Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525760,Conway Road Penlan Swansea,2024-04-09T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.79
525760,Conway Road Penlan Swansea,2024-04-09T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.6
525760,Conway Road Penlan Swansea,2024-04-09T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.5
525760,Conway Road Penlan Swansea,2024-04-09T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.27
525760,Conway Road Penlan Swansea,2024-04-09T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.42
525760,Conway Road Penlan Swansea,2024-04-09T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.19
525760,Conway Road Penlan Swansea,2024-04-09T23:50:00.000+00:00,feeder,3,N Current (RMS),A,13.2
525760,Conway Road Penlan Swansea,2024-04-09T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.5
525760,Conway Road Penlan Swansea,2024-04-09T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.4
525760,Conway Road Penlan Swansea,2024-04-09T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,36.1
525760,Conway Road Penlan Swansea,2024-04-09T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.13
525760,Conway Road Penlan Swansea,2024-04-09T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.14
525760,Conway Road Penlan Swansea,2024-04-09T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.03
525760,Conway Road Penlan Swansea,2024-04-09T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,27.73
525760,Conway Road Penlan Swansea,2024-04-09T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.52
525760,Conway Road Penlan Swansea,2024-04-09T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,28.32
525760,Conway Road Penlan Swansea,2024-04-09T23:50:00.000+00:00,feeder,2,N Current (RMS),A,49.3
525760,Conway Road Penlan Swansea,2024-04-09T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,113.2
525760,Conway Road Penlan Swansea,2024-04-09T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,85.3
525760,Conway Road Penlan Swansea,2024-04-09T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,116.5
525760,Conway Road Penlan Swansea,2024-04-09T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.34
525760,Conway Road Penlan Swansea,2024-04-09T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.89
525760,Conway Road Penlan Swansea,2024-04-09T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.72
525760,Conway Road Penlan Swansea,2024-04-09T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.1
525760,Conway Road Penlan Swansea,2024-04-09T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.72
525760,Conway Road Penlan Swansea,2024-04-09T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,26.64
525760,Conway Road Penlan Swansea,2024-04-09T23:50:00.000+00:00,feeder,1,N Current (RMS),A,47.5
525760,Conway Road Penlan Swansea,2024-04-09T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,89.7
525760,Conway Road Penlan Swansea,2024-04-09T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,79.6
525760,Conway Road Penlan Swansea,2024-04-09T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,108.4
525760,Conway Road Penlan Swansea,2024-04-09T23:50:00.000+00:00,transformer,,Temperature,C,20.5
525760,Conway Road Penlan Swansea,2024-04-09T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.36
525760,Conway Road Penlan Swansea,2024-04-09T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.86
525760,Conway Road Penlan Swansea,2024-04-09T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
525760,Conway Road Penlan Swansea,2024-04-09T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.08
525760,Conway Road Penlan Swansea,2024-04-09T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.64
525760,Conway Road Penlan Swansea,2024-04-09T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.34
525760,Conway Road Penlan Swansea,2024-04-09T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
525760,Conway Road Penlan Swansea,2024-04-09T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
525760,Conway Road Penlan Swansea,2024-04-09T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
525760,Conway Road Penlan Swansea,2024-04-09T23:50:00.000+00:00,busbar,,L3 Active Power,kW,55.1
525760,Conway Road Penlan Swansea,2024-04-09T23:50:00.000+00:00,busbar,,L2 Active Power,kW,44.67
525760,Conway Road Penlan Swansea,2024-04-09T23:50:00.000+00:00,busbar,,L1 Active Power,kW,63.14
525760,Conway Road Penlan Swansea,2024-04-09T23:50:00.000+00:00,busbar,,N Current (RMS),A,106.4
525760,Conway Road Penlan Swansea,2024-04-09T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,222.6
525760,Conway Road Penlan Swansea,2024-04-09T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.0
525760,Conway Road Penlan Swansea,2024-04-09T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,255.4
525760,Conway Road Penlan Swansea,2024-04-09T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.59
525760,Conway Road Penlan Swansea,2024-04-09T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.97
525760,Conway Road Penlan Swansea,2024-04-09T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.04
525760,Conway Road Penlan Swansea,2024-04-09T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.09
525760,Conway Road Penlan Swansea,2024-04-09T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.71
525760,Conway Road Penlan Swansea,2024-04-09T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.01
525760,Conway Road Penlan Swansea,2024-04-09T23:40:00.000+00:00,feeder,3,N Current (RMS),A,16.4
525760,Conway Road Penlan Swansea,2024-04-09T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.2
525760,Conway Road Penlan Swansea,2024-04-09T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.3
525760,Conway Road Penlan Swansea,2024-04-09T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.3
525760,Conway Road Penlan Swansea,2024-04-09T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.51
525760,Conway Road Penlan Swansea,2024-04-09T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.27
525760,Conway Road Penlan Swansea,2024-04-09T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.09
525760,Conway Road Penlan Swansea,2024-04-09T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,26.27
525760,Conway Road Penlan Swansea,2024-04-09T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.24
525760,Conway Road Penlan Swansea,2024-04-09T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,29.18
525760,Conway Road Penlan Swansea,2024-04-09T23:40:00.000+00:00,feeder,2,N Current (RMS),A,56.6
525760,Conway Road Penlan Swansea,2024-04-09T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,108.9
525760,Conway Road Penlan Swansea,2024-04-09T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,80.7
525760,Conway Road Penlan Swansea,2024-04-09T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,120.2
525760,Conway Road Penlan Swansea,2024-04-09T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.42
525760,Conway Road Penlan Swansea,2024-04-09T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.87
525760,Conway Road Penlan Swansea,2024-04-09T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.71
525760,Conway Road Penlan Swansea,2024-04-09T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.96
525760,Conway Road Penlan Swansea,2024-04-09T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.6
525760,Conway Road Penlan Swansea,2024-04-09T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,27.72
525760,Conway Road Penlan Swansea,2024-04-09T23:40:00.000+00:00,feeder,1,N Current (RMS),A,54.7
525760,Conway Road Penlan Swansea,2024-04-09T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,86.2
525760,Conway Road Penlan Swansea,2024-04-09T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,75.5
525760,Conway Road Penlan Swansea,2024-04-09T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,113.0
525760,Conway Road Penlan Swansea,2024-04-09T23:40:00.000+00:00,transformer,,Temperature,C,20.5
525760,Conway Road Penlan Swansea,2024-04-09T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.41
525760,Conway Road Penlan Swansea,2024-04-09T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.68
525760,Conway Road Penlan Swansea,2024-04-09T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.31
525760,Conway Road Penlan Swansea,2024-04-09T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.83
525760,Conway Road Penlan Swansea,2024-04-09T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.68
525760,Conway Road Penlan Swansea,2024-04-09T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
525760,Conway Road Penlan Swansea,2024-04-09T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
525760,Conway Road Penlan Swansea,2024-04-09T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
525760,Conway Road Penlan Swansea,2024-04-09T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
525760,Conway Road Penlan Swansea,2024-04-09T23:40:00.000+00:00,busbar,,L3 Active Power,kW,52.31
525760,Conway Road Penlan Swansea,2024-04-09T23:40:00.000+00:00,busbar,,L2 Active Power,kW,41.55
525760,Conway Road Penlan Swansea,2024-04-09T23:40:00.000+00:00,busbar,,L1 Active Power,kW,64.91
525760,Conway Road Penlan Swansea,2024-04-09T23:40:00.000+00:00,busbar,,N Current (RMS),A,124.3
525760,Conway Road Penlan Swansea,2024-04-09T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,213.4
525760,Conway Road Penlan Swansea,2024-04-09T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.2
525760,Conway Road Penlan Swansea,2024-04-09T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,263.4
525760,Conway Road Penlan Swansea,2024-04-09T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.69
525760,Conway Road Penlan Swansea,2024-04-09T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.39
525760,Conway Road Penlan Swansea,2024-04-09T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.01
525760,Conway Road Penlan Swansea,2024-04-09T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.15
525760,Conway Road Penlan Swansea,2024-04-09T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.64
525760,Conway Road Penlan Swansea,2024-04-09T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.34
525760,Conway Road Penlan Swansea,2024-04-09T23:30:00.000+00:00,feeder,3,N Current (RMS),A,17.8
525760,Conway Road Penlan Swansea,2024-04-09T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.7
525760,Conway Road Penlan Swansea,2024-04-09T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.3
525760,Conway Road Penlan Swansea,2024-04-09T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.8
525760,Conway Road Penlan Swansea,2024-04-09T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.65
525760,Conway Road Penlan Swansea,2024-04-09T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.15
525760,Conway Road Penlan Swansea,2024-04-09T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.35
525760,Conway Road Penlan Swansea,2024-04-09T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,29.95
525760,Conway Road Penlan Swansea,2024-04-09T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.08
525760,Conway Road Penlan Swansea,2024-04-09T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,26.87
525760,Conway Road Penlan Swansea,2024-04-09T23:30:00.000+00:00,feeder,2,N Current (RMS),A,51.7
525760,Conway Road Penlan Swansea,2024-04-09T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,122.5
525760,Conway Road Penlan Swansea,2024-04-09T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,83.6
525760,Conway Road Penlan Swansea,2024-04-09T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,111.4
525760,Conway Road Penlan Swansea,2024-04-09T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.93
525760,Conway Road Penlan Swansea,2024-04-09T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.86
525760,Conway Road Penlan Swansea,2024-04-09T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.91
525760,Conway Road Penlan Swansea,2024-04-09T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.83
525760,Conway Road Penlan Swansea,2024-04-09T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.3
525760,Conway Road Penlan Swansea,2024-04-09T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,25.43
525760,Conway Road Penlan Swansea,2024-04-09T23:30:00.000+00:00,feeder,1,N Current (RMS),A,49.4
525760,Conway Road Penlan Swansea,2024-04-09T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,97.1
525760,Conway Road Penlan Swansea,2024-04-09T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,78.0
525760,Conway Road Penlan Swansea,2024-04-09T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,104.0
525760,Conway Road Penlan Swansea,2024-04-09T23:30:00.000+00:00,transformer,,Temperature,C,20.4
525760,Conway Road Penlan Swansea,2024-04-09T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.38
525760,Conway Road Penlan Swansea,2024-04-09T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.04
525760,Conway Road Penlan Swansea,2024-04-09T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
525760,Conway Road Penlan Swansea,2024-04-09T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.32
525760,Conway Road Penlan Swansea,2024-04-09T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.65
525760,Conway Road Penlan Swansea,2024-04-09T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.65
525760,Conway Road Penlan Swansea,2024-04-09T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
525760,Conway Road Penlan Swansea,2024-04-09T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
525760,Conway Road Penlan Swansea,2024-04-09T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
525760,Conway Road Penlan Swansea,2024-04-09T23:30:00.000+00:00,busbar,,L3 Active Power,kW,57.93
525760,Conway Road Penlan Swansea,2024-04-09T23:30:00.000+00:00,busbar,,L2 Active Power,kW,43.02
525760,Conway Road Penlan Swansea,2024-04-09T23:30:00.000+00:00,busbar,,L1 Active Power,kW,59.65
525760,Conway Road Penlan Swansea,2024-04-09T23:30:00.000+00:00,busbar,,N Current (RMS),A,109.8
525760,Conway Road Penlan Swansea,2024-04-09T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,235.1
525760,Conway Road Penlan Swansea,2024-04-09T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.3
525760,Conway Road Penlan Swansea,2024-04-09T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,242.8
525760,Conway Road Penlan Swansea,2024-04-09T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.8
525760,Conway Road Penlan Swansea,2024-04-09T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.34
525760,Conway Road Penlan Swansea,2024-04-09T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.21
525760,Conway Road Penlan Swansea,2024-04-09T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.38
525760,Conway Road Penlan Swansea,2024-04-09T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.83
525760,Conway Road Penlan Swansea,2024-04-09T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.2
525760,Conway Road Penlan Swansea,2024-04-09T23:20:00.000+00:00,feeder,3,N Current (RMS),A,17.0
525760,Conway Road Penlan Swansea,2024-04-09T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.6
525760,Conway Road Penlan Swansea,2024-04-09T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.8
525760,Conway Road Penlan Swansea,2024-04-09T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.4
525760,Conway Road Penlan Swansea,2024-04-09T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.56
525760,Conway Road Penlan Swansea,2024-04-09T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.74
525760,Conway Road Penlan Swansea,2024-04-09T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.88
525760,Conway Road Penlan Swansea,2024-04-09T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,28.22
525760,Conway Road Penlan Swansea,2024-04-09T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.8
525760,Conway Road Penlan Swansea,2024-04-09T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,29.5
525760,Conway Road Penlan Swansea,2024-04-09T23:20:00.000+00:00,feeder,2,N Current (RMS),A,55.0
525760,Conway Road Penlan Swansea,2024-04-09T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,116.0
525760,Conway Road Penlan Swansea,2024-04-09T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,86.2
525760,Conway Road Penlan Swansea,2024-04-09T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,121.7
525760,Conway Road Penlan Swansea,2024-04-09T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.73
525760,Conway Road Penlan Swansea,2024-04-09T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.42
525760,Conway Road Penlan Swansea,2024-04-09T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.42
525760,Conway Road Penlan Swansea,2024-04-09T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.57
525760,Conway Road Penlan Swansea,2024-04-09T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.92
525760,Conway Road Penlan Swansea,2024-04-09T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,28.08
525760,Conway Road Penlan Swansea,2024-04-09T23:20:00.000+00:00,feeder,1,N Current (RMS),A,53.6
525760,Conway Road Penlan Swansea,2024-04-09T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,92.3
525760,Conway Road Penlan Swansea,2024-04-09T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,80.0
525760,Conway Road Penlan Swansea,2024-04-09T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,114.7
525760,Conway Road Penlan Swansea,2024-04-09T23:20:00.000+00:00,transformer,,Temperature,C,20.5
525760,Conway Road Penlan Swansea,2024-04-09T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.35
525760,Conway Road Penlan Swansea,2024-04-09T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.17
525760,Conway Road Penlan Swansea,2024-04-09T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
525760,Conway Road Penlan Swansea,2024-04-09T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.47
525760,Conway Road Penlan Swansea,2024-04-09T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.63
525760,Conway Road Penlan Swansea,2024-04-09T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.8
525760,Conway Road Penlan Swansea,2024-04-09T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
525760,Conway Road Penlan Swansea,2024-04-09T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
525760,Conway Road Penlan Swansea,2024-04-09T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
525760,Conway Road Penlan Swansea,2024-04-09T23:20:00.000+00:00,busbar,,L3 Active Power,kW,55.17
525760,Conway Road Penlan Swansea,2024-04-09T23:20:00.000+00:00,busbar,,L2 Active Power,kW,44.55
525760,Conway Road Penlan Swansea,2024-04-09T23:20:00.000+00:00,busbar,,L1 Active Power,kW,64.78
525760,Conway Road Penlan Swansea,2024-04-09T23:20:00.000+00:00,busbar,,N Current (RMS),A,119.7
525760,Conway Road Penlan Swansea,2024-04-09T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,224.7
525760,Conway Road Penlan Swansea,2024-04-09T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.0
525760,Conway Road Penlan Swansea,2024-04-09T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,263.4
525760,Conway Road Penlan Swansea,2024-04-09T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.98
525760,Conway Road Penlan Swansea,2024-04-09T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.78
525760,Conway Road Penlan Swansea,2024-04-09T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.76
525760,Conway Road Penlan Swansea,2024-04-09T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.35
525760,Conway Road Penlan Swansea,2024-04-09T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.2
525760,Conway Road Penlan Swansea,2024-04-09T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.76
525760,Conway Road Penlan Swansea,2024-04-09T23:10:00.000+00:00,feeder,3,N Current (RMS),A,16.1
525760,Conway Road Penlan Swansea,2024-04-09T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.2
525760,Conway Road Penlan Swansea,2024-04-09T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.4
525760,Conway Road Penlan Swansea,2024-04-09T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.8
525760,Conway Road Penlan Swansea,2024-04-09T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.36
525760,Conway Road Penlan Swansea,2024-04-09T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.94
525760,Conway Road Penlan Swansea,2024-04-09T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.67
525760,Conway Road Penlan Swansea,2024-04-09T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,27.73
525760,Conway Road Penlan Swansea,2024-04-09T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.15
525760,Conway Road Penlan Swansea,2024-04-09T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,31.5
525760,Conway Road Penlan Swansea,2024-04-09T23:10:00.000+00:00,feeder,2,N Current (RMS),A,58.5
525760,Conway Road Penlan Swansea,2024-04-09T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,113.9
525760,Conway Road Penlan Swansea,2024-04-09T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,87.9
525760,Conway Road Penlan Swansea,2024-04-09T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,129.1
525760,Conway Road Penlan Swansea,2024-04-09T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.44
525760,Conway Road Penlan Swansea,2024-04-09T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.7
525760,Conway Road Penlan Swansea,2024-04-09T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
525760,Conway Road Penlan Swansea,2024-04-09T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.21
525760,Conway Road Penlan Swansea,2024-04-09T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.35
525760,Conway Road Penlan Swansea,2024-04-09T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,29.98
525760,Conway Road Penlan Swansea,2024-04-09T23:10:00.000+00:00,feeder,1,N Current (RMS),A,57.2
525760,Conway Road Penlan Swansea,2024-04-09T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,90.7
525760,Conway Road Penlan Swansea,2024-04-09T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,82.1
525760,Conway Road Penlan Swansea,2024-04-09T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,122.0
525760,Conway Road Penlan Swansea,2024-04-09T23:10:00.000+00:00,transformer,,Temperature,C,20.5
525760,Conway Road Penlan Swansea,2024-04-09T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.36
525760,Conway Road Penlan Swansea,2024-04-09T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
525760,Conway Road Penlan Swansea,2024-04-09T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
525760,Conway Road Penlan Swansea,2024-04-09T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.87
525760,Conway Road Penlan Swansea,2024-04-09T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.64
525760,Conway Road Penlan Swansea,2024-04-09T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.99
525760,Conway Road Penlan Swansea,2024-04-09T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
525760,Conway Road Penlan Swansea,2024-04-09T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
525760,Conway Road Penlan Swansea,2024-04-09T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
525760,Conway Road Penlan Swansea,2024-04-09T23:10:00.000+00:00,busbar,,L3 Active Power,kW,54.29
525760,Conway Road Penlan Swansea,2024-04-09T23:10:00.000+00:00,busbar,,L2 Active Power,kW,44.7
525760,Conway Road Penlan Swansea,2024-04-09T23:10:00.000+00:00,busbar,,L1 Active Power,kW,69.23
525760,Conway Road Penlan Swansea,2024-04-09T23:10:00.000+00:00,busbar,,N Current (RMS),A,128.8
525760,Conway Road Penlan Swansea,2024-04-09T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,221.1
525760,Conway Road Penlan Swansea,2024-04-09T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.1
525760,Conway Road Penlan Swansea,2024-04-09T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,280.6
525760,Conway Road Penlan Swansea,2024-04-09T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.16
525760,Conway Road Penlan Swansea,2024-04-09T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.31
525760,Conway Road Penlan Swansea,2024-04-09T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.69
525760,Conway Road Penlan Swansea,2024-04-09T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.15
525760,Conway Road Penlan Swansea,2024-04-09T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.18
525760,Conway Road Penlan Swansea,2024-04-09T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.63
525760,Conway Road Penlan Swansea,2024-04-09T23:00:00.000+00:00,feeder,3,N Current (RMS),A,19.1
525760,Conway Road Penlan Swansea,2024-04-09T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.1
525760,Conway Road Penlan Swansea,2024-04-09T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.9
525760,Conway Road Penlan Swansea,2024-04-09T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,41.7
525760,Conway Road Penlan Swansea,2024-04-09T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.77
525760,Conway Road Penlan Swansea,2024-04-09T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.54
525760,Conway Road Penlan Swansea,2024-04-09T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.13
525760,Conway Road Penlan Swansea,2024-04-09T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
525760,Conway Road Penlan Swansea,2024-04-09T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,23.32
525760,Conway Road Penlan Swansea,2024-04-09T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,30.85
525760,Conway Road Penlan Swansea,2024-04-09T23:00:00.000+00:00,feeder,2,N Current (RMS),A,57.0
525760,Conway Road Penlan Swansea,2024-04-09T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,115.5
525760,Conway Road Penlan Swansea,2024-04-09T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,97.0
525760,Conway Road Penlan Swansea,2024-04-09T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,126.4
525760,Conway Road Penlan Swansea,2024-04-09T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.78
525760,Conway Road Penlan Swansea,2024-04-09T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.46
525760,Conway Road Penlan Swansea,2024-04-09T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
525760,Conway Road Penlan Swansea,2024-04-09T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.35
525760,Conway Road Penlan Swansea,2024-04-09T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.41
525760,Conway Road Penlan Swansea,2024-04-09T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,29.25
525760,Conway Road Penlan Swansea,2024-04-09T23:00:00.000+00:00,feeder,1,N Current (RMS),A,55.1
525760,Conway Road Penlan Swansea,2024-04-09T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,91.6
525760,Conway Road Penlan Swansea,2024-04-09T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,90.4
525760,Conway Road Penlan Swansea,2024-04-09T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,119.2
525760,Conway Road Penlan Swansea,2024-04-09T23:00:00.000+00:00,transformer,,Temperature,C,20.5
525760,Conway Road Penlan Swansea,2024-04-09T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.4
525760,Conway Road Penlan Swansea,2024-04-09T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
525760,Conway Road Penlan Swansea,2024-04-09T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.29
525760,Conway Road Penlan Swansea,2024-04-09T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
525760,Conway Road Penlan Swansea,2024-04-09T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.68
525760,Conway Road Penlan Swansea,2024-04-09T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
525760,Conway Road Penlan Swansea,2024-04-09T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
525760,Conway Road Penlan Swansea,2024-04-09T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
525760,Conway Road Penlan Swansea,2024-04-09T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
525760,Conway Road Penlan Swansea,2024-04-09T23:00:00.000+00:00,busbar,,L3 Active Power,kW,56.5
525760,Conway Road Penlan Swansea,2024-04-09T23:00:00.000+00:00,busbar,,L2 Active Power,kW,49.91
525760,Conway Road Penlan Swansea,2024-04-09T23:00:00.000+00:00,busbar,,L1 Active Power,kW,69.73
525760,Conway Road Penlan Swansea,2024-04-09T23:00:00.000+00:00,busbar,,N Current (RMS),A,124.9
525760,Conway Road Penlan Swansea,2024-04-09T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,229.8
525760,Conway Road Penlan Swansea,2024-04-09T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,206.2
525760,Conway Road Penlan Swansea,2024-04-09T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,282.6
525760,Conway Road Penlan Swansea,2024-04-09T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.82
525760,Conway Road Penlan Swansea,2024-04-09T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.97
525760,Conway Road Penlan Swansea,2024-04-09T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.01
525760,Conway Road Penlan Swansea,2024-04-09T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.78
525760,Conway Road Penlan Swansea,2024-04-09T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.53
525760,Conway Road Penlan Swansea,2024-04-09T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.86
525760,Conway Road Penlan Swansea,2024-04-09T22:50:00.000+00:00,feeder,3,N Current (RMS),A,27.5
525760,Conway Road Penlan Swansea,2024-04-09T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.3
525760,Conway Road Penlan Swansea,2024-04-09T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.0
525760,Conway Road Penlan Swansea,2024-04-09T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,46.8
525760,Conway Road Penlan Swansea,2024-04-09T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.93
525760,Conway Road Penlan Swansea,2024-04-09T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.32
525760,Conway Road Penlan Swansea,2024-04-09T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.85
525760,Conway Road Penlan Swansea,2024-04-09T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,25.07
525760,Conway Road Penlan Swansea,2024-04-09T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,28.36
525760,Conway Road Penlan Swansea,2024-04-09T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,37.82
525760,Conway Road Penlan Swansea,2024-04-09T22:50:00.000+00:00,feeder,2,N Current (RMS),A,69.6
525760,Conway Road Penlan Swansea,2024-04-09T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,104.4
525760,Conway Road Penlan Swansea,2024-04-09T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,116.0
525760,Conway Road Penlan Swansea,2024-04-09T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,154.4
525760,Conway Road Penlan Swansea,2024-04-09T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.48
525760,Conway Road Penlan Swansea,2024-04-09T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.17
525760,Conway Road Penlan Swansea,2024-04-09T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
525760,Conway Road Penlan Swansea,2024-04-09T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.24
525760,Conway Road Penlan Swansea,2024-04-09T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,26.15
525760,Conway Road Penlan Swansea,2024-04-09T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,36.07
525760,Conway Road Penlan Swansea,2024-04-09T22:50:00.000+00:00,feeder,1,N Current (RMS),A,68.6
525760,Conway Road Penlan Swansea,2024-04-09T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,83.3
525760,Conway Road Penlan Swansea,2024-04-09T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,108.1
525760,Conway Road Penlan Swansea,2024-04-09T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,146.6
525760,Conway Road Penlan Swansea,2024-04-09T22:50:00.000+00:00,transformer,,Temperature,C,20.5
525760,Conway Road Penlan Swansea,2024-04-09T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.29
525760,Conway Road Penlan Swansea,2024-04-09T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.73
525760,Conway Road Penlan Swansea,2024-04-09T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
525760,Conway Road Penlan Swansea,2024-04-09T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.87
525760,Conway Road Penlan Swansea,2024-04-09T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.61
525760,Conway Road Penlan Swansea,2024-04-09T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
525760,Conway Road Penlan Swansea,2024-04-09T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
525760,Conway Road Penlan Swansea,2024-04-09T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
525760,Conway Road Penlan Swansea,2024-04-09T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
525760,Conway Road Penlan Swansea,2024-04-09T22:50:00.000+00:00,busbar,,L3 Active Power,kW,51.09
525760,Conway Road Penlan Swansea,2024-04-09T22:50:00.000+00:00,busbar,,L2 Active Power,kW,60.04
525760,Conway Road Penlan Swansea,2024-04-09T22:50:00.000+00:00,busbar,,L1 Active Power,kW,84.75
525760,Conway Road Penlan Swansea,2024-04-09T22:50:00.000+00:00,busbar,,N Current (RMS),A,159.6
525760,Conway Road Penlan Swansea,2024-04-09T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,209.0
525760,Conway Road Penlan Swansea,2024-04-09T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,244.5
525760,Conway Road Penlan Swansea,2024-04-09T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,343.2
525760,Conway Road Penlan Swansea,2024-04-09T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.84
525760,Conway Road Penlan Swansea,2024-04-09T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.72
525760,Conway Road Penlan Swansea,2024-04-09T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.83
525760,Conway Road Penlan Swansea,2024-04-09T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.94
525760,Conway Road Penlan Swansea,2024-04-09T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.88
525760,Conway Road Penlan Swansea,2024-04-09T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
525760,Conway Road Penlan Swansea,2024-04-09T22:40:00.000+00:00,feeder,3,N Current (RMS),A,18.2
525760,Conway Road Penlan Swansea,2024-04-09T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.0
525760,Conway Road Penlan Swansea,2024-04-09T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.7
525760,Conway Road Penlan Swansea,2024-04-09T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,34.8
525760,Conway Road Penlan Swansea,2024-04-09T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.47
525760,Conway Road Penlan Swansea,2024-04-09T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.15
525760,Conway Road Penlan Swansea,2024-04-09T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.42
525760,Conway Road Penlan Swansea,2024-04-09T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,24.68
525760,Conway Road Penlan Swansea,2024-04-09T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,26.51
525760,Conway Road Penlan Swansea,2024-04-09T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,31.38
525760,Conway Road Penlan Swansea,2024-04-09T22:40:00.000+00:00,feeder,2,N Current (RMS),A,56.8
525760,Conway Road Penlan Swansea,2024-04-09T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,102.6
525760,Conway Road Penlan Swansea,2024-04-09T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,109.4
525760,Conway Road Penlan Swansea,2024-04-09T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,129.2
525760,Conway Road Penlan Swansea,2024-04-09T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.55
525760,Conway Road Penlan Swansea,2024-04-09T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.81
525760,Conway Road Penlan Swansea,2024-04-09T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.39
525760,Conway Road Penlan Swansea,2024-04-09T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.12
525760,Conway Road Penlan Swansea,2024-04-09T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.32
525760,Conway Road Penlan Swansea,2024-04-09T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,30.1
525760,Conway Road Penlan Swansea,2024-04-09T22:40:00.000+00:00,feeder,1,N Current (RMS),A,56.1
525760,Conway Road Penlan Swansea,2024-04-09T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,82.9
525760,Conway Road Penlan Swansea,2024-04-09T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,101.7
525760,Conway Road Penlan Swansea,2024-04-09T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,123.1
525760,Conway Road Penlan Swansea,2024-04-09T22:40:00.000+00:00,transformer,,Temperature,C,20.5
525760,Conway Road Penlan Swansea,2024-04-09T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
525760,Conway Road Penlan Swansea,2024-04-09T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.24
525760,Conway Road Penlan Swansea,2024-04-09T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
525760,Conway Road Penlan Swansea,2024-04-09T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
525760,Conway Road Penlan Swansea,2024-04-09T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.54
525760,Conway Road Penlan Swansea,2024-04-09T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
525760,Conway Road Penlan Swansea,2024-04-09T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
525760,Conway Road Penlan Swansea,2024-04-09T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
525760,Conway Road Penlan Swansea,2024-04-09T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
525760,Conway Road Penlan Swansea,2024-04-09T22:40:00.000+00:00,busbar,,L3 Active Power,kW,49.74
525760,Conway Road Penlan Swansea,2024-04-09T22:40:00.000+00:00,busbar,,L2 Active Power,kW,55.71
525760,Conway Road Penlan Swansea,2024-04-09T22:40:00.000+00:00,busbar,,L1 Active Power,kW,69.48
525760,Conway Road Penlan Swansea,2024-04-09T22:40:00.000+00:00,busbar,,N Current (RMS),A,125.6
525760,Conway Road Penlan Swansea,2024-04-09T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.0
525760,Conway Road Penlan Swansea,2024-04-09T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,228.9
525760,Conway Road Penlan Swansea,2024-04-09T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,282.8
525760,Conway Road Penlan Swansea,2024-04-09T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.83
525760,Conway Road Penlan Swansea,2024-04-09T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.3
525760,Conway Road Penlan Swansea,2024-04-09T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.83
525760,Conway Road Penlan Swansea,2024-04-09T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.15
525760,Conway Road Penlan Swansea,2024-04-09T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.41
525760,Conway Road Penlan Swansea,2024-04-09T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.08
525760,Conway Road Penlan Swansea,2024-04-09T22:30:00.000+00:00,feeder,3,N Current (RMS),A,19.0
525760,Conway Road Penlan Swansea,2024-04-09T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.6
525760,Conway Road Penlan Swansea,2024-04-09T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.8
525760,Conway Road Penlan Swansea,2024-04-09T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,34.8
525760,Conway Road Penlan Swansea,2024-04-09T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.81
525760,Conway Road Penlan Swansea,2024-04-09T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.73
525760,Conway Road Penlan Swansea,2024-04-09T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.37
525760,Conway Road Penlan Swansea,2024-04-09T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,23.57
525760,Conway Road Penlan Swansea,2024-04-09T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,27.54
525760,Conway Road Penlan Swansea,2024-04-09T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,32.49
525760,Conway Road Penlan Swansea,2024-04-09T22:30:00.000+00:00,feeder,2,N Current (RMS),A,62.4
525760,Conway Road Penlan Swansea,2024-04-09T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,98.4
525760,Conway Road Penlan Swansea,2024-04-09T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,113.1
525760,Conway Road Penlan Swansea,2024-04-09T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,133.6
525760,Conway Road Penlan Swansea,2024-04-09T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.68
525760,Conway Road Penlan Swansea,2024-04-09T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.41
525760,Conway Road Penlan Swansea,2024-04-09T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.49
525760,Conway Road Penlan Swansea,2024-04-09T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.19
525760,Conway Road Penlan Swansea,2024-04-09T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,25.48
525760,Conway Road Penlan Swansea,2024-04-09T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,31.22
525760,Conway Road Penlan Swansea,2024-04-09T22:30:00.000+00:00,feeder,1,N Current (RMS),A,61.6
525760,Conway Road Penlan Swansea,2024-04-09T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,79.2
525760,Conway Road Penlan Swansea,2024-04-09T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,105.8
525760,Conway Road Penlan Swansea,2024-04-09T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,127.7
525760,Conway Road Penlan Swansea,2024-04-09T22:30:00.000+00:00,transformer,,Temperature,C,20.6
525760,Conway Road Penlan Swansea,2024-04-09T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.21
525760,Conway Road Penlan Swansea,2024-04-09T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
525760,Conway Road Penlan Swansea,2024-04-09T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
525760,Conway Road Penlan Swansea,2024-04-09T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
525760,Conway Road Penlan Swansea,2024-04-09T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.56
525760,Conway Road Penlan Swansea,2024-04-09T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
525760,Conway Road Penlan Swansea,2024-04-09T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
525760,Conway Road Penlan Swansea,2024-04-09T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
525760,Conway Road Penlan Swansea,2024-04-09T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
525760,Conway Road Penlan Swansea,2024-04-09T22:30:00.000+00:00,busbar,,L3 Active Power,kW,47.91
525760,Conway Road Penlan Swansea,2024-04-09T22:30:00.000+00:00,busbar,,L2 Active Power,kW,58.42
525760,Conway Road Penlan Swansea,2024-04-09T22:30:00.000+00:00,busbar,,L1 Active Power,kW,71.79
525760,Conway Road Penlan Swansea,2024-04-09T22:30:00.000+00:00,busbar,,N Current (RMS),A,138.3
525760,Conway Road Penlan Swansea,2024-04-09T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.9
525760,Conway Road Penlan Swansea,2024-04-09T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,238.7
525760,Conway Road Penlan Swansea,2024-04-09T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,292.2
525760,Conway Road Penlan Swansea,2024-04-09T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.29
525760,Conway Road Penlan Swansea,2024-04-09T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
525760,Conway Road Penlan Swansea,2024-04-09T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.42
525760,Conway Road Penlan Swansea,2024-04-09T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.13
525760,Conway Road Penlan Swansea,2024-04-09T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.68
525760,Conway Road Penlan Swansea,2024-04-09T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.51
525760,Conway Road Penlan Swansea,2024-04-09T22:20:00.000+00:00,feeder,3,N Current (RMS),A,15.5
525760,Conway Road Penlan Swansea,2024-04-09T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.5
525760,Conway Road Penlan Swansea,2024-04-09T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.9
525760,Conway Road Penlan Swansea,2024-04-09T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,37.1
525760,Conway Road Penlan Swansea,2024-04-09T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.88
525760,Conway Road Penlan Swansea,2024-04-09T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.35
525760,Conway Road Penlan Swansea,2024-04-09T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.04
525760,Conway Road Penlan Swansea,2024-04-09T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,27.65
525760,Conway Road Penlan Swansea,2024-04-09T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,27.36
525760,Conway Road Penlan Swansea,2024-04-09T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,36.36
525760,Conway Road Penlan Swansea,2024-04-09T22:20:00.000+00:00,feeder,2,N Current (RMS),A,64.6
525760,Conway Road Penlan Swansea,2024-04-09T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,115.1
525760,Conway Road Penlan Swansea,2024-04-09T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,113.1
525760,Conway Road Penlan Swansea,2024-04-09T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,149.2
525760,Conway Road Penlan Swansea,2024-04-09T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.51
525760,Conway Road Penlan Swansea,2024-04-09T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.22
525760,Conway Road Penlan Swansea,2024-04-09T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
525760,Conway Road Penlan Swansea,2024-04-09T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.26
525760,Conway Road Penlan Swansea,2024-04-09T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,25.29
525760,Conway Road Penlan Swansea,2024-04-09T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,35.04
525760,Conway Road Penlan Swansea,2024-04-09T22:20:00.000+00:00,feeder,1,N Current (RMS),A,64.2
525760,Conway Road Penlan Swansea,2024-04-09T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,91.8
525760,Conway Road Penlan Swansea,2024-04-09T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,106.1
525760,Conway Road Penlan Swansea,2024-04-09T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,143.3
525760,Conway Road Penlan Swansea,2024-04-09T22:20:00.000+00:00,transformer,,Temperature,C,20.8
525760,Conway Road Penlan Swansea,2024-04-09T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
525760,Conway Road Penlan Swansea,2024-04-09T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
525760,Conway Road Penlan Swansea,2024-04-09T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
525760,Conway Road Penlan Swansea,2024-04-09T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
525760,Conway Road Penlan Swansea,2024-04-09T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.52
525760,Conway Road Penlan Swansea,2024-04-09T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
525760,Conway Road Penlan Swansea,2024-04-09T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
525760,Conway Road Penlan Swansea,2024-04-09T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
525760,Conway Road Penlan Swansea,2024-04-09T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
525760,Conway Road Penlan Swansea,2024-04-09T22:20:00.000+00:00,busbar,,L3 Active Power,kW,57.05
525760,Conway Road Penlan Swansea,2024-04-09T22:20:00.000+00:00,busbar,,L2 Active Power,kW,58.32
525760,Conway Road Penlan Swansea,2024-04-09T22:20:00.000+00:00,busbar,,L1 Active Power,kW,79.91
525760,Conway Road Penlan Swansea,2024-04-09T22:20:00.000+00:00,busbar,,N Current (RMS),A,139.0
525760,Conway Road Penlan Swansea,2024-04-09T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,233.7
525760,Conway Road Penlan Swansea,2024-04-09T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,239.7
525760,Conway Road Penlan Swansea,2024-04-09T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,325.6
525760,Conway Road Penlan Swansea,2024-04-09T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.15
525760,Conway Road Penlan Swansea,2024-04-09T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.99
525760,Conway Road Penlan Swansea,2024-04-09T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.47
525760,Conway Road Penlan Swansea,2024-04-09T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.23
525760,Conway Road Penlan Swansea,2024-04-09T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.91
525760,Conway Road Penlan Swansea,2024-04-09T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.09
525760,Conway Road Penlan Swansea,2024-04-09T22:10:00.000+00:00,feeder,3,N Current (RMS),A,19.5
525760,Conway Road Penlan Swansea,2024-04-09T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.6
525760,Conway Road Penlan Swansea,2024-04-09T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.2
525760,Conway Road Penlan Swansea,2024-04-09T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,39.7
525760,Conway Road Penlan Swansea,2024-04-09T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.49
525760,Conway Road Penlan Swansea,2024-04-09T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.02
525760,Conway Road Penlan Swansea,2024-04-09T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.63
525760,Conway Road Penlan Swansea,2024-04-09T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,31.52
525760,Conway Road Penlan Swansea,2024-04-09T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,28.04
525760,Conway Road Penlan Swansea,2024-04-09T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,36.88
525760,Conway Road Penlan Swansea,2024-04-09T22:10:00.000+00:00,feeder,2,N Current (RMS),A,63.8
525760,Conway Road Penlan Swansea,2024-04-09T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,131.0
525760,Conway Road Penlan Swansea,2024-04-09T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,116.3
