Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525760,Conway Road Penlan Swansea,2024-04-09T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,152.4
525760,Conway Road Penlan Swansea,2024-04-09T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.15
525760,Conway Road Penlan Swansea,2024-04-09T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.09
525760,Conway Road Penlan Swansea,2024-04-09T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
525760,Conway Road Penlan Swansea,2024-04-09T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,25.29
525760,Conway Road Penlan Swansea,2024-04-09T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,25.68
525760,Conway Road Penlan Swansea,2024-04-09T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,35.2
525760,Conway Road Penlan Swansea,2024-04-09T22:10:00.000+00:00,feeder,1,N Current (RMS),A,63.0
525760,Conway Road Penlan Swansea,2024-04-09T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,104.4
525760,Conway Road Penlan Swansea,2024-04-09T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,108.1
525760,Conway Road Penlan Swansea,2024-04-09T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,144.7
525760,Conway Road Penlan Swansea,2024-04-09T22:10:00.000+00:00,transformer,,Temperature,C,20.9
525760,Conway Road Penlan Swansea,2024-04-09T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
525760,Conway Road Penlan Swansea,2024-04-09T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
525760,Conway Road Penlan Swansea,2024-04-09T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
525760,Conway Road Penlan Swansea,2024-04-09T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
525760,Conway Road Penlan Swansea,2024-04-09T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.5
525760,Conway Road Penlan Swansea,2024-04-09T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
525760,Conway Road Penlan Swansea,2024-04-09T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
525760,Conway Road Penlan Swansea,2024-04-09T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
525760,Conway Road Penlan Swansea,2024-04-09T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
525760,Conway Road Penlan Swansea,2024-04-09T22:10:00.000+00:00,busbar,,L3 Active Power,kW,63.04
525760,Conway Road Penlan Swansea,2024-04-09T22:10:00.000+00:00,busbar,,L2 Active Power,kW,59.63
525760,Conway Road Penlan Swansea,2024-04-09T22:10:00.000+00:00,busbar,,L1 Active Power,kW,81.18
525760,Conway Road Penlan Swansea,2024-04-09T22:10:00.000+00:00,busbar,,N Current (RMS),A,142.1
525760,Conway Road Penlan Swansea,2024-04-09T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,259.2
525760,Conway Road Penlan Swansea,2024-04-09T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,246.4
525760,Conway Road Penlan Swansea,2024-04-09T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,332.4
525760,Conway Road Penlan Swansea,2024-04-09T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.34
525760,Conway Road Penlan Swansea,2024-04-09T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.51
525760,Conway Road Penlan Swansea,2024-04-09T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.49
525760,Conway Road Penlan Swansea,2024-04-09T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.54
525760,Conway Road Penlan Swansea,2024-04-09T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.39
525760,Conway Road Penlan Swansea,2024-04-09T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.33
525760,Conway Road Penlan Swansea,2024-04-09T22:00:00.000+00:00,feeder,3,N Current (RMS),A,20.7
525760,Conway Road Penlan Swansea,2024-04-09T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.7
525760,Conway Road Penlan Swansea,2024-04-09T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.8
525760,Conway Road Penlan Swansea,2024-04-09T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,40.5
525760,Conway Road Penlan Swansea,2024-04-09T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.75
525760,Conway Road Penlan Swansea,2024-04-09T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.36
525760,Conway Road Penlan Swansea,2024-04-09T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.28
525760,Conway Road Penlan Swansea,2024-04-09T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,28.97
525760,Conway Road Penlan Swansea,2024-04-09T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,28.18
525760,Conway Road Penlan Swansea,2024-04-09T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,37.43
525760,Conway Road Penlan Swansea,2024-04-09T22:00:00.000+00:00,feeder,2,N Current (RMS),A,66.5
525760,Conway Road Penlan Swansea,2024-04-09T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,120.4
525760,Conway Road Penlan Swansea,2024-04-09T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,116.9
525760,Conway Road Penlan Swansea,2024-04-09T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,154.1
525760,Conway Road Penlan Swansea,2024-04-09T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.48
525760,Conway Road Penlan Swansea,2024-04-09T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.43
525760,Conway Road Penlan Swansea,2024-04-09T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
525760,Conway Road Penlan Swansea,2024-04-09T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.39
525760,Conway Road Penlan Swansea,2024-04-09T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,26.13
525760,Conway Road Penlan Swansea,2024-04-09T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,35.47
525760,Conway Road Penlan Swansea,2024-04-09T22:00:00.000+00:00,feeder,1,N Current (RMS),A,65.0
525760,Conway Road Penlan Swansea,2024-04-09T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,96.5
525760,Conway Road Penlan Swansea,2024-04-09T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,110.1
525760,Conway Road Penlan Swansea,2024-04-09T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,145.5
525760,Conway Road Penlan Swansea,2024-04-09T22:00:00.000+00:00,transformer,,Temperature,C,21.0
525760,Conway Road Penlan Swansea,2024-04-09T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.25
525760,Conway Road Penlan Swansea,2024-04-09T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
525760,Conway Road Penlan Swansea,2024-04-09T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
525760,Conway Road Penlan Swansea,2024-04-09T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
525760,Conway Road Penlan Swansea,2024-04-09T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.57
525760,Conway Road Penlan Swansea,2024-04-09T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
525760,Conway Road Penlan Swansea,2024-04-09T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
525760,Conway Road Penlan Swansea,2024-04-09T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
525760,Conway Road Penlan Swansea,2024-04-09T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
525760,Conway Road Penlan Swansea,2024-04-09T22:00:00.000+00:00,busbar,,L3 Active Power,kW,57.9
525760,Conway Road Penlan Swansea,2024-04-09T22:00:00.000+00:00,busbar,,L2 Active Power,kW,60.7
525760,Conway Road Penlan Swansea,2024-04-09T22:00:00.000+00:00,busbar,,L1 Active Power,kW,82.23
525760,Conway Road Penlan Swansea,2024-04-09T22:00:00.000+00:00,busbar,,N Current (RMS),A,148.3
525760,Conway Road Penlan Swansea,2024-04-09T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,237.9
525760,Conway Road Penlan Swansea,2024-04-09T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,250.2
525760,Conway Road Penlan Swansea,2024-04-09T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,335.9
525760,Conway Road Penlan Swansea,2024-04-09T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.82
525760,Conway Road Penlan Swansea,2024-04-09T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.17
525760,Conway Road Penlan Swansea,2024-04-09T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.94
525760,Conway Road Penlan Swansea,2024-04-09T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.16
525760,Conway Road Penlan Swansea,2024-04-09T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.2
525760,Conway Road Penlan Swansea,2024-04-09T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.04
525760,Conway Road Penlan Swansea,2024-04-09T21:50:00.000+00:00,feeder,3,N Current (RMS),A,18.2
525760,Conway Road Penlan Swansea,2024-04-09T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.2
525760,Conway Road Penlan Swansea,2024-04-09T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.7
525760,Conway Road Penlan Swansea,2024-04-09T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,38.9
525760,Conway Road Penlan Swansea,2024-04-09T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.22
525760,Conway Road Penlan Swansea,2024-04-09T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.16
525760,Conway Road Penlan Swansea,2024-04-09T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.07
525760,Conway Road Penlan Swansea,2024-04-09T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,27.05
525760,Conway Road Penlan Swansea,2024-04-09T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,30.26
525760,Conway Road Penlan Swansea,2024-04-09T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,38.63
525760,Conway Road Penlan Swansea,2024-04-09T21:50:00.000+00:00,feeder,2,N Current (RMS),A,73.8
525760,Conway Road Penlan Swansea,2024-04-09T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,113.7
525760,Conway Road Penlan Swansea,2024-04-09T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,125.2
525760,Conway Road Penlan Swansea,2024-04-09T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,159.1
525760,Conway Road Penlan Swansea,2024-04-09T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.6
525760,Conway Road Penlan Swansea,2024-04-09T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.07
525760,Conway Road Penlan Swansea,2024-04-09T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.36
525760,Conway Road Penlan Swansea,2024-04-09T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.56
525760,Conway Road Penlan Swansea,2024-04-09T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,28.05
525760,Conway Road Penlan Swansea,2024-04-09T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,36.95
525760,Conway Road Penlan Swansea,2024-04-09T21:50:00.000+00:00,feeder,1,N Current (RMS),A,72.8
525760,Conway Road Penlan Swansea,2024-04-09T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,89.6
525760,Conway Road Penlan Swansea,2024-04-09T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,117.2
525760,Conway Road Penlan Swansea,2024-04-09T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,151.9
525760,Conway Road Penlan Swansea,2024-04-09T21:50:00.000+00:00,transformer,,Temperature,C,21.0
525760,Conway Road Penlan Swansea,2024-04-09T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
525760,Conway Road Penlan Swansea,2024-04-09T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
525760,Conway Road Penlan Swansea,2024-04-09T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
525760,Conway Road Penlan Swansea,2024-04-09T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
525760,Conway Road Penlan Swansea,2024-04-09T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.52
525760,Conway Road Penlan Swansea,2024-04-09T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
525760,Conway Road Penlan Swansea,2024-04-09T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
525760,Conway Road Penlan Swansea,2024-04-09T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
525760,Conway Road Penlan Swansea,2024-04-09T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
525760,Conway Road Penlan Swansea,2024-04-09T21:50:00.000+00:00,busbar,,L3 Active Power,kW,54.76
525760,Conway Road Penlan Swansea,2024-04-09T21:50:00.000+00:00,busbar,,L2 Active Power,kW,64.51
525760,Conway Road Penlan Swansea,2024-04-09T21:50:00.000+00:00,busbar,,L1 Active Power,kW,84.62
525760,Conway Road Penlan Swansea,2024-04-09T21:50:00.000+00:00,busbar,,N Current (RMS),A,161.6
525760,Conway Road Penlan Swansea,2024-04-09T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,226.2
525760,Conway Road Penlan Swansea,2024-04-09T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,265.8
525760,Conway Road Penlan Swansea,2024-04-09T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,346.6
525760,Conway Road Penlan Swansea,2024-04-09T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.92
525760,Conway Road Penlan Swansea,2024-04-09T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.37
525760,Conway Road Penlan Swansea,2024-04-09T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.92
525760,Conway Road Penlan Swansea,2024-04-09T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.88
525760,Conway Road Penlan Swansea,2024-04-09T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.03
525760,Conway Road Penlan Swansea,2024-04-09T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.03
525760,Conway Road Penlan Swansea,2024-04-09T21:40:00.000+00:00,feeder,3,N Current (RMS),A,12.5
525760,Conway Road Penlan Swansea,2024-04-09T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,32.2
525760,Conway Road Penlan Swansea,2024-04-09T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.8
525760,Conway Road Penlan Swansea,2024-04-09T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,38.4
525760,Conway Road Penlan Swansea,2024-04-09T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.2
525760,Conway Road Penlan Swansea,2024-04-09T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.89
525760,Conway Road Penlan Swansea,2024-04-09T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.55
525760,Conway Road Penlan Swansea,2024-04-09T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,29.21
525760,Conway Road Penlan Swansea,2024-04-09T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,31.56
525760,Conway Road Penlan Swansea,2024-04-09T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,39.36
525760,Conway Road Penlan Swansea,2024-04-09T21:40:00.000+00:00,feeder,2,N Current (RMS),A,71.4
525760,Conway Road Penlan Swansea,2024-04-09T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,120.8
525760,Conway Road Penlan Swansea,2024-04-09T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,128.5
525760,Conway Road Penlan Swansea,2024-04-09T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,160.1
525760,Conway Road Penlan Swansea,2024-04-09T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.6
525760,Conway Road Penlan Swansea,2024-04-09T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.07
525760,Conway Road Penlan Swansea,2024-04-09T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
525760,Conway Road Penlan Swansea,2024-04-09T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.31
525760,Conway Road Penlan Swansea,2024-04-09T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,29.18
525760,Conway Road Penlan Swansea,2024-04-09T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,37.44
525760,Conway Road Penlan Swansea,2024-04-09T21:40:00.000+00:00,feeder,1,N Current (RMS),A,69.9
525760,Conway Road Penlan Swansea,2024-04-09T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,95.6
525760,Conway Road Penlan Swansea,2024-04-09T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,120.0
525760,Conway Road Penlan Swansea,2024-04-09T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,152.0
525760,Conway Road Penlan Swansea,2024-04-09T21:40:00.000+00:00,transformer,,Temperature,C,21.0
525760,Conway Road Penlan Swansea,2024-04-09T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
525760,Conway Road Penlan Swansea,2024-04-09T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.71
525760,Conway Road Penlan Swansea,2024-04-09T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
525760,Conway Road Penlan Swansea,2024-04-09T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.18
525760,Conway Road Penlan Swansea,2024-04-09T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.5
525760,Conway Road Penlan Swansea,2024-04-09T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.34
525760,Conway Road Penlan Swansea,2024-04-09T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
525760,Conway Road Penlan Swansea,2024-04-09T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
525760,Conway Road Penlan Swansea,2024-04-09T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
525760,Conway Road Penlan Swansea,2024-04-09T21:40:00.000+00:00,busbar,,L3 Active Power,kW,59.39
525760,Conway Road Penlan Swansea,2024-04-09T21:40:00.000+00:00,busbar,,L2 Active Power,kW,66.77
525760,Conway Road Penlan Swansea,2024-04-09T21:40:00.000+00:00,busbar,,L1 Active Power,kW,85.84
525760,Conway Road Penlan Swansea,2024-04-09T21:40:00.000+00:00,busbar,,N Current (RMS),A,151.2
525760,Conway Road Penlan Swansea,2024-04-09T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,241.7
525760,Conway Road Penlan Swansea,2024-04-09T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,271.4
525760,Conway Road Penlan Swansea,2024-04-09T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,347.2
525760,Conway Road Penlan Swansea,2024-04-09T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.16
525760,Conway Road Penlan Swansea,2024-04-09T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.55
525760,Conway Road Penlan Swansea,2024-04-09T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.41
525760,Conway Road Penlan Swansea,2024-04-09T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.12
525760,Conway Road Penlan Swansea,2024-04-09T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.46
525760,Conway Road Penlan Swansea,2024-04-09T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.13
525760,Conway Road Penlan Swansea,2024-04-09T21:30:00.000+00:00,feeder,3,N Current (RMS),A,20.4
525760,Conway Road Penlan Swansea,2024-04-09T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.5
525760,Conway Road Penlan Swansea,2024-04-09T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.2
525760,Conway Road Penlan Swansea,2024-04-09T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,39.3
525760,Conway Road Penlan Swansea,2024-04-09T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.92
525760,Conway Road Penlan Swansea,2024-04-09T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.22
525760,Conway Road Penlan Swansea,2024-04-09T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.61
525760,Conway Road Penlan Swansea,2024-04-09T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,27.79
525760,Conway Road Penlan Swansea,2024-04-09T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,30.97
525760,Conway Road Penlan Swansea,2024-04-09T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,41.44
525760,Conway Road Penlan Swansea,2024-04-09T21:30:00.000+00:00,feeder,2,N Current (RMS),A,80.0
525760,Conway Road Penlan Swansea,2024-04-09T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,115.6
525760,Conway Road Penlan Swansea,2024-04-09T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,125.9
525760,Conway Road Penlan Swansea,2024-04-09T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,168.0
525760,Conway Road Penlan Swansea,2024-04-09T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.14
525760,Conway Road Penlan Swansea,2024-04-09T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.37
525760,Conway Road Penlan Swansea,2024-04-09T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.21
525760,Conway Road Penlan Swansea,2024-04-09T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.38
525760,Conway Road Penlan Swansea,2024-04-09T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,28.51
525760,Conway Road Penlan Swansea,2024-04-09T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,39.44
525760,Conway Road Penlan Swansea,2024-04-09T21:30:00.000+00:00,feeder,1,N Current (RMS),A,78.4
525760,Conway Road Penlan Swansea,2024-04-09T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,92.0
525760,Conway Road Penlan Swansea,2024-04-09T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,117.1
525760,Conway Road Penlan Swansea,2024-04-09T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,159.7
525760,Conway Road Penlan Swansea,2024-04-09T21:30:00.000+00:00,transformer,,Temperature,C,20.8
525760,Conway Road Penlan Swansea,2024-04-09T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
525760,Conway Road Penlan Swansea,2024-04-09T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.03
525760,Conway Road Penlan Swansea,2024-04-09T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
525760,Conway Road Penlan Swansea,2024-04-09T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.59
525760,Conway Road Penlan Swansea,2024-04-09T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.52
525760,Conway Road Penlan Swansea,2024-04-09T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.36
525760,Conway Road Penlan Swansea,2024-04-09T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
525760,Conway Road Penlan Swansea,2024-04-09T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
525760,Conway Road Penlan Swansea,2024-04-09T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
525760,Conway Road Penlan Swansea,2024-04-09T21:30:00.000+00:00,busbar,,L3 Active Power,kW,56.29
525760,Conway Road Penlan Swansea,2024-04-09T21:30:00.000+00:00,busbar,,L2 Active Power,kW,64.93
525760,Conway Road Penlan Swansea,2024-04-09T21:30:00.000+00:00,busbar,,L1 Active Power,kW,90.01
525760,Conway Road Penlan Swansea,2024-04-09T21:30:00.000+00:00,busbar,,N Current (RMS),A,173.1
525760,Conway Road Penlan Swansea,2024-04-09T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,230.0
525760,Conway Road Penlan Swansea,2024-04-09T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,263.7
525760,Conway Road Penlan Swansea,2024-04-09T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,363.2
525760,Conway Road Penlan Swansea,2024-04-09T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.68
525760,Conway Road Penlan Swansea,2024-04-09T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.34
525760,Conway Road Penlan Swansea,2024-04-09T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.66
525760,Conway Road Penlan Swansea,2024-04-09T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.24
525760,Conway Road Penlan Swansea,2024-04-09T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.01
525760,Conway Road Penlan Swansea,2024-04-09T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.12
525760,Conway Road Penlan Swansea,2024-04-09T21:20:00.000+00:00,feeder,3,N Current (RMS),A,27.2
525760,Conway Road Penlan Swansea,2024-04-09T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.7
525760,Conway Road Penlan Swansea,2024-04-09T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.6
525760,Conway Road Penlan Swansea,2024-04-09T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,42.1
525760,Conway Road Penlan Swansea,2024-04-09T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.52
525760,Conway Road Penlan Swansea,2024-04-09T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
525760,Conway Road Penlan Swansea,2024-04-09T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.76
525760,Conway Road Penlan Swansea,2024-04-09T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,29.52
525760,Conway Road Penlan Swansea,2024-04-09T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,31.88
525760,Conway Road Penlan Swansea,2024-04-09T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,43.09
525760,Conway Road Penlan Swansea,2024-04-09T21:20:00.000+00:00,feeder,2,N Current (RMS),A,82.0
525760,Conway Road Penlan Swansea,2024-04-09T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,122.6
525760,Conway Road Penlan Swansea,2024-04-09T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,129.7
525760,Conway Road Penlan Swansea,2024-04-09T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,174.9
525760,Conway Road Penlan Swansea,2024-04-09T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.7
525760,Conway Road Penlan Swansea,2024-04-09T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.45
525760,Conway Road Penlan Swansea,2024-04-09T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.25
525760,Conway Road Penlan Swansea,2024-04-09T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.67
525760,Conway Road Penlan Swansea,2024-04-09T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,29.23
525760,Conway Road Penlan Swansea,2024-04-09T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,41.11
525760,Conway Road Penlan Swansea,2024-04-09T21:20:00.000+00:00,feeder,1,N Current (RMS),A,81.1
525760,Conway Road Penlan Swansea,2024-04-09T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,97.2
525760,Conway Road Penlan Swansea,2024-04-09T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,119.9
525760,Conway Road Penlan Swansea,2024-04-09T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,166.8
525760,Conway Road Penlan Swansea,2024-04-09T21:20:00.000+00:00,transformer,,Temperature,C,20.6
525760,Conway Road Penlan Swansea,2024-04-09T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
525760,Conway Road Penlan Swansea,2024-04-09T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.0
525760,Conway Road Penlan Swansea,2024-04-09T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
525760,Conway Road Penlan Swansea,2024-04-09T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.33
525760,Conway Road Penlan Swansea,2024-04-09T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.39
525760,Conway Road Penlan Swansea,2024-04-09T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.22
525760,Conway Road Penlan Swansea,2024-04-09T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
525760,Conway Road Penlan Swansea,2024-04-09T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
525760,Conway Road Penlan Swansea,2024-04-09T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
525760,Conway Road Penlan Swansea,2024-04-09T21:20:00.000+00:00,busbar,,L3 Active Power,kW,58.43
525760,Conway Road Penlan Swansea,2024-04-09T21:20:00.000+00:00,busbar,,L2 Active Power,kW,66.12
525760,Conway Road Penlan Swansea,2024-04-09T21:20:00.000+00:00,busbar,,L1 Active Power,kW,94.32
525760,Conway Road Penlan Swansea,2024-04-09T21:20:00.000+00:00,busbar,,N Current (RMS),A,185.3
525760,Conway Road Penlan Swansea,2024-04-09T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,239.5
525760,Conway Road Penlan Swansea,2024-04-09T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,269.0
525760,Conway Road Penlan Swansea,2024-04-09T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,381.6
525760,Conway Road Penlan Swansea,2024-04-09T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.85
525760,Conway Road Penlan Swansea,2024-04-09T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.94
525760,Conway Road Penlan Swansea,2024-04-09T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.77
525760,Conway Road Penlan Swansea,2024-04-09T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.31
525760,Conway Road Penlan Swansea,2024-04-09T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.64
525760,Conway Road Penlan Swansea,2024-04-09T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.82
525760,Conway Road Penlan Swansea,2024-04-09T21:10:00.000+00:00,feeder,3,N Current (RMS),A,28.0
525760,Conway Road Penlan Swansea,2024-04-09T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.0
525760,Conway Road Penlan Swansea,2024-04-09T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,41.2
525760,Conway Road Penlan Swansea,2024-04-09T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,37.7
525760,Conway Road Penlan Swansea,2024-04-09T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.2
525760,Conway Road Penlan Swansea,2024-04-09T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.32
525760,Conway Road Penlan Swansea,2024-04-09T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.8
525760,Conway Road Penlan Swansea,2024-04-09T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,33.42
525760,Conway Road Penlan Swansea,2024-04-09T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,30.4
525760,Conway Road Penlan Swansea,2024-04-09T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,46.59
525760,Conway Road Penlan Swansea,2024-04-09T21:10:00.000+00:00,feeder,2,N Current (RMS),A,90.8
525760,Conway Road Penlan Swansea,2024-04-09T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,138.7
525760,Conway Road Penlan Swansea,2024-04-09T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,124.5
525760,Conway Road Penlan Swansea,2024-04-09T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,189.1
525760,Conway Road Penlan Swansea,2024-04-09T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.25
525760,Conway Road Penlan Swansea,2024-04-09T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.63
525760,Conway Road Penlan Swansea,2024-04-09T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.83
525760,Conway Road Penlan Swansea,2024-04-09T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,26.55
525760,Conway Road Penlan Swansea,2024-04-09T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,28.01
525760,Conway Road Penlan Swansea,2024-04-09T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,44.63
525760,Conway Road Penlan Swansea,2024-04-09T21:10:00.000+00:00,feeder,1,N Current (RMS),A,90.0
525760,Conway Road Penlan Swansea,2024-04-09T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,109.2
525760,Conway Road Penlan Swansea,2024-04-09T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,115.9
525760,Conway Road Penlan Swansea,2024-04-09T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,181.1
525760,Conway Road Penlan Swansea,2024-04-09T21:10:00.000+00:00,transformer,,Temperature,C,20.7
525760,Conway Road Penlan Swansea,2024-04-09T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
525760,Conway Road Penlan Swansea,2024-04-09T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.77
525760,Conway Road Penlan Swansea,2024-04-09T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
525760,Conway Road Penlan Swansea,2024-04-09T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.31
525760,Conway Road Penlan Swansea,2024-04-09T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.37
525760,Conway Road Penlan Swansea,2024-04-09T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
525760,Conway Road Penlan Swansea,2024-04-09T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
525760,Conway Road Penlan Swansea,2024-04-09T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
525760,Conway Road Penlan Swansea,2024-04-09T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.79
525760,Conway Road Penlan Swansea,2024-04-09T21:10:00.000+00:00,busbar,,L3 Active Power,kW,65.28
525760,Conway Road Penlan Swansea,2024-04-09T21:10:00.000+00:00,busbar,,L2 Active Power,kW,67.05
525760,Conway Road Penlan Swansea,2024-04-09T21:10:00.000+00:00,busbar,,L1 Active Power,kW,100.05
525760,Conway Road Penlan Swansea,2024-04-09T21:10:00.000+00:00,busbar,,N Current (RMS),A,198.1
525760,Conway Road Penlan Swansea,2024-04-09T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,267.7
525760,Conway Road Penlan Swansea,2024-04-09T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,274.1
525760,Conway Road Penlan Swansea,2024-04-09T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,405.0
525760,Conway Road Penlan Swansea,2024-04-09T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.78
525760,Conway Road Penlan Swansea,2024-04-09T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.35
525760,Conway Road Penlan Swansea,2024-04-09T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.86
525760,Conway Road Penlan Swansea,2024-04-09T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.1
525760,Conway Road Penlan Swansea,2024-04-09T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.12
525760,Conway Road Penlan Swansea,2024-04-09T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.85
525760,Conway Road Penlan Swansea,2024-04-09T21:00:00.000+00:00,feeder,3,N Current (RMS),A,23.7
525760,Conway Road Penlan Swansea,2024-04-09T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.9
525760,Conway Road Penlan Swansea,2024-04-09T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,41.6
525760,Conway Road Penlan Swansea,2024-04-09T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.7
525760,Conway Road Penlan Swansea,2024-04-09T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.39
525760,Conway Road Penlan Swansea,2024-04-09T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.56
525760,Conway Road Penlan Swansea,2024-04-09T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.27
525760,Conway Road Penlan Swansea,2024-04-09T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,32.49
525760,Conway Road Penlan Swansea,2024-04-09T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,35.82
525760,Conway Road Penlan Swansea,2024-04-09T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,47.99
525760,Conway Road Penlan Swansea,2024-04-09T21:00:00.000+00:00,feeder,2,N Current (RMS),A,88.8
525760,Conway Road Penlan Swansea,2024-04-09T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,134.6
525760,Conway Road Penlan Swansea,2024-04-09T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,146.1
525760,Conway Road Penlan Swansea,2024-04-09T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,194.6
525760,Conway Road Penlan Swansea,2024-04-09T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.25
525760,Conway Road Penlan Swansea,2024-04-09T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.62
525760,Conway Road Penlan Swansea,2024-04-09T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.09
525760,Conway Road Penlan Swansea,2024-04-09T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,25.82
525760,Conway Road Penlan Swansea,2024-04-09T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,32.6
525760,Conway Road Penlan Swansea,2024-04-09T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,46.21
525760,Conway Road Penlan Swansea,2024-04-09T21:00:00.000+00:00,feeder,1,N Current (RMS),A,90.0
525760,Conway Road Penlan Swansea,2024-04-09T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,105.9
525760,Conway Road Penlan Swansea,2024-04-09T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,133.9
525760,Conway Road Penlan Swansea,2024-04-09T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,187.3
525760,Conway Road Penlan Swansea,2024-04-09T21:00:00.000+00:00,transformer,,Temperature,C,20.8
525760,Conway Road Penlan Swansea,2024-04-09T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
525760,Conway Road Penlan Swansea,2024-04-09T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
525760,Conway Road Penlan Swansea,2024-04-09T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
525760,Conway Road Penlan Swansea,2024-04-09T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
525760,Conway Road Penlan Swansea,2024-04-09T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.42
525760,Conway Road Penlan Swansea,2024-04-09T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
525760,Conway Road Penlan Swansea,2024-04-09T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
525760,Conway Road Penlan Swansea,2024-04-09T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
525760,Conway Road Penlan Swansea,2024-04-09T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
525760,Conway Road Penlan Swansea,2024-04-09T21:00:00.000+00:00,busbar,,L3 Active Power,kW,64.42
525760,Conway Road Penlan Swansea,2024-04-09T21:00:00.000+00:00,busbar,,L2 Active Power,kW,77.54
525760,Conway Road Penlan Swansea,2024-04-09T21:00:00.000+00:00,busbar,,L1 Active Power,kW,103.05
525760,Conway Road Penlan Swansea,2024-04-09T21:00:00.000+00:00,busbar,,N Current (RMS),A,194.1
525760,Conway Road Penlan Swansea,2024-04-09T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,263.5
525760,Conway Road Penlan Swansea,2024-04-09T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,314.8
525760,Conway Road Penlan Swansea,2024-04-09T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,416.8
525760,Conway Road Penlan Swansea,2024-04-09T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.05
525760,Conway Road Penlan Swansea,2024-04-09T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.91
525760,Conway Road Penlan Swansea,2024-04-09T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.12
525760,Conway Road Penlan Swansea,2024-04-09T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.49
525760,Conway Road Penlan Swansea,2024-04-09T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.26
525760,Conway Road Penlan Swansea,2024-04-09T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.82
525760,Conway Road Penlan Swansea,2024-04-09T20:50:00.000+00:00,feeder,3,N Current (RMS),A,18.1
525760,Conway Road Penlan Swansea,2024-04-09T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.9
525760,Conway Road Penlan Swansea,2024-04-09T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.6
525760,Conway Road Penlan Swansea,2024-04-09T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,41.1
525760,Conway Road Penlan Swansea,2024-04-09T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.19
525760,Conway Road Penlan Swansea,2024-04-09T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.55
525760,Conway Road Penlan Swansea,2024-04-09T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.22
525760,Conway Road Penlan Swansea,2024-04-09T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,31.03
525760,Conway Road Penlan Swansea,2024-04-09T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,45.17
525760,Conway Road Penlan Swansea,2024-04-09T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,56.1
525760,Conway Road Penlan Swansea,2024-04-09T20:50:00.000+00:00,feeder,2,N Current (RMS),A,107.1
525760,Conway Road Penlan Swansea,2024-04-09T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,128.4
525760,Conway Road Penlan Swansea,2024-04-09T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,182.3
525760,Conway Road Penlan Swansea,2024-04-09T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,227.4
525760,Conway Road Penlan Swansea,2024-04-09T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.68
525760,Conway Road Penlan Swansea,2024-04-09T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.41
525760,Conway Road Penlan Swansea,2024-04-09T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.03
525760,Conway Road Penlan Swansea,2024-04-09T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,24.96
525760,Conway Road Penlan Swansea,2024-04-09T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,41.14
525760,Conway Road Penlan Swansea,2024-04-09T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,54.14
525760,Conway Road Penlan Swansea,2024-04-09T20:50:00.000+00:00,feeder,1,N Current (RMS),A,109.6
525760,Conway Road Penlan Swansea,2024-04-09T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,102.0
525760,Conway Road Penlan Swansea,2024-04-09T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,166.9
525760,Conway Road Penlan Swansea,2024-04-09T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,219.9
525760,Conway Road Penlan Swansea,2024-04-09T20:50:00.000+00:00,transformer,,Temperature,C,20.6
525760,Conway Road Penlan Swansea,2024-04-09T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
525760,Conway Road Penlan Swansea,2024-04-09T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.8
525760,Conway Road Penlan Swansea,2024-04-09T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
525760,Conway Road Penlan Swansea,2024-04-09T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.16
525760,Conway Road Penlan Swansea,2024-04-09T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.38
525760,Conway Road Penlan Swansea,2024-04-09T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
525760,Conway Road Penlan Swansea,2024-04-09T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
525760,Conway Road Penlan Swansea,2024-04-09T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
525760,Conway Road Penlan Swansea,2024-04-09T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.93
525760,Conway Road Penlan Swansea,2024-04-09T20:50:00.000+00:00,busbar,,L3 Active Power,kW,63.49
525760,Conway Road Penlan Swansea,2024-04-09T20:50:00.000+00:00,busbar,,L2 Active Power,kW,94.56
525760,Conway Road Penlan Swansea,2024-04-09T20:50:00.000+00:00,busbar,,L1 Active Power,kW,120.06
525760,Conway Road Penlan Swansea,2024-04-09T20:50:00.000+00:00,busbar,,N Current (RMS),A,232.7
525760,Conway Road Penlan Swansea,2024-04-09T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,259.0
525760,Conway Road Penlan Swansea,2024-04-09T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,381.3
525760,Conway Road Penlan Swansea,2024-04-09T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,486.3
525760,Conway Road Penlan Swansea,2024-04-09T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.54
525760,Conway Road Penlan Swansea,2024-04-09T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.19
525760,Conway Road Penlan Swansea,2024-04-09T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.15
525760,Conway Road Penlan Swansea,2024-04-09T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.93
525760,Conway Road Penlan Swansea,2024-04-09T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.46
525760,Conway Road Penlan Swansea,2024-04-09T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.48
525760,Conway Road Penlan Swansea,2024-04-09T20:40:00.000+00:00,feeder,3,N Current (RMS),A,15.9
525760,Conway Road Penlan Swansea,2024-04-09T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.1
525760,Conway Road Penlan Swansea,2024-04-09T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.6
525760,Conway Road Penlan Swansea,2024-04-09T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,44.4
525760,Conway Road Penlan Swansea,2024-04-09T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.63
525760,Conway Road Penlan Swansea,2024-04-09T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.12
525760,Conway Road Penlan Swansea,2024-04-09T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.52
525760,Conway Road Penlan Swansea,2024-04-09T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,33.35
525760,Conway Road Penlan Swansea,2024-04-09T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,41.3
525760,Conway Road Penlan Swansea,2024-04-09T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,54.38
525760,Conway Road Penlan Swansea,2024-04-09T20:40:00.000+00:00,feeder,2,N Current (RMS),A,101.3
525760,Conway Road Penlan Swansea,2024-04-09T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,138.1
525760,Conway Road Penlan Swansea,2024-04-09T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,168.3
525760,Conway Road Penlan Swansea,2024-04-09T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,220.8
525760,Conway Road Penlan Swansea,2024-04-09T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.18
525760,Conway Road Penlan Swansea,2024-04-09T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.59
525760,Conway Road Penlan Swansea,2024-04-09T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.94
525760,Conway Road Penlan Swansea,2024-04-09T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,26.85
525760,Conway Road Penlan Swansea,2024-04-09T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,38.2
525760,Conway Road Penlan Swansea,2024-04-09T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,52.26
525760,Conway Road Penlan Swansea,2024-04-09T20:40:00.000+00:00,feeder,1,N Current (RMS),A,101.4
525760,Conway Road Penlan Swansea,2024-04-09T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,110.0
525760,Conway Road Penlan Swansea,2024-04-09T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,156.8
525760,Conway Road Penlan Swansea,2024-04-09T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,212.5
525760,Conway Road Penlan Swansea,2024-04-09T20:40:00.000+00:00,transformer,,Temperature,C,20.6
525760,Conway Road Penlan Swansea,2024-04-09T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
525760,Conway Road Penlan Swansea,2024-04-09T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
525760,Conway Road Penlan Swansea,2024-04-09T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
525760,Conway Road Penlan Swansea,2024-04-09T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
525760,Conway Road Penlan Swansea,2024-04-09T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.36
525760,Conway Road Penlan Swansea,2024-04-09T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
525760,Conway Road Penlan Swansea,2024-04-09T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
525760,Conway Road Penlan Swansea,2024-04-09T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
525760,Conway Road Penlan Swansea,2024-04-09T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.57
525760,Conway Road Penlan Swansea,2024-04-09T20:40:00.000+00:00,busbar,,L3 Active Power,kW,67.13
525760,Conway Road Penlan Swansea,2024-04-09T20:40:00.000+00:00,busbar,,L2 Active Power,kW,87.96
525760,Conway Road Penlan Swansea,2024-04-09T20:40:00.000+00:00,busbar,,L1 Active Power,kW,117.11
525760,Conway Road Penlan Swansea,2024-04-09T20:40:00.000+00:00,busbar,,N Current (RMS),A,215.8
525760,Conway Road Penlan Swansea,2024-04-09T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,274.3
525760,Conway Road Penlan Swansea,2024-04-09T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,358.0
525760,Conway Road Penlan Swansea,2024-04-09T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,474.8
525760,Conway Road Penlan Swansea,2024-04-09T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.99
525760,Conway Road Penlan Swansea,2024-04-09T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.25
525760,Conway Road Penlan Swansea,2024-04-09T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.25
525760,Conway Road Penlan Swansea,2024-04-09T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.92
525760,Conway Road Penlan Swansea,2024-04-09T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.98
525760,Conway Road Penlan Swansea,2024-04-09T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.81
525760,Conway Road Penlan Swansea,2024-04-09T20:30:00.000+00:00,feeder,3,N Current (RMS),A,24.5
525760,Conway Road Penlan Swansea,2024-04-09T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.5
525760,Conway Road Penlan Swansea,2024-04-09T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,37.5
525760,Conway Road Penlan Swansea,2024-04-09T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,50.0
525760,Conway Road Penlan Swansea,2024-04-09T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.94
525760,Conway Road Penlan Swansea,2024-04-09T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.22
525760,Conway Road Penlan Swansea,2024-04-09T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.87
525760,Conway Road Penlan Swansea,2024-04-09T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,32.96
525760,Conway Road Penlan Swansea,2024-04-09T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,38.81
525760,Conway Road Penlan Swansea,2024-04-09T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,54.52
525760,Conway Road Penlan Swansea,2024-04-09T20:30:00.000+00:00,feeder,2,N Current (RMS),A,101.8
525760,Conway Road Penlan Swansea,2024-04-09T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,135.9
525760,Conway Road Penlan Swansea,2024-04-09T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,158.3
525760,Conway Road Penlan Swansea,2024-04-09T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,221.8
525760,Conway Road Penlan Swansea,2024-04-09T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.63
525760,Conway Road Penlan Swansea,2024-04-09T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.55
525760,Conway Road Penlan Swansea,2024-04-09T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.66
525760,Conway Road Penlan Swansea,2024-04-09T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,26.48
525760,Conway Road Penlan Swansea,2024-04-09T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,35.88
525760,Conway Road Penlan Swansea,2024-04-09T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,52.6
525760,Conway Road Penlan Swansea,2024-04-09T20:30:00.000+00:00,feeder,1,N Current (RMS),A,102.5
525760,Conway Road Penlan Swansea,2024-04-09T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,108.1
525760,Conway Road Penlan Swansea,2024-04-09T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,147.5
525760,Conway Road Penlan Swansea,2024-04-09T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,214.1
525760,Conway Road Penlan Swansea,2024-04-09T20:30:00.000+00:00,transformer,,Temperature,C,20.5
525760,Conway Road Penlan Swansea,2024-04-09T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
525760,Conway Road Penlan Swansea,2024-04-09T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
525760,Conway Road Penlan Swansea,2024-04-09T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
525760,Conway Road Penlan Swansea,2024-04-09T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
525760,Conway Road Penlan Swansea,2024-04-09T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
525760,Conway Road Penlan Swansea,2024-04-09T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
525760,Conway Road Penlan Swansea,2024-04-09T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
