Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525760,Conway Road Penlan Swansea,2024-04-09T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
525760,Conway Road Penlan Swansea,2024-04-09T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.04
525760,Conway Road Penlan Swansea,2024-04-09T20:30:00.000+00:00,busbar,,L3 Active Power,kW,66.36
525760,Conway Road Penlan Swansea,2024-04-09T20:30:00.000+00:00,busbar,,L2 Active Power,kW,83.67
525760,Conway Road Penlan Swansea,2024-04-09T20:30:00.000+00:00,busbar,,L1 Active Power,kW,118.93
525760,Conway Road Penlan Swansea,2024-04-09T20:30:00.000+00:00,busbar,,N Current (RMS),A,227.0
525760,Conway Road Penlan Swansea,2024-04-09T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,270.7
525760,Conway Road Penlan Swansea,2024-04-09T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,340.7
525760,Conway Road Penlan Swansea,2024-04-09T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,483.0
525760,Conway Road Penlan Swansea,2024-04-09T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.5
525760,Conway Road Penlan Swansea,2024-04-09T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.74
525760,Conway Road Penlan Swansea,2024-04-09T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.08
525760,Conway Road Penlan Swansea,2024-04-09T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.68
525760,Conway Road Penlan Swansea,2024-04-09T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.19
525760,Conway Road Penlan Swansea,2024-04-09T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.96
525760,Conway Road Penlan Swansea,2024-04-09T20:20:00.000+00:00,feeder,3,N Current (RMS),A,22.8
525760,Conway Road Penlan Swansea,2024-04-09T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.0
525760,Conway Road Penlan Swansea,2024-04-09T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,47.6
525760,Conway Road Penlan Swansea,2024-04-09T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,46.1
525760,Conway Road Penlan Swansea,2024-04-09T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.89
525760,Conway Road Penlan Swansea,2024-04-09T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
525760,Conway Road Penlan Swansea,2024-04-09T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.8
525760,Conway Road Penlan Swansea,2024-04-09T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,40.18
525760,Conway Road Penlan Swansea,2024-04-09T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,40.13
525760,Conway Road Penlan Swansea,2024-04-09T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,57.05
525760,Conway Road Penlan Swansea,2024-04-09T20:20:00.000+00:00,feeder,2,N Current (RMS),A,98.2
525760,Conway Road Penlan Swansea,2024-04-09T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,164.6
525760,Conway Road Penlan Swansea,2024-04-09T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,163.6
525760,Conway Road Penlan Swansea,2024-04-09T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,232.0
525760,Conway Road Penlan Swansea,2024-04-09T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
525760,Conway Road Penlan Swansea,2024-04-09T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.19
525760,Conway Road Penlan Swansea,2024-04-09T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.32
525760,Conway Road Penlan Swansea,2024-04-09T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,32.59
525760,Conway Road Penlan Swansea,2024-04-09T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,37.46
525760,Conway Road Penlan Swansea,2024-04-09T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,54.53
525760,Conway Road Penlan Swansea,2024-04-09T20:20:00.000+00:00,feeder,1,N Current (RMS),A,97.0
525760,Conway Road Penlan Swansea,2024-04-09T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,132.8
525760,Conway Road Penlan Swansea,2024-04-09T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,153.8
525760,Conway Road Penlan Swansea,2024-04-09T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,221.8
525760,Conway Road Penlan Swansea,2024-04-09T20:20:00.000+00:00,transformer,,Temperature,C,20.6
525760,Conway Road Penlan Swansea,2024-04-09T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
525760,Conway Road Penlan Swansea,2024-04-09T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
525760,Conway Road Penlan Swansea,2024-04-09T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
525760,Conway Road Penlan Swansea,2024-04-09T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
525760,Conway Road Penlan Swansea,2024-04-09T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
525760,Conway Road Penlan Swansea,2024-04-09T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
525760,Conway Road Penlan Swansea,2024-04-09T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
525760,Conway Road Penlan Swansea,2024-04-09T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
525760,Conway Road Penlan Swansea,2024-04-09T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.6
525760,Conway Road Penlan Swansea,2024-04-09T20:20:00.000+00:00,busbar,,L3 Active Power,kW,80.45
525760,Conway Road Penlan Swansea,2024-04-09T20:20:00.000+00:00,busbar,,L2 Active Power,kW,88.79
525760,Conway Road Penlan Swansea,2024-04-09T20:20:00.000+00:00,busbar,,L1 Active Power,kW,122.53
525760,Conway Road Penlan Swansea,2024-04-09T20:20:00.000+00:00,busbar,,N Current (RMS),A,211.0
525760,Conway Road Penlan Swansea,2024-04-09T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,327.3
525760,Conway Road Penlan Swansea,2024-04-09T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,361.4
525760,Conway Road Penlan Swansea,2024-04-09T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,497.3
525760,Conway Road Penlan Swansea,2024-04-09T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.19
525760,Conway Road Penlan Swansea,2024-04-09T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.97
525760,Conway Road Penlan Swansea,2024-04-09T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.62
525760,Conway Road Penlan Swansea,2024-04-09T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.93
525760,Conway Road Penlan Swansea,2024-04-09T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.65
525760,Conway Road Penlan Swansea,2024-04-09T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.31
525760,Conway Road Penlan Swansea,2024-04-09T20:10:00.000+00:00,feeder,3,N Current (RMS),A,21.6
525760,Conway Road Penlan Swansea,2024-04-09T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.6
525760,Conway Road Penlan Swansea,2024-04-09T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,48.9
525760,Conway Road Penlan Swansea,2024-04-09T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,46.8
525760,Conway Road Penlan Swansea,2024-04-09T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.51
525760,Conway Road Penlan Swansea,2024-04-09T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
525760,Conway Road Penlan Swansea,2024-04-09T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.41
525760,Conway Road Penlan Swansea,2024-04-09T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,41.72
525760,Conway Road Penlan Swansea,2024-04-09T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,41.32
525760,Conway Road Penlan Swansea,2024-04-09T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,56.35
525760,Conway Road Penlan Swansea,2024-04-09T20:10:00.000+00:00,feeder,2,N Current (RMS),A,90.4
525760,Conway Road Penlan Swansea,2024-04-09T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,169.2
525760,Conway Road Penlan Swansea,2024-04-09T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,166.7
525760,Conway Road Penlan Swansea,2024-04-09T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,227.5
525760,Conway Road Penlan Swansea,2024-04-09T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
525760,Conway Road Penlan Swansea,2024-04-09T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.26
525760,Conway Road Penlan Swansea,2024-04-09T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.67
525760,Conway Road Penlan Swansea,2024-04-09T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,34.13
525760,Conway Road Penlan Swansea,2024-04-09T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,38.0
525760,Conway Road Penlan Swansea,2024-04-09T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,53.92
525760,Conway Road Penlan Swansea,2024-04-09T20:10:00.000+00:00,feeder,1,N Current (RMS),A,91.1
525760,Conway Road Penlan Swansea,2024-04-09T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,137.9
525760,Conway Road Penlan Swansea,2024-04-09T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,154.4
525760,Conway Road Penlan Swansea,2024-04-09T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,217.6
525760,Conway Road Penlan Swansea,2024-04-09T20:10:00.000+00:00,transformer,,Temperature,C,20.6
525760,Conway Road Penlan Swansea,2024-04-09T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
525760,Conway Road Penlan Swansea,2024-04-09T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.98
525760,Conway Road Penlan Swansea,2024-04-09T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
525760,Conway Road Penlan Swansea,2024-04-09T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.78
525760,Conway Road Penlan Swansea,2024-04-09T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
525760,Conway Road Penlan Swansea,2024-04-09T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
525760,Conway Road Penlan Swansea,2024-04-09T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
525760,Conway Road Penlan Swansea,2024-04-09T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
525760,Conway Road Penlan Swansea,2024-04-09T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
525760,Conway Road Penlan Swansea,2024-04-09T20:10:00.000+00:00,busbar,,L3 Active Power,kW,83.78
525760,Conway Road Penlan Swansea,2024-04-09T20:10:00.000+00:00,busbar,,L2 Active Power,kW,90.97
525760,Conway Road Penlan Swansea,2024-04-09T20:10:00.000+00:00,busbar,,L1 Active Power,kW,121.57
525760,Conway Road Penlan Swansea,2024-04-09T20:10:00.000+00:00,busbar,,N Current (RMS),A,194.8
525760,Conway Road Penlan Swansea,2024-04-09T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,338.0
525760,Conway Road Penlan Swansea,2024-04-09T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,366.5
525760,Conway Road Penlan Swansea,2024-04-09T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,489.6
525760,Conway Road Penlan Swansea,2024-04-09T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.47
525760,Conway Road Penlan Swansea,2024-04-09T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.9
525760,Conway Road Penlan Swansea,2024-04-09T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.25
525760,Conway Road Penlan Swansea,2024-04-09T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.88
525760,Conway Road Penlan Swansea,2024-04-09T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.78
525760,Conway Road Penlan Swansea,2024-04-09T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.71
525760,Conway Road Penlan Swansea,2024-04-09T20:00:00.000+00:00,feeder,3,N Current (RMS),A,16.1
525760,Conway Road Penlan Swansea,2024-04-09T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,42.4
525760,Conway Road Penlan Swansea,2024-04-09T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,49.2
525760,Conway Road Penlan Swansea,2024-04-09T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,52.8
525760,Conway Road Penlan Swansea,2024-04-09T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.88
525760,Conway Road Penlan Swansea,2024-04-09T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.94
525760,Conway Road Penlan Swansea,2024-04-09T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.24
525760,Conway Road Penlan Swansea,2024-04-09T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,41.47
525760,Conway Road Penlan Swansea,2024-04-09T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,43.88
525760,Conway Road Penlan Swansea,2024-04-09T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,57.23
525760,Conway Road Penlan Swansea,2024-04-09T20:00:00.000+00:00,feeder,2,N Current (RMS),A,91.9
525760,Conway Road Penlan Swansea,2024-04-09T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,169.3
525760,Conway Road Penlan Swansea,2024-04-09T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,177.7
525760,Conway Road Penlan Swansea,2024-04-09T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,232.0
525760,Conway Road Penlan Swansea,2024-04-09T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
525760,Conway Road Penlan Swansea,2024-04-09T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.96
525760,Conway Road Penlan Swansea,2024-04-09T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.74
525760,Conway Road Penlan Swansea,2024-04-09T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,33.63
525760,Conway Road Penlan Swansea,2024-04-09T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,40.59
525760,Conway Road Penlan Swansea,2024-04-09T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,54.77
525760,Conway Road Penlan Swansea,2024-04-09T20:00:00.000+00:00,feeder,1,N Current (RMS),A,92.4
525760,Conway Road Penlan Swansea,2024-04-09T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,136.6
525760,Conway Road Penlan Swansea,2024-04-09T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,165.6
525760,Conway Road Penlan Swansea,2024-04-09T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,222.2
525760,Conway Road Penlan Swansea,2024-04-09T20:00:00.000+00:00,transformer,,Temperature,C,20.4
525760,Conway Road Penlan Swansea,2024-04-09T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
525760,Conway Road Penlan Swansea,2024-04-09T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
525760,Conway Road Penlan Swansea,2024-04-09T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
525760,Conway Road Penlan Swansea,2024-04-09T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
525760,Conway Road Penlan Swansea,2024-04-09T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
525760,Conway Road Penlan Swansea,2024-04-09T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
525760,Conway Road Penlan Swansea,2024-04-09T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
525760,Conway Road Penlan Swansea,2024-04-09T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
525760,Conway Road Penlan Swansea,2024-04-09T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
525760,Conway Road Penlan Swansea,2024-04-09T20:00:00.000+00:00,busbar,,L3 Active Power,kW,84.98
525760,Conway Road Penlan Swansea,2024-04-09T20:00:00.000+00:00,busbar,,L2 Active Power,kW,96.25
525760,Conway Road Penlan Swansea,2024-04-09T20:00:00.000+00:00,busbar,,L1 Active Power,kW,124.72
525760,Conway Road Penlan Swansea,2024-04-09T20:00:00.000+00:00,busbar,,N Current (RMS),A,197.2
525760,Conway Road Penlan Swansea,2024-04-09T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,344.4
525760,Conway Road Penlan Swansea,2024-04-09T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,389.0
525760,Conway Road Penlan Swansea,2024-04-09T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,504.4
525760,Conway Road Penlan Swansea,2024-04-09T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.31
525760,Conway Road Penlan Swansea,2024-04-09T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.99
525760,Conway Road Penlan Swansea,2024-04-09T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.64
525760,Conway Road Penlan Swansea,2024-04-09T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.77
525760,Conway Road Penlan Swansea,2024-04-09T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.05
525760,Conway Road Penlan Swansea,2024-04-09T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.72
525760,Conway Road Penlan Swansea,2024-04-09T19:50:00.000+00:00,feeder,3,N Current (RMS),A,17.8
525760,Conway Road Penlan Swansea,2024-04-09T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,37.1
525760,Conway Road Penlan Swansea,2024-04-09T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,46.6
525760,Conway Road Penlan Swansea,2024-04-09T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,49.8
525760,Conway Road Penlan Swansea,2024-04-09T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.04
525760,Conway Road Penlan Swansea,2024-04-09T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.2
525760,Conway Road Penlan Swansea,2024-04-09T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.72
525760,Conway Road Penlan Swansea,2024-04-09T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,47.82
525760,Conway Road Penlan Swansea,2024-04-09T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,41.49
525760,Conway Road Penlan Swansea,2024-04-09T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,56.83
525760,Conway Road Penlan Swansea,2024-04-09T19:50:00.000+00:00,feeder,2,N Current (RMS),A,87.8
525760,Conway Road Penlan Swansea,2024-04-09T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,195.9
525760,Conway Road Penlan Swansea,2024-04-09T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,169.3
525760,Conway Road Penlan Swansea,2024-04-09T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,231.6
525760,Conway Road Penlan Swansea,2024-04-09T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.93
525760,Conway Road Penlan Swansea,2024-04-09T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.47
525760,Conway Road Penlan Swansea,2024-04-09T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.14
525760,Conway Road Penlan Swansea,2024-04-09T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,38.28
525760,Conway Road Penlan Swansea,2024-04-09T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,38.24
525760,Conway Road Penlan Swansea,2024-04-09T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,53.77
525760,Conway Road Penlan Swansea,2024-04-09T19:50:00.000+00:00,feeder,1,N Current (RMS),A,86.9
525760,Conway Road Penlan Swansea,2024-04-09T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,156.2
525760,Conway Road Penlan Swansea,2024-04-09T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,157.5
525760,Conway Road Penlan Swansea,2024-04-09T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,219.2
525760,Conway Road Penlan Swansea,2024-04-09T19:50:00.000+00:00,transformer,,Temperature,C,20.4
525760,Conway Road Penlan Swansea,2024-04-09T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
525760,Conway Road Penlan Swansea,2024-04-09T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
525760,Conway Road Penlan Swansea,2024-04-09T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
525760,Conway Road Penlan Swansea,2024-04-09T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
525760,Conway Road Penlan Swansea,2024-04-09T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
525760,Conway Road Penlan Swansea,2024-04-09T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
525760,Conway Road Penlan Swansea,2024-04-09T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
525760,Conway Road Penlan Swansea,2024-04-09T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
525760,Conway Road Penlan Swansea,2024-04-09T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.06
525760,Conway Road Penlan Swansea,2024-04-09T19:50:00.000+00:00,busbar,,L3 Active Power,kW,94.87
525760,Conway Road Penlan Swansea,2024-04-09T19:50:00.000+00:00,busbar,,L2 Active Power,kW,90.77
525760,Conway Road Penlan Swansea,2024-04-09T19:50:00.000+00:00,busbar,,L1 Active Power,kW,122.31
525760,Conway Road Penlan Swansea,2024-04-09T19:50:00.000+00:00,busbar,,N Current (RMS),A,189.5
525760,Conway Road Penlan Swansea,2024-04-09T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,386.6
525760,Conway Road Penlan Swansea,2024-04-09T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,369.6
525760,Conway Road Penlan Swansea,2024-04-09T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,497.3
525760,Conway Road Penlan Swansea,2024-04-09T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.4
525760,Conway Road Penlan Swansea,2024-04-09T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.16
525760,Conway Road Penlan Swansea,2024-04-09T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.61
525760,Conway Road Penlan Swansea,2024-04-09T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.34
525760,Conway Road Penlan Swansea,2024-04-09T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.03
525760,Conway Road Penlan Swansea,2024-04-09T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.16
525760,Conway Road Penlan Swansea,2024-04-09T19:40:00.000+00:00,feeder,3,N Current (RMS),A,18.8
525760,Conway Road Penlan Swansea,2024-04-09T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.9
525760,Conway Road Penlan Swansea,2024-04-09T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,47.2
525760,Conway Road Penlan Swansea,2024-04-09T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,48.0
525760,Conway Road Penlan Swansea,2024-04-09T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.51
525760,Conway Road Penlan Swansea,2024-04-09T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.35
525760,Conway Road Penlan Swansea,2024-04-09T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.46
525760,Conway Road Penlan Swansea,2024-04-09T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,39.46
525760,Conway Road Penlan Swansea,2024-04-09T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,45.65
525760,Conway Road Penlan Swansea,2024-04-09T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,61.66
525760,Conway Road Penlan Swansea,2024-04-09T19:40:00.000+00:00,feeder,2,N Current (RMS),A,111.9
525760,Conway Road Penlan Swansea,2024-04-09T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,165.3
525760,Conway Road Penlan Swansea,2024-04-09T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,187.8
525760,Conway Road Penlan Swansea,2024-04-09T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,253.2
525760,Conway Road Penlan Swansea,2024-04-09T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.96
525760,Conway Road Penlan Swansea,2024-04-09T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.06
525760,Conway Road Penlan Swansea,2024-04-09T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.63
525760,Conway Road Penlan Swansea,2024-04-09T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,31.84
525760,Conway Road Penlan Swansea,2024-04-09T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,42.06
525760,Conway Road Penlan Swansea,2024-04-09T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,59.36
525760,Conway Road Penlan Swansea,2024-04-09T19:40:00.000+00:00,feeder,1,N Current (RMS),A,113.8
525760,Conway Road Penlan Swansea,2024-04-09T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,132.5
525760,Conway Road Penlan Swansea,2024-04-09T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,174.1
525760,Conway Road Penlan Swansea,2024-04-09T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,244.1
525760,Conway Road Penlan Swansea,2024-04-09T19:40:00.000+00:00,transformer,,Temperature,C,20.3
525760,Conway Road Penlan Swansea,2024-04-09T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
525760,Conway Road Penlan Swansea,2024-04-09T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
525760,Conway Road Penlan Swansea,2024-04-09T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
525760,Conway Road Penlan Swansea,2024-04-09T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
525760,Conway Road Penlan Swansea,2024-04-09T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
525760,Conway Road Penlan Swansea,2024-04-09T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
525760,Conway Road Penlan Swansea,2024-04-09T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
525760,Conway Road Penlan Swansea,2024-04-09T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
525760,Conway Road Penlan Swansea,2024-04-09T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.78
525760,Conway Road Penlan Swansea,2024-04-09T19:40:00.000+00:00,busbar,,L3 Active Power,kW,79.65
525760,Conway Road Penlan Swansea,2024-04-09T19:40:00.000+00:00,busbar,,L2 Active Power,kW,98.75
525760,Conway Road Penlan Swansea,2024-04-09T19:40:00.000+00:00,busbar,,L1 Active Power,kW,132.18
525760,Conway Road Penlan Swansea,2024-04-09T19:40:00.000+00:00,busbar,,N Current (RMS),A,241.2
525760,Conway Road Penlan Swansea,2024-04-09T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,330.0
525760,Conway Road Penlan Swansea,2024-04-09T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,405.7
525760,Conway Road Penlan Swansea,2024-04-09T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,542.4
525760,Conway Road Penlan Swansea,2024-04-09T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.48
525760,Conway Road Penlan Swansea,2024-04-09T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.44
525760,Conway Road Penlan Swansea,2024-04-09T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.19
525760,Conway Road Penlan Swansea,2024-04-09T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.76
525760,Conway Road Penlan Swansea,2024-04-09T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.2
525760,Conway Road Penlan Swansea,2024-04-09T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.16
525760,Conway Road Penlan Swansea,2024-04-09T19:30:00.000+00:00,feeder,3,N Current (RMS),A,16.2
525760,Conway Road Penlan Swansea,2024-04-09T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,45.3
525760,Conway Road Penlan Swansea,2024-04-09T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,47.6
525760,Conway Road Penlan Swansea,2024-04-09T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,47.9
525760,Conway Road Penlan Swansea,2024-04-09T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.89
525760,Conway Road Penlan Swansea,2024-04-09T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
525760,Conway Road Penlan Swansea,2024-04-09T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
525760,Conway Road Penlan Swansea,2024-04-09T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,46.47
525760,Conway Road Penlan Swansea,2024-04-09T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,47.84
525760,Conway Road Penlan Swansea,2024-04-09T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,67.17
525760,Conway Road Penlan Swansea,2024-04-09T19:30:00.000+00:00,feeder,2,N Current (RMS),A,114.6
525760,Conway Road Penlan Swansea,2024-04-09T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,193.6
525760,Conway Road Penlan Swansea,2024-04-09T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,196.6
525760,Conway Road Penlan Swansea,2024-04-09T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,276.1
525760,Conway Road Penlan Swansea,2024-04-09T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
525760,Conway Road Penlan Swansea,2024-04-09T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.97
525760,Conway Road Penlan Swansea,2024-04-09T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.11
525760,Conway Road Penlan Swansea,2024-04-09T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,37.13
525760,Conway Road Penlan Swansea,2024-04-09T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,44.08
525760,Conway Road Penlan Swansea,2024-04-09T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,64.88
525760,Conway Road Penlan Swansea,2024-04-09T19:30:00.000+00:00,feeder,1,N Current (RMS),A,117.5
525760,Conway Road Penlan Swansea,2024-04-09T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,153.7
525760,Conway Road Penlan Swansea,2024-04-09T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,181.8
525760,Conway Road Penlan Swansea,2024-04-09T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,267.2
525760,Conway Road Penlan Swansea,2024-04-09T19:30:00.000+00:00,transformer,,Temperature,C,20.1
525760,Conway Road Penlan Swansea,2024-04-09T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
525760,Conway Road Penlan Swansea,2024-04-09T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
525760,Conway Road Penlan Swansea,2024-04-09T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
525760,Conway Road Penlan Swansea,2024-04-09T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
525760,Conway Road Penlan Swansea,2024-04-09T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
525760,Conway Road Penlan Swansea,2024-04-09T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
525760,Conway Road Penlan Swansea,2024-04-09T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
525760,Conway Road Penlan Swansea,2024-04-09T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
525760,Conway Road Penlan Swansea,2024-04-09T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.77
525760,Conway Road Penlan Swansea,2024-04-09T19:30:00.000+00:00,busbar,,L3 Active Power,kW,94.36
525760,Conway Road Penlan Swansea,2024-04-09T19:30:00.000+00:00,busbar,,L2 Active Power,kW,103.12
525760,Conway Road Penlan Swansea,2024-04-09T19:30:00.000+00:00,busbar,,L1 Active Power,kW,143.2
525760,Conway Road Penlan Swansea,2024-04-09T19:30:00.000+00:00,busbar,,N Current (RMS),A,240.7
525760,Conway Road Penlan Swansea,2024-04-09T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,389.9
525760,Conway Road Penlan Swansea,2024-04-09T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,423.5
525760,Conway Road Penlan Swansea,2024-04-09T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,588.3
525760,Conway Road Penlan Swansea,2024-04-09T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.4
525760,Conway Road Penlan Swansea,2024-04-09T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.96
525760,Conway Road Penlan Swansea,2024-04-09T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.75
525760,Conway Road Penlan Swansea,2024-04-09T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.06
525760,Conway Road Penlan Swansea,2024-04-09T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.38
525760,Conway Road Penlan Swansea,2024-04-09T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.32
525760,Conway Road Penlan Swansea,2024-04-09T19:20:00.000+00:00,feeder,3,N Current (RMS),A,21.6
525760,Conway Road Penlan Swansea,2024-04-09T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,55.5
525760,Conway Road Penlan Swansea,2024-04-09T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,43.8
525760,Conway Road Penlan Swansea,2024-04-09T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,47.7
525760,Conway Road Penlan Swansea,2024-04-09T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.86
525760,Conway Road Penlan Swansea,2024-04-09T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
525760,Conway Road Penlan Swansea,2024-04-09T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.33
525760,Conway Road Penlan Swansea,2024-04-09T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,53.84
525760,Conway Road Penlan Swansea,2024-04-09T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,47.01
525760,Conway Road Penlan Swansea,2024-04-09T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,60.22
525760,Conway Road Penlan Swansea,2024-04-09T19:20:00.000+00:00,feeder,2,N Current (RMS),A,83.2
525760,Conway Road Penlan Swansea,2024-04-09T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,221.2
525760,Conway Road Penlan Swansea,2024-04-09T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,193.0
525760,Conway Road Penlan Swansea,2024-04-09T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,247.5
525760,Conway Road Penlan Swansea,2024-04-09T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.55
525760,Conway Road Penlan Swansea,2024-04-09T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.54
525760,Conway Road Penlan Swansea,2024-04-09T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.8
525760,Conway Road Penlan Swansea,2024-04-09T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,42.84
525760,Conway Road Penlan Swansea,2024-04-09T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,43.28
525760,Conway Road Penlan Swansea,2024-04-09T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,56.74
525760,Conway Road Penlan Swansea,2024-04-09T19:20:00.000+00:00,feeder,1,N Current (RMS),A,81.8
525760,Conway Road Penlan Swansea,2024-04-09T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,175.4
525760,Conway Road Penlan Swansea,2024-04-09T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,178.8
525760,Conway Road Penlan Swansea,2024-04-09T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,233.4
525760,Conway Road Penlan Swansea,2024-04-09T19:20:00.000+00:00,transformer,,Temperature,C,20.1
525760,Conway Road Penlan Swansea,2024-04-09T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
525760,Conway Road Penlan Swansea,2024-04-09T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
525760,Conway Road Penlan Swansea,2024-04-09T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
525760,Conway Road Penlan Swansea,2024-04-09T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
525760,Conway Road Penlan Swansea,2024-04-09T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
525760,Conway Road Penlan Swansea,2024-04-09T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
525760,Conway Road Penlan Swansea,2024-04-09T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
525760,Conway Road Penlan Swansea,2024-04-09T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
525760,Conway Road Penlan Swansea,2024-04-09T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.22
525760,Conway Road Penlan Swansea,2024-04-09T19:20:00.000+00:00,busbar,,L3 Active Power,kW,109.74
525760,Conway Road Penlan Swansea,2024-04-09T19:20:00.000+00:00,busbar,,L2 Active Power,kW,100.67
525760,Conway Road Penlan Swansea,2024-04-09T19:20:00.000+00:00,busbar,,L1 Active Power,kW,128.29
525760,Conway Road Penlan Swansea,2024-04-09T19:20:00.000+00:00,busbar,,N Current (RMS),A,172.5
525760,Conway Road Penlan Swansea,2024-04-09T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,448.9
525760,Conway Road Penlan Swansea,2024-04-09T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,413.1
525760,Conway Road Penlan Swansea,2024-04-09T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,526.2
525760,Conway Road Penlan Swansea,2024-04-09T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.77
525760,Conway Road Penlan Swansea,2024-04-09T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.41
525760,Conway Road Penlan Swansea,2024-04-09T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.6
525760,Conway Road Penlan Swansea,2024-04-09T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.81
525760,Conway Road Penlan Swansea,2024-04-09T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.09
525760,Conway Road Penlan Swansea,2024-04-09T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.76
525760,Conway Road Penlan Swansea,2024-04-09T19:10:00.000+00:00,feeder,3,N Current (RMS),A,15.7
525760,Conway Road Penlan Swansea,2024-04-09T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,41.9
525760,Conway Road Penlan Swansea,2024-04-09T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,42.3
525760,Conway Road Penlan Swansea,2024-04-09T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,46.2
525760,Conway Road Penlan Swansea,2024-04-09T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.01
525760,Conway Road Penlan Swansea,2024-04-09T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.62
525760,Conway Road Penlan Swansea,2024-04-09T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.26
525760,Conway Road Penlan Swansea,2024-04-09T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,45.65
525760,Conway Road Penlan Swansea,2024-04-09T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,49.9
525760,Conway Road Penlan Swansea,2024-04-09T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,56.83
525760,Conway Road Penlan Swansea,2024-04-09T19:10:00.000+00:00,feeder,2,N Current (RMS),A,81.7
525760,Conway Road Penlan Swansea,2024-04-09T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,189.1
525760,Conway Road Penlan Swansea,2024-04-09T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,204.8
525760,Conway Road Penlan Swansea,2024-04-09T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,233.8
525760,Conway Road Penlan Swansea,2024-04-09T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
525760,Conway Road Penlan Swansea,2024-04-09T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.84
525760,Conway Road Penlan Swansea,2024-04-09T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.78
525760,Conway Road Penlan Swansea,2024-04-09T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,36.45
525760,Conway Road Penlan Swansea,2024-04-09T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,46.22
525760,Conway Road Penlan Swansea,2024-04-09T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,53.58
525760,Conway Road Penlan Swansea,2024-04-09T19:10:00.000+00:00,feeder,1,N Current (RMS),A,80.5
525760,Conway Road Penlan Swansea,2024-04-09T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,150.4
525760,Conway Road Penlan Swansea,2024-04-09T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,190.7
525760,Conway Road Penlan Swansea,2024-04-09T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,220.6
525760,Conway Road Penlan Swansea,2024-04-09T19:10:00.000+00:00,transformer,,Temperature,C,19.9
525760,Conway Road Penlan Swansea,2024-04-09T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
525760,Conway Road Penlan Swansea,2024-04-09T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
525760,Conway Road Penlan Swansea,2024-04-09T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
525760,Conway Road Penlan Swansea,2024-04-09T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
525760,Conway Road Penlan Swansea,2024-04-09T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
525760,Conway Road Penlan Swansea,2024-04-09T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
525760,Conway Road Penlan Swansea,2024-04-09T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
525760,Conway Road Penlan Swansea,2024-04-09T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
525760,Conway Road Penlan Swansea,2024-04-09T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
525760,Conway Road Penlan Swansea,2024-04-09T19:10:00.000+00:00,busbar,,L3 Active Power,kW,91.9
525760,Conway Road Penlan Swansea,2024-04-09T19:10:00.000+00:00,busbar,,L2 Active Power,kW,106.21
525760,Conway Road Penlan Swansea,2024-04-09T19:10:00.000+00:00,busbar,,L1 Active Power,kW,121.17
525760,Conway Road Penlan Swansea,2024-04-09T19:10:00.000+00:00,busbar,,N Current (RMS),A,171.7
525760,Conway Road Penlan Swansea,2024-04-09T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,379.1
525760,Conway Road Penlan Swansea,2024-04-09T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,435.8
525760,Conway Road Penlan Swansea,2024-04-09T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,497.7
525760,Conway Road Penlan Swansea,2024-04-09T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.94
525760,Conway Road Penlan Swansea,2024-04-09T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.42
525760,Conway Road Penlan Swansea,2024-04-09T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.8
525760,Conway Road Penlan Swansea,2024-04-09T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.01
525760,Conway Road Penlan Swansea,2024-04-09T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.59
525760,Conway Road Penlan Swansea,2024-04-09T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.95
525760,Conway Road Penlan Swansea,2024-04-09T19:00:00.000+00:00,feeder,3,N Current (RMS),A,15.0
525760,Conway Road Penlan Swansea,2024-04-09T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,37.9
525760,Conway Road Penlan Swansea,2024-04-09T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,45.9
525760,Conway Road Penlan Swansea,2024-04-09T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,43.6
525760,Conway Road Penlan Swansea,2024-04-09T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.45
525760,Conway Road Penlan Swansea,2024-04-09T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.14
525760,Conway Road Penlan Swansea,2024-04-09T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.75
525760,Conway Road Penlan Swansea,2024-04-09T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,47.35
525760,Conway Road Penlan Swansea,2024-04-09T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,51.29
525760,Conway Road Penlan Swansea,2024-04-09T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,59.18
525760,Conway Road Penlan Swansea,2024-04-09T19:00:00.000+00:00,feeder,2,N Current (RMS),A,84.6
525760,Conway Road Penlan Swansea,2024-04-09T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,194.6
525760,Conway Road Penlan Swansea,2024-04-09T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,210.8
525760,Conway Road Penlan Swansea,2024-04-09T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,242.5
525760,Conway Road Penlan Swansea,2024-04-09T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
525760,Conway Road Penlan Swansea,2024-04-09T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.66
525760,Conway Road Penlan Swansea,2024-04-09T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.78
525760,Conway Road Penlan Swansea,2024-04-09T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,38.32
525760,Conway Road Penlan Swansea,2024-04-09T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,47.2
525760,Conway Road Penlan Swansea,2024-04-09T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,55.18
525760,Conway Road Penlan Swansea,2024-04-09T19:00:00.000+00:00,feeder,1,N Current (RMS),A,82.5
525760,Conway Road Penlan Swansea,2024-04-09T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,157.1
525760,Conway Road Penlan Swansea,2024-04-09T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,194.9
525760,Conway Road Penlan Swansea,2024-04-09T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,226.6
525760,Conway Road Penlan Swansea,2024-04-09T19:00:00.000+00:00,transformer,,Temperature,C,19.8
525760,Conway Road Penlan Swansea,2024-04-09T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
525760,Conway Road Penlan Swansea,2024-04-09T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
525760,Conway Road Penlan Swansea,2024-04-09T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
525760,Conway Road Penlan Swansea,2024-04-09T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
525760,Conway Road Penlan Swansea,2024-04-09T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
525760,Conway Road Penlan Swansea,2024-04-09T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
525760,Conway Road Penlan Swansea,2024-04-09T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
525760,Conway Road Penlan Swansea,2024-04-09T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
525760,Conway Road Penlan Swansea,2024-04-09T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.83
525760,Conway Road Penlan Swansea,2024-04-09T19:00:00.000+00:00,busbar,,L3 Active Power,kW,94.69
525760,Conway Road Penlan Swansea,2024-04-09T19:00:00.000+00:00,busbar,,L2 Active Power,kW,109.09
525760,Conway Road Penlan Swansea,2024-04-09T19:00:00.000+00:00,busbar,,L1 Active Power,kW,124.32
525760,Conway Road Penlan Swansea,2024-04-09T19:00:00.000+00:00,busbar,,N Current (RMS),A,177.9
525760,Conway Road Penlan Swansea,2024-04-09T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,387.5
525760,Conway Road Penlan Swansea,2024-04-09T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,447.2
525760,Conway Road Penlan Swansea,2024-04-09T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,509.0
525760,Conway Road Penlan Swansea,2024-04-09T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.38
525760,Conway Road Penlan Swansea,2024-04-09T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.13
525760,Conway Road Penlan Swansea,2024-04-09T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
525760,Conway Road Penlan Swansea,2024-04-09T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.67
525760,Conway Road Penlan Swansea,2024-04-09T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.49
525760,Conway Road Penlan Swansea,2024-04-09T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.79
525760,Conway Road Penlan Swansea,2024-04-09T18:50:00.000+00:00,feeder,3,N Current (RMS),A,16.7
525760,Conway Road Penlan Swansea,2024-04-09T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,46.0
525760,Conway Road Penlan Swansea,2024-04-09T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,57.5
525760,Conway Road Penlan Swansea,2024-04-09T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,43.1
525760,Conway Road Penlan Swansea,2024-04-09T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.77
525760,Conway Road Penlan Swansea,2024-04-09T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
525760,Conway Road Penlan Swansea,2024-04-09T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.79
525760,Conway Road Penlan Swansea,2024-04-09T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,42.43
525760,Conway Road Penlan Swansea,2024-04-09T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,49.45
525760,Conway Road Penlan Swansea,2024-04-09T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,57.64
525760,Conway Road Penlan Swansea,2024-04-09T18:50:00.000+00:00,feeder,2,N Current (RMS),A,91.3
525760,Conway Road Penlan Swansea,2024-04-09T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,174.1
525760,Conway Road Penlan Swansea,2024-04-09T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,201.0
525760,Conway Road Penlan Swansea,2024-04-09T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,234.9
525760,Conway Road Penlan Swansea,2024-04-09T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
525760,Conway Road Penlan Swansea,2024-04-09T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.79
525760,Conway Road Penlan Swansea,2024-04-09T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.41
525760,Conway Road Penlan Swansea,2024-04-09T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,34.6
525760,Conway Road Penlan Swansea,2024-04-09T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,46.05
525760,Conway Road Penlan Swansea,2024-04-09T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,53.59
525760,Conway Road Penlan Swansea,2024-04-09T18:50:00.000+00:00,feeder,1,N Current (RMS),A,86.6
525760,Conway Road Penlan Swansea,2024-04-09T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,141.4
525760,Conway Road Penlan Swansea,2024-04-09T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,188.0
525760,Conway Road Penlan Swansea,2024-04-09T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,218.7
525760,Conway Road Penlan Swansea,2024-04-09T18:50:00.000+00:00,transformer,,Temperature,C,19.8
525760,Conway Road Penlan Swansea,2024-04-09T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
525760,Conway Road Penlan Swansea,2024-04-09T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
525760,Conway Road Penlan Swansea,2024-04-09T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
525760,Conway Road Penlan Swansea,2024-04-09T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
525760,Conway Road Penlan Swansea,2024-04-09T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
525760,Conway Road Penlan Swansea,2024-04-09T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
525760,Conway Road Penlan Swansea,2024-04-09T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
525760,Conway Road Penlan Swansea,2024-04-09T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
525760,Conway Road Penlan Swansea,2024-04-09T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.62
525760,Conway Road Penlan Swansea,2024-04-09T18:50:00.000+00:00,busbar,,L3 Active Power,kW,87.7
525760,Conway Road Penlan Swansea,2024-04-09T18:50:00.000+00:00,busbar,,L2 Active Power,kW,108.99
525760,Conway Road Penlan Swansea,2024-04-09T18:50:00.000+00:00,busbar,,L1 Active Power,kW,121.01
525760,Conway Road Penlan Swansea,2024-04-09T18:50:00.000+00:00,busbar,,N Current (RMS),A,186.9
525760,Conway Road Penlan Swansea,2024-04-09T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,356.8
525760,Conway Road Penlan Swansea,2024-04-09T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,442.5
525760,Conway Road Penlan Swansea,2024-04-09T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,492.1
525760,Conway Road Penlan Swansea,2024-04-09T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.04
525760,Conway Road Penlan Swansea,2024-04-09T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.84
525760,Conway Road Penlan Swansea,2024-04-09T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.89
525760,Conway Road Penlan Swansea,2024-04-09T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.07
525760,Conway Road Penlan Swansea,2024-04-09T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.19
525760,Conway Road Penlan Swansea,2024-04-09T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.69
525760,Conway Road Penlan Swansea,2024-04-09T18:40:00.000+00:00,feeder,3,N Current (RMS),A,18.1
525760,Conway Road Penlan Swansea,2024-04-09T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,47.1
525760,Conway Road Penlan Swansea,2024-04-09T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,48.8
525760,Conway Road Penlan Swansea,2024-04-09T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,34.5
