Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525760,Conway Road Penlan Swansea,2024-04-09T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.63
525760,Conway Road Penlan Swansea,2024-04-09T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.86
525760,Conway Road Penlan Swansea,2024-04-09T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.22
525760,Conway Road Penlan Swansea,2024-04-09T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,36.02
525760,Conway Road Penlan Swansea,2024-04-09T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,55.37
525760,Conway Road Penlan Swansea,2024-04-09T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,55.03
525760,Conway Road Penlan Swansea,2024-04-09T18:40:00.000+00:00,feeder,2,N Current (RMS),A,108.9
525760,Conway Road Penlan Swansea,2024-04-09T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,148.6
525760,Conway Road Penlan Swansea,2024-04-09T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,225.7
525760,Conway Road Penlan Swansea,2024-04-09T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,224.4
525760,Conway Road Penlan Swansea,2024-04-09T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.48
525760,Conway Road Penlan Swansea,2024-04-09T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.1
525760,Conway Road Penlan Swansea,2024-04-09T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.94
525760,Conway Road Penlan Swansea,2024-04-09T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,29.05
525760,Conway Road Penlan Swansea,2024-04-09T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,52.4
525760,Conway Road Penlan Swansea,2024-04-09T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,50.89
525760,Conway Road Penlan Swansea,2024-04-09T18:40:00.000+00:00,feeder,1,N Current (RMS),A,100.5
525760,Conway Road Penlan Swansea,2024-04-09T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,119.0
525760,Conway Road Penlan Swansea,2024-04-09T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,214.1
525760,Conway Road Penlan Swansea,2024-04-09T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,207.9
525760,Conway Road Penlan Swansea,2024-04-09T18:40:00.000+00:00,transformer,,Temperature,C,19.9
525760,Conway Road Penlan Swansea,2024-04-09T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
525760,Conway Road Penlan Swansea,2024-04-09T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
525760,Conway Road Penlan Swansea,2024-04-09T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
525760,Conway Road Penlan Swansea,2024-04-09T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
525760,Conway Road Penlan Swansea,2024-04-09T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
525760,Conway Road Penlan Swansea,2024-04-09T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
525760,Conway Road Penlan Swansea,2024-04-09T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
525760,Conway Road Penlan Swansea,2024-04-09T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
525760,Conway Road Penlan Swansea,2024-04-09T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.61
525760,Conway Road Penlan Swansea,2024-04-09T18:40:00.000+00:00,busbar,,L3 Active Power,kW,76.14
525760,Conway Road Penlan Swansea,2024-04-09T18:40:00.000+00:00,busbar,,L2 Active Power,kW,118.96
525760,Conway Road Penlan Swansea,2024-04-09T18:40:00.000+00:00,busbar,,L1 Active Power,kW,113.61
525760,Conway Road Penlan Swansea,2024-04-09T18:40:00.000+00:00,busbar,,N Current (RMS),A,212.4
525760,Conway Road Penlan Swansea,2024-04-09T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,311.1
525760,Conway Road Penlan Swansea,2024-04-09T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,483.5
525760,Conway Road Penlan Swansea,2024-04-09T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,463.1
525760,Conway Road Penlan Swansea,2024-04-09T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.13
525760,Conway Road Penlan Swansea,2024-04-09T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.08
525760,Conway Road Penlan Swansea,2024-04-09T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.43
525760,Conway Road Penlan Swansea,2024-04-09T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.81
525760,Conway Road Penlan Swansea,2024-04-09T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.43
525760,Conway Road Penlan Swansea,2024-04-09T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.81
525760,Conway Road Penlan Swansea,2024-04-09T18:30:00.000+00:00,feeder,3,N Current (RMS),A,14.6
525760,Conway Road Penlan Swansea,2024-04-09T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,37.2
525760,Conway Road Penlan Swansea,2024-04-09T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,43.6
525760,Conway Road Penlan Swansea,2024-04-09T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.7
525760,Conway Road Penlan Swansea,2024-04-09T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.71
525760,Conway Road Penlan Swansea,2024-04-09T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
525760,Conway Road Penlan Swansea,2024-04-09T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.42
525760,Conway Road Penlan Swansea,2024-04-09T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,34.64
525760,Conway Road Penlan Swansea,2024-04-09T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,55.41
525760,Conway Road Penlan Swansea,2024-04-09T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,58.89
525760,Conway Road Penlan Swansea,2024-04-09T18:30:00.000+00:00,feeder,2,N Current (RMS),A,115.4
525760,Conway Road Penlan Swansea,2024-04-09T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,142.7
525760,Conway Road Penlan Swansea,2024-04-09T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,223.5
525760,Conway Road Penlan Swansea,2024-04-09T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,238.8
525760,Conway Road Penlan Swansea,2024-04-09T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.38
525760,Conway Road Penlan Swansea,2024-04-09T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.58
525760,Conway Road Penlan Swansea,2024-04-09T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.94
525760,Conway Road Penlan Swansea,2024-04-09T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,28.03
525760,Conway Road Penlan Swansea,2024-04-09T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,52.36
525760,Conway Road Penlan Swansea,2024-04-09T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,54.58
525760,Conway Road Penlan Swansea,2024-04-09T18:30:00.000+00:00,feeder,1,N Current (RMS),A,106.5
525760,Conway Road Penlan Swansea,2024-04-09T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,114.6
525760,Conway Road Penlan Swansea,2024-04-09T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,211.8
525760,Conway Road Penlan Swansea,2024-04-09T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,221.6
525760,Conway Road Penlan Swansea,2024-04-09T18:30:00.000+00:00,transformer,,Temperature,C,19.8
525760,Conway Road Penlan Swansea,2024-04-09T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
525760,Conway Road Penlan Swansea,2024-04-09T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
525760,Conway Road Penlan Swansea,2024-04-09T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
525760,Conway Road Penlan Swansea,2024-04-09T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
525760,Conway Road Penlan Swansea,2024-04-09T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
525760,Conway Road Penlan Swansea,2024-04-09T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
525760,Conway Road Penlan Swansea,2024-04-09T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
525760,Conway Road Penlan Swansea,2024-04-09T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
525760,Conway Road Penlan Swansea,2024-04-09T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.95
525760,Conway Road Penlan Swansea,2024-04-09T18:30:00.000+00:00,busbar,,L3 Active Power,kW,71.48
525760,Conway Road Penlan Swansea,2024-04-09T18:30:00.000+00:00,busbar,,L2 Active Power,kW,118.2
525760,Conway Road Penlan Swansea,2024-04-09T18:30:00.000+00:00,busbar,,L1 Active Power,kW,122.28
525760,Conway Road Penlan Swansea,2024-04-09T18:30:00.000+00:00,busbar,,N Current (RMS),A,231.4
525760,Conway Road Penlan Swansea,2024-04-09T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,291.7
525760,Conway Road Penlan Swansea,2024-04-09T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,476.6
525760,Conway Road Penlan Swansea,2024-04-09T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,495.5
525760,Conway Road Penlan Swansea,2024-04-09T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.47
525760,Conway Road Penlan Swansea,2024-04-09T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.54
525760,Conway Road Penlan Swansea,2024-04-09T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.38
525760,Conway Road Penlan Swansea,2024-04-09T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.29
525760,Conway Road Penlan Swansea,2024-04-09T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.85
525760,Conway Road Penlan Swansea,2024-04-09T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.25
525760,Conway Road Penlan Swansea,2024-04-09T18:20:00.000+00:00,feeder,3,N Current (RMS),A,23.1
525760,Conway Road Penlan Swansea,2024-04-09T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,48.2
525760,Conway Road Penlan Swansea,2024-04-09T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,54.2
525760,Conway Road Penlan Swansea,2024-04-09T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,39.5
525760,Conway Road Penlan Swansea,2024-04-09T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.91
525760,Conway Road Penlan Swansea,2024-04-09T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
525760,Conway Road Penlan Swansea,2024-04-09T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.29
525760,Conway Road Penlan Swansea,2024-04-09T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,38.84
525760,Conway Road Penlan Swansea,2024-04-09T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,51.68
525760,Conway Road Penlan Swansea,2024-04-09T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,58.92
525760,Conway Road Penlan Swansea,2024-04-09T18:20:00.000+00:00,feeder,2,N Current (RMS),A,96.8
525760,Conway Road Penlan Swansea,2024-04-09T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,158.2
525760,Conway Road Penlan Swansea,2024-04-09T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,208.9
525760,Conway Road Penlan Swansea,2024-04-09T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,238.3
525760,Conway Road Penlan Swansea,2024-04-09T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
525760,Conway Road Penlan Swansea,2024-04-09T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.13
525760,Conway Road Penlan Swansea,2024-04-09T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.87
525760,Conway Road Penlan Swansea,2024-04-09T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,31.26
525760,Conway Road Penlan Swansea,2024-04-09T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,48.18
525760,Conway Road Penlan Swansea,2024-04-09T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,54.33
525760,Conway Road Penlan Swansea,2024-04-09T18:20:00.000+00:00,feeder,1,N Current (RMS),A,89.5
525760,Conway Road Penlan Swansea,2024-04-09T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,126.8
525760,Conway Road Penlan Swansea,2024-04-09T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,195.8
525760,Conway Road Penlan Swansea,2024-04-09T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,219.9
525760,Conway Road Penlan Swansea,2024-04-09T18:20:00.000+00:00,transformer,,Temperature,C,19.7
525760,Conway Road Penlan Swansea,2024-04-09T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
525760,Conway Road Penlan Swansea,2024-04-09T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.65
525760,Conway Road Penlan Swansea,2024-04-09T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
525760,Conway Road Penlan Swansea,2024-04-09T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
525760,Conway Road Penlan Swansea,2024-04-09T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
525760,Conway Road Penlan Swansea,2024-04-09T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
525760,Conway Road Penlan Swansea,2024-04-09T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
525760,Conway Road Penlan Swansea,2024-04-09T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
525760,Conway Road Penlan Swansea,2024-04-09T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
525760,Conway Road Penlan Swansea,2024-04-09T18:20:00.000+00:00,busbar,,L3 Active Power,kW,81.38
525760,Conway Road Penlan Swansea,2024-04-09T18:20:00.000+00:00,busbar,,L2 Active Power,kW,112.7
525760,Conway Road Penlan Swansea,2024-04-09T18:20:00.000+00:00,busbar,,L1 Active Power,kW,122.5
525760,Conway Road Penlan Swansea,2024-04-09T18:20:00.000+00:00,busbar,,N Current (RMS),A,192.7
525760,Conway Road Penlan Swansea,2024-04-09T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,329.2
525760,Conway Road Penlan Swansea,2024-04-09T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,455.3
525760,Conway Road Penlan Swansea,2024-04-09T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,494.7
525760,Conway Road Penlan Swansea,2024-04-09T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.28
525760,Conway Road Penlan Swansea,2024-04-09T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.19
525760,Conway Road Penlan Swansea,2024-04-09T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.03
525760,Conway Road Penlan Swansea,2024-04-09T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.76
525760,Conway Road Penlan Swansea,2024-04-09T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.67
525760,Conway Road Penlan Swansea,2024-04-09T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.1
525760,Conway Road Penlan Swansea,2024-04-09T18:10:00.000+00:00,feeder,3,N Current (RMS),A,22.3
525760,Conway Road Penlan Swansea,2024-04-09T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,52.3
525760,Conway Road Penlan Swansea,2024-04-09T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,58.4
525760,Conway Road Penlan Swansea,2024-04-09T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,43.1
525760,Conway Road Penlan Swansea,2024-04-09T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.62
525760,Conway Road Penlan Swansea,2024-04-09T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
525760,Conway Road Penlan Swansea,2024-04-09T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.37
525760,Conway Road Penlan Swansea,2024-04-09T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,38.01
525760,Conway Road Penlan Swansea,2024-04-09T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,48.96
525760,Conway Road Penlan Swansea,2024-04-09T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,56.65
525760,Conway Road Penlan Swansea,2024-04-09T18:10:00.000+00:00,feeder,2,N Current (RMS),A,89.0
525760,Conway Road Penlan Swansea,2024-04-09T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,154.4
525760,Conway Road Penlan Swansea,2024-04-09T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,197.4
525760,Conway Road Penlan Swansea,2024-04-09T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,228.4
525760,Conway Road Penlan Swansea,2024-04-09T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
525760,Conway Road Penlan Swansea,2024-04-09T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.73
525760,Conway Road Penlan Swansea,2024-04-09T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.36
525760,Conway Road Penlan Swansea,2024-04-09T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,30.4
525760,Conway Road Penlan Swansea,2024-04-09T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,45.79
525760,Conway Road Penlan Swansea,2024-04-09T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,52.53
525760,Conway Road Penlan Swansea,2024-04-09T18:10:00.000+00:00,feeder,1,N Current (RMS),A,83.4
525760,Conway Road Penlan Swansea,2024-04-09T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,123.0
525760,Conway Road Penlan Swansea,2024-04-09T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,185.6
525760,Conway Road Penlan Swansea,2024-04-09T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,212.5
525760,Conway Road Penlan Swansea,2024-04-09T18:10:00.000+00:00,transformer,,Temperature,C,19.7
525760,Conway Road Penlan Swansea,2024-04-09T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
525760,Conway Road Penlan Swansea,2024-04-09T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
525760,Conway Road Penlan Swansea,2024-04-09T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
525760,Conway Road Penlan Swansea,2024-04-09T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
525760,Conway Road Penlan Swansea,2024-04-09T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
525760,Conway Road Penlan Swansea,2024-04-09T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
525760,Conway Road Penlan Swansea,2024-04-09T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
525760,Conway Road Penlan Swansea,2024-04-09T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
525760,Conway Road Penlan Swansea,2024-04-09T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.02
525760,Conway Road Penlan Swansea,2024-04-09T18:10:00.000+00:00,busbar,,L3 Active Power,kW,81.16
525760,Conway Road Penlan Swansea,2024-04-09T18:10:00.000+00:00,busbar,,L2 Active Power,kW,108.43
525760,Conway Road Penlan Swansea,2024-04-09T18:10:00.000+00:00,busbar,,L1 Active Power,kW,119.28
525760,Conway Road Penlan Swansea,2024-04-09T18:10:00.000+00:00,busbar,,N Current (RMS),A,176.2
525760,Conway Road Penlan Swansea,2024-04-09T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,327.4
525760,Conway Road Penlan Swansea,2024-04-09T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,436.7
525760,Conway Road Penlan Swansea,2024-04-09T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,481.0
525760,Conway Road Penlan Swansea,2024-04-09T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.19
525760,Conway Road Penlan Swansea,2024-04-09T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.04
525760,Conway Road Penlan Swansea,2024-04-09T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.14
525760,Conway Road Penlan Swansea,2024-04-09T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.09
525760,Conway Road Penlan Swansea,2024-04-09T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.96
525760,Conway Road Penlan Swansea,2024-04-09T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.89
525760,Conway Road Penlan Swansea,2024-04-09T18:00:00.000+00:00,feeder,3,N Current (RMS),A,32.4
525760,Conway Road Penlan Swansea,2024-04-09T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,58.7
525760,Conway Road Penlan Swansea,2024-04-09T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,69.4
525760,Conway Road Penlan Swansea,2024-04-09T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,42.3
525760,Conway Road Penlan Swansea,2024-04-09T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.92
525760,Conway Road Penlan Swansea,2024-04-09T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.55
525760,Conway Road Penlan Swansea,2024-04-09T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.19
525760,Conway Road Penlan Swansea,2024-04-09T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,36.51
525760,Conway Road Penlan Swansea,2024-04-09T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,47.18
525760,Conway Road Penlan Swansea,2024-04-09T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,53.17
525760,Conway Road Penlan Swansea,2024-04-09T18:00:00.000+00:00,feeder,2,N Current (RMS),A,85.9
525760,Conway Road Penlan Swansea,2024-04-09T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,148.7
525760,Conway Road Penlan Swansea,2024-04-09T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,191.2
525760,Conway Road Penlan Swansea,2024-04-09T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,214.8
525760,Conway Road Penlan Swansea,2024-04-09T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
525760,Conway Road Penlan Swansea,2024-04-09T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.57
525760,Conway Road Penlan Swansea,2024-04-09T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.41
525760,Conway Road Penlan Swansea,2024-04-09T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
525760,Conway Road Penlan Swansea,2024-04-09T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,43.45
525760,Conway Road Penlan Swansea,2024-04-09T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,49.46
525760,Conway Road Penlan Swansea,2024-04-09T18:00:00.000+00:00,feeder,1,N Current (RMS),A,82.8
525760,Conway Road Penlan Swansea,2024-04-09T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,117.5
525760,Conway Road Penlan Swansea,2024-04-09T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,177.1
525760,Conway Road Penlan Swansea,2024-04-09T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,200.3
525760,Conway Road Penlan Swansea,2024-04-09T18:00:00.000+00:00,transformer,,Temperature,C,19.8
525760,Conway Road Penlan Swansea,2024-04-09T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
525760,Conway Road Penlan Swansea,2024-04-09T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
525760,Conway Road Penlan Swansea,2024-04-09T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
525760,Conway Road Penlan Swansea,2024-04-09T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
525760,Conway Road Penlan Swansea,2024-04-09T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
525760,Conway Road Penlan Swansea,2024-04-09T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
525760,Conway Road Penlan Swansea,2024-04-09T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
525760,Conway Road Penlan Swansea,2024-04-09T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
525760,Conway Road Penlan Swansea,2024-04-09T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.35
525760,Conway Road Penlan Swansea,2024-04-09T18:00:00.000+00:00,busbar,,L3 Active Power,kW,79.61
525760,Conway Road Penlan Swansea,2024-04-09T18:00:00.000+00:00,busbar,,L2 Active Power,kW,106.59
525760,Conway Road Penlan Swansea,2024-04-09T18:00:00.000+00:00,busbar,,L1 Active Power,kW,112.52
525760,Conway Road Penlan Swansea,2024-04-09T18:00:00.000+00:00,busbar,,N Current (RMS),A,174.7
525760,Conway Road Penlan Swansea,2024-04-09T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,321.2
525760,Conway Road Penlan Swansea,2024-04-09T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,431.4
525760,Conway Road Penlan Swansea,2024-04-09T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,454.2
525760,Conway Road Penlan Swansea,2024-04-09T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.68
525760,Conway Road Penlan Swansea,2024-04-09T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
525760,Conway Road Penlan Swansea,2024-04-09T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.93
525760,Conway Road Penlan Swansea,2024-04-09T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.22
525760,Conway Road Penlan Swansea,2024-04-09T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.06
525760,Conway Road Penlan Swansea,2024-04-09T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.05
525760,Conway Road Penlan Swansea,2024-04-09T17:50:00.000+00:00,feeder,3,N Current (RMS),A,19.6
525760,Conway Road Penlan Swansea,2024-04-09T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,55.9
525760,Conway Road Penlan Swansea,2024-04-09T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,59.0
525760,Conway Road Penlan Swansea,2024-04-09T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,42.9
525760,Conway Road Penlan Swansea,2024-04-09T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.96
525760,Conway Road Penlan Swansea,2024-04-09T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.33
525760,Conway Road Penlan Swansea,2024-04-09T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.98
525760,Conway Road Penlan Swansea,2024-04-09T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,37.02
525760,Conway Road Penlan Swansea,2024-04-09T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,47.93
525760,Conway Road Penlan Swansea,2024-04-09T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,52.57
525760,Conway Road Penlan Swansea,2024-04-09T17:50:00.000+00:00,feeder,2,N Current (RMS),A,88.1
525760,Conway Road Penlan Swansea,2024-04-09T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,151.9
525760,Conway Road Penlan Swansea,2024-04-09T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,195.5
525760,Conway Road Penlan Swansea,2024-04-09T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,215.1
525760,Conway Road Penlan Swansea,2024-04-09T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.11
525760,Conway Road Penlan Swansea,2024-04-09T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.48
525760,Conway Road Penlan Swansea,2024-04-09T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.85
525760,Conway Road Penlan Swansea,2024-04-09T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,29.53
525760,Conway Road Penlan Swansea,2024-04-09T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,44.05
525760,Conway Road Penlan Swansea,2024-04-09T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,48.42
525760,Conway Road Penlan Swansea,2024-04-09T17:50:00.000+00:00,feeder,1,N Current (RMS),A,83.4
525760,Conway Road Penlan Swansea,2024-04-09T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,120.5
525760,Conway Road Penlan Swansea,2024-04-09T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,180.6
525760,Conway Road Penlan Swansea,2024-04-09T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,198.4
525760,Conway Road Penlan Swansea,2024-04-09T17:50:00.000+00:00,transformer,,Temperature,C,19.9
525760,Conway Road Penlan Swansea,2024-04-09T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
525760,Conway Road Penlan Swansea,2024-04-09T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
525760,Conway Road Penlan Swansea,2024-04-09T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
525760,Conway Road Penlan Swansea,2024-04-09T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
525760,Conway Road Penlan Swansea,2024-04-09T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
525760,Conway Road Penlan Swansea,2024-04-09T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
525760,Conway Road Penlan Swansea,2024-04-09T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
525760,Conway Road Penlan Swansea,2024-04-09T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
525760,Conway Road Penlan Swansea,2024-04-09T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.8
525760,Conway Road Penlan Swansea,2024-04-09T17:50:00.000+00:00,busbar,,L3 Active Power,kW,79.77
525760,Conway Road Penlan Swansea,2024-04-09T17:50:00.000+00:00,busbar,,L2 Active Power,kW,106.04
525760,Conway Road Penlan Swansea,2024-04-09T17:50:00.000+00:00,busbar,,L1 Active Power,kW,111.03
525760,Conway Road Penlan Swansea,2024-04-09T17:50:00.000+00:00,busbar,,N Current (RMS),A,175.3
525760,Conway Road Penlan Swansea,2024-04-09T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,324.9
525760,Conway Road Penlan Swansea,2024-04-09T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,431.2
525760,Conway Road Penlan Swansea,2024-04-09T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,453.3
525760,Conway Road Penlan Swansea,2024-04-09T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.6
525760,Conway Road Penlan Swansea,2024-04-09T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.63
525760,Conway Road Penlan Swansea,2024-04-09T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.93
525760,Conway Road Penlan Swansea,2024-04-09T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.21
525760,Conway Road Penlan Swansea,2024-04-09T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.26
525760,Conway Road Penlan Swansea,2024-04-09T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.56
525760,Conway Road Penlan Swansea,2024-04-09T17:40:00.000+00:00,feeder,3,N Current (RMS),A,24.6
525760,Conway Road Penlan Swansea,2024-04-09T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,62.6
525760,Conway Road Penlan Swansea,2024-04-09T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,50.8
525760,Conway Road Penlan Swansea,2024-04-09T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,39.9
525760,Conway Road Penlan Swansea,2024-04-09T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.9
525760,Conway Road Penlan Swansea,2024-04-09T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
525760,Conway Road Penlan Swansea,2024-04-09T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.72
525760,Conway Road Penlan Swansea,2024-04-09T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,41.17
525760,Conway Road Penlan Swansea,2024-04-09T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,40.67
525760,Conway Road Penlan Swansea,2024-04-09T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,56.51
525760,Conway Road Penlan Swansea,2024-04-09T17:40:00.000+00:00,feeder,2,N Current (RMS),A,88.2
525760,Conway Road Penlan Swansea,2024-04-09T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,167.8
525760,Conway Road Penlan Swansea,2024-04-09T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,166.0
525760,Conway Road Penlan Swansea,2024-04-09T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,230.1
525760,Conway Road Penlan Swansea,2024-04-09T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
525760,Conway Road Penlan Swansea,2024-04-09T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.06
525760,Conway Road Penlan Swansea,2024-04-09T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.93
525760,Conway Road Penlan Swansea,2024-04-09T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,33.03
525760,Conway Road Penlan Swansea,2024-04-09T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,37.55
525760,Conway Road Penlan Swansea,2024-04-09T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,52.59
525760,Conway Road Penlan Swansea,2024-04-09T17:40:00.000+00:00,feeder,1,N Current (RMS),A,86.3
525760,Conway Road Penlan Swansea,2024-04-09T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,134.1
525760,Conway Road Penlan Swansea,2024-04-09T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,154.5
525760,Conway Road Penlan Swansea,2024-04-09T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,214.7
525760,Conway Road Penlan Swansea,2024-04-09T17:40:00.000+00:00,transformer,,Temperature,C,19.9
525760,Conway Road Penlan Swansea,2024-04-09T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
525760,Conway Road Penlan Swansea,2024-04-09T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
525760,Conway Road Penlan Swansea,2024-04-09T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
525760,Conway Road Penlan Swansea,2024-04-09T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
525760,Conway Road Penlan Swansea,2024-04-09T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
525760,Conway Road Penlan Swansea,2024-04-09T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
525760,Conway Road Penlan Swansea,2024-04-09T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
525760,Conway Road Penlan Swansea,2024-04-09T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
525760,Conway Road Penlan Swansea,2024-04-09T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.15
525760,Conway Road Penlan Swansea,2024-04-09T17:40:00.000+00:00,busbar,,L3 Active Power,kW,89.41
525760,Conway Road Penlan Swansea,2024-04-09T17:40:00.000+00:00,busbar,,L2 Active Power,kW,90.47
525760,Conway Road Penlan Swansea,2024-04-09T17:40:00.000+00:00,busbar,,L1 Active Power,kW,118.67
525760,Conway Road Penlan Swansea,2024-04-09T17:40:00.000+00:00,busbar,,N Current (RMS),A,173.0
525760,Conway Road Penlan Swansea,2024-04-09T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,362.0
525760,Conway Road Penlan Swansea,2024-04-09T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,368.2
525760,Conway Road Penlan Swansea,2024-04-09T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,482.5
525760,Conway Road Penlan Swansea,2024-04-09T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.23
525760,Conway Road Penlan Swansea,2024-04-09T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.32
525760,Conway Road Penlan Swansea,2024-04-09T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.59
525760,Conway Road Penlan Swansea,2024-04-09T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.09
525760,Conway Road Penlan Swansea,2024-04-09T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.96
525760,Conway Road Penlan Swansea,2024-04-09T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.72
525760,Conway Road Penlan Swansea,2024-04-09T17:30:00.000+00:00,feeder,3,N Current (RMS),A,22.4
525760,Conway Road Penlan Swansea,2024-04-09T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,54.2
525760,Conway Road Penlan Swansea,2024-04-09T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,55.0
525760,Conway Road Penlan Swansea,2024-04-09T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.4
525760,Conway Road Penlan Swansea,2024-04-09T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.26
525760,Conway Road Penlan Swansea,2024-04-09T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
525760,Conway Road Penlan Swansea,2024-04-09T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.95
525760,Conway Road Penlan Swansea,2024-04-09T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,37.65
525760,Conway Road Penlan Swansea,2024-04-09T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,36.06
525760,Conway Road Penlan Swansea,2024-04-09T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,55.25
525760,Conway Road Penlan Swansea,2024-04-09T17:30:00.000+00:00,feeder,2,N Current (RMS),A,92.0
525760,Conway Road Penlan Swansea,2024-04-09T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,153.9
525760,Conway Road Penlan Swansea,2024-04-09T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,147.0
525760,Conway Road Penlan Swansea,2024-04-09T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,224.4
525760,Conway Road Penlan Swansea,2024-04-09T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
525760,Conway Road Penlan Swansea,2024-04-09T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.78
525760,Conway Road Penlan Swansea,2024-04-09T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.3
525760,Conway Road Penlan Swansea,2024-04-09T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,30.33
525760,Conway Road Penlan Swansea,2024-04-09T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,33.78
525760,Conway Road Penlan Swansea,2024-04-09T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,51.58
525760,Conway Road Penlan Swansea,2024-04-09T17:30:00.000+00:00,feeder,1,N Current (RMS),A,89.1
525760,Conway Road Penlan Swansea,2024-04-09T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,123.4
525760,Conway Road Penlan Swansea,2024-04-09T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,139.1
525760,Conway Road Penlan Swansea,2024-04-09T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,210.0
525760,Conway Road Penlan Swansea,2024-04-09T17:30:00.000+00:00,transformer,,Temperature,C,19.9
525760,Conway Road Penlan Swansea,2024-04-09T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
525760,Conway Road Penlan Swansea,2024-04-09T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
525760,Conway Road Penlan Swansea,2024-04-09T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
525760,Conway Road Penlan Swansea,2024-04-09T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
525760,Conway Road Penlan Swansea,2024-04-09T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
525760,Conway Road Penlan Swansea,2024-04-09T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
525760,Conway Road Penlan Swansea,2024-04-09T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
525760,Conway Road Penlan Swansea,2024-04-09T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
525760,Conway Road Penlan Swansea,2024-04-09T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.94
525760,Conway Road Penlan Swansea,2024-04-09T17:30:00.000+00:00,busbar,,L3 Active Power,kW,81.07
525760,Conway Road Penlan Swansea,2024-04-09T17:30:00.000+00:00,busbar,,L2 Active Power,kW,82.8
525760,Conway Road Penlan Swansea,2024-04-09T17:30:00.000+00:00,busbar,,L1 Active Power,kW,114.55
525760,Conway Road Penlan Swansea,2024-04-09T17:30:00.000+00:00,busbar,,N Current (RMS),A,177.4
525760,Conway Road Penlan Swansea,2024-04-09T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,328.7
525760,Conway Road Penlan Swansea,2024-04-09T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,336.4
525760,Conway Road Penlan Swansea,2024-04-09T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,465.1
525760,Conway Road Penlan Swansea,2024-04-09T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.27
525760,Conway Road Penlan Swansea,2024-04-09T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.6
525760,Conway Road Penlan Swansea,2024-04-09T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.79
525760,Conway Road Penlan Swansea,2024-04-09T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.99
525760,Conway Road Penlan Swansea,2024-04-09T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.15
525760,Conway Road Penlan Swansea,2024-04-09T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.05
525760,Conway Road Penlan Swansea,2024-04-09T17:20:00.000+00:00,feeder,3,N Current (RMS),A,25.8
525760,Conway Road Penlan Swansea,2024-04-09T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,49.9
525760,Conway Road Penlan Swansea,2024-04-09T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,62.0
525760,Conway Road Penlan Swansea,2024-04-09T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,35.0
525760,Conway Road Penlan Swansea,2024-04-09T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.96
525760,Conway Road Penlan Swansea,2024-04-09T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.45
525760,Conway Road Penlan Swansea,2024-04-09T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.34
525760,Conway Road Penlan Swansea,2024-04-09T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,36.84
525760,Conway Road Penlan Swansea,2024-04-09T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,40.22
525760,Conway Road Penlan Swansea,2024-04-09T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,49.06
525760,Conway Road Penlan Swansea,2024-04-09T17:20:00.000+00:00,feeder,2,N Current (RMS),A,73.9
525760,Conway Road Penlan Swansea,2024-04-09T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,150.2
525760,Conway Road Penlan Swansea,2024-04-09T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,163.6
525760,Conway Road Penlan Swansea,2024-04-09T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,199.5
525760,Conway Road Penlan Swansea,2024-04-09T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
525760,Conway Road Penlan Swansea,2024-04-09T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.74
525760,Conway Road Penlan Swansea,2024-04-09T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.22
525760,Conway Road Penlan Swansea,2024-04-09T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,29.38
525760,Conway Road Penlan Swansea,2024-04-09T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,37.48
525760,Conway Road Penlan Swansea,2024-04-09T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,45.59
525760,Conway Road Penlan Swansea,2024-04-09T17:20:00.000+00:00,feeder,1,N Current (RMS),A,71.0
525760,Conway Road Penlan Swansea,2024-04-09T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,119.3
525760,Conway Road Penlan Swansea,2024-04-09T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,153.7
525760,Conway Road Penlan Swansea,2024-04-09T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,185.8
525760,Conway Road Penlan Swansea,2024-04-09T17:20:00.000+00:00,transformer,,Temperature,C,20.0
525760,Conway Road Penlan Swansea,2024-04-09T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
525760,Conway Road Penlan Swansea,2024-04-09T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
525760,Conway Road Penlan Swansea,2024-04-09T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
525760,Conway Road Penlan Swansea,2024-04-09T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
525760,Conway Road Penlan Swansea,2024-04-09T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
525760,Conway Road Penlan Swansea,2024-04-09T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
525760,Conway Road Penlan Swansea,2024-04-09T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
525760,Conway Road Penlan Swansea,2024-04-09T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
525760,Conway Road Penlan Swansea,2024-04-09T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.68
525760,Conway Road Penlan Swansea,2024-04-09T17:20:00.000+00:00,busbar,,L3 Active Power,kW,78.22
525760,Conway Road Penlan Swansea,2024-04-09T17:20:00.000+00:00,busbar,,L2 Active Power,kW,92.85
525760,Conway Road Penlan Swansea,2024-04-09T17:20:00.000+00:00,busbar,,L1 Active Power,kW,102.7
525760,Conway Road Penlan Swansea,2024-04-09T17:20:00.000+00:00,busbar,,N Current (RMS),A,146.0
525760,Conway Road Penlan Swansea,2024-04-09T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,316.9
525760,Conway Road Penlan Swansea,2024-04-09T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,376.3
525760,Conway Road Penlan Swansea,2024-04-09T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,417.1
525760,Conway Road Penlan Swansea,2024-04-09T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.45
525760,Conway Road Penlan Swansea,2024-04-09T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.33
525760,Conway Road Penlan Swansea,2024-04-09T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.36
525760,Conway Road Penlan Swansea,2024-04-09T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.46
525760,Conway Road Penlan Swansea,2024-04-09T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.09
525760,Conway Road Penlan Swansea,2024-04-09T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.22
525760,Conway Road Penlan Swansea,2024-04-09T17:10:00.000+00:00,feeder,3,N Current (RMS),A,22.9
525760,Conway Road Penlan Swansea,2024-04-09T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,51.7
525760,Conway Road Penlan Swansea,2024-04-09T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,58.3
525760,Conway Road Penlan Swansea,2024-04-09T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.2
525760,Conway Road Penlan Swansea,2024-04-09T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.62
525760,Conway Road Penlan Swansea,2024-04-09T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.51
525760,Conway Road Penlan Swansea,2024-04-09T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.16
525760,Conway Road Penlan Swansea,2024-04-09T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,37.21
525760,Conway Road Penlan Swansea,2024-04-09T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,38.91
525760,Conway Road Penlan Swansea,2024-04-09T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,46.11
525760,Conway Road Penlan Swansea,2024-04-09T17:10:00.000+00:00,feeder,2,N Current (RMS),A,68.2
525760,Conway Road Penlan Swansea,2024-04-09T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,152.2
525760,Conway Road Penlan Swansea,2024-04-09T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,158.5
525760,Conway Road Penlan Swansea,2024-04-09T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,187.9
525760,Conway Road Penlan Swansea,2024-04-09T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
525760,Conway Road Penlan Swansea,2024-04-09T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.82
525760,Conway Road Penlan Swansea,2024-04-09T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.3
525760,Conway Road Penlan Swansea,2024-04-09T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,29.45
525760,Conway Road Penlan Swansea,2024-04-09T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,36.25
525760,Conway Road Penlan Swansea,2024-04-09T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,42.36
525760,Conway Road Penlan Swansea,2024-04-09T17:10:00.000+00:00,feeder,1,N Current (RMS),A,65.0
525760,Conway Road Penlan Swansea,2024-04-09T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,120.2
525760,Conway Road Penlan Swansea,2024-04-09T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,148.9
525760,Conway Road Penlan Swansea,2024-04-09T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,173.2
525760,Conway Road Penlan Swansea,2024-04-09T17:10:00.000+00:00,transformer,,Temperature,C,20.1
525760,Conway Road Penlan Swansea,2024-04-09T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
525760,Conway Road Penlan Swansea,2024-04-09T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
525760,Conway Road Penlan Swansea,2024-04-09T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
525760,Conway Road Penlan Swansea,2024-04-09T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
525760,Conway Road Penlan Swansea,2024-04-09T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
525760,Conway Road Penlan Swansea,2024-04-09T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
525760,Conway Road Penlan Swansea,2024-04-09T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
525760,Conway Road Penlan Swansea,2024-04-09T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
525760,Conway Road Penlan Swansea,2024-04-09T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.5
525760,Conway Road Penlan Swansea,2024-04-09T17:10:00.000+00:00,busbar,,L3 Active Power,kW,79.12
525760,Conway Road Penlan Swansea,2024-04-09T17:10:00.000+00:00,busbar,,L2 Active Power,kW,89.25
525760,Conway Road Penlan Swansea,2024-04-09T17:10:00.000+00:00,busbar,,L1 Active Power,kW,97.68
525760,Conway Road Penlan Swansea,2024-04-09T17:10:00.000+00:00,busbar,,N Current (RMS),A,136.3
525760,Conway Road Penlan Swansea,2024-04-09T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,321.8
525760,Conway Road Penlan Swansea,2024-04-09T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,362.5
525760,Conway Road Penlan Swansea,2024-04-09T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,398.1
525760,Conway Road Penlan Swansea,2024-04-09T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.54
525760,Conway Road Penlan Swansea,2024-04-09T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.33
525760,Conway Road Penlan Swansea,2024-04-09T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.14
525760,Conway Road Penlan Swansea,2024-04-09T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.84
525760,Conway Road Penlan Swansea,2024-04-09T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.54
525760,Conway Road Penlan Swansea,2024-04-09T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.13
525760,Conway Road Penlan Swansea,2024-04-09T17:00:00.000+00:00,feeder,3,N Current (RMS),A,17.0
525760,Conway Road Penlan Swansea,2024-04-09T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,45.5
525760,Conway Road Penlan Swansea,2024-04-09T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,52.0
525760,Conway Road Penlan Swansea,2024-04-09T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,39.7
525760,Conway Road Penlan Swansea,2024-04-09T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.21
525760,Conway Road Penlan Swansea,2024-04-09T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
525760,Conway Road Penlan Swansea,2024-04-09T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.5
525760,Conway Road Penlan Swansea,2024-04-09T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,40.38
525760,Conway Road Penlan Swansea,2024-04-09T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,38.6
525760,Conway Road Penlan Swansea,2024-04-09T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,51.59
525760,Conway Road Penlan Swansea,2024-04-09T17:00:00.000+00:00,feeder,2,N Current (RMS),A,76.7
525760,Conway Road Penlan Swansea,2024-04-09T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,164.8
525760,Conway Road Penlan Swansea,2024-04-09T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,157.6
525760,Conway Road Penlan Swansea,2024-04-09T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,209.8
525760,Conway Road Penlan Swansea,2024-04-09T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
525760,Conway Road Penlan Swansea,2024-04-09T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.68
525760,Conway Road Penlan Swansea,2024-04-09T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.56
525760,Conway Road Penlan Swansea,2024-04-09T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,32.53
525760,Conway Road Penlan Swansea,2024-04-09T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,36.09
525760,Conway Road Penlan Swansea,2024-04-09T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,47.65
525760,Conway Road Penlan Swansea,2024-04-09T17:00:00.000+00:00,feeder,1,N Current (RMS),A,73.1
525760,Conway Road Penlan Swansea,2024-04-09T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,132.4
