Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525760,Conway Road Penlan Swansea,2024-04-09T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,148.5
525760,Conway Road Penlan Swansea,2024-04-09T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,194.3
525760,Conway Road Penlan Swansea,2024-04-09T17:00:00.000+00:00,transformer,,Temperature,C,19.9
525760,Conway Road Penlan Swansea,2024-04-09T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
525760,Conway Road Penlan Swansea,2024-04-09T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
525760,Conway Road Penlan Swansea,2024-04-09T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
525760,Conway Road Penlan Swansea,2024-04-09T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
525760,Conway Road Penlan Swansea,2024-04-09T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
525760,Conway Road Penlan Swansea,2024-04-09T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
525760,Conway Road Penlan Swansea,2024-04-09T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
525760,Conway Road Penlan Swansea,2024-04-09T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
525760,Conway Road Penlan Swansea,2024-04-09T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.19
525760,Conway Road Penlan Swansea,2024-04-09T17:00:00.000+00:00,busbar,,L3 Active Power,kW,83.76
525760,Conway Road Penlan Swansea,2024-04-09T17:00:00.000+00:00,busbar,,L2 Active Power,kW,87.23
525760,Conway Road Penlan Swansea,2024-04-09T17:00:00.000+00:00,busbar,,L1 Active Power,kW,108.37
525760,Conway Road Penlan Swansea,2024-04-09T17:00:00.000+00:00,busbar,,N Current (RMS),A,151.8
525760,Conway Road Penlan Swansea,2024-04-09T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,340.0
525760,Conway Road Penlan Swansea,2024-04-09T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,355.0
525760,Conway Road Penlan Swansea,2024-04-09T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,440.4
525760,Conway Road Penlan Swansea,2024-04-09T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.54
525760,Conway Road Penlan Swansea,2024-04-09T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.72
525760,Conway Road Penlan Swansea,2024-04-09T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.73
525760,Conway Road Penlan Swansea,2024-04-09T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.72
525760,Conway Road Penlan Swansea,2024-04-09T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.37
525760,Conway Road Penlan Swansea,2024-04-09T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
525760,Conway Road Penlan Swansea,2024-04-09T16:50:00.000+00:00,feeder,3,N Current (RMS),A,19.2
525760,Conway Road Penlan Swansea,2024-04-09T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,53.9
525760,Conway Road Penlan Swansea,2024-04-09T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,52.9
525760,Conway Road Penlan Swansea,2024-04-09T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,38.9
525760,Conway Road Penlan Swansea,2024-04-09T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.76
525760,Conway Road Penlan Swansea,2024-04-09T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.57
525760,Conway Road Penlan Swansea,2024-04-09T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.23
525760,Conway Road Penlan Swansea,2024-04-09T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,30.9
525760,Conway Road Penlan Swansea,2024-04-09T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,39.33
525760,Conway Road Penlan Swansea,2024-04-09T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,50.58
525760,Conway Road Penlan Swansea,2024-04-09T16:50:00.000+00:00,feeder,2,N Current (RMS),A,90.2
525760,Conway Road Penlan Swansea,2024-04-09T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,128.5
525760,Conway Road Penlan Swansea,2024-04-09T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,161.2
525760,Conway Road Penlan Swansea,2024-04-09T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,206.8
525760,Conway Road Penlan Swansea,2024-04-09T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
525760,Conway Road Penlan Swansea,2024-04-09T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.99
525760,Conway Road Penlan Swansea,2024-04-09T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.15
525760,Conway Road Penlan Swansea,2024-04-09T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,24.8
525760,Conway Road Penlan Swansea,2024-04-09T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,37.28
525760,Conway Road Penlan Swansea,2024-04-09T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,46.42
525760,Conway Road Penlan Swansea,2024-04-09T16:50:00.000+00:00,feeder,1,N Current (RMS),A,82.3
525760,Conway Road Penlan Swansea,2024-04-09T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,102.5
525760,Conway Road Penlan Swansea,2024-04-09T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,154.0
525760,Conway Road Penlan Swansea,2024-04-09T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,190.2
525760,Conway Road Penlan Swansea,2024-04-09T16:50:00.000+00:00,transformer,,Temperature,C,19.8
525760,Conway Road Penlan Swansea,2024-04-09T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
525760,Conway Road Penlan Swansea,2024-04-09T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
525760,Conway Road Penlan Swansea,2024-04-09T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
525760,Conway Road Penlan Swansea,2024-04-09T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
525760,Conway Road Penlan Swansea,2024-04-09T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
525760,Conway Road Penlan Swansea,2024-04-09T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
525760,Conway Road Penlan Swansea,2024-04-09T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
525760,Conway Road Penlan Swansea,2024-04-09T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
525760,Conway Road Penlan Swansea,2024-04-09T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.65
525760,Conway Road Penlan Swansea,2024-04-09T16:50:00.000+00:00,busbar,,L3 Active Power,kW,68.43
525760,Conway Road Penlan Swansea,2024-04-09T16:50:00.000+00:00,busbar,,L2 Active Power,kW,88.98
525760,Conway Road Penlan Swansea,2024-04-09T16:50:00.000+00:00,busbar,,L1 Active Power,kW,105.99
525760,Conway Road Penlan Swansea,2024-04-09T16:50:00.000+00:00,busbar,,N Current (RMS),A,171.7
525760,Conway Road Penlan Swansea,2024-04-09T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,280.8
525760,Conway Road Penlan Swansea,2024-04-09T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,363.6
525760,Conway Road Penlan Swansea,2024-04-09T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,433.0
525760,Conway Road Penlan Swansea,2024-04-09T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.29
525760,Conway Road Penlan Swansea,2024-04-09T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.94
525760,Conway Road Penlan Swansea,2024-04-09T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.59
525760,Conway Road Penlan Swansea,2024-04-09T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.57
525760,Conway Road Penlan Swansea,2024-04-09T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.29
525760,Conway Road Penlan Swansea,2024-04-09T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
525760,Conway Road Penlan Swansea,2024-04-09T16:40:00.000+00:00,feeder,3,N Current (RMS),A,17.0
525760,Conway Road Penlan Swansea,2024-04-09T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,53.3
525760,Conway Road Penlan Swansea,2024-04-09T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,52.6
525760,Conway Road Penlan Swansea,2024-04-09T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,39.1
525760,Conway Road Penlan Swansea,2024-04-09T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.45
525760,Conway Road Penlan Swansea,2024-04-09T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
525760,Conway Road Penlan Swansea,2024-04-09T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.92
525760,Conway Road Penlan Swansea,2024-04-09T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,27.91
525760,Conway Road Penlan Swansea,2024-04-09T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,47.03
525760,Conway Road Penlan Swansea,2024-04-09T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,56.33
525760,Conway Road Penlan Swansea,2024-04-09T16:40:00.000+00:00,feeder,2,N Current (RMS),A,116.6
525760,Conway Road Penlan Swansea,2024-04-09T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,116.7
525760,Conway Road Penlan Swansea,2024-04-09T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,193.0
525760,Conway Road Penlan Swansea,2024-04-09T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,230.1
525760,Conway Road Penlan Swansea,2024-04-09T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
525760,Conway Road Penlan Swansea,2024-04-09T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.81
525760,Conway Road Penlan Swansea,2024-04-09T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.07
525760,Conway Road Penlan Swansea,2024-04-09T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.15
525760,Conway Road Penlan Swansea,2024-04-09T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,44.72
525760,Conway Road Penlan Swansea,2024-04-09T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,52.44
525760,Conway Road Penlan Swansea,2024-04-09T16:40:00.000+00:00,feeder,1,N Current (RMS),A,108.3
525760,Conway Road Penlan Swansea,2024-04-09T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,91.6
525760,Conway Road Penlan Swansea,2024-04-09T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,184.4
525760,Conway Road Penlan Swansea,2024-04-09T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,214.7
525760,Conway Road Penlan Swansea,2024-04-09T16:40:00.000+00:00,transformer,,Temperature,C,19.6
525760,Conway Road Penlan Swansea,2024-04-09T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
525760,Conway Road Penlan Swansea,2024-04-09T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
525760,Conway Road Penlan Swansea,2024-04-09T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
525760,Conway Road Penlan Swansea,2024-04-09T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
525760,Conway Road Penlan Swansea,2024-04-09T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
525760,Conway Road Penlan Swansea,2024-04-09T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
525760,Conway Road Penlan Swansea,2024-04-09T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
525760,Conway Road Penlan Swansea,2024-04-09T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
525760,Conway Road Penlan Swansea,2024-04-09T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.74
525760,Conway Road Penlan Swansea,2024-04-09T16:40:00.000+00:00,busbar,,L3 Active Power,kW,62.63
525760,Conway Road Penlan Swansea,2024-04-09T16:40:00.000+00:00,busbar,,L2 Active Power,kW,104.04
525760,Conway Road Penlan Swansea,2024-04-09T16:40:00.000+00:00,busbar,,L1 Active Power,kW,117.78
525760,Conway Road Penlan Swansea,2024-04-09T16:40:00.000+00:00,busbar,,N Current (RMS),A,227.0
525760,Conway Road Penlan Swansea,2024-04-09T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,257.0
525760,Conway Road Penlan Swansea,2024-04-09T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,425.0
525760,Conway Road Penlan Swansea,2024-04-09T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,480.8
525760,Conway Road Penlan Swansea,2024-04-09T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.35
525760,Conway Road Penlan Swansea,2024-04-09T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.15
525760,Conway Road Penlan Swansea,2024-04-09T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.43
525760,Conway Road Penlan Swansea,2024-04-09T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.57
525760,Conway Road Penlan Swansea,2024-04-09T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.8
525760,Conway Road Penlan Swansea,2024-04-09T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.65
525760,Conway Road Penlan Swansea,2024-04-09T16:30:00.000+00:00,feeder,3,N Current (RMS),A,19.2
525760,Conway Road Penlan Swansea,2024-04-09T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,45.5
525760,Conway Road Penlan Swansea,2024-04-09T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,53.7
525760,Conway Road Penlan Swansea,2024-04-09T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,38.6
525760,Conway Road Penlan Swansea,2024-04-09T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.9
525760,Conway Road Penlan Swansea,2024-04-09T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.37
525760,Conway Road Penlan Swansea,2024-04-09T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.45
525760,Conway Road Penlan Swansea,2024-04-09T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,25.97
525760,Conway Road Penlan Swansea,2024-04-09T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,45.24
525760,Conway Road Penlan Swansea,2024-04-09T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,55.16
525760,Conway Road Penlan Swansea,2024-04-09T16:30:00.000+00:00,feeder,2,N Current (RMS),A,116.9
525760,Conway Road Penlan Swansea,2024-04-09T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,109.6
525760,Conway Road Penlan Swansea,2024-04-09T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,184.9
525760,Conway Road Penlan Swansea,2024-04-09T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,224.8
525760,Conway Road Penlan Swansea,2024-04-09T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
525760,Conway Road Penlan Swansea,2024-04-09T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.31
525760,Conway Road Penlan Swansea,2024-04-09T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.32
525760,Conway Road Penlan Swansea,2024-04-09T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.43
525760,Conway Road Penlan Swansea,2024-04-09T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,43.16
525760,Conway Road Penlan Swansea,2024-04-09T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,51.99
525760,Conway Road Penlan Swansea,2024-04-09T16:30:00.000+00:00,feeder,1,N Current (RMS),A,111.0
525760,Conway Road Penlan Swansea,2024-04-09T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,85.0
525760,Conway Road Penlan Swansea,2024-04-09T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,177.2
525760,Conway Road Penlan Swansea,2024-04-09T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,212.3
525760,Conway Road Penlan Swansea,2024-04-09T16:30:00.000+00:00,transformer,,Temperature,C,19.6
525760,Conway Road Penlan Swansea,2024-04-09T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
525760,Conway Road Penlan Swansea,2024-04-09T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
525760,Conway Road Penlan Swansea,2024-04-09T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
525760,Conway Road Penlan Swansea,2024-04-09T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
525760,Conway Road Penlan Swansea,2024-04-09T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
525760,Conway Road Penlan Swansea,2024-04-09T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
525760,Conway Road Penlan Swansea,2024-04-09T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
525760,Conway Road Penlan Swansea,2024-04-09T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
525760,Conway Road Penlan Swansea,2024-04-09T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.31
525760,Conway Road Penlan Swansea,2024-04-09T16:30:00.000+00:00,busbar,,L3 Active Power,kW,56.98
525760,Conway Road Penlan Swansea,2024-04-09T16:30:00.000+00:00,busbar,,L2 Active Power,kW,101.2
525760,Conway Road Penlan Swansea,2024-04-09T16:30:00.000+00:00,busbar,,L1 Active Power,kW,115.8
525760,Conway Road Penlan Swansea,2024-04-09T16:30:00.000+00:00,busbar,,N Current (RMS),A,231.5
525760,Conway Road Penlan Swansea,2024-04-09T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,235.2
525760,Conway Road Penlan Swansea,2024-04-09T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,412.3
525760,Conway Road Penlan Swansea,2024-04-09T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,472.2
525760,Conway Road Penlan Swansea,2024-04-09T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.82
525760,Conway Road Penlan Swansea,2024-04-09T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.92
525760,Conway Road Penlan Swansea,2024-04-09T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.37
525760,Conway Road Penlan Swansea,2024-04-09T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.19
525760,Conway Road Penlan Swansea,2024-04-09T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.02
525760,Conway Road Penlan Swansea,2024-04-09T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.46
525760,Conway Road Penlan Swansea,2024-04-09T16:20:00.000+00:00,feeder,3,N Current (RMS),A,17.3
525760,Conway Road Penlan Swansea,2024-04-09T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,43.7
525760,Conway Road Penlan Swansea,2024-04-09T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,49.4
525760,Conway Road Penlan Swansea,2024-04-09T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,37.4
525760,Conway Road Penlan Swansea,2024-04-09T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.58
525760,Conway Road Penlan Swansea,2024-04-09T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.71
525760,Conway Road Penlan Swansea,2024-04-09T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
525760,Conway Road Penlan Swansea,2024-04-09T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,30.58
525760,Conway Road Penlan Swansea,2024-04-09T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,47.19
525760,Conway Road Penlan Swansea,2024-04-09T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,57.12
525760,Conway Road Penlan Swansea,2024-04-09T16:20:00.000+00:00,feeder,2,N Current (RMS),A,115.0
525760,Conway Road Penlan Swansea,2024-04-09T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,128.1
525760,Conway Road Penlan Swansea,2024-04-09T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,192.5
525760,Conway Road Penlan Swansea,2024-04-09T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,232.8
525760,Conway Road Penlan Swansea,2024-04-09T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
525760,Conway Road Penlan Swansea,2024-04-09T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.65
525760,Conway Road Penlan Swansea,2024-04-09T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.03
525760,Conway Road Penlan Swansea,2024-04-09T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,24.03
525760,Conway Road Penlan Swansea,2024-04-09T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,44.7
525760,Conway Road Penlan Swansea,2024-04-09T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,53.28
525760,Conway Road Penlan Swansea,2024-04-09T16:20:00.000+00:00,feeder,1,N Current (RMS),A,108.0
525760,Conway Road Penlan Swansea,2024-04-09T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,99.6
525760,Conway Road Penlan Swansea,2024-04-09T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,182.7
525760,Conway Road Penlan Swansea,2024-04-09T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,217.7
525760,Conway Road Penlan Swansea,2024-04-09T16:20:00.000+00:00,transformer,,Temperature,C,19.5
525760,Conway Road Penlan Swansea,2024-04-09T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
525760,Conway Road Penlan Swansea,2024-04-09T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
525760,Conway Road Penlan Swansea,2024-04-09T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
525760,Conway Road Penlan Swansea,2024-04-09T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
525760,Conway Road Penlan Swansea,2024-04-09T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
525760,Conway Road Penlan Swansea,2024-04-09T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
525760,Conway Road Penlan Swansea,2024-04-09T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
525760,Conway Road Penlan Swansea,2024-04-09T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
525760,Conway Road Penlan Swansea,2024-04-09T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.12
525760,Conway Road Penlan Swansea,2024-04-09T16:20:00.000+00:00,busbar,,L3 Active Power,kW,64.79
525760,Conway Road Penlan Swansea,2024-04-09T16:20:00.000+00:00,busbar,,L2 Active Power,kW,103.92
525760,Conway Road Penlan Swansea,2024-04-09T16:20:00.000+00:00,busbar,,L1 Active Power,kW,118.86
525760,Conway Road Penlan Swansea,2024-04-09T16:20:00.000+00:00,busbar,,N Current (RMS),A,224.4
525760,Conway Road Penlan Swansea,2024-04-09T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,267.8
525760,Conway Road Penlan Swansea,2024-04-09T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,423.0
525760,Conway Road Penlan Swansea,2024-04-09T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,484.5
525760,Conway Road Penlan Swansea,2024-04-09T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.5
525760,Conway Road Penlan Swansea,2024-04-09T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.93
525760,Conway Road Penlan Swansea,2024-04-09T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.18
525760,Conway Road Penlan Swansea,2024-04-09T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.81
525760,Conway Road Penlan Swansea,2024-04-09T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.39
525760,Conway Road Penlan Swansea,2024-04-09T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.05
525760,Conway Road Penlan Swansea,2024-04-09T16:10:00.000+00:00,feeder,3,N Current (RMS),A,26.4
525760,Conway Road Penlan Swansea,2024-04-09T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,45.5
525760,Conway Road Penlan Swansea,2024-04-09T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,63.4
525760,Conway Road Penlan Swansea,2024-04-09T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,36.0
525760,Conway Road Penlan Swansea,2024-04-09T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.6
525760,Conway Road Penlan Swansea,2024-04-09T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
525760,Conway Road Penlan Swansea,2024-04-09T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
525760,Conway Road Penlan Swansea,2024-04-09T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,29.46
525760,Conway Road Penlan Swansea,2024-04-09T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,47.4
525760,Conway Road Penlan Swansea,2024-04-09T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,52.65
525760,Conway Road Penlan Swansea,2024-04-09T16:10:00.000+00:00,feeder,2,N Current (RMS),A,107.3
525760,Conway Road Penlan Swansea,2024-04-09T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,123.2
525760,Conway Road Penlan Swansea,2024-04-09T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,194.7
525760,Conway Road Penlan Swansea,2024-04-09T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,215.5
525760,Conway Road Penlan Swansea,2024-04-09T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.29
525760,Conway Road Penlan Swansea,2024-04-09T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.11
525760,Conway Road Penlan Swansea,2024-04-09T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.53
525760,Conway Road Penlan Swansea,2024-04-09T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.34
525760,Conway Road Penlan Swansea,2024-04-09T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,45.17
525760,Conway Road Penlan Swansea,2024-04-09T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,48.75
525760,Conway Road Penlan Swansea,2024-04-09T16:10:00.000+00:00,feeder,1,N Current (RMS),A,99.7
525760,Conway Road Penlan Swansea,2024-04-09T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,96.5
525760,Conway Road Penlan Swansea,2024-04-09T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,186.0
525760,Conway Road Penlan Swansea,2024-04-09T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,200.0
525760,Conway Road Penlan Swansea,2024-04-09T16:10:00.000+00:00,transformer,,Temperature,C,19.6
525760,Conway Road Penlan Swansea,2024-04-09T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
525760,Conway Road Penlan Swansea,2024-04-09T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
525760,Conway Road Penlan Swansea,2024-04-09T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
525760,Conway Road Penlan Swansea,2024-04-09T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
525760,Conway Road Penlan Swansea,2024-04-09T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
525760,Conway Road Penlan Swansea,2024-04-09T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
525760,Conway Road Penlan Swansea,2024-04-09T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
525760,Conway Road Penlan Swansea,2024-04-09T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
525760,Conway Road Penlan Swansea,2024-04-09T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.32
525760,Conway Road Penlan Swansea,2024-04-09T16:10:00.000+00:00,busbar,,L3 Active Power,kW,63.61
525760,Conway Road Penlan Swansea,2024-04-09T16:10:00.000+00:00,busbar,,L2 Active Power,kW,107.96
525760,Conway Road Penlan Swansea,2024-04-09T16:10:00.000+00:00,busbar,,L1 Active Power,kW,109.46
525760,Conway Road Penlan Swansea,2024-04-09T16:10:00.000+00:00,busbar,,N Current (RMS),A,209.0
525760,Conway Road Penlan Swansea,2024-04-09T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,261.9
525760,Conway Road Penlan Swansea,2024-04-09T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,441.3
525760,Conway Road Penlan Swansea,2024-04-09T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,447.7
525760,Conway Road Penlan Swansea,2024-04-09T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.51
525760,Conway Road Penlan Swansea,2024-04-09T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.74
525760,Conway Road Penlan Swansea,2024-04-09T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.67
525760,Conway Road Penlan Swansea,2024-04-09T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.47
525760,Conway Road Penlan Swansea,2024-04-09T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.37
525760,Conway Road Penlan Swansea,2024-04-09T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.41
525760,Conway Road Penlan Swansea,2024-04-09T16:00:00.000+00:00,feeder,3,N Current (RMS),A,18.5
525760,Conway Road Penlan Swansea,2024-04-09T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,44.0
525760,Conway Road Penlan Swansea,2024-04-09T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,56.5
525760,Conway Road Penlan Swansea,2024-04-09T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,40.4
525760,Conway Road Penlan Swansea,2024-04-09T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.41
525760,Conway Road Penlan Swansea,2024-04-09T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
525760,Conway Road Penlan Swansea,2024-04-09T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
525760,Conway Road Penlan Swansea,2024-04-09T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,26.12
525760,Conway Road Penlan Swansea,2024-04-09T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,47.75
525760,Conway Road Penlan Swansea,2024-04-09T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,56.48
525760,Conway Road Penlan Swansea,2024-04-09T16:00:00.000+00:00,feeder,2,N Current (RMS),A,125.2
525760,Conway Road Penlan Swansea,2024-04-09T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,110.6
525760,Conway Road Penlan Swansea,2024-04-09T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,195.1
525760,Conway Road Penlan Swansea,2024-04-09T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,232.6
525760,Conway Road Penlan Swansea,2024-04-09T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
525760,Conway Road Penlan Swansea,2024-04-09T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.4
525760,Conway Road Penlan Swansea,2024-04-09T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.77
525760,Conway Road Penlan Swansea,2024-04-09T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.82
525760,Conway Road Penlan Swansea,2024-04-09T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,45.26
525760,Conway Road Penlan Swansea,2024-04-09T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,51.79
525760,Conway Road Penlan Swansea,2024-04-09T16:00:00.000+00:00,feeder,1,N Current (RMS),A,114.0
525760,Conway Road Penlan Swansea,2024-04-09T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,86.9
525760,Conway Road Penlan Swansea,2024-04-09T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,185.5
525760,Conway Road Penlan Swansea,2024-04-09T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,213.8
525760,Conway Road Penlan Swansea,2024-04-09T16:00:00.000+00:00,transformer,,Temperature,C,19.6
525760,Conway Road Penlan Swansea,2024-04-09T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
525760,Conway Road Penlan Swansea,2024-04-09T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
525760,Conway Road Penlan Swansea,2024-04-09T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
525760,Conway Road Penlan Swansea,2024-04-09T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
525760,Conway Road Penlan Swansea,2024-04-09T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
525760,Conway Road Penlan Swansea,2024-04-09T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
525760,Conway Road Penlan Swansea,2024-04-09T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
525760,Conway Road Penlan Swansea,2024-04-09T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
525760,Conway Road Penlan Swansea,2024-04-09T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.03
525760,Conway Road Penlan Swansea,2024-04-09T16:00:00.000+00:00,busbar,,L3 Active Power,kW,57.41
525760,Conway Road Penlan Swansea,2024-04-09T16:00:00.000+00:00,busbar,,L2 Active Power,kW,106.37
525760,Conway Road Penlan Swansea,2024-04-09T16:00:00.000+00:00,busbar,,L1 Active Power,kW,117.68
525760,Conway Road Penlan Swansea,2024-04-09T16:00:00.000+00:00,busbar,,N Current (RMS),A,250.2
525760,Conway Road Penlan Swansea,2024-04-09T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,237.7
525760,Conway Road Penlan Swansea,2024-04-09T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,433.9
525760,Conway Road Penlan Swansea,2024-04-09T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,483.6
525760,Conway Road Penlan Swansea,2024-04-09T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.03
525760,Conway Road Penlan Swansea,2024-04-09T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.25
525760,Conway Road Penlan Swansea,2024-04-09T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.11
525760,Conway Road Penlan Swansea,2024-04-09T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.69
525760,Conway Road Penlan Swansea,2024-04-09T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.81
525760,Conway Road Penlan Swansea,2024-04-09T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.8
525760,Conway Road Penlan Swansea,2024-04-09T15:50:00.000+00:00,feeder,3,N Current (RMS),A,30.8
525760,Conway Road Penlan Swansea,2024-04-09T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,49.4
525760,Conway Road Penlan Swansea,2024-04-09T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,65.6
525760,Conway Road Penlan Swansea,2024-04-09T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.5
525760,Conway Road Penlan Swansea,2024-04-09T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.83
525760,Conway Road Penlan Swansea,2024-04-09T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
525760,Conway Road Penlan Swansea,2024-04-09T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
525760,Conway Road Penlan Swansea,2024-04-09T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,32.36
525760,Conway Road Penlan Swansea,2024-04-09T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,46.94
525760,Conway Road Penlan Swansea,2024-04-09T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,57.07
525760,Conway Road Penlan Swansea,2024-04-09T15:50:00.000+00:00,feeder,2,N Current (RMS),A,106.1
525760,Conway Road Penlan Swansea,2024-04-09T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,134.6
525760,Conway Road Penlan Swansea,2024-04-09T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,191.8
525760,Conway Road Penlan Swansea,2024-04-09T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,233.9
525760,Conway Road Penlan Swansea,2024-04-09T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
525760,Conway Road Penlan Swansea,2024-04-09T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.72
525760,Conway Road Penlan Swansea,2024-04-09T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.73
525760,Conway Road Penlan Swansea,2024-04-09T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,26.07
525760,Conway Road Penlan Swansea,2024-04-09T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,44.28
525760,Conway Road Penlan Swansea,2024-04-09T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,51.79
525760,Conway Road Penlan Swansea,2024-04-09T15:50:00.000+00:00,feeder,1,N Current (RMS),A,94.7
525760,Conway Road Penlan Swansea,2024-04-09T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,107.7
525760,Conway Road Penlan Swansea,2024-04-09T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,181.6
525760,Conway Road Penlan Swansea,2024-04-09T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,213.1
525760,Conway Road Penlan Swansea,2024-04-09T15:50:00.000+00:00,transformer,,Temperature,C,19.6
525760,Conway Road Penlan Swansea,2024-04-09T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
525760,Conway Road Penlan Swansea,2024-04-09T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
525760,Conway Road Penlan Swansea,2024-04-09T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
525760,Conway Road Penlan Swansea,2024-04-09T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
525760,Conway Road Penlan Swansea,2024-04-09T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
525760,Conway Road Penlan Swansea,2024-04-09T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
525760,Conway Road Penlan Swansea,2024-04-09T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
525760,Conway Road Penlan Swansea,2024-04-09T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
525760,Conway Road Penlan Swansea,2024-04-09T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.93
525760,Conway Road Penlan Swansea,2024-04-09T15:50:00.000+00:00,busbar,,L3 Active Power,kW,70.12
525760,Conway Road Penlan Swansea,2024-04-09T15:50:00.000+00:00,busbar,,L2 Active Power,kW,107.03
525760,Conway Road Penlan Swansea,2024-04-09T15:50:00.000+00:00,busbar,,L1 Active Power,kW,116.66
525760,Conway Road Penlan Swansea,2024-04-09T15:50:00.000+00:00,busbar,,N Current (RMS),A,202.7
525760,Conway Road Penlan Swansea,2024-04-09T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,288.1
525760,Conway Road Penlan Swansea,2024-04-09T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,436.1
525760,Conway Road Penlan Swansea,2024-04-09T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,478.6
525760,Conway Road Penlan Swansea,2024-04-09T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.87
525760,Conway Road Penlan Swansea,2024-04-09T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.76
525760,Conway Road Penlan Swansea,2024-04-09T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
525760,Conway Road Penlan Swansea,2024-04-09T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.02
525760,Conway Road Penlan Swansea,2024-04-09T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.88
525760,Conway Road Penlan Swansea,2024-04-09T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.11
525760,Conway Road Penlan Swansea,2024-04-09T15:40:00.000+00:00,feeder,3,N Current (RMS),A,36.8
525760,Conway Road Penlan Swansea,2024-04-09T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,55.2
525760,Conway Road Penlan Swansea,2024-04-09T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,74.4
525760,Conway Road Penlan Swansea,2024-04-09T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.9
525760,Conway Road Penlan Swansea,2024-04-09T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.1
525760,Conway Road Penlan Swansea,2024-04-09T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.46
525760,Conway Road Penlan Swansea,2024-04-09T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.45
525760,Conway Road Penlan Swansea,2024-04-09T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,43.14
525760,Conway Road Penlan Swansea,2024-04-09T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,43.1
525760,Conway Road Penlan Swansea,2024-04-09T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,46.01
525760,Conway Road Penlan Swansea,2024-04-09T15:40:00.000+00:00,feeder,2,N Current (RMS),A,64.2
525760,Conway Road Penlan Swansea,2024-04-09T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,177.6
525760,Conway Road Penlan Swansea,2024-04-09T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,176.5
525760,Conway Road Penlan Swansea,2024-04-09T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,189.7
525760,Conway Road Penlan Swansea,2024-04-09T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.14
525760,Conway Road Penlan Swansea,2024-04-09T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.92
525760,Conway Road Penlan Swansea,2024-04-09T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.27
525760,Conway Road Penlan Swansea,2024-04-09T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,34.86
525760,Conway Road Penlan Swansea,2024-04-09T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,40.72
525760,Conway Road Penlan Swansea,2024-04-09T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,40.9
525760,Conway Road Penlan Swansea,2024-04-09T15:40:00.000+00:00,feeder,1,N Current (RMS),A,58.6
525760,Conway Road Penlan Swansea,2024-04-09T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,143.2
525760,Conway Road Penlan Swansea,2024-04-09T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,167.4
525760,Conway Road Penlan Swansea,2024-04-09T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,169.8
525760,Conway Road Penlan Swansea,2024-04-09T15:40:00.000+00:00,transformer,,Temperature,C,19.8
525760,Conway Road Penlan Swansea,2024-04-09T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
525760,Conway Road Penlan Swansea,2024-04-09T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
525760,Conway Road Penlan Swansea,2024-04-09T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
525760,Conway Road Penlan Swansea,2024-04-09T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
525760,Conway Road Penlan Swansea,2024-04-09T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
525760,Conway Road Penlan Swansea,2024-04-09T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
525760,Conway Road Penlan Swansea,2024-04-09T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
525760,Conway Road Penlan Swansea,2024-04-09T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
525760,Conway Road Penlan Swansea,2024-04-09T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.82
525760,Conway Road Penlan Swansea,2024-04-09T15:40:00.000+00:00,busbar,,L3 Active Power,kW,91.02
525760,Conway Road Penlan Swansea,2024-04-09T15:40:00.000+00:00,busbar,,L2 Active Power,kW,101.7
525760,Conway Road Penlan Swansea,2024-04-09T15:40:00.000+00:00,busbar,,L1 Active Power,kW,96.02
525760,Conway Road Penlan Swansea,2024-04-09T15:40:00.000+00:00,busbar,,N Current (RMS),A,130.7
525760,Conway Road Penlan Swansea,2024-04-09T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,372.2
525760,Conway Road Penlan Swansea,2024-04-09T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,414.6
525760,Conway Road Penlan Swansea,2024-04-09T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,394.8
525760,Conway Road Penlan Swansea,2024-04-09T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.04
525760,Conway Road Penlan Swansea,2024-04-09T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.24
525760,Conway Road Penlan Swansea,2024-04-09T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.72
525760,Conway Road Penlan Swansea,2024-04-09T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.85
525760,Conway Road Penlan Swansea,2024-04-09T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.11
525760,Conway Road Penlan Swansea,2024-04-09T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.61
525760,Conway Road Penlan Swansea,2024-04-09T15:30:00.000+00:00,feeder,3,N Current (RMS),A,29.9
525760,Conway Road Penlan Swansea,2024-04-09T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,49.2
525760,Conway Road Penlan Swansea,2024-04-09T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,62.0
525760,Conway Road Penlan Swansea,2024-04-09T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.8
525760,Conway Road Penlan Swansea,2024-04-09T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.28
525760,Conway Road Penlan Swansea,2024-04-09T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
525760,Conway Road Penlan Swansea,2024-04-09T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
525760,Conway Road Penlan Swansea,2024-04-09T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,34.37
525760,Conway Road Penlan Swansea,2024-04-09T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,36.97
525760,Conway Road Penlan Swansea,2024-04-09T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,42.69
525760,Conway Road Penlan Swansea,2024-04-09T15:30:00.000+00:00,feeder,2,N Current (RMS),A,67.6
525760,Conway Road Penlan Swansea,2024-04-09T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,141.4
525760,Conway Road Penlan Swansea,2024-04-09T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,151.1
525760,Conway Road Penlan Swansea,2024-04-09T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,175.5
525760,Conway Road Penlan Swansea,2024-04-09T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
525760,Conway Road Penlan Swansea,2024-04-09T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.6
525760,Conway Road Penlan Swansea,2024-04-09T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.72
525760,Conway Road Penlan Swansea,2024-04-09T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,27.48
525760,Conway Road Penlan Swansea,2024-04-09T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,35.59
525760,Conway Road Penlan Swansea,2024-04-09T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,38.96
525760,Conway Road Penlan Swansea,2024-04-09T15:30:00.000+00:00,feeder,1,N Current (RMS),A,62.0
525760,Conway Road Penlan Swansea,2024-04-09T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,112.8
525760,Conway Road Penlan Swansea,2024-04-09T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,146.2
525760,Conway Road Penlan Swansea,2024-04-09T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,160.9
525760,Conway Road Penlan Swansea,2024-04-09T15:30:00.000+00:00,transformer,,Temperature,C,19.8
525760,Conway Road Penlan Swansea,2024-04-09T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
525760,Conway Road Penlan Swansea,2024-04-09T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
525760,Conway Road Penlan Swansea,2024-04-09T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
525760,Conway Road Penlan Swansea,2024-04-09T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
525760,Conway Road Penlan Swansea,2024-04-09T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
525760,Conway Road Penlan Swansea,2024-04-09T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
525760,Conway Road Penlan Swansea,2024-04-09T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
525760,Conway Road Penlan Swansea,2024-04-09T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
525760,Conway Road Penlan Swansea,2024-04-09T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.17
525760,Conway Road Penlan Swansea,2024-04-09T15:30:00.000+00:00,busbar,,L3 Active Power,kW,73.7
525760,Conway Road Penlan Swansea,2024-04-09T15:30:00.000+00:00,busbar,,L2 Active Power,kW,87.66
525760,Conway Road Penlan Swansea,2024-04-09T15:30:00.000+00:00,busbar,,L1 Active Power,kW,88.26
525760,Conway Road Penlan Swansea,2024-04-09T15:30:00.000+00:00,busbar,,N Current (RMS),A,130.7
525760,Conway Road Penlan Swansea,2024-04-09T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,301.4
525760,Conway Road Penlan Swansea,2024-04-09T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,356.9
525760,Conway Road Penlan Swansea,2024-04-09T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,362.6
525760,Conway Road Penlan Swansea,2024-04-09T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.16
525760,Conway Road Penlan Swansea,2024-04-09T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.45
525760,Conway Road Penlan Swansea,2024-04-09T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.02
525760,Conway Road Penlan Swansea,2024-04-09T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.32
525760,Conway Road Penlan Swansea,2024-04-09T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.88
525760,Conway Road Penlan Swansea,2024-04-09T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.62
525760,Conway Road Penlan Swansea,2024-04-09T15:20:00.000+00:00,feeder,3,N Current (RMS),A,24.9
525760,Conway Road Penlan Swansea,2024-04-09T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,39.0
525760,Conway Road Penlan Swansea,2024-04-09T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,60.6
525760,Conway Road Penlan Swansea,2024-04-09T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.6
525760,Conway Road Penlan Swansea,2024-04-09T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.49
525760,Conway Road Penlan Swansea,2024-04-09T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
525760,Conway Road Penlan Swansea,2024-04-09T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
525760,Conway Road Penlan Swansea,2024-04-09T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,26.63
525760,Conway Road Penlan Swansea,2024-04-09T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,34.41
525760,Conway Road Penlan Swansea,2024-04-09T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,45.14
525760,Conway Road Penlan Swansea,2024-04-09T15:20:00.000+00:00,feeder,2,N Current (RMS),A,84.9
525760,Conway Road Penlan Swansea,2024-04-09T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,111.2
525760,Conway Road Penlan Swansea,2024-04-09T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,141.6
525760,Conway Road Penlan Swansea,2024-04-09T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,185.1
525760,Conway Road Penlan Swansea,2024-04-09T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
525760,Conway Road Penlan Swansea,2024-04-09T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.71
525760,Conway Road Penlan Swansea,2024-04-09T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.44
525760,Conway Road Penlan Swansea,2024-04-09T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.79
525760,Conway Road Penlan Swansea,2024-04-09T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,32.67
525760,Conway Road Penlan Swansea,2024-04-09T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,42.24
525760,Conway Road Penlan Swansea,2024-04-09T15:20:00.000+00:00,feeder,1,N Current (RMS),A,79.8
525760,Conway Road Penlan Swansea,2024-04-09T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,90.4
525760,Conway Road Penlan Swansea,2024-04-09T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,135.1
525760,Conway Road Penlan Swansea,2024-04-09T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,173.8
525760,Conway Road Penlan Swansea,2024-04-09T15:20:00.000+00:00,transformer,,Temperature,C,19.7
525760,Conway Road Penlan Swansea,2024-04-09T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
525760,Conway Road Penlan Swansea,2024-04-09T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
525760,Conway Road Penlan Swansea,2024-04-09T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
525760,Conway Road Penlan Swansea,2024-04-09T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
525760,Conway Road Penlan Swansea,2024-04-09T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
525760,Conway Road Penlan Swansea,2024-04-09T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
525760,Conway Road Penlan Swansea,2024-04-09T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
525760,Conway Road Penlan Swansea,2024-04-09T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
525760,Conway Road Penlan Swansea,2024-04-09T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.3
525760,Conway Road Penlan Swansea,2024-04-09T15:20:00.000+00:00,busbar,,L3 Active Power,kW,57.74
525760,Conway Road Penlan Swansea,2024-04-09T15:20:00.000+00:00,busbar,,L2 Active Power,kW,81.97
525760,Conway Road Penlan Swansea,2024-04-09T15:20:00.000+00:00,busbar,,L1 Active Power,kW,94.99
525760,Conway Road Penlan Swansea,2024-04-09T15:20:00.000+00:00,busbar,,N Current (RMS),A,168.0
525760,Conway Road Penlan Swansea,2024-04-09T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,238.8
525760,Conway Road Penlan Swansea,2024-04-09T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,335.0
525760,Conway Road Penlan Swansea,2024-04-09T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,389.2
