Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525760,Conway Road Penlan Swansea,2024-04-09T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.28
525760,Conway Road Penlan Swansea,2024-04-09T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.1
525760,Conway Road Penlan Swansea,2024-04-09T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.54
525760,Conway Road Penlan Swansea,2024-04-09T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.26
525760,Conway Road Penlan Swansea,2024-04-09T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.64
525760,Conway Road Penlan Swansea,2024-04-09T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.36
525760,Conway Road Penlan Swansea,2024-04-09T15:10:00.000+00:00,feeder,3,N Current (RMS),A,25.9
525760,Conway Road Penlan Swansea,2024-04-09T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,43.4
525760,Conway Road Penlan Swansea,2024-04-09T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,52.2
525760,Conway Road Penlan Swansea,2024-04-09T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.4
525760,Conway Road Penlan Swansea,2024-04-09T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.7
525760,Conway Road Penlan Swansea,2024-04-09T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.38
525760,Conway Road Penlan Swansea,2024-04-09T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
525760,Conway Road Penlan Swansea,2024-04-09T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,28.14
525760,Conway Road Penlan Swansea,2024-04-09T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,38.29
525760,Conway Road Penlan Swansea,2024-04-09T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,47.12
525760,Conway Road Penlan Swansea,2024-04-09T15:10:00.000+00:00,feeder,2,N Current (RMS),A,90.7
525760,Conway Road Penlan Swansea,2024-04-09T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,118.2
525760,Conway Road Penlan Swansea,2024-04-09T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,156.9
525760,Conway Road Penlan Swansea,2024-04-09T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,193.5
525760,Conway Road Penlan Swansea,2024-04-09T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
525760,Conway Road Penlan Swansea,2024-04-09T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.72
525760,Conway Road Penlan Swansea,2024-04-09T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.56
525760,Conway Road Penlan Swansea,2024-04-09T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.83
525760,Conway Road Penlan Swansea,2024-04-09T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,36.27
525760,Conway Road Penlan Swansea,2024-04-09T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,43.69
525760,Conway Road Penlan Swansea,2024-04-09T15:10:00.000+00:00,feeder,1,N Current (RMS),A,83.9
525760,Conway Road Penlan Swansea,2024-04-09T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,95.4
525760,Conway Road Penlan Swansea,2024-04-09T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,149.1
525760,Conway Road Penlan Swansea,2024-04-09T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,180.0
525760,Conway Road Penlan Swansea,2024-04-09T15:10:00.000+00:00,transformer,,Temperature,C,19.6
525760,Conway Road Penlan Swansea,2024-04-09T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
525760,Conway Road Penlan Swansea,2024-04-09T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
525760,Conway Road Penlan Swansea,2024-04-09T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
525760,Conway Road Penlan Swansea,2024-04-09T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
525760,Conway Road Penlan Swansea,2024-04-09T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
525760,Conway Road Penlan Swansea,2024-04-09T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
525760,Conway Road Penlan Swansea,2024-04-09T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
525760,Conway Road Penlan Swansea,2024-04-09T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
525760,Conway Road Penlan Swansea,2024-04-09T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.93
525760,Conway Road Penlan Swansea,2024-04-09T15:10:00.000+00:00,busbar,,L3 Active Power,kW,61.23
525760,Conway Road Penlan Swansea,2024-04-09T15:10:00.000+00:00,busbar,,L2 Active Power,kW,87.2
525760,Conway Road Penlan Swansea,2024-04-09T15:10:00.000+00:00,busbar,,L1 Active Power,kW,97.17
525760,Conway Road Penlan Swansea,2024-04-09T15:10:00.000+00:00,busbar,,N Current (RMS),A,173.9
525760,Conway Road Penlan Swansea,2024-04-09T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,253.8
525760,Conway Road Penlan Swansea,2024-04-09T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,356.0
525760,Conway Road Penlan Swansea,2024-04-09T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,398.4
525760,Conway Road Penlan Swansea,2024-04-09T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.1
525760,Conway Road Penlan Swansea,2024-04-09T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.68
525760,Conway Road Penlan Swansea,2024-04-09T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.48
525760,Conway Road Penlan Swansea,2024-04-09T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.46
525760,Conway Road Penlan Swansea,2024-04-09T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.14
525760,Conway Road Penlan Swansea,2024-04-09T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.33
525760,Conway Road Penlan Swansea,2024-04-09T15:00:00.000+00:00,feeder,3,N Current (RMS),A,26.1
525760,Conway Road Penlan Swansea,2024-04-09T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.9
525760,Conway Road Penlan Swansea,2024-04-09T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,54.3
525760,Conway Road Penlan Swansea,2024-04-09T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.1
525760,Conway Road Penlan Swansea,2024-04-09T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.01
525760,Conway Road Penlan Swansea,2024-04-09T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
525760,Conway Road Penlan Swansea,2024-04-09T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.54
525760,Conway Road Penlan Swansea,2024-04-09T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,32.65
525760,Conway Road Penlan Swansea,2024-04-09T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,39.32
525760,Conway Road Penlan Swansea,2024-04-09T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,48.14
525760,Conway Road Penlan Swansea,2024-04-09T15:00:00.000+00:00,feeder,2,N Current (RMS),A,84.3
525760,Conway Road Penlan Swansea,2024-04-09T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,134.5
525760,Conway Road Penlan Swansea,2024-04-09T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,161.6
525760,Conway Road Penlan Swansea,2024-04-09T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,197.2
525760,Conway Road Penlan Swansea,2024-04-09T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
525760,Conway Road Penlan Swansea,2024-04-09T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.49
525760,Conway Road Penlan Swansea,2024-04-09T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.61
525760,Conway Road Penlan Swansea,2024-04-09T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,26.15
525760,Conway Road Penlan Swansea,2024-04-09T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,37.4
525760,Conway Road Penlan Swansea,2024-04-09T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,44.62
525760,Conway Road Penlan Swansea,2024-04-09T15:00:00.000+00:00,feeder,1,N Current (RMS),A,77.4
525760,Conway Road Penlan Swansea,2024-04-09T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,107.2
525760,Conway Road Penlan Swansea,2024-04-09T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,154.4
525760,Conway Road Penlan Swansea,2024-04-09T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,182.8
525760,Conway Road Penlan Swansea,2024-04-09T15:00:00.000+00:00,transformer,,Temperature,C,19.6
525760,Conway Road Penlan Swansea,2024-04-09T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
525760,Conway Road Penlan Swansea,2024-04-09T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
525760,Conway Road Penlan Swansea,2024-04-09T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
525760,Conway Road Penlan Swansea,2024-04-09T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
525760,Conway Road Penlan Swansea,2024-04-09T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
525760,Conway Road Penlan Swansea,2024-04-09T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
525760,Conway Road Penlan Swansea,2024-04-09T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
525760,Conway Road Penlan Swansea,2024-04-09T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
525760,Conway Road Penlan Swansea,2024-04-09T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
525760,Conway Road Penlan Swansea,2024-04-09T15:00:00.000+00:00,busbar,,L3 Active Power,kW,66.26
525760,Conway Road Penlan Swansea,2024-04-09T15:00:00.000+00:00,busbar,,L2 Active Power,kW,89.86
525760,Conway Road Penlan Swansea,2024-04-09T15:00:00.000+00:00,busbar,,L1 Active Power,kW,100.1
525760,Conway Road Penlan Swansea,2024-04-09T15:00:00.000+00:00,busbar,,N Current (RMS),A,171.3
525760,Conway Road Penlan Swansea,2024-04-09T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,271.3
525760,Conway Road Penlan Swansea,2024-04-09T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,367.2
525760,Conway Road Penlan Swansea,2024-04-09T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,409.5
525760,Conway Road Penlan Swansea,2024-04-09T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.77
525760,Conway Road Penlan Swansea,2024-04-09T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.44
525760,Conway Road Penlan Swansea,2024-04-09T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.59
525760,Conway Road Penlan Swansea,2024-04-09T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
525760,Conway Road Penlan Swansea,2024-04-09T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.4
525760,Conway Road Penlan Swansea,2024-04-09T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.8
525760,Conway Road Penlan Swansea,2024-04-09T14:50:00.000+00:00,feeder,3,N Current (RMS),A,17.0
525760,Conway Road Penlan Swansea,2024-04-09T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.9
525760,Conway Road Penlan Swansea,2024-04-09T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,43.0
525760,Conway Road Penlan Swansea,2024-04-09T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.7
525760,Conway Road Penlan Swansea,2024-04-09T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.59
525760,Conway Road Penlan Swansea,2024-04-09T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
525760,Conway Road Penlan Swansea,2024-04-09T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.26
525760,Conway Road Penlan Swansea,2024-04-09T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,36.65
525760,Conway Road Penlan Swansea,2024-04-09T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,38.72
525760,Conway Road Penlan Swansea,2024-04-09T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,51.53
525760,Conway Road Penlan Swansea,2024-04-09T14:50:00.000+00:00,feeder,2,N Current (RMS),A,85.2
525760,Conway Road Penlan Swansea,2024-04-09T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,151.9
525760,Conway Road Penlan Swansea,2024-04-09T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,158.6
525760,Conway Road Penlan Swansea,2024-04-09T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,211.3
525760,Conway Road Penlan Swansea,2024-04-09T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
525760,Conway Road Penlan Swansea,2024-04-09T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.39
525760,Conway Road Penlan Swansea,2024-04-09T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.59
525760,Conway Road Penlan Swansea,2024-04-09T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,29.1
525760,Conway Road Penlan Swansea,2024-04-09T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,36.41
525760,Conway Road Penlan Swansea,2024-04-09T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,47.69
525760,Conway Road Penlan Swansea,2024-04-09T14:50:00.000+00:00,feeder,1,N Current (RMS),A,79.7
525760,Conway Road Penlan Swansea,2024-04-09T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,120.3
525760,Conway Road Penlan Swansea,2024-04-09T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,150.0
525760,Conway Road Penlan Swansea,2024-04-09T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,195.5
525760,Conway Road Penlan Swansea,2024-04-09T14:50:00.000+00:00,transformer,,Temperature,C,19.6
525760,Conway Road Penlan Swansea,2024-04-09T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
525760,Conway Road Penlan Swansea,2024-04-09T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
525760,Conway Road Penlan Swansea,2024-04-09T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
525760,Conway Road Penlan Swansea,2024-04-09T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
525760,Conway Road Penlan Swansea,2024-04-09T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
525760,Conway Road Penlan Swansea,2024-04-09T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
525760,Conway Road Penlan Swansea,2024-04-09T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
525760,Conway Road Penlan Swansea,2024-04-09T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
525760,Conway Road Penlan Swansea,2024-04-09T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
525760,Conway Road Penlan Swansea,2024-04-09T14:50:00.000+00:00,busbar,,L3 Active Power,kW,73.76
525760,Conway Road Penlan Swansea,2024-04-09T14:50:00.000+00:00,busbar,,L2 Active Power,kW,85.52
525760,Conway Road Penlan Swansea,2024-04-09T14:50:00.000+00:00,busbar,,L1 Active Power,kW,106.01
525760,Conway Road Penlan Swansea,2024-04-09T14:50:00.000+00:00,busbar,,N Current (RMS),A,166.3
525760,Conway Road Penlan Swansea,2024-04-09T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,303.4
525760,Conway Road Penlan Swansea,2024-04-09T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,349.7
525760,Conway Road Penlan Swansea,2024-04-09T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,433.6
525760,Conway Road Penlan Swansea,2024-04-09T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.93
525760,Conway Road Penlan Swansea,2024-04-09T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.96
525760,Conway Road Penlan Swansea,2024-04-09T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.53
525760,Conway Road Penlan Swansea,2024-04-09T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.76
525760,Conway Road Penlan Swansea,2024-04-09T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.91
525760,Conway Road Penlan Swansea,2024-04-09T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.51
525760,Conway Road Penlan Swansea,2024-04-09T14:40:00.000+00:00,feeder,3,N Current (RMS),A,14.6
525760,Conway Road Penlan Swansea,2024-04-09T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.8
525760,Conway Road Penlan Swansea,2024-04-09T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,49.8
525760,Conway Road Penlan Swansea,2024-04-09T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.2
525760,Conway Road Penlan Swansea,2024-04-09T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.52
525760,Conway Road Penlan Swansea,2024-04-09T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.23
525760,Conway Road Penlan Swansea,2024-04-09T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.31
525760,Conway Road Penlan Swansea,2024-04-09T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,34.62
525760,Conway Road Penlan Swansea,2024-04-09T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,42.26
525760,Conway Road Penlan Swansea,2024-04-09T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,53.29
525760,Conway Road Penlan Swansea,2024-04-09T14:40:00.000+00:00,feeder,2,N Current (RMS),A,91.1
525760,Conway Road Penlan Swansea,2024-04-09T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,143.5
525760,Conway Road Penlan Swansea,2024-04-09T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,173.4
525760,Conway Road Penlan Swansea,2024-04-09T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,218.0
525760,Conway Road Penlan Swansea,2024-04-09T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
525760,Conway Road Penlan Swansea,2024-04-09T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.9
525760,Conway Road Penlan Swansea,2024-04-09T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.3
525760,Conway Road Penlan Swansea,2024-04-09T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,27.78
525760,Conway Road Penlan Swansea,2024-04-09T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,39.41
525760,Conway Road Penlan Swansea,2024-04-09T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,49.56
525760,Conway Road Penlan Swansea,2024-04-09T14:40:00.000+00:00,feeder,1,N Current (RMS),A,86.6
525760,Conway Road Penlan Swansea,2024-04-09T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,114.5
525760,Conway Road Penlan Swansea,2024-04-09T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,162.2
525760,Conway Road Penlan Swansea,2024-04-09T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,202.9
525760,Conway Road Penlan Swansea,2024-04-09T14:40:00.000+00:00,transformer,,Temperature,C,19.4
525760,Conway Road Penlan Swansea,2024-04-09T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
525760,Conway Road Penlan Swansea,2024-04-09T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
525760,Conway Road Penlan Swansea,2024-04-09T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
525760,Conway Road Penlan Swansea,2024-04-09T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
525760,Conway Road Penlan Swansea,2024-04-09T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
525760,Conway Road Penlan Swansea,2024-04-09T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
525760,Conway Road Penlan Swansea,2024-04-09T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
525760,Conway Road Penlan Swansea,2024-04-09T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
525760,Conway Road Penlan Swansea,2024-04-09T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.52
525760,Conway Road Penlan Swansea,2024-04-09T14:40:00.000+00:00,busbar,,L3 Active Power,kW,71.16
525760,Conway Road Penlan Swansea,2024-04-09T14:40:00.000+00:00,busbar,,L2 Active Power,kW,93.59
525760,Conway Road Penlan Swansea,2024-04-09T14:40:00.000+00:00,busbar,,L1 Active Power,kW,109.36
525760,Conway Road Penlan Swansea,2024-04-09T14:40:00.000+00:00,busbar,,N Current (RMS),A,178.6
525760,Conway Road Penlan Swansea,2024-04-09T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,292.7
525760,Conway Road Penlan Swansea,2024-04-09T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,382.7
525760,Conway Road Penlan Swansea,2024-04-09T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,446.7
525760,Conway Road Penlan Swansea,2024-04-09T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.62
525760,Conway Road Penlan Swansea,2024-04-09T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.73
525760,Conway Road Penlan Swansea,2024-04-09T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.21
525760,Conway Road Penlan Swansea,2024-04-09T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.13
525760,Conway Road Penlan Swansea,2024-04-09T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.92
525760,Conway Road Penlan Swansea,2024-04-09T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.94
525760,Conway Road Penlan Swansea,2024-04-09T14:30:00.000+00:00,feeder,3,N Current (RMS),A,22.0
525760,Conway Road Penlan Swansea,2024-04-09T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,43.0
525760,Conway Road Penlan Swansea,2024-04-09T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,54.7
525760,Conway Road Penlan Swansea,2024-04-09T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.7
525760,Conway Road Penlan Swansea,2024-04-09T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.71
525760,Conway Road Penlan Swansea,2024-04-09T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.79
525760,Conway Road Penlan Swansea,2024-04-09T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.24
525760,Conway Road Penlan Swansea,2024-04-09T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,33.68
525760,Conway Road Penlan Swansea,2024-04-09T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,38.12
525760,Conway Road Penlan Swansea,2024-04-09T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,49.37
525760,Conway Road Penlan Swansea,2024-04-09T14:30:00.000+00:00,feeder,2,N Current (RMS),A,84.7
525760,Conway Road Penlan Swansea,2024-04-09T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,140.8
525760,Conway Road Penlan Swansea,2024-04-09T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,158.1
525760,Conway Road Penlan Swansea,2024-04-09T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,203.2
525760,Conway Road Penlan Swansea,2024-04-09T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
525760,Conway Road Penlan Swansea,2024-04-09T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.54
525760,Conway Road Penlan Swansea,2024-04-09T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.26
525760,Conway Road Penlan Swansea,2024-04-09T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,26.88
525760,Conway Road Penlan Swansea,2024-04-09T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,35.78
525760,Conway Road Penlan Swansea,2024-04-09T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,45.59
525760,Conway Road Penlan Swansea,2024-04-09T14:30:00.000+00:00,feeder,1,N Current (RMS),A,79.0
525760,Conway Road Penlan Swansea,2024-04-09T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,111.8
525760,Conway Road Penlan Swansea,2024-04-09T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,148.6
525760,Conway Road Penlan Swansea,2024-04-09T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,187.8
525760,Conway Road Penlan Swansea,2024-04-09T14:30:00.000+00:00,transformer,,Temperature,C,19.4
525760,Conway Road Penlan Swansea,2024-04-09T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
525760,Conway Road Penlan Swansea,2024-04-09T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
525760,Conway Road Penlan Swansea,2024-04-09T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
525760,Conway Road Penlan Swansea,2024-04-09T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
525760,Conway Road Penlan Swansea,2024-04-09T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
525760,Conway Road Penlan Swansea,2024-04-09T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
525760,Conway Road Penlan Swansea,2024-04-09T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
525760,Conway Road Penlan Swansea,2024-04-09T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.98
525760,Conway Road Penlan Swansea,2024-04-09T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.23
525760,Conway Road Penlan Swansea,2024-04-09T14:30:00.000+00:00,busbar,,L3 Active Power,kW,70.69
525760,Conway Road Penlan Swansea,2024-04-09T14:30:00.000+00:00,busbar,,L2 Active Power,kW,86.81
525760,Conway Road Penlan Swansea,2024-04-09T14:30:00.000+00:00,busbar,,L1 Active Power,kW,100.9
525760,Conway Road Penlan Swansea,2024-04-09T14:30:00.000+00:00,busbar,,N Current (RMS),A,159.9
525760,Conway Road Penlan Swansea,2024-04-09T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,292.4
525760,Conway Road Penlan Swansea,2024-04-09T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,357.2
525760,Conway Road Penlan Swansea,2024-04-09T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,414.6
525760,Conway Road Penlan Swansea,2024-04-09T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.95
525760,Conway Road Penlan Swansea,2024-04-09T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.91
525760,Conway Road Penlan Swansea,2024-04-09T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
525760,Conway Road Penlan Swansea,2024-04-09T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.01
525760,Conway Road Penlan Swansea,2024-04-09T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.94
525760,Conway Road Penlan Swansea,2024-04-09T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.68
525760,Conway Road Penlan Swansea,2024-04-09T14:20:00.000+00:00,feeder,3,N Current (RMS),A,18.7
525760,Conway Road Penlan Swansea,2024-04-09T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,39.2
525760,Conway Road Penlan Swansea,2024-04-09T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,51.0
525760,Conway Road Penlan Swansea,2024-04-09T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.3
525760,Conway Road Penlan Swansea,2024-04-09T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.25
525760,Conway Road Penlan Swansea,2024-04-09T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
525760,Conway Road Penlan Swansea,2024-04-09T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.5
525760,Conway Road Penlan Swansea,2024-04-09T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,25.09
525760,Conway Road Penlan Swansea,2024-04-09T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,35.91
525760,Conway Road Penlan Swansea,2024-04-09T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,47.78
525760,Conway Road Penlan Swansea,2024-04-09T14:20:00.000+00:00,feeder,2,N Current (RMS),A,98.8
525760,Conway Road Penlan Swansea,2024-04-09T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,107.8
525760,Conway Road Penlan Swansea,2024-04-09T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,148.2
525760,Conway Road Penlan Swansea,2024-04-09T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,196.5
525760,Conway Road Penlan Swansea,2024-04-09T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
525760,Conway Road Penlan Swansea,2024-04-09T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.54
525760,Conway Road Penlan Swansea,2024-04-09T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.15
525760,Conway Road Penlan Swansea,2024-04-09T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.33
525760,Conway Road Penlan Swansea,2024-04-09T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,34.09
525760,Conway Road Penlan Swansea,2024-04-09T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,44.77
525760,Conway Road Penlan Swansea,2024-04-09T14:20:00.000+00:00,feeder,1,N Current (RMS),A,93.1
525760,Conway Road Penlan Swansea,2024-04-09T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,86.5
525760,Conway Road Penlan Swansea,2024-04-09T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,141.1
525760,Conway Road Penlan Swansea,2024-04-09T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,184.0
525760,Conway Road Penlan Swansea,2024-04-09T14:20:00.000+00:00,transformer,,Temperature,C,19.6
525760,Conway Road Penlan Swansea,2024-04-09T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
525760,Conway Road Penlan Swansea,2024-04-09T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
525760,Conway Road Penlan Swansea,2024-04-09T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
525760,Conway Road Penlan Swansea,2024-04-09T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
525760,Conway Road Penlan Swansea,2024-04-09T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
525760,Conway Road Penlan Swansea,2024-04-09T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
525760,Conway Road Penlan Swansea,2024-04-09T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
525760,Conway Road Penlan Swansea,2024-04-09T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.54
525760,Conway Road Penlan Swansea,2024-04-09T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.65
525760,Conway Road Penlan Swansea,2024-04-09T14:20:00.000+00:00,busbar,,L3 Active Power,kW,54.42
525760,Conway Road Penlan Swansea,2024-04-09T14:20:00.000+00:00,busbar,,L2 Active Power,kW,81.94
525760,Conway Road Penlan Swansea,2024-04-09T14:20:00.000+00:00,busbar,,L1 Active Power,kW,99.23
525760,Conway Road Penlan Swansea,2024-04-09T14:20:00.000+00:00,busbar,,N Current (RMS),A,195.0
525760,Conway Road Penlan Swansea,2024-04-09T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,229.3
525760,Conway Road Penlan Swansea,2024-04-09T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,336.1
525760,Conway Road Penlan Swansea,2024-04-09T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,406.4
525760,Conway Road Penlan Swansea,2024-04-09T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.3
525760,Conway Road Penlan Swansea,2024-04-09T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.09
525760,Conway Road Penlan Swansea,2024-04-09T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.38
525760,Conway Road Penlan Swansea,2024-04-09T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.2
525760,Conway Road Penlan Swansea,2024-04-09T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.86
525760,Conway Road Penlan Swansea,2024-04-09T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.67
525760,Conway Road Penlan Swansea,2024-04-09T14:10:00.000+00:00,feeder,3,N Current (RMS),A,21.6
525760,Conway Road Penlan Swansea,2024-04-09T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.2
525760,Conway Road Penlan Swansea,2024-04-09T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,53.5
525760,Conway Road Penlan Swansea,2024-04-09T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.4
525760,Conway Road Penlan Swansea,2024-04-09T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.7
525760,Conway Road Penlan Swansea,2024-04-09T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
525760,Conway Road Penlan Swansea,2024-04-09T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.04
525760,Conway Road Penlan Swansea,2024-04-09T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,25.87
525760,Conway Road Penlan Swansea,2024-04-09T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,32.58
525760,Conway Road Penlan Swansea,2024-04-09T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,43.56
525760,Conway Road Penlan Swansea,2024-04-09T14:10:00.000+00:00,feeder,2,N Current (RMS),A,84.4
525760,Conway Road Penlan Swansea,2024-04-09T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,110.6
525760,Conway Road Penlan Swansea,2024-04-09T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,133.5
525760,Conway Road Penlan Swansea,2024-04-09T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,178.9
525760,Conway Road Penlan Swansea,2024-04-09T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
525760,Conway Road Penlan Swansea,2024-04-09T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.11
525760,Conway Road Penlan Swansea,2024-04-09T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.65
525760,Conway Road Penlan Swansea,2024-04-09T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.88
525760,Conway Road Penlan Swansea,2024-04-09T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,30.84
525760,Conway Road Penlan Swansea,2024-04-09T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,40.36
525760,Conway Road Penlan Swansea,2024-04-09T14:10:00.000+00:00,feeder,1,N Current (RMS),A,79.0
525760,Conway Road Penlan Swansea,2024-04-09T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,88.7
525760,Conway Road Penlan Swansea,2024-04-09T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,127.0
525760,Conway Road Penlan Swansea,2024-04-09T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,165.5
525760,Conway Road Penlan Swansea,2024-04-09T14:10:00.000+00:00,transformer,,Temperature,C,19.4
525760,Conway Road Penlan Swansea,2024-04-09T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
525760,Conway Road Penlan Swansea,2024-04-09T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
525760,Conway Road Penlan Swansea,2024-04-09T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
525760,Conway Road Penlan Swansea,2024-04-09T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
525760,Conway Road Penlan Swansea,2024-04-09T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
525760,Conway Road Penlan Swansea,2024-04-09T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
525760,Conway Road Penlan Swansea,2024-04-09T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
525760,Conway Road Penlan Swansea,2024-04-09T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
525760,Conway Road Penlan Swansea,2024-04-09T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
525760,Conway Road Penlan Swansea,2024-04-09T14:10:00.000+00:00,busbar,,L3 Active Power,kW,54.96
525760,Conway Road Penlan Swansea,2024-04-09T14:10:00.000+00:00,busbar,,L2 Active Power,kW,76.28
525760,Conway Road Penlan Swansea,2024-04-09T14:10:00.000+00:00,busbar,,L1 Active Power,kW,90.59
525760,Conway Road Penlan Swansea,2024-04-09T14:10:00.000+00:00,busbar,,N Current (RMS),A,168.5
525760,Conway Road Penlan Swansea,2024-04-09T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,228.9
525760,Conway Road Penlan Swansea,2024-04-09T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,310.8
525760,Conway Road Penlan Swansea,2024-04-09T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,370.2
525760,Conway Road Penlan Swansea,2024-04-09T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.63
525760,Conway Road Penlan Swansea,2024-04-09T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.27
525760,Conway Road Penlan Swansea,2024-04-09T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.11
525760,Conway Road Penlan Swansea,2024-04-09T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.19
525760,Conway Road Penlan Swansea,2024-04-09T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.61
525760,Conway Road Penlan Swansea,2024-04-09T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.21
525760,Conway Road Penlan Swansea,2024-04-09T14:00:00.000+00:00,feeder,3,N Current (RMS),A,19.6
525760,Conway Road Penlan Swansea,2024-04-09T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,31.0
525760,Conway Road Penlan Swansea,2024-04-09T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,44.0
525760,Conway Road Penlan Swansea,2024-04-09T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.1
525760,Conway Road Penlan Swansea,2024-04-09T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.75
525760,Conway Road Penlan Swansea,2024-04-09T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
525760,Conway Road Penlan Swansea,2024-04-09T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.26
525760,Conway Road Penlan Swansea,2024-04-09T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.11
525760,Conway Road Penlan Swansea,2024-04-09T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,24.03
525760,Conway Road Penlan Swansea,2024-04-09T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,32.51
525760,Conway Road Penlan Swansea,2024-04-09T14:00:00.000+00:00,feeder,2,N Current (RMS),A,70.1
525760,Conway Road Penlan Swansea,2024-04-09T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,88.8
525760,Conway Road Penlan Swansea,2024-04-09T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,102.8
525760,Conway Road Penlan Swansea,2024-04-09T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,135.4
525760,Conway Road Penlan Swansea,2024-04-09T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
525760,Conway Road Penlan Swansea,2024-04-09T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.72
525760,Conway Road Penlan Swansea,2024-04-09T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
525760,Conway Road Penlan Swansea,2024-04-09T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.25
525760,Conway Road Penlan Swansea,2024-04-09T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.71
525760,Conway Road Penlan Swansea,2024-04-09T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,29.98
525760,Conway Road Penlan Swansea,2024-04-09T14:00:00.000+00:00,feeder,1,N Current (RMS),A,66.6
525760,Conway Road Penlan Swansea,2024-04-09T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,71.3
525760,Conway Road Penlan Swansea,2024-04-09T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,97.7
525760,Conway Road Penlan Swansea,2024-04-09T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,124.6
525760,Conway Road Penlan Swansea,2024-04-09T14:00:00.000+00:00,transformer,,Temperature,C,19.4
525760,Conway Road Penlan Swansea,2024-04-09T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
525760,Conway Road Penlan Swansea,2024-04-09T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
525760,Conway Road Penlan Swansea,2024-04-09T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
525760,Conway Road Penlan Swansea,2024-04-09T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
525760,Conway Road Penlan Swansea,2024-04-09T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
525760,Conway Road Penlan Swansea,2024-04-09T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
525760,Conway Road Penlan Swansea,2024-04-09T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
525760,Conway Road Penlan Swansea,2024-04-09T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
525760,Conway Road Penlan Swansea,2024-04-09T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
525760,Conway Road Penlan Swansea,2024-04-09T14:00:00.000+00:00,busbar,,L3 Active Power,kW,43.55
525760,Conway Road Penlan Swansea,2024-04-09T14:00:00.000+00:00,busbar,,L2 Active Power,kW,57.35
525760,Conway Road Penlan Swansea,2024-04-09T14:00:00.000+00:00,busbar,,L1 Active Power,kW,67.71
525760,Conway Road Penlan Swansea,2024-04-09T14:00:00.000+00:00,busbar,,N Current (RMS),A,139.7
525760,Conway Road Penlan Swansea,2024-04-09T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.6
525760,Conway Road Penlan Swansea,2024-04-09T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,240.8
525760,Conway Road Penlan Swansea,2024-04-09T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,279.9
525760,Conway Road Penlan Swansea,2024-04-09T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.74
525760,Conway Road Penlan Swansea,2024-04-09T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.39
525760,Conway Road Penlan Swansea,2024-04-09T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.19
525760,Conway Road Penlan Swansea,2024-04-09T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.48
525760,Conway Road Penlan Swansea,2024-04-09T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.16
525760,Conway Road Penlan Swansea,2024-04-09T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.83
525760,Conway Road Penlan Swansea,2024-04-09T13:50:00.000+00:00,feeder,3,N Current (RMS),A,17.5
525760,Conway Road Penlan Swansea,2024-04-09T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.9
525760,Conway Road Penlan Swansea,2024-04-09T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,46.9
525760,Conway Road Penlan Swansea,2024-04-09T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.4
525760,Conway Road Penlan Swansea,2024-04-09T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.24
525760,Conway Road Penlan Swansea,2024-04-09T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
525760,Conway Road Penlan Swansea,2024-04-09T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.15
525760,Conway Road Penlan Swansea,2024-04-09T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,24.43
525760,Conway Road Penlan Swansea,2024-04-09T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,26.3
525760,Conway Road Penlan Swansea,2024-04-09T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,36.83
525760,Conway Road Penlan Swansea,2024-04-09T13:50:00.000+00:00,feeder,2,N Current (RMS),A,69.6
525760,Conway Road Penlan Swansea,2024-04-09T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,103.0
525760,Conway Road Penlan Swansea,2024-04-09T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,111.2
525760,Conway Road Penlan Swansea,2024-04-09T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,152.8
525760,Conway Road Penlan Swansea,2024-04-09T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
525760,Conway Road Penlan Swansea,2024-04-09T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.1
525760,Conway Road Penlan Swansea,2024-04-09T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.44
525760,Conway Road Penlan Swansea,2024-04-09T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.57
525760,Conway Road Penlan Swansea,2024-04-09T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,24.9
525760,Conway Road Penlan Swansea,2024-04-09T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,33.9
525760,Conway Road Penlan Swansea,2024-04-09T13:50:00.000+00:00,feeder,1,N Current (RMS),A,65.9
525760,Conway Road Penlan Swansea,2024-04-09T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,82.1
525760,Conway Road Penlan Swansea,2024-04-09T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,105.7
525760,Conway Road Penlan Swansea,2024-04-09T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,140.7
525760,Conway Road Penlan Swansea,2024-04-09T13:50:00.000+00:00,transformer,,Temperature,C,19.6
525760,Conway Road Penlan Swansea,2024-04-09T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
525760,Conway Road Penlan Swansea,2024-04-09T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
525760,Conway Road Penlan Swansea,2024-04-09T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
525760,Conway Road Penlan Swansea,2024-04-09T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
525760,Conway Road Penlan Swansea,2024-04-09T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
525760,Conway Road Penlan Swansea,2024-04-09T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
525760,Conway Road Penlan Swansea,2024-04-09T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
525760,Conway Road Penlan Swansea,2024-04-09T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
525760,Conway Road Penlan Swansea,2024-04-09T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
525760,Conway Road Penlan Swansea,2024-04-09T13:50:00.000+00:00,busbar,,L3 Active Power,kW,51.48
525760,Conway Road Penlan Swansea,2024-04-09T13:50:00.000+00:00,busbar,,L2 Active Power,kW,62.35
525760,Conway Road Penlan Swansea,2024-04-09T13:50:00.000+00:00,busbar,,L1 Active Power,kW,76.56
525760,Conway Road Penlan Swansea,2024-04-09T13:50:00.000+00:00,busbar,,N Current (RMS),A,135.2
525760,Conway Road Penlan Swansea,2024-04-09T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,213.9
525760,Conway Road Penlan Swansea,2024-04-09T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,258.6
525760,Conway Road Penlan Swansea,2024-04-09T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,315.9
525760,Conway Road Penlan Swansea,2024-04-09T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.94
525760,Conway Road Penlan Swansea,2024-04-09T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.42
525760,Conway Road Penlan Swansea,2024-04-09T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.57
525760,Conway Road Penlan Swansea,2024-04-09T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.64
525760,Conway Road Penlan Swansea,2024-04-09T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.2
525760,Conway Road Penlan Swansea,2024-04-09T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.83
525760,Conway Road Penlan Swansea,2024-04-09T13:40:00.000+00:00,feeder,3,N Current (RMS),A,19.4
525760,Conway Road Penlan Swansea,2024-04-09T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,42.7
525760,Conway Road Penlan Swansea,2024-04-09T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,52.8
525760,Conway Road Penlan Swansea,2024-04-09T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.5
525760,Conway Road Penlan Swansea,2024-04-09T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.48
525760,Conway Road Penlan Swansea,2024-04-09T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
525760,Conway Road Penlan Swansea,2024-04-09T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.39
525760,Conway Road Penlan Swansea,2024-04-09T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,25.03
525760,Conway Road Penlan Swansea,2024-04-09T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,33.61
525760,Conway Road Penlan Swansea,2024-04-09T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,41.38
525760,Conway Road Penlan Swansea,2024-04-09T13:40:00.000+00:00,feeder,2,N Current (RMS),A,81.2
525760,Conway Road Penlan Swansea,2024-04-09T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,105.7
525760,Conway Road Penlan Swansea,2024-04-09T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,139.7
525760,Conway Road Penlan Swansea,2024-04-09T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,170.1
525760,Conway Road Penlan Swansea,2024-04-09T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
525760,Conway Road Penlan Swansea,2024-04-09T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.68
525760,Conway Road Penlan Swansea,2024-04-09T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.97
525760,Conway Road Penlan Swansea,2024-04-09T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.77
525760,Conway Road Penlan Swansea,2024-04-09T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,31.98
525760,Conway Road Penlan Swansea,2024-04-09T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,38.46
525760,Conway Road Penlan Swansea,2024-04-09T13:40:00.000+00:00,feeder,1,N Current (RMS),A,77.3
525760,Conway Road Penlan Swansea,2024-04-09T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,83.2
525760,Conway Road Penlan Swansea,2024-04-09T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,133.3
525760,Conway Road Penlan Swansea,2024-04-09T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,158.2
525760,Conway Road Penlan Swansea,2024-04-09T13:40:00.000+00:00,transformer,,Temperature,C,19.6
525760,Conway Road Penlan Swansea,2024-04-09T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
525760,Conway Road Penlan Swansea,2024-04-09T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
525760,Conway Road Penlan Swansea,2024-04-09T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
525760,Conway Road Penlan Swansea,2024-04-09T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
525760,Conway Road Penlan Swansea,2024-04-09T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
525760,Conway Road Penlan Swansea,2024-04-09T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
525760,Conway Road Penlan Swansea,2024-04-09T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
525760,Conway Road Penlan Swansea,2024-04-09T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.64
525760,Conway Road Penlan Swansea,2024-04-09T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.15
525760,Conway Road Penlan Swansea,2024-04-09T13:40:00.000+00:00,busbar,,L3 Active Power,kW,54.44
525760,Conway Road Penlan Swansea,2024-04-09T13:40:00.000+00:00,busbar,,L2 Active Power,kW,77.79
525760,Conway Road Penlan Swansea,2024-04-09T13:40:00.000+00:00,busbar,,L1 Active Power,kW,86.68
525760,Conway Road Penlan Swansea,2024-04-09T13:40:00.000+00:00,busbar,,N Current (RMS),A,161.7
525760,Conway Road Penlan Swansea,2024-04-09T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,226.2
525760,Conway Road Penlan Swansea,2024-04-09T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,321.0
525760,Conway Road Penlan Swansea,2024-04-09T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,355.3
525760,Conway Road Penlan Swansea,2024-04-09T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.61
525760,Conway Road Penlan Swansea,2024-04-09T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.93
525760,Conway Road Penlan Swansea,2024-04-09T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.07
525760,Conway Road Penlan Swansea,2024-04-09T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.87
525760,Conway Road Penlan Swansea,2024-04-09T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.86
525760,Conway Road Penlan Swansea,2024-04-09T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.63
525760,Conway Road Penlan Swansea,2024-04-09T13:30:00.000+00:00,feeder,3,N Current (RMS),A,23.5
525760,Conway Road Penlan Swansea,2024-04-09T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.5
525760,Conway Road Penlan Swansea,2024-04-09T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,51.5
525760,Conway Road Penlan Swansea,2024-04-09T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,48.4
525760,Conway Road Penlan Swansea,2024-04-09T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.69
525760,Conway Road Penlan Swansea,2024-04-09T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
525760,Conway Road Penlan Swansea,2024-04-09T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.02
525760,Conway Road Penlan Swansea,2024-04-09T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,27.04
525760,Conway Road Penlan Swansea,2024-04-09T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,36.59
525760,Conway Road Penlan Swansea,2024-04-09T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,39.9
525760,Conway Road Penlan Swansea,2024-04-09T13:30:00.000+00:00,feeder,2,N Current (RMS),A,73.7
525760,Conway Road Penlan Swansea,2024-04-09T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,115.9
525760,Conway Road Penlan Swansea,2024-04-09T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,152.6
