Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525760,Conway Road Penlan Swansea,2024-04-09T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,167.7
525760,Conway Road Penlan Swansea,2024-04-09T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
525760,Conway Road Penlan Swansea,2024-04-09T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.32
525760,Conway Road Penlan Swansea,2024-04-09T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.07
525760,Conway Road Penlan Swansea,2024-04-09T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.43
525760,Conway Road Penlan Swansea,2024-04-09T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,34.65
525760,Conway Road Penlan Swansea,2024-04-09T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,37.09
525760,Conway Road Penlan Swansea,2024-04-09T13:30:00.000+00:00,feeder,1,N Current (RMS),A,71.0
525760,Conway Road Penlan Swansea,2024-04-09T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,91.6
525760,Conway Road Penlan Swansea,2024-04-09T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,145.1
525760,Conway Road Penlan Swansea,2024-04-09T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,156.1
525760,Conway Road Penlan Swansea,2024-04-09T13:30:00.000+00:00,transformer,,Temperature,C,19.6
525760,Conway Road Penlan Swansea,2024-04-09T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
525760,Conway Road Penlan Swansea,2024-04-09T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
525760,Conway Road Penlan Swansea,2024-04-09T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
525760,Conway Road Penlan Swansea,2024-04-09T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
525760,Conway Road Penlan Swansea,2024-04-09T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
525760,Conway Road Penlan Swansea,2024-04-09T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
525760,Conway Road Penlan Swansea,2024-04-09T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
525760,Conway Road Penlan Swansea,2024-04-09T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
525760,Conway Road Penlan Swansea,2024-04-09T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.12
525760,Conway Road Penlan Swansea,2024-04-09T13:30:00.000+00:00,busbar,,L3 Active Power,kW,56.34
525760,Conway Road Penlan Swansea,2024-04-09T13:30:00.000+00:00,busbar,,L2 Active Power,kW,83.09
525760,Conway Road Penlan Swansea,2024-04-09T13:30:00.000+00:00,busbar,,L1 Active Power,kW,87.62
525760,Conway Road Penlan Swansea,2024-04-09T13:30:00.000+00:00,busbar,,N Current (RMS),A,164.9
525760,Conway Road Penlan Swansea,2024-04-09T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,238.1
525760,Conway Road Penlan Swansea,2024-04-09T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,344.7
525760,Conway Road Penlan Swansea,2024-04-09T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,366.9
525760,Conway Road Penlan Swansea,2024-04-09T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.98
525760,Conway Road Penlan Swansea,2024-04-09T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.8
525760,Conway Road Penlan Swansea,2024-04-09T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.78
525760,Conway Road Penlan Swansea,2024-04-09T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.9
525760,Conway Road Penlan Swansea,2024-04-09T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.15
525760,Conway Road Penlan Swansea,2024-04-09T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.14
525760,Conway Road Penlan Swansea,2024-04-09T13:20:00.000+00:00,feeder,3,N Current (RMS),A,26.8
525760,Conway Road Penlan Swansea,2024-04-09T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,35.0
525760,Conway Road Penlan Swansea,2024-04-09T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,55.0
525760,Conway Road Penlan Swansea,2024-04-09T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,44.4
525760,Conway Road Penlan Swansea,2024-04-09T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.81
525760,Conway Road Penlan Swansea,2024-04-09T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
525760,Conway Road Penlan Swansea,2024-04-09T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.54
525760,Conway Road Penlan Swansea,2024-04-09T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,22.68
525760,Conway Road Penlan Swansea,2024-04-09T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,34.65
525760,Conway Road Penlan Swansea,2024-04-09T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,36.32
525760,Conway Road Penlan Swansea,2024-04-09T13:20:00.000+00:00,feeder,2,N Current (RMS),A,77.4
525760,Conway Road Penlan Swansea,2024-04-09T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,98.4
525760,Conway Road Penlan Swansea,2024-04-09T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,143.7
525760,Conway Road Penlan Swansea,2024-04-09T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,152.5
525760,Conway Road Penlan Swansea,2024-04-09T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
525760,Conway Road Penlan Swansea,2024-04-09T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.61
525760,Conway Road Penlan Swansea,2024-04-09T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
525760,Conway Road Penlan Swansea,2024-04-09T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.21
525760,Conway Road Penlan Swansea,2024-04-09T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,32.83
525760,Conway Road Penlan Swansea,2024-04-09T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,33.59
525760,Conway Road Penlan Swansea,2024-04-09T13:20:00.000+00:00,feeder,1,N Current (RMS),A,73.4
525760,Conway Road Penlan Swansea,2024-04-09T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,78.5
525760,Conway Road Penlan Swansea,2024-04-09T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,136.9
525760,Conway Road Penlan Swansea,2024-04-09T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,141.3
525760,Conway Road Penlan Swansea,2024-04-09T13:20:00.000+00:00,transformer,,Temperature,C,19.6
525760,Conway Road Penlan Swansea,2024-04-09T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
525760,Conway Road Penlan Swansea,2024-04-09T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
525760,Conway Road Penlan Swansea,2024-04-09T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
525760,Conway Road Penlan Swansea,2024-04-09T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
525760,Conway Road Penlan Swansea,2024-04-09T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
525760,Conway Road Penlan Swansea,2024-04-09T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
525760,Conway Road Penlan Swansea,2024-04-09T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
525760,Conway Road Penlan Swansea,2024-04-09T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
525760,Conway Road Penlan Swansea,2024-04-09T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
525760,Conway Road Penlan Swansea,2024-04-09T13:20:00.000+00:00,busbar,,L3 Active Power,kW,48.8
525760,Conway Road Penlan Swansea,2024-04-09T13:20:00.000+00:00,busbar,,L2 Active Power,kW,80.63
525760,Conway Road Penlan Swansea,2024-04-09T13:20:00.000+00:00,busbar,,L1 Active Power,kW,80.05
525760,Conway Road Penlan Swansea,2024-04-09T13:20:00.000+00:00,busbar,,N Current (RMS),A,172.4
525760,Conway Road Penlan Swansea,2024-04-09T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,206.1
525760,Conway Road Penlan Swansea,2024-04-09T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,332.7
525760,Conway Road Penlan Swansea,2024-04-09T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,334.5
525760,Conway Road Penlan Swansea,2024-04-09T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.48
525760,Conway Road Penlan Swansea,2024-04-09T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.32
525760,Conway Road Penlan Swansea,2024-04-09T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.08
525760,Conway Road Penlan Swansea,2024-04-09T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.51
525760,Conway Road Penlan Swansea,2024-04-09T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.14
525760,Conway Road Penlan Swansea,2024-04-09T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.76
525760,Conway Road Penlan Swansea,2024-04-09T13:10:00.000+00:00,feeder,3,N Current (RMS),A,22.2
525760,Conway Road Penlan Swansea,2024-04-09T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.7
525760,Conway Road Penlan Swansea,2024-04-09T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,50.6
525760,Conway Road Penlan Swansea,2024-04-09T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,43.3
525760,Conway Road Penlan Swansea,2024-04-09T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.09
525760,Conway Road Penlan Swansea,2024-04-09T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
525760,Conway Road Penlan Swansea,2024-04-09T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.65
525760,Conway Road Penlan Swansea,2024-04-09T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,24.99
525760,Conway Road Penlan Swansea,2024-04-09T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,31.91
525760,Conway Road Penlan Swansea,2024-04-09T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,36.11
525760,Conway Road Penlan Swansea,2024-04-09T13:10:00.000+00:00,feeder,2,N Current (RMS),A,69.3
525760,Conway Road Penlan Swansea,2024-04-09T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,107.7
525760,Conway Road Penlan Swansea,2024-04-09T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,133.9
525760,Conway Road Penlan Swansea,2024-04-09T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,150.7
525760,Conway Road Penlan Swansea,2024-04-09T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
525760,Conway Road Penlan Swansea,2024-04-09T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.31
525760,Conway Road Penlan Swansea,2024-04-09T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.24
525760,Conway Road Penlan Swansea,2024-04-09T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.16
525760,Conway Road Penlan Swansea,2024-04-09T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,30.33
525760,Conway Road Penlan Swansea,2024-04-09T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,33.18
525760,Conway Road Penlan Swansea,2024-04-09T13:10:00.000+00:00,feeder,1,N Current (RMS),A,65.0
525760,Conway Road Penlan Swansea,2024-04-09T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,86.7
525760,Conway Road Penlan Swansea,2024-04-09T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,127.8
525760,Conway Road Penlan Swansea,2024-04-09T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,138.9
525760,Conway Road Penlan Swansea,2024-04-09T13:10:00.000+00:00,transformer,,Temperature,C,19.6
525760,Conway Road Penlan Swansea,2024-04-09T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
525760,Conway Road Penlan Swansea,2024-04-09T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
525760,Conway Road Penlan Swansea,2024-04-09T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
525760,Conway Road Penlan Swansea,2024-04-09T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
525760,Conway Road Penlan Swansea,2024-04-09T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
525760,Conway Road Penlan Swansea,2024-04-09T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
525760,Conway Road Penlan Swansea,2024-04-09T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
525760,Conway Road Penlan Swansea,2024-04-09T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
525760,Conway Road Penlan Swansea,2024-04-09T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.66
525760,Conway Road Penlan Swansea,2024-04-09T13:10:00.000+00:00,busbar,,L3 Active Power,kW,52.66
525760,Conway Road Penlan Swansea,2024-04-09T13:10:00.000+00:00,busbar,,L2 Active Power,kW,74.38
525760,Conway Road Penlan Swansea,2024-04-09T13:10:00.000+00:00,busbar,,L1 Active Power,kW,79.04
525760,Conway Road Penlan Swansea,2024-04-09T13:10:00.000+00:00,busbar,,N Current (RMS),A,152.1
525760,Conway Road Penlan Swansea,2024-04-09T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,223.7
525760,Conway Road Penlan Swansea,2024-04-09T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,309.4
525760,Conway Road Penlan Swansea,2024-04-09T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,329.7
525760,Conway Road Penlan Swansea,2024-04-09T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.27
525760,Conway Road Penlan Swansea,2024-04-09T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.32
525760,Conway Road Penlan Swansea,2024-04-09T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.67
525760,Conway Road Penlan Swansea,2024-04-09T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.07
525760,Conway Road Penlan Swansea,2024-04-09T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.55
525760,Conway Road Penlan Swansea,2024-04-09T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.11
525760,Conway Road Penlan Swansea,2024-04-09T13:00:00.000+00:00,feeder,3,N Current (RMS),A,22.4
525760,Conway Road Penlan Swansea,2024-04-09T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.8
525760,Conway Road Penlan Swansea,2024-04-09T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,48.6
525760,Conway Road Penlan Swansea,2024-04-09T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,45.5
525760,Conway Road Penlan Swansea,2024-04-09T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.4
525760,Conway Road Penlan Swansea,2024-04-09T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
525760,Conway Road Penlan Swansea,2024-04-09T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.65
525760,Conway Road Penlan Swansea,2024-04-09T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,33.88
525760,Conway Road Penlan Swansea,2024-04-09T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,38.72
525760,Conway Road Penlan Swansea,2024-04-09T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,40.79
525760,Conway Road Penlan Swansea,2024-04-09T13:00:00.000+00:00,feeder,2,N Current (RMS),A,68.0
525760,Conway Road Penlan Swansea,2024-04-09T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,140.7
525760,Conway Road Penlan Swansea,2024-04-09T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,159.6
525760,Conway Road Penlan Swansea,2024-04-09T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,170.1
525760,Conway Road Penlan Swansea,2024-04-09T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
525760,Conway Road Penlan Swansea,2024-04-09T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.16
525760,Conway Road Penlan Swansea,2024-04-09T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.91
525760,Conway Road Penlan Swansea,2024-04-09T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,27.21
525760,Conway Road Penlan Swansea,2024-04-09T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,36.4
525760,Conway Road Penlan Swansea,2024-04-09T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,37.63
525760,Conway Road Penlan Swansea,2024-04-09T13:00:00.000+00:00,feeder,1,N Current (RMS),A,65.6
525760,Conway Road Penlan Swansea,2024-04-09T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,112.8
525760,Conway Road Penlan Swansea,2024-04-09T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,150.6
525760,Conway Road Penlan Swansea,2024-04-09T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,157.5
525760,Conway Road Penlan Swansea,2024-04-09T13:00:00.000+00:00,transformer,,Temperature,C,19.5
525760,Conway Road Penlan Swansea,2024-04-09T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
525760,Conway Road Penlan Swansea,2024-04-09T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
525760,Conway Road Penlan Swansea,2024-04-09T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
525760,Conway Road Penlan Swansea,2024-04-09T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
525760,Conway Road Penlan Swansea,2024-04-09T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
525760,Conway Road Penlan Swansea,2024-04-09T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
525760,Conway Road Penlan Swansea,2024-04-09T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
525760,Conway Road Penlan Swansea,2024-04-09T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
525760,Conway Road Penlan Swansea,2024-04-09T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.93
525760,Conway Road Penlan Swansea,2024-04-09T13:00:00.000+00:00,busbar,,L3 Active Power,kW,68.17
525760,Conway Road Penlan Swansea,2024-04-09T13:00:00.000+00:00,busbar,,L2 Active Power,kW,86.66
525760,Conway Road Penlan Swansea,2024-04-09T13:00:00.000+00:00,busbar,,L1 Active Power,kW,88.52
525760,Conway Road Penlan Swansea,2024-04-09T13:00:00.000+00:00,busbar,,N Current (RMS),A,153.0
525760,Conway Road Penlan Swansea,2024-04-09T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,281.3
525760,Conway Road Penlan Swansea,2024-04-09T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,356.1
525760,Conway Road Penlan Swansea,2024-04-09T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,368.7
525760,Conway Road Penlan Swansea,2024-04-09T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.9
525760,Conway Road Penlan Swansea,2024-04-09T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.65
525760,Conway Road Penlan Swansea,2024-04-09T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.51
525760,Conway Road Penlan Swansea,2024-04-09T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.45
525760,Conway Road Penlan Swansea,2024-04-09T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.86
525760,Conway Road Penlan Swansea,2024-04-09T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.68
525760,Conway Road Penlan Swansea,2024-04-09T12:50:00.000+00:00,feeder,3,N Current (RMS),A,23.1
525760,Conway Road Penlan Swansea,2024-04-09T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,41.1
525760,Conway Road Penlan Swansea,2024-04-09T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,53.9
525760,Conway Road Penlan Swansea,2024-04-09T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,51.7
525760,Conway Road Penlan Swansea,2024-04-09T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.03
525760,Conway Road Penlan Swansea,2024-04-09T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.8
525760,Conway Road Penlan Swansea,2024-04-09T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
525760,Conway Road Penlan Swansea,2024-04-09T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,24.62
525760,Conway Road Penlan Swansea,2024-04-09T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,34.47
525760,Conway Road Penlan Swansea,2024-04-09T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,42.42
525760,Conway Road Penlan Swansea,2024-04-09T12:50:00.000+00:00,feeder,2,N Current (RMS),A,86.1
525760,Conway Road Penlan Swansea,2024-04-09T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,103.2
525760,Conway Road Penlan Swansea,2024-04-09T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,141.2
525760,Conway Road Penlan Swansea,2024-04-09T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,173.5
525760,Conway Road Penlan Swansea,2024-04-09T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
525760,Conway Road Penlan Swansea,2024-04-09T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.76
525760,Conway Road Penlan Swansea,2024-04-09T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.66
525760,Conway Road Penlan Swansea,2024-04-09T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.92
525760,Conway Road Penlan Swansea,2024-04-09T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,32.82
525760,Conway Road Penlan Swansea,2024-04-09T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,39.64
525760,Conway Road Penlan Swansea,2024-04-09T12:50:00.000+00:00,feeder,1,N Current (RMS),A,82.0
525760,Conway Road Penlan Swansea,2024-04-09T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,83.1
525760,Conway Road Penlan Swansea,2024-04-09T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,134.5
525760,Conway Road Penlan Swansea,2024-04-09T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,162.6
525760,Conway Road Penlan Swansea,2024-04-09T12:50:00.000+00:00,transformer,,Temperature,C,19.7
525760,Conway Road Penlan Swansea,2024-04-09T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
525760,Conway Road Penlan Swansea,2024-04-09T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.62
525760,Conway Road Penlan Swansea,2024-04-09T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
525760,Conway Road Penlan Swansea,2024-04-09T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
525760,Conway Road Penlan Swansea,2024-04-09T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
525760,Conway Road Penlan Swansea,2024-04-09T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
525760,Conway Road Penlan Swansea,2024-04-09T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
525760,Conway Road Penlan Swansea,2024-04-09T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.68
525760,Conway Road Penlan Swansea,2024-04-09T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.77
525760,Conway Road Penlan Swansea,2024-04-09T12:50:00.000+00:00,busbar,,L3 Active Power,kW,53.99
525760,Conway Road Penlan Swansea,2024-04-09T12:50:00.000+00:00,busbar,,L2 Active Power,kW,80.16
525760,Conway Road Penlan Swansea,2024-04-09T12:50:00.000+00:00,busbar,,L1 Active Power,kW,93.74
525760,Conway Road Penlan Swansea,2024-04-09T12:50:00.000+00:00,busbar,,N Current (RMS),A,185.5
525760,Conway Road Penlan Swansea,2024-04-09T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,223.0
525760,Conway Road Penlan Swansea,2024-04-09T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,325.9
525760,Conway Road Penlan Swansea,2024-04-09T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,383.5
525760,Conway Road Penlan Swansea,2024-04-09T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.91
525760,Conway Road Penlan Swansea,2024-04-09T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.32
525760,Conway Road Penlan Swansea,2024-04-09T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.73
525760,Conway Road Penlan Swansea,2024-04-09T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.52
525760,Conway Road Penlan Swansea,2024-04-09T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.01
525760,Conway Road Penlan Swansea,2024-04-09T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.69
525760,Conway Road Penlan Swansea,2024-04-09T12:40:00.000+00:00,feeder,3,N Current (RMS),A,33.8
525760,Conway Road Penlan Swansea,2024-04-09T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,67.5
525760,Conway Road Penlan Swansea,2024-04-09T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,47.7
525760,Conway Road Penlan Swansea,2024-04-09T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,46.8
525760,Conway Road Penlan Swansea,2024-04-09T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.97
525760,Conway Road Penlan Swansea,2024-04-09T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.97
525760,Conway Road Penlan Swansea,2024-04-09T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
525760,Conway Road Penlan Swansea,2024-04-09T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,31.53
525760,Conway Road Penlan Swansea,2024-04-09T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,39.11
525760,Conway Road Penlan Swansea,2024-04-09T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,48.43
525760,Conway Road Penlan Swansea,2024-04-09T12:40:00.000+00:00,feeder,2,N Current (RMS),A,86.7
525760,Conway Road Penlan Swansea,2024-04-09T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,128.7
525760,Conway Road Penlan Swansea,2024-04-09T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,159.5
525760,Conway Road Penlan Swansea,2024-04-09T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,196.4
525760,Conway Road Penlan Swansea,2024-04-09T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.24
525760,Conway Road Penlan Swansea,2024-04-09T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.32
525760,Conway Road Penlan Swansea,2024-04-09T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.06
525760,Conway Road Penlan Swansea,2024-04-09T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,25.35
525760,Conway Road Penlan Swansea,2024-04-09T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,37.3
525760,Conway Road Penlan Swansea,2024-04-09T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,45.28
525760,Conway Road Penlan Swansea,2024-04-09T12:40:00.000+00:00,feeder,1,N Current (RMS),A,82.2
525760,Conway Road Penlan Swansea,2024-04-09T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,103.2
525760,Conway Road Penlan Swansea,2024-04-09T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,151.9
525760,Conway Road Penlan Swansea,2024-04-09T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,184.3
525760,Conway Road Penlan Swansea,2024-04-09T12:40:00.000+00:00,transformer,,Temperature,C,19.9
525760,Conway Road Penlan Swansea,2024-04-09T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
525760,Conway Road Penlan Swansea,2024-04-09T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.4
525760,Conway Road Penlan Swansea,2024-04-09T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
525760,Conway Road Penlan Swansea,2024-04-09T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
525760,Conway Road Penlan Swansea,2024-04-09T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
525760,Conway Road Penlan Swansea,2024-04-09T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
525760,Conway Road Penlan Swansea,2024-04-09T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
525760,Conway Road Penlan Swansea,2024-04-09T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.97
525760,Conway Road Penlan Swansea,2024-04-09T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.21
525760,Conway Road Penlan Swansea,2024-04-09T12:40:00.000+00:00,busbar,,L3 Active Power,kW,72.4
525760,Conway Road Penlan Swansea,2024-04-09T12:40:00.000+00:00,busbar,,L2 Active Power,kW,87.41
525760,Conway Road Penlan Swansea,2024-04-09T12:40:00.000+00:00,busbar,,L1 Active Power,kW,104.4
525760,Conway Road Penlan Swansea,2024-04-09T12:40:00.000+00:00,busbar,,N Current (RMS),A,173.7
525760,Conway Road Penlan Swansea,2024-04-09T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,294.9
525760,Conway Road Penlan Swansea,2024-04-09T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,355.3
525760,Conway Road Penlan Swansea,2024-04-09T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,424.2
525760,Conway Road Penlan Swansea,2024-04-09T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.14
525760,Conway Road Penlan Swansea,2024-04-09T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.67
525760,Conway Road Penlan Swansea,2024-04-09T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.38
525760,Conway Road Penlan Swansea,2024-04-09T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.84
525760,Conway Road Penlan Swansea,2024-04-09T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.33
525760,Conway Road Penlan Swansea,2024-04-09T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.37
525760,Conway Road Penlan Swansea,2024-04-09T12:30:00.000+00:00,feeder,3,N Current (RMS),A,23.7
525760,Conway Road Penlan Swansea,2024-04-09T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,44.0
525760,Conway Road Penlan Swansea,2024-04-09T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,48.0
525760,Conway Road Penlan Swansea,2024-04-09T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,45.0
525760,Conway Road Penlan Swansea,2024-04-09T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.65
525760,Conway Road Penlan Swansea,2024-04-09T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.96
525760,Conway Road Penlan Swansea,2024-04-09T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
525760,Conway Road Penlan Swansea,2024-04-09T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,33.06
525760,Conway Road Penlan Swansea,2024-04-09T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,44.79
525760,Conway Road Penlan Swansea,2024-04-09T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,46.13
525760,Conway Road Penlan Swansea,2024-04-09T12:30:00.000+00:00,feeder,2,N Current (RMS),A,80.2
525760,Conway Road Penlan Swansea,2024-04-09T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,134.9
525760,Conway Road Penlan Swansea,2024-04-09T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,181.3
525760,Conway Road Penlan Swansea,2024-04-09T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,187.7
525760,Conway Road Penlan Swansea,2024-04-09T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.31
525760,Conway Road Penlan Swansea,2024-04-09T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
525760,Conway Road Penlan Swansea,2024-04-09T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.13
525760,Conway Road Penlan Swansea,2024-04-09T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,26.65
525760,Conway Road Penlan Swansea,2024-04-09T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,42.89
525760,Conway Road Penlan Swansea,2024-04-09T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,42.61
525760,Conway Road Penlan Swansea,2024-04-09T12:30:00.000+00:00,feeder,1,N Current (RMS),A,74.8
525760,Conway Road Penlan Swansea,2024-04-09T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,108.5
525760,Conway Road Penlan Swansea,2024-04-09T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,173.2
525760,Conway Road Penlan Swansea,2024-04-09T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,174.1
525760,Conway Road Penlan Swansea,2024-04-09T12:30:00.000+00:00,transformer,,Temperature,C,20.2
525760,Conway Road Penlan Swansea,2024-04-09T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
525760,Conway Road Penlan Swansea,2024-04-09T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.76
525760,Conway Road Penlan Swansea,2024-04-09T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
525760,Conway Road Penlan Swansea,2024-04-09T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
525760,Conway Road Penlan Swansea,2024-04-09T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
525760,Conway Road Penlan Swansea,2024-04-09T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
525760,Conway Road Penlan Swansea,2024-04-09T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.8
525760,Conway Road Penlan Swansea,2024-04-09T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.11
525760,Conway Road Penlan Swansea,2024-04-09T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.36
525760,Conway Road Penlan Swansea,2024-04-09T12:30:00.000+00:00,busbar,,L3 Active Power,kW,69.55
525760,Conway Road Penlan Swansea,2024-04-09T12:30:00.000+00:00,busbar,,L2 Active Power,kW,99.02
525760,Conway Road Penlan Swansea,2024-04-09T12:30:00.000+00:00,busbar,,L1 Active Power,kW,99.11
525760,Conway Road Penlan Swansea,2024-04-09T12:30:00.000+00:00,busbar,,N Current (RMS),A,171.4
525760,Conway Road Penlan Swansea,2024-04-09T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,283.0
525760,Conway Road Penlan Swansea,2024-04-09T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,399.7
525760,Conway Road Penlan Swansea,2024-04-09T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,403.8
525760,Conway Road Penlan Swansea,2024-04-09T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.71
525760,Conway Road Penlan Swansea,2024-04-09T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.3
525760,Conway Road Penlan Swansea,2024-04-09T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.44
525760,Conway Road Penlan Swansea,2024-04-09T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.79
525760,Conway Road Penlan Swansea,2024-04-09T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.38
525760,Conway Road Penlan Swansea,2024-04-09T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.96
525760,Conway Road Penlan Swansea,2024-04-09T12:20:00.000+00:00,feeder,3,N Current (RMS),A,28.4
525760,Conway Road Penlan Swansea,2024-04-09T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.7
525760,Conway Road Penlan Swansea,2024-04-09T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,55.7
525760,Conway Road Penlan Swansea,2024-04-09T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,47.8
525760,Conway Road Penlan Swansea,2024-04-09T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.18
525760,Conway Road Penlan Swansea,2024-04-09T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.44
525760,Conway Road Penlan Swansea,2024-04-09T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.8
525760,Conway Road Penlan Swansea,2024-04-09T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,22.86
525760,Conway Road Penlan Swansea,2024-04-09T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,43.99
525760,Conway Road Penlan Swansea,2024-04-09T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,43.57
525760,Conway Road Penlan Swansea,2024-04-09T12:20:00.000+00:00,feeder,2,N Current (RMS),A,103.4
525760,Conway Road Penlan Swansea,2024-04-09T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,95.4
525760,Conway Road Penlan Swansea,2024-04-09T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,179.8
525760,Conway Road Penlan Swansea,2024-04-09T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,178.7
525760,Conway Road Penlan Swansea,2024-04-09T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.18
525760,Conway Road Penlan Swansea,2024-04-09T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
525760,Conway Road Penlan Swansea,2024-04-09T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.15
525760,Conway Road Penlan Swansea,2024-04-09T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.26
525760,Conway Road Penlan Swansea,2024-04-09T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,42.72
525760,Conway Road Penlan Swansea,2024-04-09T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,40.1
525760,Conway Road Penlan Swansea,2024-04-09T12:20:00.000+00:00,feeder,1,N Current (RMS),A,96.6
525760,Conway Road Penlan Swansea,2024-04-09T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,75.9
525760,Conway Road Penlan Swansea,2024-04-09T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,174.0
525760,Conway Road Penlan Swansea,2024-04-09T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,165.6
525760,Conway Road Penlan Swansea,2024-04-09T12:20:00.000+00:00,transformer,,Temperature,C,20.3
525760,Conway Road Penlan Swansea,2024-04-09T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
525760,Conway Road Penlan Swansea,2024-04-09T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.31
525760,Conway Road Penlan Swansea,2024-04-09T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
525760,Conway Road Penlan Swansea,2024-04-09T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
525760,Conway Road Penlan Swansea,2024-04-09T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
525760,Conway Road Penlan Swansea,2024-04-09T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
525760,Conway Road Penlan Swansea,2024-04-09T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
525760,Conway Road Penlan Swansea,2024-04-09T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.29
525760,Conway Road Penlan Swansea,2024-04-09T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.4
525760,Conway Road Penlan Swansea,2024-04-09T12:20:00.000+00:00,busbar,,L3 Active Power,kW,48.92
525760,Conway Road Penlan Swansea,2024-04-09T12:20:00.000+00:00,busbar,,L2 Active Power,kW,100.09
525760,Conway Road Penlan Swansea,2024-04-09T12:20:00.000+00:00,busbar,,L1 Active Power,kW,94.63
525760,Conway Road Penlan Swansea,2024-04-09T12:20:00.000+00:00,busbar,,N Current (RMS),A,226.1
525760,Conway Road Penlan Swansea,2024-04-09T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,201.1
525760,Conway Road Penlan Swansea,2024-04-09T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,406.5
525760,Conway Road Penlan Swansea,2024-04-09T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,388.7
525760,Conway Road Penlan Swansea,2024-04-09T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.74
525760,Conway Road Penlan Swansea,2024-04-09T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.7
525760,Conway Road Penlan Swansea,2024-04-09T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.78
525760,Conway Road Penlan Swansea,2024-04-09T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.62
525760,Conway Road Penlan Swansea,2024-04-09T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.24
525760,Conway Road Penlan Swansea,2024-04-09T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.72
525760,Conway Road Penlan Swansea,2024-04-09T12:10:00.000+00:00,feeder,3,N Current (RMS),A,27.7
525760,Conway Road Penlan Swansea,2024-04-09T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.3
525760,Conway Road Penlan Swansea,2024-04-09T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,48.2
525760,Conway Road Penlan Swansea,2024-04-09T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,47.8
525760,Conway Road Penlan Swansea,2024-04-09T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.04
525760,Conway Road Penlan Swansea,2024-04-09T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.25
525760,Conway Road Penlan Swansea,2024-04-09T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
525760,Conway Road Penlan Swansea,2024-04-09T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,20.21
525760,Conway Road Penlan Swansea,2024-04-09T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,50.53
525760,Conway Road Penlan Swansea,2024-04-09T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,43.66
525760,Conway Road Penlan Swansea,2024-04-09T12:10:00.000+00:00,feeder,2,N Current (RMS),A,123.2
525760,Conway Road Penlan Swansea,2024-04-09T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,88.7
525760,Conway Road Penlan Swansea,2024-04-09T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,204.5
525760,Conway Road Penlan Swansea,2024-04-09T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,178.2
525760,Conway Road Penlan Swansea,2024-04-09T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.39
525760,Conway Road Penlan Swansea,2024-04-09T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
525760,Conway Road Penlan Swansea,2024-04-09T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.82
525760,Conway Road Penlan Swansea,2024-04-09T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.22
525760,Conway Road Penlan Swansea,2024-04-09T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,48.47
525760,Conway Road Penlan Swansea,2024-04-09T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,40.29
525760,Conway Road Penlan Swansea,2024-04-09T12:10:00.000+00:00,feeder,1,N Current (RMS),A,116.5
525760,Conway Road Penlan Swansea,2024-04-09T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,70.8
525760,Conway Road Penlan Swansea,2024-04-09T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,195.9
525760,Conway Road Penlan Swansea,2024-04-09T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,165.0
525760,Conway Road Penlan Swansea,2024-04-09T12:10:00.000+00:00,transformer,,Temperature,C,20.5
525760,Conway Road Penlan Swansea,2024-04-09T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
525760,Conway Road Penlan Swansea,2024-04-09T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.21
525760,Conway Road Penlan Swansea,2024-04-09T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
525760,Conway Road Penlan Swansea,2024-04-09T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
525760,Conway Road Penlan Swansea,2024-04-09T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
525760,Conway Road Penlan Swansea,2024-04-09T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
525760,Conway Road Penlan Swansea,2024-04-09T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
525760,Conway Road Penlan Swansea,2024-04-09T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.49
525760,Conway Road Penlan Swansea,2024-04-09T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.41
525760,Conway Road Penlan Swansea,2024-04-09T12:10:00.000+00:00,busbar,,L3 Active Power,kW,44.06
525760,Conway Road Penlan Swansea,2024-04-09T12:10:00.000+00:00,busbar,,L2 Active Power,kW,110.24
525760,Conway Road Penlan Swansea,2024-04-09T12:10:00.000+00:00,busbar,,L1 Active Power,kW,94.67
525760,Conway Road Penlan Swansea,2024-04-09T12:10:00.000+00:00,busbar,,N Current (RMS),A,264.2
525760,Conway Road Penlan Swansea,2024-04-09T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.7
525760,Conway Road Penlan Swansea,2024-04-09T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,445.5
525760,Conway Road Penlan Swansea,2024-04-09T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,386.8
525760,Conway Road Penlan Swansea,2024-04-09T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.76
525760,Conway Road Penlan Swansea,2024-04-09T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.09
525760,Conway Road Penlan Swansea,2024-04-09T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.94
525760,Conway Road Penlan Swansea,2024-04-09T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.32
525760,Conway Road Penlan Swansea,2024-04-09T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.12
525760,Conway Road Penlan Swansea,2024-04-09T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.27
525760,Conway Road Penlan Swansea,2024-04-09T12:00:00.000+00:00,feeder,3,N Current (RMS),A,26.7
525760,Conway Road Penlan Swansea,2024-04-09T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,40.7
525760,Conway Road Penlan Swansea,2024-04-09T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,64.0
525760,Conway Road Penlan Swansea,2024-04-09T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,54.4
525760,Conway Road Penlan Swansea,2024-04-09T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.1
525760,Conway Road Penlan Swansea,2024-04-09T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.24
525760,Conway Road Penlan Swansea,2024-04-09T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
525760,Conway Road Penlan Swansea,2024-04-09T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,24.84
525760,Conway Road Penlan Swansea,2024-04-09T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,44.21
525760,Conway Road Penlan Swansea,2024-04-09T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,48.39
525760,Conway Road Penlan Swansea,2024-04-09T12:00:00.000+00:00,feeder,2,N Current (RMS),A,111.1
525760,Conway Road Penlan Swansea,2024-04-09T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,106.7
525760,Conway Road Penlan Swansea,2024-04-09T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,179.7
525760,Conway Road Penlan Swansea,2024-04-09T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,198.7
525760,Conway Road Penlan Swansea,2024-04-09T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.44
525760,Conway Road Penlan Swansea,2024-04-09T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.23
525760,Conway Road Penlan Swansea,2024-04-09T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.14
525760,Conway Road Penlan Swansea,2024-04-09T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.97
525760,Conway Road Penlan Swansea,2024-04-09T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,42.77
525760,Conway Road Penlan Swansea,2024-04-09T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,45.42
525760,Conway Road Penlan Swansea,2024-04-09T12:00:00.000+00:00,feeder,1,N Current (RMS),A,104.9
525760,Conway Road Penlan Swansea,2024-04-09T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,85.4
525760,Conway Road Penlan Swansea,2024-04-09T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,173.3
525760,Conway Road Penlan Swansea,2024-04-09T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,187.0
525760,Conway Road Penlan Swansea,2024-04-09T12:00:00.000+00:00,transformer,,Temperature,C,21.0
525760,Conway Road Penlan Swansea,2024-04-09T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
525760,Conway Road Penlan Swansea,2024-04-09T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
525760,Conway Road Penlan Swansea,2024-04-09T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
525760,Conway Road Penlan Swansea,2024-04-09T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
525760,Conway Road Penlan Swansea,2024-04-09T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
525760,Conway Road Penlan Swansea,2024-04-09T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
525760,Conway Road Penlan Swansea,2024-04-09T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.1
525760,Conway Road Penlan Swansea,2024-04-09T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.56
525760,Conway Road Penlan Swansea,2024-04-09T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.64
525760,Conway Road Penlan Swansea,2024-04-09T12:00:00.000+00:00,busbar,,L3 Active Power,kW,54.13
525760,Conway Road Penlan Swansea,2024-04-09T12:00:00.000+00:00,busbar,,L2 Active Power,kW,102.1
525760,Conway Road Penlan Swansea,2024-04-09T12:00:00.000+00:00,busbar,,L1 Active Power,kW,106.08
525760,Conway Road Penlan Swansea,2024-04-09T12:00:00.000+00:00,busbar,,N Current (RMS),A,236.6
525760,Conway Road Penlan Swansea,2024-04-09T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,227.4
525760,Conway Road Penlan Swansea,2024-04-09T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,414.0
525760,Conway Road Penlan Swansea,2024-04-09T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,435.3
525760,Conway Road Penlan Swansea,2024-04-09T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.49
525760,Conway Road Penlan Swansea,2024-04-09T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.87
525760,Conway Road Penlan Swansea,2024-04-09T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.28
525760,Conway Road Penlan Swansea,2024-04-09T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.11
525760,Conway Road Penlan Swansea,2024-04-09T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.86
525760,Conway Road Penlan Swansea,2024-04-09T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.37
525760,Conway Road Penlan Swansea,2024-04-09T11:50:00.000+00:00,feeder,3,N Current (RMS),A,40.2
525760,Conway Road Penlan Swansea,2024-04-09T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.1
525760,Conway Road Penlan Swansea,2024-04-09T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,77.6
525760,Conway Road Penlan Swansea,2024-04-09T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,46.6
525760,Conway Road Penlan Swansea,2024-04-09T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
525760,Conway Road Penlan Swansea,2024-04-09T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.44
525760,Conway Road Penlan Swansea,2024-04-09T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.2
525760,Conway Road Penlan Swansea,2024-04-09T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.72
525760,Conway Road Penlan Swansea,2024-04-09T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,35.33
525760,Conway Road Penlan Swansea,2024-04-09T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,46.11
525760,Conway Road Penlan Swansea,2024-04-09T11:50:00.000+00:00,feeder,2,N Current (RMS),A,116.2
525760,Conway Road Penlan Swansea,2024-04-09T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,72.8
525760,Conway Road Penlan Swansea,2024-04-09T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,144.7
525760,Conway Road Penlan Swansea,2024-04-09T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,188.2
525760,Conway Road Penlan Swansea,2024-04-09T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.35
525760,Conway Road Penlan Swansea,2024-04-09T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
525760,Conway Road Penlan Swansea,2024-04-09T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.47
525760,Conway Road Penlan Swansea,2024-04-09T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.46
525760,Conway Road Penlan Swansea,2024-04-09T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,34.56
525760,Conway Road Penlan Swansea,2024-04-09T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,43.29
525760,Conway Road Penlan Swansea,2024-04-09T11:50:00.000+00:00,feeder,1,N Current (RMS),A,109.3
525760,Conway Road Penlan Swansea,2024-04-09T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,58.5
525760,Conway Road Penlan Swansea,2024-04-09T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,141.2
525760,Conway Road Penlan Swansea,2024-04-09T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,177.3
525760,Conway Road Penlan Swansea,2024-04-09T11:50:00.000+00:00,transformer,,Temperature,C,21.4
525760,Conway Road Penlan Swansea,2024-04-09T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
525760,Conway Road Penlan Swansea,2024-04-09T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
525760,Conway Road Penlan Swansea,2024-04-09T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
525760,Conway Road Penlan Swansea,2024-04-09T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
525760,Conway Road Penlan Swansea,2024-04-09T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
525760,Conway Road Penlan Swansea,2024-04-09T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
525760,Conway Road Penlan Swansea,2024-04-09T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.72
