Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525760,Conway Road Penlan Swansea,2024-04-09T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.43
525760,Conway Road Penlan Swansea,2024-04-09T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.95
525760,Conway Road Penlan Swansea,2024-04-09T11:50:00.000+00:00,busbar,,L3 Active Power,kW,37.29
525760,Conway Road Penlan Swansea,2024-04-09T11:50:00.000+00:00,busbar,,L2 Active Power,kW,88.75
525760,Conway Road Penlan Swansea,2024-04-09T11:50:00.000+00:00,busbar,,L1 Active Power,kW,99.77
525760,Conway Road Penlan Swansea,2024-04-09T11:50:00.000+00:00,busbar,,N Current (RMS),A,249.4
525760,Conway Road Penlan Swansea,2024-04-09T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.8
525760,Conway Road Penlan Swansea,2024-04-09T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,361.3
525760,Conway Road Penlan Swansea,2024-04-09T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,408.4
525760,Conway Road Penlan Swansea,2024-04-09T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.41
525760,Conway Road Penlan Swansea,2024-04-09T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.68
525760,Conway Road Penlan Swansea,2024-04-09T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.28
525760,Conway Road Penlan Swansea,2024-04-09T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.05
525760,Conway Road Penlan Swansea,2024-04-09T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.53
525760,Conway Road Penlan Swansea,2024-04-09T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.7
525760,Conway Road Penlan Swansea,2024-04-09T11:40:00.000+00:00,feeder,3,N Current (RMS),A,28.5
525760,Conway Road Penlan Swansea,2024-04-09T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.2
525760,Conway Road Penlan Swansea,2024-04-09T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,59.4
525760,Conway Road Penlan Swansea,2024-04-09T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,42.8
525760,Conway Road Penlan Swansea,2024-04-09T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.87
525760,Conway Road Penlan Swansea,2024-04-09T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.88
525760,Conway Road Penlan Swansea,2024-04-09T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
525760,Conway Road Penlan Swansea,2024-04-09T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,22.14
525760,Conway Road Penlan Swansea,2024-04-09T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,37.21
525760,Conway Road Penlan Swansea,2024-04-09T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,47.39
525760,Conway Road Penlan Swansea,2024-04-09T11:40:00.000+00:00,feeder,2,N Current (RMS),A,106.9
525760,Conway Road Penlan Swansea,2024-04-09T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,94.5
525760,Conway Road Penlan Swansea,2024-04-09T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,152.3
525760,Conway Road Penlan Swansea,2024-04-09T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,195.1
525760,Conway Road Penlan Swansea,2024-04-09T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.68
525760,Conway Road Penlan Swansea,2024-04-09T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
525760,Conway Road Penlan Swansea,2024-04-09T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.12
525760,Conway Road Penlan Swansea,2024-04-09T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.86
525760,Conway Road Penlan Swansea,2024-04-09T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,35.89
525760,Conway Road Penlan Swansea,2024-04-09T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,44.9
525760,Conway Road Penlan Swansea,2024-04-09T11:40:00.000+00:00,feeder,1,N Current (RMS),A,102.8
525760,Conway Road Penlan Swansea,2024-04-09T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,75.9
525760,Conway Road Penlan Swansea,2024-04-09T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,146.7
525760,Conway Road Penlan Swansea,2024-04-09T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,185.2
525760,Conway Road Penlan Swansea,2024-04-09T11:40:00.000+00:00,transformer,,Temperature,C,21.0
525760,Conway Road Penlan Swansea,2024-04-09T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
525760,Conway Road Penlan Swansea,2024-04-09T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.24
525760,Conway Road Penlan Swansea,2024-04-09T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
525760,Conway Road Penlan Swansea,2024-04-09T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
525760,Conway Road Penlan Swansea,2024-04-09T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
525760,Conway Road Penlan Swansea,2024-04-09T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
525760,Conway Road Penlan Swansea,2024-04-09T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
525760,Conway Road Penlan Swansea,2024-04-09T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.09
525760,Conway Road Penlan Swansea,2024-04-09T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.74
525760,Conway Road Penlan Swansea,2024-04-09T11:40:00.000+00:00,busbar,,L3 Active Power,kW,46.06
525760,Conway Road Penlan Swansea,2024-04-09T11:40:00.000+00:00,busbar,,L2 Active Power,kW,87.63
525760,Conway Road Penlan Swansea,2024-04-09T11:40:00.000+00:00,busbar,,L1 Active Power,kW,101.99
525760,Conway Road Penlan Swansea,2024-04-09T11:40:00.000+00:00,busbar,,N Current (RMS),A,230.1
525760,Conway Road Penlan Swansea,2024-04-09T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.5
525760,Conway Road Penlan Swansea,2024-04-09T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,356.6
525760,Conway Road Penlan Swansea,2024-04-09T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,419.8
525760,Conway Road Penlan Swansea,2024-04-09T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.69
525760,Conway Road Penlan Swansea,2024-04-09T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.47
525760,Conway Road Penlan Swansea,2024-04-09T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.03
525760,Conway Road Penlan Swansea,2024-04-09T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.83
525760,Conway Road Penlan Swansea,2024-04-09T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.64
525760,Conway Road Penlan Swansea,2024-04-09T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.74
525760,Conway Road Penlan Swansea,2024-04-09T11:30:00.000+00:00,feeder,3,N Current (RMS),A,28.6
525760,Conway Road Penlan Swansea,2024-04-09T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.0
525760,Conway Road Penlan Swansea,2024-04-09T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,56.4
525760,Conway Road Penlan Swansea,2024-04-09T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,42.8
525760,Conway Road Penlan Swansea,2024-04-09T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
525760,Conway Road Penlan Swansea,2024-04-09T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.29
525760,Conway Road Penlan Swansea,2024-04-09T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
525760,Conway Road Penlan Swansea,2024-04-09T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,29.34
525760,Conway Road Penlan Swansea,2024-04-09T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,41.82
525760,Conway Road Penlan Swansea,2024-04-09T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,40.82
525760,Conway Road Penlan Swansea,2024-04-09T11:30:00.000+00:00,feeder,2,N Current (RMS),A,82.3
525760,Conway Road Penlan Swansea,2024-04-09T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,122.8
525760,Conway Road Penlan Swansea,2024-04-09T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,171.1
525760,Conway Road Penlan Swansea,2024-04-09T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,167.3
525760,Conway Road Penlan Swansea,2024-04-09T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.85
525760,Conway Road Penlan Swansea,2024-04-09T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.46
525760,Conway Road Penlan Swansea,2024-04-09T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.5
525760,Conway Road Penlan Swansea,2024-04-09T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.6
525760,Conway Road Penlan Swansea,2024-04-09T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,39.52
525760,Conway Road Penlan Swansea,2024-04-09T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,37.87
525760,Conway Road Penlan Swansea,2024-04-09T11:30:00.000+00:00,feeder,1,N Current (RMS),A,78.5
525760,Conway Road Penlan Swansea,2024-04-09T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,98.9
525760,Conway Road Penlan Swansea,2024-04-09T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,161.2
525760,Conway Road Penlan Swansea,2024-04-09T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,155.4
525760,Conway Road Penlan Swansea,2024-04-09T11:30:00.000+00:00,transformer,,Temperature,C,20.9
525760,Conway Road Penlan Swansea,2024-04-09T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
525760,Conway Road Penlan Swansea,2024-04-09T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.57
525760,Conway Road Penlan Swansea,2024-04-09T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
525760,Conway Road Penlan Swansea,2024-04-09T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
525760,Conway Road Penlan Swansea,2024-04-09T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
525760,Conway Road Penlan Swansea,2024-04-09T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.51
525760,Conway Road Penlan Swansea,2024-04-09T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.66
525760,Conway Road Penlan Swansea,2024-04-09T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.22
525760,Conway Road Penlan Swansea,2024-04-09T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.2
525760,Conway Road Penlan Swansea,2024-04-09T11:30:00.000+00:00,busbar,,L3 Active Power,kW,59.77
525760,Conway Road Penlan Swansea,2024-04-09T11:30:00.000+00:00,busbar,,L2 Active Power,kW,94.99
525760,Conway Road Penlan Swansea,2024-04-09T11:30:00.000+00:00,busbar,,L1 Active Power,kW,88.44
525760,Conway Road Penlan Swansea,2024-04-09T11:30:00.000+00:00,busbar,,N Current (RMS),A,185.5
525760,Conway Road Penlan Swansea,2024-04-09T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,247.4
525760,Conway Road Penlan Swansea,2024-04-09T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,386.1
525760,Conway Road Penlan Swansea,2024-04-09T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,362.0
525760,Conway Road Penlan Swansea,2024-04-09T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.76
525760,Conway Road Penlan Swansea,2024-04-09T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.19
525760,Conway Road Penlan Swansea,2024-04-09T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.04
525760,Conway Road Penlan Swansea,2024-04-09T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.51
525760,Conway Road Penlan Swansea,2024-04-09T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.58
525760,Conway Road Penlan Swansea,2024-04-09T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.55
525760,Conway Road Penlan Swansea,2024-04-09T11:20:00.000+00:00,feeder,3,N Current (RMS),A,28.4
525760,Conway Road Penlan Swansea,2024-04-09T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.2
525760,Conway Road Penlan Swansea,2024-04-09T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,52.6
525760,Conway Road Penlan Swansea,2024-04-09T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,41.7
525760,Conway Road Penlan Swansea,2024-04-09T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.11
525760,Conway Road Penlan Swansea,2024-04-09T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.47
525760,Conway Road Penlan Swansea,2024-04-09T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
525760,Conway Road Penlan Swansea,2024-04-09T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,25.58
525760,Conway Road Penlan Swansea,2024-04-09T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,41.69
525760,Conway Road Penlan Swansea,2024-04-09T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,45.38
525760,Conway Road Penlan Swansea,2024-04-09T11:20:00.000+00:00,feeder,2,N Current (RMS),A,101.4
525760,Conway Road Penlan Swansea,2024-04-09T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,107.5
525760,Conway Road Penlan Swansea,2024-04-09T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,170.2
525760,Conway Road Penlan Swansea,2024-04-09T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,184.8
525760,Conway Road Penlan Swansea,2024-04-09T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
525760,Conway Road Penlan Swansea,2024-04-09T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.65
525760,Conway Road Penlan Swansea,2024-04-09T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.96
525760,Conway Road Penlan Swansea,2024-04-09T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.76
525760,Conway Road Penlan Swansea,2024-04-09T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,39.8
525760,Conway Road Penlan Swansea,2024-04-09T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,42.4
525760,Conway Road Penlan Swansea,2024-04-09T11:20:00.000+00:00,feeder,1,N Current (RMS),A,95.8
525760,Conway Road Penlan Swansea,2024-04-09T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,86.9
525760,Conway Road Penlan Swansea,2024-04-09T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,161.9
525760,Conway Road Penlan Swansea,2024-04-09T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,173.1
525760,Conway Road Penlan Swansea,2024-04-09T11:20:00.000+00:00,transformer,,Temperature,C,20.4
525760,Conway Road Penlan Swansea,2024-04-09T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
525760,Conway Road Penlan Swansea,2024-04-09T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
525760,Conway Road Penlan Swansea,2024-04-09T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
525760,Conway Road Penlan Swansea,2024-04-09T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
525760,Conway Road Penlan Swansea,2024-04-09T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
525760,Conway Road Penlan Swansea,2024-04-09T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
525760,Conway Road Penlan Swansea,2024-04-09T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
525760,Conway Road Penlan Swansea,2024-04-09T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.31
525760,Conway Road Penlan Swansea,2024-04-09T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.06
525760,Conway Road Penlan Swansea,2024-04-09T11:20:00.000+00:00,busbar,,L3 Active Power,kW,52.85
525760,Conway Road Penlan Swansea,2024-04-09T11:20:00.000+00:00,busbar,,L2 Active Power,kW,94.07
525760,Conway Road Penlan Swansea,2024-04-09T11:20:00.000+00:00,busbar,,L1 Active Power,kW,97.33
525760,Conway Road Penlan Swansea,2024-04-09T11:20:00.000+00:00,busbar,,N Current (RMS),A,222.6
525760,Conway Road Penlan Swansea,2024-04-09T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,219.5
525760,Conway Road Penlan Swansea,2024-04-09T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,382.9
525760,Conway Road Penlan Swansea,2024-04-09T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,396.8
525760,Conway Road Penlan Swansea,2024-04-09T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.95
525760,Conway Road Penlan Swansea,2024-04-09T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.53
525760,Conway Road Penlan Swansea,2024-04-09T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.6
525760,Conway Road Penlan Swansea,2024-04-09T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.96
525760,Conway Road Penlan Swansea,2024-04-09T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.86
525760,Conway Road Penlan Swansea,2024-04-09T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.12
525760,Conway Road Penlan Swansea,2024-04-09T11:10:00.000+00:00,feeder,3,N Current (RMS),A,25.8
525760,Conway Road Penlan Swansea,2024-04-09T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.7
525760,Conway Road Penlan Swansea,2024-04-09T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,58.0
525760,Conway Road Penlan Swansea,2024-04-09T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,50.0
525760,Conway Road Penlan Swansea,2024-04-09T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.19
525760,Conway Road Penlan Swansea,2024-04-09T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.78
525760,Conway Road Penlan Swansea,2024-04-09T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
525760,Conway Road Penlan Swansea,2024-04-09T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,30.4
525760,Conway Road Penlan Swansea,2024-04-09T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,41.27
525760,Conway Road Penlan Swansea,2024-04-09T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,52.49
525760,Conway Road Penlan Swansea,2024-04-09T11:10:00.000+00:00,feeder,2,N Current (RMS),A,107.6
525760,Conway Road Penlan Swansea,2024-04-09T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,126.6
525760,Conway Road Penlan Swansea,2024-04-09T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,168.5
525760,Conway Road Penlan Swansea,2024-04-09T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,214.9
525760,Conway Road Penlan Swansea,2024-04-09T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.44
525760,Conway Road Penlan Swansea,2024-04-09T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.76
525760,Conway Road Penlan Swansea,2024-04-09T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.07
525760,Conway Road Penlan Swansea,2024-04-09T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,24.31
525760,Conway Road Penlan Swansea,2024-04-09T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,39.67
525760,Conway Road Penlan Swansea,2024-04-09T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,49.96
525760,Conway Road Penlan Swansea,2024-04-09T11:10:00.000+00:00,feeder,1,N Current (RMS),A,104.0
525760,Conway Road Penlan Swansea,2024-04-09T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,101.0
525760,Conway Road Penlan Swansea,2024-04-09T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,161.3
525760,Conway Road Penlan Swansea,2024-04-09T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,204.9
525760,Conway Road Penlan Swansea,2024-04-09T11:10:00.000+00:00,transformer,,Temperature,C,19.1
525760,Conway Road Penlan Swansea,2024-04-09T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
525760,Conway Road Penlan Swansea,2024-04-09T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
525760,Conway Road Penlan Swansea,2024-04-09T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
525760,Conway Road Penlan Swansea,2024-04-09T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
525760,Conway Road Penlan Swansea,2024-04-09T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
525760,Conway Road Penlan Swansea,2024-04-09T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
525760,Conway Road Penlan Swansea,2024-04-09T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
525760,Conway Road Penlan Swansea,2024-04-09T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.08
525760,Conway Road Penlan Swansea,2024-04-09T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.3
525760,Conway Road Penlan Swansea,2024-04-09T11:10:00.000+00:00,busbar,,L3 Active Power,kW,62.68
525760,Conway Road Penlan Swansea,2024-04-09T11:10:00.000+00:00,busbar,,L2 Active Power,kW,94.8
525760,Conway Road Penlan Swansea,2024-04-09T11:10:00.000+00:00,busbar,,L1 Active Power,kW,113.57
525760,Conway Road Penlan Swansea,2024-04-09T11:10:00.000+00:00,busbar,,N Current (RMS),A,231.2
525760,Conway Road Penlan Swansea,2024-04-09T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,258.7
525760,Conway Road Penlan Swansea,2024-04-09T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,385.3
525760,Conway Road Penlan Swansea,2024-04-09T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,465.1
525760,Conway Road Penlan Swansea,2024-04-09T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.25
525760,Conway Road Penlan Swansea,2024-04-09T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.42
525760,Conway Road Penlan Swansea,2024-04-09T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.26
525760,Conway Road Penlan Swansea,2024-04-09T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.12
525760,Conway Road Penlan Swansea,2024-04-09T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.53
525760,Conway Road Penlan Swansea,2024-04-09T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.3
525760,Conway Road Penlan Swansea,2024-04-09T11:00:00.000+00:00,feeder,3,N Current (RMS),A,21.8
525760,Conway Road Penlan Swansea,2024-04-09T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.8
525760,Conway Road Penlan Swansea,2024-04-09T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,47.7
525760,Conway Road Penlan Swansea,2024-04-09T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,50.4
525760,Conway Road Penlan Swansea,2024-04-09T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.7
525760,Conway Road Penlan Swansea,2024-04-09T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.1
525760,Conway Road Penlan Swansea,2024-04-09T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.12
525760,Conway Road Penlan Swansea,2024-04-09T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,30.53
525760,Conway Road Penlan Swansea,2024-04-09T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,38.86
525760,Conway Road Penlan Swansea,2024-04-09T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,56.23
525760,Conway Road Penlan Swansea,2024-04-09T11:00:00.000+00:00,feeder,2,N Current (RMS),A,116.5
525760,Conway Road Penlan Swansea,2024-04-09T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,126.9
525760,Conway Road Penlan Swansea,2024-04-09T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,158.8
525760,Conway Road Penlan Swansea,2024-04-09T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,229.7
525760,Conway Road Penlan Swansea,2024-04-09T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
525760,Conway Road Penlan Swansea,2024-04-09T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
525760,Conway Road Penlan Swansea,2024-04-09T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.67
525760,Conway Road Penlan Swansea,2024-04-09T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,24.89
525760,Conway Road Penlan Swansea,2024-04-09T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,37.35
525760,Conway Road Penlan Swansea,2024-04-09T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,54.23
525760,Conway Road Penlan Swansea,2024-04-09T11:00:00.000+00:00,feeder,1,N Current (RMS),A,114.3
525760,Conway Road Penlan Swansea,2024-04-09T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,102.9
525760,Conway Road Penlan Swansea,2024-04-09T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,152.1
525760,Conway Road Penlan Swansea,2024-04-09T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,221.6
525760,Conway Road Penlan Swansea,2024-04-09T11:00:00.000+00:00,transformer,,Temperature,C,18.9
525760,Conway Road Penlan Swansea,2024-04-09T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
525760,Conway Road Penlan Swansea,2024-04-09T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
525760,Conway Road Penlan Swansea,2024-04-09T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
525760,Conway Road Penlan Swansea,2024-04-09T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
525760,Conway Road Penlan Swansea,2024-04-09T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
525760,Conway Road Penlan Swansea,2024-04-09T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
525760,Conway Road Penlan Swansea,2024-04-09T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
525760,Conway Road Penlan Swansea,2024-04-09T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.71
525760,Conway Road Penlan Swansea,2024-04-09T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.8
525760,Conway Road Penlan Swansea,2024-04-09T11:00:00.000+00:00,busbar,,L3 Active Power,kW,63.53
525760,Conway Road Penlan Swansea,2024-04-09T11:00:00.000+00:00,busbar,,L2 Active Power,kW,87.74
525760,Conway Road Penlan Swansea,2024-04-09T11:00:00.000+00:00,busbar,,L1 Active Power,kW,121.76
525760,Conway Road Penlan Swansea,2024-04-09T11:00:00.000+00:00,busbar,,N Current (RMS),A,247.9
525760,Conway Road Penlan Swansea,2024-04-09T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,261.5
525760,Conway Road Penlan Swansea,2024-04-09T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,357.0
525760,Conway Road Penlan Swansea,2024-04-09T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,497.0
525760,Conway Road Penlan Swansea,2024-04-09T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.76
525760,Conway Road Penlan Swansea,2024-04-09T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.44
525760,Conway Road Penlan Swansea,2024-04-09T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.44
525760,Conway Road Penlan Swansea,2024-04-09T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.82
525760,Conway Road Penlan Swansea,2024-04-09T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.97
525760,Conway Road Penlan Swansea,2024-04-09T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.2
525760,Conway Road Penlan Swansea,2024-04-09T10:50:00.000+00:00,feeder,3,N Current (RMS),A,20.7
525760,Conway Road Penlan Swansea,2024-04-09T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,42.1
525760,Conway Road Penlan Swansea,2024-04-09T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,49.5
525760,Conway Road Penlan Swansea,2024-04-09T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,53.9
525760,Conway Road Penlan Swansea,2024-04-09T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.4
525760,Conway Road Penlan Swansea,2024-04-09T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.13
525760,Conway Road Penlan Swansea,2024-04-09T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.54
525760,Conway Road Penlan Swansea,2024-04-09T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,32.99
525760,Conway Road Penlan Swansea,2024-04-09T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,42.35
525760,Conway Road Penlan Swansea,2024-04-09T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,50.59
525760,Conway Road Penlan Swansea,2024-04-09T10:50:00.000+00:00,feeder,2,N Current (RMS),A,92.2
525760,Conway Road Penlan Swansea,2024-04-09T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,135.6
525760,Conway Road Penlan Swansea,2024-04-09T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,172.6
525760,Conway Road Penlan Swansea,2024-04-09T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,206.4
525760,Conway Road Penlan Swansea,2024-04-09T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
525760,Conway Road Penlan Swansea,2024-04-09T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.34
525760,Conway Road Penlan Swansea,2024-04-09T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.91
525760,Conway Road Penlan Swansea,2024-04-09T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,26.77
525760,Conway Road Penlan Swansea,2024-04-09T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,39.67
525760,Conway Road Penlan Swansea,2024-04-09T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,48.66
525760,Conway Road Penlan Swansea,2024-04-09T10:50:00.000+00:00,feeder,1,N Current (RMS),A,92.3
525760,Conway Road Penlan Swansea,2024-04-09T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,109.7
525760,Conway Road Penlan Swansea,2024-04-09T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,161.4
525760,Conway Road Penlan Swansea,2024-04-09T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,198.7
525760,Conway Road Penlan Swansea,2024-04-09T10:50:00.000+00:00,transformer,,Temperature,C,19.1
525760,Conway Road Penlan Swansea,2024-04-09T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
525760,Conway Road Penlan Swansea,2024-04-09T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
525760,Conway Road Penlan Swansea,2024-04-09T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
525760,Conway Road Penlan Swansea,2024-04-09T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
525760,Conway Road Penlan Swansea,2024-04-09T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
525760,Conway Road Penlan Swansea,2024-04-09T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
525760,Conway Road Penlan Swansea,2024-04-09T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
525760,Conway Road Penlan Swansea,2024-04-09T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.9
525760,Conway Road Penlan Swansea,2024-04-09T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.81
525760,Conway Road Penlan Swansea,2024-04-09T10:50:00.000+00:00,busbar,,L3 Active Power,kW,69.59
525760,Conway Road Penlan Swansea,2024-04-09T10:50:00.000+00:00,busbar,,L2 Active Power,kW,94.0
525760,Conway Road Penlan Swansea,2024-04-09T10:50:00.000+00:00,busbar,,L1 Active Power,kW,111.45
525760,Conway Road Penlan Swansea,2024-04-09T10:50:00.000+00:00,busbar,,N Current (RMS),A,198.0
525760,Conway Road Penlan Swansea,2024-04-09T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,284.2
525760,Conway Road Penlan Swansea,2024-04-09T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,382.0
525760,Conway Road Penlan Swansea,2024-04-09T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,454.9
525760,Conway Road Penlan Swansea,2024-04-09T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.86
525760,Conway Road Penlan Swansea,2024-04-09T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.49
525760,Conway Road Penlan Swansea,2024-04-09T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.2
525760,Conway Road Penlan Swansea,2024-04-09T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.62
525760,Conway Road Penlan Swansea,2024-04-09T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.45
525760,Conway Road Penlan Swansea,2024-04-09T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.12
525760,Conway Road Penlan Swansea,2024-04-09T10:40:00.000+00:00,feeder,3,N Current (RMS),A,21.6
525760,Conway Road Penlan Swansea,2024-04-09T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.4
525760,Conway Road Penlan Swansea,2024-04-09T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,44.1
525760,Conway Road Penlan Swansea,2024-04-09T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,48.6
525760,Conway Road Penlan Swansea,2024-04-09T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.91
525760,Conway Road Penlan Swansea,2024-04-09T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.34
525760,Conway Road Penlan Swansea,2024-04-09T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
525760,Conway Road Penlan Swansea,2024-04-09T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,35.64
525760,Conway Road Penlan Swansea,2024-04-09T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,43.97
525760,Conway Road Penlan Swansea,2024-04-09T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,50.85
525760,Conway Road Penlan Swansea,2024-04-09T10:40:00.000+00:00,feeder,2,N Current (RMS),A,86.2
525760,Conway Road Penlan Swansea,2024-04-09T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,146.7
525760,Conway Road Penlan Swansea,2024-04-09T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,179.9
525760,Conway Road Penlan Swansea,2024-04-09T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,207.4
525760,Conway Road Penlan Swansea,2024-04-09T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.35
525760,Conway Road Penlan Swansea,2024-04-09T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.37
525760,Conway Road Penlan Swansea,2024-04-09T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.13
525760,Conway Road Penlan Swansea,2024-04-09T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,28.74
525760,Conway Road Penlan Swansea,2024-04-09T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,41.31
525760,Conway Road Penlan Swansea,2024-04-09T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,48.43
525760,Conway Road Penlan Swansea,2024-04-09T10:40:00.000+00:00,feeder,1,N Current (RMS),A,85.5
525760,Conway Road Penlan Swansea,2024-04-09T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,118.1
525760,Conway Road Penlan Swansea,2024-04-09T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,168.7
525760,Conway Road Penlan Swansea,2024-04-09T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,197.7
525760,Conway Road Penlan Swansea,2024-04-09T10:40:00.000+00:00,transformer,,Temperature,C,19.0
525760,Conway Road Penlan Swansea,2024-04-09T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
525760,Conway Road Penlan Swansea,2024-04-09T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
525760,Conway Road Penlan Swansea,2024-04-09T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
525760,Conway Road Penlan Swansea,2024-04-09T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
525760,Conway Road Penlan Swansea,2024-04-09T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
525760,Conway Road Penlan Swansea,2024-04-09T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
525760,Conway Road Penlan Swansea,2024-04-09T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
525760,Conway Road Penlan Swansea,2024-04-09T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.2
525760,Conway Road Penlan Swansea,2024-04-09T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.94
525760,Conway Road Penlan Swansea,2024-04-09T10:40:00.000+00:00,busbar,,L3 Active Power,kW,73.0
525760,Conway Road Penlan Swansea,2024-04-09T10:40:00.000+00:00,busbar,,L2 Active Power,kW,95.73
525760,Conway Road Penlan Swansea,2024-04-09T10:40:00.000+00:00,busbar,,L1 Active Power,kW,110.4
525760,Conway Road Penlan Swansea,2024-04-09T10:40:00.000+00:00,busbar,,N Current (RMS),A,188.6
525760,Conway Road Penlan Swansea,2024-04-09T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,298.7
525760,Conway Road Penlan Swansea,2024-04-09T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,390.0
525760,Conway Road Penlan Swansea,2024-04-09T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,450.1
525760,Conway Road Penlan Swansea,2024-04-09T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.26
525760,Conway Road Penlan Swansea,2024-04-09T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.95
525760,Conway Road Penlan Swansea,2024-04-09T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.41
525760,Conway Road Penlan Swansea,2024-04-09T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.75
525760,Conway Road Penlan Swansea,2024-04-09T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.73
525760,Conway Road Penlan Swansea,2024-04-09T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.94
525760,Conway Road Penlan Swansea,2024-04-09T10:30:00.000+00:00,feeder,3,N Current (RMS),A,22.0
525760,Conway Road Penlan Swansea,2024-04-09T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,46.7
525760,Conway Road Penlan Swansea,2024-04-09T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,53.7
525760,Conway Road Penlan Swansea,2024-04-09T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,47.6
525760,Conway Road Penlan Swansea,2024-04-09T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.75
525760,Conway Road Penlan Swansea,2024-04-09T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.94
525760,Conway Road Penlan Swansea,2024-04-09T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
525760,Conway Road Penlan Swansea,2024-04-09T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,23.81
525760,Conway Road Penlan Swansea,2024-04-09T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,36.06
525760,Conway Road Penlan Swansea,2024-04-09T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,51.26
525760,Conway Road Penlan Swansea,2024-04-09T10:30:00.000+00:00,feeder,2,N Current (RMS),A,113.9
525760,Conway Road Penlan Swansea,2024-04-09T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,98.7
525760,Conway Road Penlan Swansea,2024-04-09T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,146.9
525760,Conway Road Penlan Swansea,2024-04-09T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,208.7
525760,Conway Road Penlan Swansea,2024-04-09T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.74
525760,Conway Road Penlan Swansea,2024-04-09T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.4
525760,Conway Road Penlan Swansea,2024-04-09T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.3
525760,Conway Road Penlan Swansea,2024-04-09T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.54
525760,Conway Road Penlan Swansea,2024-04-09T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,34.2
525760,Conway Road Penlan Swansea,2024-04-09T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,48.89
525760,Conway Road Penlan Swansea,2024-04-09T10:30:00.000+00:00,feeder,1,N Current (RMS),A,110.5
525760,Conway Road Penlan Swansea,2024-04-09T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,80.6
525760,Conway Road Penlan Swansea,2024-04-09T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,139.1
525760,Conway Road Penlan Swansea,2024-04-09T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,199.3
525760,Conway Road Penlan Swansea,2024-04-09T10:30:00.000+00:00,transformer,,Temperature,C,18.7
525760,Conway Road Penlan Swansea,2024-04-09T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
525760,Conway Road Penlan Swansea,2024-04-09T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
525760,Conway Road Penlan Swansea,2024-04-09T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
525760,Conway Road Penlan Swansea,2024-04-09T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
525760,Conway Road Penlan Swansea,2024-04-09T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
525760,Conway Road Penlan Swansea,2024-04-09T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
525760,Conway Road Penlan Swansea,2024-04-09T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.25
525760,Conway Road Penlan Swansea,2024-04-09T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.3
525760,Conway Road Penlan Swansea,2024-04-09T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.82
525760,Conway Road Penlan Swansea,2024-04-09T10:30:00.000+00:00,busbar,,L3 Active Power,kW,54.1
525760,Conway Road Penlan Swansea,2024-04-09T10:30:00.000+00:00,busbar,,L2 Active Power,kW,82.98
525760,Conway Road Penlan Swansea,2024-04-09T10:30:00.000+00:00,busbar,,L1 Active Power,kW,111.08
525760,Conway Road Penlan Swansea,2024-04-09T10:30:00.000+00:00,busbar,,N Current (RMS),A,235.8
525760,Conway Road Penlan Swansea,2024-04-09T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,221.9
525760,Conway Road Penlan Swansea,2024-04-09T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,337.3
525760,Conway Road Penlan Swansea,2024-04-09T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,452.5
525760,Conway Road Penlan Swansea,2024-04-09T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.94
525760,Conway Road Penlan Swansea,2024-04-09T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.64
525760,Conway Road Penlan Swansea,2024-04-09T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.33
525760,Conway Road Penlan Swansea,2024-04-09T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.95
525760,Conway Road Penlan Swansea,2024-04-09T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.67
525760,Conway Road Penlan Swansea,2024-04-09T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.91
525760,Conway Road Penlan Swansea,2024-04-09T10:20:00.000+00:00,feeder,3,N Current (RMS),A,26.1
525760,Conway Road Penlan Swansea,2024-04-09T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,59.8
525760,Conway Road Penlan Swansea,2024-04-09T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,54.6
525760,Conway Road Penlan Swansea,2024-04-09T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,52.4
525760,Conway Road Penlan Swansea,2024-04-09T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.07
525760,Conway Road Penlan Swansea,2024-04-09T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.84
525760,Conway Road Penlan Swansea,2024-04-09T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
525760,Conway Road Penlan Swansea,2024-04-09T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,23.12
525760,Conway Road Penlan Swansea,2024-04-09T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,36.85
525760,Conway Road Penlan Swansea,2024-04-09T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,54.62
525760,Conway Road Penlan Swansea,2024-04-09T10:20:00.000+00:00,feeder,2,N Current (RMS),A,125.0
525760,Conway Road Penlan Swansea,2024-04-09T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,96.2
525760,Conway Road Penlan Swansea,2024-04-09T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,149.7
525760,Conway Road Penlan Swansea,2024-04-09T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,221.8
525760,Conway Road Penlan Swansea,2024-04-09T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.71
525760,Conway Road Penlan Swansea,2024-04-09T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
525760,Conway Road Penlan Swansea,2024-04-09T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.71
525760,Conway Road Penlan Swansea,2024-04-09T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.94
525760,Conway Road Penlan Swansea,2024-04-09T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,34.84
525760,Conway Road Penlan Swansea,2024-04-09T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,51.91
525760,Conway Road Penlan Swansea,2024-04-09T10:20:00.000+00:00,feeder,1,N Current (RMS),A,120.4
525760,Conway Road Penlan Swansea,2024-04-09T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,78.3
525760,Conway Road Penlan Swansea,2024-04-09T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,141.3
525760,Conway Road Penlan Swansea,2024-04-09T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,211.2
525760,Conway Road Penlan Swansea,2024-04-09T10:20:00.000+00:00,transformer,,Temperature,C,18.8
525760,Conway Road Penlan Swansea,2024-04-09T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
525760,Conway Road Penlan Swansea,2024-04-09T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
525760,Conway Road Penlan Swansea,2024-04-09T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
525760,Conway Road Penlan Swansea,2024-04-09T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
525760,Conway Road Penlan Swansea,2024-04-09T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
525760,Conway Road Penlan Swansea,2024-04-09T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
525760,Conway Road Penlan Swansea,2024-04-09T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.57
525760,Conway Road Penlan Swansea,2024-04-09T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.57
525760,Conway Road Penlan Swansea,2024-04-09T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.25
525760,Conway Road Penlan Swansea,2024-04-09T10:20:00.000+00:00,busbar,,L3 Active Power,kW,56.01
525760,Conway Road Penlan Swansea,2024-04-09T10:20:00.000+00:00,busbar,,L2 Active Power,kW,84.37
525760,Conway Road Penlan Swansea,2024-04-09T10:20:00.000+00:00,busbar,,L1 Active Power,kW,118.44
525760,Conway Road Penlan Swansea,2024-04-09T10:20:00.000+00:00,busbar,,N Current (RMS),A,252.5
525760,Conway Road Penlan Swansea,2024-04-09T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,230.1
525760,Conway Road Penlan Swansea,2024-04-09T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,342.3
525760,Conway Road Penlan Swansea,2024-04-09T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,481.6
525760,Conway Road Penlan Swansea,2024-04-09T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.58
525760,Conway Road Penlan Swansea,2024-04-09T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.96
525760,Conway Road Penlan Swansea,2024-04-09T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.85
525760,Conway Road Penlan Swansea,2024-04-09T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.77
525760,Conway Road Penlan Swansea,2024-04-09T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.62
525760,Conway Road Penlan Swansea,2024-04-09T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.15
525760,Conway Road Penlan Swansea,2024-04-09T10:10:00.000+00:00,feeder,3,N Current (RMS),A,21.0
525760,Conway Road Penlan Swansea,2024-04-09T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,54.9
525760,Conway Road Penlan Swansea,2024-04-09T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,57.3
525760,Conway Road Penlan Swansea,2024-04-09T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,54.1
525760,Conway Road Penlan Swansea,2024-04-09T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
525760,Conway Road Penlan Swansea,2024-04-09T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.29
525760,Conway Road Penlan Swansea,2024-04-09T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
525760,Conway Road Penlan Swansea,2024-04-09T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,26.33
525760,Conway Road Penlan Swansea,2024-04-09T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,36.94
525760,Conway Road Penlan Swansea,2024-04-09T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,50.26
525760,Conway Road Penlan Swansea,2024-04-09T10:10:00.000+00:00,feeder,2,N Current (RMS),A,101.4
525760,Conway Road Penlan Swansea,2024-04-09T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,108.9
525760,Conway Road Penlan Swansea,2024-04-09T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,150.6
525760,Conway Road Penlan Swansea,2024-04-09T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,204.4
525760,Conway Road Penlan Swansea,2024-04-09T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.57
525760,Conway Road Penlan Swansea,2024-04-09T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
525760,Conway Road Penlan Swansea,2024-04-09T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.73
525760,Conway Road Penlan Swansea,2024-04-09T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.18
525760,Conway Road Penlan Swansea,2024-04-09T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,34.88
525760,Conway Road Penlan Swansea,2024-04-09T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,47.83
525760,Conway Road Penlan Swansea,2024-04-09T10:10:00.000+00:00,feeder,1,N Current (RMS),A,99.1
525760,Conway Road Penlan Swansea,2024-04-09T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,87.6
525760,Conway Road Penlan Swansea,2024-04-09T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,141.9
525760,Conway Road Penlan Swansea,2024-04-09T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,195.0
525760,Conway Road Penlan Swansea,2024-04-09T10:10:00.000+00:00,transformer,,Temperature,C,18.9
525760,Conway Road Penlan Swansea,2024-04-09T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
525760,Conway Road Penlan Swansea,2024-04-09T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
525760,Conway Road Penlan Swansea,2024-04-09T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
525760,Conway Road Penlan Swansea,2024-04-09T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
525760,Conway Road Penlan Swansea,2024-04-09T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
525760,Conway Road Penlan Swansea,2024-04-09T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
525760,Conway Road Penlan Swansea,2024-04-09T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.29
525760,Conway Road Penlan Swansea,2024-04-09T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.87
525760,Conway Road Penlan Swansea,2024-04-09T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.89
525760,Conway Road Penlan Swansea,2024-04-09T10:10:00.000+00:00,busbar,,L3 Active Power,kW,60.28
525760,Conway Road Penlan Swansea,2024-04-09T10:10:00.000+00:00,busbar,,L2 Active Power,kW,85.43
525760,Conway Road Penlan Swansea,2024-04-09T10:10:00.000+00:00,busbar,,L1 Active Power,kW,110.24
525760,Conway Road Penlan Swansea,2024-04-09T10:10:00.000+00:00,busbar,,N Current (RMS),A,207.0
525760,Conway Road Penlan Swansea,2024-04-09T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,248.0
525760,Conway Road Penlan Swansea,2024-04-09T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,347.2
525760,Conway Road Penlan Swansea,2024-04-09T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,449.2
525760,Conway Road Penlan Swansea,2024-04-09T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.57
525760,Conway Road Penlan Swansea,2024-04-09T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.51
525760,Conway Road Penlan Swansea,2024-04-09T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.66
525760,Conway Road Penlan Swansea,2024-04-09T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.2
525760,Conway Road Penlan Swansea,2024-04-09T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.77
525760,Conway Road Penlan Swansea,2024-04-09T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.03
525760,Conway Road Penlan Swansea,2024-04-09T10:00:00.000+00:00,feeder,3,N Current (RMS),A,21.9
525760,Conway Road Penlan Swansea,2024-04-09T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,39.4
525760,Conway Road Penlan Swansea,2024-04-09T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,48.7
525760,Conway Road Penlan Swansea,2024-04-09T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,53.4
