Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525760,Conway Road Penlan Swansea,2024-04-09T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
525760,Conway Road Penlan Swansea,2024-04-09T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.84
525760,Conway Road Penlan Swansea,2024-04-09T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
525760,Conway Road Penlan Swansea,2024-04-09T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,27.59
525760,Conway Road Penlan Swansea,2024-04-09T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,36.54
525760,Conway Road Penlan Swansea,2024-04-09T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,47.36
525760,Conway Road Penlan Swansea,2024-04-09T10:00:00.000+00:00,feeder,2,N Current (RMS),A,91.2
525760,Conway Road Penlan Swansea,2024-04-09T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,115.2
525760,Conway Road Penlan Swansea,2024-04-09T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,149.0
525760,Conway Road Penlan Swansea,2024-04-09T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,192.8
525760,Conway Road Penlan Swansea,2024-04-09T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.42
525760,Conway Road Penlan Swansea,2024-04-09T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.21
525760,Conway Road Penlan Swansea,2024-04-09T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.66
525760,Conway Road Penlan Swansea,2024-04-09T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.32
525760,Conway Road Penlan Swansea,2024-04-09T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,33.76
525760,Conway Road Penlan Swansea,2024-04-09T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,44.54
525760,Conway Road Penlan Swansea,2024-04-09T10:00:00.000+00:00,feeder,1,N Current (RMS),A,88.8
525760,Conway Road Penlan Swansea,2024-04-09T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,93.2
525760,Conway Road Penlan Swansea,2024-04-09T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,137.4
525760,Conway Road Penlan Swansea,2024-04-09T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,181.8
525760,Conway Road Penlan Swansea,2024-04-09T10:00:00.000+00:00,transformer,,Temperature,C,18.6
525760,Conway Road Penlan Swansea,2024-04-09T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
525760,Conway Road Penlan Swansea,2024-04-09T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
525760,Conway Road Penlan Swansea,2024-04-09T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
525760,Conway Road Penlan Swansea,2024-04-09T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
525760,Conway Road Penlan Swansea,2024-04-09T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
525760,Conway Road Penlan Swansea,2024-04-09T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
525760,Conway Road Penlan Swansea,2024-04-09T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.33
525760,Conway Road Penlan Swansea,2024-04-09T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.56
525760,Conway Road Penlan Swansea,2024-04-09T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.27
525760,Conway Road Penlan Swansea,2024-04-09T10:00:00.000+00:00,busbar,,L3 Active Power,kW,59.11
525760,Conway Road Penlan Swansea,2024-04-09T10:00:00.000+00:00,busbar,,L2 Active Power,kW,82.08
525760,Conway Road Penlan Swansea,2024-04-09T10:00:00.000+00:00,busbar,,L1 Active Power,kW,103.93
525760,Conway Road Penlan Swansea,2024-04-09T10:00:00.000+00:00,busbar,,N Current (RMS),A,195.5
525760,Conway Road Penlan Swansea,2024-04-09T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,244.9
525760,Conway Road Penlan Swansea,2024-04-09T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,333.5
525760,Conway Road Penlan Swansea,2024-04-09T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,423.6
525760,Conway Road Penlan Swansea,2024-04-09T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.19
525760,Conway Road Penlan Swansea,2024-04-09T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.3
525760,Conway Road Penlan Swansea,2024-04-09T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.65
525760,Conway Road Penlan Swansea,2024-04-09T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.41
525760,Conway Road Penlan Swansea,2024-04-09T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.96
525760,Conway Road Penlan Swansea,2024-04-09T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.88
525760,Conway Road Penlan Swansea,2024-04-09T09:50:00.000+00:00,feeder,3,N Current (RMS),A,22.5
525760,Conway Road Penlan Swansea,2024-04-09T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,41.0
525760,Conway Road Penlan Swansea,2024-04-09T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,54.2
525760,Conway Road Penlan Swansea,2024-04-09T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,55.3
525760,Conway Road Penlan Swansea,2024-04-09T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
525760,Conway Road Penlan Swansea,2024-04-09T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.59
525760,Conway Road Penlan Swansea,2024-04-09T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.08
525760,Conway Road Penlan Swansea,2024-04-09T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,29.41
525760,Conway Road Penlan Swansea,2024-04-09T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,39.64
525760,Conway Road Penlan Swansea,2024-04-09T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,49.03
525760,Conway Road Penlan Swansea,2024-04-09T09:50:00.000+00:00,feeder,2,N Current (RMS),A,94.5
525760,Conway Road Penlan Swansea,2024-04-09T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,121.2
525760,Conway Road Penlan Swansea,2024-04-09T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,161.9
525760,Conway Road Penlan Swansea,2024-04-09T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,199.0
525760,Conway Road Penlan Swansea,2024-04-09T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.88
525760,Conway Road Penlan Swansea,2024-04-09T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
525760,Conway Road Penlan Swansea,2024-04-09T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.7
525760,Conway Road Penlan Swansea,2024-04-09T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,24.17
525760,Conway Road Penlan Swansea,2024-04-09T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,36.33
525760,Conway Road Penlan Swansea,2024-04-09T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,46.3
525760,Conway Road Penlan Swansea,2024-04-09T09:50:00.000+00:00,feeder,1,N Current (RMS),A,92.4
525760,Conway Road Penlan Swansea,2024-04-09T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,99.4
525760,Conway Road Penlan Swansea,2024-04-09T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,148.1
525760,Conway Road Penlan Swansea,2024-04-09T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,188.1
525760,Conway Road Penlan Swansea,2024-04-09T09:50:00.000+00:00,transformer,,Temperature,C,18.1
525760,Conway Road Penlan Swansea,2024-04-09T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
525760,Conway Road Penlan Swansea,2024-04-09T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
525760,Conway Road Penlan Swansea,2024-04-09T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
525760,Conway Road Penlan Swansea,2024-04-09T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
525760,Conway Road Penlan Swansea,2024-04-09T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
525760,Conway Road Penlan Swansea,2024-04-09T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
525760,Conway Road Penlan Swansea,2024-04-09T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.93
525760,Conway Road Penlan Swansea,2024-04-09T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.92
525760,Conway Road Penlan Swansea,2024-04-09T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.27
525760,Conway Road Penlan Swansea,2024-04-09T09:50:00.000+00:00,busbar,,L3 Active Power,kW,62.99
525760,Conway Road Penlan Swansea,2024-04-09T09:50:00.000+00:00,busbar,,L2 Active Power,kW,88.92
525760,Conway Road Penlan Swansea,2024-04-09T09:50:00.000+00:00,busbar,,L1 Active Power,kW,108.2
525760,Conway Road Penlan Swansea,2024-04-09T09:50:00.000+00:00,busbar,,N Current (RMS),A,205.8
525760,Conway Road Penlan Swansea,2024-04-09T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,257.9
525760,Conway Road Penlan Swansea,2024-04-09T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,361.8
525760,Conway Road Penlan Swansea,2024-04-09T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,439.2
525760,Conway Road Penlan Swansea,2024-04-09T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.35
525760,Conway Road Penlan Swansea,2024-04-09T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.44
525760,Conway Road Penlan Swansea,2024-04-09T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.51
525760,Conway Road Penlan Swansea,2024-04-09T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.4
525760,Conway Road Penlan Swansea,2024-04-09T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.5
525760,Conway Road Penlan Swansea,2024-04-09T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.99
525760,Conway Road Penlan Swansea,2024-04-09T09:30:00.000+00:00,feeder,3,N Current (RMS),A,22.6
525760,Conway Road Penlan Swansea,2024-04-09T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,40.6
525760,Conway Road Penlan Swansea,2024-04-09T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,56.3
525760,Conway Road Penlan Swansea,2024-04-09T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,47.9
525760,Conway Road Penlan Swansea,2024-04-09T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
525760,Conway Road Penlan Swansea,2024-04-09T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.26
525760,Conway Road Penlan Swansea,2024-04-09T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
525760,Conway Road Penlan Swansea,2024-04-09T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,30.8
525760,Conway Road Penlan Swansea,2024-04-09T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,41.02
525760,Conway Road Penlan Swansea,2024-04-09T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,46.36
525760,Conway Road Penlan Swansea,2024-04-09T09:30:00.000+00:00,feeder,2,N Current (RMS),A,83.8
525760,Conway Road Penlan Swansea,2024-04-09T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,125.7
525760,Conway Road Penlan Swansea,2024-04-09T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,167.0
525760,Conway Road Penlan Swansea,2024-04-09T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,188.3
525760,Conway Road Penlan Swansea,2024-04-09T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.42
525760,Conway Road Penlan Swansea,2024-04-09T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.46
525760,Conway Road Penlan Swansea,2024-04-09T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.35
525760,Conway Road Penlan Swansea,2024-04-09T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,25.04
525760,Conway Road Penlan Swansea,2024-04-09T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,37.73
525760,Conway Road Penlan Swansea,2024-04-09T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,43.11
525760,Conway Road Penlan Swansea,2024-04-09T09:30:00.000+00:00,feeder,1,N Current (RMS),A,80.2
525760,Conway Road Penlan Swansea,2024-04-09T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,102.2
525760,Conway Road Penlan Swansea,2024-04-09T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,153.2
525760,Conway Road Penlan Swansea,2024-04-09T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,175.6
525760,Conway Road Penlan Swansea,2024-04-09T09:30:00.000+00:00,transformer,,Temperature,C,18.0
525760,Conway Road Penlan Swansea,2024-04-09T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
525760,Conway Road Penlan Swansea,2024-04-09T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
525760,Conway Road Penlan Swansea,2024-04-09T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
525760,Conway Road Penlan Swansea,2024-04-09T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
525760,Conway Road Penlan Swansea,2024-04-09T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
525760,Conway Road Penlan Swansea,2024-04-09T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
525760,Conway Road Penlan Swansea,2024-04-09T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.4
525760,Conway Road Penlan Swansea,2024-04-09T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.17
525760,Conway Road Penlan Swansea,2024-04-09T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.6
525760,Conway Road Penlan Swansea,2024-04-09T09:30:00.000+00:00,busbar,,L3 Active Power,kW,65.24
525760,Conway Road Penlan Swansea,2024-04-09T09:30:00.000+00:00,busbar,,L2 Active Power,kW,92.24
525760,Conway Road Penlan Swansea,2024-04-09T09:30:00.000+00:00,busbar,,L1 Active Power,kW,100.46
525760,Conway Road Penlan Swansea,2024-04-09T09:30:00.000+00:00,busbar,,N Current (RMS),A,179.6
525760,Conway Road Penlan Swansea,2024-04-09T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,265.7
525760,Conway Road Penlan Swansea,2024-04-09T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,374.4
525760,Conway Road Penlan Swansea,2024-04-09T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,408.5
525760,Conway Road Penlan Swansea,2024-04-09T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.29
525760,Conway Road Penlan Swansea,2024-04-09T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.77
525760,Conway Road Penlan Swansea,2024-04-09T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.18
525760,Conway Road Penlan Swansea,2024-04-09T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.03
525760,Conway Road Penlan Swansea,2024-04-09T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.53
525760,Conway Road Penlan Swansea,2024-04-09T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.96
525760,Conway Road Penlan Swansea,2024-04-09T09:20:00.000+00:00,feeder,3,N Current (RMS),A,19.9
525760,Conway Road Penlan Swansea,2024-04-09T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,46.3
525760,Conway Road Penlan Swansea,2024-04-09T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,59.5
525760,Conway Road Penlan Swansea,2024-04-09T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,51.2
525760,Conway Road Penlan Swansea,2024-04-09T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
525760,Conway Road Penlan Swansea,2024-04-09T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.45
525760,Conway Road Penlan Swansea,2024-04-09T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.06
525760,Conway Road Penlan Swansea,2024-04-09T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,36.32
525760,Conway Road Penlan Swansea,2024-04-09T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,35.51
525760,Conway Road Penlan Swansea,2024-04-09T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,42.7
525760,Conway Road Penlan Swansea,2024-04-09T09:20:00.000+00:00,feeder,2,N Current (RMS),A,63.4
525760,Conway Road Penlan Swansea,2024-04-09T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,147.0
525760,Conway Road Penlan Swansea,2024-04-09T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,143.9
525760,Conway Road Penlan Swansea,2024-04-09T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,172.8
525760,Conway Road Penlan Swansea,2024-04-09T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.79
525760,Conway Road Penlan Swansea,2024-04-09T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.24
525760,Conway Road Penlan Swansea,2024-04-09T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.94
525760,Conway Road Penlan Swansea,2024-04-09T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,29.32
525760,Conway Road Penlan Swansea,2024-04-09T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,33.02
525760,Conway Road Penlan Swansea,2024-04-09T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,39.78
525760,Conway Road Penlan Swansea,2024-04-09T09:20:00.000+00:00,feeder,1,N Current (RMS),A,60.9
525760,Conway Road Penlan Swansea,2024-04-09T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,118.7
525760,Conway Road Penlan Swansea,2024-04-09T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,133.2
525760,Conway Road Penlan Swansea,2024-04-09T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,161.2
525760,Conway Road Penlan Swansea,2024-04-09T09:20:00.000+00:00,transformer,,Temperature,C,18.0
525760,Conway Road Penlan Swansea,2024-04-09T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
525760,Conway Road Penlan Swansea,2024-04-09T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.65
525760,Conway Road Penlan Swansea,2024-04-09T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
525760,Conway Road Penlan Swansea,2024-04-09T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
525760,Conway Road Penlan Swansea,2024-04-09T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
525760,Conway Road Penlan Swansea,2024-04-09T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
525760,Conway Road Penlan Swansea,2024-04-09T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.35
525760,Conway Road Penlan Swansea,2024-04-09T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.63
525760,Conway Road Penlan Swansea,2024-04-09T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.62
525760,Conway Road Penlan Swansea,2024-04-09T09:20:00.000+00:00,busbar,,L3 Active Power,kW,79.37
525760,Conway Road Penlan Swansea,2024-04-09T09:20:00.000+00:00,busbar,,L2 Active Power,kW,85.07
525760,Conway Road Penlan Swansea,2024-04-09T09:20:00.000+00:00,busbar,,L1 Active Power,kW,101.75
525760,Conway Road Penlan Swansea,2024-04-09T09:20:00.000+00:00,busbar,,N Current (RMS),A,141.6
525760,Conway Road Penlan Swansea,2024-04-09T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,322.2
525760,Conway Road Penlan Swansea,2024-04-09T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,344.6
525760,Conway Road Penlan Swansea,2024-04-09T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,413.7
525760,Conway Road Penlan Swansea,2024-04-09T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.61
525760,Conway Road Penlan Swansea,2024-04-09T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.15
525760,Conway Road Penlan Swansea,2024-04-09T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.99
525760,Conway Road Penlan Swansea,2024-04-09T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.65
525760,Conway Road Penlan Swansea,2024-04-09T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.94
525760,Conway Road Penlan Swansea,2024-04-09T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.93
525760,Conway Road Penlan Swansea,2024-04-09T09:10:00.000+00:00,feeder,3,N Current (RMS),A,22.2
525760,Conway Road Penlan Swansea,2024-04-09T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,39.6
525760,Conway Road Penlan Swansea,2024-04-09T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,50.4
525760,Conway Road Penlan Swansea,2024-04-09T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,47.0
525760,Conway Road Penlan Swansea,2024-04-09T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.7
525760,Conway Road Penlan Swansea,2024-04-09T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.16
525760,Conway Road Penlan Swansea,2024-04-09T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
525760,Conway Road Penlan Swansea,2024-04-09T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,40.98
525760,Conway Road Penlan Swansea,2024-04-09T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,41.73
525760,Conway Road Penlan Swansea,2024-04-09T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,48.5
525760,Conway Road Penlan Swansea,2024-04-09T09:10:00.000+00:00,feeder,2,N Current (RMS),A,61.8
525760,Conway Road Penlan Swansea,2024-04-09T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,166.3
525760,Conway Road Penlan Swansea,2024-04-09T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,168.9
525760,Conway Road Penlan Swansea,2024-04-09T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,196.6
525760,Conway Road Penlan Swansea,2024-04-09T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.01
525760,Conway Road Penlan Swansea,2024-04-09T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
525760,Conway Road Penlan Swansea,2024-04-09T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.93
525760,Conway Road Penlan Swansea,2024-04-09T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,33.66
525760,Conway Road Penlan Swansea,2024-04-09T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,38.87
525760,Conway Road Penlan Swansea,2024-04-09T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,45.07
525760,Conway Road Penlan Swansea,2024-04-09T09:10:00.000+00:00,feeder,1,N Current (RMS),A,59.5
525760,Conway Road Penlan Swansea,2024-04-09T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,136.8
525760,Conway Road Penlan Swansea,2024-04-09T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,157.0
525760,Conway Road Penlan Swansea,2024-04-09T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,183.3
525760,Conway Road Penlan Swansea,2024-04-09T09:10:00.000+00:00,transformer,,Temperature,C,18.2
525760,Conway Road Penlan Swansea,2024-04-09T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
525760,Conway Road Penlan Swansea,2024-04-09T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
525760,Conway Road Penlan Swansea,2024-04-09T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
525760,Conway Road Penlan Swansea,2024-04-09T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
525760,Conway Road Penlan Swansea,2024-04-09T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
525760,Conway Road Penlan Swansea,2024-04-09T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
525760,Conway Road Penlan Swansea,2024-04-09T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.32
525760,Conway Road Penlan Swansea,2024-04-09T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.93
525760,Conway Road Penlan Swansea,2024-04-09T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.74
525760,Conway Road Penlan Swansea,2024-04-09T09:10:00.000+00:00,busbar,,L3 Active Power,kW,84.3
525760,Conway Road Penlan Swansea,2024-04-09T09:10:00.000+00:00,busbar,,L2 Active Power,kW,92.54
525760,Conway Road Penlan Swansea,2024-04-09T09:10:00.000+00:00,busbar,,L1 Active Power,kW,104.49
525760,Conway Road Penlan Swansea,2024-04-09T09:10:00.000+00:00,busbar,,N Current (RMS),A,134.7
525760,Conway Road Penlan Swansea,2024-04-09T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,341.3
525760,Conway Road Penlan Swansea,2024-04-09T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,373.1
525760,Conway Road Penlan Swansea,2024-04-09T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,424.2
525760,Conway Road Penlan Swansea,2024-04-09T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.43
525760,Conway Road Penlan Swansea,2024-04-09T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.61
525760,Conway Road Penlan Swansea,2024-04-09T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.79
525760,Conway Road Penlan Swansea,2024-04-09T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.81
525760,Conway Road Penlan Swansea,2024-04-09T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,29.12
525760,Conway Road Penlan Swansea,2024-04-09T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.77
525760,Conway Road Penlan Swansea,2024-04-09T09:00:00.000+00:00,feeder,3,N Current (RMS),A,64.8
525760,Conway Road Penlan Swansea,2024-04-09T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,48.8
525760,Conway Road Penlan Swansea,2024-04-09T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,119.5
525760,Conway Road Penlan Swansea,2024-04-09T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,55.4
525760,Conway Road Penlan Swansea,2024-04-09T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.6
525760,Conway Road Penlan Swansea,2024-04-09T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.43
525760,Conway Road Penlan Swansea,2024-04-09T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
525760,Conway Road Penlan Swansea,2024-04-09T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,39.69
525760,Conway Road Penlan Swansea,2024-04-09T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,39.21
525760,Conway Road Penlan Swansea,2024-04-09T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,49.84
525760,Conway Road Penlan Swansea,2024-04-09T09:00:00.000+00:00,feeder,2,N Current (RMS),A,68.5
525760,Conway Road Penlan Swansea,2024-04-09T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,161.7
525760,Conway Road Penlan Swansea,2024-04-09T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,159.2
525760,Conway Road Penlan Swansea,2024-04-09T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,202.6
525760,Conway Road Penlan Swansea,2024-04-09T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.84
525760,Conway Road Penlan Swansea,2024-04-09T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
525760,Conway Road Penlan Swansea,2024-04-09T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.34
525760,Conway Road Penlan Swansea,2024-04-09T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,32.78
525760,Conway Road Penlan Swansea,2024-04-09T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,37.63
525760,Conway Road Penlan Swansea,2024-04-09T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,47.04
525760,Conway Road Penlan Swansea,2024-04-09T09:00:00.000+00:00,feeder,1,N Current (RMS),A,66.4
525760,Conway Road Penlan Swansea,2024-04-09T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,134.0
525760,Conway Road Penlan Swansea,2024-04-09T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,152.1
525760,Conway Road Penlan Swansea,2024-04-09T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,191.7
525760,Conway Road Penlan Swansea,2024-04-09T09:00:00.000+00:00,transformer,,Temperature,C,18.2
525760,Conway Road Penlan Swansea,2024-04-09T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
525760,Conway Road Penlan Swansea,2024-04-09T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
525760,Conway Road Penlan Swansea,2024-04-09T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
525760,Conway Road Penlan Swansea,2024-04-09T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
525760,Conway Road Penlan Swansea,2024-04-09T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
525760,Conway Road Penlan Swansea,2024-04-09T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
525760,Conway Road Penlan Swansea,2024-04-09T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.87
525760,Conway Road Penlan Swansea,2024-04-09T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.9
525760,Conway Road Penlan Swansea,2024-04-09T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.99
525760,Conway Road Penlan Swansea,2024-04-09T09:00:00.000+00:00,busbar,,L3 Active Power,kW,84.28
525760,Conway Road Penlan Swansea,2024-04-09T09:00:00.000+00:00,busbar,,L2 Active Power,kW,105.95
525760,Conway Road Penlan Swansea,2024-04-09T09:00:00.000+00:00,busbar,,L1 Active Power,kW,109.65
525760,Conway Road Penlan Swansea,2024-04-09T09:00:00.000+00:00,busbar,,N Current (RMS),A,158.2
525760,Conway Road Penlan Swansea,2024-04-09T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,343.0
525760,Conway Road Penlan Swansea,2024-04-09T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,427.8
525760,Conway Road Penlan Swansea,2024-04-09T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,446.1
525760,Conway Road Penlan Swansea,2024-04-09T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.41
525760,Conway Road Penlan Swansea,2024-04-09T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.29
525760,Conway Road Penlan Swansea,2024-04-09T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.97
525760,Conway Road Penlan Swansea,2024-04-09T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.6
525760,Conway Road Penlan Swansea,2024-04-09T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.99
525760,Conway Road Penlan Swansea,2024-04-09T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.88
525760,Conway Road Penlan Swansea,2024-04-09T08:50:00.000+00:00,feeder,3,N Current (RMS),A,39.6
525760,Conway Road Penlan Swansea,2024-04-09T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.8
525760,Conway Road Penlan Swansea,2024-04-09T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,62.4
525760,Conway Road Penlan Swansea,2024-04-09T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,51.0
525760,Conway Road Penlan Swansea,2024-04-09T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.74
525760,Conway Road Penlan Swansea,2024-04-09T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.21
525760,Conway Road Penlan Swansea,2024-04-09T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
525760,Conway Road Penlan Swansea,2024-04-09T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,33.89
525760,Conway Road Penlan Swansea,2024-04-09T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,37.96
525760,Conway Road Penlan Swansea,2024-04-09T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,54.78
525760,Conway Road Penlan Swansea,2024-04-09T08:50:00.000+00:00,feeder,2,N Current (RMS),A,96.7
525760,Conway Road Penlan Swansea,2024-04-09T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,139.1
525760,Conway Road Penlan Swansea,2024-04-09T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,154.9
525760,Conway Road Penlan Swansea,2024-04-09T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,222.9
525760,Conway Road Penlan Swansea,2024-04-09T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.51
525760,Conway Road Penlan Swansea,2024-04-09T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
525760,Conway Road Penlan Swansea,2024-04-09T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.39
525760,Conway Road Penlan Swansea,2024-04-09T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,28.03
525760,Conway Road Penlan Swansea,2024-04-09T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,36.42
525760,Conway Road Penlan Swansea,2024-04-09T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,52.08
525760,Conway Road Penlan Swansea,2024-04-09T08:50:00.000+00:00,feeder,1,N Current (RMS),A,93.8
525760,Conway Road Penlan Swansea,2024-04-09T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,115.4
525760,Conway Road Penlan Swansea,2024-04-09T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,148.1
525760,Conway Road Penlan Swansea,2024-04-09T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,212.3
525760,Conway Road Penlan Swansea,2024-04-09T08:50:00.000+00:00,transformer,,Temperature,C,18.2
525760,Conway Road Penlan Swansea,2024-04-09T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
525760,Conway Road Penlan Swansea,2024-04-09T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
525760,Conway Road Penlan Swansea,2024-04-09T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
525760,Conway Road Penlan Swansea,2024-04-09T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
525760,Conway Road Penlan Swansea,2024-04-09T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
525760,Conway Road Penlan Swansea,2024-04-09T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
525760,Conway Road Penlan Swansea,2024-04-09T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.65
525760,Conway Road Penlan Swansea,2024-04-09T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.59
525760,Conway Road Penlan Swansea,2024-04-09T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.23
525760,Conway Road Penlan Swansea,2024-04-09T08:50:00.000+00:00,busbar,,L3 Active Power,kW,69.52
525760,Conway Road Penlan Swansea,2024-04-09T08:50:00.000+00:00,busbar,,L2 Active Power,kW,87.36
525760,Conway Road Penlan Swansea,2024-04-09T08:50:00.000+00:00,busbar,,L1 Active Power,kW,118.74
525760,Conway Road Penlan Swansea,2024-04-09T08:50:00.000+00:00,busbar,,N Current (RMS),A,213.6
525760,Conway Road Penlan Swansea,2024-04-09T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,284.8
525760,Conway Road Penlan Swansea,2024-04-09T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,356.2
525760,Conway Road Penlan Swansea,2024-04-09T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,483.3
525760,Conway Road Penlan Swansea,2024-04-09T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.06
525760,Conway Road Penlan Swansea,2024-04-09T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.15
525760,Conway Road Penlan Swansea,2024-04-09T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.3
525760,Conway Road Penlan Swansea,2024-04-09T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.09
525760,Conway Road Penlan Swansea,2024-04-09T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.55
525760,Conway Road Penlan Swansea,2024-04-09T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.39
525760,Conway Road Penlan Swansea,2024-04-09T08:40:00.000+00:00,feeder,3,N Current (RMS),A,23.6
525760,Conway Road Penlan Swansea,2024-04-09T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.6
525760,Conway Road Penlan Swansea,2024-04-09T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,43.6
525760,Conway Road Penlan Swansea,2024-04-09T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,49.6
525760,Conway Road Penlan Swansea,2024-04-09T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
525760,Conway Road Penlan Swansea,2024-04-09T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.5
525760,Conway Road Penlan Swansea,2024-04-09T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.68
525760,Conway Road Penlan Swansea,2024-04-09T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,25.23
525760,Conway Road Penlan Swansea,2024-04-09T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,31.95
525760,Conway Road Penlan Swansea,2024-04-09T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,56.18
525760,Conway Road Penlan Swansea,2024-04-09T08:40:00.000+00:00,feeder,2,N Current (RMS),A,124.7
525760,Conway Road Penlan Swansea,2024-04-09T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,104.2
525760,Conway Road Penlan Swansea,2024-04-09T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,131.4
525760,Conway Road Penlan Swansea,2024-04-09T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,229.1
525760,Conway Road Penlan Swansea,2024-04-09T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.61
525760,Conway Road Penlan Swansea,2024-04-09T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
525760,Conway Road Penlan Swansea,2024-04-09T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.01
525760,Conway Road Penlan Swansea,2024-04-09T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.94
525760,Conway Road Penlan Swansea,2024-04-09T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,30.98
525760,Conway Road Penlan Swansea,2024-04-09T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,53.46
525760,Conway Road Penlan Swansea,2024-04-09T08:40:00.000+00:00,feeder,1,N Current (RMS),A,119.2
525760,Conway Road Penlan Swansea,2024-04-09T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,86.6
525760,Conway Road Penlan Swansea,2024-04-09T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,127.0
525760,Conway Road Penlan Swansea,2024-04-09T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,218.3
525760,Conway Road Penlan Swansea,2024-04-09T08:40:00.000+00:00,transformer,,Temperature,C,18.5
525760,Conway Road Penlan Swansea,2024-04-09T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
525760,Conway Road Penlan Swansea,2024-04-09T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
525760,Conway Road Penlan Swansea,2024-04-09T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
525760,Conway Road Penlan Swansea,2024-04-09T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
525760,Conway Road Penlan Swansea,2024-04-09T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
525760,Conway Road Penlan Swansea,2024-04-09T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
525760,Conway Road Penlan Swansea,2024-04-09T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.89
525760,Conway Road Penlan Swansea,2024-04-09T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.35
525760,Conway Road Penlan Swansea,2024-04-09T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.63
525760,Conway Road Penlan Swansea,2024-04-09T08:40:00.000+00:00,busbar,,L3 Active Power,kW,54.26
525760,Conway Road Penlan Swansea,2024-04-09T08:40:00.000+00:00,busbar,,L2 Active Power,kW,73.48
525760,Conway Road Penlan Swansea,2024-04-09T08:40:00.000+00:00,busbar,,L1 Active Power,kW,121.03
525760,Conway Road Penlan Swansea,2024-04-09T08:40:00.000+00:00,busbar,,N Current (RMS),A,263.0
525760,Conway Road Penlan Swansea,2024-04-09T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,222.8
525760,Conway Road Penlan Swansea,2024-04-09T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,300.3
525760,Conway Road Penlan Swansea,2024-04-09T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,493.5
525760,Conway Road Penlan Swansea,2024-04-09T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.07
525760,Conway Road Penlan Swansea,2024-04-09T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.92
525760,Conway Road Penlan Swansea,2024-04-09T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.87
525760,Conway Road Penlan Swansea,2024-04-09T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.06
525760,Conway Road Penlan Swansea,2024-04-09T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.59
525760,Conway Road Penlan Swansea,2024-04-09T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.98
525760,Conway Road Penlan Swansea,2024-04-09T08:30:00.000+00:00,feeder,3,N Current (RMS),A,25.0
525760,Conway Road Penlan Swansea,2024-04-09T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,42.7
525760,Conway Road Penlan Swansea,2024-04-09T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,40.0
525760,Conway Road Penlan Swansea,2024-04-09T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,48.8
525760,Conway Road Penlan Swansea,2024-04-09T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
525760,Conway Road Penlan Swansea,2024-04-09T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.03
525760,Conway Road Penlan Swansea,2024-04-09T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
525760,Conway Road Penlan Swansea,2024-04-09T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,31.49
525760,Conway Road Penlan Swansea,2024-04-09T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,33.15
525760,Conway Road Penlan Swansea,2024-04-09T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,52.59
525760,Conway Road Penlan Swansea,2024-04-09T08:30:00.000+00:00,feeder,2,N Current (RMS),A,99.8
525760,Conway Road Penlan Swansea,2024-04-09T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,130.0
525760,Conway Road Penlan Swansea,2024-04-09T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,135.5
525760,Conway Road Penlan Swansea,2024-04-09T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,212.8
525760,Conway Road Penlan Swansea,2024-04-09T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.85
525760,Conway Road Penlan Swansea,2024-04-09T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
525760,Conway Road Penlan Swansea,2024-04-09T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.09
525760,Conway Road Penlan Swansea,2024-04-09T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,26.26
525760,Conway Road Penlan Swansea,2024-04-09T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,31.31
525760,Conway Road Penlan Swansea,2024-04-09T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,49.89
525760,Conway Road Penlan Swansea,2024-04-09T08:30:00.000+00:00,feeder,1,N Current (RMS),A,97.9
525760,Conway Road Penlan Swansea,2024-04-09T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,108.3
525760,Conway Road Penlan Swansea,2024-04-09T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,127.5
525760,Conway Road Penlan Swansea,2024-04-09T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,202.2
525760,Conway Road Penlan Swansea,2024-04-09T08:30:00.000+00:00,transformer,,Temperature,C,17.9
525760,Conway Road Penlan Swansea,2024-04-09T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
525760,Conway Road Penlan Swansea,2024-04-09T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.33
525760,Conway Road Penlan Swansea,2024-04-09T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
525760,Conway Road Penlan Swansea,2024-04-09T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
525760,Conway Road Penlan Swansea,2024-04-09T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
525760,Conway Road Penlan Swansea,2024-04-09T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
525760,Conway Road Penlan Swansea,2024-04-09T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.79
525760,Conway Road Penlan Swansea,2024-04-09T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.93
525760,Conway Road Penlan Swansea,2024-04-09T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.87
525760,Conway Road Penlan Swansea,2024-04-09T08:30:00.000+00:00,busbar,,L3 Active Power,kW,67.81
525760,Conway Road Penlan Swansea,2024-04-09T08:30:00.000+00:00,busbar,,L2 Active Power,kW,74.05
525760,Conway Road Penlan Swansea,2024-04-09T08:30:00.000+00:00,busbar,,L1 Active Power,kW,113.46
525760,Conway Road Penlan Swansea,2024-04-09T08:30:00.000+00:00,busbar,,N Current (RMS),A,211.6
525760,Conway Road Penlan Swansea,2024-04-09T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,278.7
525760,Conway Road Penlan Swansea,2024-04-09T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,301.3
525760,Conway Road Penlan Swansea,2024-04-09T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,459.8
525760,Conway Road Penlan Swansea,2024-04-09T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.78
525760,Conway Road Penlan Swansea,2024-04-09T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.06
525760,Conway Road Penlan Swansea,2024-04-09T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.5
525760,Conway Road Penlan Swansea,2024-04-09T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.62
525760,Conway Road Penlan Swansea,2024-04-09T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.07
525760,Conway Road Penlan Swansea,2024-04-09T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.9
525760,Conway Road Penlan Swansea,2024-04-09T08:20:00.000+00:00,feeder,3,N Current (RMS),A,19.2
525760,Conway Road Penlan Swansea,2024-04-09T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,41.8
525760,Conway Road Penlan Swansea,2024-04-09T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,42.7
525760,Conway Road Penlan Swansea,2024-04-09T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,43.8
525760,Conway Road Penlan Swansea,2024-04-09T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.82
525760,Conway Road Penlan Swansea,2024-04-09T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.01
525760,Conway Road Penlan Swansea,2024-04-09T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
525760,Conway Road Penlan Swansea,2024-04-09T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,31.14
525760,Conway Road Penlan Swansea,2024-04-09T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,30.08
525760,Conway Road Penlan Swansea,2024-04-09T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,52.17
525760,Conway Road Penlan Swansea,2024-04-09T08:20:00.000+00:00,feeder,2,N Current (RMS),A,106.9
525760,Conway Road Penlan Swansea,2024-04-09T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,128.1
525760,Conway Road Penlan Swansea,2024-04-09T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,123.2
525760,Conway Road Penlan Swansea,2024-04-09T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,211.1
525760,Conway Road Penlan Swansea,2024-04-09T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.61
525760,Conway Road Penlan Swansea,2024-04-09T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.17
525760,Conway Road Penlan Swansea,2024-04-09T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.21
525760,Conway Road Penlan Swansea,2024-04-09T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,25.13
525760,Conway Road Penlan Swansea,2024-04-09T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,28.75
525760,Conway Road Penlan Swansea,2024-04-09T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,49.75
525760,Conway Road Penlan Swansea,2024-04-09T08:20:00.000+00:00,feeder,1,N Current (RMS),A,103.9
525760,Conway Road Penlan Swansea,2024-04-09T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,103.2
525760,Conway Road Penlan Swansea,2024-04-09T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,117.1
525760,Conway Road Penlan Swansea,2024-04-09T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,201.9
525760,Conway Road Penlan Swansea,2024-04-09T08:20:00.000+00:00,transformer,,Temperature,C,17.2
525760,Conway Road Penlan Swansea,2024-04-09T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
525760,Conway Road Penlan Swansea,2024-04-09T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
525760,Conway Road Penlan Swansea,2024-04-09T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
525760,Conway Road Penlan Swansea,2024-04-09T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
525760,Conway Road Penlan Swansea,2024-04-09T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
525760,Conway Road Penlan Swansea,2024-04-09T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
525760,Conway Road Penlan Swansea,2024-04-09T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.57
525760,Conway Road Penlan Swansea,2024-04-09T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.24
525760,Conway Road Penlan Swansea,2024-04-09T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.68
525760,Conway Road Penlan Swansea,2024-04-09T08:20:00.000+00:00,busbar,,L3 Active Power,kW,65.89
525760,Conway Road Penlan Swansea,2024-04-09T08:20:00.000+00:00,busbar,,L2 Active Power,kW,68.9
525760,Conway Road Penlan Swansea,2024-04-09T08:20:00.000+00:00,busbar,,L1 Active Power,kW,111.82
525760,Conway Road Penlan Swansea,2024-04-09T08:20:00.000+00:00,busbar,,N Current (RMS),A,219.6
525760,Conway Road Penlan Swansea,2024-04-09T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,268.7
525760,Conway Road Penlan Swansea,2024-04-09T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,280.6
525760,Conway Road Penlan Swansea,2024-04-09T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,453.1
525760,Conway Road Penlan Swansea,2024-04-09T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.42
525760,Conway Road Penlan Swansea,2024-04-09T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.93
525760,Conway Road Penlan Swansea,2024-04-09T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.25
525760,Conway Road Penlan Swansea,2024-04-09T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.75
525760,Conway Road Penlan Swansea,2024-04-09T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.5
525760,Conway Road Penlan Swansea,2024-04-09T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.99
525760,Conway Road Penlan Swansea,2024-04-09T08:10:00.000+00:00,feeder,3,N Current (RMS),A,25.5
525760,Conway Road Penlan Swansea,2024-04-09T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,41.8
525760,Conway Road Penlan Swansea,2024-04-09T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,56.8
525760,Conway Road Penlan Swansea,2024-04-09T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,51.6
525760,Conway Road Penlan Swansea,2024-04-09T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
525760,Conway Road Penlan Swansea,2024-04-09T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.92
525760,Conway Road Penlan Swansea,2024-04-09T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
525760,Conway Road Penlan Swansea,2024-04-09T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,29.45
525760,Conway Road Penlan Swansea,2024-04-09T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,38.03
525760,Conway Road Penlan Swansea,2024-04-09T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,52.29
525760,Conway Road Penlan Swansea,2024-04-09T08:10:00.000+00:00,feeder,2,N Current (RMS),A,101.0
525760,Conway Road Penlan Swansea,2024-04-09T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,119.6
525760,Conway Road Penlan Swansea,2024-04-09T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,154.2
525760,Conway Road Penlan Swansea,2024-04-09T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,211.4
525760,Conway Road Penlan Swansea,2024-04-09T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.99
525760,Conway Road Penlan Swansea,2024-04-09T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.36
525760,Conway Road Penlan Swansea,2024-04-09T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.33
525760,Conway Road Penlan Swansea,2024-04-09T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.88
525760,Conway Road Penlan Swansea,2024-04-09T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,35.54
525760,Conway Road Penlan Swansea,2024-04-09T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,49.36
525760,Conway Road Penlan Swansea,2024-04-09T08:10:00.000+00:00,feeder,1,N Current (RMS),A,98.6
525760,Conway Road Penlan Swansea,2024-04-09T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,96.9
525760,Conway Road Penlan Swansea,2024-04-09T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,143.7
