Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525760,Conway Road Penlan Swansea,2024-04-09T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,200.2
525760,Conway Road Penlan Swansea,2024-04-09T08:10:00.000+00:00,transformer,,Temperature,C,15.6
525760,Conway Road Penlan Swansea,2024-04-09T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
525760,Conway Road Penlan Swansea,2024-04-09T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
525760,Conway Road Penlan Swansea,2024-04-09T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
525760,Conway Road Penlan Swansea,2024-04-09T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
525760,Conway Road Penlan Swansea,2024-04-09T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
525760,Conway Road Penlan Swansea,2024-04-09T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
525760,Conway Road Penlan Swansea,2024-04-09T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.12
525760,Conway Road Penlan Swansea,2024-04-09T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.21
525760,Conway Road Penlan Swansea,2024-04-09T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.12
525760,Conway Road Penlan Swansea,2024-04-09T08:10:00.000+00:00,busbar,,L3 Active Power,kW,63.08
525760,Conway Road Penlan Swansea,2024-04-09T08:10:00.000+00:00,busbar,,L2 Active Power,kW,87.07
525760,Conway Road Penlan Swansea,2024-04-09T08:10:00.000+00:00,busbar,,L1 Active Power,kW,113.64
525760,Conway Road Penlan Swansea,2024-04-09T08:10:00.000+00:00,busbar,,N Current (RMS),A,217.4
525760,Conway Road Penlan Swansea,2024-04-09T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,255.1
525760,Conway Road Penlan Swansea,2024-04-09T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,352.3
525760,Conway Road Penlan Swansea,2024-04-09T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,460.1
525760,Conway Road Penlan Swansea,2024-04-09T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.82
525760,Conway Road Penlan Swansea,2024-04-09T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.3
525760,Conway Road Penlan Swansea,2024-04-09T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.29
525760,Conway Road Penlan Swansea,2024-04-09T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.49
525760,Conway Road Penlan Swansea,2024-04-09T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.22
525760,Conway Road Penlan Swansea,2024-04-09T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.02
525760,Conway Road Penlan Swansea,2024-04-09T08:00:00.000+00:00,feeder,3,N Current (RMS),A,35.1
525760,Conway Road Penlan Swansea,2024-04-09T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.2
525760,Conway Road Penlan Swansea,2024-04-09T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,47.2
525760,Conway Road Penlan Swansea,2024-04-09T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,59.3
525760,Conway Road Penlan Swansea,2024-04-09T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.89
525760,Conway Road Penlan Swansea,2024-04-09T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.72
525760,Conway Road Penlan Swansea,2024-04-09T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
525760,Conway Road Penlan Swansea,2024-04-09T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,29.56
525760,Conway Road Penlan Swansea,2024-04-09T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,44.5
525760,Conway Road Penlan Swansea,2024-04-09T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,45.97
525760,Conway Road Penlan Swansea,2024-04-09T08:00:00.000+00:00,feeder,2,N Current (RMS),A,86.6
525760,Conway Road Penlan Swansea,2024-04-09T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,120.1
525760,Conway Road Penlan Swansea,2024-04-09T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,179.5
525760,Conway Road Penlan Swansea,2024-04-09T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,186.3
525760,Conway Road Penlan Swansea,2024-04-09T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.33
525760,Conway Road Penlan Swansea,2024-04-09T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
525760,Conway Road Penlan Swansea,2024-04-09T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.77
525760,Conway Road Penlan Swansea,2024-04-09T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.87
525760,Conway Road Penlan Swansea,2024-04-09T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,41.81
525760,Conway Road Penlan Swansea,2024-04-09T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,43.09
525760,Conway Road Penlan Swansea,2024-04-09T08:00:00.000+00:00,feeder,1,N Current (RMS),A,82.6
525760,Conway Road Penlan Swansea,2024-04-09T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,96.8
525760,Conway Road Penlan Swansea,2024-04-09T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,168.4
525760,Conway Road Penlan Swansea,2024-04-09T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,175.2
525760,Conway Road Penlan Swansea,2024-04-09T08:00:00.000+00:00,transformer,,Temperature,C,15.1
525760,Conway Road Penlan Swansea,2024-04-09T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
525760,Conway Road Penlan Swansea,2024-04-09T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
525760,Conway Road Penlan Swansea,2024-04-09T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
525760,Conway Road Penlan Swansea,2024-04-09T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
525760,Conway Road Penlan Swansea,2024-04-09T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
525760,Conway Road Penlan Swansea,2024-04-09T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
525760,Conway Road Penlan Swansea,2024-04-09T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
525760,Conway Road Penlan Swansea,2024-04-09T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.08
525760,Conway Road Penlan Swansea,2024-04-09T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.88
525760,Conway Road Penlan Swansea,2024-04-09T08:00:00.000+00:00,busbar,,L3 Active Power,kW,60.93
525760,Conway Road Penlan Swansea,2024-04-09T08:00:00.000+00:00,busbar,,L2 Active Power,kW,97.52
525760,Conway Road Penlan Swansea,2024-04-09T08:00:00.000+00:00,busbar,,L1 Active Power,kW,103.08
525760,Conway Road Penlan Swansea,2024-04-09T08:00:00.000+00:00,busbar,,N Current (RMS),A,199.8
525760,Conway Road Penlan Swansea,2024-04-09T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,246.8
525760,Conway Road Penlan Swansea,2024-04-09T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,393.0
525760,Conway Road Penlan Swansea,2024-04-09T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,418.5
525760,Conway Road Penlan Swansea,2024-04-09T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.35
525760,Conway Road Penlan Swansea,2024-04-09T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.5
525760,Conway Road Penlan Swansea,2024-04-09T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.55
525760,Conway Road Penlan Swansea,2024-04-09T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.56
525760,Conway Road Penlan Swansea,2024-04-09T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.87
525760,Conway Road Penlan Swansea,2024-04-09T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.01
525760,Conway Road Penlan Swansea,2024-04-09T07:50:00.000+00:00,feeder,3,N Current (RMS),A,31.1
525760,Conway Road Penlan Swansea,2024-04-09T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.5
525760,Conway Road Penlan Swansea,2024-04-09T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,40.3
525760,Conway Road Penlan Swansea,2024-04-09T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,54.7
525760,Conway Road Penlan Swansea,2024-04-09T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.78
525760,Conway Road Penlan Swansea,2024-04-09T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.9
525760,Conway Road Penlan Swansea,2024-04-09T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.86
525760,Conway Road Penlan Swansea,2024-04-09T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,31.8
525760,Conway Road Penlan Swansea,2024-04-09T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,47.8
525760,Conway Road Penlan Swansea,2024-04-09T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,48.97
525760,Conway Road Penlan Swansea,2024-04-09T07:50:00.000+00:00,feeder,2,N Current (RMS),A,94.9
525760,Conway Road Penlan Swansea,2024-04-09T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,129.2
525760,Conway Road Penlan Swansea,2024-04-09T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,193.5
525760,Conway Road Penlan Swansea,2024-04-09T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,198.3
525760,Conway Road Penlan Swansea,2024-04-09T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.56
525760,Conway Road Penlan Swansea,2024-04-09T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
525760,Conway Road Penlan Swansea,2024-04-09T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.29
525760,Conway Road Penlan Swansea,2024-04-09T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,25.75
525760,Conway Road Penlan Swansea,2024-04-09T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,44.91
525760,Conway Road Penlan Swansea,2024-04-09T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,46.18
525760,Conway Road Penlan Swansea,2024-04-09T07:50:00.000+00:00,feeder,1,N Current (RMS),A,91.9
525760,Conway Road Penlan Swansea,2024-04-09T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,104.4
525760,Conway Road Penlan Swansea,2024-04-09T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,181.5
525760,Conway Road Penlan Swansea,2024-04-09T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,187.2
525760,Conway Road Penlan Swansea,2024-04-09T07:50:00.000+00:00,transformer,,Temperature,C,14.8
525760,Conway Road Penlan Swansea,2024-04-09T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
525760,Conway Road Penlan Swansea,2024-04-09T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.99
525760,Conway Road Penlan Swansea,2024-04-09T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
525760,Conway Road Penlan Swansea,2024-04-09T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
525760,Conway Road Penlan Swansea,2024-04-09T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
525760,Conway Road Penlan Swansea,2024-04-09T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
525760,Conway Road Penlan Swansea,2024-04-09T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
525760,Conway Road Penlan Swansea,2024-04-09T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.58
525760,Conway Road Penlan Swansea,2024-04-09T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.98
525760,Conway Road Penlan Swansea,2024-04-09T07:50:00.000+00:00,busbar,,L3 Active Power,kW,64.11
525760,Conway Road Penlan Swansea,2024-04-09T07:50:00.000+00:00,busbar,,L2 Active Power,kW,102.58
525760,Conway Road Penlan Swansea,2024-04-09T07:50:00.000+00:00,busbar,,L1 Active Power,kW,108.15
525760,Conway Road Penlan Swansea,2024-04-09T07:50:00.000+00:00,busbar,,N Current (RMS),A,211.9
525760,Conway Road Penlan Swansea,2024-04-09T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,259.7
525760,Conway Road Penlan Swansea,2024-04-09T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,414.2
525760,Conway Road Penlan Swansea,2024-04-09T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,438.0
525760,Conway Road Penlan Swansea,2024-04-09T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.6
525760,Conway Road Penlan Swansea,2024-04-09T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.56
525760,Conway Road Penlan Swansea,2024-04-09T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.3
525760,Conway Road Penlan Swansea,2024-04-09T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.4
525760,Conway Road Penlan Swansea,2024-04-09T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.65
525760,Conway Road Penlan Swansea,2024-04-09T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.31
525760,Conway Road Penlan Swansea,2024-04-09T07:40:00.000+00:00,feeder,3,N Current (RMS),A,43.4
525760,Conway Road Penlan Swansea,2024-04-09T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.2
525760,Conway Road Penlan Swansea,2024-04-09T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,47.9
525760,Conway Road Penlan Swansea,2024-04-09T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,76.4
525760,Conway Road Penlan Swansea,2024-04-09T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
525760,Conway Road Penlan Swansea,2024-04-09T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.4
525760,Conway Road Penlan Swansea,2024-04-09T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
525760,Conway Road Penlan Swansea,2024-04-09T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,34.11
525760,Conway Road Penlan Swansea,2024-04-09T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,42.47
525760,Conway Road Penlan Swansea,2024-04-09T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,50.05
525760,Conway Road Penlan Swansea,2024-04-09T07:40:00.000+00:00,feeder,2,N Current (RMS),A,87.0
525760,Conway Road Penlan Swansea,2024-04-09T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,138.3
525760,Conway Road Penlan Swansea,2024-04-09T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,172.1
525760,Conway Road Penlan Swansea,2024-04-09T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,202.7
525760,Conway Road Penlan Swansea,2024-04-09T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.64
525760,Conway Road Penlan Swansea,2024-04-09T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.59
525760,Conway Road Penlan Swansea,2024-04-09T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.81
525760,Conway Road Penlan Swansea,2024-04-09T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,27.95
525760,Conway Road Penlan Swansea,2024-04-09T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,40.11
525760,Conway Road Penlan Swansea,2024-04-09T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,48.06
525760,Conway Road Penlan Swansea,2024-04-09T07:40:00.000+00:00,feeder,1,N Current (RMS),A,86.2
525760,Conway Road Penlan Swansea,2024-04-09T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,113.2
525760,Conway Road Penlan Swansea,2024-04-09T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,162.0
525760,Conway Road Penlan Swansea,2024-04-09T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,194.8
525760,Conway Road Penlan Swansea,2024-04-09T07:40:00.000+00:00,transformer,,Temperature,C,14.8
525760,Conway Road Penlan Swansea,2024-04-09T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
525760,Conway Road Penlan Swansea,2024-04-09T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
525760,Conway Road Penlan Swansea,2024-04-09T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
525760,Conway Road Penlan Swansea,2024-04-09T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
525760,Conway Road Penlan Swansea,2024-04-09T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
525760,Conway Road Penlan Swansea,2024-04-09T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
525760,Conway Road Penlan Swansea,2024-04-09T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.81
525760,Conway Road Penlan Swansea,2024-04-09T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.55
525760,Conway Road Penlan Swansea,2024-04-09T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.6
525760,Conway Road Penlan Swansea,2024-04-09T07:40:00.000+00:00,busbar,,L3 Active Power,kW,68.46
525760,Conway Road Penlan Swansea,2024-04-09T07:40:00.000+00:00,busbar,,L2 Active Power,kW,94.24
525760,Conway Road Penlan Swansea,2024-04-09T07:40:00.000+00:00,busbar,,L1 Active Power,kW,116.41
525760,Conway Road Penlan Swansea,2024-04-09T07:40:00.000+00:00,busbar,,N Current (RMS),A,211.8
525760,Conway Road Penlan Swansea,2024-04-09T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,277.0
525760,Conway Road Penlan Swansea,2024-04-09T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,380.6
525760,Conway Road Penlan Swansea,2024-04-09T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,471.2
525760,Conway Road Penlan Swansea,2024-04-09T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.51
525760,Conway Road Penlan Swansea,2024-04-09T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.16
525760,Conway Road Penlan Swansea,2024-04-09T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.11
525760,Conway Road Penlan Swansea,2024-04-09T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.12
525760,Conway Road Penlan Swansea,2024-04-09T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.88
525760,Conway Road Penlan Swansea,2024-04-09T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.68
525760,Conway Road Penlan Swansea,2024-04-09T07:30:00.000+00:00,feeder,3,N Current (RMS),A,41.6
525760,Conway Road Penlan Swansea,2024-04-09T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.5
525760,Conway Road Penlan Swansea,2024-04-09T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,53.2
525760,Conway Road Penlan Swansea,2024-04-09T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,70.2
525760,Conway Road Penlan Swansea,2024-04-09T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
525760,Conway Road Penlan Swansea,2024-04-09T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.76
525760,Conway Road Penlan Swansea,2024-04-09T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.92
525760,Conway Road Penlan Swansea,2024-04-09T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,41.87
525760,Conway Road Penlan Swansea,2024-04-09T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,42.52
525760,Conway Road Penlan Swansea,2024-04-09T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,52.96
525760,Conway Road Penlan Swansea,2024-04-09T07:30:00.000+00:00,feeder,2,N Current (RMS),A,76.4
525760,Conway Road Penlan Swansea,2024-04-09T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,169.8
525760,Conway Road Penlan Swansea,2024-04-09T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,172.4
525760,Conway Road Penlan Swansea,2024-04-09T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,214.6
525760,Conway Road Penlan Swansea,2024-04-09T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.89
525760,Conway Road Penlan Swansea,2024-04-09T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.44
525760,Conway Road Penlan Swansea,2024-04-09T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.99
525760,Conway Road Penlan Swansea,2024-04-09T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,34.37
525760,Conway Road Penlan Swansea,2024-04-09T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,40.22
525760,Conway Road Penlan Swansea,2024-04-09T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,50.59
525760,Conway Road Penlan Swansea,2024-04-09T07:30:00.000+00:00,feeder,1,N Current (RMS),A,76.0
525760,Conway Road Penlan Swansea,2024-04-09T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,139.4
525760,Conway Road Penlan Swansea,2024-04-09T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,162.5
525760,Conway Road Penlan Swansea,2024-04-09T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,205.1
525760,Conway Road Penlan Swansea,2024-04-09T07:30:00.000+00:00,transformer,,Temperature,C,14.6
525760,Conway Road Penlan Swansea,2024-04-09T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
525760,Conway Road Penlan Swansea,2024-04-09T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
525760,Conway Road Penlan Swansea,2024-04-09T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
525760,Conway Road Penlan Swansea,2024-04-09T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
525760,Conway Road Penlan Swansea,2024-04-09T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
525760,Conway Road Penlan Swansea,2024-04-09T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
525760,Conway Road Penlan Swansea,2024-04-09T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.53
525760,Conway Road Penlan Swansea,2024-04-09T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.36
525760,Conway Road Penlan Swansea,2024-04-09T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.18
525760,Conway Road Penlan Swansea,2024-04-09T07:30:00.000+00:00,busbar,,L3 Active Power,kW,82.36
525760,Conway Road Penlan Swansea,2024-04-09T07:30:00.000+00:00,busbar,,L2 Active Power,kW,95.61
525760,Conway Road Penlan Swansea,2024-04-09T07:30:00.000+00:00,busbar,,L1 Active Power,kW,120.23
525760,Conway Road Penlan Swansea,2024-04-09T07:30:00.000+00:00,busbar,,N Current (RMS),A,190.5
525760,Conway Road Penlan Swansea,2024-04-09T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,333.7
525760,Conway Road Penlan Swansea,2024-04-09T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,386.4
525760,Conway Road Penlan Swansea,2024-04-09T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,487.0
525760,Conway Road Penlan Swansea,2024-04-09T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.86
525760,Conway Road Penlan Swansea,2024-04-09T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.5
525760,Conway Road Penlan Swansea,2024-04-09T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.88
525760,Conway Road Penlan Swansea,2024-04-09T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.11
525760,Conway Road Penlan Swansea,2024-04-09T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.94
525760,Conway Road Penlan Swansea,2024-04-09T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.23
525760,Conway Road Penlan Swansea,2024-04-09T07:20:00.000+00:00,feeder,3,N Current (RMS),A,33.8
525760,Conway Road Penlan Swansea,2024-04-09T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.3
525760,Conway Road Penlan Swansea,2024-04-09T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,49.0
525760,Conway Road Penlan Swansea,2024-04-09T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,60.5
525760,Conway Road Penlan Swansea,2024-04-09T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
525760,Conway Road Penlan Swansea,2024-04-09T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.8
525760,Conway Road Penlan Swansea,2024-04-09T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.71
525760,Conway Road Penlan Swansea,2024-04-09T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,54.91
525760,Conway Road Penlan Swansea,2024-04-09T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,49.47
525760,Conway Road Penlan Swansea,2024-04-09T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,60.68
525760,Conway Road Penlan Swansea,2024-04-09T07:20:00.000+00:00,feeder,2,N Current (RMS),A,66.3
525760,Conway Road Penlan Swansea,2024-04-09T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,221.2
525760,Conway Road Penlan Swansea,2024-04-09T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,200.4
525760,Conway Road Penlan Swansea,2024-04-09T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,245.5
525760,Conway Road Penlan Swansea,2024-04-09T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.13
525760,Conway Road Penlan Swansea,2024-04-09T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
525760,Conway Road Penlan Swansea,2024-04-09T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.65
525760,Conway Road Penlan Swansea,2024-04-09T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,45.56
525760,Conway Road Penlan Swansea,2024-04-09T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,45.98
525760,Conway Road Penlan Swansea,2024-04-09T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,57.22
525760,Conway Road Penlan Swansea,2024-04-09T07:20:00.000+00:00,feeder,1,N Current (RMS),A,67.6
525760,Conway Road Penlan Swansea,2024-04-09T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,183.6
525760,Conway Road Penlan Swansea,2024-04-09T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,185.9
525760,Conway Road Penlan Swansea,2024-04-09T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,232.1
525760,Conway Road Penlan Swansea,2024-04-09T07:20:00.000+00:00,transformer,,Temperature,C,14.5
525760,Conway Road Penlan Swansea,2024-04-09T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
525760,Conway Road Penlan Swansea,2024-04-09T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
525760,Conway Road Penlan Swansea,2024-04-09T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
525760,Conway Road Penlan Swansea,2024-04-09T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
525760,Conway Road Penlan Swansea,2024-04-09T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
525760,Conway Road Penlan Swansea,2024-04-09T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
525760,Conway Road Penlan Swansea,2024-04-09T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.62
525760,Conway Road Penlan Swansea,2024-04-09T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
525760,Conway Road Penlan Swansea,2024-04-09T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.81
525760,Conway Road Penlan Swansea,2024-04-09T07:20:00.000+00:00,busbar,,L3 Active Power,kW,106.59
525760,Conway Road Penlan Swansea,2024-04-09T07:20:00.000+00:00,busbar,,L2 Active Power,kW,107.39
525760,Conway Road Penlan Swansea,2024-04-09T07:20:00.000+00:00,busbar,,L1 Active Power,kW,132.13
525760,Conway Road Penlan Swansea,2024-04-09T07:20:00.000+00:00,busbar,,N Current (RMS),A,162.2
525760,Conway Road Penlan Swansea,2024-04-09T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,429.4
525760,Conway Road Penlan Swansea,2024-04-09T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,433.8
525760,Conway Road Penlan Swansea,2024-04-09T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,535.1
525760,Conway Road Penlan Swansea,2024-04-09T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.78
525760,Conway Road Penlan Swansea,2024-04-09T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.41
525760,Conway Road Penlan Swansea,2024-04-09T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.44
525760,Conway Road Penlan Swansea,2024-04-09T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.71
525760,Conway Road Penlan Swansea,2024-04-09T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.34
525760,Conway Road Penlan Swansea,2024-04-09T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.06
525760,Conway Road Penlan Swansea,2024-04-09T07:10:00.000+00:00,feeder,3,N Current (RMS),A,39.8
525760,Conway Road Penlan Swansea,2024-04-09T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.8
525760,Conway Road Penlan Swansea,2024-04-09T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,50.8
525760,Conway Road Penlan Swansea,2024-04-09T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,67.4
525760,Conway Road Penlan Swansea,2024-04-09T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.7
525760,Conway Road Penlan Swansea,2024-04-09T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.76
525760,Conway Road Penlan Swansea,2024-04-09T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.96
525760,Conway Road Penlan Swansea,2024-04-09T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,40.59
525760,Conway Road Penlan Swansea,2024-04-09T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,49.01
525760,Conway Road Penlan Swansea,2024-04-09T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,49.3
525760,Conway Road Penlan Swansea,2024-04-09T07:10:00.000+00:00,feeder,2,N Current (RMS),A,71.0
525760,Conway Road Penlan Swansea,2024-04-09T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,164.2
525760,Conway Road Penlan Swansea,2024-04-09T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,198.2
525760,Conway Road Penlan Swansea,2024-04-09T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,200.4
525760,Conway Road Penlan Swansea,2024-04-09T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.24
525760,Conway Road Penlan Swansea,2024-04-09T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
525760,Conway Road Penlan Swansea,2024-04-09T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.88
525760,Conway Road Penlan Swansea,2024-04-09T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
525760,Conway Road Penlan Swansea,2024-04-09T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,45.84
525760,Conway Road Penlan Swansea,2024-04-09T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,45.93
525760,Conway Road Penlan Swansea,2024-04-09T07:10:00.000+00:00,feeder,1,N Current (RMS),A,68.1
525760,Conway Road Penlan Swansea,2024-04-09T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,133.3
525760,Conway Road Penlan Swansea,2024-04-09T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,185.1
525760,Conway Road Penlan Swansea,2024-04-09T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,187.0
525760,Conway Road Penlan Swansea,2024-04-09T07:10:00.000+00:00,transformer,,Temperature,C,14.6
525760,Conway Road Penlan Swansea,2024-04-09T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
525760,Conway Road Penlan Swansea,2024-04-09T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
525760,Conway Road Penlan Swansea,2024-04-09T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
525760,Conway Road Penlan Swansea,2024-04-09T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
525760,Conway Road Penlan Swansea,2024-04-09T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
525760,Conway Road Penlan Swansea,2024-04-09T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
525760,Conway Road Penlan Swansea,2024-04-09T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
525760,Conway Road Penlan Swansea,2024-04-09T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.57
525760,Conway Road Penlan Swansea,2024-04-09T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.36
525760,Conway Road Penlan Swansea,2024-04-09T07:10:00.000+00:00,busbar,,L3 Active Power,kW,80.29
525760,Conway Road Penlan Swansea,2024-04-09T07:10:00.000+00:00,busbar,,L2 Active Power,kW,107.2
525760,Conway Road Penlan Swansea,2024-04-09T07:10:00.000+00:00,busbar,,L1 Active Power,kW,111.28
525760,Conway Road Penlan Swansea,2024-04-09T07:10:00.000+00:00,busbar,,N Current (RMS),A,173.6
525760,Conway Road Penlan Swansea,2024-04-09T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,324.1
525760,Conway Road Penlan Swansea,2024-04-09T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,432.9
525760,Conway Road Penlan Swansea,2024-04-09T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,452.0
525760,Conway Road Penlan Swansea,2024-04-09T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.52
525760,Conway Road Penlan Swansea,2024-04-09T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.56
525760,Conway Road Penlan Swansea,2024-04-09T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.29
525760,Conway Road Penlan Swansea,2024-04-09T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.62
525760,Conway Road Penlan Swansea,2024-04-09T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.08
525760,Conway Road Penlan Swansea,2024-04-09T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.65
525760,Conway Road Penlan Swansea,2024-04-09T07:00:00.000+00:00,feeder,3,N Current (RMS),A,28.0
525760,Conway Road Penlan Swansea,2024-04-09T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.6
525760,Conway Road Penlan Swansea,2024-04-09T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,50.8
525760,Conway Road Penlan Swansea,2024-04-09T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,49.1
525760,Conway Road Penlan Swansea,2024-04-09T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.48
525760,Conway Road Penlan Swansea,2024-04-09T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.69
525760,Conway Road Penlan Swansea,2024-04-09T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.59
525760,Conway Road Penlan Swansea,2024-04-09T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,35.56
525760,Conway Road Penlan Swansea,2024-04-09T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,46.88
525760,Conway Road Penlan Swansea,2024-04-09T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,42.06
525760,Conway Road Penlan Swansea,2024-04-09T07:00:00.000+00:00,feeder,2,N Current (RMS),A,70.6
525760,Conway Road Penlan Swansea,2024-04-09T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,145.0
525760,Conway Road Penlan Swansea,2024-04-09T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,190.0
525760,Conway Road Penlan Swansea,2024-04-09T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,171.4
525760,Conway Road Penlan Swansea,2024-04-09T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
525760,Conway Road Penlan Swansea,2024-04-09T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.39
525760,Conway Road Penlan Swansea,2024-04-09T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.37
525760,Conway Road Penlan Swansea,2024-04-09T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,29.04
525760,Conway Road Penlan Swansea,2024-04-09T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,44.01
525760,Conway Road Penlan Swansea,2024-04-09T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,39.19
525760,Conway Road Penlan Swansea,2024-04-09T07:00:00.000+00:00,feeder,1,N Current (RMS),A,67.6
525760,Conway Road Penlan Swansea,2024-04-09T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,118.3
525760,Conway Road Penlan Swansea,2024-04-09T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,178.4
525760,Conway Road Penlan Swansea,2024-04-09T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,159.6
525760,Conway Road Penlan Swansea,2024-04-09T07:00:00.000+00:00,transformer,,Temperature,C,14.6
525760,Conway Road Penlan Swansea,2024-04-09T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
525760,Conway Road Penlan Swansea,2024-04-09T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
525760,Conway Road Penlan Swansea,2024-04-09T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
525760,Conway Road Penlan Swansea,2024-04-09T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
525760,Conway Road Penlan Swansea,2024-04-09T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
525760,Conway Road Penlan Swansea,2024-04-09T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
525760,Conway Road Penlan Swansea,2024-04-09T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
525760,Conway Road Penlan Swansea,2024-04-09T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.86
525760,Conway Road Penlan Swansea,2024-04-09T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
525760,Conway Road Penlan Swansea,2024-04-09T07:00:00.000+00:00,busbar,,L3 Active Power,kW,72.23
525760,Conway Road Penlan Swansea,2024-04-09T07:00:00.000+00:00,busbar,,L2 Active Power,kW,102.97
525760,Conway Road Penlan Swansea,2024-04-09T07:00:00.000+00:00,busbar,,L1 Active Power,kW,92.9
525760,Conway Road Penlan Swansea,2024-04-09T07:00:00.000+00:00,busbar,,N Current (RMS),A,162.1
525760,Conway Road Penlan Swansea,2024-04-09T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,293.7
525760,Conway Road Penlan Swansea,2024-04-09T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,416.4
525760,Conway Road Penlan Swansea,2024-04-09T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,377.4
525760,Conway Road Penlan Swansea,2024-04-09T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.74
525760,Conway Road Penlan Swansea,2024-04-09T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.28
525760,Conway Road Penlan Swansea,2024-04-09T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.17
525760,Conway Road Penlan Swansea,2024-04-09T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.5
525760,Conway Road Penlan Swansea,2024-04-09T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
525760,Conway Road Penlan Swansea,2024-04-09T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.44
525760,Conway Road Penlan Swansea,2024-04-09T06:50:00.000+00:00,feeder,3,N Current (RMS),A,49.5
525760,Conway Road Penlan Swansea,2024-04-09T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.0
525760,Conway Road Penlan Swansea,2024-04-09T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,49.8
525760,Conway Road Penlan Swansea,2024-04-09T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,81.0
525760,Conway Road Penlan Swansea,2024-04-09T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.83
525760,Conway Road Penlan Swansea,2024-04-09T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
525760,Conway Road Penlan Swansea,2024-04-09T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.34
525760,Conway Road Penlan Swansea,2024-04-09T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,37.1
525760,Conway Road Penlan Swansea,2024-04-09T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,41.14
525760,Conway Road Penlan Swansea,2024-04-09T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,39.69
525760,Conway Road Penlan Swansea,2024-04-09T06:50:00.000+00:00,feeder,2,N Current (RMS),A,53.1
525760,Conway Road Penlan Swansea,2024-04-09T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,150.2
525760,Conway Road Penlan Swansea,2024-04-09T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,166.7
525760,Conway Road Penlan Swansea,2024-04-09T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,161.9
525760,Conway Road Penlan Swansea,2024-04-09T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
525760,Conway Road Penlan Swansea,2024-04-09T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.99
525760,Conway Road Penlan Swansea,2024-04-09T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
525760,Conway Road Penlan Swansea,2024-04-09T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,30.19
525760,Conway Road Penlan Swansea,2024-04-09T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,37.71
525760,Conway Road Penlan Swansea,2024-04-09T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,37.82
525760,Conway Road Penlan Swansea,2024-04-09T06:50:00.000+00:00,feeder,1,N Current (RMS),A,53.4
525760,Conway Road Penlan Swansea,2024-04-09T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,122.0
525760,Conway Road Penlan Swansea,2024-04-09T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,153.0
525760,Conway Road Penlan Swansea,2024-04-09T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,153.9
525760,Conway Road Penlan Swansea,2024-04-09T06:50:00.000+00:00,transformer,,Temperature,C,14.3
525760,Conway Road Penlan Swansea,2024-04-09T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
525760,Conway Road Penlan Swansea,2024-04-09T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
525760,Conway Road Penlan Swansea,2024-04-09T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
525760,Conway Road Penlan Swansea,2024-04-09T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
525760,Conway Road Penlan Swansea,2024-04-09T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
525760,Conway Road Penlan Swansea,2024-04-09T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
525760,Conway Road Penlan Swansea,2024-04-09T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
525760,Conway Road Penlan Swansea,2024-04-09T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
525760,Conway Road Penlan Swansea,2024-04-09T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
525760,Conway Road Penlan Swansea,2024-04-09T06:50:00.000+00:00,busbar,,L3 Active Power,kW,73.79
525760,Conway Road Penlan Swansea,2024-04-09T06:50:00.000+00:00,busbar,,L2 Active Power,kW,90.85
525760,Conway Road Penlan Swansea,2024-04-09T06:50:00.000+00:00,busbar,,L1 Active Power,kW,96.94
525760,Conway Road Penlan Swansea,2024-04-09T06:50:00.000+00:00,busbar,,N Current (RMS),A,141.7
525760,Conway Road Penlan Swansea,2024-04-09T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,298.2
525760,Conway Road Penlan Swansea,2024-04-09T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,366.7
525760,Conway Road Penlan Swansea,2024-04-09T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,393.5
525760,Conway Road Penlan Swansea,2024-04-09T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.39
525760,Conway Road Penlan Swansea,2024-04-09T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.6
525760,Conway Road Penlan Swansea,2024-04-09T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.99
525760,Conway Road Penlan Swansea,2024-04-09T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.5
525760,Conway Road Penlan Swansea,2024-04-09T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.75
525760,Conway Road Penlan Swansea,2024-04-09T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.85
525760,Conway Road Penlan Swansea,2024-04-09T06:40:00.000+00:00,feeder,3,N Current (RMS),A,57.5
525760,Conway Road Penlan Swansea,2024-04-09T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.5
525760,Conway Road Penlan Swansea,2024-04-09T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,49.6
525760,Conway Road Penlan Swansea,2024-04-09T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,87.1
525760,Conway Road Penlan Swansea,2024-04-09T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.42
525760,Conway Road Penlan Swansea,2024-04-09T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.5
525760,Conway Road Penlan Swansea,2024-04-09T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.65
525760,Conway Road Penlan Swansea,2024-04-09T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,39.74
525760,Conway Road Penlan Swansea,2024-04-09T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,44.0
525760,Conway Road Penlan Swansea,2024-04-09T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,39.07
525760,Conway Road Penlan Swansea,2024-04-09T06:40:00.000+00:00,feeder,2,N Current (RMS),A,55.4
525760,Conway Road Penlan Swansea,2024-04-09T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,160.5
525760,Conway Road Penlan Swansea,2024-04-09T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,178.1
525760,Conway Road Penlan Swansea,2024-04-09T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,158.9
525760,Conway Road Penlan Swansea,2024-04-09T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
525760,Conway Road Penlan Swansea,2024-04-09T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
525760,Conway Road Penlan Swansea,2024-04-09T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.56
525760,Conway Road Penlan Swansea,2024-04-09T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,32.37
525760,Conway Road Penlan Swansea,2024-04-09T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,40.34
525760,Conway Road Penlan Swansea,2024-04-09T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,37.04
525760,Conway Road Penlan Swansea,2024-04-09T06:40:00.000+00:00,feeder,1,N Current (RMS),A,54.5
525760,Conway Road Penlan Swansea,2024-04-09T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,130.7
525760,Conway Road Penlan Swansea,2024-04-09T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,163.3
525760,Conway Road Penlan Swansea,2024-04-09T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,150.5
525760,Conway Road Penlan Swansea,2024-04-09T06:40:00.000+00:00,transformer,,Temperature,C,14.3
525760,Conway Road Penlan Swansea,2024-04-09T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
525760,Conway Road Penlan Swansea,2024-04-09T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
525760,Conway Road Penlan Swansea,2024-04-09T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
525760,Conway Road Penlan Swansea,2024-04-09T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
525760,Conway Road Penlan Swansea,2024-04-09T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
525760,Conway Road Penlan Swansea,2024-04-09T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
525760,Conway Road Penlan Swansea,2024-04-09T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
525760,Conway Road Penlan Swansea,2024-04-09T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.97
525760,Conway Road Penlan Swansea,2024-04-09T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.9
525760,Conway Road Penlan Swansea,2024-04-09T06:40:00.000+00:00,busbar,,L3 Active Power,kW,79.61
525760,Conway Road Penlan Swansea,2024-04-09T06:40:00.000+00:00,busbar,,L2 Active Power,kW,96.09
525760,Conway Road Penlan Swansea,2024-04-09T06:40:00.000+00:00,busbar,,L1 Active Power,kW,96.96
525760,Conway Road Penlan Swansea,2024-04-09T06:40:00.000+00:00,busbar,,N Current (RMS),A,139.6
525760,Conway Road Penlan Swansea,2024-04-09T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,321.0
525760,Conway Road Penlan Swansea,2024-04-09T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,387.8
525760,Conway Road Penlan Swansea,2024-04-09T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,393.0
525760,Conway Road Penlan Swansea,2024-04-09T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.02
525760,Conway Road Penlan Swansea,2024-04-09T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.38
525760,Conway Road Penlan Swansea,2024-04-09T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.54
525760,Conway Road Penlan Swansea,2024-04-09T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.82
525760,Conway Road Penlan Swansea,2024-04-09T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.61
525760,Conway Road Penlan Swansea,2024-04-09T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.28
525760,Conway Road Penlan Swansea,2024-04-09T06:30:00.000+00:00,feeder,3,N Current (RMS),A,43.5
525760,Conway Road Penlan Swansea,2024-04-09T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.5
525760,Conway Road Penlan Swansea,2024-04-09T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,51.8
525760,Conway Road Penlan Swansea,2024-04-09T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,80.5
525760,Conway Road Penlan Swansea,2024-04-09T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
525760,Conway Road Penlan Swansea,2024-04-09T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.93
525760,Conway Road Penlan Swansea,2024-04-09T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.2
525760,Conway Road Penlan Swansea,2024-04-09T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,39.14
525760,Conway Road Penlan Swansea,2024-04-09T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,47.05
525760,Conway Road Penlan Swansea,2024-04-09T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,35.62
525760,Conway Road Penlan Swansea,2024-04-09T06:30:00.000+00:00,feeder,2,N Current (RMS),A,71.4
525760,Conway Road Penlan Swansea,2024-04-09T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,159.0
525760,Conway Road Penlan Swansea,2024-04-09T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,192.2
525760,Conway Road Penlan Swansea,2024-04-09T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,145.1
525760,Conway Road Penlan Swansea,2024-04-09T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
525760,Conway Road Penlan Swansea,2024-04-09T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.08
525760,Conway Road Penlan Swansea,2024-04-09T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.63
525760,Conway Road Penlan Swansea,2024-04-09T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,31.43
525760,Conway Road Penlan Swansea,2024-04-09T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,44.02
525760,Conway Road Penlan Swansea,2024-04-09T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,32.74
525760,Conway Road Penlan Swansea,2024-04-09T06:30:00.000+00:00,feeder,1,N Current (RMS),A,69.0
525760,Conway Road Penlan Swansea,2024-04-09T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,127.5
525760,Conway Road Penlan Swansea,2024-04-09T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,179.9
525760,Conway Road Penlan Swansea,2024-04-09T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,133.5
525760,Conway Road Penlan Swansea,2024-04-09T06:30:00.000+00:00,transformer,,Temperature,C,14.4
525760,Conway Road Penlan Swansea,2024-04-09T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
525760,Conway Road Penlan Swansea,2024-04-09T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
525760,Conway Road Penlan Swansea,2024-04-09T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
525760,Conway Road Penlan Swansea,2024-04-09T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
525760,Conway Road Penlan Swansea,2024-04-09T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
525760,Conway Road Penlan Swansea,2024-04-09T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
525760,Conway Road Penlan Swansea,2024-04-09T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
525760,Conway Road Penlan Swansea,2024-04-09T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
525760,Conway Road Penlan Swansea,2024-04-09T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.98
525760,Conway Road Penlan Swansea,2024-04-09T06:30:00.000+00:00,busbar,,L3 Active Power,kW,78.39
525760,Conway Road Penlan Swansea,2024-04-09T06:30:00.000+00:00,busbar,,L2 Active Power,kW,103.69
525760,Conway Road Penlan Swansea,2024-04-09T06:30:00.000+00:00,busbar,,L1 Active Power,kW,87.65
525760,Conway Road Penlan Swansea,2024-04-09T06:30:00.000+00:00,busbar,,N Current (RMS),A,152.2
525760,Conway Road Penlan Swansea,2024-04-09T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,317.4
525760,Conway Road Penlan Swansea,2024-04-09T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,421.6
525760,Conway Road Penlan Swansea,2024-04-09T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,355.9
525760,Conway Road Penlan Swansea,2024-04-09T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.8
