Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525760,Conway Road Penlan Swansea,2024-04-09T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.22
525760,Conway Road Penlan Swansea,2024-04-09T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.7
525760,Conway Road Penlan Swansea,2024-04-09T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.99
525760,Conway Road Penlan Swansea,2024-04-09T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.82
525760,Conway Road Penlan Swansea,2024-04-09T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.11
525760,Conway Road Penlan Swansea,2024-04-09T06:20:00.000+00:00,feeder,3,N Current (RMS),A,34.6
525760,Conway Road Penlan Swansea,2024-04-09T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,34.2
525760,Conway Road Penlan Swansea,2024-04-09T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,44.1
525760,Conway Road Penlan Swansea,2024-04-09T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,71.3
525760,Conway Road Penlan Swansea,2024-04-09T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
525760,Conway Road Penlan Swansea,2024-04-09T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
525760,Conway Road Penlan Swansea,2024-04-09T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.39
525760,Conway Road Penlan Swansea,2024-04-09T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,42.24
525760,Conway Road Penlan Swansea,2024-04-09T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,36.5
525760,Conway Road Penlan Swansea,2024-04-09T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,38.5
525760,Conway Road Penlan Swansea,2024-04-09T06:20:00.000+00:00,feeder,2,N Current (RMS),A,47.8
525760,Conway Road Penlan Swansea,2024-04-09T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,170.7
525760,Conway Road Penlan Swansea,2024-04-09T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,148.1
525760,Conway Road Penlan Swansea,2024-04-09T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,157.6
525760,Conway Road Penlan Swansea,2024-04-09T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
525760,Conway Road Penlan Swansea,2024-04-09T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.01
525760,Conway Road Penlan Swansea,2024-04-09T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.54
525760,Conway Road Penlan Swansea,2024-04-09T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,34.15
525760,Conway Road Penlan Swansea,2024-04-09T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,33.75
525760,Conway Road Penlan Swansea,2024-04-09T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,35.79
525760,Conway Road Penlan Swansea,2024-04-09T06:20:00.000+00:00,feeder,1,N Current (RMS),A,46.3
525760,Conway Road Penlan Swansea,2024-04-09T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,137.8
525760,Conway Road Penlan Swansea,2024-04-09T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,137.6
525760,Conway Road Penlan Swansea,2024-04-09T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,146.5
525760,Conway Road Penlan Swansea,2024-04-09T06:20:00.000+00:00,transformer,,Temperature,C,14.4
525760,Conway Road Penlan Swansea,2024-04-09T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
525760,Conway Road Penlan Swansea,2024-04-09T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
525760,Conway Road Penlan Swansea,2024-04-09T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
525760,Conway Road Penlan Swansea,2024-04-09T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
525760,Conway Road Penlan Swansea,2024-04-09T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
525760,Conway Road Penlan Swansea,2024-04-09T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
525760,Conway Road Penlan Swansea,2024-04-09T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
525760,Conway Road Penlan Swansea,2024-04-09T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
525760,Conway Road Penlan Swansea,2024-04-09T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.85
525760,Conway Road Penlan Swansea,2024-04-09T06:20:00.000+00:00,busbar,,L3 Active Power,kW,84.38
525760,Conway Road Penlan Swansea,2024-04-09T06:20:00.000+00:00,busbar,,L2 Active Power,kW,81.07
525760,Conway Road Penlan Swansea,2024-04-09T06:20:00.000+00:00,busbar,,L1 Active Power,kW,91.39
525760,Conway Road Penlan Swansea,2024-04-09T06:20:00.000+00:00,busbar,,N Current (RMS),A,111.6
525760,Conway Road Penlan Swansea,2024-04-09T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,340.2
525760,Conway Road Penlan Swansea,2024-04-09T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,327.9
525760,Conway Road Penlan Swansea,2024-04-09T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,372.2
525760,Conway Road Penlan Swansea,2024-04-09T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.87
525760,Conway Road Penlan Swansea,2024-04-09T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.78
525760,Conway Road Penlan Swansea,2024-04-09T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.85
525760,Conway Road Penlan Swansea,2024-04-09T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.43
525760,Conway Road Penlan Swansea,2024-04-09T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.63
525760,Conway Road Penlan Swansea,2024-04-09T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.77
525760,Conway Road Penlan Swansea,2024-04-09T06:10:00.000+00:00,feeder,3,N Current (RMS),A,29.3
525760,Conway Road Penlan Swansea,2024-04-09T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.1
525760,Conway Road Penlan Swansea,2024-04-09T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,43.9
525760,Conway Road Penlan Swansea,2024-04-09T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,66.2
525760,Conway Road Penlan Swansea,2024-04-09T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.77
525760,Conway Road Penlan Swansea,2024-04-09T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
525760,Conway Road Penlan Swansea,2024-04-09T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.65
525760,Conway Road Penlan Swansea,2024-04-09T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,38.97
525760,Conway Road Penlan Swansea,2024-04-09T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,34.01
525760,Conway Road Penlan Swansea,2024-04-09T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,37.45
525760,Conway Road Penlan Swansea,2024-04-09T06:10:00.000+00:00,feeder,2,N Current (RMS),A,46.0
525760,Conway Road Penlan Swansea,2024-04-09T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,158.7
525760,Conway Road Penlan Swansea,2024-04-09T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,137.9
525760,Conway Road Penlan Swansea,2024-04-09T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,152.6
525760,Conway Road Penlan Swansea,2024-04-09T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
525760,Conway Road Penlan Swansea,2024-04-09T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.37
525760,Conway Road Penlan Swansea,2024-04-09T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.07
525760,Conway Road Penlan Swansea,2024-04-09T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,31.37
525760,Conway Road Penlan Swansea,2024-04-09T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,31.85
525760,Conway Road Penlan Swansea,2024-04-09T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,34.86
525760,Conway Road Penlan Swansea,2024-04-09T06:10:00.000+00:00,feeder,1,N Current (RMS),A,44.4
525760,Conway Road Penlan Swansea,2024-04-09T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,127.5
525760,Conway Road Penlan Swansea,2024-04-09T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,130.0
525760,Conway Road Penlan Swansea,2024-04-09T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,141.9
525760,Conway Road Penlan Swansea,2024-04-09T06:10:00.000+00:00,transformer,,Temperature,C,14.4
525760,Conway Road Penlan Swansea,2024-04-09T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
525760,Conway Road Penlan Swansea,2024-04-09T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
525760,Conway Road Penlan Swansea,2024-04-09T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
525760,Conway Road Penlan Swansea,2024-04-09T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
525760,Conway Road Penlan Swansea,2024-04-09T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
525760,Conway Road Penlan Swansea,2024-04-09T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
525760,Conway Road Penlan Swansea,2024-04-09T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
525760,Conway Road Penlan Swansea,2024-04-09T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
525760,Conway Road Penlan Swansea,2024-04-09T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.27
525760,Conway Road Penlan Swansea,2024-04-09T06:10:00.000+00:00,busbar,,L3 Active Power,kW,77.76
525760,Conway Road Penlan Swansea,2024-04-09T06:10:00.000+00:00,busbar,,L2 Active Power,kW,76.49
525760,Conway Road Penlan Swansea,2024-04-09T06:10:00.000+00:00,busbar,,L1 Active Power,kW,88.08
525760,Conway Road Penlan Swansea,2024-04-09T06:10:00.000+00:00,busbar,,N Current (RMS),A,109.4
525760,Conway Road Penlan Swansea,2024-04-09T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,315.8
525760,Conway Road Penlan Swansea,2024-04-09T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,309.5
525760,Conway Road Penlan Swansea,2024-04-09T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,357.9
525760,Conway Road Penlan Swansea,2024-04-09T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.6
525760,Conway Road Penlan Swansea,2024-04-09T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.74
525760,Conway Road Penlan Swansea,2024-04-09T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.51
525760,Conway Road Penlan Swansea,2024-04-09T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.16
525760,Conway Road Penlan Swansea,2024-04-09T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.47
525760,Conway Road Penlan Swansea,2024-04-09T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.82
525760,Conway Road Penlan Swansea,2024-04-09T06:00:00.000+00:00,feeder,3,N Current (RMS),A,25.5
525760,Conway Road Penlan Swansea,2024-04-09T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.3
525760,Conway Road Penlan Swansea,2024-04-09T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.8
525760,Conway Road Penlan Swansea,2024-04-09T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,54.0
525760,Conway Road Penlan Swansea,2024-04-09T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.81
525760,Conway Road Penlan Swansea,2024-04-09T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
525760,Conway Road Penlan Swansea,2024-04-09T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.44
525760,Conway Road Penlan Swansea,2024-04-09T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,30.11
525760,Conway Road Penlan Swansea,2024-04-09T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,30.03
525760,Conway Road Penlan Swansea,2024-04-09T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,38.06
525760,Conway Road Penlan Swansea,2024-04-09T06:00:00.000+00:00,feeder,2,N Current (RMS),A,59.8
525760,Conway Road Penlan Swansea,2024-04-09T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,122.9
525760,Conway Road Penlan Swansea,2024-04-09T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,122.4
525760,Conway Road Penlan Swansea,2024-04-09T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,156.7
525760,Conway Road Penlan Swansea,2024-04-09T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
525760,Conway Road Penlan Swansea,2024-04-09T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.61
525760,Conway Road Penlan Swansea,2024-04-09T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
525760,Conway Road Penlan Swansea,2024-04-09T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,24.24
525760,Conway Road Penlan Swansea,2024-04-09T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,28.16
525760,Conway Road Penlan Swansea,2024-04-09T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,35.63
525760,Conway Road Penlan Swansea,2024-04-09T06:00:00.000+00:00,feeder,1,N Current (RMS),A,57.2
525760,Conway Road Penlan Swansea,2024-04-09T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,98.4
525760,Conway Road Penlan Swansea,2024-04-09T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,115.8
525760,Conway Road Penlan Swansea,2024-04-09T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,146.4
525760,Conway Road Penlan Swansea,2024-04-09T06:00:00.000+00:00,transformer,,Temperature,C,14.5
525760,Conway Road Penlan Swansea,2024-04-09T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
525760,Conway Road Penlan Swansea,2024-04-09T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.57
525760,Conway Road Penlan Swansea,2024-04-09T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
525760,Conway Road Penlan Swansea,2024-04-09T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
525760,Conway Road Penlan Swansea,2024-04-09T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
525760,Conway Road Penlan Swansea,2024-04-09T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
525760,Conway Road Penlan Swansea,2024-04-09T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
525760,Conway Road Penlan Swansea,2024-04-09T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
525760,Conway Road Penlan Swansea,2024-04-09T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
525760,Conway Road Penlan Swansea,2024-04-09T06:00:00.000+00:00,busbar,,L3 Active Power,kW,60.51
525760,Conway Road Penlan Swansea,2024-04-09T06:00:00.000+00:00,busbar,,L2 Active Power,kW,67.67
525760,Conway Road Penlan Swansea,2024-04-09T06:00:00.000+00:00,busbar,,L1 Active Power,kW,86.51
525760,Conway Road Penlan Swansea,2024-04-09T06:00:00.000+00:00,busbar,,N Current (RMS),A,136.3
525760,Conway Road Penlan Swansea,2024-04-09T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,245.2
525760,Conway Road Penlan Swansea,2024-04-09T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,274.7
525760,Conway Road Penlan Swansea,2024-04-09T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,353.0
525760,Conway Road Penlan Swansea,2024-04-09T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.34
525760,Conway Road Penlan Swansea,2024-04-09T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.29
525760,Conway Road Penlan Swansea,2024-04-09T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.59
525760,Conway Road Penlan Swansea,2024-04-09T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.72
525760,Conway Road Penlan Swansea,2024-04-09T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.52
525760,Conway Road Penlan Swansea,2024-04-09T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.66
525760,Conway Road Penlan Swansea,2024-04-09T05:50:00.000+00:00,feeder,3,N Current (RMS),A,26.5
525760,Conway Road Penlan Swansea,2024-04-09T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.2
525760,Conway Road Penlan Swansea,2024-04-09T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,53.2
525760,Conway Road Penlan Swansea,2024-04-09T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,46.8
525760,Conway Road Penlan Swansea,2024-04-09T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.86
525760,Conway Road Penlan Swansea,2024-04-09T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
525760,Conway Road Penlan Swansea,2024-04-09T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.66
525760,Conway Road Penlan Swansea,2024-04-09T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,27.89
525760,Conway Road Penlan Swansea,2024-04-09T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,27.06
525760,Conway Road Penlan Swansea,2024-04-09T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,29.32
525760,Conway Road Penlan Swansea,2024-04-09T05:50:00.000+00:00,feeder,2,N Current (RMS),A,44.6
525760,Conway Road Penlan Swansea,2024-04-09T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,114.0
525760,Conway Road Penlan Swansea,2024-04-09T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,109.9
525760,Conway Road Penlan Swansea,2024-04-09T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,119.7
525760,Conway Road Penlan Swansea,2024-04-09T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
525760,Conway Road Penlan Swansea,2024-04-09T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.28
525760,Conway Road Penlan Swansea,2024-04-09T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
525760,Conway Road Penlan Swansea,2024-04-09T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.22
525760,Conway Road Penlan Swansea,2024-04-09T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,25.42
525760,Conway Road Penlan Swansea,2024-04-09T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,27.1
525760,Conway Road Penlan Swansea,2024-04-09T05:50:00.000+00:00,feeder,1,N Current (RMS),A,42.4
525760,Conway Road Penlan Swansea,2024-04-09T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,90.5
525760,Conway Road Penlan Swansea,2024-04-09T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,104.1
525760,Conway Road Penlan Swansea,2024-04-09T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,110.1
525760,Conway Road Penlan Swansea,2024-04-09T05:50:00.000+00:00,transformer,,Temperature,C,14.6
525760,Conway Road Penlan Swansea,2024-04-09T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
525760,Conway Road Penlan Swansea,2024-04-09T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
525760,Conway Road Penlan Swansea,2024-04-09T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
525760,Conway Road Penlan Swansea,2024-04-09T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
525760,Conway Road Penlan Swansea,2024-04-09T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
525760,Conway Road Penlan Swansea,2024-04-09T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.03
525760,Conway Road Penlan Swansea,2024-04-09T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
525760,Conway Road Penlan Swansea,2024-04-09T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
525760,Conway Road Penlan Swansea,2024-04-09T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
525760,Conway Road Penlan Swansea,2024-04-09T05:50:00.000+00:00,busbar,,L3 Active Power,kW,57.83
525760,Conway Road Penlan Swansea,2024-04-09T05:50:00.000+00:00,busbar,,L2 Active Power,kW,64.99
525760,Conway Road Penlan Swansea,2024-04-09T05:50:00.000+00:00,busbar,,L1 Active Power,kW,67.08
525760,Conway Road Penlan Swansea,2024-04-09T05:50:00.000+00:00,busbar,,N Current (RMS),A,99.7
525760,Conway Road Penlan Swansea,2024-04-09T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,234.7
525760,Conway Road Penlan Swansea,2024-04-09T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,262.4
525760,Conway Road Penlan Swansea,2024-04-09T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,271.6
525760,Conway Road Penlan Swansea,2024-04-09T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.9
525760,Conway Road Penlan Swansea,2024-04-09T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.38
525760,Conway Road Penlan Swansea,2024-04-09T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.74
525760,Conway Road Penlan Swansea,2024-04-09T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.12
525760,Conway Road Penlan Swansea,2024-04-09T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.06
525760,Conway Road Penlan Swansea,2024-04-09T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.45
525760,Conway Road Penlan Swansea,2024-04-09T05:40:00.000+00:00,feeder,3,N Current (RMS),A,18.7
525760,Conway Road Penlan Swansea,2024-04-09T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.4
525760,Conway Road Penlan Swansea,2024-04-09T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.4
525760,Conway Road Penlan Swansea,2024-04-09T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.4
525760,Conway Road Penlan Swansea,2024-04-09T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.37
525760,Conway Road Penlan Swansea,2024-04-09T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.24
525760,Conway Road Penlan Swansea,2024-04-09T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.54
525760,Conway Road Penlan Swansea,2024-04-09T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.37
525760,Conway Road Penlan Swansea,2024-04-09T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,24.51
525760,Conway Road Penlan Swansea,2024-04-09T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,28.22
525760,Conway Road Penlan Swansea,2024-04-09T05:40:00.000+00:00,feeder,2,N Current (RMS),A,52.1
525760,Conway Road Penlan Swansea,2024-04-09T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,84.4
525760,Conway Road Penlan Swansea,2024-04-09T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,100.9
525760,Conway Road Penlan Swansea,2024-04-09T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,116.7
525760,Conway Road Penlan Swansea,2024-04-09T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.68
525760,Conway Road Penlan Swansea,2024-04-09T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.59
525760,Conway Road Penlan Swansea,2024-04-09T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.34
525760,Conway Road Penlan Swansea,2024-04-09T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.74
525760,Conway Road Penlan Swansea,2024-04-09T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.86
525760,Conway Road Penlan Swansea,2024-04-09T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,27.34
525760,Conway Road Penlan Swansea,2024-04-09T05:40:00.000+00:00,feeder,1,N Current (RMS),A,52.1
525760,Conway Road Penlan Swansea,2024-04-09T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,68.7
525760,Conway Road Penlan Swansea,2024-04-09T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,94.8
525760,Conway Road Penlan Swansea,2024-04-09T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,112.3
525760,Conway Road Penlan Swansea,2024-04-09T05:40:00.000+00:00,transformer,,Temperature,C,14.9
525760,Conway Road Penlan Swansea,2024-04-09T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
525760,Conway Road Penlan Swansea,2024-04-09T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
525760,Conway Road Penlan Swansea,2024-04-09T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
525760,Conway Road Penlan Swansea,2024-04-09T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
525760,Conway Road Penlan Swansea,2024-04-09T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
525760,Conway Road Penlan Swansea,2024-04-09T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
525760,Conway Road Penlan Swansea,2024-04-09T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
525760,Conway Road Penlan Swansea,2024-04-09T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
525760,Conway Road Penlan Swansea,2024-04-09T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
525760,Conway Road Penlan Swansea,2024-04-09T05:40:00.000+00:00,busbar,,L3 Active Power,kW,41.23
525760,Conway Road Penlan Swansea,2024-04-09T05:40:00.000+00:00,busbar,,L2 Active Power,kW,52.44
525760,Conway Road Penlan Swansea,2024-04-09T05:40:00.000+00:00,busbar,,L1 Active Power,kW,63.01
525760,Conway Road Penlan Swansea,2024-04-09T05:40:00.000+00:00,busbar,,N Current (RMS),A,116.2
525760,Conway Road Penlan Swansea,2024-04-09T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.6
525760,Conway Road Penlan Swansea,2024-04-09T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,214.8
525760,Conway Road Penlan Swansea,2024-04-09T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,257.4
525760,Conway Road Penlan Swansea,2024-04-09T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.41
525760,Conway Road Penlan Swansea,2024-04-09T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.82
525760,Conway Road Penlan Swansea,2024-04-09T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.05
525760,Conway Road Penlan Swansea,2024-04-09T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.48
525760,Conway Road Penlan Swansea,2024-04-09T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.67
525760,Conway Road Penlan Swansea,2024-04-09T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.83
525760,Conway Road Penlan Swansea,2024-04-09T05:30:00.000+00:00,feeder,3,N Current (RMS),A,16.2
525760,Conway Road Penlan Swansea,2024-04-09T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
525760,Conway Road Penlan Swansea,2024-04-09T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
525760,Conway Road Penlan Swansea,2024-04-09T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.9
525760,Conway Road Penlan Swansea,2024-04-09T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.08
525760,Conway Road Penlan Swansea,2024-04-09T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.82
525760,Conway Road Penlan Swansea,2024-04-09T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.06
525760,Conway Road Penlan Swansea,2024-04-09T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,24.97
525760,Conway Road Penlan Swansea,2024-04-09T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,26.17
525760,Conway Road Penlan Swansea,2024-04-09T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,28.27
525760,Conway Road Penlan Swansea,2024-04-09T05:30:00.000+00:00,feeder,2,N Current (RMS),A,46.7
525760,Conway Road Penlan Swansea,2024-04-09T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,102.0
525760,Conway Road Penlan Swansea,2024-04-09T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,107.0
525760,Conway Road Penlan Swansea,2024-04-09T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,116.3
525760,Conway Road Penlan Swansea,2024-04-09T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.56
525760,Conway Road Penlan Swansea,2024-04-09T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.38
525760,Conway Road Penlan Swansea,2024-04-09T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.64
525760,Conway Road Penlan Swansea,2024-04-09T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.34
525760,Conway Road Penlan Swansea,2024-04-09T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,24.3
525760,Conway Road Penlan Swansea,2024-04-09T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,27.22
525760,Conway Road Penlan Swansea,2024-04-09T05:30:00.000+00:00,feeder,1,N Current (RMS),A,46.7
525760,Conway Road Penlan Swansea,2024-04-09T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,82.6
525760,Conway Road Penlan Swansea,2024-04-09T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,100.1
525760,Conway Road Penlan Swansea,2024-04-09T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,111.4
525760,Conway Road Penlan Swansea,2024-04-09T05:30:00.000+00:00,transformer,,Temperature,C,15.0
525760,Conway Road Penlan Swansea,2024-04-09T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
525760,Conway Road Penlan Swansea,2024-04-09T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.13
525760,Conway Road Penlan Swansea,2024-04-09T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
525760,Conway Road Penlan Swansea,2024-04-09T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
525760,Conway Road Penlan Swansea,2024-04-09T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
525760,Conway Road Penlan Swansea,2024-04-09T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.58
525760,Conway Road Penlan Swansea,2024-04-09T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
525760,Conway Road Penlan Swansea,2024-04-09T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
525760,Conway Road Penlan Swansea,2024-04-09T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
525760,Conway Road Penlan Swansea,2024-04-09T05:30:00.000+00:00,busbar,,L3 Active Power,kW,48.8
525760,Conway Road Penlan Swansea,2024-04-09T05:30:00.000+00:00,busbar,,L2 Active Power,kW,54.14
525760,Conway Road Penlan Swansea,2024-04-09T05:30:00.000+00:00,busbar,,L1 Active Power,kW,62.31
525760,Conway Road Penlan Swansea,2024-04-09T05:30:00.000+00:00,busbar,,N Current (RMS),A,102.9
525760,Conway Road Penlan Swansea,2024-04-09T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.9
525760,Conway Road Penlan Swansea,2024-04-09T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,220.8
525760,Conway Road Penlan Swansea,2024-04-09T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,253.7
525760,Conway Road Penlan Swansea,2024-04-09T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.02
525760,Conway Road Penlan Swansea,2024-04-09T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.26
525760,Conway Road Penlan Swansea,2024-04-09T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.81
525760,Conway Road Penlan Swansea,2024-04-09T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.13
525760,Conway Road Penlan Swansea,2024-04-09T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.29
525760,Conway Road Penlan Swansea,2024-04-09T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.95
525760,Conway Road Penlan Swansea,2024-04-09T05:20:00.000+00:00,feeder,3,N Current (RMS),A,17.4
525760,Conway Road Penlan Swansea,2024-04-09T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.1
525760,Conway Road Penlan Swansea,2024-04-09T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.8
525760,Conway Road Penlan Swansea,2024-04-09T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.5
525760,Conway Road Penlan Swansea,2024-04-09T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.91
525760,Conway Road Penlan Swansea,2024-04-09T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.4
525760,Conway Road Penlan Swansea,2024-04-09T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.15
525760,Conway Road Penlan Swansea,2024-04-09T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,27.29
525760,Conway Road Penlan Swansea,2024-04-09T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.43
525760,Conway Road Penlan Swansea,2024-04-09T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,26.01
525760,Conway Road Penlan Swansea,2024-04-09T05:20:00.000+00:00,feeder,2,N Current (RMS),A,42.9
525760,Conway Road Penlan Swansea,2024-04-09T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,112.1
525760,Conway Road Penlan Swansea,2024-04-09T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,88.8
525760,Conway Road Penlan Swansea,2024-04-09T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,107.9
525760,Conway Road Penlan Swansea,2024-04-09T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.36
525760,Conway Road Penlan Swansea,2024-04-09T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.81
525760,Conway Road Penlan Swansea,2024-04-09T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.2
525760,Conway Road Penlan Swansea,2024-04-09T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.86
525760,Conway Road Penlan Swansea,2024-04-09T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.48
525760,Conway Road Penlan Swansea,2024-04-09T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,24.78
525760,Conway Road Penlan Swansea,2024-04-09T05:20:00.000+00:00,feeder,1,N Current (RMS),A,41.8
525760,Conway Road Penlan Swansea,2024-04-09T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,89.3
525760,Conway Road Penlan Swansea,2024-04-09T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,81.9
525760,Conway Road Penlan Swansea,2024-04-09T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,101.9
525760,Conway Road Penlan Swansea,2024-04-09T05:20:00.000+00:00,transformer,,Temperature,C,14.7
525760,Conway Road Penlan Swansea,2024-04-09T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
525760,Conway Road Penlan Swansea,2024-04-09T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
525760,Conway Road Penlan Swansea,2024-04-09T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
525760,Conway Road Penlan Swansea,2024-04-09T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
525760,Conway Road Penlan Swansea,2024-04-09T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
525760,Conway Road Penlan Swansea,2024-04-09T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
525760,Conway Road Penlan Swansea,2024-04-09T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
525760,Conway Road Penlan Swansea,2024-04-09T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
525760,Conway Road Penlan Swansea,2024-04-09T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
525760,Conway Road Penlan Swansea,2024-04-09T05:20:00.000+00:00,busbar,,L3 Active Power,kW,52.27
525760,Conway Road Penlan Swansea,2024-04-09T05:20:00.000+00:00,busbar,,L2 Active Power,kW,44.2
525760,Conway Road Penlan Swansea,2024-04-09T05:20:00.000+00:00,busbar,,L1 Active Power,kW,57.75
525760,Conway Road Penlan Swansea,2024-04-09T05:20:00.000+00:00,busbar,,N Current (RMS),A,95.2
525760,Conway Road Penlan Swansea,2024-04-09T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,213.5
525760,Conway Road Penlan Swansea,2024-04-09T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.0
525760,Conway Road Penlan Swansea,2024-04-09T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,236.4
525760,Conway Road Penlan Swansea,2024-04-09T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.9
525760,Conway Road Penlan Swansea,2024-04-09T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.45
525760,Conway Road Penlan Swansea,2024-04-09T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.98
525760,Conway Road Penlan Swansea,2024-04-09T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.82
525760,Conway Road Penlan Swansea,2024-04-09T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.97
525760,Conway Road Penlan Swansea,2024-04-09T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.66
525760,Conway Road Penlan Swansea,2024-04-09T05:10:00.000+00:00,feeder,3,N Current (RMS),A,17.5
525760,Conway Road Penlan Swansea,2024-04-09T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.3
525760,Conway Road Penlan Swansea,2024-04-09T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.3
525760,Conway Road Penlan Swansea,2024-04-09T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.5
525760,Conway Road Penlan Swansea,2024-04-09T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.26
525760,Conway Road Penlan Swansea,2024-04-09T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.3
525760,Conway Road Penlan Swansea,2024-04-09T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.57
525760,Conway Road Penlan Swansea,2024-04-09T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,31.79
525760,Conway Road Penlan Swansea,2024-04-09T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.74
525760,Conway Road Penlan Swansea,2024-04-09T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.1
525760,Conway Road Penlan Swansea,2024-04-09T05:10:00.000+00:00,feeder,2,N Current (RMS),A,45.0
525760,Conway Road Penlan Swansea,2024-04-09T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,129.9
525760,Conway Road Penlan Swansea,2024-04-09T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,86.2
525760,Conway Road Penlan Swansea,2024-04-09T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,93.9
525760,Conway Road Penlan Swansea,2024-04-09T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.14
525760,Conway Road Penlan Swansea,2024-04-09T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.98
525760,Conway Road Penlan Swansea,2024-04-09T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.36
525760,Conway Road Penlan Swansea,2024-04-09T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,25.32
525760,Conway Road Penlan Swansea,2024-04-09T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.66
525760,Conway Road Penlan Swansea,2024-04-09T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.65
525760,Conway Road Penlan Swansea,2024-04-09T05:10:00.000+00:00,feeder,1,N Current (RMS),A,42.3
525760,Conway Road Penlan Swansea,2024-04-09T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,103.3
525760,Conway Road Penlan Swansea,2024-04-09T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,78.9
525760,Conway Road Penlan Swansea,2024-04-09T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,86.1
525760,Conway Road Penlan Swansea,2024-04-09T05:10:00.000+00:00,transformer,,Temperature,C,14.5
525760,Conway Road Penlan Swansea,2024-04-09T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
525760,Conway Road Penlan Swansea,2024-04-09T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
525760,Conway Road Penlan Swansea,2024-04-09T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
525760,Conway Road Penlan Swansea,2024-04-09T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
525760,Conway Road Penlan Swansea,2024-04-09T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
525760,Conway Road Penlan Swansea,2024-04-09T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
525760,Conway Road Penlan Swansea,2024-04-09T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
525760,Conway Road Penlan Swansea,2024-04-09T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
525760,Conway Road Penlan Swansea,2024-04-09T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
525760,Conway Road Penlan Swansea,2024-04-09T05:10:00.000+00:00,busbar,,L3 Active Power,kW,60.93
525760,Conway Road Penlan Swansea,2024-04-09T05:10:00.000+00:00,busbar,,L2 Active Power,kW,43.38
525760,Conway Road Penlan Swansea,2024-04-09T05:10:00.000+00:00,busbar,,L1 Active Power,kW,50.41
525760,Conway Road Penlan Swansea,2024-04-09T05:10:00.000+00:00,busbar,,N Current (RMS),A,90.6
525760,Conway Road Penlan Swansea,2024-04-09T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,248.0
525760,Conway Road Penlan Swansea,2024-04-09T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.4
525760,Conway Road Penlan Swansea,2024-04-09T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,208.0
525760,Conway Road Penlan Swansea,2024-04-09T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.83
525760,Conway Road Penlan Swansea,2024-04-09T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.37
525760,Conway Road Penlan Swansea,2024-04-09T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.21
525760,Conway Road Penlan Swansea,2024-04-09T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.8
525760,Conway Road Penlan Swansea,2024-04-09T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.95
525760,Conway Road Penlan Swansea,2024-04-09T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.81
525760,Conway Road Penlan Swansea,2024-04-09T05:00:00.000+00:00,feeder,3,N Current (RMS),A,20.2
525760,Conway Road Penlan Swansea,2024-04-09T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.2
525760,Conway Road Penlan Swansea,2024-04-09T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
525760,Conway Road Penlan Swansea,2024-04-09T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.4
525760,Conway Road Penlan Swansea,2024-04-09T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.36
525760,Conway Road Penlan Swansea,2024-04-09T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.85
525760,Conway Road Penlan Swansea,2024-04-09T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.87
525760,Conway Road Penlan Swansea,2024-04-09T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,27.73
525760,Conway Road Penlan Swansea,2024-04-09T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.3
525760,Conway Road Penlan Swansea,2024-04-09T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,23.12
525760,Conway Road Penlan Swansea,2024-04-09T05:00:00.000+00:00,feeder,2,N Current (RMS),A,45.3
525760,Conway Road Penlan Swansea,2024-04-09T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,114.0
525760,Conway Road Penlan Swansea,2024-04-09T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,73.2
525760,Conway Road Penlan Swansea,2024-04-09T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,97.6
525760,Conway Road Penlan Swansea,2024-04-09T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.97
525760,Conway Road Penlan Swansea,2024-04-09T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.33
525760,Conway Road Penlan Swansea,2024-04-09T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.81
525760,Conway Road Penlan Swansea,2024-04-09T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
525760,Conway Road Penlan Swansea,2024-04-09T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.85
525760,Conway Road Penlan Swansea,2024-04-09T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.91
525760,Conway Road Penlan Swansea,2024-04-09T05:00:00.000+00:00,feeder,1,N Current (RMS),A,42.1
525760,Conway Road Penlan Swansea,2024-04-09T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,90.1
525760,Conway Road Penlan Swansea,2024-04-09T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,68.7
525760,Conway Road Penlan Swansea,2024-04-09T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,91.1
525760,Conway Road Penlan Swansea,2024-04-09T05:00:00.000+00:00,transformer,,Temperature,C,14.6
525760,Conway Road Penlan Swansea,2024-04-09T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
525760,Conway Road Penlan Swansea,2024-04-09T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
525760,Conway Road Penlan Swansea,2024-04-09T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
525760,Conway Road Penlan Swansea,2024-04-09T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
525760,Conway Road Penlan Swansea,2024-04-09T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
525760,Conway Road Penlan Swansea,2024-04-09T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
525760,Conway Road Penlan Swansea,2024-04-09T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
525760,Conway Road Penlan Swansea,2024-04-09T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
525760,Conway Road Penlan Swansea,2024-04-09T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
525760,Conway Road Penlan Swansea,2024-04-09T05:00:00.000+00:00,busbar,,L3 Active Power,kW,53.53
525760,Conway Road Penlan Swansea,2024-04-09T05:00:00.000+00:00,busbar,,L2 Active Power,kW,37.11
525760,Conway Road Penlan Swansea,2024-04-09T05:00:00.000+00:00,busbar,,L1 Active Power,kW,52.84
525760,Conway Road Penlan Swansea,2024-04-09T05:00:00.000+00:00,busbar,,N Current (RMS),A,97.8
525760,Conway Road Penlan Swansea,2024-04-09T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,218.9
525760,Conway Road Penlan Swansea,2024-04-09T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
525760,Conway Road Penlan Swansea,2024-04-09T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,217.8
525760,Conway Road Penlan Swansea,2024-04-09T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.26
525760,Conway Road Penlan Swansea,2024-04-09T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.15
525760,Conway Road Penlan Swansea,2024-04-09T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.65
525760,Conway Road Penlan Swansea,2024-04-09T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.27
525760,Conway Road Penlan Swansea,2024-04-09T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.01
525760,Conway Road Penlan Swansea,2024-04-09T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.31
525760,Conway Road Penlan Swansea,2024-04-09T04:50:00.000+00:00,feeder,3,N Current (RMS),A,25.1
525760,Conway Road Penlan Swansea,2024-04-09T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.0
525760,Conway Road Penlan Swansea,2024-04-09T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.9
525760,Conway Road Penlan Swansea,2024-04-09T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,39.2
525760,Conway Road Penlan Swansea,2024-04-09T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.06
525760,Conway Road Penlan Swansea,2024-04-09T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.22
525760,Conway Road Penlan Swansea,2024-04-09T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.71
525760,Conway Road Penlan Swansea,2024-04-09T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,22.5
525760,Conway Road Penlan Swansea,2024-04-09T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.49
525760,Conway Road Penlan Swansea,2024-04-09T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,23.86
525760,Conway Road Penlan Swansea,2024-04-09T04:50:00.000+00:00,feeder,2,N Current (RMS),A,44.6
525760,Conway Road Penlan Swansea,2024-04-09T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,94.4
525760,Conway Road Penlan Swansea,2024-04-09T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,74.2
525760,Conway Road Penlan Swansea,2024-04-09T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,100.2
525760,Conway Road Penlan Swansea,2024-04-09T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.52
525760,Conway Road Penlan Swansea,2024-04-09T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.44
525760,Conway Road Penlan Swansea,2024-04-09T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.92
525760,Conway Road Penlan Swansea,2024-04-09T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.31
525760,Conway Road Penlan Swansea,2024-04-09T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.88
525760,Conway Road Penlan Swansea,2024-04-09T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.83
525760,Conway Road Penlan Swansea,2024-04-09T04:50:00.000+00:00,feeder,1,N Current (RMS),A,43.3
525760,Conway Road Penlan Swansea,2024-04-09T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,76.1
525760,Conway Road Penlan Swansea,2024-04-09T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,68.9
525760,Conway Road Penlan Swansea,2024-04-09T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,94.6
525760,Conway Road Penlan Swansea,2024-04-09T04:50:00.000+00:00,transformer,,Temperature,C,14.9
525760,Conway Road Penlan Swansea,2024-04-09T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
525760,Conway Road Penlan Swansea,2024-04-09T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
525760,Conway Road Penlan Swansea,2024-04-09T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
525760,Conway Road Penlan Swansea,2024-04-09T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
525760,Conway Road Penlan Swansea,2024-04-09T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
525760,Conway Road Penlan Swansea,2024-04-09T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
525760,Conway Road Penlan Swansea,2024-04-09T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
525760,Conway Road Penlan Swansea,2024-04-09T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
525760,Conway Road Penlan Swansea,2024-04-09T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
525760,Conway Road Penlan Swansea,2024-04-09T04:50:00.000+00:00,busbar,,L3 Active Power,kW,44.08
525760,Conway Road Penlan Swansea,2024-04-09T04:50:00.000+00:00,busbar,,L2 Active Power,kW,37.39
525760,Conway Road Penlan Swansea,2024-04-09T04:50:00.000+00:00,busbar,,L1 Active Power,kW,56.0
525760,Conway Road Penlan Swansea,2024-04-09T04:50:00.000+00:00,busbar,,N Current (RMS),A,104.0
525760,Conway Road Penlan Swansea,2024-04-09T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.6
525760,Conway Road Penlan Swansea,2024-04-09T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.8
525760,Conway Road Penlan Swansea,2024-04-09T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,230.1
525760,Conway Road Penlan Swansea,2024-04-09T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.68
525760,Conway Road Penlan Swansea,2024-04-09T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.54
525760,Conway Road Penlan Swansea,2024-04-09T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.48
525760,Conway Road Penlan Swansea,2024-04-09T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.33
525760,Conway Road Penlan Swansea,2024-04-09T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.38
525760,Conway Road Penlan Swansea,2024-04-09T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.6
525760,Conway Road Penlan Swansea,2024-04-09T04:40:00.000+00:00,feeder,3,N Current (RMS),A,24.5
525760,Conway Road Penlan Swansea,2024-04-09T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.5
525760,Conway Road Penlan Swansea,2024-04-09T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.2
525760,Conway Road Penlan Swansea,2024-04-09T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.3
525760,Conway Road Penlan Swansea,2024-04-09T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.91
525760,Conway Road Penlan Swansea,2024-04-09T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.44
525760,Conway Road Penlan Swansea,2024-04-09T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.63
525760,Conway Road Penlan Swansea,2024-04-09T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,21.5
525760,Conway Road Penlan Swansea,2024-04-09T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.4
525760,Conway Road Penlan Swansea,2024-04-09T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,23.91
525760,Conway Road Penlan Swansea,2024-04-09T04:40:00.000+00:00,feeder,2,N Current (RMS),A,41.6
525760,Conway Road Penlan Swansea,2024-04-09T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,89.1
525760,Conway Road Penlan Swansea,2024-04-09T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,73.6
525760,Conway Road Penlan Swansea,2024-04-09T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,99.8
