Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525760,Conway Road Penlan Swansea,2024-04-09T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.4
525760,Conway Road Penlan Swansea,2024-04-09T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.63
525760,Conway Road Penlan Swansea,2024-04-09T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.95
525760,Conway Road Penlan Swansea,2024-04-09T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.66
525760,Conway Road Penlan Swansea,2024-04-09T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.75
525760,Conway Road Penlan Swansea,2024-04-09T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.96
525760,Conway Road Penlan Swansea,2024-04-09T04:40:00.000+00:00,feeder,1,N Current (RMS),A,41.2
525760,Conway Road Penlan Swansea,2024-04-09T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,72.6
525760,Conway Road Penlan Swansea,2024-04-09T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,68.2
525760,Conway Road Penlan Swansea,2024-04-09T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,94.6
525760,Conway Road Penlan Swansea,2024-04-09T04:40:00.000+00:00,transformer,,Temperature,C,15.0
525760,Conway Road Penlan Swansea,2024-04-09T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
525760,Conway Road Penlan Swansea,2024-04-09T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
525760,Conway Road Penlan Swansea,2024-04-09T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
525760,Conway Road Penlan Swansea,2024-04-09T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
525760,Conway Road Penlan Swansea,2024-04-09T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
525760,Conway Road Penlan Swansea,2024-04-09T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
525760,Conway Road Penlan Swansea,2024-04-09T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
525760,Conway Road Penlan Swansea,2024-04-09T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
525760,Conway Road Penlan Swansea,2024-04-09T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
525760,Conway Road Penlan Swansea,2024-04-09T04:40:00.000+00:00,busbar,,L3 Active Power,kW,42.5
525760,Conway Road Penlan Swansea,2024-04-09T04:40:00.000+00:00,busbar,,L2 Active Power,kW,37.54
525760,Conway Road Penlan Swansea,2024-04-09T04:40:00.000+00:00,busbar,,L1 Active Power,kW,56.47
525760,Conway Road Penlan Swansea,2024-04-09T04:40:00.000+00:00,busbar,,N Current (RMS),A,99.5
525760,Conway Road Penlan Swansea,2024-04-09T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.1
525760,Conway Road Penlan Swansea,2024-04-09T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.4
525760,Conway Road Penlan Swansea,2024-04-09T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,231.1
525760,Conway Road Penlan Swansea,2024-04-09T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.08
525760,Conway Road Penlan Swansea,2024-04-09T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.65
525760,Conway Road Penlan Swansea,2024-04-09T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.21
525760,Conway Road Penlan Swansea,2024-04-09T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.94
525760,Conway Road Penlan Swansea,2024-04-09T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.38
525760,Conway Road Penlan Swansea,2024-04-09T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.14
525760,Conway Road Penlan Swansea,2024-04-09T04:30:00.000+00:00,feeder,3,N Current (RMS),A,20.8
525760,Conway Road Penlan Swansea,2024-04-09T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.8
525760,Conway Road Penlan Swansea,2024-04-09T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.4
525760,Conway Road Penlan Swansea,2024-04-09T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,34.6
525760,Conway Road Penlan Swansea,2024-04-09T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.91
525760,Conway Road Penlan Swansea,2024-04-09T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.32
525760,Conway Road Penlan Swansea,2024-04-09T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.73
525760,Conway Road Penlan Swansea,2024-04-09T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.82
525760,Conway Road Penlan Swansea,2024-04-09T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.4
525760,Conway Road Penlan Swansea,2024-04-09T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,24.46
525760,Conway Road Penlan Swansea,2024-04-09T04:30:00.000+00:00,feeder,2,N Current (RMS),A,44.8
525760,Conway Road Penlan Swansea,2024-04-09T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,82.6
525760,Conway Road Penlan Swansea,2024-04-09T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,69.6
525760,Conway Road Penlan Swansea,2024-04-09T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,101.5
525760,Conway Road Penlan Swansea,2024-04-09T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.26
525760,Conway Road Penlan Swansea,2024-04-09T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.43
525760,Conway Road Penlan Swansea,2024-04-09T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
525760,Conway Road Penlan Swansea,2024-04-09T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.17
525760,Conway Road Penlan Swansea,2024-04-09T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.04
525760,Conway Road Penlan Swansea,2024-04-09T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.39
525760,Conway Road Penlan Swansea,2024-04-09T04:30:00.000+00:00,feeder,1,N Current (RMS),A,44.0
525760,Conway Road Penlan Swansea,2024-04-09T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,66.8
525760,Conway Road Penlan Swansea,2024-04-09T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,65.3
525760,Conway Road Penlan Swansea,2024-04-09T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,96.4
525760,Conway Road Penlan Swansea,2024-04-09T04:30:00.000+00:00,transformer,,Temperature,C,15.2
525760,Conway Road Penlan Swansea,2024-04-09T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
525760,Conway Road Penlan Swansea,2024-04-09T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
525760,Conway Road Penlan Swansea,2024-04-09T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
525760,Conway Road Penlan Swansea,2024-04-09T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
525760,Conway Road Penlan Swansea,2024-04-09T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.31
525760,Conway Road Penlan Swansea,2024-04-09T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
525760,Conway Road Penlan Swansea,2024-04-09T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
525760,Conway Road Penlan Swansea,2024-04-09T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
525760,Conway Road Penlan Swansea,2024-04-09T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
525760,Conway Road Penlan Swansea,2024-04-09T04:30:00.000+00:00,busbar,,L3 Active Power,kW,39.92
525760,Conway Road Penlan Swansea,2024-04-09T04:30:00.000+00:00,busbar,,L2 Active Power,kW,35.82
525760,Conway Road Penlan Swansea,2024-04-09T04:30:00.000+00:00,busbar,,L1 Active Power,kW,55.99
525760,Conway Road Penlan Swansea,2024-04-09T04:30:00.000+00:00,busbar,,N Current (RMS),A,103.9
525760,Conway Road Penlan Swansea,2024-04-09T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.9
525760,Conway Road Penlan Swansea,2024-04-09T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
525760,Conway Road Penlan Swansea,2024-04-09T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,229.3
525760,Conway Road Penlan Swansea,2024-04-09T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.16
525760,Conway Road Penlan Swansea,2024-04-09T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.46
525760,Conway Road Penlan Swansea,2024-04-09T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.87
525760,Conway Road Penlan Swansea,2024-04-09T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.89
525760,Conway Road Penlan Swansea,2024-04-09T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.73
525760,Conway Road Penlan Swansea,2024-04-09T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.65
525760,Conway Road Penlan Swansea,2024-04-09T04:20:00.000+00:00,feeder,3,N Current (RMS),A,19.2
525760,Conway Road Penlan Swansea,2024-04-09T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.8
525760,Conway Road Penlan Swansea,2024-04-09T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.9
525760,Conway Road Penlan Swansea,2024-04-09T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.5
525760,Conway Road Penlan Swansea,2024-04-09T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.32
525760,Conway Road Penlan Swansea,2024-04-09T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.25
525760,Conway Road Penlan Swansea,2024-04-09T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.52
525760,Conway Road Penlan Swansea,2024-04-09T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.59
525760,Conway Road Penlan Swansea,2024-04-09T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.85
525760,Conway Road Penlan Swansea,2024-04-09T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,23.15
525760,Conway Road Penlan Swansea,2024-04-09T04:20:00.000+00:00,feeder,2,N Current (RMS),A,43.8
525760,Conway Road Penlan Swansea,2024-04-09T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,82.6
525760,Conway Road Penlan Swansea,2024-04-09T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,67.8
525760,Conway Road Penlan Swansea,2024-04-09T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,97.4
525760,Conway Road Penlan Swansea,2024-04-09T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.71
525760,Conway Road Penlan Swansea,2024-04-09T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.29
525760,Conway Road Penlan Swansea,2024-04-09T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.03
525760,Conway Road Penlan Swansea,2024-04-09T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.97
525760,Conway Road Penlan Swansea,2024-04-09T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.41
525760,Conway Road Penlan Swansea,2024-04-09T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.32
525760,Conway Road Penlan Swansea,2024-04-09T04:20:00.000+00:00,feeder,1,N Current (RMS),A,43.2
525760,Conway Road Penlan Swansea,2024-04-09T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,66.6
525760,Conway Road Penlan Swansea,2024-04-09T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,63.1
525760,Conway Road Penlan Swansea,2024-04-09T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,92.7
525760,Conway Road Penlan Swansea,2024-04-09T04:20:00.000+00:00,transformer,,Temperature,C,15.2
525760,Conway Road Penlan Swansea,2024-04-09T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
525760,Conway Road Penlan Swansea,2024-04-09T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
525760,Conway Road Penlan Swansea,2024-04-09T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
525760,Conway Road Penlan Swansea,2024-04-09T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
525760,Conway Road Penlan Swansea,2024-04-09T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
525760,Conway Road Penlan Swansea,2024-04-09T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
525760,Conway Road Penlan Swansea,2024-04-09T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
525760,Conway Road Penlan Swansea,2024-04-09T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
525760,Conway Road Penlan Swansea,2024-04-09T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
525760,Conway Road Penlan Swansea,2024-04-09T04:20:00.000+00:00,busbar,,L3 Active Power,kW,40.45
525760,Conway Road Penlan Swansea,2024-04-09T04:20:00.000+00:00,busbar,,L2 Active Power,kW,35.0
525760,Conway Road Penlan Swansea,2024-04-09T04:20:00.000+00:00,busbar,,L1 Active Power,kW,53.12
525760,Conway Road Penlan Swansea,2024-04-09T04:20:00.000+00:00,busbar,,N Current (RMS),A,100.5
525760,Conway Road Penlan Swansea,2024-04-09T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.1
525760,Conway Road Penlan Swansea,2024-04-09T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
525760,Conway Road Penlan Swansea,2024-04-09T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,218.9
525760,Conway Road Penlan Swansea,2024-04-09T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.8
525760,Conway Road Penlan Swansea,2024-04-09T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.98
525760,Conway Road Penlan Swansea,2024-04-09T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.06
525760,Conway Road Penlan Swansea,2024-04-09T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.62
525760,Conway Road Penlan Swansea,2024-04-09T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.44
525760,Conway Road Penlan Swansea,2024-04-09T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.11
525760,Conway Road Penlan Swansea,2024-04-09T04:10:00.000+00:00,feeder,3,N Current (RMS),A,23.0
525760,Conway Road Penlan Swansea,2024-04-09T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
525760,Conway Road Penlan Swansea,2024-04-09T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.0
525760,Conway Road Penlan Swansea,2024-04-09T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.8
525760,Conway Road Penlan Swansea,2024-04-09T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.89
525760,Conway Road Penlan Swansea,2024-04-09T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.47
525760,Conway Road Penlan Swansea,2024-04-09T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.48
525760,Conway Road Penlan Swansea,2024-04-09T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.09
525760,Conway Road Penlan Swansea,2024-04-09T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.72
525760,Conway Road Penlan Swansea,2024-04-09T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.99
525760,Conway Road Penlan Swansea,2024-04-09T04:10:00.000+00:00,feeder,2,N Current (RMS),A,42.9
525760,Conway Road Penlan Swansea,2024-04-09T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,81.2
525760,Conway Road Penlan Swansea,2024-04-09T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,67.4
525760,Conway Road Penlan Swansea,2024-04-09T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,92.9
525760,Conway Road Penlan Swansea,2024-04-09T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.23
525760,Conway Road Penlan Swansea,2024-04-09T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.36
525760,Conway Road Penlan Swansea,2024-04-09T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.14
525760,Conway Road Penlan Swansea,2024-04-09T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.59
525760,Conway Road Penlan Swansea,2024-04-09T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.32
525760,Conway Road Penlan Swansea,2024-04-09T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.29
525760,Conway Road Penlan Swansea,2024-04-09T04:10:00.000+00:00,feeder,1,N Current (RMS),A,42.2
525760,Conway Road Penlan Swansea,2024-04-09T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,65.6
525760,Conway Road Penlan Swansea,2024-04-09T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,62.9
525760,Conway Road Penlan Swansea,2024-04-09T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,88.8
525760,Conway Road Penlan Swansea,2024-04-09T04:10:00.000+00:00,transformer,,Temperature,C,15.2
525760,Conway Road Penlan Swansea,2024-04-09T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
525760,Conway Road Penlan Swansea,2024-04-09T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
525760,Conway Road Penlan Swansea,2024-04-09T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
525760,Conway Road Penlan Swansea,2024-04-09T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
525760,Conway Road Penlan Swansea,2024-04-09T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.36
525760,Conway Road Penlan Swansea,2024-04-09T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
525760,Conway Road Penlan Swansea,2024-04-09T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
525760,Conway Road Penlan Swansea,2024-04-09T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
525760,Conway Road Penlan Swansea,2024-04-09T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
525760,Conway Road Penlan Swansea,2024-04-09T04:10:00.000+00:00,busbar,,L3 Active Power,kW,38.3
525760,Conway Road Penlan Swansea,2024-04-09T04:10:00.000+00:00,busbar,,L2 Active Power,kW,34.48
525760,Conway Road Penlan Swansea,2024-04-09T04:10:00.000+00:00,busbar,,L1 Active Power,kW,51.39
525760,Conway Road Penlan Swansea,2024-04-09T04:10:00.000+00:00,busbar,,N Current (RMS),A,101.0
525760,Conway Road Penlan Swansea,2024-04-09T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.8
525760,Conway Road Penlan Swansea,2024-04-09T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
525760,Conway Road Penlan Swansea,2024-04-09T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,212.1
525760,Conway Road Penlan Swansea,2024-04-09T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.78
525760,Conway Road Penlan Swansea,2024-04-09T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.56
525760,Conway Road Penlan Swansea,2024-04-09T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.6
525760,Conway Road Penlan Swansea,2024-04-09T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.49
525760,Conway Road Penlan Swansea,2024-04-09T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.56
525760,Conway Road Penlan Swansea,2024-04-09T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.92
525760,Conway Road Penlan Swansea,2024-04-09T04:00:00.000+00:00,feeder,3,N Current (RMS),A,15.5
525760,Conway Road Penlan Swansea,2024-04-09T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.5
525760,Conway Road Penlan Swansea,2024-04-09T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.4
525760,Conway Road Penlan Swansea,2024-04-09T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.3
525760,Conway Road Penlan Swansea,2024-04-09T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.45
525760,Conway Road Penlan Swansea,2024-04-09T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.91
525760,Conway Road Penlan Swansea,2024-04-09T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.13
525760,Conway Road Penlan Swansea,2024-04-09T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.35
525760,Conway Road Penlan Swansea,2024-04-09T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.37
525760,Conway Road Penlan Swansea,2024-04-09T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.99
525760,Conway Road Penlan Swansea,2024-04-09T04:00:00.000+00:00,feeder,2,N Current (RMS),A,40.2
525760,Conway Road Penlan Swansea,2024-04-09T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,82.0
525760,Conway Road Penlan Swansea,2024-04-09T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,81.1
525760,Conway Road Penlan Swansea,2024-04-09T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,93.5
525760,Conway Road Penlan Swansea,2024-04-09T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.87
525760,Conway Road Penlan Swansea,2024-04-09T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.92
525760,Conway Road Penlan Swansea,2024-04-09T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.87
525760,Conway Road Penlan Swansea,2024-04-09T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.79
525760,Conway Road Penlan Swansea,2024-04-09T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.47
525760,Conway Road Penlan Swansea,2024-04-09T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.99
525760,Conway Road Penlan Swansea,2024-04-09T04:00:00.000+00:00,feeder,1,N Current (RMS),A,39.6
525760,Conway Road Penlan Swansea,2024-04-09T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,66.2
525760,Conway Road Penlan Swansea,2024-04-09T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,74.3
525760,Conway Road Penlan Swansea,2024-04-09T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,87.9
525760,Conway Road Penlan Swansea,2024-04-09T04:00:00.000+00:00,transformer,,Temperature,C,15.4
525760,Conway Road Penlan Swansea,2024-04-09T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
525760,Conway Road Penlan Swansea,2024-04-09T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
525760,Conway Road Penlan Swansea,2024-04-09T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
525760,Conway Road Penlan Swansea,2024-04-09T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
525760,Conway Road Penlan Swansea,2024-04-09T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.36
525760,Conway Road Penlan Swansea,2024-04-09T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
525760,Conway Road Penlan Swansea,2024-04-09T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
525760,Conway Road Penlan Swansea,2024-04-09T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
525760,Conway Road Penlan Swansea,2024-04-09T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
525760,Conway Road Penlan Swansea,2024-04-09T04:00:00.000+00:00,busbar,,L3 Active Power,kW,38.63
525760,Conway Road Penlan Swansea,2024-04-09T04:00:00.000+00:00,busbar,,L2 Active Power,kW,40.4
525760,Conway Road Penlan Swansea,2024-04-09T04:00:00.000+00:00,busbar,,L1 Active Power,kW,49.9
525760,Conway Road Penlan Swansea,2024-04-09T04:00:00.000+00:00,busbar,,N Current (RMS),A,88.8
525760,Conway Road Penlan Swansea,2024-04-09T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.8
525760,Conway Road Penlan Swansea,2024-04-09T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.5
525760,Conway Road Penlan Swansea,2024-04-09T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.8
525760,Conway Road Penlan Swansea,2024-04-09T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.91
525760,Conway Road Penlan Swansea,2024-04-09T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.58
525760,Conway Road Penlan Swansea,2024-04-09T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.37
525760,Conway Road Penlan Swansea,2024-04-09T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.53
525760,Conway Road Penlan Swansea,2024-04-09T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.4
525760,Conway Road Penlan Swansea,2024-04-09T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.91
525760,Conway Road Penlan Swansea,2024-04-09T03:50:00.000+00:00,feeder,3,N Current (RMS),A,11.8
525760,Conway Road Penlan Swansea,2024-04-09T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.2
525760,Conway Road Penlan Swansea,2024-04-09T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.5
525760,Conway Road Penlan Swansea,2024-04-09T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.8
525760,Conway Road Penlan Swansea,2024-04-09T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.55
525760,Conway Road Penlan Swansea,2024-04-09T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.33
525760,Conway Road Penlan Swansea,2024-04-09T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.73
525760,Conway Road Penlan Swansea,2024-04-09T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.94
525760,Conway Road Penlan Swansea,2024-04-09T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.02
525760,Conway Road Penlan Swansea,2024-04-09T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.86
525760,Conway Road Penlan Swansea,2024-04-09T03:50:00.000+00:00,feeder,2,N Current (RMS),A,43.7
525760,Conway Road Penlan Swansea,2024-04-09T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,76.5
525760,Conway Road Penlan Swansea,2024-04-09T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,75.3
525760,Conway Road Penlan Swansea,2024-04-09T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,96.4
525760,Conway Road Penlan Swansea,2024-04-09T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.87
525760,Conway Road Penlan Swansea,2024-04-09T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.35
525760,Conway Road Penlan Swansea,2024-04-09T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.51
525760,Conway Road Penlan Swansea,2024-04-09T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.79
525760,Conway Road Penlan Swansea,2024-04-09T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.31
525760,Conway Road Penlan Swansea,2024-04-09T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.1
525760,Conway Road Penlan Swansea,2024-04-09T03:50:00.000+00:00,feeder,1,N Current (RMS),A,43.8
525760,Conway Road Penlan Swansea,2024-04-09T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,62.2
525760,Conway Road Penlan Swansea,2024-04-09T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,69.2
525760,Conway Road Penlan Swansea,2024-04-09T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,92.0
525760,Conway Road Penlan Swansea,2024-04-09T03:50:00.000+00:00,transformer,,Temperature,C,15.5
525760,Conway Road Penlan Swansea,2024-04-09T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
525760,Conway Road Penlan Swansea,2024-04-09T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
525760,Conway Road Penlan Swansea,2024-04-09T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
525760,Conway Road Penlan Swansea,2024-04-09T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
525760,Conway Road Penlan Swansea,2024-04-09T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.35
525760,Conway Road Penlan Swansea,2024-04-09T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
525760,Conway Road Penlan Swansea,2024-04-09T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
525760,Conway Road Penlan Swansea,2024-04-09T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
525760,Conway Road Penlan Swansea,2024-04-09T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
525760,Conway Road Penlan Swansea,2024-04-09T03:50:00.000+00:00,busbar,,L3 Active Power,kW,37.26
525760,Conway Road Penlan Swansea,2024-04-09T03:50:00.000+00:00,busbar,,L2 Active Power,kW,37.74
525760,Conway Road Penlan Swansea,2024-04-09T03:50:00.000+00:00,busbar,,L1 Active Power,kW,51.88
525760,Conway Road Penlan Swansea,2024-04-09T03:50:00.000+00:00,busbar,,N Current (RMS),A,94.7
525760,Conway Road Penlan Swansea,2024-04-09T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
525760,Conway Road Penlan Swansea,2024-04-09T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.9
525760,Conway Road Penlan Swansea,2024-04-09T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,214.2
525760,Conway Road Penlan Swansea,2024-04-09T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.6
525760,Conway Road Penlan Swansea,2024-04-09T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.69
525760,Conway Road Penlan Swansea,2024-04-09T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.39
525760,Conway Road Penlan Swansea,2024-04-09T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.67
525760,Conway Road Penlan Swansea,2024-04-09T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.97
525760,Conway Road Penlan Swansea,2024-04-09T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.08
525760,Conway Road Penlan Swansea,2024-04-09T03:40:00.000+00:00,feeder,3,N Current (RMS),A,14.1
525760,Conway Road Penlan Swansea,2024-04-09T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.5
525760,Conway Road Penlan Swansea,2024-04-09T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.8
525760,Conway Road Penlan Swansea,2024-04-09T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.4
525760,Conway Road Penlan Swansea,2024-04-09T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.94
525760,Conway Road Penlan Swansea,2024-04-09T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.66
525760,Conway Road Penlan Swansea,2024-04-09T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.46
525760,Conway Road Penlan Swansea,2024-04-09T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.15
525760,Conway Road Penlan Swansea,2024-04-09T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.62
525760,Conway Road Penlan Swansea,2024-04-09T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.91
525760,Conway Road Penlan Swansea,2024-04-09T03:40:00.000+00:00,feeder,2,N Current (RMS),A,42.1
525760,Conway Road Penlan Swansea,2024-04-09T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,80.4
525760,Conway Road Penlan Swansea,2024-04-09T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,70.0
525760,Conway Road Penlan Swansea,2024-04-09T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,96.3
525760,Conway Road Penlan Swansea,2024-04-09T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.39
525760,Conway Road Penlan Swansea,2024-04-09T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.79
525760,Conway Road Penlan Swansea,2024-04-09T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.13
525760,Conway Road Penlan Swansea,2024-04-09T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.78
525760,Conway Road Penlan Swansea,2024-04-09T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.24
525760,Conway Road Penlan Swansea,2024-04-09T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.04
525760,Conway Road Penlan Swansea,2024-04-09T03:40:00.000+00:00,feeder,1,N Current (RMS),A,41.4
525760,Conway Road Penlan Swansea,2024-04-09T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,65.6
525760,Conway Road Penlan Swansea,2024-04-09T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,65.4
525760,Conway Road Penlan Swansea,2024-04-09T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,91.5
525760,Conway Road Penlan Swansea,2024-04-09T03:40:00.000+00:00,transformer,,Temperature,C,15.8
525760,Conway Road Penlan Swansea,2024-04-09T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
525760,Conway Road Penlan Swansea,2024-04-09T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
525760,Conway Road Penlan Swansea,2024-04-09T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
525760,Conway Road Penlan Swansea,2024-04-09T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
525760,Conway Road Penlan Swansea,2024-04-09T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.37
525760,Conway Road Penlan Swansea,2024-04-09T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
525760,Conway Road Penlan Swansea,2024-04-09T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
525760,Conway Road Penlan Swansea,2024-04-09T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
525760,Conway Road Penlan Swansea,2024-04-09T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
525760,Conway Road Penlan Swansea,2024-04-09T03:40:00.000+00:00,busbar,,L3 Active Power,kW,39.6
525760,Conway Road Penlan Swansea,2024-04-09T03:40:00.000+00:00,busbar,,L2 Active Power,kW,35.83
525760,Conway Road Penlan Swansea,2024-04-09T03:40:00.000+00:00,busbar,,L1 Active Power,kW,52.03
525760,Conway Road Penlan Swansea,2024-04-09T03:40:00.000+00:00,busbar,,N Current (RMS),A,94.0
525760,Conway Road Penlan Swansea,2024-04-09T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.9
525760,Conway Road Penlan Swansea,2024-04-09T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
525760,Conway Road Penlan Swansea,2024-04-09T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,214.2
525760,Conway Road Penlan Swansea,2024-04-09T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.49
525760,Conway Road Penlan Swansea,2024-04-09T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.09
525760,Conway Road Penlan Swansea,2024-04-09T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.58
525760,Conway Road Penlan Swansea,2024-04-09T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.61
525760,Conway Road Penlan Swansea,2024-04-09T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.46
525760,Conway Road Penlan Swansea,2024-04-09T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.8
525760,Conway Road Penlan Swansea,2024-04-09T03:30:00.000+00:00,feeder,3,N Current (RMS),A,17.6
525760,Conway Road Penlan Swansea,2024-04-09T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.7
525760,Conway Road Penlan Swansea,2024-04-09T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.7
525760,Conway Road Penlan Swansea,2024-04-09T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.5
525760,Conway Road Penlan Swansea,2024-04-09T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.5
525760,Conway Road Penlan Swansea,2024-04-09T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.11
525760,Conway Road Penlan Swansea,2024-04-09T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.1
525760,Conway Road Penlan Swansea,2024-04-09T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.24
525760,Conway Road Penlan Swansea,2024-04-09T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.25
525760,Conway Road Penlan Swansea,2024-04-09T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.85
525760,Conway Road Penlan Swansea,2024-04-09T03:30:00.000+00:00,feeder,2,N Current (RMS),A,41.3
525760,Conway Road Penlan Swansea,2024-04-09T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,81.6
525760,Conway Road Penlan Swansea,2024-04-09T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,68.8
525760,Conway Road Penlan Swansea,2024-04-09T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,92.7
525760,Conway Road Penlan Swansea,2024-04-09T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.9
525760,Conway Road Penlan Swansea,2024-04-09T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.11
525760,Conway Road Penlan Swansea,2024-04-09T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.7
525760,Conway Road Penlan Swansea,2024-04-09T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.68
525760,Conway Road Penlan Swansea,2024-04-09T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.84
525760,Conway Road Penlan Swansea,2024-04-09T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.05
525760,Conway Road Penlan Swansea,2024-04-09T03:30:00.000+00:00,feeder,1,N Current (RMS),A,40.4
525760,Conway Road Penlan Swansea,2024-04-09T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,65.8
525760,Conway Road Penlan Swansea,2024-04-09T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,64.2
525760,Conway Road Penlan Swansea,2024-04-09T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,87.8
525760,Conway Road Penlan Swansea,2024-04-09T03:30:00.000+00:00,transformer,,Temperature,C,16.2
525760,Conway Road Penlan Swansea,2024-04-09T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
525760,Conway Road Penlan Swansea,2024-04-09T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
525760,Conway Road Penlan Swansea,2024-04-09T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
525760,Conway Road Penlan Swansea,2024-04-09T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
525760,Conway Road Penlan Swansea,2024-04-09T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.4
525760,Conway Road Penlan Swansea,2024-04-09T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
525760,Conway Road Penlan Swansea,2024-04-09T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
525760,Conway Road Penlan Swansea,2024-04-09T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
525760,Conway Road Penlan Swansea,2024-04-09T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
525760,Conway Road Penlan Swansea,2024-04-09T03:30:00.000+00:00,busbar,,L3 Active Power,kW,38.53
525760,Conway Road Penlan Swansea,2024-04-09T03:30:00.000+00:00,busbar,,L2 Active Power,kW,34.55
525760,Conway Road Penlan Swansea,2024-04-09T03:30:00.000+00:00,busbar,,L1 Active Power,kW,49.7
525760,Conway Road Penlan Swansea,2024-04-09T03:30:00.000+00:00,busbar,,N Current (RMS),A,94.4
525760,Conway Road Penlan Swansea,2024-04-09T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.5
525760,Conway Road Penlan Swansea,2024-04-09T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
525760,Conway Road Penlan Swansea,2024-04-09T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,205.5
525760,Conway Road Penlan Swansea,2024-04-09T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.88
525760,Conway Road Penlan Swansea,2024-04-09T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.05
525760,Conway Road Penlan Swansea,2024-04-09T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.6
525760,Conway Road Penlan Swansea,2024-04-09T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.89
525760,Conway Road Penlan Swansea,2024-04-09T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.88
525760,Conway Road Penlan Swansea,2024-04-09T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.57
525760,Conway Road Penlan Swansea,2024-04-09T03:20:00.000+00:00,feeder,3,N Current (RMS),A,18.5
525760,Conway Road Penlan Swansea,2024-04-09T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.8
525760,Conway Road Penlan Swansea,2024-04-09T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.8
525760,Conway Road Penlan Swansea,2024-04-09T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.6
525760,Conway Road Penlan Swansea,2024-04-09T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.46
525760,Conway Road Penlan Swansea,2024-04-09T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.11
525760,Conway Road Penlan Swansea,2024-04-09T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.09
525760,Conway Road Penlan Swansea,2024-04-09T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,23.85
525760,Conway Road Penlan Swansea,2024-04-09T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.53
525760,Conway Road Penlan Swansea,2024-04-09T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,25.1
525760,Conway Road Penlan Swansea,2024-04-09T03:20:00.000+00:00,feeder,2,N Current (RMS),A,44.1
525760,Conway Road Penlan Swansea,2024-04-09T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,98.9
525760,Conway Road Penlan Swansea,2024-04-09T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,73.9
525760,Conway Road Penlan Swansea,2024-04-09T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,105.1
525760,Conway Road Penlan Swansea,2024-04-09T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.7
525760,Conway Road Penlan Swansea,2024-04-09T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.53
525760,Conway Road Penlan Swansea,2024-04-09T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.17
525760,Conway Road Penlan Swansea,2024-04-09T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.12
525760,Conway Road Penlan Swansea,2024-04-09T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.07
525760,Conway Road Penlan Swansea,2024-04-09T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.89
525760,Conway Road Penlan Swansea,2024-04-09T03:20:00.000+00:00,feeder,1,N Current (RMS),A,42.1
525760,Conway Road Penlan Swansea,2024-04-09T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,78.6
525760,Conway Road Penlan Swansea,2024-04-09T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,69.4
525760,Conway Road Penlan Swansea,2024-04-09T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,98.6
525760,Conway Road Penlan Swansea,2024-04-09T03:20:00.000+00:00,transformer,,Temperature,C,16.4
525760,Conway Road Penlan Swansea,2024-04-09T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
525760,Conway Road Penlan Swansea,2024-04-09T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
525760,Conway Road Penlan Swansea,2024-04-09T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
525760,Conway Road Penlan Swansea,2024-04-09T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
525760,Conway Road Penlan Swansea,2024-04-09T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
525760,Conway Road Penlan Swansea,2024-04-09T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
525760,Conway Road Penlan Swansea,2024-04-09T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
525760,Conway Road Penlan Swansea,2024-04-09T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
525760,Conway Road Penlan Swansea,2024-04-09T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
525760,Conway Road Penlan Swansea,2024-04-09T03:20:00.000+00:00,busbar,,L3 Active Power,kW,45.86
525760,Conway Road Penlan Swansea,2024-04-09T03:20:00.000+00:00,busbar,,L2 Active Power,kW,36.48
525760,Conway Road Penlan Swansea,2024-04-09T03:20:00.000+00:00,busbar,,L1 Active Power,kW,55.57
525760,Conway Road Penlan Swansea,2024-04-09T03:20:00.000+00:00,busbar,,N Current (RMS),A,99.8
525760,Conway Road Penlan Swansea,2024-04-09T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.5
525760,Conway Road Penlan Swansea,2024-04-09T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
525760,Conway Road Penlan Swansea,2024-04-09T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,228.1
525760,Conway Road Penlan Swansea,2024-04-09T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.11
525760,Conway Road Penlan Swansea,2024-04-09T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.38
525760,Conway Road Penlan Swansea,2024-04-09T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.47
525760,Conway Road Penlan Swansea,2024-04-09T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.01
525760,Conway Road Penlan Swansea,2024-04-09T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.04
525760,Conway Road Penlan Swansea,2024-04-09T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.72
525760,Conway Road Penlan Swansea,2024-04-09T03:10:00.000+00:00,feeder,3,N Current (RMS),A,17.5
525760,Conway Road Penlan Swansea,2024-04-09T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.9
525760,Conway Road Penlan Swansea,2024-04-09T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.8
525760,Conway Road Penlan Swansea,2024-04-09T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.1
525760,Conway Road Penlan Swansea,2024-04-09T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.86
525760,Conway Road Penlan Swansea,2024-04-09T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.97
525760,Conway Road Penlan Swansea,2024-04-09T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.77
525760,Conway Road Penlan Swansea,2024-04-09T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,26.73
525760,Conway Road Penlan Swansea,2024-04-09T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.57
525760,Conway Road Penlan Swansea,2024-04-09T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,26.3
525760,Conway Road Penlan Swansea,2024-04-09T03:10:00.000+00:00,feeder,2,N Current (RMS),A,49.4
525760,Conway Road Penlan Swansea,2024-04-09T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,109.9
525760,Conway Road Penlan Swansea,2024-04-09T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,69.9
525760,Conway Road Penlan Swansea,2024-04-09T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,109.5
525760,Conway Road Penlan Swansea,2024-04-09T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.25
525760,Conway Road Penlan Swansea,2024-04-09T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.48
525760,Conway Road Penlan Swansea,2024-04-09T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
525760,Conway Road Penlan Swansea,2024-04-09T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.46
525760,Conway Road Penlan Swansea,2024-04-09T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.02
525760,Conway Road Penlan Swansea,2024-04-09T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,25.22
525760,Conway Road Penlan Swansea,2024-04-09T03:10:00.000+00:00,feeder,1,N Current (RMS),A,47.5
525760,Conway Road Penlan Swansea,2024-04-09T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,87.8
525760,Conway Road Penlan Swansea,2024-04-09T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,65.2
525760,Conway Road Penlan Swansea,2024-04-09T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,103.6
525760,Conway Road Penlan Swansea,2024-04-09T03:10:00.000+00:00,transformer,,Temperature,C,16.7
525760,Conway Road Penlan Swansea,2024-04-09T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
525760,Conway Road Penlan Swansea,2024-04-09T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
525760,Conway Road Penlan Swansea,2024-04-09T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
525760,Conway Road Penlan Swansea,2024-04-09T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
525760,Conway Road Penlan Swansea,2024-04-09T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
525760,Conway Road Penlan Swansea,2024-04-09T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
525760,Conway Road Penlan Swansea,2024-04-09T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
525760,Conway Road Penlan Swansea,2024-04-09T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
525760,Conway Road Penlan Swansea,2024-04-09T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
525760,Conway Road Penlan Swansea,2024-04-09T03:10:00.000+00:00,busbar,,L3 Active Power,kW,51.2
525760,Conway Road Penlan Swansea,2024-04-09T03:10:00.000+00:00,busbar,,L2 Active Power,kW,34.63
525760,Conway Road Penlan Swansea,2024-04-09T03:10:00.000+00:00,busbar,,L1 Active Power,kW,58.24
525760,Conway Road Penlan Swansea,2024-04-09T03:10:00.000+00:00,busbar,,N Current (RMS),A,110.3
525760,Conway Road Penlan Swansea,2024-04-09T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,209.4
525760,Conway Road Penlan Swansea,2024-04-09T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
525760,Conway Road Penlan Swansea,2024-04-09T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,238.3
525760,Conway Road Penlan Swansea,2024-04-09T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.03
525760,Conway Road Penlan Swansea,2024-04-09T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.05
525760,Conway Road Penlan Swansea,2024-04-09T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.88
525760,Conway Road Penlan Swansea,2024-04-09T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.98
525760,Conway Road Penlan Swansea,2024-04-09T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.3
525760,Conway Road Penlan Swansea,2024-04-09T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.63
525760,Conway Road Penlan Swansea,2024-04-09T03:00:00.000+00:00,feeder,3,N Current (RMS),A,12.2
525760,Conway Road Penlan Swansea,2024-04-09T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.5
525760,Conway Road Penlan Swansea,2024-04-09T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.1
525760,Conway Road Penlan Swansea,2024-04-09T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.9
525760,Conway Road Penlan Swansea,2024-04-09T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.78
525760,Conway Road Penlan Swansea,2024-04-09T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.44
525760,Conway Road Penlan Swansea,2024-04-09T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.4
525760,Conway Road Penlan Swansea,2024-04-09T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,29.06
525760,Conway Road Penlan Swansea,2024-04-09T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.01
525760,Conway Road Penlan Swansea,2024-04-09T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.76
525760,Conway Road Penlan Swansea,2024-04-09T03:00:00.000+00:00,feeder,2,N Current (RMS),A,44.6
525760,Conway Road Penlan Swansea,2024-04-09T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,118.7
525760,Conway Road Penlan Swansea,2024-04-09T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,71.2
525760,Conway Road Penlan Swansea,2024-04-09T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,88.5
525760,Conway Road Penlan Swansea,2024-04-09T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.79
525760,Conway Road Penlan Swansea,2024-04-09T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.17
525760,Conway Road Penlan Swansea,2024-04-09T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.3
525760,Conway Road Penlan Swansea,2024-04-09T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.46
525760,Conway Road Penlan Swansea,2024-04-09T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.37
525760,Conway Road Penlan Swansea,2024-04-09T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.37
525760,Conway Road Penlan Swansea,2024-04-09T03:00:00.000+00:00,feeder,1,N Current (RMS),A,42.6
525760,Conway Road Penlan Swansea,2024-04-09T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,95.6
525760,Conway Road Penlan Swansea,2024-04-09T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,66.2
525760,Conway Road Penlan Swansea,2024-04-09T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,80.8
525760,Conway Road Penlan Swansea,2024-04-09T03:00:00.000+00:00,transformer,,Temperature,C,16.9
525760,Conway Road Penlan Swansea,2024-04-09T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
525760,Conway Road Penlan Swansea,2024-04-09T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
525760,Conway Road Penlan Swansea,2024-04-09T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
525760,Conway Road Penlan Swansea,2024-04-09T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
525760,Conway Road Penlan Swansea,2024-04-09T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
525760,Conway Road Penlan Swansea,2024-04-09T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
525760,Conway Road Penlan Swansea,2024-04-09T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
525760,Conway Road Penlan Swansea,2024-04-09T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
