Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525760,Conway Road Penlan Swansea,2024-04-09T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
525760,Conway Road Penlan Swansea,2024-04-09T03:00:00.000+00:00,busbar,,L3 Active Power,kW,56.5
525760,Conway Road Penlan Swansea,2024-04-09T03:00:00.000+00:00,busbar,,L2 Active Power,kW,35.68
525760,Conway Road Penlan Swansea,2024-04-09T03:00:00.000+00:00,busbar,,L1 Active Power,kW,46.76
525760,Conway Road Penlan Swansea,2024-04-09T03:00:00.000+00:00,busbar,,N Current (RMS),A,90.6
525760,Conway Road Penlan Swansea,2024-04-09T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,229.5
525760,Conway Road Penlan Swansea,2024-04-09T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.6
525760,Conway Road Penlan Swansea,2024-04-09T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.6
525760,Conway Road Penlan Swansea,2024-04-09T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.67
525760,Conway Road Penlan Swansea,2024-04-09T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.44
525760,Conway Road Penlan Swansea,2024-04-09T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.54
525760,Conway Road Penlan Swansea,2024-04-09T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.72
525760,Conway Road Penlan Swansea,2024-04-09T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.36
525760,Conway Road Penlan Swansea,2024-04-09T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.17
525760,Conway Road Penlan Swansea,2024-04-09T02:50:00.000+00:00,feeder,3,N Current (RMS),A,17.4
525760,Conway Road Penlan Swansea,2024-04-09T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.8
525760,Conway Road Penlan Swansea,2024-04-09T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.5
525760,Conway Road Penlan Swansea,2024-04-09T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.8
525760,Conway Road Penlan Swansea,2024-04-09T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.09
525760,Conway Road Penlan Swansea,2024-04-09T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.72
525760,Conway Road Penlan Swansea,2024-04-09T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.85
525760,Conway Road Penlan Swansea,2024-04-09T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,28.3
525760,Conway Road Penlan Swansea,2024-04-09T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.96
525760,Conway Road Penlan Swansea,2024-04-09T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.99
525760,Conway Road Penlan Swansea,2024-04-09T02:50:00.000+00:00,feeder,2,N Current (RMS),A,44.9
525760,Conway Road Penlan Swansea,2024-04-09T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,116.4
525760,Conway Road Penlan Swansea,2024-04-09T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,71.3
525760,Conway Road Penlan Swansea,2024-04-09T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,88.8
525760,Conway Road Penlan Swansea,2024-04-09T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.01
525760,Conway Road Penlan Swansea,2024-04-09T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.31
525760,Conway Road Penlan Swansea,2024-04-09T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.8
525760,Conway Road Penlan Swansea,2024-04-09T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.82
525760,Conway Road Penlan Swansea,2024-04-09T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.32
525760,Conway Road Penlan Swansea,2024-04-09T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.66
525760,Conway Road Penlan Swansea,2024-04-09T02:50:00.000+00:00,feeder,1,N Current (RMS),A,42.7
525760,Conway Road Penlan Swansea,2024-04-09T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,93.6
525760,Conway Road Penlan Swansea,2024-04-09T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,66.2
525760,Conway Road Penlan Swansea,2024-04-09T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,81.6
525760,Conway Road Penlan Swansea,2024-04-09T02:50:00.000+00:00,transformer,,Temperature,C,17.2
525760,Conway Road Penlan Swansea,2024-04-09T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
525760,Conway Road Penlan Swansea,2024-04-09T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
525760,Conway Road Penlan Swansea,2024-04-09T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
525760,Conway Road Penlan Swansea,2024-04-09T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
525760,Conway Road Penlan Swansea,2024-04-09T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
525760,Conway Road Penlan Swansea,2024-04-09T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
525760,Conway Road Penlan Swansea,2024-04-09T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
525760,Conway Road Penlan Swansea,2024-04-09T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
525760,Conway Road Penlan Swansea,2024-04-09T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
525760,Conway Road Penlan Swansea,2024-04-09T02:50:00.000+00:00,busbar,,L3 Active Power,kW,54.85
525760,Conway Road Penlan Swansea,2024-04-09T02:50:00.000+00:00,busbar,,L2 Active Power,kW,36.64
525760,Conway Road Penlan Swansea,2024-04-09T02:50:00.000+00:00,busbar,,L1 Active Power,kW,47.82
525760,Conway Road Penlan Swansea,2024-04-09T02:50:00.000+00:00,busbar,,N Current (RMS),A,90.9
525760,Conway Road Penlan Swansea,2024-04-09T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,224.2
525760,Conway Road Penlan Swansea,2024-04-09T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
525760,Conway Road Penlan Swansea,2024-04-09T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.8
525760,Conway Road Penlan Swansea,2024-04-09T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.47
525760,Conway Road Penlan Swansea,2024-04-09T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.12
525760,Conway Road Penlan Swansea,2024-04-09T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.47
525760,Conway Road Penlan Swansea,2024-04-09T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.75
525760,Conway Road Penlan Swansea,2024-04-09T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.23
525760,Conway Road Penlan Swansea,2024-04-09T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.46
525760,Conway Road Penlan Swansea,2024-04-09T02:40:00.000+00:00,feeder,3,N Current (RMS),A,19.8
525760,Conway Road Penlan Swansea,2024-04-09T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.6
525760,Conway Road Penlan Swansea,2024-04-09T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.4
525760,Conway Road Penlan Swansea,2024-04-09T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.2
525760,Conway Road Penlan Swansea,2024-04-09T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.61
525760,Conway Road Penlan Swansea,2024-04-09T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.87
525760,Conway Road Penlan Swansea,2024-04-09T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.14
525760,Conway Road Penlan Swansea,2024-04-09T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,27.44
525760,Conway Road Penlan Swansea,2024-04-09T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.05
525760,Conway Road Penlan Swansea,2024-04-09T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.59
525760,Conway Road Penlan Swansea,2024-04-09T02:40:00.000+00:00,feeder,2,N Current (RMS),A,42.8
525760,Conway Road Penlan Swansea,2024-04-09T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,112.4
525760,Conway Road Penlan Swansea,2024-04-09T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,71.5
525760,Conway Road Penlan Swansea,2024-04-09T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,87.4
525760,Conway Road Penlan Swansea,2024-04-09T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.46
525760,Conway Road Penlan Swansea,2024-04-09T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.37
525760,Conway Road Penlan Swansea,2024-04-09T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.18
525760,Conway Road Penlan Swansea,2024-04-09T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.18
525760,Conway Road Penlan Swansea,2024-04-09T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.24
525760,Conway Road Penlan Swansea,2024-04-09T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.42
525760,Conway Road Penlan Swansea,2024-04-09T02:40:00.000+00:00,feeder,1,N Current (RMS),A,40.8
525760,Conway Road Penlan Swansea,2024-04-09T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,90.6
525760,Conway Road Penlan Swansea,2024-04-09T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,65.7
525760,Conway Road Penlan Swansea,2024-04-09T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,80.9
525760,Conway Road Penlan Swansea,2024-04-09T02:40:00.000+00:00,transformer,,Temperature,C,17.3
525760,Conway Road Penlan Swansea,2024-04-09T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
525760,Conway Road Penlan Swansea,2024-04-09T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
525760,Conway Road Penlan Swansea,2024-04-09T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
525760,Conway Road Penlan Swansea,2024-04-09T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
525760,Conway Road Penlan Swansea,2024-04-09T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
525760,Conway Road Penlan Swansea,2024-04-09T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
525760,Conway Road Penlan Swansea,2024-04-09T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
525760,Conway Road Penlan Swansea,2024-04-09T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
525760,Conway Road Penlan Swansea,2024-04-09T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
525760,Conway Road Penlan Swansea,2024-04-09T02:40:00.000+00:00,busbar,,L3 Active Power,kW,53.36
525760,Conway Road Penlan Swansea,2024-04-09T02:40:00.000+00:00,busbar,,L2 Active Power,kW,36.53
525760,Conway Road Penlan Swansea,2024-04-09T02:40:00.000+00:00,busbar,,L1 Active Power,kW,47.47
525760,Conway Road Penlan Swansea,2024-04-09T02:40:00.000+00:00,busbar,,N Current (RMS),A,90.4
525760,Conway Road Penlan Swansea,2024-04-09T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,217.3
525760,Conway Road Penlan Swansea,2024-04-09T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.3
525760,Conway Road Penlan Swansea,2024-04-09T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.2
525760,Conway Road Penlan Swansea,2024-04-09T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.93
525760,Conway Road Penlan Swansea,2024-04-09T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.48
525760,Conway Road Penlan Swansea,2024-04-09T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.2
525760,Conway Road Penlan Swansea,2024-04-09T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.79
525760,Conway Road Penlan Swansea,2024-04-09T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.41
525760,Conway Road Penlan Swansea,2024-04-09T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.35
525760,Conway Road Penlan Swansea,2024-04-09T02:30:00.000+00:00,feeder,3,N Current (RMS),A,16.8
525760,Conway Road Penlan Swansea,2024-04-09T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.8
525760,Conway Road Penlan Swansea,2024-04-09T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.5
525760,Conway Road Penlan Swansea,2024-04-09T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.5
525760,Conway Road Penlan Swansea,2024-04-09T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.24
525760,Conway Road Penlan Swansea,2024-04-09T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.5
525760,Conway Road Penlan Swansea,2024-04-09T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.26
525760,Conway Road Penlan Swansea,2024-04-09T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,26.45
525760,Conway Road Penlan Swansea,2024-04-09T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.5
525760,Conway Road Penlan Swansea,2024-04-09T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.52
525760,Conway Road Penlan Swansea,2024-04-09T02:30:00.000+00:00,feeder,2,N Current (RMS),A,43.9
525760,Conway Road Penlan Swansea,2024-04-09T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,108.5
525760,Conway Road Penlan Swansea,2024-04-09T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,68.9
525760,Conway Road Penlan Swansea,2024-04-09T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,89.9
525760,Conway Road Penlan Swansea,2024-04-09T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.82
525760,Conway Road Penlan Swansea,2024-04-09T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.95
525760,Conway Road Penlan Swansea,2024-04-09T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
525760,Conway Road Penlan Swansea,2024-04-09T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.26
525760,Conway Road Penlan Swansea,2024-04-09T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.87
525760,Conway Road Penlan Swansea,2024-04-09T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.25
525760,Conway Road Penlan Swansea,2024-04-09T02:30:00.000+00:00,feeder,1,N Current (RMS),A,41.8
525760,Conway Road Penlan Swansea,2024-04-09T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,86.9
525760,Conway Road Penlan Swansea,2024-04-09T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,63.6
525760,Conway Road Penlan Swansea,2024-04-09T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,83.5
525760,Conway Road Penlan Swansea,2024-04-09T02:30:00.000+00:00,transformer,,Temperature,C,17.7
525760,Conway Road Penlan Swansea,2024-04-09T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
525760,Conway Road Penlan Swansea,2024-04-09T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
525760,Conway Road Penlan Swansea,2024-04-09T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
525760,Conway Road Penlan Swansea,2024-04-09T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
525760,Conway Road Penlan Swansea,2024-04-09T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
525760,Conway Road Penlan Swansea,2024-04-09T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
525760,Conway Road Penlan Swansea,2024-04-09T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
525760,Conway Road Penlan Swansea,2024-04-09T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
525760,Conway Road Penlan Swansea,2024-04-09T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
525760,Conway Road Penlan Swansea,2024-04-09T02:30:00.000+00:00,busbar,,L3 Active Power,kW,51.5
525760,Conway Road Penlan Swansea,2024-04-09T02:30:00.000+00:00,busbar,,L2 Active Power,kW,34.78
525760,Conway Road Penlan Swansea,2024-04-09T02:30:00.000+00:00,busbar,,L1 Active Power,kW,49.12
525760,Conway Road Penlan Swansea,2024-04-09T02:30:00.000+00:00,busbar,,N Current (RMS),A,96.7
525760,Conway Road Penlan Swansea,2024-04-09T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,209.5
525760,Conway Road Penlan Swansea,2024-04-09T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
525760,Conway Road Penlan Swansea,2024-04-09T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.9
525760,Conway Road Penlan Swansea,2024-04-09T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.98
525760,Conway Road Penlan Swansea,2024-04-09T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.03
525760,Conway Road Penlan Swansea,2024-04-09T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.22
525760,Conway Road Penlan Swansea,2024-04-09T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.45
525760,Conway Road Penlan Swansea,2024-04-09T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.84
525760,Conway Road Penlan Swansea,2024-04-09T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.59
525760,Conway Road Penlan Swansea,2024-04-09T02:20:00.000+00:00,feeder,3,N Current (RMS),A,13.5
525760,Conway Road Penlan Swansea,2024-04-09T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.6
525760,Conway Road Penlan Swansea,2024-04-09T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.4
525760,Conway Road Penlan Swansea,2024-04-09T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.5
525760,Conway Road Penlan Swansea,2024-04-09T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.92
525760,Conway Road Penlan Swansea,2024-04-09T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.44
525760,Conway Road Penlan Swansea,2024-04-09T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.46
525760,Conway Road Penlan Swansea,2024-04-09T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,25.57
525760,Conway Road Penlan Swansea,2024-04-09T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.7
525760,Conway Road Penlan Swansea,2024-04-09T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.68
525760,Conway Road Penlan Swansea,2024-04-09T02:20:00.000+00:00,feeder,2,N Current (RMS),A,41.6
525760,Conway Road Penlan Swansea,2024-04-09T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,105.1
525760,Conway Road Penlan Swansea,2024-04-09T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,69.9
525760,Conway Road Penlan Swansea,2024-04-09T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,91.0
525760,Conway Road Penlan Swansea,2024-04-09T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.59
525760,Conway Road Penlan Swansea,2024-04-09T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.96
525760,Conway Road Penlan Swansea,2024-04-09T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.64
525760,Conway Road Penlan Swansea,2024-04-09T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.71
525760,Conway Road Penlan Swansea,2024-04-09T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.1
525760,Conway Road Penlan Swansea,2024-04-09T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.38
525760,Conway Road Penlan Swansea,2024-04-09T02:20:00.000+00:00,feeder,1,N Current (RMS),A,39.9
525760,Conway Road Penlan Swansea,2024-04-09T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,84.7
525760,Conway Road Penlan Swansea,2024-04-09T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,64.8
525760,Conway Road Penlan Swansea,2024-04-09T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,84.4
525760,Conway Road Penlan Swansea,2024-04-09T02:20:00.000+00:00,transformer,,Temperature,C,18.1
525760,Conway Road Penlan Swansea,2024-04-09T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
525760,Conway Road Penlan Swansea,2024-04-09T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
525760,Conway Road Penlan Swansea,2024-04-09T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
525760,Conway Road Penlan Swansea,2024-04-09T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
525760,Conway Road Penlan Swansea,2024-04-09T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
525760,Conway Road Penlan Swansea,2024-04-09T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
525760,Conway Road Penlan Swansea,2024-04-09T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
525760,Conway Road Penlan Swansea,2024-04-09T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
525760,Conway Road Penlan Swansea,2024-04-09T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
525760,Conway Road Penlan Swansea,2024-04-09T02:20:00.000+00:00,busbar,,L3 Active Power,kW,50.73
525760,Conway Road Penlan Swansea,2024-04-09T02:20:00.000+00:00,busbar,,L2 Active Power,kW,35.64
525760,Conway Road Penlan Swansea,2024-04-09T02:20:00.000+00:00,busbar,,L1 Active Power,kW,49.65
525760,Conway Road Penlan Swansea,2024-04-09T02:20:00.000+00:00,busbar,,N Current (RMS),A,90.5
525760,Conway Road Penlan Swansea,2024-04-09T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,206.3
525760,Conway Road Penlan Swansea,2024-04-09T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.3
525760,Conway Road Penlan Swansea,2024-04-09T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.4
525760,Conway Road Penlan Swansea,2024-04-09T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.05
525760,Conway Road Penlan Swansea,2024-04-09T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.33
525760,Conway Road Penlan Swansea,2024-04-09T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.45
525760,Conway Road Penlan Swansea,2024-04-09T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.49
525760,Conway Road Penlan Swansea,2024-04-09T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.35
525760,Conway Road Penlan Swansea,2024-04-09T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.86
525760,Conway Road Penlan Swansea,2024-04-09T02:10:00.000+00:00,feeder,3,N Current (RMS),A,15.3
525760,Conway Road Penlan Swansea,2024-04-09T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.9
525760,Conway Road Penlan Swansea,2024-04-09T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.1
525760,Conway Road Penlan Swansea,2024-04-09T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.7
525760,Conway Road Penlan Swansea,2024-04-09T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.29
525760,Conway Road Penlan Swansea,2024-04-09T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.19
525760,Conway Road Penlan Swansea,2024-04-09T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.9
525760,Conway Road Penlan Swansea,2024-04-09T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,24.92
525760,Conway Road Penlan Swansea,2024-04-09T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.94
525760,Conway Road Penlan Swansea,2024-04-09T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.83
525760,Conway Road Penlan Swansea,2024-04-09T02:10:00.000+00:00,feeder,2,N Current (RMS),A,39.4
525760,Conway Road Penlan Swansea,2024-04-09T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,102.7
525760,Conway Road Penlan Swansea,2024-04-09T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,75.2
525760,Conway Road Penlan Swansea,2024-04-09T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,91.9
525760,Conway Road Penlan Swansea,2024-04-09T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.84
525760,Conway Road Penlan Swansea,2024-04-09T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.58
525760,Conway Road Penlan Swansea,2024-04-09T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.11
525760,Conway Road Penlan Swansea,2024-04-09T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.16
525760,Conway Road Penlan Swansea,2024-04-09T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.09
525760,Conway Road Penlan Swansea,2024-04-09T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.51
525760,Conway Road Penlan Swansea,2024-04-09T02:10:00.000+00:00,feeder,1,N Current (RMS),A,38.2
525760,Conway Road Penlan Swansea,2024-04-09T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,82.7
525760,Conway Road Penlan Swansea,2024-04-09T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,69.1
525760,Conway Road Penlan Swansea,2024-04-09T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,85.1
525760,Conway Road Penlan Swansea,2024-04-09T02:10:00.000+00:00,transformer,,Temperature,C,18.8
525760,Conway Road Penlan Swansea,2024-04-09T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
525760,Conway Road Penlan Swansea,2024-04-09T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
525760,Conway Road Penlan Swansea,2024-04-09T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
525760,Conway Road Penlan Swansea,2024-04-09T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
525760,Conway Road Penlan Swansea,2024-04-09T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.31
525760,Conway Road Penlan Swansea,2024-04-09T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
525760,Conway Road Penlan Swansea,2024-04-09T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
525760,Conway Road Penlan Swansea,2024-04-09T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
525760,Conway Road Penlan Swansea,2024-04-09T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
525760,Conway Road Penlan Swansea,2024-04-09T02:10:00.000+00:00,busbar,,L3 Active Power,kW,49.57
525760,Conway Road Penlan Swansea,2024-04-09T02:10:00.000+00:00,busbar,,L2 Active Power,kW,38.38
525760,Conway Road Penlan Swansea,2024-04-09T02:10:00.000+00:00,busbar,,L1 Active Power,kW,50.2
525760,Conway Road Penlan Swansea,2024-04-09T02:10:00.000+00:00,busbar,,N Current (RMS),A,85.4
525760,Conway Road Penlan Swansea,2024-04-09T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,202.3
525760,Conway Road Penlan Swansea,2024-04-09T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.6
525760,Conway Road Penlan Swansea,2024-04-09T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.4
525760,Conway Road Penlan Swansea,2024-04-09T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.85
525760,Conway Road Penlan Swansea,2024-04-09T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.59
525760,Conway Road Penlan Swansea,2024-04-09T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.47
525760,Conway Road Penlan Swansea,2024-04-09T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.15
525760,Conway Road Penlan Swansea,2024-04-09T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.25
525760,Conway Road Penlan Swansea,2024-04-09T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.34
525760,Conway Road Penlan Swansea,2024-04-09T02:00:00.000+00:00,feeder,3,N Current (RMS),A,14.8
525760,Conway Road Penlan Swansea,2024-04-09T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.4
525760,Conway Road Penlan Swansea,2024-04-09T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.8
525760,Conway Road Penlan Swansea,2024-04-09T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.7
525760,Conway Road Penlan Swansea,2024-04-09T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.9
525760,Conway Road Penlan Swansea,2024-04-09T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.91
525760,Conway Road Penlan Swansea,2024-04-09T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.41
525760,Conway Road Penlan Swansea,2024-04-09T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,30.08
525760,Conway Road Penlan Swansea,2024-04-09T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
525760,Conway Road Penlan Swansea,2024-04-09T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,23.15
525760,Conway Road Penlan Swansea,2024-04-09T02:00:00.000+00:00,feeder,2,N Current (RMS),A,47.3
525760,Conway Road Penlan Swansea,2024-04-09T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,122.8
525760,Conway Road Penlan Swansea,2024-04-09T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,75.1
525760,Conway Road Penlan Swansea,2024-04-09T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,96.5
525760,Conway Road Penlan Swansea,2024-04-09T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.68
525760,Conway Road Penlan Swansea,2024-04-09T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.67
525760,Conway Road Penlan Swansea,2024-04-09T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
525760,Conway Road Penlan Swansea,2024-04-09T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,24.44
525760,Conway Road Penlan Swansea,2024-04-09T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.07
525760,Conway Road Penlan Swansea,2024-04-09T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.43
525760,Conway Road Penlan Swansea,2024-04-09T02:00:00.000+00:00,feeder,1,N Current (RMS),A,46.7
525760,Conway Road Penlan Swansea,2024-04-09T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,99.5
525760,Conway Road Penlan Swansea,2024-04-09T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,69.1
525760,Conway Road Penlan Swansea,2024-04-09T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,88.3
525760,Conway Road Penlan Swansea,2024-04-09T02:00:00.000+00:00,transformer,,Temperature,C,18.7
525760,Conway Road Penlan Swansea,2024-04-09T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
525760,Conway Road Penlan Swansea,2024-04-09T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
525760,Conway Road Penlan Swansea,2024-04-09T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
525760,Conway Road Penlan Swansea,2024-04-09T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
525760,Conway Road Penlan Swansea,2024-04-09T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.33
525760,Conway Road Penlan Swansea,2024-04-09T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
525760,Conway Road Penlan Swansea,2024-04-09T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
525760,Conway Road Penlan Swansea,2024-04-09T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
525760,Conway Road Penlan Swansea,2024-04-09T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
525760,Conway Road Penlan Swansea,2024-04-09T02:00:00.000+00:00,busbar,,L3 Active Power,kW,58.68
525760,Conway Road Penlan Swansea,2024-04-09T02:00:00.000+00:00,busbar,,L2 Active Power,kW,38.32
525760,Conway Road Penlan Swansea,2024-04-09T02:00:00.000+00:00,busbar,,L1 Active Power,kW,51.92
525760,Conway Road Penlan Swansea,2024-04-09T02:00:00.000+00:00,busbar,,N Current (RMS),A,100.0
525760,Conway Road Penlan Swansea,2024-04-09T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,238.1
525760,Conway Road Penlan Swansea,2024-04-09T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.7
525760,Conway Road Penlan Swansea,2024-04-09T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,212.7
525760,Conway Road Penlan Swansea,2024-04-09T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.82
525760,Conway Road Penlan Swansea,2024-04-09T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.8
525760,Conway Road Penlan Swansea,2024-04-09T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.02
525760,Conway Road Penlan Swansea,2024-04-09T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.25
525760,Conway Road Penlan Swansea,2024-04-09T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.56
525760,Conway Road Penlan Swansea,2024-04-09T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.49
525760,Conway Road Penlan Swansea,2024-04-09T01:50:00.000+00:00,feeder,3,N Current (RMS),A,16.3
525760,Conway Road Penlan Swansea,2024-04-09T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.4
525760,Conway Road Penlan Swansea,2024-04-09T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.5
525760,Conway Road Penlan Swansea,2024-04-09T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,38.0
525760,Conway Road Penlan Swansea,2024-04-09T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.27
525760,Conway Road Penlan Swansea,2024-04-09T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.64
525760,Conway Road Penlan Swansea,2024-04-09T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.06
525760,Conway Road Penlan Swansea,2024-04-09T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,27.56
525760,Conway Road Penlan Swansea,2024-04-09T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.53
525760,Conway Road Penlan Swansea,2024-04-09T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,24.51
525760,Conway Road Penlan Swansea,2024-04-09T01:50:00.000+00:00,feeder,2,N Current (RMS),A,48.9
525760,Conway Road Penlan Swansea,2024-04-09T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,113.8
525760,Conway Road Penlan Swansea,2024-04-09T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,70.6
525760,Conway Road Penlan Swansea,2024-04-09T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,102.8
525760,Conway Road Penlan Swansea,2024-04-09T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.85
525760,Conway Road Penlan Swansea,2024-04-09T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.32
525760,Conway Road Penlan Swansea,2024-04-09T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.7
525760,Conway Road Penlan Swansea,2024-04-09T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.32
525760,Conway Road Penlan Swansea,2024-04-09T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.77
525760,Conway Road Penlan Swansea,2024-04-09T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.89
525760,Conway Road Penlan Swansea,2024-04-09T01:50:00.000+00:00,feeder,1,N Current (RMS),A,48.0
525760,Conway Road Penlan Swansea,2024-04-09T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,91.8
525760,Conway Road Penlan Swansea,2024-04-09T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,65.6
525760,Conway Road Penlan Swansea,2024-04-09T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,94.6
525760,Conway Road Penlan Swansea,2024-04-09T01:50:00.000+00:00,transformer,,Temperature,C,19.0
525760,Conway Road Penlan Swansea,2024-04-09T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
525760,Conway Road Penlan Swansea,2024-04-09T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
525760,Conway Road Penlan Swansea,2024-04-09T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
525760,Conway Road Penlan Swansea,2024-04-09T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
525760,Conway Road Penlan Swansea,2024-04-09T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.31
525760,Conway Road Penlan Swansea,2024-04-09T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
525760,Conway Road Penlan Swansea,2024-04-09T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
525760,Conway Road Penlan Swansea,2024-04-09T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
525760,Conway Road Penlan Swansea,2024-04-09T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
525760,Conway Road Penlan Swansea,2024-04-09T01:50:00.000+00:00,busbar,,L3 Active Power,kW,55.13
525760,Conway Road Penlan Swansea,2024-04-09T01:50:00.000+00:00,busbar,,L2 Active Power,kW,36.86
525760,Conway Road Penlan Swansea,2024-04-09T01:50:00.000+00:00,busbar,,L1 Active Power,kW,55.9
525760,Conway Road Penlan Swansea,2024-04-09T01:50:00.000+00:00,busbar,,N Current (RMS),A,106.4
525760,Conway Road Penlan Swansea,2024-04-09T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,224.9
525760,Conway Road Penlan Swansea,2024-04-09T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
525760,Conway Road Penlan Swansea,2024-04-09T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,228.9
525760,Conway Road Penlan Swansea,2024-04-09T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.38
525760,Conway Road Penlan Swansea,2024-04-09T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.69
525760,Conway Road Penlan Swansea,2024-04-09T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.59
525760,Conway Road Penlan Swansea,2024-04-09T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.66
525760,Conway Road Penlan Swansea,2024-04-09T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.86
525760,Conway Road Penlan Swansea,2024-04-09T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.34
525760,Conway Road Penlan Swansea,2024-04-09T01:40:00.000+00:00,feeder,3,N Current (RMS),A,16.5
525760,Conway Road Penlan Swansea,2024-04-09T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.4
525760,Conway Road Penlan Swansea,2024-04-09T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.7
525760,Conway Road Penlan Swansea,2024-04-09T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,37.4
525760,Conway Road Penlan Swansea,2024-04-09T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.66
525760,Conway Road Penlan Swansea,2024-04-09T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.08
525760,Conway Road Penlan Swansea,2024-04-09T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.4
525760,Conway Road Penlan Swansea,2024-04-09T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,27.74
525760,Conway Road Penlan Swansea,2024-04-09T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.12
525760,Conway Road Penlan Swansea,2024-04-09T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,24.62
525760,Conway Road Penlan Swansea,2024-04-09T01:40:00.000+00:00,feeder,2,N Current (RMS),A,50.8
525760,Conway Road Penlan Swansea,2024-04-09T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,114.8
525760,Conway Road Penlan Swansea,2024-04-09T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,68.7
525760,Conway Road Penlan Swansea,2024-04-09T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,103.9
525760,Conway Road Penlan Swansea,2024-04-09T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.08
525760,Conway Road Penlan Swansea,2024-04-09T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.77
525760,Conway Road Penlan Swansea,2024-04-09T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.04
525760,Conway Road Penlan Swansea,2024-04-09T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.13
525760,Conway Road Penlan Swansea,2024-04-09T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.54
525760,Conway Road Penlan Swansea,2024-04-09T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.17
525760,Conway Road Penlan Swansea,2024-04-09T01:40:00.000+00:00,feeder,1,N Current (RMS),A,48.7
525760,Conway Road Penlan Swansea,2024-04-09T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,91.2
525760,Conway Road Penlan Swansea,2024-04-09T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,64.2
525760,Conway Road Penlan Swansea,2024-04-09T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,96.1
525760,Conway Road Penlan Swansea,2024-04-09T01:40:00.000+00:00,transformer,,Temperature,C,19.3
525760,Conway Road Penlan Swansea,2024-04-09T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
525760,Conway Road Penlan Swansea,2024-04-09T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
525760,Conway Road Penlan Swansea,2024-04-09T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
525760,Conway Road Penlan Swansea,2024-04-09T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
525760,Conway Road Penlan Swansea,2024-04-09T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.31
525760,Conway Road Penlan Swansea,2024-04-09T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
525760,Conway Road Penlan Swansea,2024-04-09T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
525760,Conway Road Penlan Swansea,2024-04-09T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
525760,Conway Road Penlan Swansea,2024-04-09T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
525760,Conway Road Penlan Swansea,2024-04-09T01:40:00.000+00:00,busbar,,L3 Active Power,kW,54.53
525760,Conway Road Penlan Swansea,2024-04-09T01:40:00.000+00:00,busbar,,L2 Active Power,kW,35.52
525760,Conway Road Penlan Swansea,2024-04-09T01:40:00.000+00:00,busbar,,L1 Active Power,kW,56.13
525760,Conway Road Penlan Swansea,2024-04-09T01:40:00.000+00:00,busbar,,N Current (RMS),A,110.9
525760,Conway Road Penlan Swansea,2024-04-09T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,223.2
525760,Conway Road Penlan Swansea,2024-04-09T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
525760,Conway Road Penlan Swansea,2024-04-09T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,230.8
525760,Conway Road Penlan Swansea,2024-04-09T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.94
525760,Conway Road Penlan Swansea,2024-04-09T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.62
525760,Conway Road Penlan Swansea,2024-04-09T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.05
525760,Conway Road Penlan Swansea,2024-04-09T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.31
525760,Conway Road Penlan Swansea,2024-04-09T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.65
525760,Conway Road Penlan Swansea,2024-04-09T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.24
525760,Conway Road Penlan Swansea,2024-04-09T01:30:00.000+00:00,feeder,3,N Current (RMS),A,18.4
525760,Conway Road Penlan Swansea,2024-04-09T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.6
525760,Conway Road Penlan Swansea,2024-04-09T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.2
525760,Conway Road Penlan Swansea,2024-04-09T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.9
525760,Conway Road Penlan Swansea,2024-04-09T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.49
525760,Conway Road Penlan Swansea,2024-04-09T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.88
525760,Conway Road Penlan Swansea,2024-04-09T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.74
525760,Conway Road Penlan Swansea,2024-04-09T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,26.97
525760,Conway Road Penlan Swansea,2024-04-09T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.81
525760,Conway Road Penlan Swansea,2024-04-09T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,23.65
525760,Conway Road Penlan Swansea,2024-04-09T01:30:00.000+00:00,feeder,2,N Current (RMS),A,48.1
525760,Conway Road Penlan Swansea,2024-04-09T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,111.8
525760,Conway Road Penlan Swansea,2024-04-09T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,71.3
525760,Conway Road Penlan Swansea,2024-04-09T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,99.5
525760,Conway Road Penlan Swansea,2024-04-09T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.98
525760,Conway Road Penlan Swansea,2024-04-09T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.46
525760,Conway Road Penlan Swansea,2024-04-09T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.56
525760,Conway Road Penlan Swansea,2024-04-09T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.5
525760,Conway Road Penlan Swansea,2024-04-09T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.15
525760,Conway Road Penlan Swansea,2024-04-09T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.22
525760,Conway Road Penlan Swansea,2024-04-09T01:30:00.000+00:00,feeder,1,N Current (RMS),A,46.0
525760,Conway Road Penlan Swansea,2024-04-09T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,88.7
525760,Conway Road Penlan Swansea,2024-04-09T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,66.2
525760,Conway Road Penlan Swansea,2024-04-09T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,92.1
525760,Conway Road Penlan Swansea,2024-04-09T01:30:00.000+00:00,transformer,,Temperature,C,19.3
525760,Conway Road Penlan Swansea,2024-04-09T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
525760,Conway Road Penlan Swansea,2024-04-09T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
525760,Conway Road Penlan Swansea,2024-04-09T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
525760,Conway Road Penlan Swansea,2024-04-09T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
525760,Conway Road Penlan Swansea,2024-04-09T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.42
525760,Conway Road Penlan Swansea,2024-04-09T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
525760,Conway Road Penlan Swansea,2024-04-09T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
525760,Conway Road Penlan Swansea,2024-04-09T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
525760,Conway Road Penlan Swansea,2024-04-09T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
525760,Conway Road Penlan Swansea,2024-04-09T01:30:00.000+00:00,busbar,,L3 Active Power,kW,52.79
525760,Conway Road Penlan Swansea,2024-04-09T01:30:00.000+00:00,busbar,,L2 Active Power,kW,36.62
525760,Conway Road Penlan Swansea,2024-04-09T01:30:00.000+00:00,busbar,,L1 Active Power,kW,54.11
525760,Conway Road Penlan Swansea,2024-04-09T01:30:00.000+00:00,busbar,,N Current (RMS),A,105.1
525760,Conway Road Penlan Swansea,2024-04-09T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,216.5
525760,Conway Road Penlan Swansea,2024-04-09T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
525760,Conway Road Penlan Swansea,2024-04-09T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,222.5
525760,Conway Road Penlan Swansea,2024-04-09T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.72
525760,Conway Road Penlan Swansea,2024-04-09T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.02
525760,Conway Road Penlan Swansea,2024-04-09T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.12
525760,Conway Road Penlan Swansea,2024-04-09T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.9
525760,Conway Road Penlan Swansea,2024-04-09T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.43
525760,Conway Road Penlan Swansea,2024-04-09T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.25
525760,Conway Road Penlan Swansea,2024-04-09T01:20:00.000+00:00,feeder,3,N Current (RMS),A,16.5
525760,Conway Road Penlan Swansea,2024-04-09T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.7
525760,Conway Road Penlan Swansea,2024-04-09T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.0
525760,Conway Road Penlan Swansea,2024-04-09T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.7
525760,Conway Road Penlan Swansea,2024-04-09T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.26
525760,Conway Road Penlan Swansea,2024-04-09T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.86
525760,Conway Road Penlan Swansea,2024-04-09T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.87
525760,Conway Road Penlan Swansea,2024-04-09T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,29.03
525760,Conway Road Penlan Swansea,2024-04-09T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.45
525760,Conway Road Penlan Swansea,2024-04-09T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,23.23
525760,Conway Road Penlan Swansea,2024-04-09T01:20:00.000+00:00,feeder,2,N Current (RMS),A,50.5
525760,Conway Road Penlan Swansea,2024-04-09T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,119.5
525760,Conway Road Penlan Swansea,2024-04-09T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,69.9
525760,Conway Road Penlan Swansea,2024-04-09T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,97.8
525760,Conway Road Penlan Swansea,2024-04-09T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.87
525760,Conway Road Penlan Swansea,2024-04-09T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.53
525760,Conway Road Penlan Swansea,2024-04-09T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.56
525760,Conway Road Penlan Swansea,2024-04-09T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.12
525760,Conway Road Penlan Swansea,2024-04-09T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.88
525760,Conway Road Penlan Swansea,2024-04-09T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.7
525760,Conway Road Penlan Swansea,2024-04-09T01:20:00.000+00:00,feeder,1,N Current (RMS),A,47.9
525760,Conway Road Penlan Swansea,2024-04-09T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,94.9
525760,Conway Road Penlan Swansea,2024-04-09T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,65.2
525760,Conway Road Penlan Swansea,2024-04-09T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,89.9
525760,Conway Road Penlan Swansea,2024-04-09T01:20:00.000+00:00,transformer,,Temperature,C,19.5
525760,Conway Road Penlan Swansea,2024-04-09T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
525760,Conway Road Penlan Swansea,2024-04-09T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
525760,Conway Road Penlan Swansea,2024-04-09T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
525760,Conway Road Penlan Swansea,2024-04-09T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
525760,Conway Road Penlan Swansea,2024-04-09T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.37
525760,Conway Road Penlan Swansea,2024-04-09T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
525760,Conway Road Penlan Swansea,2024-04-09T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
525760,Conway Road Penlan Swansea,2024-04-09T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
525760,Conway Road Penlan Swansea,2024-04-09T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
525760,Conway Road Penlan Swansea,2024-04-09T01:20:00.000+00:00,busbar,,L3 Active Power,kW,56.05
525760,Conway Road Penlan Swansea,2024-04-09T01:20:00.000+00:00,busbar,,L2 Active Power,kW,35.75
525760,Conway Road Penlan Swansea,2024-04-09T01:20:00.000+00:00,busbar,,L1 Active Power,kW,52.18
525760,Conway Road Penlan Swansea,2024-04-09T01:20:00.000+00:00,busbar,,N Current (RMS),A,104.8
525760,Conway Road Penlan Swansea,2024-04-09T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,229.2
525760,Conway Road Penlan Swansea,2024-04-09T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
525760,Conway Road Penlan Swansea,2024-04-09T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,214.9
525760,Conway Road Penlan Swansea,2024-04-09T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.57
525760,Conway Road Penlan Swansea,2024-04-09T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.05
525760,Conway Road Penlan Swansea,2024-04-09T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.69
525760,Conway Road Penlan Swansea,2024-04-09T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.43
525760,Conway Road Penlan Swansea,2024-04-09T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.76
525760,Conway Road Penlan Swansea,2024-04-09T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.63
525760,Conway Road Penlan Swansea,2024-04-09T01:10:00.000+00:00,feeder,3,N Current (RMS),A,13.8
525760,Conway Road Penlan Swansea,2024-04-09T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.8
525760,Conway Road Penlan Swansea,2024-04-09T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.4
525760,Conway Road Penlan Swansea,2024-04-09T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.0
525760,Conway Road Penlan Swansea,2024-04-09T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.85
