Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525760,Conway Road Penlan Swansea,2024-04-09T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.91
525760,Conway Road Penlan Swansea,2024-04-09T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.39
525760,Conway Road Penlan Swansea,2024-04-09T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,31.65
525760,Conway Road Penlan Swansea,2024-04-09T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.63
525760,Conway Road Penlan Swansea,2024-04-09T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,23.34
525760,Conway Road Penlan Swansea,2024-04-09T01:10:00.000+00:00,feeder,2,N Current (RMS),A,53.2
525760,Conway Road Penlan Swansea,2024-04-09T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,129.6
525760,Conway Road Penlan Swansea,2024-04-09T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,70.5
525760,Conway Road Penlan Swansea,2024-04-09T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,98.6
525760,Conway Road Penlan Swansea,2024-04-09T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.6
525760,Conway Road Penlan Swansea,2024-04-09T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.77
525760,Conway Road Penlan Swansea,2024-04-09T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.87
525760,Conway Road Penlan Swansea,2024-04-09T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,25.29
525760,Conway Road Penlan Swansea,2024-04-09T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.01
525760,Conway Road Penlan Swansea,2024-04-09T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.77
525760,Conway Road Penlan Swansea,2024-04-09T01:10:00.000+00:00,feeder,1,N Current (RMS),A,50.6
525760,Conway Road Penlan Swansea,2024-04-09T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,103.3
525760,Conway Road Penlan Swansea,2024-04-09T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,65.9
525760,Conway Road Penlan Swansea,2024-04-09T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,90.2
525760,Conway Road Penlan Swansea,2024-04-09T01:10:00.000+00:00,transformer,,Temperature,C,19.7
525760,Conway Road Penlan Swansea,2024-04-09T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
525760,Conway Road Penlan Swansea,2024-04-09T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
525760,Conway Road Penlan Swansea,2024-04-09T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
525760,Conway Road Penlan Swansea,2024-04-09T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
525760,Conway Road Penlan Swansea,2024-04-09T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.31
525760,Conway Road Penlan Swansea,2024-04-09T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
525760,Conway Road Penlan Swansea,2024-04-09T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
525760,Conway Road Penlan Swansea,2024-04-09T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
525760,Conway Road Penlan Swansea,2024-04-09T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
525760,Conway Road Penlan Swansea,2024-04-09T01:10:00.000+00:00,busbar,,L3 Active Power,kW,61.37
525760,Conway Road Penlan Swansea,2024-04-09T01:10:00.000+00:00,busbar,,L2 Active Power,kW,36.41
525760,Conway Road Penlan Swansea,2024-04-09T01:10:00.000+00:00,busbar,,L1 Active Power,kW,52.75
525760,Conway Road Penlan Swansea,2024-04-09T01:10:00.000+00:00,busbar,,N Current (RMS),A,108.4
525760,Conway Road Penlan Swansea,2024-04-09T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,249.7
525760,Conway Road Penlan Swansea,2024-04-09T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
525760,Conway Road Penlan Swansea,2024-04-09T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,217.0
525760,Conway Road Penlan Swansea,2024-04-09T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.79
525760,Conway Road Penlan Swansea,2024-04-09T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.23
525760,Conway Road Penlan Swansea,2024-04-09T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.56
525760,Conway Road Penlan Swansea,2024-04-09T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.26
525760,Conway Road Penlan Swansea,2024-04-09T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.85
525760,Conway Road Penlan Swansea,2024-04-09T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.88
525760,Conway Road Penlan Swansea,2024-04-09T01:00:00.000+00:00,feeder,3,N Current (RMS),A,16.0
525760,Conway Road Penlan Swansea,2024-04-09T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.4
525760,Conway Road Penlan Swansea,2024-04-09T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.8
525760,Conway Road Penlan Swansea,2024-04-09T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,38.7
525760,Conway Road Penlan Swansea,2024-04-09T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.63
525760,Conway Road Penlan Swansea,2024-04-09T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.79
525760,Conway Road Penlan Swansea,2024-04-09T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.96
525760,Conway Road Penlan Swansea,2024-04-09T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,31.84
525760,Conway Road Penlan Swansea,2024-04-09T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.25
525760,Conway Road Penlan Swansea,2024-04-09T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,24.02
525760,Conway Road Penlan Swansea,2024-04-09T01:00:00.000+00:00,feeder,2,N Current (RMS),A,52.1
525760,Conway Road Penlan Swansea,2024-04-09T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,130.6
525760,Conway Road Penlan Swansea,2024-04-09T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,76.6
525760,Conway Road Penlan Swansea,2024-04-09T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,100.7
525760,Conway Road Penlan Swansea,2024-04-09T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.2
525760,Conway Road Penlan Swansea,2024-04-09T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.73
525760,Conway Road Penlan Swansea,2024-04-09T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.37
525760,Conway Road Penlan Swansea,2024-04-09T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,25.55
525760,Conway Road Penlan Swansea,2024-04-09T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.37
525760,Conway Road Penlan Swansea,2024-04-09T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.36
525760,Conway Road Penlan Swansea,2024-04-09T01:00:00.000+00:00,feeder,1,N Current (RMS),A,50.5
525760,Conway Road Penlan Swansea,2024-04-09T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,104.5
525760,Conway Road Penlan Swansea,2024-04-09T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,70.8
525760,Conway Road Penlan Swansea,2024-04-09T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,92.4
525760,Conway Road Penlan Swansea,2024-04-09T01:00:00.000+00:00,transformer,,Temperature,C,19.9
525760,Conway Road Penlan Swansea,2024-04-09T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
525760,Conway Road Penlan Swansea,2024-04-09T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
525760,Conway Road Penlan Swansea,2024-04-09T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
525760,Conway Road Penlan Swansea,2024-04-09T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
525760,Conway Road Penlan Swansea,2024-04-09T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.37
525760,Conway Road Penlan Swansea,2024-04-09T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
525760,Conway Road Penlan Swansea,2024-04-09T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
525760,Conway Road Penlan Swansea,2024-04-09T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
525760,Conway Road Penlan Swansea,2024-04-09T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
525760,Conway Road Penlan Swansea,2024-04-09T01:00:00.000+00:00,busbar,,L3 Active Power,kW,62.64
525760,Conway Road Penlan Swansea,2024-04-09T01:00:00.000+00:00,busbar,,L2 Active Power,kW,39.47
525760,Conway Road Penlan Swansea,2024-04-09T01:00:00.000+00:00,busbar,,L1 Active Power,kW,55.25
525760,Conway Road Penlan Swansea,2024-04-09T01:00:00.000+00:00,busbar,,N Current (RMS),A,112.5
525760,Conway Road Penlan Swansea,2024-04-09T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,254.8
525760,Conway Road Penlan Swansea,2024-04-09T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.5
525760,Conway Road Penlan Swansea,2024-04-09T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,226.4
525760,Conway Road Penlan Swansea,2024-04-09T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.75
525760,Conway Road Penlan Swansea,2024-04-09T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.58
525760,Conway Road Penlan Swansea,2024-04-09T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.04
525760,Conway Road Penlan Swansea,2024-04-09T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.08
525760,Conway Road Penlan Swansea,2024-04-09T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.07
525760,Conway Road Penlan Swansea,2024-04-09T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.8
525760,Conway Road Penlan Swansea,2024-04-09T00:50:00.000+00:00,feeder,3,N Current (RMS),A,16.4
525760,Conway Road Penlan Swansea,2024-04-09T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.4
525760,Conway Road Penlan Swansea,2024-04-09T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
525760,Conway Road Penlan Swansea,2024-04-09T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.0
525760,Conway Road Penlan Swansea,2024-04-09T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.19
525760,Conway Road Penlan Swansea,2024-04-09T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.32
525760,Conway Road Penlan Swansea,2024-04-09T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.88
525760,Conway Road Penlan Swansea,2024-04-09T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
525760,Conway Road Penlan Swansea,2024-04-09T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.31
525760,Conway Road Penlan Swansea,2024-04-09T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,24.44
525760,Conway Road Penlan Swansea,2024-04-09T00:50:00.000+00:00,feeder,2,N Current (RMS),A,51.8
525760,Conway Road Penlan Swansea,2024-04-09T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,127.3
525760,Conway Road Penlan Swansea,2024-04-09T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,77.4
525760,Conway Road Penlan Swansea,2024-04-09T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,102.7
525760,Conway Road Penlan Swansea,2024-04-09T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.8
525760,Conway Road Penlan Swansea,2024-04-09T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.15
525760,Conway Road Penlan Swansea,2024-04-09T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.33
525760,Conway Road Penlan Swansea,2024-04-09T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,25.01
525760,Conway Road Penlan Swansea,2024-04-09T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.48
525760,Conway Road Penlan Swansea,2024-04-09T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.94
525760,Conway Road Penlan Swansea,2024-04-09T00:50:00.000+00:00,feeder,1,N Current (RMS),A,50.1
525760,Conway Road Penlan Swansea,2024-04-09T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,102.4
525760,Conway Road Penlan Swansea,2024-04-09T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,72.0
525760,Conway Road Penlan Swansea,2024-04-09T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,95.0
525760,Conway Road Penlan Swansea,2024-04-09T00:50:00.000+00:00,transformer,,Temperature,C,20.1
525760,Conway Road Penlan Swansea,2024-04-09T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
525760,Conway Road Penlan Swansea,2024-04-09T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
525760,Conway Road Penlan Swansea,2024-04-09T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
525760,Conway Road Penlan Swansea,2024-04-09T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
525760,Conway Road Penlan Swansea,2024-04-09T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.38
525760,Conway Road Penlan Swansea,2024-04-09T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
525760,Conway Road Penlan Swansea,2024-04-09T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
525760,Conway Road Penlan Swansea,2024-04-09T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
525760,Conway Road Penlan Swansea,2024-04-09T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
525760,Conway Road Penlan Swansea,2024-04-09T00:50:00.000+00:00,busbar,,L3 Active Power,kW,60.1
525760,Conway Road Penlan Swansea,2024-04-09T00:50:00.000+00:00,busbar,,L2 Active Power,kW,38.86
525760,Conway Road Penlan Swansea,2024-04-09T00:50:00.000+00:00,busbar,,L1 Active Power,kW,55.18
525760,Conway Road Penlan Swansea,2024-04-09T00:50:00.000+00:00,busbar,,N Current (RMS),A,111.6
525760,Conway Road Penlan Swansea,2024-04-09T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,245.2
525760,Conway Road Penlan Swansea,2024-04-09T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.6
525760,Conway Road Penlan Swansea,2024-04-09T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,226.8
525760,Conway Road Penlan Swansea,2024-04-09T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.09
525760,Conway Road Penlan Swansea,2024-04-09T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.47
525760,Conway Road Penlan Swansea,2024-04-09T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.19
525760,Conway Road Penlan Swansea,2024-04-09T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.16
525760,Conway Road Penlan Swansea,2024-04-09T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.43
525760,Conway Road Penlan Swansea,2024-04-09T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.84
525760,Conway Road Penlan Swansea,2024-04-09T00:40:00.000+00:00,feeder,3,N Current (RMS),A,17.2
525760,Conway Road Penlan Swansea,2024-04-09T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.7
525760,Conway Road Penlan Swansea,2024-04-09T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.1
525760,Conway Road Penlan Swansea,2024-04-09T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,34.7
525760,Conway Road Penlan Swansea,2024-04-09T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.96
525760,Conway Road Penlan Swansea,2024-04-09T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.85
525760,Conway Road Penlan Swansea,2024-04-09T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.04
525760,Conway Road Penlan Swansea,2024-04-09T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,31.52
525760,Conway Road Penlan Swansea,2024-04-09T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.42
525760,Conway Road Penlan Swansea,2024-04-09T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,24.44
525760,Conway Road Penlan Swansea,2024-04-09T00:40:00.000+00:00,feeder,2,N Current (RMS),A,51.8
525760,Conway Road Penlan Swansea,2024-04-09T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,129.6
525760,Conway Road Penlan Swansea,2024-04-09T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,77.7
525760,Conway Road Penlan Swansea,2024-04-09T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,103.3
525760,Conway Road Penlan Swansea,2024-04-09T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.63
525760,Conway Road Penlan Swansea,2024-04-09T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.77
525760,Conway Road Penlan Swansea,2024-04-09T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
525760,Conway Road Penlan Swansea,2024-04-09T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,25.38
525760,Conway Road Penlan Swansea,2024-04-09T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.72
525760,Conway Road Penlan Swansea,2024-04-09T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.9
525760,Conway Road Penlan Swansea,2024-04-09T00:40:00.000+00:00,feeder,1,N Current (RMS),A,50.0
525760,Conway Road Penlan Swansea,2024-04-09T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,104.1
525760,Conway Road Penlan Swansea,2024-04-09T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,72.7
525760,Conway Road Penlan Swansea,2024-04-09T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,95.3
525760,Conway Road Penlan Swansea,2024-04-09T00:40:00.000+00:00,transformer,,Temperature,C,20.1
525760,Conway Road Penlan Swansea,2024-04-09T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.19
525760,Conway Road Penlan Swansea,2024-04-09T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
525760,Conway Road Penlan Swansea,2024-04-09T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
525760,Conway Road Penlan Swansea,2024-04-09T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
525760,Conway Road Penlan Swansea,2024-04-09T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.43
525760,Conway Road Penlan Swansea,2024-04-09T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
525760,Conway Road Penlan Swansea,2024-04-09T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
525760,Conway Road Penlan Swansea,2024-04-09T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
525760,Conway Road Penlan Swansea,2024-04-09T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
525760,Conway Road Penlan Swansea,2024-04-09T00:40:00.000+00:00,busbar,,L3 Active Power,kW,61.07
525760,Conway Road Penlan Swansea,2024-04-09T00:40:00.000+00:00,busbar,,L2 Active Power,kW,39.57
525760,Conway Road Penlan Swansea,2024-04-09T00:40:00.000+00:00,busbar,,L1 Active Power,kW,55.18
525760,Conway Road Penlan Swansea,2024-04-09T00:40:00.000+00:00,busbar,,N Current (RMS),A,110.1
525760,Conway Road Penlan Swansea,2024-04-09T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,249.4
525760,Conway Road Penlan Swansea,2024-04-09T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.7
525760,Conway Road Penlan Swansea,2024-04-09T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,227.8
525760,Conway Road Penlan Swansea,2024-04-09T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.74
525760,Conway Road Penlan Swansea,2024-04-09T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.99
525760,Conway Road Penlan Swansea,2024-04-09T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.21
525760,Conway Road Penlan Swansea,2024-04-09T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.93
525760,Conway Road Penlan Swansea,2024-04-09T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.32
525760,Conway Road Penlan Swansea,2024-04-09T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.3
525760,Conway Road Penlan Swansea,2024-04-09T00:30:00.000+00:00,feeder,3,N Current (RMS),A,17.3
525760,Conway Road Penlan Swansea,2024-04-09T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.1
525760,Conway Road Penlan Swansea,2024-04-09T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.9
525760,Conway Road Penlan Swansea,2024-04-09T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,36.0
525760,Conway Road Penlan Swansea,2024-04-09T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.64
525760,Conway Road Penlan Swansea,2024-04-09T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.93
525760,Conway Road Penlan Swansea,2024-04-09T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.12
525760,Conway Road Penlan Swansea,2024-04-09T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,28.85
525760,Conway Road Penlan Swansea,2024-04-09T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.58
525760,Conway Road Penlan Swansea,2024-04-09T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,25.53
525760,Conway Road Penlan Swansea,2024-04-09T00:30:00.000+00:00,feeder,2,N Current (RMS),A,51.4
525760,Conway Road Penlan Swansea,2024-04-09T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,119.2
525760,Conway Road Penlan Swansea,2024-04-09T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,78.4
525760,Conway Road Penlan Swansea,2024-04-09T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,106.4
525760,Conway Road Penlan Swansea,2024-04-09T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.02
525760,Conway Road Penlan Swansea,2024-04-09T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.67
525760,Conway Road Penlan Swansea,2024-04-09T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
525760,Conway Road Penlan Swansea,2024-04-09T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.1
525760,Conway Road Penlan Swansea,2024-04-09T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.81
525760,Conway Road Penlan Swansea,2024-04-09T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
525760,Conway Road Penlan Swansea,2024-04-09T00:30:00.000+00:00,feeder,1,N Current (RMS),A,49.8
525760,Conway Road Penlan Swansea,2024-04-09T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,95.0
525760,Conway Road Penlan Swansea,2024-04-09T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,72.9
525760,Conway Road Penlan Swansea,2024-04-09T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,99.0
525760,Conway Road Penlan Swansea,2024-04-09T00:30:00.000+00:00,transformer,,Temperature,C,20.2
525760,Conway Road Penlan Swansea,2024-04-09T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.19
525760,Conway Road Penlan Swansea,2024-04-09T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
525760,Conway Road Penlan Swansea,2024-04-09T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
525760,Conway Road Penlan Swansea,2024-04-09T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
525760,Conway Road Penlan Swansea,2024-04-09T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.43
525760,Conway Road Penlan Swansea,2024-04-09T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
525760,Conway Road Penlan Swansea,2024-04-09T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
525760,Conway Road Penlan Swansea,2024-04-09T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
525760,Conway Road Penlan Swansea,2024-04-09T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
525760,Conway Road Penlan Swansea,2024-04-09T00:30:00.000+00:00,busbar,,L3 Active Power,kW,56.88
525760,Conway Road Penlan Swansea,2024-04-09T00:30:00.000+00:00,busbar,,L2 Active Power,kW,40.71
525760,Conway Road Penlan Swansea,2024-04-09T00:30:00.000+00:00,busbar,,L1 Active Power,kW,57.83
525760,Conway Road Penlan Swansea,2024-04-09T00:30:00.000+00:00,busbar,,N Current (RMS),A,109.6
525760,Conway Road Penlan Swansea,2024-04-09T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,232.4
525760,Conway Road Penlan Swansea,2024-04-09T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.2
525760,Conway Road Penlan Swansea,2024-04-09T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,236.9
525760,Conway Road Penlan Swansea,2024-04-09T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.42
525760,Conway Road Penlan Swansea,2024-04-09T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.01
525760,Conway Road Penlan Swansea,2024-04-09T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.06
525760,Conway Road Penlan Swansea,2024-04-09T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.62
525760,Conway Road Penlan Swansea,2024-04-09T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.25
525760,Conway Road Penlan Swansea,2024-04-09T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.01
525760,Conway Road Penlan Swansea,2024-04-09T00:20:00.000+00:00,feeder,3,N Current (RMS),A,19.1
525760,Conway Road Penlan Swansea,2024-04-09T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.8
525760,Conway Road Penlan Swansea,2024-04-09T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.8
525760,Conway Road Penlan Swansea,2024-04-09T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.8
525760,Conway Road Penlan Swansea,2024-04-09T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.17
525760,Conway Road Penlan Swansea,2024-04-09T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.04
525760,Conway Road Penlan Swansea,2024-04-09T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.37
525760,Conway Road Penlan Swansea,2024-04-09T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,24.99
525760,Conway Road Penlan Swansea,2024-04-09T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.28
525760,Conway Road Penlan Swansea,2024-04-09T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,26.4
525760,Conway Road Penlan Swansea,2024-04-09T00:20:00.000+00:00,feeder,2,N Current (RMS),A,49.4
525760,Conway Road Penlan Swansea,2024-04-09T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,103.8
525760,Conway Road Penlan Swansea,2024-04-09T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,77.4
525760,Conway Road Penlan Swansea,2024-04-09T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,109.9
525760,Conway Road Penlan Swansea,2024-04-09T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.43
525760,Conway Road Penlan Swansea,2024-04-09T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.57
525760,Conway Road Penlan Swansea,2024-04-09T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.27
525760,Conway Road Penlan Swansea,2024-04-09T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.94
525760,Conway Road Penlan Swansea,2024-04-09T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.66
525760,Conway Road Penlan Swansea,2024-04-09T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,24.92
525760,Conway Road Penlan Swansea,2024-04-09T00:20:00.000+00:00,feeder,1,N Current (RMS),A,47.7
525760,Conway Road Penlan Swansea,2024-04-09T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,82.3
525760,Conway Road Penlan Swansea,2024-04-09T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,72.3
525760,Conway Road Penlan Swansea,2024-04-09T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,102.7
525760,Conway Road Penlan Swansea,2024-04-09T00:20:00.000+00:00,transformer,,Temperature,C,20.1
525760,Conway Road Penlan Swansea,2024-04-09T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
525760,Conway Road Penlan Swansea,2024-04-09T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
525760,Conway Road Penlan Swansea,2024-04-09T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
525760,Conway Road Penlan Swansea,2024-04-09T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
525760,Conway Road Penlan Swansea,2024-04-09T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.44
525760,Conway Road Penlan Swansea,2024-04-09T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
525760,Conway Road Penlan Swansea,2024-04-09T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
525760,Conway Road Penlan Swansea,2024-04-09T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
525760,Conway Road Penlan Swansea,2024-04-09T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
525760,Conway Road Penlan Swansea,2024-04-09T00:20:00.000+00:00,busbar,,L3 Active Power,kW,49.54
525760,Conway Road Penlan Swansea,2024-04-09T00:20:00.000+00:00,busbar,,L2 Active Power,kW,40.18
525760,Conway Road Penlan Swansea,2024-04-09T00:20:00.000+00:00,busbar,,L1 Active Power,kW,59.33
525760,Conway Road Penlan Swansea,2024-04-09T00:20:00.000+00:00,busbar,,N Current (RMS),A,109.3
525760,Conway Road Penlan Swansea,2024-04-09T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,203.2
525760,Conway Road Penlan Swansea,2024-04-09T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.4
525760,Conway Road Penlan Swansea,2024-04-09T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,243.0
525760,Conway Road Penlan Swansea,2024-04-09T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.48
525760,Conway Road Penlan Swansea,2024-04-09T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.34
525760,Conway Road Penlan Swansea,2024-04-09T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.92
525760,Conway Road Penlan Swansea,2024-04-09T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.22
525760,Conway Road Penlan Swansea,2024-04-09T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.76
525760,Conway Road Penlan Swansea,2024-04-09T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.88
525760,Conway Road Penlan Swansea,2024-04-09T00:10:00.000+00:00,feeder,3,N Current (RMS),A,18.2
525760,Conway Road Penlan Swansea,2024-04-09T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.8
525760,Conway Road Penlan Swansea,2024-04-09T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.1
525760,Conway Road Penlan Swansea,2024-04-09T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,39.3
525760,Conway Road Penlan Swansea,2024-04-09T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.78
525760,Conway Road Penlan Swansea,2024-04-09T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.21
525760,Conway Road Penlan Swansea,2024-04-09T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.48
525760,Conway Road Penlan Swansea,2024-04-09T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,25.82
525760,Conway Road Penlan Swansea,2024-04-09T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.27
525760,Conway Road Penlan Swansea,2024-04-09T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,27.51
525760,Conway Road Penlan Swansea,2024-04-09T00:10:00.000+00:00,feeder,2,N Current (RMS),A,52.7
525760,Conway Road Penlan Swansea,2024-04-09T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,107.1
525760,Conway Road Penlan Swansea,2024-04-09T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,77.2
525760,Conway Road Penlan Swansea,2024-04-09T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,114.3
525760,Conway Road Penlan Swansea,2024-04-09T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.88
525760,Conway Road Penlan Swansea,2024-04-09T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.86
525760,Conway Road Penlan Swansea,2024-04-09T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
525760,Conway Road Penlan Swansea,2024-04-09T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.61
525760,Conway Road Penlan Swansea,2024-04-09T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.73
525760,Conway Road Penlan Swansea,2024-04-09T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,25.93
525760,Conway Road Penlan Swansea,2024-04-09T00:10:00.000+00:00,feeder,1,N Current (RMS),A,50.5
525760,Conway Road Penlan Swansea,2024-04-09T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,84.9
525760,Conway Road Penlan Swansea,2024-04-09T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,72.6
525760,Conway Road Penlan Swansea,2024-04-09T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,106.7
525760,Conway Road Penlan Swansea,2024-04-09T00:10:00.000+00:00,transformer,,Temperature,C,20.3
525760,Conway Road Penlan Swansea,2024-04-09T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
525760,Conway Road Penlan Swansea,2024-04-09T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
525760,Conway Road Penlan Swansea,2024-04-09T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
525760,Conway Road Penlan Swansea,2024-04-09T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
525760,Conway Road Penlan Swansea,2024-04-09T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.42
525760,Conway Road Penlan Swansea,2024-04-09T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
525760,Conway Road Penlan Swansea,2024-04-09T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
525760,Conway Road Penlan Swansea,2024-04-09T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
525760,Conway Road Penlan Swansea,2024-04-09T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
525760,Conway Road Penlan Swansea,2024-04-09T00:10:00.000+00:00,busbar,,L3 Active Power,kW,51.64
525760,Conway Road Penlan Swansea,2024-04-09T00:10:00.000+00:00,busbar,,L2 Active Power,kW,40.76
525760,Conway Road Penlan Swansea,2024-04-09T00:10:00.000+00:00,busbar,,L1 Active Power,kW,62.32
525760,Conway Road Penlan Swansea,2024-04-09T00:10:00.000+00:00,busbar,,N Current (RMS),A,117.1
525760,Conway Road Penlan Swansea,2024-04-09T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,211.4
525760,Conway Road Penlan Swansea,2024-04-09T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.6
525760,Conway Road Penlan Swansea,2024-04-09T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,254.6
525760,Conway Road Penlan Swansea,2024-04-09T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.29
525760,Conway Road Penlan Swansea,2024-04-09T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.28
525760,Conway Road Penlan Swansea,2024-04-09T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.88
525760,Conway Road Penlan Swansea,2024-04-09T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.03
525760,Conway Road Penlan Swansea,2024-04-09T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.05
525760,Conway Road Penlan Swansea,2024-04-09T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.75
525760,Conway Road Penlan Swansea,2024-04-09T00:00:00.000+00:00,feeder,3,N Current (RMS),A,16.1
525760,Conway Road Penlan Swansea,2024-04-09T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.1
525760,Conway Road Penlan Swansea,2024-04-09T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.2
525760,Conway Road Penlan Swansea,2024-04-09T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,39.0
525760,Conway Road Penlan Swansea,2024-04-09T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.15
525760,Conway Road Penlan Swansea,2024-04-09T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.32
525760,Conway Road Penlan Swansea,2024-04-09T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.44
525760,Conway Road Penlan Swansea,2024-04-09T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,25.84
525760,Conway Road Penlan Swansea,2024-04-09T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.36
525760,Conway Road Penlan Swansea,2024-04-09T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,28.1
525760,Conway Road Penlan Swansea,2024-04-09T00:00:00.000+00:00,feeder,2,N Current (RMS),A,54.8
525760,Conway Road Penlan Swansea,2024-04-09T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,107.5
525760,Conway Road Penlan Swansea,2024-04-09T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,77.6
525760,Conway Road Penlan Swansea,2024-04-09T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,116.4
525760,Conway Road Penlan Swansea,2024-04-09T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.17
525760,Conway Road Penlan Swansea,2024-04-09T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.87
525760,Conway Road Penlan Swansea,2024-04-09T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
525760,Conway Road Penlan Swansea,2024-04-09T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.64
525760,Conway Road Penlan Swansea,2024-04-09T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.89
525760,Conway Road Penlan Swansea,2024-04-09T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,26.72
525760,Conway Road Penlan Swansea,2024-04-09T00:00:00.000+00:00,feeder,1,N Current (RMS),A,52.6
525760,Conway Road Penlan Swansea,2024-04-09T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,85.2
525760,Conway Road Penlan Swansea,2024-04-09T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,73.1
525760,Conway Road Penlan Swansea,2024-04-09T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,109.7
525760,Conway Road Penlan Swansea,2024-04-09T00:00:00.000+00:00,transformer,,Temperature,C,20.5
525760,Conway Road Penlan Swansea,2024-04-09T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.24
525760,Conway Road Penlan Swansea,2024-04-09T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
525760,Conway Road Penlan Swansea,2024-04-09T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
525760,Conway Road Penlan Swansea,2024-04-09T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
525760,Conway Road Penlan Swansea,2024-04-09T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.53
525760,Conway Road Penlan Swansea,2024-04-09T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
525760,Conway Road Penlan Swansea,2024-04-09T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
525760,Conway Road Penlan Swansea,2024-04-09T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
525760,Conway Road Penlan Swansea,2024-04-09T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
525760,Conway Road Penlan Swansea,2024-04-09T00:00:00.000+00:00,busbar,,L3 Active Power,kW,51.5
525760,Conway Road Penlan Swansea,2024-04-09T00:00:00.000+00:00,busbar,,L2 Active Power,kW,41.3
525760,Conway Road Penlan Swansea,2024-04-09T00:00:00.000+00:00,busbar,,L1 Active Power,kW,63.57
525760,Conway Road Penlan Swansea,2024-04-09T00:00:00.000+00:00,busbar,,N Current (RMS),A,120.2
525760,Conway Road Penlan Swansea,2024-04-09T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,211.1
525760,Conway Road Penlan Swansea,2024-04-09T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.3
525760,Conway Road Penlan Swansea,2024-04-09T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,259.5
525760,Conway Road Penlan Swansea,2024-04-15T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.98
525760,Conway Road Penlan Swansea,2024-04-15T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.18
525760,Conway Road Penlan Swansea,2024-04-15T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
525760,Conway Road Penlan Swansea,2024-04-15T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.68
525760,Conway Road Penlan Swansea,2024-04-15T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.27
525760,Conway Road Penlan Swansea,2024-04-15T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.03
525760,Conway Road Penlan Swansea,2024-04-15T23:40:00.000+00:00,feeder,3,N Current (RMS),A,32.8
525760,Conway Road Penlan Swansea,2024-04-15T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.4
525760,Conway Road Penlan Swansea,2024-04-15T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.7
525760,Conway Road Penlan Swansea,2024-04-15T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,55.6
525760,Conway Road Penlan Swansea,2024-04-15T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.46
525760,Conway Road Penlan Swansea,2024-04-15T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.22
525760,Conway Road Penlan Swansea,2024-04-15T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.06
525760,Conway Road Penlan Swansea,2024-04-15T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,21.81
525760,Conway Road Penlan Swansea,2024-04-15T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.02
525760,Conway Road Penlan Swansea,2024-04-15T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,26.67
525760,Conway Road Penlan Swansea,2024-04-15T23:40:00.000+00:00,feeder,2,N Current (RMS),A,49.6
525760,Conway Road Penlan Swansea,2024-04-15T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,91.7
525760,Conway Road Penlan Swansea,2024-04-15T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,87.7
525760,Conway Road Penlan Swansea,2024-04-15T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,110.8
525760,Conway Road Penlan Swansea,2024-04-15T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.72
525760,Conway Road Penlan Swansea,2024-04-15T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.74
525760,Conway Road Penlan Swansea,2024-04-15T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.36
525760,Conway Road Penlan Swansea,2024-04-15T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.69
525760,Conway Road Penlan Swansea,2024-04-15T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.41
525760,Conway Road Penlan Swansea,2024-04-15T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,25.06
525760,Conway Road Penlan Swansea,2024-04-15T23:40:00.000+00:00,feeder,1,N Current (RMS),A,48.0
525760,Conway Road Penlan Swansea,2024-04-15T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,73.6
525760,Conway Road Penlan Swansea,2024-04-15T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,82.4
525760,Conway Road Penlan Swansea,2024-04-15T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,103.2
525760,Conway Road Penlan Swansea,2024-04-15T23:40:00.000+00:00,transformer,,Temperature,C,17.9
525760,Conway Road Penlan Swansea,2024-04-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.38
525760,Conway Road Penlan Swansea,2024-04-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
525760,Conway Road Penlan Swansea,2024-04-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.29
525760,Conway Road Penlan Swansea,2024-04-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
525760,Conway Road Penlan Swansea,2024-04-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.61
525760,Conway Road Penlan Swansea,2024-04-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
525760,Conway Road Penlan Swansea,2024-04-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
525760,Conway Road Penlan Swansea,2024-04-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
525760,Conway Road Penlan Swansea,2024-04-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
525760,Conway Road Penlan Swansea,2024-04-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,45.17
525760,Conway Road Penlan Swansea,2024-04-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,46.71
525760,Conway Road Penlan Swansea,2024-04-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,64.75
525760,Conway Road Penlan Swansea,2024-04-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,124.1
525760,Conway Road Penlan Swansea,2024-04-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.7
525760,Conway Road Penlan Swansea,2024-04-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.5
525760,Conway Road Penlan Swansea,2024-04-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,264.5
525760,Conway Road Penlan Swansea,2024-04-15T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.58
525760,Conway Road Penlan Swansea,2024-04-15T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.22
525760,Conway Road Penlan Swansea,2024-04-15T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
525760,Conway Road Penlan Swansea,2024-04-15T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.52
525760,Conway Road Penlan Swansea,2024-04-15T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.33
525760,Conway Road Penlan Swansea,2024-04-15T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.36
525760,Conway Road Penlan Swansea,2024-04-15T23:30:00.000+00:00,feeder,3,N Current (RMS),A,36.5
525760,Conway Road Penlan Swansea,2024-04-15T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.0
525760,Conway Road Penlan Swansea,2024-04-15T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.8
525760,Conway Road Penlan Swansea,2024-04-15T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,58.0
525760,Conway Road Penlan Swansea,2024-04-15T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.01
525760,Conway Road Penlan Swansea,2024-04-15T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.39
525760,Conway Road Penlan Swansea,2024-04-15T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.76
525760,Conway Road Penlan Swansea,2024-04-15T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.96
525760,Conway Road Penlan Swansea,2024-04-15T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.97
525760,Conway Road Penlan Swansea,2024-04-15T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,25.73
525760,Conway Road Penlan Swansea,2024-04-15T23:30:00.000+00:00,feeder,2,N Current (RMS),A,49.6
525760,Conway Road Penlan Swansea,2024-04-15T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,88.7
525760,Conway Road Penlan Swansea,2024-04-15T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,91.1
525760,Conway Road Penlan Swansea,2024-04-15T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,107.3
525760,Conway Road Penlan Swansea,2024-04-15T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.24
525760,Conway Road Penlan Swansea,2024-04-15T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.82
525760,Conway Road Penlan Swansea,2024-04-15T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.2
525760,Conway Road Penlan Swansea,2024-04-15T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.15
525760,Conway Road Penlan Swansea,2024-04-15T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.12
525760,Conway Road Penlan Swansea,2024-04-15T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.44
525760,Conway Road Penlan Swansea,2024-04-15T23:30:00.000+00:00,feeder,1,N Current (RMS),A,48.1
525760,Conway Road Penlan Swansea,2024-04-15T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,71.8
525760,Conway Road Penlan Swansea,2024-04-15T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,84.6
525760,Conway Road Penlan Swansea,2024-04-15T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,100.9
525760,Conway Road Penlan Swansea,2024-04-15T23:30:00.000+00:00,transformer,,Temperature,C,17.9
525760,Conway Road Penlan Swansea,2024-04-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.38
525760,Conway Road Penlan Swansea,2024-04-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
525760,Conway Road Penlan Swansea,2024-04-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
525760,Conway Road Penlan Swansea,2024-04-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
525760,Conway Road Penlan Swansea,2024-04-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.63
525760,Conway Road Penlan Swansea,2024-04-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
525760,Conway Road Penlan Swansea,2024-04-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
525760,Conway Road Penlan Swansea,2024-04-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
525760,Conway Road Penlan Swansea,2024-04-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
525760,Conway Road Penlan Swansea,2024-04-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,43.64
525760,Conway Road Penlan Swansea,2024-04-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,48.42
525760,Conway Road Penlan Swansea,2024-04-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,63.52
525760,Conway Road Penlan Swansea,2024-04-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,126.4
525760,Conway Road Penlan Swansea,2024-04-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.4
525760,Conway Road Penlan Swansea,2024-04-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,198.9
525760,Conway Road Penlan Swansea,2024-04-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,259.8
525760,Conway Road Penlan Swansea,2024-04-15T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.04
525760,Conway Road Penlan Swansea,2024-04-15T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.56
525760,Conway Road Penlan Swansea,2024-04-15T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.24
525760,Conway Road Penlan Swansea,2024-04-15T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.11
525760,Conway Road Penlan Swansea,2024-04-15T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.69
525760,Conway Road Penlan Swansea,2024-04-15T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.92
525760,Conway Road Penlan Swansea,2024-04-15T23:20:00.000+00:00,feeder,3,N Current (RMS),A,41.7
525760,Conway Road Penlan Swansea,2024-04-15T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.4
525760,Conway Road Penlan Swansea,2024-04-15T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.7
525760,Conway Road Penlan Swansea,2024-04-15T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,65.2
525760,Conway Road Penlan Swansea,2024-04-15T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.63
525760,Conway Road Penlan Swansea,2024-04-15T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.01
525760,Conway Road Penlan Swansea,2024-04-15T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.68
525760,Conway Road Penlan Swansea,2024-04-15T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.51
525760,Conway Road Penlan Swansea,2024-04-15T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.51
525760,Conway Road Penlan Swansea,2024-04-15T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,27.32
525760,Conway Road Penlan Swansea,2024-04-15T23:20:00.000+00:00,feeder,2,N Current (RMS),A,55.0
525760,Conway Road Penlan Swansea,2024-04-15T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,82.9
525760,Conway Road Penlan Swansea,2024-04-15T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,89.0
525760,Conway Road Penlan Swansea,2024-04-15T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,113.0
525760,Conway Road Penlan Swansea,2024-04-15T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.06
525760,Conway Road Penlan Swansea,2024-04-15T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.21
525760,Conway Road Penlan Swansea,2024-04-15T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.6
525760,Conway Road Penlan Swansea,2024-04-15T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.97
525760,Conway Road Penlan Swansea,2024-04-15T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.96
525760,Conway Road Penlan Swansea,2024-04-15T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,25.99
525760,Conway Road Penlan Swansea,2024-04-15T23:20:00.000+00:00,feeder,1,N Current (RMS),A,53.1
525760,Conway Road Penlan Swansea,2024-04-15T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,67.0
525760,Conway Road Penlan Swansea,2024-04-15T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,83.6
525760,Conway Road Penlan Swansea,2024-04-15T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,106.8
