Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525760,Conway Road Penlan Swansea,2024-04-15T23:20:00.000+00:00,transformer,,Temperature,C,18.1
525760,Conway Road Penlan Swansea,2024-04-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.38
525760,Conway Road Penlan Swansea,2024-04-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
525760,Conway Road Penlan Swansea,2024-04-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.27
525760,Conway Road Penlan Swansea,2024-04-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
525760,Conway Road Penlan Swansea,2024-04-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.59
525760,Conway Road Penlan Swansea,2024-04-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
525760,Conway Road Penlan Swansea,2024-04-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
525760,Conway Road Penlan Swansea,2024-04-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
525760,Conway Road Penlan Swansea,2024-04-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
525760,Conway Road Penlan Swansea,2024-04-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,41.59
525760,Conway Road Penlan Swansea,2024-04-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,49.17
525760,Conway Road Penlan Swansea,2024-04-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,68.23
525760,Conway Road Penlan Swansea,2024-04-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,143.2
525760,Conway Road Penlan Swansea,2024-04-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.9
525760,Conway Road Penlan Swansea,2024-04-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,201.2
525760,Conway Road Penlan Swansea,2024-04-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,278.4
525760,Conway Road Penlan Swansea,2024-04-15T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.51
525760,Conway Road Penlan Swansea,2024-04-15T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
525760,Conway Road Penlan Swansea,2024-04-15T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.86
525760,Conway Road Penlan Swansea,2024-04-15T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.85
525760,Conway Road Penlan Swansea,2024-04-15T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.26
525760,Conway Road Penlan Swansea,2024-04-15T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.9
525760,Conway Road Penlan Swansea,2024-04-15T23:10:00.000+00:00,feeder,3,N Current (RMS),A,34.3
525760,Conway Road Penlan Swansea,2024-04-15T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.5
525760,Conway Road Penlan Swansea,2024-04-15T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.9
525760,Conway Road Penlan Swansea,2024-04-15T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,54.9
525760,Conway Road Penlan Swansea,2024-04-15T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.62
525760,Conway Road Penlan Swansea,2024-04-15T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.03
525760,Conway Road Penlan Swansea,2024-04-15T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.89
525760,Conway Road Penlan Swansea,2024-04-15T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,24.03
525760,Conway Road Penlan Swansea,2024-04-15T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,23.46
525760,Conway Road Penlan Swansea,2024-04-15T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,27.71
525760,Conway Road Penlan Swansea,2024-04-15T23:10:00.000+00:00,feeder,2,N Current (RMS),A,50.0
525760,Conway Road Penlan Swansea,2024-04-15T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,100.0
525760,Conway Road Penlan Swansea,2024-04-15T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,96.5
525760,Conway Road Penlan Swansea,2024-04-15T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,114.7
525760,Conway Road Penlan Swansea,2024-04-15T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.82
525760,Conway Road Penlan Swansea,2024-04-15T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.71
525760,Conway Road Penlan Swansea,2024-04-15T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.09
525760,Conway Road Penlan Swansea,2024-04-15T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.43
525760,Conway Road Penlan Swansea,2024-04-15T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.72
525760,Conway Road Penlan Swansea,2024-04-15T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,26.13
525760,Conway Road Penlan Swansea,2024-04-15T23:10:00.000+00:00,feeder,1,N Current (RMS),A,48.4
525760,Conway Road Penlan Swansea,2024-04-15T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,80.2
525760,Conway Road Penlan Swansea,2024-04-15T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,90.4
525760,Conway Road Penlan Swansea,2024-04-15T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,107.2
525760,Conway Road Penlan Swansea,2024-04-15T23:10:00.000+00:00,transformer,,Temperature,C,18.0
525760,Conway Road Penlan Swansea,2024-04-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.35
525760,Conway Road Penlan Swansea,2024-04-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
525760,Conway Road Penlan Swansea,2024-04-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.27
525760,Conway Road Penlan Swansea,2024-04-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
525760,Conway Road Penlan Swansea,2024-04-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.58
525760,Conway Road Penlan Swansea,2024-04-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
525760,Conway Road Penlan Swansea,2024-04-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
525760,Conway Road Penlan Swansea,2024-04-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
525760,Conway Road Penlan Swansea,2024-04-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
525760,Conway Road Penlan Swansea,2024-04-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,48.31
525760,Conway Road Penlan Swansea,2024-04-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,50.44
525760,Conway Road Penlan Swansea,2024-04-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,66.73
525760,Conway Road Penlan Swansea,2024-04-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,125.4
525760,Conway Road Penlan Swansea,2024-04-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,198.0
525760,Conway Road Penlan Swansea,2024-04-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,206.6
525760,Conway Road Penlan Swansea,2024-04-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,272.1
525760,Conway Road Penlan Swansea,2024-04-15T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.84
525760,Conway Road Penlan Swansea,2024-04-15T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.9
525760,Conway Road Penlan Swansea,2024-04-15T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.59
525760,Conway Road Penlan Swansea,2024-04-15T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.16
525760,Conway Road Penlan Swansea,2024-04-15T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.62
525760,Conway Road Penlan Swansea,2024-04-15T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.85
525760,Conway Road Penlan Swansea,2024-04-15T23:00:00.000+00:00,feeder,3,N Current (RMS),A,31.9
525760,Conway Road Penlan Swansea,2024-04-15T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.2
525760,Conway Road Penlan Swansea,2024-04-15T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.5
525760,Conway Road Penlan Swansea,2024-04-15T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,50.8
525760,Conway Road Penlan Swansea,2024-04-15T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.75
525760,Conway Road Penlan Swansea,2024-04-15T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.55
525760,Conway Road Penlan Swansea,2024-04-15T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.91
525760,Conway Road Penlan Swansea,2024-04-15T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,24.43
525760,Conway Road Penlan Swansea,2024-04-15T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,24.78
525760,Conway Road Penlan Swansea,2024-04-15T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,30.42
525760,Conway Road Penlan Swansea,2024-04-15T23:00:00.000+00:00,feeder,2,N Current (RMS),A,54.5
525760,Conway Road Penlan Swansea,2024-04-15T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,101.9
525760,Conway Road Penlan Swansea,2024-04-15T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,102.3
525760,Conway Road Penlan Swansea,2024-04-15T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,126.0
525760,Conway Road Penlan Swansea,2024-04-15T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.81
525760,Conway Road Penlan Swansea,2024-04-15T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.27
525760,Conway Road Penlan Swansea,2024-04-15T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.82
525760,Conway Road Penlan Swansea,2024-04-15T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.76
525760,Conway Road Penlan Swansea,2024-04-15T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.68
525760,Conway Road Penlan Swansea,2024-04-15T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,28.62
525760,Conway Road Penlan Swansea,2024-04-15T23:00:00.000+00:00,feeder,1,N Current (RMS),A,53.0
525760,Conway Road Penlan Swansea,2024-04-15T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,81.8
525760,Conway Road Penlan Swansea,2024-04-15T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,94.9
525760,Conway Road Penlan Swansea,2024-04-15T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,117.7
525760,Conway Road Penlan Swansea,2024-04-15T23:00:00.000+00:00,transformer,,Temperature,C,18.0
525760,Conway Road Penlan Swansea,2024-04-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.36
525760,Conway Road Penlan Swansea,2024-04-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
525760,Conway Road Penlan Swansea,2024-04-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
525760,Conway Road Penlan Swansea,2024-04-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
525760,Conway Road Penlan Swansea,2024-04-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.62
525760,Conway Road Penlan Swansea,2024-04-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
525760,Conway Road Penlan Swansea,2024-04-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
525760,Conway Road Penlan Swansea,2024-04-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
525760,Conway Road Penlan Swansea,2024-04-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
525760,Conway Road Penlan Swansea,2024-04-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,49.36
525760,Conway Road Penlan Swansea,2024-04-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,53.08
525760,Conway Road Penlan Swansea,2024-04-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,70.89
525760,Conway Road Penlan Swansea,2024-04-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,133.0
525760,Conway Road Penlan Swansea,2024-04-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,203.1
525760,Conway Road Penlan Swansea,2024-04-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,218.4
525760,Conway Road Penlan Swansea,2024-04-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,290.1
525760,Conway Road Penlan Swansea,2024-04-15T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.61
525760,Conway Road Penlan Swansea,2024-04-15T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.98
525760,Conway Road Penlan Swansea,2024-04-15T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.14
525760,Conway Road Penlan Swansea,2024-04-15T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.51
525760,Conway Road Penlan Swansea,2024-04-15T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.01
525760,Conway Road Penlan Swansea,2024-04-15T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.24
525760,Conway Road Penlan Swansea,2024-04-15T22:50:00.000+00:00,feeder,3,N Current (RMS),A,33.7
525760,Conway Road Penlan Swansea,2024-04-15T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.9
525760,Conway Road Penlan Swansea,2024-04-15T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.9
525760,Conway Road Penlan Swansea,2024-04-15T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,52.9
525760,Conway Road Penlan Swansea,2024-04-15T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.25
525760,Conway Road Penlan Swansea,2024-04-15T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.71
525760,Conway Road Penlan Swansea,2024-04-15T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.96
525760,Conway Road Penlan Swansea,2024-04-15T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,29.77
525760,Conway Road Penlan Swansea,2024-04-15T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,23.06
525760,Conway Road Penlan Swansea,2024-04-15T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,34.49
525760,Conway Road Penlan Swansea,2024-04-15T22:50:00.000+00:00,feeder,2,N Current (RMS),A,58.7
525760,Conway Road Penlan Swansea,2024-04-15T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,123.3
525760,Conway Road Penlan Swansea,2024-04-15T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,96.1
525760,Conway Road Penlan Swansea,2024-04-15T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,143.0
525760,Conway Road Penlan Swansea,2024-04-15T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.3
525760,Conway Road Penlan Swansea,2024-04-15T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.79
525760,Conway Road Penlan Swansea,2024-04-15T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
525760,Conway Road Penlan Swansea,2024-04-15T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.95
525760,Conway Road Penlan Swansea,2024-04-15T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.26
525760,Conway Road Penlan Swansea,2024-04-15T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,32.25
525760,Conway Road Penlan Swansea,2024-04-15T22:50:00.000+00:00,feeder,1,N Current (RMS),A,57.0
525760,Conway Road Penlan Swansea,2024-04-15T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,98.6
525760,Conway Road Penlan Swansea,2024-04-15T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,90.4
525760,Conway Road Penlan Swansea,2024-04-15T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,132.7
525760,Conway Road Penlan Swansea,2024-04-15T22:50:00.000+00:00,transformer,,Temperature,C,18.0
525760,Conway Road Penlan Swansea,2024-04-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.38
525760,Conway Road Penlan Swansea,2024-04-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
525760,Conway Road Penlan Swansea,2024-04-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.33
525760,Conway Road Penlan Swansea,2024-04-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
525760,Conway Road Penlan Swansea,2024-04-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.62
525760,Conway Road Penlan Swansea,2024-04-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
525760,Conway Road Penlan Swansea,2024-04-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
525760,Conway Road Penlan Swansea,2024-04-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
525760,Conway Road Penlan Swansea,2024-04-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
525760,Conway Road Penlan Swansea,2024-04-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,60.23
525760,Conway Road Penlan Swansea,2024-04-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,51.33
525760,Conway Road Penlan Swansea,2024-04-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,78.97
525760,Conway Road Penlan Swansea,2024-04-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,145.2
525760,Conway Road Penlan Swansea,2024-04-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,247.2
525760,Conway Road Penlan Swansea,2024-04-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,212.2
525760,Conway Road Penlan Swansea,2024-04-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,323.8
525760,Conway Road Penlan Swansea,2024-04-15T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.33
525760,Conway Road Penlan Swansea,2024-04-15T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.39
525760,Conway Road Penlan Swansea,2024-04-15T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.43
525760,Conway Road Penlan Swansea,2024-04-15T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.91
525760,Conway Road Penlan Swansea,2024-04-15T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.59
525760,Conway Road Penlan Swansea,2024-04-15T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.32
525760,Conway Road Penlan Swansea,2024-04-15T22:40:00.000+00:00,feeder,3,N Current (RMS),A,33.1
525760,Conway Road Penlan Swansea,2024-04-15T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.8
525760,Conway Road Penlan Swansea,2024-04-15T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.2
525760,Conway Road Penlan Swansea,2024-04-15T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,53.9
525760,Conway Road Penlan Swansea,2024-04-15T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.75
525760,Conway Road Penlan Swansea,2024-04-15T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
525760,Conway Road Penlan Swansea,2024-04-15T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.47
525760,Conway Road Penlan Swansea,2024-04-15T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,32.61
525760,Conway Road Penlan Swansea,2024-04-15T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,23.74
525760,Conway Road Penlan Swansea,2024-04-15T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,38.53
525760,Conway Road Penlan Swansea,2024-04-15T22:40:00.000+00:00,feeder,2,N Current (RMS),A,64.6
525760,Conway Road Penlan Swansea,2024-04-15T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,134.0
525760,Conway Road Penlan Swansea,2024-04-15T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,98.9
525760,Conway Road Penlan Swansea,2024-04-15T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,158.7
525760,Conway Road Penlan Swansea,2024-04-15T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.69
525760,Conway Road Penlan Swansea,2024-04-15T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.14
525760,Conway Road Penlan Swansea,2024-04-15T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
525760,Conway Road Penlan Swansea,2024-04-15T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,26.2
525760,Conway Road Penlan Swansea,2024-04-15T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.02
525760,Conway Road Penlan Swansea,2024-04-15T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,36.49
525760,Conway Road Penlan Swansea,2024-04-15T22:40:00.000+00:00,feeder,1,N Current (RMS),A,63.1
525760,Conway Road Penlan Swansea,2024-04-15T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,107.2
525760,Conway Road Penlan Swansea,2024-04-15T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,93.5
525760,Conway Road Penlan Swansea,2024-04-15T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,149.3
525760,Conway Road Penlan Swansea,2024-04-15T22:40:00.000+00:00,transformer,,Temperature,C,18.0
525760,Conway Road Penlan Swansea,2024-04-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.33
525760,Conway Road Penlan Swansea,2024-04-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
525760,Conway Road Penlan Swansea,2024-04-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.29
525760,Conway Road Penlan Swansea,2024-04-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
525760,Conway Road Penlan Swansea,2024-04-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.57
525760,Conway Road Penlan Swansea,2024-04-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
525760,Conway Road Penlan Swansea,2024-04-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
525760,Conway Road Penlan Swansea,2024-04-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
525760,Conway Road Penlan Swansea,2024-04-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
525760,Conway Road Penlan Swansea,2024-04-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,64.72
525760,Conway Road Penlan Swansea,2024-04-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,53.35
525760,Conway Road Penlan Swansea,2024-04-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,87.34
525760,Conway Road Penlan Swansea,2024-04-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,156.8
525760,Conway Road Penlan Swansea,2024-04-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,264.4
525760,Conway Road Penlan Swansea,2024-04-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,220.3
525760,Conway Road Penlan Swansea,2024-04-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,356.5
525760,Conway Road Penlan Swansea,2024-04-15T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.36
525760,Conway Road Penlan Swansea,2024-04-15T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.5
525760,Conway Road Penlan Swansea,2024-04-15T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.28
525760,Conway Road Penlan Swansea,2024-04-15T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.84
525760,Conway Road Penlan Swansea,2024-04-15T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.71
525760,Conway Road Penlan Swansea,2024-04-15T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.1
525760,Conway Road Penlan Swansea,2024-04-15T22:30:00.000+00:00,feeder,3,N Current (RMS),A,35.8
525760,Conway Road Penlan Swansea,2024-04-15T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.4
525760,Conway Road Penlan Swansea,2024-04-15T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,38.6
525760,Conway Road Penlan Swansea,2024-04-15T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,56.8
525760,Conway Road Penlan Swansea,2024-04-15T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.62
525760,Conway Road Penlan Swansea,2024-04-15T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.13
525760,Conway Road Penlan Swansea,2024-04-15T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.37
525760,Conway Road Penlan Swansea,2024-04-15T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,24.3
525760,Conway Road Penlan Swansea,2024-04-15T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,26.01
525760,Conway Road Penlan Swansea,2024-04-15T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,37.68
525760,Conway Road Penlan Swansea,2024-04-15T22:30:00.000+00:00,feeder,2,N Current (RMS),A,71.5
525760,Conway Road Penlan Swansea,2024-04-15T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,102.3
525760,Conway Road Penlan Swansea,2024-04-15T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,108.4
525760,Conway Road Penlan Swansea,2024-04-15T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,155.7
525760,Conway Road Penlan Swansea,2024-04-15T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.44
525760,Conway Road Penlan Swansea,2024-04-15T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.65
525760,Conway Road Penlan Swansea,2024-04-15T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.15
525760,Conway Road Penlan Swansea,2024-04-15T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.07
525760,Conway Road Penlan Swansea,2024-04-15T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.88
525760,Conway Road Penlan Swansea,2024-04-15T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,36.71
525760,Conway Road Penlan Swansea,2024-04-15T22:30:00.000+00:00,feeder,1,N Current (RMS),A,72.6
525760,Conway Road Penlan Swansea,2024-04-15T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,83.5
525760,Conway Road Penlan Swansea,2024-04-15T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,100.8
525760,Conway Road Penlan Swansea,2024-04-15T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,150.5
525760,Conway Road Penlan Swansea,2024-04-15T22:30:00.000+00:00,transformer,,Temperature,C,18.0
525760,Conway Road Penlan Swansea,2024-04-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.33
525760,Conway Road Penlan Swansea,2024-04-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
525760,Conway Road Penlan Swansea,2024-04-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
525760,Conway Road Penlan Swansea,2024-04-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
525760,Conway Road Penlan Swansea,2024-04-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.57
525760,Conway Road Penlan Swansea,2024-04-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
525760,Conway Road Penlan Swansea,2024-04-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
525760,Conway Road Penlan Swansea,2024-04-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
525760,Conway Road Penlan Swansea,2024-04-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
525760,Conway Road Penlan Swansea,2024-04-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,50.21
525760,Conway Road Penlan Swansea,2024-04-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,58.6
525760,Conway Road Penlan Swansea,2024-04-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,87.49
525760,Conway Road Penlan Swansea,2024-04-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,177.1
525760,Conway Road Penlan Swansea,2024-04-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,207.8
525760,Conway Road Penlan Swansea,2024-04-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,242.1
525760,Conway Road Penlan Swansea,2024-04-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,357.8
525760,Conway Road Penlan Swansea,2024-04-15T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.97
525760,Conway Road Penlan Swansea,2024-04-15T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.68
525760,Conway Road Penlan Swansea,2024-04-15T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.98
525760,Conway Road Penlan Swansea,2024-04-15T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.83
525760,Conway Road Penlan Swansea,2024-04-15T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.96
525760,Conway Road Penlan Swansea,2024-04-15T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.84
525760,Conway Road Penlan Swansea,2024-04-15T22:20:00.000+00:00,feeder,3,N Current (RMS),A,25.2
525760,Conway Road Penlan Swansea,2024-04-15T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.2
525760,Conway Road Penlan Swansea,2024-04-15T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.3
525760,Conway Road Penlan Swansea,2024-04-15T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,45.9
525760,Conway Road Penlan Swansea,2024-04-15T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.99
525760,Conway Road Penlan Swansea,2024-04-15T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.15
525760,Conway Road Penlan Swansea,2024-04-15T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.4
525760,Conway Road Penlan Swansea,2024-04-15T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,23.22
525760,Conway Road Penlan Swansea,2024-04-15T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,28.22
525760,Conway Road Penlan Swansea,2024-04-15T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,35.69
525760,Conway Road Penlan Swansea,2024-04-15T22:20:00.000+00:00,feeder,2,N Current (RMS),A,67.6
525760,Conway Road Penlan Swansea,2024-04-15T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,98.1
525760,Conway Road Penlan Swansea,2024-04-15T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,116.6
525760,Conway Road Penlan Swansea,2024-04-15T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,147.0
525760,Conway Road Penlan Swansea,2024-04-15T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.73
525760,Conway Road Penlan Swansea,2024-04-15T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.51
525760,Conway Road Penlan Swansea,2024-04-15T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
525760,Conway Road Penlan Swansea,2024-04-15T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.1
525760,Conway Road Penlan Swansea,2024-04-15T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,25.69
525760,Conway Road Penlan Swansea,2024-04-15T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,34.68
525760,Conway Road Penlan Swansea,2024-04-15T22:20:00.000+00:00,feeder,1,N Current (RMS),A,68.9
525760,Conway Road Penlan Swansea,2024-04-15T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,79.6
525760,Conway Road Penlan Swansea,2024-04-15T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,107.4
525760,Conway Road Penlan Swansea,2024-04-15T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,142.0
525760,Conway Road Penlan Swansea,2024-04-15T22:20:00.000+00:00,transformer,,Temperature,C,18.0
525760,Conway Road Penlan Swansea,2024-04-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.34
525760,Conway Road Penlan Swansea,2024-04-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
525760,Conway Road Penlan Swansea,2024-04-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
525760,Conway Road Penlan Swansea,2024-04-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
525760,Conway Road Penlan Swansea,2024-04-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.56
525760,Conway Road Penlan Swansea,2024-04-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
525760,Conway Road Penlan Swansea,2024-04-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
525760,Conway Road Penlan Swansea,2024-04-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
525760,Conway Road Penlan Swansea,2024-04-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
525760,Conway Road Penlan Swansea,2024-04-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,47.14
525760,Conway Road Penlan Swansea,2024-04-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,60.87
525760,Conway Road Penlan Swansea,2024-04-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,81.21
525760,Conway Road Penlan Swansea,2024-04-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,158.4
525760,Conway Road Penlan Swansea,2024-04-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,195.6
525760,Conway Road Penlan Swansea,2024-04-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,250.7
525760,Conway Road Penlan Swansea,2024-04-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,331.6
525760,Conway Road Penlan Swansea,2024-04-15T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.47
525760,Conway Road Penlan Swansea,2024-04-15T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.88
525760,Conway Road Penlan Swansea,2024-04-15T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
525760,Conway Road Penlan Swansea,2024-04-15T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.59
525760,Conway Road Penlan Swansea,2024-04-15T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.44
525760,Conway Road Penlan Swansea,2024-04-15T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.97
525760,Conway Road Penlan Swansea,2024-04-15T22:10:00.000+00:00,feeder,3,N Current (RMS),A,31.8
525760,Conway Road Penlan Swansea,2024-04-15T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.4
525760,Conway Road Penlan Swansea,2024-04-15T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.5
525760,Conway Road Penlan Swansea,2024-04-15T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,55.7
525760,Conway Road Penlan Swansea,2024-04-15T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
525760,Conway Road Penlan Swansea,2024-04-15T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.48
525760,Conway Road Penlan Swansea,2024-04-15T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.04
525760,Conway Road Penlan Swansea,2024-04-15T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,24.26
525760,Conway Road Penlan Swansea,2024-04-15T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,29.44
525760,Conway Road Penlan Swansea,2024-04-15T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,35.11
525760,Conway Road Penlan Swansea,2024-04-15T22:10:00.000+00:00,feeder,2,N Current (RMS),A,66.4
525760,Conway Road Penlan Swansea,2024-04-15T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,102.7
525760,Conway Road Penlan Swansea,2024-04-15T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,121.6
525760,Conway Road Penlan Swansea,2024-04-15T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,145.0
525760,Conway Road Penlan Swansea,2024-04-15T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.81
525760,Conway Road Penlan Swansea,2024-04-15T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.11
525760,Conway Road Penlan Swansea,2024-04-15T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
525760,Conway Road Penlan Swansea,2024-04-15T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.82
525760,Conway Road Penlan Swansea,2024-04-15T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,26.74
525760,Conway Road Penlan Swansea,2024-04-15T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,33.39
525760,Conway Road Penlan Swansea,2024-04-15T22:10:00.000+00:00,feeder,1,N Current (RMS),A,66.1
525760,Conway Road Penlan Swansea,2024-04-15T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,83.0
525760,Conway Road Penlan Swansea,2024-04-15T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,111.7
525760,Conway Road Penlan Swansea,2024-04-15T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,137.3
525760,Conway Road Penlan Swansea,2024-04-15T22:10:00.000+00:00,transformer,,Temperature,C,18.1
525760,Conway Road Penlan Swansea,2024-04-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.34
525760,Conway Road Penlan Swansea,2024-04-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
525760,Conway Road Penlan Swansea,2024-04-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.29
525760,Conway Road Penlan Swansea,2024-04-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
525760,Conway Road Penlan Swansea,2024-04-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.59
525760,Conway Road Penlan Swansea,2024-04-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
525760,Conway Road Penlan Swansea,2024-04-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
525760,Conway Road Penlan Swansea,2024-04-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
525760,Conway Road Penlan Swansea,2024-04-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
525760,Conway Road Penlan Swansea,2024-04-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,50.67
525760,Conway Road Penlan Swansea,2024-04-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,62.62
525760,Conway Road Penlan Swansea,2024-04-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,81.47
525760,Conway Road Penlan Swansea,2024-04-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,156.2
525760,Conway Road Penlan Swansea,2024-04-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,210.6
525760,Conway Road Penlan Swansea,2024-04-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,258.0
525760,Conway Road Penlan Swansea,2024-04-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,333.6
525760,Conway Road Penlan Swansea,2024-04-15T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.47
525760,Conway Road Penlan Swansea,2024-04-15T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.78
525760,Conway Road Penlan Swansea,2024-04-15T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.26
525760,Conway Road Penlan Swansea,2024-04-15T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.31
525760,Conway Road Penlan Swansea,2024-04-15T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.16
525760,Conway Road Penlan Swansea,2024-04-15T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.1
525760,Conway Road Penlan Swansea,2024-04-15T22:00:00.000+00:00,feeder,3,N Current (RMS),A,32.9
525760,Conway Road Penlan Swansea,2024-04-15T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,37.2
525760,Conway Road Penlan Swansea,2024-04-15T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.4
525760,Conway Road Penlan Swansea,2024-04-15T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,61.3
525760,Conway Road Penlan Swansea,2024-04-15T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.43
525760,Conway Road Penlan Swansea,2024-04-15T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.01
525760,Conway Road Penlan Swansea,2024-04-15T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.94
525760,Conway Road Penlan Swansea,2024-04-15T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,25.48
525760,Conway Road Penlan Swansea,2024-04-15T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,26.85
525760,Conway Road Penlan Swansea,2024-04-15T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,37.98
525760,Conway Road Penlan Swansea,2024-04-15T22:00:00.000+00:00,feeder,2,N Current (RMS),A,72.2
525760,Conway Road Penlan Swansea,2024-04-15T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,107.1
525760,Conway Road Penlan Swansea,2024-04-15T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,111.3
525760,Conway Road Penlan Swansea,2024-04-15T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,155.9
525760,Conway Road Penlan Swansea,2024-04-15T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.06
525760,Conway Road Penlan Swansea,2024-04-15T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.66
525760,Conway Road Penlan Swansea,2024-04-15T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
525760,Conway Road Penlan Swansea,2024-04-15T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.92
525760,Conway Road Penlan Swansea,2024-04-15T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.5
525760,Conway Road Penlan Swansea,2024-04-15T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,36.71
525760,Conway Road Penlan Swansea,2024-04-15T22:00:00.000+00:00,feeder,1,N Current (RMS),A,72.8
525760,Conway Road Penlan Swansea,2024-04-15T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,86.9
525760,Conway Road Penlan Swansea,2024-04-15T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,102.9
525760,Conway Road Penlan Swansea,2024-04-15T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,150.2
525760,Conway Road Penlan Swansea,2024-04-15T22:00:00.000+00:00,transformer,,Temperature,C,18.1
525760,Conway Road Penlan Swansea,2024-04-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.28
525760,Conway Road Penlan Swansea,2024-04-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
525760,Conway Road Penlan Swansea,2024-04-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
525760,Conway Road Penlan Swansea,2024-04-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
525760,Conway Road Penlan Swansea,2024-04-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.55
525760,Conway Road Penlan Swansea,2024-04-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
525760,Conway Road Penlan Swansea,2024-04-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
525760,Conway Road Penlan Swansea,2024-04-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
525760,Conway Road Penlan Swansea,2024-04-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
525760,Conway Road Penlan Swansea,2024-04-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,54.71
525760,Conway Road Penlan Swansea,2024-04-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,59.5
525760,Conway Road Penlan Swansea,2024-04-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,88.79
525760,Conway Road Penlan Swansea,2024-04-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,174.0
525760,Conway Road Penlan Swansea,2024-04-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,224.8
525760,Conway Road Penlan Swansea,2024-04-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,244.6
525760,Conway Road Penlan Swansea,2024-04-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,362.3
525760,Conway Road Penlan Swansea,2024-04-15T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.07
525760,Conway Road Penlan Swansea,2024-04-15T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.22
525760,Conway Road Penlan Swansea,2024-04-15T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.21
525760,Conway Road Penlan Swansea,2024-04-15T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.44
525760,Conway Road Penlan Swansea,2024-04-15T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.38
525760,Conway Road Penlan Swansea,2024-04-15T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.23
525760,Conway Road Penlan Swansea,2024-04-15T21:50:00.000+00:00,feeder,3,N Current (RMS),A,34.4
525760,Conway Road Penlan Swansea,2024-04-15T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.9
525760,Conway Road Penlan Swansea,2024-04-15T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.6
525760,Conway Road Penlan Swansea,2024-04-15T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,61.3
525760,Conway Road Penlan Swansea,2024-04-15T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.55
525760,Conway Road Penlan Swansea,2024-04-15T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.02
525760,Conway Road Penlan Swansea,2024-04-15T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.46
525760,Conway Road Penlan Swansea,2024-04-15T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,27.38
525760,Conway Road Penlan Swansea,2024-04-15T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,30.54
525760,Conway Road Penlan Swansea,2024-04-15T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,35.09
525760,Conway Road Penlan Swansea,2024-04-15T21:50:00.000+00:00,feeder,2,N Current (RMS),A,63.0
525760,Conway Road Penlan Swansea,2024-04-15T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,113.8
525760,Conway Road Penlan Swansea,2024-04-15T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,125.6
525760,Conway Road Penlan Swansea,2024-04-15T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,144.0
525760,Conway Road Penlan Swansea,2024-04-15T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.4
525760,Conway Road Penlan Swansea,2024-04-15T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.92
525760,Conway Road Penlan Swansea,2024-04-15T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
525760,Conway Road Penlan Swansea,2024-04-15T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.28
525760,Conway Road Penlan Swansea,2024-04-15T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,27.97
525760,Conway Road Penlan Swansea,2024-04-15T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,33.28
525760,Conway Road Penlan Swansea,2024-04-15T21:50:00.000+00:00,feeder,1,N Current (RMS),A,62.0
525760,Conway Road Penlan Swansea,2024-04-15T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,91.8
525760,Conway Road Penlan Swansea,2024-04-15T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,116.6
525760,Conway Road Penlan Swansea,2024-04-15T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,136.2
525760,Conway Road Penlan Swansea,2024-04-15T21:50:00.000+00:00,transformer,,Temperature,C,18.3
525760,Conway Road Penlan Swansea,2024-04-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
525760,Conway Road Penlan Swansea,2024-04-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.59
525760,Conway Road Penlan Swansea,2024-04-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
525760,Conway Road Penlan Swansea,2024-04-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
525760,Conway Road Penlan Swansea,2024-04-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.4
525760,Conway Road Penlan Swansea,2024-04-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.19
525760,Conway Road Penlan Swansea,2024-04-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
525760,Conway Road Penlan Swansea,2024-04-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
525760,Conway Road Penlan Swansea,2024-04-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.46
525760,Conway Road Penlan Swansea,2024-04-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,57.11
525760,Conway Road Penlan Swansea,2024-04-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,65.88
525760,Conway Road Penlan Swansea,2024-04-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,82.6
525760,Conway Road Penlan Swansea,2024-04-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,150.6
525760,Conway Road Penlan Swansea,2024-04-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,233.6
525760,Conway Road Penlan Swansea,2024-04-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,269.5
525760,Conway Road Penlan Swansea,2024-04-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,336.5
525760,Conway Road Penlan Swansea,2024-04-15T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.94
525760,Conway Road Penlan Swansea,2024-04-15T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.88
525760,Conway Road Penlan Swansea,2024-04-15T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.04
525760,Conway Road Penlan Swansea,2024-04-15T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.58
525760,Conway Road Penlan Swansea,2024-04-15T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.66
525760,Conway Road Penlan Swansea,2024-04-15T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.5
525760,Conway Road Penlan Swansea,2024-04-15T21:40:00.000+00:00,feeder,3,N Current (RMS),A,33.7
525760,Conway Road Penlan Swansea,2024-04-15T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,37.3
525760,Conway Road Penlan Swansea,2024-04-15T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.4
525760,Conway Road Penlan Swansea,2024-04-15T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,62.3
525760,Conway Road Penlan Swansea,2024-04-15T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.7
525760,Conway Road Penlan Swansea,2024-04-15T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.02
525760,Conway Road Penlan Swansea,2024-04-15T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.39
525760,Conway Road Penlan Swansea,2024-04-15T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,29.52
525760,Conway Road Penlan Swansea,2024-04-15T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,28.39
525760,Conway Road Penlan Swansea,2024-04-15T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,37.09
525760,Conway Road Penlan Swansea,2024-04-15T21:40:00.000+00:00,feeder,2,N Current (RMS),A,65.1
525760,Conway Road Penlan Swansea,2024-04-15T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,122.0
525760,Conway Road Penlan Swansea,2024-04-15T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,116.8
525760,Conway Road Penlan Swansea,2024-04-15T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,151.8
525760,Conway Road Penlan Swansea,2024-04-15T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.47
525760,Conway Road Penlan Swansea,2024-04-15T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.99
525760,Conway Road Penlan Swansea,2024-04-15T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.29
525760,Conway Road Penlan Swansea,2024-04-15T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.88
525760,Conway Road Penlan Swansea,2024-04-15T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,25.92
525760,Conway Road Penlan Swansea,2024-04-15T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,35.0
525760,Conway Road Penlan Swansea,2024-04-15T21:40:00.000+00:00,feeder,1,N Current (RMS),A,64.0
525760,Conway Road Penlan Swansea,2024-04-15T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,98.0
525760,Conway Road Penlan Swansea,2024-04-15T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,108.2
525760,Conway Road Penlan Swansea,2024-04-15T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,142.9
525760,Conway Road Penlan Swansea,2024-04-15T21:40:00.000+00:00,transformer,,Temperature,C,18.3
525760,Conway Road Penlan Swansea,2024-04-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.21
525760,Conway Road Penlan Swansea,2024-04-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
525760,Conway Road Penlan Swansea,2024-04-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
525760,Conway Road Penlan Swansea,2024-04-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
525760,Conway Road Penlan Swansea,2024-04-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.41
525760,Conway Road Penlan Swansea,2024-04-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
525760,Conway Road Penlan Swansea,2024-04-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
525760,Conway Road Penlan Swansea,2024-04-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
525760,Conway Road Penlan Swansea,2024-04-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.95
525760,Conway Road Penlan Swansea,2024-04-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,61.98
525760,Conway Road Penlan Swansea,2024-04-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,62.97
525760,Conway Road Penlan Swansea,2024-04-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,86.6
525760,Conway Road Penlan Swansea,2024-04-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,157.8
525760,Conway Road Penlan Swansea,2024-04-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,252.7
525760,Conway Road Penlan Swansea,2024-04-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,257.3
525760,Conway Road Penlan Swansea,2024-04-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,352.3
525760,Conway Road Penlan Swansea,2024-04-15T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.96
525760,Conway Road Penlan Swansea,2024-04-15T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.01
