Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525760,Conway Road Penlan Swansea,2024-04-15T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.86
525760,Conway Road Penlan Swansea,2024-04-15T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.82
525760,Conway Road Penlan Swansea,2024-04-15T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.68
525760,Conway Road Penlan Swansea,2024-04-15T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.51
525760,Conway Road Penlan Swansea,2024-04-15T21:30:00.000+00:00,feeder,3,N Current (RMS),A,34.0
525760,Conway Road Penlan Swansea,2024-04-15T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.6
525760,Conway Road Penlan Swansea,2024-04-15T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,37.6
525760,Conway Road Penlan Swansea,2024-04-15T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,57.5
525760,Conway Road Penlan Swansea,2024-04-15T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.3
525760,Conway Road Penlan Swansea,2024-04-15T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.77
525760,Conway Road Penlan Swansea,2024-04-15T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.55
525760,Conway Road Penlan Swansea,2024-04-15T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,27.49
525760,Conway Road Penlan Swansea,2024-04-15T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,29.59
525760,Conway Road Penlan Swansea,2024-04-15T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,41.61
525760,Conway Road Penlan Swansea,2024-04-15T21:30:00.000+00:00,feeder,2,N Current (RMS),A,78.8
525760,Conway Road Penlan Swansea,2024-04-15T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,114.9
525760,Conway Road Penlan Swansea,2024-04-15T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,122.3
525760,Conway Road Penlan Swansea,2024-04-15T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,170.0
525760,Conway Road Penlan Swansea,2024-04-15T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.66
525760,Conway Road Penlan Swansea,2024-04-15T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.71
525760,Conway Road Penlan Swansea,2024-04-15T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.36
525760,Conway Road Penlan Swansea,2024-04-15T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.21
525760,Conway Road Penlan Swansea,2024-04-15T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,27.01
525760,Conway Road Penlan Swansea,2024-04-15T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,39.32
525760,Conway Road Penlan Swansea,2024-04-15T21:30:00.000+00:00,feeder,1,N Current (RMS),A,77.4
525760,Conway Road Penlan Swansea,2024-04-15T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,91.8
525760,Conway Road Penlan Swansea,2024-04-15T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,113.0
525760,Conway Road Penlan Swansea,2024-04-15T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,160.5
525760,Conway Road Penlan Swansea,2024-04-15T21:30:00.000+00:00,transformer,,Temperature,C,18.4
525760,Conway Road Penlan Swansea,2024-04-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.19
525760,Conway Road Penlan Swansea,2024-04-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
525760,Conway Road Penlan Swansea,2024-04-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
525760,Conway Road Penlan Swansea,2024-04-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
525760,Conway Road Penlan Swansea,2024-04-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.39
525760,Conway Road Penlan Swansea,2024-04-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
525760,Conway Road Penlan Swansea,2024-04-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
525760,Conway Road Penlan Swansea,2024-04-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
525760,Conway Road Penlan Swansea,2024-04-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
525760,Conway Road Penlan Swansea,2024-04-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,56.53
525760,Conway Road Penlan Swansea,2024-04-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,65.29
525760,Conway Road Penlan Swansea,2024-04-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,94.44
525760,Conway Road Penlan Swansea,2024-04-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,187.9
525760,Conway Road Penlan Swansea,2024-04-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,232.7
525760,Conway Road Penlan Swansea,2024-04-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,268.2
525760,Conway Road Penlan Swansea,2024-04-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,384.7
525760,Conway Road Penlan Swansea,2024-04-15T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.83
525760,Conway Road Penlan Swansea,2024-04-15T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.15
525760,Conway Road Penlan Swansea,2024-04-15T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.15
525760,Conway Road Penlan Swansea,2024-04-15T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.92
525760,Conway Road Penlan Swansea,2024-04-15T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.13
525760,Conway Road Penlan Swansea,2024-04-15T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.51
525760,Conway Road Penlan Swansea,2024-04-15T21:20:00.000+00:00,feeder,3,N Current (RMS),A,32.3
525760,Conway Road Penlan Swansea,2024-04-15T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.8
525760,Conway Road Penlan Swansea,2024-04-15T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.6
525760,Conway Road Penlan Swansea,2024-04-15T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,57.8
525760,Conway Road Penlan Swansea,2024-04-15T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.45
525760,Conway Road Penlan Swansea,2024-04-15T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.35
525760,Conway Road Penlan Swansea,2024-04-15T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.86
525760,Conway Road Penlan Swansea,2024-04-15T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,31.02
525760,Conway Road Penlan Swansea,2024-04-15T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,32.49
525760,Conway Road Penlan Swansea,2024-04-15T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,44.62
525760,Conway Road Penlan Swansea,2024-04-15T21:20:00.000+00:00,feeder,2,N Current (RMS),A,78.5
525760,Conway Road Penlan Swansea,2024-04-15T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,128.8
525760,Conway Road Penlan Swansea,2024-04-15T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,133.7
525760,Conway Road Penlan Swansea,2024-04-15T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,182.4
525760,Conway Road Penlan Swansea,2024-04-15T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.91
525760,Conway Road Penlan Swansea,2024-04-15T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.56
525760,Conway Road Penlan Swansea,2024-04-15T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.41
525760,Conway Road Penlan Swansea,2024-04-15T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,25.07
525760,Conway Road Penlan Swansea,2024-04-15T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,29.57
525760,Conway Road Penlan Swansea,2024-04-15T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,41.94
525760,Conway Road Penlan Swansea,2024-04-15T21:20:00.000+00:00,feeder,1,N Current (RMS),A,77.7
525760,Conway Road Penlan Swansea,2024-04-15T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,103.3
525760,Conway Road Penlan Swansea,2024-04-15T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,123.2
525760,Conway Road Penlan Swansea,2024-04-15T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,171.4
525760,Conway Road Penlan Swansea,2024-04-15T21:20:00.000+00:00,transformer,,Temperature,C,18.7
525760,Conway Road Penlan Swansea,2024-04-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
525760,Conway Road Penlan Swansea,2024-04-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
525760,Conway Road Penlan Swansea,2024-04-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
525760,Conway Road Penlan Swansea,2024-04-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
525760,Conway Road Penlan Swansea,2024-04-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.39
525760,Conway Road Penlan Swansea,2024-04-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
525760,Conway Road Penlan Swansea,2024-04-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
525760,Conway Road Penlan Swansea,2024-04-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
525760,Conway Road Penlan Swansea,2024-04-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.7
525760,Conway Road Penlan Swansea,2024-04-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,63.0
525760,Conway Road Penlan Swansea,2024-04-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,70.2
525760,Conway Road Penlan Swansea,2024-04-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,100.07
525760,Conway Road Penlan Swansea,2024-04-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,186.2
525760,Conway Road Penlan Swansea,2024-04-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,258.5
525760,Conway Road Penlan Swansea,2024-04-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,287.9
525760,Conway Road Penlan Swansea,2024-04-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,408.2
525760,Conway Road Penlan Swansea,2024-04-15T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.4
525760,Conway Road Penlan Swansea,2024-04-15T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.12
525760,Conway Road Penlan Swansea,2024-04-15T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.58
525760,Conway Road Penlan Swansea,2024-04-15T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.55
525760,Conway Road Penlan Swansea,2024-04-15T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.22
525760,Conway Road Penlan Swansea,2024-04-15T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.47
525760,Conway Road Penlan Swansea,2024-04-15T21:10:00.000+00:00,feeder,3,N Current (RMS),A,36.1
525760,Conway Road Penlan Swansea,2024-04-15T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.2
525760,Conway Road Penlan Swansea,2024-04-15T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,40.5
525760,Conway Road Penlan Swansea,2024-04-15T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,62.9
525760,Conway Road Penlan Swansea,2024-04-15T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.19
525760,Conway Road Penlan Swansea,2024-04-15T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.25
525760,Conway Road Penlan Swansea,2024-04-15T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.89
525760,Conway Road Penlan Swansea,2024-04-15T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,30.43
525760,Conway Road Penlan Swansea,2024-04-15T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,31.05
525760,Conway Road Penlan Swansea,2024-04-15T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,46.68
525760,Conway Road Penlan Swansea,2024-04-15T21:10:00.000+00:00,feeder,2,N Current (RMS),A,84.8
525760,Conway Road Penlan Swansea,2024-04-15T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,125.5
525760,Conway Road Penlan Swansea,2024-04-15T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,127.7
525760,Conway Road Penlan Swansea,2024-04-15T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,190.0
525760,Conway Road Penlan Swansea,2024-04-15T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.59
525760,Conway Road Penlan Swansea,2024-04-15T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.32
525760,Conway Road Penlan Swansea,2024-04-15T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.43
525760,Conway Road Penlan Swansea,2024-04-15T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,24.64
525760,Conway Road Penlan Swansea,2024-04-15T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,28.44
525760,Conway Road Penlan Swansea,2024-04-15T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,44.14
525760,Conway Road Penlan Swansea,2024-04-15T21:10:00.000+00:00,feeder,1,N Current (RMS),A,84.0
525760,Conway Road Penlan Swansea,2024-04-15T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,100.8
525760,Conway Road Penlan Swansea,2024-04-15T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,118.7
525760,Conway Road Penlan Swansea,2024-04-15T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,179.5
525760,Conway Road Penlan Swansea,2024-04-15T21:10:00.000+00:00,transformer,,Temperature,C,18.8
525760,Conway Road Penlan Swansea,2024-04-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
525760,Conway Road Penlan Swansea,2024-04-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
525760,Conway Road Penlan Swansea,2024-04-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
525760,Conway Road Penlan Swansea,2024-04-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
525760,Conway Road Penlan Swansea,2024-04-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.39
525760,Conway Road Penlan Swansea,2024-04-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
525760,Conway Road Penlan Swansea,2024-04-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
525760,Conway Road Penlan Swansea,2024-04-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
525760,Conway Road Penlan Swansea,2024-04-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.12
525760,Conway Road Penlan Swansea,2024-04-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,61.62
525760,Conway Road Penlan Swansea,2024-04-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,68.71
525760,Conway Road Penlan Swansea,2024-04-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,105.3
525760,Conway Road Penlan Swansea,2024-04-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,202.5
525760,Conway Road Penlan Swansea,2024-04-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,251.2
525760,Conway Road Penlan Swansea,2024-04-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,280.6
525760,Conway Road Penlan Swansea,2024-04-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,427.4
525760,Conway Road Penlan Swansea,2024-04-15T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.78
525760,Conway Road Penlan Swansea,2024-04-15T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.55
525760,Conway Road Penlan Swansea,2024-04-15T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.41
525760,Conway Road Penlan Swansea,2024-04-15T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.51
525760,Conway Road Penlan Swansea,2024-04-15T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.76
525760,Conway Road Penlan Swansea,2024-04-15T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.29
525760,Conway Road Penlan Swansea,2024-04-15T21:00:00.000+00:00,feeder,3,N Current (RMS),A,38.9
525760,Conway Road Penlan Swansea,2024-04-15T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.6
525760,Conway Road Penlan Swansea,2024-04-15T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,49.6
525760,Conway Road Penlan Swansea,2024-04-15T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,73.4
525760,Conway Road Penlan Swansea,2024-04-15T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.33
525760,Conway Road Penlan Swansea,2024-04-15T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.03
525760,Conway Road Penlan Swansea,2024-04-15T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.54
525760,Conway Road Penlan Swansea,2024-04-15T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,32.05
525760,Conway Road Penlan Swansea,2024-04-15T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,33.25
525760,Conway Road Penlan Swansea,2024-04-15T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,45.05
525760,Conway Road Penlan Swansea,2024-04-15T21:00:00.000+00:00,feeder,2,N Current (RMS),A,77.7
525760,Conway Road Penlan Swansea,2024-04-15T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,131.8
525760,Conway Road Penlan Swansea,2024-04-15T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,136.2
525760,Conway Road Penlan Swansea,2024-04-15T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,183.2
525760,Conway Road Penlan Swansea,2024-04-15T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.85
525760,Conway Road Penlan Swansea,2024-04-15T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.34
525760,Conway Road Penlan Swansea,2024-04-15T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.71
525760,Conway Road Penlan Swansea,2024-04-15T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,25.98
525760,Conway Road Penlan Swansea,2024-04-15T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,30.42
525760,Conway Road Penlan Swansea,2024-04-15T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,42.35
525760,Conway Road Penlan Swansea,2024-04-15T21:00:00.000+00:00,feeder,1,N Current (RMS),A,76.5
525760,Conway Road Penlan Swansea,2024-04-15T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,106.2
525760,Conway Road Penlan Swansea,2024-04-15T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,126.3
525760,Conway Road Penlan Swansea,2024-04-15T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,172.2
525760,Conway Road Penlan Swansea,2024-04-15T21:00:00.000+00:00,transformer,,Temperature,C,18.7
525760,Conway Road Penlan Swansea,2024-04-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
525760,Conway Road Penlan Swansea,2024-04-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
525760,Conway Road Penlan Swansea,2024-04-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
525760,Conway Road Penlan Swansea,2024-04-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
525760,Conway Road Penlan Swansea,2024-04-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.39
525760,Conway Road Penlan Swansea,2024-04-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
525760,Conway Road Penlan Swansea,2024-04-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
525760,Conway Road Penlan Swansea,2024-04-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
525760,Conway Road Penlan Swansea,2024-04-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.58
525760,Conway Road Penlan Swansea,2024-04-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,66.55
525760,Conway Road Penlan Swansea,2024-04-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,75.42
525760,Conway Road Penlan Swansea,2024-04-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,104.68
525760,Conway Road Penlan Swansea,2024-04-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,189.7
525760,Conway Road Penlan Swansea,2024-04-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,271.0
525760,Conway Road Penlan Swansea,2024-04-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,307.4
525760,Conway Road Penlan Swansea,2024-04-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,424.5
525760,Conway Road Penlan Swansea,2024-04-15T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.44
525760,Conway Road Penlan Swansea,2024-04-15T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.24
525760,Conway Road Penlan Swansea,2024-04-15T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.43
525760,Conway Road Penlan Swansea,2024-04-15T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.63
525760,Conway Road Penlan Swansea,2024-04-15T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.38
525760,Conway Road Penlan Swansea,2024-04-15T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.35
525760,Conway Road Penlan Swansea,2024-04-15T20:50:00.000+00:00,feeder,3,N Current (RMS),A,45.1
525760,Conway Road Penlan Swansea,2024-04-15T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.8
525760,Conway Road Penlan Swansea,2024-04-15T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,42.2
525760,Conway Road Penlan Swansea,2024-04-15T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,72.3
525760,Conway Road Penlan Swansea,2024-04-15T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.12
525760,Conway Road Penlan Swansea,2024-04-15T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.27
525760,Conway Road Penlan Swansea,2024-04-15T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.61
525760,Conway Road Penlan Swansea,2024-04-15T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,29.74
525760,Conway Road Penlan Swansea,2024-04-15T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,36.73
525760,Conway Road Penlan Swansea,2024-04-15T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,44.63
525760,Conway Road Penlan Swansea,2024-04-15T20:50:00.000+00:00,feeder,2,N Current (RMS),A,82.9
525760,Conway Road Penlan Swansea,2024-04-15T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,123.0
525760,Conway Road Penlan Swansea,2024-04-15T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,149.6
525760,Conway Road Penlan Swansea,2024-04-15T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,181.4
525760,Conway Road Penlan Swansea,2024-04-15T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.41
525760,Conway Road Penlan Swansea,2024-04-15T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.56
525760,Conway Road Penlan Swansea,2024-04-15T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.37
525760,Conway Road Penlan Swansea,2024-04-15T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
525760,Conway Road Penlan Swansea,2024-04-15T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,33.83
525760,Conway Road Penlan Swansea,2024-04-15T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,42.03
525760,Conway Road Penlan Swansea,2024-04-15T20:50:00.000+00:00,feeder,1,N Current (RMS),A,80.3
525760,Conway Road Penlan Swansea,2024-04-15T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,98.2
525760,Conway Road Penlan Swansea,2024-04-15T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,139.0
525760,Conway Road Penlan Swansea,2024-04-15T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,170.5
525760,Conway Road Penlan Swansea,2024-04-15T20:50:00.000+00:00,transformer,,Temperature,C,18.7
525760,Conway Road Penlan Swansea,2024-04-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
525760,Conway Road Penlan Swansea,2024-04-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.17
525760,Conway Road Penlan Swansea,2024-04-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
525760,Conway Road Penlan Swansea,2024-04-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.36
525760,Conway Road Penlan Swansea,2024-04-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.4
525760,Conway Road Penlan Swansea,2024-04-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
525760,Conway Road Penlan Swansea,2024-04-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
525760,Conway Road Penlan Swansea,2024-04-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
525760,Conway Road Penlan Swansea,2024-04-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
525760,Conway Road Penlan Swansea,2024-04-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,59.38
525760,Conway Road Penlan Swansea,2024-04-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,80.94
525760,Conway Road Penlan Swansea,2024-04-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,104.01
525760,Conway Road Penlan Swansea,2024-04-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,203.1
525760,Conway Road Penlan Swansea,2024-04-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,242.7
525760,Conway Road Penlan Swansea,2024-04-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,328.9
525760,Conway Road Penlan Swansea,2024-04-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,420.9
525760,Conway Road Penlan Swansea,2024-04-15T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.01
525760,Conway Road Penlan Swansea,2024-04-15T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
525760,Conway Road Penlan Swansea,2024-04-15T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.35
525760,Conway Road Penlan Swansea,2024-04-15T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.29
525760,Conway Road Penlan Swansea,2024-04-15T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.54
525760,Conway Road Penlan Swansea,2024-04-15T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.48
525760,Conway Road Penlan Swansea,2024-04-15T20:40:00.000+00:00,feeder,3,N Current (RMS),A,49.3
525760,Conway Road Penlan Swansea,2024-04-15T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.4
525760,Conway Road Penlan Swansea,2024-04-15T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.8
525760,Conway Road Penlan Swansea,2024-04-15T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,79.3
525760,Conway Road Penlan Swansea,2024-04-15T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.83
525760,Conway Road Penlan Swansea,2024-04-15T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
525760,Conway Road Penlan Swansea,2024-04-15T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.99
525760,Conway Road Penlan Swansea,2024-04-15T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,31.98
525760,Conway Road Penlan Swansea,2024-04-15T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,41.64
525760,Conway Road Penlan Swansea,2024-04-15T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,48.09
525760,Conway Road Penlan Swansea,2024-04-15T20:40:00.000+00:00,feeder,2,N Current (RMS),A,89.7
525760,Conway Road Penlan Swansea,2024-04-15T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,130.9
525760,Conway Road Penlan Swansea,2024-04-15T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,167.7
525760,Conway Road Penlan Swansea,2024-04-15T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,193.9
525760,Conway Road Penlan Swansea,2024-04-15T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.99
525760,Conway Road Penlan Swansea,2024-04-15T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.35
525760,Conway Road Penlan Swansea,2024-04-15T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.95
525760,Conway Road Penlan Swansea,2024-04-15T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,25.76
525760,Conway Road Penlan Swansea,2024-04-15T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,38.59
525760,Conway Road Penlan Swansea,2024-04-15T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,45.57
525760,Conway Road Penlan Swansea,2024-04-15T20:40:00.000+00:00,feeder,1,N Current (RMS),A,87.6
525760,Conway Road Penlan Swansea,2024-04-15T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,104.5
525760,Conway Road Penlan Swansea,2024-04-15T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,156.3
525760,Conway Road Penlan Swansea,2024-04-15T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,183.7
525760,Conway Road Penlan Swansea,2024-04-15T20:40:00.000+00:00,transformer,,Temperature,C,18.6
525760,Conway Road Penlan Swansea,2024-04-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
525760,Conway Road Penlan Swansea,2024-04-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.18
525760,Conway Road Penlan Swansea,2024-04-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
525760,Conway Road Penlan Swansea,2024-04-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.44
525760,Conway Road Penlan Swansea,2024-04-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.36
525760,Conway Road Penlan Swansea,2024-04-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.67
525760,Conway Road Penlan Swansea,2024-04-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
525760,Conway Road Penlan Swansea,2024-04-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
525760,Conway Road Penlan Swansea,2024-04-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.31
525760,Conway Road Penlan Swansea,2024-04-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,64.03
525760,Conway Road Penlan Swansea,2024-04-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,88.77
525760,Conway Road Penlan Swansea,2024-04-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,113.14
525760,Conway Road Penlan Swansea,2024-04-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,217.7
525760,Conway Road Penlan Swansea,2024-04-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,259.3
525760,Conway Road Penlan Swansea,2024-04-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,357.5
525760,Conway Road Penlan Swansea,2024-04-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,454.8
525760,Conway Road Penlan Swansea,2024-04-15T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.34
525760,Conway Road Penlan Swansea,2024-04-15T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.43
525760,Conway Road Penlan Swansea,2024-04-15T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.52
525760,Conway Road Penlan Swansea,2024-04-15T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.84
525760,Conway Road Penlan Swansea,2024-04-15T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.54
525760,Conway Road Penlan Swansea,2024-04-15T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.59
525760,Conway Road Penlan Swansea,2024-04-15T20:30:00.000+00:00,feeder,3,N Current (RMS),A,35.9
525760,Conway Road Penlan Swansea,2024-04-15T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.2
525760,Conway Road Penlan Swansea,2024-04-15T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.3
525760,Conway Road Penlan Swansea,2024-04-15T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,64.5
525760,Conway Road Penlan Swansea,2024-04-15T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.23
525760,Conway Road Penlan Swansea,2024-04-15T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.47
525760,Conway Road Penlan Swansea,2024-04-15T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.84
525760,Conway Road Penlan Swansea,2024-04-15T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,30.53
525760,Conway Road Penlan Swansea,2024-04-15T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,44.2
525760,Conway Road Penlan Swansea,2024-04-15T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,50.52
525760,Conway Road Penlan Swansea,2024-04-15T20:30:00.000+00:00,feeder,2,N Current (RMS),A,97.9
525760,Conway Road Penlan Swansea,2024-04-15T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,125.4
525760,Conway Road Penlan Swansea,2024-04-15T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,178.3
525760,Conway Road Penlan Swansea,2024-04-15T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,203.5
525760,Conway Road Penlan Swansea,2024-04-15T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.08
525760,Conway Road Penlan Swansea,2024-04-15T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.99
525760,Conway Road Penlan Swansea,2024-04-15T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.94
525760,Conway Road Penlan Swansea,2024-04-15T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,24.5
525760,Conway Road Penlan Swansea,2024-04-15T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,41.43
525760,Conway Road Penlan Swansea,2024-04-15T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,47.97
525760,Conway Road Penlan Swansea,2024-04-15T20:30:00.000+00:00,feeder,1,N Current (RMS),A,95.3
525760,Conway Road Penlan Swansea,2024-04-15T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,99.6
525760,Conway Road Penlan Swansea,2024-04-15T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,168.0
525760,Conway Road Penlan Swansea,2024-04-15T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,193.3
525760,Conway Road Penlan Swansea,2024-04-15T20:30:00.000+00:00,transformer,,Temperature,C,18.8
525760,Conway Road Penlan Swansea,2024-04-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
525760,Conway Road Penlan Swansea,2024-04-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.91
525760,Conway Road Penlan Swansea,2024-04-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
525760,Conway Road Penlan Swansea,2024-04-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.23
525760,Conway Road Penlan Swansea,2024-04-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
525760,Conway Road Penlan Swansea,2024-04-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.4
525760,Conway Road Penlan Swansea,2024-04-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
525760,Conway Road Penlan Swansea,2024-04-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
525760,Conway Road Penlan Swansea,2024-04-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.63
525760,Conway Road Penlan Swansea,2024-04-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,61.87
525760,Conway Road Penlan Swansea,2024-04-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,95.17
525760,Conway Road Penlan Swansea,2024-04-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,114.08
525760,Conway Road Penlan Swansea,2024-04-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,224.5
525760,Conway Road Penlan Swansea,2024-04-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,250.8
525760,Conway Road Penlan Swansea,2024-04-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,383.4
525760,Conway Road Penlan Swansea,2024-04-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,458.7
525760,Conway Road Penlan Swansea,2024-04-15T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.38
525760,Conway Road Penlan Swansea,2024-04-15T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.55
525760,Conway Road Penlan Swansea,2024-04-15T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.17
525760,Conway Road Penlan Swansea,2024-04-15T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.53
525760,Conway Road Penlan Swansea,2024-04-15T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.37
525760,Conway Road Penlan Swansea,2024-04-15T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.48
525760,Conway Road Penlan Swansea,2024-04-15T20:20:00.000+00:00,feeder,3,N Current (RMS),A,39.2
525760,Conway Road Penlan Swansea,2024-04-15T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.2
525760,Conway Road Penlan Swansea,2024-04-15T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,55.7
525760,Conway Road Penlan Swansea,2024-04-15T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,65.0
525760,Conway Road Penlan Swansea,2024-04-15T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
525760,Conway Road Penlan Swansea,2024-04-15T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
525760,Conway Road Penlan Swansea,2024-04-15T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.3
525760,Conway Road Penlan Swansea,2024-04-15T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,38.38
525760,Conway Road Penlan Swansea,2024-04-15T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,46.54
525760,Conway Road Penlan Swansea,2024-04-15T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,60.82
525760,Conway Road Penlan Swansea,2024-04-15T20:20:00.000+00:00,feeder,2,N Current (RMS),A,106.5
525760,Conway Road Penlan Swansea,2024-04-15T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,156.5
525760,Conway Road Penlan Swansea,2024-04-15T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,187.4
525760,Conway Road Penlan Swansea,2024-04-15T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,245.2
525760,Conway Road Penlan Swansea,2024-04-15T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.54
525760,Conway Road Penlan Swansea,2024-04-15T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.21
525760,Conway Road Penlan Swansea,2024-04-15T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.66
525760,Conway Road Penlan Swansea,2024-04-15T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,30.82
525760,Conway Road Penlan Swansea,2024-04-15T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,44.43
525760,Conway Road Penlan Swansea,2024-04-15T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,56.9
525760,Conway Road Penlan Swansea,2024-04-15T20:20:00.000+00:00,feeder,1,N Current (RMS),A,99.9
525760,Conway Road Penlan Swansea,2024-04-15T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,124.7
525760,Conway Road Penlan Swansea,2024-04-15T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,179.9
525760,Conway Road Penlan Swansea,2024-04-15T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,229.5
525760,Conway Road Penlan Swansea,2024-04-15T20:20:00.000+00:00,transformer,,Temperature,C,18.6
525760,Conway Road Penlan Swansea,2024-04-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
525760,Conway Road Penlan Swansea,2024-04-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.53
525760,Conway Road Penlan Swansea,2024-04-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
525760,Conway Road Penlan Swansea,2024-04-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.61
525760,Conway Road Penlan Swansea,2024-04-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.41
525760,Conway Road Penlan Swansea,2024-04-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.9
525760,Conway Road Penlan Swansea,2024-04-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
525760,Conway Road Penlan Swansea,2024-04-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
525760,Conway Road Penlan Swansea,2024-04-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.53
525760,Conway Road Penlan Swansea,2024-04-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,75.73
525760,Conway Road Penlan Swansea,2024-04-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,104.34
525760,Conway Road Penlan Swansea,2024-04-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,133.21
525760,Conway Road Penlan Swansea,2024-04-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,242.4
525760,Conway Road Penlan Swansea,2024-04-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,306.5
525760,Conway Road Penlan Swansea,2024-04-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,419.4
525760,Conway Road Penlan Swansea,2024-04-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,536.6
525760,Conway Road Penlan Swansea,2024-04-15T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.18
525760,Conway Road Penlan Swansea,2024-04-15T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.07
525760,Conway Road Penlan Swansea,2024-04-15T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.4
525760,Conway Road Penlan Swansea,2024-04-15T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.98
525760,Conway Road Penlan Swansea,2024-04-15T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.46
525760,Conway Road Penlan Swansea,2024-04-15T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.55
525760,Conway Road Penlan Swansea,2024-04-15T20:10:00.000+00:00,feeder,3,N Current (RMS),A,50.4
525760,Conway Road Penlan Swansea,2024-04-15T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.9
525760,Conway Road Penlan Swansea,2024-04-15T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,53.0
525760,Conway Road Penlan Swansea,2024-04-15T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,78.7
525760,Conway Road Penlan Swansea,2024-04-15T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.15
525760,Conway Road Penlan Swansea,2024-04-15T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.74
525760,Conway Road Penlan Swansea,2024-04-15T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.87
525760,Conway Road Penlan Swansea,2024-04-15T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,35.16
525760,Conway Road Penlan Swansea,2024-04-15T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,42.57
525760,Conway Road Penlan Swansea,2024-04-15T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,63.99
525760,Conway Road Penlan Swansea,2024-04-15T20:10:00.000+00:00,feeder,2,N Current (RMS),A,122.2
525760,Conway Road Penlan Swansea,2024-04-15T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,145.0
525760,Conway Road Penlan Swansea,2024-04-15T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,173.5
525760,Conway Road Penlan Swansea,2024-04-15T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,259.4
525760,Conway Road Penlan Swansea,2024-04-15T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.47
525760,Conway Road Penlan Swansea,2024-04-15T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.93
525760,Conway Road Penlan Swansea,2024-04-15T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.53
525760,Conway Road Penlan Swansea,2024-04-15T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,28.09
525760,Conway Road Penlan Swansea,2024-04-15T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,40.23
525760,Conway Road Penlan Swansea,2024-04-15T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,59.86
525760,Conway Road Penlan Swansea,2024-04-15T20:10:00.000+00:00,feeder,1,N Current (RMS),A,116.2
525760,Conway Road Penlan Swansea,2024-04-15T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,114.8
525760,Conway Road Penlan Swansea,2024-04-15T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,165.3
525760,Conway Road Penlan Swansea,2024-04-15T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,242.9
525760,Conway Road Penlan Swansea,2024-04-15T20:10:00.000+00:00,transformer,,Temperature,C,18.5
525760,Conway Road Penlan Swansea,2024-04-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
525760,Conway Road Penlan Swansea,2024-04-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
525760,Conway Road Penlan Swansea,2024-04-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
525760,Conway Road Penlan Swansea,2024-04-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
525760,Conway Road Penlan Swansea,2024-04-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
525760,Conway Road Penlan Swansea,2024-04-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
525760,Conway Road Penlan Swansea,2024-04-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
525760,Conway Road Penlan Swansea,2024-04-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
525760,Conway Road Penlan Swansea,2024-04-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.06
525760,Conway Road Penlan Swansea,2024-04-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,70.24
525760,Conway Road Penlan Swansea,2024-04-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,95.26
525760,Conway Road Penlan Swansea,2024-04-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,142.4
525760,Conway Road Penlan Swansea,2024-04-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,286.1
525760,Conway Road Penlan Swansea,2024-04-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,286.7
525760,Conway Road Penlan Swansea,2024-04-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,387.8
525760,Conway Road Penlan Swansea,2024-04-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,577.0
525760,Conway Road Penlan Swansea,2024-04-15T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.97
525760,Conway Road Penlan Swansea,2024-04-15T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.75
525760,Conway Road Penlan Swansea,2024-04-15T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.47
525760,Conway Road Penlan Swansea,2024-04-15T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.39
525760,Conway Road Penlan Swansea,2024-04-15T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.76
525760,Conway Road Penlan Swansea,2024-04-15T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.22
525760,Conway Road Penlan Swansea,2024-04-15T20:00:00.000+00:00,feeder,3,N Current (RMS),A,51.2
525760,Conway Road Penlan Swansea,2024-04-15T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.3
525760,Conway Road Penlan Swansea,2024-04-15T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,40.7
525760,Conway Road Penlan Swansea,2024-04-15T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,81.6
525760,Conway Road Penlan Swansea,2024-04-15T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.44
525760,Conway Road Penlan Swansea,2024-04-15T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
525760,Conway Road Penlan Swansea,2024-04-15T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.07
525760,Conway Road Penlan Swansea,2024-04-15T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,42.28
525760,Conway Road Penlan Swansea,2024-04-15T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,43.88
525760,Conway Road Penlan Swansea,2024-04-15T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,59.38
525760,Conway Road Penlan Swansea,2024-04-15T20:00:00.000+00:00,feeder,2,N Current (RMS),A,98.2
525760,Conway Road Penlan Swansea,2024-04-15T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,173.2
525760,Conway Road Penlan Swansea,2024-04-15T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,178.5
525760,Conway Road Penlan Swansea,2024-04-15T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,241.1
525760,Conway Road Penlan Swansea,2024-04-15T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
525760,Conway Road Penlan Swansea,2024-04-15T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.15
525760,Conway Road Penlan Swansea,2024-04-15T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.46
525760,Conway Road Penlan Swansea,2024-04-15T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,33.56
525760,Conway Road Penlan Swansea,2024-04-15T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,40.75
525760,Conway Road Penlan Swansea,2024-04-15T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,55.41
525760,Conway Road Penlan Swansea,2024-04-15T20:00:00.000+00:00,feeder,1,N Current (RMS),A,94.8
525760,Conway Road Penlan Swansea,2024-04-15T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,136.8
525760,Conway Road Penlan Swansea,2024-04-15T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,166.8
525760,Conway Road Penlan Swansea,2024-04-15T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,225.2
525760,Conway Road Penlan Swansea,2024-04-15T20:00:00.000+00:00,transformer,,Temperature,C,18.5
525760,Conway Road Penlan Swansea,2024-04-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
525760,Conway Road Penlan Swansea,2024-04-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
525760,Conway Road Penlan Swansea,2024-04-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
525760,Conway Road Penlan Swansea,2024-04-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
525760,Conway Road Penlan Swansea,2024-04-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
525760,Conway Road Penlan Swansea,2024-04-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
525760,Conway Road Penlan Swansea,2024-04-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
525760,Conway Road Penlan Swansea,2024-04-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
525760,Conway Road Penlan Swansea,2024-04-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.87
525760,Conway Road Penlan Swansea,2024-04-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,83.23
525760,Conway Road Penlan Swansea,2024-04-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,94.39
525760,Conway Road Penlan Swansea,2024-04-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,134.01
525760,Conway Road Penlan Swansea,2024-04-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,239.6
525760,Conway Road Penlan Swansea,2024-04-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,338.7
525760,Conway Road Penlan Swansea,2024-04-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,383.3
525760,Conway Road Penlan Swansea,2024-04-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,543.8
525760,Conway Road Penlan Swansea,2024-04-15T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.83
525760,Conway Road Penlan Swansea,2024-04-15T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.32
525760,Conway Road Penlan Swansea,2024-04-15T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.29
525760,Conway Road Penlan Swansea,2024-04-15T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.63
525760,Conway Road Penlan Swansea,2024-04-15T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.11
525760,Conway Road Penlan Swansea,2024-04-15T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.04
525760,Conway Road Penlan Swansea,2024-04-15T19:50:00.000+00:00,feeder,3,N Current (RMS),A,41.1
525760,Conway Road Penlan Swansea,2024-04-15T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.0
525760,Conway Road Penlan Swansea,2024-04-15T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,37.3
525760,Conway Road Penlan Swansea,2024-04-15T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,75.4
525760,Conway Road Penlan Swansea,2024-04-15T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.73
525760,Conway Road Penlan Swansea,2024-04-15T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
525760,Conway Road Penlan Swansea,2024-04-15T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.84
525760,Conway Road Penlan Swansea,2024-04-15T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,48.29
525760,Conway Road Penlan Swansea,2024-04-15T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,48.15
525760,Conway Road Penlan Swansea,2024-04-15T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,53.31
525760,Conway Road Penlan Swansea,2024-04-15T19:50:00.000+00:00,feeder,2,N Current (RMS),A,74.9
525760,Conway Road Penlan Swansea,2024-04-15T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,196.4
525760,Conway Road Penlan Swansea,2024-04-15T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,195.3
525760,Conway Road Penlan Swansea,2024-04-15T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,216.3
525760,Conway Road Penlan Swansea,2024-04-15T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.64
