Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525760,Conway Road Penlan Swansea,2024-04-15T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.25
525760,Conway Road Penlan Swansea,2024-04-15T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.45
525760,Conway Road Penlan Swansea,2024-04-15T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,37.88
525760,Conway Road Penlan Swansea,2024-04-15T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,44.87
525760,Conway Road Penlan Swansea,2024-04-15T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,49.46
525760,Conway Road Penlan Swansea,2024-04-15T19:50:00.000+00:00,feeder,1,N Current (RMS),A,72.4
525760,Conway Road Penlan Swansea,2024-04-15T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,153.5
525760,Conway Road Penlan Swansea,2024-04-15T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,182.9
525760,Conway Road Penlan Swansea,2024-04-15T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,201.1
525760,Conway Road Penlan Swansea,2024-04-15T19:50:00.000+00:00,transformer,,Temperature,C,18.6
525760,Conway Road Penlan Swansea,2024-04-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
525760,Conway Road Penlan Swansea,2024-04-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
525760,Conway Road Penlan Swansea,2024-04-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
525760,Conway Road Penlan Swansea,2024-04-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
525760,Conway Road Penlan Swansea,2024-04-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
525760,Conway Road Penlan Swansea,2024-04-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
525760,Conway Road Penlan Swansea,2024-04-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
525760,Conway Road Penlan Swansea,2024-04-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
525760,Conway Road Penlan Swansea,2024-04-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.91
525760,Conway Road Penlan Swansea,2024-04-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,93.8
525760,Conway Road Penlan Swansea,2024-04-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,102.12
525760,Conway Road Penlan Swansea,2024-04-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,120.81
525760,Conway Road Penlan Swansea,2024-04-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,178.5
525760,Conway Road Penlan Swansea,2024-04-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,379.7
525760,Conway Road Penlan Swansea,2024-04-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,413.9
525760,Conway Road Penlan Swansea,2024-04-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,489.5
525760,Conway Road Penlan Swansea,2024-04-15T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.86
525760,Conway Road Penlan Swansea,2024-04-15T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.71
525760,Conway Road Penlan Swansea,2024-04-15T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.05
525760,Conway Road Penlan Swansea,2024-04-15T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.7
525760,Conway Road Penlan Swansea,2024-04-15T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.52
525760,Conway Road Penlan Swansea,2024-04-15T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.31
525760,Conway Road Penlan Swansea,2024-04-15T19:40:00.000+00:00,feeder,3,N Current (RMS),A,31.6
525760,Conway Road Penlan Swansea,2024-04-15T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,32.8
525760,Conway Road Penlan Swansea,2024-04-15T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.7
525760,Conway Road Penlan Swansea,2024-04-15T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,60.1
525760,Conway Road Penlan Swansea,2024-04-15T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.47
525760,Conway Road Penlan Swansea,2024-04-15T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.2
525760,Conway Road Penlan Swansea,2024-04-15T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.05
525760,Conway Road Penlan Swansea,2024-04-15T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,49.19
525760,Conway Road Penlan Swansea,2024-04-15T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,46.93
525760,Conway Road Penlan Swansea,2024-04-15T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,55.62
525760,Conway Road Penlan Swansea,2024-04-15T19:40:00.000+00:00,feeder,2,N Current (RMS),A,75.9
525760,Conway Road Penlan Swansea,2024-04-15T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,200.6
525760,Conway Road Penlan Swansea,2024-04-15T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,191.7
525760,Conway Road Penlan Swansea,2024-04-15T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,226.2
525760,Conway Road Penlan Swansea,2024-04-15T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.27
525760,Conway Road Penlan Swansea,2024-04-15T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.72
525760,Conway Road Penlan Swansea,2024-04-15T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.66
525760,Conway Road Penlan Swansea,2024-04-15T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,38.59
525760,Conway Road Penlan Swansea,2024-04-15T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,43.65
525760,Conway Road Penlan Swansea,2024-04-15T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,51.4
525760,Conway Road Penlan Swansea,2024-04-15T19:40:00.000+00:00,feeder,1,N Current (RMS),A,73.1
525760,Conway Road Penlan Swansea,2024-04-15T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,156.9
525760,Conway Road Penlan Swansea,2024-04-15T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,179.7
525760,Conway Road Penlan Swansea,2024-04-15T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,209.5
525760,Conway Road Penlan Swansea,2024-04-15T19:40:00.000+00:00,transformer,,Temperature,C,18.6
525760,Conway Road Penlan Swansea,2024-04-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
525760,Conway Road Penlan Swansea,2024-04-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
525760,Conway Road Penlan Swansea,2024-04-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
525760,Conway Road Penlan Swansea,2024-04-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
525760,Conway Road Penlan Swansea,2024-04-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
525760,Conway Road Penlan Swansea,2024-04-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
525760,Conway Road Penlan Swansea,2024-04-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
525760,Conway Road Penlan Swansea,2024-04-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
525760,Conway Road Penlan Swansea,2024-04-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.65
525760,Conway Road Penlan Swansea,2024-04-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,95.48
525760,Conway Road Penlan Swansea,2024-04-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,99.1
525760,Conway Road Penlan Swansea,2024-04-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,121.32
525760,Conway Road Penlan Swansea,2024-04-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,173.6
525760,Conway Road Penlan Swansea,2024-04-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,387.9
525760,Conway Road Penlan Swansea,2024-04-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,404.5
525760,Conway Road Penlan Swansea,2024-04-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,492.9
525760,Conway Road Penlan Swansea,2024-04-15T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
525760,Conway Road Penlan Swansea,2024-04-15T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.3
525760,Conway Road Penlan Swansea,2024-04-15T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.98
525760,Conway Road Penlan Swansea,2024-04-15T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.09
525760,Conway Road Penlan Swansea,2024-04-15T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.03
525760,Conway Road Penlan Swansea,2024-04-15T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.17
525760,Conway Road Penlan Swansea,2024-04-15T19:30:00.000+00:00,feeder,3,N Current (RMS),A,34.2
525760,Conway Road Penlan Swansea,2024-04-15T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.1
525760,Conway Road Penlan Swansea,2024-04-15T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,38.0
525760,Conway Road Penlan Swansea,2024-04-15T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,60.7
525760,Conway Road Penlan Swansea,2024-04-15T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.7
525760,Conway Road Penlan Swansea,2024-04-15T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.88
525760,Conway Road Penlan Swansea,2024-04-15T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.37
525760,Conway Road Penlan Swansea,2024-04-15T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,40.46
525760,Conway Road Penlan Swansea,2024-04-15T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,43.12
525760,Conway Road Penlan Swansea,2024-04-15T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,56.78
525760,Conway Road Penlan Swansea,2024-04-15T19:30:00.000+00:00,feeder,2,N Current (RMS),A,91.1
525760,Conway Road Penlan Swansea,2024-04-15T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,166.0
525760,Conway Road Penlan Swansea,2024-04-15T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,176.0
525760,Conway Road Penlan Swansea,2024-04-15T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,230.8
525760,Conway Road Penlan Swansea,2024-04-15T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.59
525760,Conway Road Penlan Swansea,2024-04-15T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.21
525760,Conway Road Penlan Swansea,2024-04-15T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.95
525760,Conway Road Penlan Swansea,2024-04-15T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,32.32
525760,Conway Road Penlan Swansea,2024-04-15T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,40.14
525760,Conway Road Penlan Swansea,2024-04-15T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,52.98
525760,Conway Road Penlan Swansea,2024-04-15T19:30:00.000+00:00,feeder,1,N Current (RMS),A,88.1
525760,Conway Road Penlan Swansea,2024-04-15T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,132.0
525760,Conway Road Penlan Swansea,2024-04-15T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,165.2
525760,Conway Road Penlan Swansea,2024-04-15T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,215.9
525760,Conway Road Penlan Swansea,2024-04-15T19:30:00.000+00:00,transformer,,Temperature,C,18.7
525760,Conway Road Penlan Swansea,2024-04-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
525760,Conway Road Penlan Swansea,2024-04-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
525760,Conway Road Penlan Swansea,2024-04-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
525760,Conway Road Penlan Swansea,2024-04-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
525760,Conway Road Penlan Swansea,2024-04-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.36
525760,Conway Road Penlan Swansea,2024-04-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
525760,Conway Road Penlan Swansea,2024-04-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
525760,Conway Road Penlan Swansea,2024-04-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
525760,Conway Road Penlan Swansea,2024-04-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.57
525760,Conway Road Penlan Swansea,2024-04-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,79.86
525760,Conway Road Penlan Swansea,2024-04-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,92.29
525760,Conway Road Penlan Swansea,2024-04-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,123.93
525760,Conway Road Penlan Swansea,2024-04-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,210.5
525760,Conway Road Penlan Swansea,2024-04-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,325.6
525760,Conway Road Penlan Swansea,2024-04-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,376.3
525760,Conway Road Penlan Swansea,2024-04-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,503.8
525760,Conway Road Penlan Swansea,2024-04-15T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.5
525760,Conway Road Penlan Swansea,2024-04-15T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.63
525760,Conway Road Penlan Swansea,2024-04-15T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.95
525760,Conway Road Penlan Swansea,2024-04-15T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.98
525760,Conway Road Penlan Swansea,2024-04-15T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.68
525760,Conway Road Penlan Swansea,2024-04-15T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.94
525760,Conway Road Penlan Swansea,2024-04-15T19:20:00.000+00:00,feeder,3,N Current (RMS),A,35.6
525760,Conway Road Penlan Swansea,2024-04-15T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,34.3
525760,Conway Road Penlan Swansea,2024-04-15T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,46.3
525760,Conway Road Penlan Swansea,2024-04-15T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,64.4
525760,Conway Road Penlan Swansea,2024-04-15T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.4
525760,Conway Road Penlan Swansea,2024-04-15T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
525760,Conway Road Penlan Swansea,2024-04-15T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.29
525760,Conway Road Penlan Swansea,2024-04-15T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,41.42
525760,Conway Road Penlan Swansea,2024-04-15T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,44.56
525760,Conway Road Penlan Swansea,2024-04-15T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,55.65
525760,Conway Road Penlan Swansea,2024-04-15T19:20:00.000+00:00,feeder,2,N Current (RMS),A,86.6
525760,Conway Road Penlan Swansea,2024-04-15T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,170.2
525760,Conway Road Penlan Swansea,2024-04-15T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,181.7
525760,Conway Road Penlan Swansea,2024-04-15T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,226.3
525760,Conway Road Penlan Swansea,2024-04-15T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.58
525760,Conway Road Penlan Swansea,2024-04-15T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.96
525760,Conway Road Penlan Swansea,2024-04-15T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.79
525760,Conway Road Penlan Swansea,2024-04-15T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,33.42
525760,Conway Road Penlan Swansea,2024-04-15T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,41.92
525760,Conway Road Penlan Swansea,2024-04-15T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,51.72
525760,Conway Road Penlan Swansea,2024-04-15T19:20:00.000+00:00,feeder,1,N Current (RMS),A,82.4
525760,Conway Road Penlan Swansea,2024-04-15T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,136.8
525760,Conway Road Penlan Swansea,2024-04-15T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,172.2
525760,Conway Road Penlan Swansea,2024-04-15T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,210.9
525760,Conway Road Penlan Swansea,2024-04-15T19:20:00.000+00:00,transformer,,Temperature,C,18.7
525760,Conway Road Penlan Swansea,2024-04-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
525760,Conway Road Penlan Swansea,2024-04-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
525760,Conway Road Penlan Swansea,2024-04-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
525760,Conway Road Penlan Swansea,2024-04-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
525760,Conway Road Penlan Swansea,2024-04-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.39
525760,Conway Road Penlan Swansea,2024-04-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
525760,Conway Road Penlan Swansea,2024-04-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
525760,Conway Road Penlan Swansea,2024-04-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
525760,Conway Road Penlan Swansea,2024-04-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.45
525760,Conway Road Penlan Swansea,2024-04-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,82.82
525760,Conway Road Penlan Swansea,2024-04-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,97.16
525760,Conway Road Penlan Swansea,2024-04-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,122.31
525760,Conway Road Penlan Swansea,2024-04-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,202.2
525760,Conway Road Penlan Swansea,2024-04-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,338.3
525760,Conway Road Penlan Swansea,2024-04-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,395.8
525760,Conway Road Penlan Swansea,2024-04-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,497.8
525760,Conway Road Penlan Swansea,2024-04-15T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.45
525760,Conway Road Penlan Swansea,2024-04-15T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.39
525760,Conway Road Penlan Swansea,2024-04-15T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.46
525760,Conway Road Penlan Swansea,2024-04-15T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.78
525760,Conway Road Penlan Swansea,2024-04-15T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.22
525760,Conway Road Penlan Swansea,2024-04-15T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.76
525760,Conway Road Penlan Swansea,2024-04-15T19:10:00.000+00:00,feeder,3,N Current (RMS),A,28.1
525760,Conway Road Penlan Swansea,2024-04-15T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.0
525760,Conway Road Penlan Swansea,2024-04-15T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,51.0
525760,Conway Road Penlan Swansea,2024-04-15T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,63.0
525760,Conway Road Penlan Swansea,2024-04-15T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.92
525760,Conway Road Penlan Swansea,2024-04-15T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
525760,Conway Road Penlan Swansea,2024-04-15T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.06
525760,Conway Road Penlan Swansea,2024-04-15T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,43.32
525760,Conway Road Penlan Swansea,2024-04-15T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,39.31
525760,Conway Road Penlan Swansea,2024-04-15T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,54.67
525760,Conway Road Penlan Swansea,2024-04-15T19:10:00.000+00:00,feeder,2,N Current (RMS),A,88.2
525760,Conway Road Penlan Swansea,2024-04-15T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,178.1
525760,Conway Road Penlan Swansea,2024-04-15T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,160.7
525760,Conway Road Penlan Swansea,2024-04-15T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,222.4
525760,Conway Road Penlan Swansea,2024-04-15T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
525760,Conway Road Penlan Swansea,2024-04-15T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.98
525760,Conway Road Penlan Swansea,2024-04-15T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.59
525760,Conway Road Penlan Swansea,2024-04-15T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,34.74
525760,Conway Road Penlan Swansea,2024-04-15T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,36.87
525760,Conway Road Penlan Swansea,2024-04-15T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,50.47
525760,Conway Road Penlan Swansea,2024-04-15T19:10:00.000+00:00,feeder,1,N Current (RMS),A,84.0
525760,Conway Road Penlan Swansea,2024-04-15T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,142.2
525760,Conway Road Penlan Swansea,2024-04-15T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,152.2
525760,Conway Road Penlan Swansea,2024-04-15T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,205.6
525760,Conway Road Penlan Swansea,2024-04-15T19:10:00.000+00:00,transformer,,Temperature,C,18.8
525760,Conway Road Penlan Swansea,2024-04-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
525760,Conway Road Penlan Swansea,2024-04-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
525760,Conway Road Penlan Swansea,2024-04-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
525760,Conway Road Penlan Swansea,2024-04-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
525760,Conway Road Penlan Swansea,2024-04-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.37
525760,Conway Road Penlan Swansea,2024-04-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
525760,Conway Road Penlan Swansea,2024-04-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
525760,Conway Road Penlan Swansea,2024-04-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
525760,Conway Road Penlan Swansea,2024-04-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
525760,Conway Road Penlan Swansea,2024-04-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,85.84
525760,Conway Road Penlan Swansea,2024-04-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,88.4
525760,Conway Road Penlan Swansea,2024-04-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,119.9
525760,Conway Road Penlan Swansea,2024-04-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,195.9
525760,Conway Road Penlan Swansea,2024-04-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,350.3
525760,Conway Road Penlan Swansea,2024-04-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,360.6
525760,Conway Road Penlan Swansea,2024-04-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,487.4
525760,Conway Road Penlan Swansea,2024-04-15T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.9
525760,Conway Road Penlan Swansea,2024-04-15T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.64
525760,Conway Road Penlan Swansea,2024-04-15T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.34
525760,Conway Road Penlan Swansea,2024-04-15T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.11
525760,Conway Road Penlan Swansea,2024-04-15T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.53
525760,Conway Road Penlan Swansea,2024-04-15T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.43
525760,Conway Road Penlan Swansea,2024-04-15T19:00:00.000+00:00,feeder,3,N Current (RMS),A,26.2
525760,Conway Road Penlan Swansea,2024-04-15T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.5
525760,Conway Road Penlan Swansea,2024-04-15T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,43.9
525760,Conway Road Penlan Swansea,2024-04-15T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,57.5
525760,Conway Road Penlan Swansea,2024-04-15T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.59
525760,Conway Road Penlan Swansea,2024-04-15T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
525760,Conway Road Penlan Swansea,2024-04-15T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.23
525760,Conway Road Penlan Swansea,2024-04-15T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,51.82
525760,Conway Road Penlan Swansea,2024-04-15T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,37.49
525760,Conway Road Penlan Swansea,2024-04-15T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,57.49
525760,Conway Road Penlan Swansea,2024-04-15T19:00:00.000+00:00,feeder,2,N Current (RMS),A,90.8
525760,Conway Road Penlan Swansea,2024-04-15T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,210.1
525760,Conway Road Penlan Swansea,2024-04-15T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,152.8
525760,Conway Road Penlan Swansea,2024-04-15T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,233.4
525760,Conway Road Penlan Swansea,2024-04-15T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
525760,Conway Road Penlan Swansea,2024-04-15T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.64
525760,Conway Road Penlan Swansea,2024-04-15T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.38
525760,Conway Road Penlan Swansea,2024-04-15T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,41.35
525760,Conway Road Penlan Swansea,2024-04-15T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,34.91
525760,Conway Road Penlan Swansea,2024-04-15T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,53.28
525760,Conway Road Penlan Swansea,2024-04-15T19:00:00.000+00:00,feeder,1,N Current (RMS),A,88.0
525760,Conway Road Penlan Swansea,2024-04-15T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,167.2
525760,Conway Road Penlan Swansea,2024-04-15T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,143.9
525760,Conway Road Penlan Swansea,2024-04-15T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,216.5
525760,Conway Road Penlan Swansea,2024-04-15T19:00:00.000+00:00,transformer,,Temperature,C,18.9
525760,Conway Road Penlan Swansea,2024-04-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
525760,Conway Road Penlan Swansea,2024-04-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
525760,Conway Road Penlan Swansea,2024-04-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
525760,Conway Road Penlan Swansea,2024-04-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
525760,Conway Road Penlan Swansea,2024-04-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
525760,Conway Road Penlan Swansea,2024-04-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
525760,Conway Road Penlan Swansea,2024-04-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
525760,Conway Road Penlan Swansea,2024-04-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
525760,Conway Road Penlan Swansea,2024-04-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.48
525760,Conway Road Penlan Swansea,2024-04-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,101.28
525760,Conway Road Penlan Swansea,2024-04-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,82.93
525760,Conway Road Penlan Swansea,2024-04-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,124.2
525760,Conway Road Penlan Swansea,2024-04-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,201.5
525760,Conway Road Penlan Swansea,2024-04-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,409.3
525760,Conway Road Penlan Swansea,2024-04-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,337.4
525760,Conway Road Penlan Swansea,2024-04-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,503.5
525760,Conway Road Penlan Swansea,2024-04-15T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.53
525760,Conway Road Penlan Swansea,2024-04-15T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.51
525760,Conway Road Penlan Swansea,2024-04-15T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.18
525760,Conway Road Penlan Swansea,2024-04-15T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.29
525760,Conway Road Penlan Swansea,2024-04-15T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.06
525760,Conway Road Penlan Swansea,2024-04-15T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.46
525760,Conway Road Penlan Swansea,2024-04-15T18:50:00.000+00:00,feeder,3,N Current (RMS),A,31.5
525760,Conway Road Penlan Swansea,2024-04-15T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.4
525760,Conway Road Penlan Swansea,2024-04-15T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,50.8
525760,Conway Road Penlan Swansea,2024-04-15T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,57.3
525760,Conway Road Penlan Swansea,2024-04-15T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.39
525760,Conway Road Penlan Swansea,2024-04-15T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
525760,Conway Road Penlan Swansea,2024-04-15T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.06
525760,Conway Road Penlan Swansea,2024-04-15T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,46.76
525760,Conway Road Penlan Swansea,2024-04-15T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,38.81
525760,Conway Road Penlan Swansea,2024-04-15T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,62.88
525760,Conway Road Penlan Swansea,2024-04-15T18:50:00.000+00:00,feeder,2,N Current (RMS),A,105.9
525760,Conway Road Penlan Swansea,2024-04-15T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,190.3
525760,Conway Road Penlan Swansea,2024-04-15T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,157.9
525760,Conway Road Penlan Swansea,2024-04-15T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,254.3
525760,Conway Road Penlan Swansea,2024-04-15T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
525760,Conway Road Penlan Swansea,2024-04-15T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.89
525760,Conway Road Penlan Swansea,2024-04-15T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.41
525760,Conway Road Penlan Swansea,2024-04-15T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,37.16
525760,Conway Road Penlan Swansea,2024-04-15T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,36.34
525760,Conway Road Penlan Swansea,2024-04-15T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,58.8
525760,Conway Road Penlan Swansea,2024-04-15T18:50:00.000+00:00,feeder,1,N Current (RMS),A,102.3
525760,Conway Road Penlan Swansea,2024-04-15T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,150.7
525760,Conway Road Penlan Swansea,2024-04-15T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,149.3
525760,Conway Road Penlan Swansea,2024-04-15T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,238.0
525760,Conway Road Penlan Swansea,2024-04-15T18:50:00.000+00:00,transformer,,Temperature,C,19.0
525760,Conway Road Penlan Swansea,2024-04-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
525760,Conway Road Penlan Swansea,2024-04-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.13
525760,Conway Road Penlan Swansea,2024-04-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
525760,Conway Road Penlan Swansea,2024-04-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.63
525760,Conway Road Penlan Swansea,2024-04-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
525760,Conway Road Penlan Swansea,2024-04-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
525760,Conway Road Penlan Swansea,2024-04-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
525760,Conway Road Penlan Swansea,2024-04-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
525760,Conway Road Penlan Swansea,2024-04-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.52
525760,Conway Road Penlan Swansea,2024-04-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,91.22
525760,Conway Road Penlan Swansea,2024-04-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,87.21
525760,Conway Road Penlan Swansea,2024-04-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,135.13
525760,Conway Road Penlan Swansea,2024-04-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,235.0
525760,Conway Road Penlan Swansea,2024-04-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,369.3
525760,Conway Road Penlan Swansea,2024-04-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,353.9
525760,Conway Road Penlan Swansea,2024-04-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,546.2
525760,Conway Road Penlan Swansea,2024-04-15T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.84
525760,Conway Road Penlan Swansea,2024-04-15T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.31
525760,Conway Road Penlan Swansea,2024-04-15T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.57
525760,Conway Road Penlan Swansea,2024-04-15T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.12
525760,Conway Road Penlan Swansea,2024-04-15T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.46
525760,Conway Road Penlan Swansea,2024-04-15T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.66
525760,Conway Road Penlan Swansea,2024-04-15T18:40:00.000+00:00,feeder,3,N Current (RMS),A,29.8
525760,Conway Road Penlan Swansea,2024-04-15T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.4
525760,Conway Road Penlan Swansea,2024-04-15T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,48.3
525760,Conway Road Penlan Swansea,2024-04-15T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,59.2
525760,Conway Road Penlan Swansea,2024-04-15T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.95
525760,Conway Road Penlan Swansea,2024-04-15T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
525760,Conway Road Penlan Swansea,2024-04-15T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.48
525760,Conway Road Penlan Swansea,2024-04-15T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,40.18
525760,Conway Road Penlan Swansea,2024-04-15T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,43.68
525760,Conway Road Penlan Swansea,2024-04-15T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,60.54
525760,Conway Road Penlan Swansea,2024-04-15T18:40:00.000+00:00,feeder,2,N Current (RMS),A,102.7
525760,Conway Road Penlan Swansea,2024-04-15T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,164.7
525760,Conway Road Penlan Swansea,2024-04-15T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,177.2
525760,Conway Road Penlan Swansea,2024-04-15T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,245.3
525760,Conway Road Penlan Swansea,2024-04-15T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
525760,Conway Road Penlan Swansea,2024-04-15T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.89
525760,Conway Road Penlan Swansea,2024-04-15T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.18
525760,Conway Road Penlan Swansea,2024-04-15T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,32.06
525760,Conway Road Penlan Swansea,2024-04-15T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,41.02
525760,Conway Road Penlan Swansea,2024-04-15T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,56.08
525760,Conway Road Penlan Swansea,2024-04-15T18:40:00.000+00:00,feeder,1,N Current (RMS),A,96.8
525760,Conway Road Penlan Swansea,2024-04-15T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,130.8
525760,Conway Road Penlan Swansea,2024-04-15T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,167.3
525760,Conway Road Penlan Swansea,2024-04-15T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,227.5
525760,Conway Road Penlan Swansea,2024-04-15T18:40:00.000+00:00,transformer,,Temperature,C,19.2
525760,Conway Road Penlan Swansea,2024-04-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
525760,Conway Road Penlan Swansea,2024-04-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
525760,Conway Road Penlan Swansea,2024-04-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
525760,Conway Road Penlan Swansea,2024-04-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
525760,Conway Road Penlan Swansea,2024-04-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
525760,Conway Road Penlan Swansea,2024-04-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
525760,Conway Road Penlan Swansea,2024-04-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
525760,Conway Road Penlan Swansea,2024-04-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
525760,Conway Road Penlan Swansea,2024-04-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.26
525760,Conway Road Penlan Swansea,2024-04-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,80.37
525760,Conway Road Penlan Swansea,2024-04-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,96.16
525760,Conway Road Penlan Swansea,2024-04-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,130.27
525760,Conway Road Penlan Swansea,2024-04-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,227.5
525760,Conway Road Penlan Swansea,2024-04-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,326.8
525760,Conway Road Penlan Swansea,2024-04-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,389.2
525760,Conway Road Penlan Swansea,2024-04-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,527.8
525760,Conway Road Penlan Swansea,2024-04-15T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.23
525760,Conway Road Penlan Swansea,2024-04-15T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.49
525760,Conway Road Penlan Swansea,2024-04-15T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.25
525760,Conway Road Penlan Swansea,2024-04-15T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.08
525760,Conway Road Penlan Swansea,2024-04-15T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.08
525760,Conway Road Penlan Swansea,2024-04-15T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.76
525760,Conway Road Penlan Swansea,2024-04-15T18:30:00.000+00:00,feeder,3,N Current (RMS),A,30.0
525760,Conway Road Penlan Swansea,2024-04-15T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,35.4
525760,Conway Road Penlan Swansea,2024-04-15T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,46.4
525760,Conway Road Penlan Swansea,2024-04-15T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,59.6
525760,Conway Road Penlan Swansea,2024-04-15T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.99
525760,Conway Road Penlan Swansea,2024-04-15T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
525760,Conway Road Penlan Swansea,2024-04-15T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.95
525760,Conway Road Penlan Swansea,2024-04-15T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,36.69
525760,Conway Road Penlan Swansea,2024-04-15T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,49.55
525760,Conway Road Penlan Swansea,2024-04-15T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,57.85
525760,Conway Road Penlan Swansea,2024-04-15T18:30:00.000+00:00,feeder,2,N Current (RMS),A,103.4
525760,Conway Road Penlan Swansea,2024-04-15T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,150.4
525760,Conway Road Penlan Swansea,2024-04-15T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,200.6
525760,Conway Road Penlan Swansea,2024-04-15T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,234.7
525760,Conway Road Penlan Swansea,2024-04-15T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
525760,Conway Road Penlan Swansea,2024-04-15T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.67
525760,Conway Road Penlan Swansea,2024-04-15T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.09
525760,Conway Road Penlan Swansea,2024-04-15T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,29.65
525760,Conway Road Penlan Swansea,2024-04-15T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,46.18
525760,Conway Road Penlan Swansea,2024-04-15T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,53.41
525760,Conway Road Penlan Swansea,2024-04-15T18:30:00.000+00:00,feeder,1,N Current (RMS),A,96.3
525760,Conway Road Penlan Swansea,2024-04-15T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,120.9
525760,Conway Road Penlan Swansea,2024-04-15T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,187.7
525760,Conway Road Penlan Swansea,2024-04-15T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,217.0
525760,Conway Road Penlan Swansea,2024-04-15T18:30:00.000+00:00,transformer,,Temperature,C,18.9
525760,Conway Road Penlan Swansea,2024-04-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
525760,Conway Road Penlan Swansea,2024-04-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
525760,Conway Road Penlan Swansea,2024-04-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
525760,Conway Road Penlan Swansea,2024-04-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
525760,Conway Road Penlan Swansea,2024-04-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
525760,Conway Road Penlan Swansea,2024-04-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
525760,Conway Road Penlan Swansea,2024-04-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
525760,Conway Road Penlan Swansea,2024-04-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
525760,Conway Road Penlan Swansea,2024-04-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.39
525760,Conway Road Penlan Swansea,2024-04-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,74.41
525760,Conway Road Penlan Swansea,2024-04-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,106.81
525760,Conway Road Penlan Swansea,2024-04-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,125.02
525760,Conway Road Penlan Swansea,2024-04-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,225.6
525760,Conway Road Penlan Swansea,2024-04-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,302.6
525760,Conway Road Penlan Swansea,2024-04-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,432.2
525760,Conway Road Penlan Swansea,2024-04-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,506.9
525760,Conway Road Penlan Swansea,2024-04-15T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.42
525760,Conway Road Penlan Swansea,2024-04-15T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.45
525760,Conway Road Penlan Swansea,2024-04-15T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.19
525760,Conway Road Penlan Swansea,2024-04-15T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.33
525760,Conway Road Penlan Swansea,2024-04-15T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.16
525760,Conway Road Penlan Swansea,2024-04-15T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.56
525760,Conway Road Penlan Swansea,2024-04-15T18:20:00.000+00:00,feeder,3,N Current (RMS),A,28.8
525760,Conway Road Penlan Swansea,2024-04-15T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.7
525760,Conway Road Penlan Swansea,2024-04-15T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,46.3
525760,Conway Road Penlan Swansea,2024-04-15T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,58.5
525760,Conway Road Penlan Swansea,2024-04-15T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.18
525760,Conway Road Penlan Swansea,2024-04-15T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
525760,Conway Road Penlan Swansea,2024-04-15T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.97
525760,Conway Road Penlan Swansea,2024-04-15T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,37.56
525760,Conway Road Penlan Swansea,2024-04-15T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,50.44
525760,Conway Road Penlan Swansea,2024-04-15T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,60.46
525760,Conway Road Penlan Swansea,2024-04-15T18:20:00.000+00:00,feeder,2,N Current (RMS),A,108.3
525760,Conway Road Penlan Swansea,2024-04-15T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,154.1
525760,Conway Road Penlan Swansea,2024-04-15T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,204.9
525760,Conway Road Penlan Swansea,2024-04-15T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,245.9
525760,Conway Road Penlan Swansea,2024-04-15T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
525760,Conway Road Penlan Swansea,2024-04-15T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.71
525760,Conway Road Penlan Swansea,2024-04-15T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.37
525760,Conway Road Penlan Swansea,2024-04-15T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,30.5
525760,Conway Road Penlan Swansea,2024-04-15T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,46.7
525760,Conway Road Penlan Swansea,2024-04-15T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,55.96
525760,Conway Road Penlan Swansea,2024-04-15T18:20:00.000+00:00,feeder,1,N Current (RMS),A,102.1
525760,Conway Road Penlan Swansea,2024-04-15T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,124.4
525760,Conway Road Penlan Swansea,2024-04-15T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,190.5
525760,Conway Road Penlan Swansea,2024-04-15T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,227.9
525760,Conway Road Penlan Swansea,2024-04-15T18:20:00.000+00:00,transformer,,Temperature,C,18.9
525760,Conway Road Penlan Swansea,2024-04-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
525760,Conway Road Penlan Swansea,2024-04-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
525760,Conway Road Penlan Swansea,2024-04-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
525760,Conway Road Penlan Swansea,2024-04-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
525760,Conway Road Penlan Swansea,2024-04-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
525760,Conway Road Penlan Swansea,2024-04-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
525760,Conway Road Penlan Swansea,2024-04-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
525760,Conway Road Penlan Swansea,2024-04-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
525760,Conway Road Penlan Swansea,2024-04-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.59
525760,Conway Road Penlan Swansea,2024-04-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,75.39
525760,Conway Road Penlan Swansea,2024-04-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,108.3
525760,Conway Road Penlan Swansea,2024-04-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,129.98
525760,Conway Road Penlan Swansea,2024-04-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,236.0
525760,Conway Road Penlan Swansea,2024-04-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,307.2
525760,Conway Road Penlan Swansea,2024-04-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,439.7
525760,Conway Road Penlan Swansea,2024-04-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,528.2
525760,Conway Road Penlan Swansea,2024-04-15T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.04
525760,Conway Road Penlan Swansea,2024-04-15T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.75
525760,Conway Road Penlan Swansea,2024-04-15T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.7
525760,Conway Road Penlan Swansea,2024-04-15T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.99
525760,Conway Road Penlan Swansea,2024-04-15T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.35
525760,Conway Road Penlan Swansea,2024-04-15T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.21
525760,Conway Road Penlan Swansea,2024-04-15T18:10:00.000+00:00,feeder,3,N Current (RMS),A,38.5
525760,Conway Road Penlan Swansea,2024-04-15T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.5
525760,Conway Road Penlan Swansea,2024-04-15T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,43.8
525760,Conway Road Penlan Swansea,2024-04-15T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,65.8
525760,Conway Road Penlan Swansea,2024-04-15T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.22
525760,Conway Road Penlan Swansea,2024-04-15T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
525760,Conway Road Penlan Swansea,2024-04-15T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.43
525760,Conway Road Penlan Swansea,2024-04-15T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,40.04
525760,Conway Road Penlan Swansea,2024-04-15T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,46.53
525760,Conway Road Penlan Swansea,2024-04-15T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,59.17
525760,Conway Road Penlan Swansea,2024-04-15T18:10:00.000+00:00,feeder,2,N Current (RMS),A,94.4
525760,Conway Road Penlan Swansea,2024-04-15T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,164.8
525760,Conway Road Penlan Swansea,2024-04-15T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,191.0
525760,Conway Road Penlan Swansea,2024-04-15T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,242.3
525760,Conway Road Penlan Swansea,2024-04-15T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
525760,Conway Road Penlan Swansea,2024-04-15T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.74
525760,Conway Road Penlan Swansea,2024-04-15T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.01
525760,Conway Road Penlan Swansea,2024-04-15T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,32.26
525760,Conway Road Penlan Swansea,2024-04-15T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,43.13
525760,Conway Road Penlan Swansea,2024-04-15T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,54.89
525760,Conway Road Penlan Swansea,2024-04-15T18:10:00.000+00:00,feeder,1,N Current (RMS),A,90.3
525760,Conway Road Penlan Swansea,2024-04-15T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,132.4
525760,Conway Road Penlan Swansea,2024-04-15T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,178.1
525760,Conway Road Penlan Swansea,2024-04-15T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,224.9
525760,Conway Road Penlan Swansea,2024-04-15T18:10:00.000+00:00,transformer,,Temperature,C,18.9
525760,Conway Road Penlan Swansea,2024-04-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
525760,Conway Road Penlan Swansea,2024-04-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
525760,Conway Road Penlan Swansea,2024-04-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
525760,Conway Road Penlan Swansea,2024-04-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
525760,Conway Road Penlan Swansea,2024-04-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
525760,Conway Road Penlan Swansea,2024-04-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
525760,Conway Road Penlan Swansea,2024-04-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
525760,Conway Road Penlan Swansea,2024-04-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
525760,Conway Road Penlan Swansea,2024-04-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.28
