Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525760,Conway Road Penlan Swansea,2024-04-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,79.29
525760,Conway Road Penlan Swansea,2024-04-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,100.01
525760,Conway Road Penlan Swansea,2024-04-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,129.26
525760,Conway Road Penlan Swansea,2024-04-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,217.7
525760,Conway Road Penlan Swansea,2024-04-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,325.1
525760,Conway Road Penlan Swansea,2024-04-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,410.1
525760,Conway Road Penlan Swansea,2024-04-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,529.0
525760,Conway Road Penlan Swansea,2024-04-15T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.69
525760,Conway Road Penlan Swansea,2024-04-15T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.31
525760,Conway Road Penlan Swansea,2024-04-15T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.29
525760,Conway Road Penlan Swansea,2024-04-15T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.12
525760,Conway Road Penlan Swansea,2024-04-15T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.79
525760,Conway Road Penlan Swansea,2024-04-15T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.72
525760,Conway Road Penlan Swansea,2024-04-15T18:00:00.000+00:00,feeder,3,N Current (RMS),A,29.1
525760,Conway Road Penlan Swansea,2024-04-15T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.6
525760,Conway Road Penlan Swansea,2024-04-15T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,47.1
525760,Conway Road Penlan Swansea,2024-04-15T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,55.2
525760,Conway Road Penlan Swansea,2024-04-15T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.47
525760,Conway Road Penlan Swansea,2024-04-15T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.32
525760,Conway Road Penlan Swansea,2024-04-15T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.6
525760,Conway Road Penlan Swansea,2024-04-15T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,38.06
525760,Conway Road Penlan Swansea,2024-04-15T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,44.22
525760,Conway Road Penlan Swansea,2024-04-15T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,59.66
525760,Conway Road Penlan Swansea,2024-04-15T18:00:00.000+00:00,feeder,2,N Current (RMS),A,101.3
525760,Conway Road Penlan Swansea,2024-04-15T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,158.3
525760,Conway Road Penlan Swansea,2024-04-15T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,183.1
525760,Conway Road Penlan Swansea,2024-04-15T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,245.6
525760,Conway Road Penlan Swansea,2024-04-15T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
525760,Conway Road Penlan Swansea,2024-04-15T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.23
525760,Conway Road Penlan Swansea,2024-04-15T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.58
525760,Conway Road Penlan Swansea,2024-04-15T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,30.67
525760,Conway Road Penlan Swansea,2024-04-15T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,40.93
525760,Conway Road Penlan Swansea,2024-04-15T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,56.23
525760,Conway Road Penlan Swansea,2024-04-15T18:00:00.000+00:00,feeder,1,N Current (RMS),A,100.0
525760,Conway Road Penlan Swansea,2024-04-15T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,126.9
525760,Conway Road Penlan Swansea,2024-04-15T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,170.4
525760,Conway Road Penlan Swansea,2024-04-15T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,231.8
525760,Conway Road Penlan Swansea,2024-04-15T18:00:00.000+00:00,transformer,,Temperature,C,18.8
525760,Conway Road Penlan Swansea,2024-04-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
525760,Conway Road Penlan Swansea,2024-04-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
525760,Conway Road Penlan Swansea,2024-04-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
525760,Conway Road Penlan Swansea,2024-04-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
525760,Conway Road Penlan Swansea,2024-04-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
525760,Conway Road Penlan Swansea,2024-04-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
525760,Conway Road Penlan Swansea,2024-04-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
525760,Conway Road Penlan Swansea,2024-04-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
525760,Conway Road Penlan Swansea,2024-04-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.26
525760,Conway Road Penlan Swansea,2024-04-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,76.85
525760,Conway Road Penlan Swansea,2024-04-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,95.94
525760,Conway Road Penlan Swansea,2024-04-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,128.61
525760,Conway Road Penlan Swansea,2024-04-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,228.0
525760,Conway Road Penlan Swansea,2024-04-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,317.6
525760,Conway Road Penlan Swansea,2024-04-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,396.7
525760,Conway Road Penlan Swansea,2024-04-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,529.6
525760,Conway Road Penlan Swansea,2024-04-15T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.42
525760,Conway Road Penlan Swansea,2024-04-15T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.41
525760,Conway Road Penlan Swansea,2024-04-15T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.8
525760,Conway Road Penlan Swansea,2024-04-15T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.85
525760,Conway Road Penlan Swansea,2024-04-15T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.04
525760,Conway Road Penlan Swansea,2024-04-15T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.31
525760,Conway Road Penlan Swansea,2024-04-15T17:50:00.000+00:00,feeder,3,N Current (RMS),A,32.4
525760,Conway Road Penlan Swansea,2024-04-15T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,35.3
525760,Conway Road Penlan Swansea,2024-04-15T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,51.6
525760,Conway Road Penlan Swansea,2024-04-15T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,61.5
525760,Conway Road Penlan Swansea,2024-04-15T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.54
525760,Conway Road Penlan Swansea,2024-04-15T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
525760,Conway Road Penlan Swansea,2024-04-15T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.9
525760,Conway Road Penlan Swansea,2024-04-15T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,39.54
525760,Conway Road Penlan Swansea,2024-04-15T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,43.42
525760,Conway Road Penlan Swansea,2024-04-15T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,55.01
525760,Conway Road Penlan Swansea,2024-04-15T17:50:00.000+00:00,feeder,2,N Current (RMS),A,86.9
525760,Conway Road Penlan Swansea,2024-04-15T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,163.5
525760,Conway Road Penlan Swansea,2024-04-15T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,178.7
525760,Conway Road Penlan Swansea,2024-04-15T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,226.0
525760,Conway Road Penlan Swansea,2024-04-15T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
525760,Conway Road Penlan Swansea,2024-04-15T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.27
525760,Conway Road Penlan Swansea,2024-04-15T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.18
525760,Conway Road Penlan Swansea,2024-04-15T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,31.7
525760,Conway Road Penlan Swansea,2024-04-15T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,40.2
525760,Conway Road Penlan Swansea,2024-04-15T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,51.69
525760,Conway Road Penlan Swansea,2024-04-15T17:50:00.000+00:00,feeder,1,N Current (RMS),A,85.5
525760,Conway Road Penlan Swansea,2024-04-15T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,130.6
525760,Conway Road Penlan Swansea,2024-04-15T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,166.5
525760,Conway Road Penlan Swansea,2024-04-15T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,212.5
525760,Conway Road Penlan Swansea,2024-04-15T17:50:00.000+00:00,transformer,,Temperature,C,18.7
525760,Conway Road Penlan Swansea,2024-04-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
525760,Conway Road Penlan Swansea,2024-04-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
525760,Conway Road Penlan Swansea,2024-04-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
525760,Conway Road Penlan Swansea,2024-04-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
525760,Conway Road Penlan Swansea,2024-04-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
525760,Conway Road Penlan Swansea,2024-04-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
525760,Conway Road Penlan Swansea,2024-04-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
525760,Conway Road Penlan Swansea,2024-04-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
525760,Conway Road Penlan Swansea,2024-04-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.08
525760,Conway Road Penlan Swansea,2024-04-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,79.1
525760,Conway Road Penlan Swansea,2024-04-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,95.67
525760,Conway Road Penlan Swansea,2024-04-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,121.0
525760,Conway Road Penlan Swansea,2024-04-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,201.5
525760,Conway Road Penlan Swansea,2024-04-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,325.2
525760,Conway Road Penlan Swansea,2024-04-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,392.9
525760,Conway Road Penlan Swansea,2024-04-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,496.8
525760,Conway Road Penlan Swansea,2024-04-15T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.81
525760,Conway Road Penlan Swansea,2024-04-15T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.45
525760,Conway Road Penlan Swansea,2024-04-15T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.71
525760,Conway Road Penlan Swansea,2024-04-15T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.37
525760,Conway Road Penlan Swansea,2024-04-15T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.76
525760,Conway Road Penlan Swansea,2024-04-15T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.24
525760,Conway Road Penlan Swansea,2024-04-15T17:40:00.000+00:00,feeder,3,N Current (RMS),A,29.2
525760,Conway Road Penlan Swansea,2024-04-15T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,40.5
525760,Conway Road Penlan Swansea,2024-04-15T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,49.2
525760,Conway Road Penlan Swansea,2024-04-15T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,65.8
525760,Conway Road Penlan Swansea,2024-04-15T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.08
525760,Conway Road Penlan Swansea,2024-04-15T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
525760,Conway Road Penlan Swansea,2024-04-15T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.57
525760,Conway Road Penlan Swansea,2024-04-15T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,38.67
525760,Conway Road Penlan Swansea,2024-04-15T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,46.96
525760,Conway Road Penlan Swansea,2024-04-15T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,49.92
525760,Conway Road Penlan Swansea,2024-04-15T17:40:00.000+00:00,feeder,2,N Current (RMS),A,80.8
525760,Conway Road Penlan Swansea,2024-04-15T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,159.1
525760,Conway Road Penlan Swansea,2024-04-15T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,192.3
525760,Conway Road Penlan Swansea,2024-04-15T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,204.9
525760,Conway Road Penlan Swansea,2024-04-15T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
525760,Conway Road Penlan Swansea,2024-04-15T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.44
525760,Conway Road Penlan Swansea,2024-04-15T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.86
525760,Conway Road Penlan Swansea,2024-04-15T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,31.48
525760,Conway Road Penlan Swansea,2024-04-15T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,43.24
525760,Conway Road Penlan Swansea,2024-04-15T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,46.91
525760,Conway Road Penlan Swansea,2024-04-15T17:40:00.000+00:00,feeder,1,N Current (RMS),A,78.4
525760,Conway Road Penlan Swansea,2024-04-15T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,128.9
525760,Conway Road Penlan Swansea,2024-04-15T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,177.9
525760,Conway Road Penlan Swansea,2024-04-15T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,192.6
525760,Conway Road Penlan Swansea,2024-04-15T17:40:00.000+00:00,transformer,,Temperature,C,18.9
525760,Conway Road Penlan Swansea,2024-04-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
525760,Conway Road Penlan Swansea,2024-04-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
525760,Conway Road Penlan Swansea,2024-04-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
525760,Conway Road Penlan Swansea,2024-04-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
525760,Conway Road Penlan Swansea,2024-04-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
525760,Conway Road Penlan Swansea,2024-04-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
525760,Conway Road Penlan Swansea,2024-04-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
525760,Conway Road Penlan Swansea,2024-04-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
525760,Conway Road Penlan Swansea,2024-04-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
525760,Conway Road Penlan Swansea,2024-04-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,79.52
525760,Conway Road Penlan Swansea,2024-04-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,101.96
525760,Conway Road Penlan Swansea,2024-04-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,112.06
525760,Conway Road Penlan Swansea,2024-04-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,182.6
525760,Conway Road Penlan Swansea,2024-04-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,325.0
525760,Conway Road Penlan Swansea,2024-04-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,417.3
525760,Conway Road Penlan Swansea,2024-04-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,459.1
525760,Conway Road Penlan Swansea,2024-04-15T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.54
525760,Conway Road Penlan Swansea,2024-04-15T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.64
525760,Conway Road Penlan Swansea,2024-04-15T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.03
525760,Conway Road Penlan Swansea,2024-04-15T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.61
525760,Conway Road Penlan Swansea,2024-04-15T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.34
525760,Conway Road Penlan Swansea,2024-04-15T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.5
525760,Conway Road Penlan Swansea,2024-04-15T17:30:00.000+00:00,feeder,3,N Current (RMS),A,25.8
525760,Conway Road Penlan Swansea,2024-04-15T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,40.5
525760,Conway Road Penlan Swansea,2024-04-15T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,55.5
525760,Conway Road Penlan Swansea,2024-04-15T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,62.5
525760,Conway Road Penlan Swansea,2024-04-15T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.38
525760,Conway Road Penlan Swansea,2024-04-15T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
525760,Conway Road Penlan Swansea,2024-04-15T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
525760,Conway Road Penlan Swansea,2024-04-15T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,43.41
525760,Conway Road Penlan Swansea,2024-04-15T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,47.74
525760,Conway Road Penlan Swansea,2024-04-15T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,57.16
525760,Conway Road Penlan Swansea,2024-04-15T17:30:00.000+00:00,feeder,2,N Current (RMS),A,82.3
525760,Conway Road Penlan Swansea,2024-04-15T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,176.4
525760,Conway Road Penlan Swansea,2024-04-15T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,193.4
525760,Conway Road Penlan Swansea,2024-04-15T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,231.5
525760,Conway Road Penlan Swansea,2024-04-15T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
525760,Conway Road Penlan Swansea,2024-04-15T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.22
525760,Conway Road Penlan Swansea,2024-04-15T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.7
525760,Conway Road Penlan Swansea,2024-04-15T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,35.58
525760,Conway Road Penlan Swansea,2024-04-15T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,43.95
525760,Conway Road Penlan Swansea,2024-04-15T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,52.99
525760,Conway Road Penlan Swansea,2024-04-15T17:30:00.000+00:00,feeder,1,N Current (RMS),A,79.5
525760,Conway Road Penlan Swansea,2024-04-15T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,144.2
525760,Conway Road Penlan Swansea,2024-04-15T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,179.2
525760,Conway Road Penlan Swansea,2024-04-15T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,215.2
525760,Conway Road Penlan Swansea,2024-04-15T17:30:00.000+00:00,transformer,,Temperature,C,19.2
525760,Conway Road Penlan Swansea,2024-04-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
525760,Conway Road Penlan Swansea,2024-04-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
525760,Conway Road Penlan Swansea,2024-04-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
525760,Conway Road Penlan Swansea,2024-04-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
525760,Conway Road Penlan Swansea,2024-04-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
525760,Conway Road Penlan Swansea,2024-04-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
525760,Conway Road Penlan Swansea,2024-04-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
525760,Conway Road Penlan Swansea,2024-04-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
525760,Conway Road Penlan Swansea,2024-04-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.1
525760,Conway Road Penlan Swansea,2024-04-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,88.61
525760,Conway Road Penlan Swansea,2024-04-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,105.03
525760,Conway Road Penlan Swansea,2024-04-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,124.66
525760,Conway Road Penlan Swansea,2024-04-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,184.6
525760,Conway Road Penlan Swansea,2024-04-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,358.8
525760,Conway Road Penlan Swansea,2024-04-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,425.4
525760,Conway Road Penlan Swansea,2024-04-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,505.1
525760,Conway Road Penlan Swansea,2024-04-15T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.96
525760,Conway Road Penlan Swansea,2024-04-15T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.93
525760,Conway Road Penlan Swansea,2024-04-15T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.39
525760,Conway Road Penlan Swansea,2024-04-15T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.15
525760,Conway Road Penlan Swansea,2024-04-15T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.72
525760,Conway Road Penlan Swansea,2024-04-15T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.08
525760,Conway Road Penlan Swansea,2024-04-15T17:20:00.000+00:00,feeder,3,N Current (RMS),A,26.4
525760,Conway Road Penlan Swansea,2024-04-15T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,48.4
525760,Conway Road Penlan Swansea,2024-04-15T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,66.1
525760,Conway Road Penlan Swansea,2024-04-15T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,60.8
525760,Conway Road Penlan Swansea,2024-04-15T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.63
525760,Conway Road Penlan Swansea,2024-04-15T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
525760,Conway Road Penlan Swansea,2024-04-15T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.1
525760,Conway Road Penlan Swansea,2024-04-15T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,40.96
525760,Conway Road Penlan Swansea,2024-04-15T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,47.48
525760,Conway Road Penlan Swansea,2024-04-15T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,51.32
525760,Conway Road Penlan Swansea,2024-04-15T17:20:00.000+00:00,feeder,2,N Current (RMS),A,77.1
525760,Conway Road Penlan Swansea,2024-04-15T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,167.5
525760,Conway Road Penlan Swansea,2024-04-15T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,193.2
525760,Conway Road Penlan Swansea,2024-04-15T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,209.2
525760,Conway Road Penlan Swansea,2024-04-15T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
525760,Conway Road Penlan Swansea,2024-04-15T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.03
525760,Conway Road Penlan Swansea,2024-04-15T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.65
525760,Conway Road Penlan Swansea,2024-04-15T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,33.4
525760,Conway Road Penlan Swansea,2024-04-15T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,43.5
525760,Conway Road Penlan Swansea,2024-04-15T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,47.84
525760,Conway Road Penlan Swansea,2024-04-15T17:20:00.000+00:00,feeder,1,N Current (RMS),A,74.5
525760,Conway Road Penlan Swansea,2024-04-15T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,136.0
525760,Conway Road Penlan Swansea,2024-04-15T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,177.9
525760,Conway Road Penlan Swansea,2024-04-15T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,195.6
525760,Conway Road Penlan Swansea,2024-04-15T17:20:00.000+00:00,transformer,,Temperature,C,19.3
525760,Conway Road Penlan Swansea,2024-04-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
525760,Conway Road Penlan Swansea,2024-04-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
525760,Conway Road Penlan Swansea,2024-04-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
525760,Conway Road Penlan Swansea,2024-04-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
525760,Conway Road Penlan Swansea,2024-04-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
525760,Conway Road Penlan Swansea,2024-04-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
525760,Conway Road Penlan Swansea,2024-04-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
525760,Conway Road Penlan Swansea,2024-04-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
525760,Conway Road Penlan Swansea,2024-04-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.94
525760,Conway Road Penlan Swansea,2024-04-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,85.51
525760,Conway Road Penlan Swansea,2024-04-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,106.7
525760,Conway Road Penlan Swansea,2024-04-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,113.24
525760,Conway Road Penlan Swansea,2024-04-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,171.6
525760,Conway Road Penlan Swansea,2024-04-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,347.5
525760,Conway Road Penlan Swansea,2024-04-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,433.7
525760,Conway Road Penlan Swansea,2024-04-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,461.8
525760,Conway Road Penlan Swansea,2024-04-15T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.28
525760,Conway Road Penlan Swansea,2024-04-15T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.29
525760,Conway Road Penlan Swansea,2024-04-15T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.59
525760,Conway Road Penlan Swansea,2024-04-15T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.62
525760,Conway Road Penlan Swansea,2024-04-15T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.03
525760,Conway Road Penlan Swansea,2024-04-15T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.96
525760,Conway Road Penlan Swansea,2024-04-15T17:10:00.000+00:00,feeder,3,N Current (RMS),A,24.0
525760,Conway Road Penlan Swansea,2024-04-15T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,61.9
525760,Conway Road Penlan Swansea,2024-04-15T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,71.4
525760,Conway Road Penlan Swansea,2024-04-15T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,59.6
525760,Conway Road Penlan Swansea,2024-04-15T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.01
525760,Conway Road Penlan Swansea,2024-04-15T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
525760,Conway Road Penlan Swansea,2024-04-15T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.24
525760,Conway Road Penlan Swansea,2024-04-15T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,36.95
525760,Conway Road Penlan Swansea,2024-04-15T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,44.45
525760,Conway Road Penlan Swansea,2024-04-15T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,49.84
525760,Conway Road Penlan Swansea,2024-04-15T17:10:00.000+00:00,feeder,2,N Current (RMS),A,79.3
525760,Conway Road Penlan Swansea,2024-04-15T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,152.0
525760,Conway Road Penlan Swansea,2024-04-15T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,181.8
525760,Conway Road Penlan Swansea,2024-04-15T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,203.8
525760,Conway Road Penlan Swansea,2024-04-15T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
525760,Conway Road Penlan Swansea,2024-04-15T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.22
525760,Conway Road Penlan Swansea,2024-04-15T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.09
525760,Conway Road Penlan Swansea,2024-04-15T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,30.25
525760,Conway Road Penlan Swansea,2024-04-15T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,40.93
525760,Conway Road Penlan Swansea,2024-04-15T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,46.74
525760,Conway Road Penlan Swansea,2024-04-15T17:10:00.000+00:00,feeder,1,N Current (RMS),A,76.9
525760,Conway Road Penlan Swansea,2024-04-15T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,124.0
525760,Conway Road Penlan Swansea,2024-04-15T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,168.4
525760,Conway Road Penlan Swansea,2024-04-15T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,191.6
525760,Conway Road Penlan Swansea,2024-04-15T17:10:00.000+00:00,transformer,,Temperature,C,18.8
525760,Conway Road Penlan Swansea,2024-04-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
525760,Conway Road Penlan Swansea,2024-04-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
525760,Conway Road Penlan Swansea,2024-04-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
525760,Conway Road Penlan Swansea,2024-04-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
525760,Conway Road Penlan Swansea,2024-04-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
525760,Conway Road Penlan Swansea,2024-04-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
525760,Conway Road Penlan Swansea,2024-04-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
525760,Conway Road Penlan Swansea,2024-04-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
525760,Conway Road Penlan Swansea,2024-04-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.44
525760,Conway Road Penlan Swansea,2024-04-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,81.82
525760,Conway Road Penlan Swansea,2024-04-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,102.41
525760,Conway Road Penlan Swansea,2024-04-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,110.55
525760,Conway Road Penlan Swansea,2024-04-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,170.2
525760,Conway Road Penlan Swansea,2024-04-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,334.3
525760,Conway Road Penlan Swansea,2024-04-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,417.6
525760,Conway Road Penlan Swansea,2024-04-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,452.0
525760,Conway Road Penlan Swansea,2024-04-15T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.42
525760,Conway Road Penlan Swansea,2024-04-15T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.98
525760,Conway Road Penlan Swansea,2024-04-15T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.84
525760,Conway Road Penlan Swansea,2024-04-15T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.91
525760,Conway Road Penlan Swansea,2024-04-15T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.72
525760,Conway Road Penlan Swansea,2024-04-15T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.75
525760,Conway Road Penlan Swansea,2024-04-15T17:00:00.000+00:00,feeder,3,N Current (RMS),A,20.2
525760,Conway Road Penlan Swansea,2024-04-15T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,57.6
525760,Conway Road Penlan Swansea,2024-04-15T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,62.0
525760,Conway Road Penlan Swansea,2024-04-15T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,54.0
525760,Conway Road Penlan Swansea,2024-04-15T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.3
525760,Conway Road Penlan Swansea,2024-04-15T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.85
525760,Conway Road Penlan Swansea,2024-04-15T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.53
525760,Conway Road Penlan Swansea,2024-04-15T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,44.43
525760,Conway Road Penlan Swansea,2024-04-15T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,44.64
525760,Conway Road Penlan Swansea,2024-04-15T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,58.43
525760,Conway Road Penlan Swansea,2024-04-15T17:00:00.000+00:00,feeder,2,N Current (RMS),A,83.1
525760,Conway Road Penlan Swansea,2024-04-15T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,182.2
525760,Conway Road Penlan Swansea,2024-04-15T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,181.8
525760,Conway Road Penlan Swansea,2024-04-15T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,237.8
525760,Conway Road Penlan Swansea,2024-04-15T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
525760,Conway Road Penlan Swansea,2024-04-15T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.18
525760,Conway Road Penlan Swansea,2024-04-15T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.12
525760,Conway Road Penlan Swansea,2024-04-15T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,36.47
525760,Conway Road Penlan Swansea,2024-04-15T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,40.69
525760,Conway Road Penlan Swansea,2024-04-15T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,55.02
525760,Conway Road Penlan Swansea,2024-04-15T17:00:00.000+00:00,feeder,1,N Current (RMS),A,84.1
525760,Conway Road Penlan Swansea,2024-04-15T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,149.0
525760,Conway Road Penlan Swansea,2024-04-15T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,167.1
525760,Conway Road Penlan Swansea,2024-04-15T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,224.0
525760,Conway Road Penlan Swansea,2024-04-15T17:00:00.000+00:00,transformer,,Temperature,C,18.8
525760,Conway Road Penlan Swansea,2024-04-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
525760,Conway Road Penlan Swansea,2024-04-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
525760,Conway Road Penlan Swansea,2024-04-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
525760,Conway Road Penlan Swansea,2024-04-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
525760,Conway Road Penlan Swansea,2024-04-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
525760,Conway Road Penlan Swansea,2024-04-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
525760,Conway Road Penlan Swansea,2024-04-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
525760,Conway Road Penlan Swansea,2024-04-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
525760,Conway Road Penlan Swansea,2024-04-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.42
525760,Conway Road Penlan Swansea,2024-04-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,94.81
525760,Conway Road Penlan Swansea,2024-04-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,100.05
525760,Conway Road Penlan Swansea,2024-04-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,126.2
525760,Conway Road Penlan Swansea,2024-04-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,179.6
525760,Conway Road Penlan Swansea,2024-04-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,386.2
525760,Conway Road Penlan Swansea,2024-04-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,406.5
525760,Conway Road Penlan Swansea,2024-04-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,512.9
525760,Conway Road Penlan Swansea,2024-04-15T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.12
525760,Conway Road Penlan Swansea,2024-04-15T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.42
525760,Conway Road Penlan Swansea,2024-04-15T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.3
525760,Conway Road Penlan Swansea,2024-04-15T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.41
525760,Conway Road Penlan Swansea,2024-04-15T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.16
525760,Conway Road Penlan Swansea,2024-04-15T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.6
525760,Conway Road Penlan Swansea,2024-04-15T16:50:00.000+00:00,feeder,3,N Current (RMS),A,24.2
525760,Conway Road Penlan Swansea,2024-04-15T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,36.1
525760,Conway Road Penlan Swansea,2024-04-15T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,54.3
525760,Conway Road Penlan Swansea,2024-04-15T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,53.7
525760,Conway Road Penlan Swansea,2024-04-15T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.85
525760,Conway Road Penlan Swansea,2024-04-15T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
525760,Conway Road Penlan Swansea,2024-04-15T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.65
525760,Conway Road Penlan Swansea,2024-04-15T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,46.68
525760,Conway Road Penlan Swansea,2024-04-15T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,44.09
525760,Conway Road Penlan Swansea,2024-04-15T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,58.85
525760,Conway Road Penlan Swansea,2024-04-15T16:50:00.000+00:00,feeder,2,N Current (RMS),A,86.2
525760,Conway Road Penlan Swansea,2024-04-15T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,190.9
525760,Conway Road Penlan Swansea,2024-04-15T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,179.8
525760,Conway Road Penlan Swansea,2024-04-15T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,239.4
525760,Conway Road Penlan Swansea,2024-04-15T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
525760,Conway Road Penlan Swansea,2024-04-15T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.58
525760,Conway Road Penlan Swansea,2024-04-15T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.29
525760,Conway Road Penlan Swansea,2024-04-15T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,37.5
525760,Conway Road Penlan Swansea,2024-04-15T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,40.37
525760,Conway Road Penlan Swansea,2024-04-15T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,54.79
525760,Conway Road Penlan Swansea,2024-04-15T16:50:00.000+00:00,feeder,1,N Current (RMS),A,85.9
525760,Conway Road Penlan Swansea,2024-04-15T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,152.8
525760,Conway Road Penlan Swansea,2024-04-15T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,165.8
525760,Conway Road Penlan Swansea,2024-04-15T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,223.5
525760,Conway Road Penlan Swansea,2024-04-15T16:50:00.000+00:00,transformer,,Temperature,C,18.6
525760,Conway Road Penlan Swansea,2024-04-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
525760,Conway Road Penlan Swansea,2024-04-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
525760,Conway Road Penlan Swansea,2024-04-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
525760,Conway Road Penlan Swansea,2024-04-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
525760,Conway Road Penlan Swansea,2024-04-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
525760,Conway Road Penlan Swansea,2024-04-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
525760,Conway Road Penlan Swansea,2024-04-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
525760,Conway Road Penlan Swansea,2024-04-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
525760,Conway Road Penlan Swansea,2024-04-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.95
525760,Conway Road Penlan Swansea,2024-04-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,92.59
525760,Conway Road Penlan Swansea,2024-04-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,97.62
525760,Conway Road Penlan Swansea,2024-04-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,126.24
525760,Conway Road Penlan Swansea,2024-04-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,189.5
525760,Conway Road Penlan Swansea,2024-04-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,376.1
525760,Conway Road Penlan Swansea,2024-04-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,397.1
525760,Conway Road Penlan Swansea,2024-04-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,513.6
525760,Conway Road Penlan Swansea,2024-04-15T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.9
525760,Conway Road Penlan Swansea,2024-04-15T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.56
525760,Conway Road Penlan Swansea,2024-04-15T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.69
525760,Conway Road Penlan Swansea,2024-04-15T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.26
525760,Conway Road Penlan Swansea,2024-04-15T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.33
525760,Conway Road Penlan Swansea,2024-04-15T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.03
525760,Conway Road Penlan Swansea,2024-04-15T16:40:00.000+00:00,feeder,3,N Current (RMS),A,20.1
525760,Conway Road Penlan Swansea,2024-04-15T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,32.0
525760,Conway Road Penlan Swansea,2024-04-15T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,47.1
525760,Conway Road Penlan Swansea,2024-04-15T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,48.5
525760,Conway Road Penlan Swansea,2024-04-15T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.47
525760,Conway Road Penlan Swansea,2024-04-15T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.23
525760,Conway Road Penlan Swansea,2024-04-15T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.09
525760,Conway Road Penlan Swansea,2024-04-15T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,42.59
525760,Conway Road Penlan Swansea,2024-04-15T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,37.16
525760,Conway Road Penlan Swansea,2024-04-15T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,55.74
525760,Conway Road Penlan Swansea,2024-04-15T16:40:00.000+00:00,feeder,2,N Current (RMS),A,89.3
525760,Conway Road Penlan Swansea,2024-04-15T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,174.1
525760,Conway Road Penlan Swansea,2024-04-15T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,151.7
525760,Conway Road Penlan Swansea,2024-04-15T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,226.3
525760,Conway Road Penlan Swansea,2024-04-15T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
525760,Conway Road Penlan Swansea,2024-04-15T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.66
525760,Conway Road Penlan Swansea,2024-04-15T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.87
525760,Conway Road Penlan Swansea,2024-04-15T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,33.93
525760,Conway Road Penlan Swansea,2024-04-15T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,34.48
525760,Conway Road Penlan Swansea,2024-04-15T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,51.5
525760,Conway Road Penlan Swansea,2024-04-15T16:40:00.000+00:00,feeder,1,N Current (RMS),A,87.1
525760,Conway Road Penlan Swansea,2024-04-15T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,138.3
525760,Conway Road Penlan Swansea,2024-04-15T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,142.1
525760,Conway Road Penlan Swansea,2024-04-15T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,209.6
525760,Conway Road Penlan Swansea,2024-04-15T16:40:00.000+00:00,transformer,,Temperature,C,18.4
525760,Conway Road Penlan Swansea,2024-04-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
525760,Conway Road Penlan Swansea,2024-04-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
525760,Conway Road Penlan Swansea,2024-04-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
525760,Conway Road Penlan Swansea,2024-04-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
525760,Conway Road Penlan Swansea,2024-04-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
525760,Conway Road Penlan Swansea,2024-04-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
525760,Conway Road Penlan Swansea,2024-04-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
525760,Conway Road Penlan Swansea,2024-04-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
525760,Conway Road Penlan Swansea,2024-04-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.46
525760,Conway Road Penlan Swansea,2024-04-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,83.78
525760,Conway Road Penlan Swansea,2024-04-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,82.97
525760,Conway Road Penlan Swansea,2024-04-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,118.26
525760,Conway Road Penlan Swansea,2024-04-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,189.9
525760,Conway Road Penlan Swansea,2024-04-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,340.8
525760,Conway Road Penlan Swansea,2024-04-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,338.3
525760,Conway Road Penlan Swansea,2024-04-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,480.2
525760,Conway Road Penlan Swansea,2024-04-15T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.93
525760,Conway Road Penlan Swansea,2024-04-15T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.24
525760,Conway Road Penlan Swansea,2024-04-15T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.6
525760,Conway Road Penlan Swansea,2024-04-15T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.6
525760,Conway Road Penlan Swansea,2024-04-15T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.91
525760,Conway Road Penlan Swansea,2024-04-15T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.38
525760,Conway Road Penlan Swansea,2024-04-15T16:00:00.000+00:00,feeder,3,N Current (RMS),A,24.0
525760,Conway Road Penlan Swansea,2024-04-15T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,48.8
525760,Conway Road Penlan Swansea,2024-04-15T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,66.4
525760,Conway Road Penlan Swansea,2024-04-15T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,53.3
525760,Conway Road Penlan Swansea,2024-04-15T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.83
525760,Conway Road Penlan Swansea,2024-04-15T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.38
525760,Conway Road Penlan Swansea,2024-04-15T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.63
525760,Conway Road Penlan Swansea,2024-04-15T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.13
525760,Conway Road Penlan Swansea,2024-04-15T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.66
525760,Conway Road Penlan Swansea,2024-04-15T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.38
525760,Conway Road Penlan Swansea,2024-04-15T15:50:00.000+00:00,feeder,3,N Current (RMS),A,34.8
525760,Conway Road Penlan Swansea,2024-04-15T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,39.3
525760,Conway Road Penlan Swansea,2024-04-15T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,72.8
525760,Conway Road Penlan Swansea,2024-04-15T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,53.6
525760,Conway Road Penlan Swansea,2024-04-15T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.58
525760,Conway Road Penlan Swansea,2024-04-15T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
525760,Conway Road Penlan Swansea,2024-04-15T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.11
525760,Conway Road Penlan Swansea,2024-04-15T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,44.23
525760,Conway Road Penlan Swansea,2024-04-15T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,46.76
525760,Conway Road Penlan Swansea,2024-04-15T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,57.56
525760,Conway Road Penlan Swansea,2024-04-15T15:50:00.000+00:00,feeder,2,N Current (RMS),A,81.4
525760,Conway Road Penlan Swansea,2024-04-15T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,180.8
525760,Conway Road Penlan Swansea,2024-04-15T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,190.7
525760,Conway Road Penlan Swansea,2024-04-15T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,234.6
525760,Conway Road Penlan Swansea,2024-04-15T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
525760,Conway Road Penlan Swansea,2024-04-15T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.13
525760,Conway Road Penlan Swansea,2024-04-15T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.47
525760,Conway Road Penlan Swansea,2024-04-15T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,35.13
525760,Conway Road Penlan Swansea,2024-04-15T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,43.32
525760,Conway Road Penlan Swansea,2024-04-15T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,53.26
525760,Conway Road Penlan Swansea,2024-04-15T15:50:00.000+00:00,feeder,1,N Current (RMS),A,78.8
525760,Conway Road Penlan Swansea,2024-04-15T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,143.2
525760,Conway Road Penlan Swansea,2024-04-15T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,177.7
525760,Conway Road Penlan Swansea,2024-04-15T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,217.8
525760,Conway Road Penlan Swansea,2024-04-15T15:50:00.000+00:00,transformer,,Temperature,C,19.3
525760,Conway Road Penlan Swansea,2024-04-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
525760,Conway Road Penlan Swansea,2024-04-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
525760,Conway Road Penlan Swansea,2024-04-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
525760,Conway Road Penlan Swansea,2024-04-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
525760,Conway Road Penlan Swansea,2024-04-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
525760,Conway Road Penlan Swansea,2024-04-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
525760,Conway Road Penlan Swansea,2024-04-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
525760,Conway Road Penlan Swansea,2024-04-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
525760,Conway Road Penlan Swansea,2024-04-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.99
525760,Conway Road Penlan Swansea,2024-04-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,88.5
525760,Conway Road Penlan Swansea,2024-04-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,107.74
525760,Conway Road Penlan Swansea,2024-04-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,123.2
525760,Conway Road Penlan Swansea,2024-04-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,178.8
525760,Conway Road Penlan Swansea,2024-04-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,360.2
525760,Conway Road Penlan Swansea,2024-04-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,438.2
525760,Conway Road Penlan Swansea,2024-04-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,502.7
525760,Conway Road Penlan Swansea,2024-04-15T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.34
525760,Conway Road Penlan Swansea,2024-04-15T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.55
