Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525760,Conway Road Penlan Swansea,2024-04-15T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.08
525760,Conway Road Penlan Swansea,2024-04-15T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.42
525760,Conway Road Penlan Swansea,2024-04-15T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,21.52
525760,Conway Road Penlan Swansea,2024-04-15T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.16
525760,Conway Road Penlan Swansea,2024-04-15T15:40:00.000+00:00,feeder,3,N Current (RMS),A,46.2
525760,Conway Road Penlan Swansea,2024-04-15T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,44.4
525760,Conway Road Penlan Swansea,2024-04-15T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,89.0
525760,Conway Road Penlan Swansea,2024-04-15T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,49.4
525760,Conway Road Penlan Swansea,2024-04-15T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.05
525760,Conway Road Penlan Swansea,2024-04-15T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
525760,Conway Road Penlan Swansea,2024-04-15T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
525760,Conway Road Penlan Swansea,2024-04-15T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,37.18
525760,Conway Road Penlan Swansea,2024-04-15T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,44.57
525760,Conway Road Penlan Swansea,2024-04-15T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,45.75
525760,Conway Road Penlan Swansea,2024-04-15T15:40:00.000+00:00,feeder,2,N Current (RMS),A,72.5
525760,Conway Road Penlan Swansea,2024-04-15T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,152.2
525760,Conway Road Penlan Swansea,2024-04-15T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,181.9
525760,Conway Road Penlan Swansea,2024-04-15T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,186.8
525760,Conway Road Penlan Swansea,2024-04-15T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
525760,Conway Road Penlan Swansea,2024-04-15T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.55
525760,Conway Road Penlan Swansea,2024-04-15T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.22
525760,Conway Road Penlan Swansea,2024-04-15T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,29.84
525760,Conway Road Penlan Swansea,2024-04-15T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,41.76
525760,Conway Road Penlan Swansea,2024-04-15T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,41.86
525760,Conway Road Penlan Swansea,2024-04-15T15:40:00.000+00:00,feeder,1,N Current (RMS),A,67.6
525760,Conway Road Penlan Swansea,2024-04-15T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,121.8
525760,Conway Road Penlan Swansea,2024-04-15T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,171.0
525760,Conway Road Penlan Swansea,2024-04-15T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,171.4
525760,Conway Road Penlan Swansea,2024-04-15T15:40:00.000+00:00,transformer,,Temperature,C,19.3
525760,Conway Road Penlan Swansea,2024-04-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
525760,Conway Road Penlan Swansea,2024-04-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
525760,Conway Road Penlan Swansea,2024-04-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
525760,Conway Road Penlan Swansea,2024-04-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
525760,Conway Road Penlan Swansea,2024-04-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
525760,Conway Road Penlan Swansea,2024-04-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
525760,Conway Road Penlan Swansea,2024-04-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
525760,Conway Road Penlan Swansea,2024-04-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
525760,Conway Road Penlan Swansea,2024-04-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.3
525760,Conway Road Penlan Swansea,2024-04-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,77.44
525760,Conway Road Penlan Swansea,2024-04-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,107.85
525760,Conway Road Penlan Swansea,2024-04-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,98.77
525760,Conway Road Penlan Swansea,2024-04-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,169.2
525760,Conway Road Penlan Swansea,2024-04-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,315.5
525760,Conway Road Penlan Swansea,2024-04-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,438.5
525760,Conway Road Penlan Swansea,2024-04-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,403.7
525760,Conway Road Penlan Swansea,2024-04-15T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.85
525760,Conway Road Penlan Swansea,2024-04-15T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.94
525760,Conway Road Penlan Swansea,2024-04-15T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.88
525760,Conway Road Penlan Swansea,2024-04-15T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.52
525760,Conway Road Penlan Swansea,2024-04-15T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.36
525760,Conway Road Penlan Swansea,2024-04-15T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.47
525760,Conway Road Penlan Swansea,2024-04-15T15:30:00.000+00:00,feeder,3,N Current (RMS),A,27.4
525760,Conway Road Penlan Swansea,2024-04-15T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,37.0
525760,Conway Road Penlan Swansea,2024-04-15T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,57.4
525760,Conway Road Penlan Swansea,2024-04-15T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,50.7
525760,Conway Road Penlan Swansea,2024-04-15T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.51
525760,Conway Road Penlan Swansea,2024-04-15T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
525760,Conway Road Penlan Swansea,2024-04-15T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.73
525760,Conway Road Penlan Swansea,2024-04-15T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,31.24
525760,Conway Road Penlan Swansea,2024-04-15T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,44.62
525760,Conway Road Penlan Swansea,2024-04-15T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,48.0
525760,Conway Road Penlan Swansea,2024-04-15T15:30:00.000+00:00,feeder,2,N Current (RMS),A,90.2
525760,Conway Road Penlan Swansea,2024-04-15T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,129.3
525760,Conway Road Penlan Swansea,2024-04-15T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,182.8
525760,Conway Road Penlan Swansea,2024-04-15T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,195.2
525760,Conway Road Penlan Swansea,2024-04-15T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
525760,Conway Road Penlan Swansea,2024-04-15T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.04
525760,Conway Road Penlan Swansea,2024-04-15T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.29
525760,Conway Road Penlan Swansea,2024-04-15T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,25.22
525760,Conway Road Penlan Swansea,2024-04-15T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,41.4
525760,Conway Road Penlan Swansea,2024-04-15T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,44.51
525760,Conway Road Penlan Swansea,2024-04-15T15:30:00.000+00:00,feeder,1,N Current (RMS),A,84.1
525760,Conway Road Penlan Swansea,2024-04-15T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,103.8
525760,Conway Road Penlan Swansea,2024-04-15T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,169.9
525760,Conway Road Penlan Swansea,2024-04-15T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,181.5
525760,Conway Road Penlan Swansea,2024-04-15T15:30:00.000+00:00,transformer,,Temperature,C,19.3
525760,Conway Road Penlan Swansea,2024-04-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
525760,Conway Road Penlan Swansea,2024-04-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
525760,Conway Road Penlan Swansea,2024-04-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
525760,Conway Road Penlan Swansea,2024-04-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
525760,Conway Road Penlan Swansea,2024-04-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
525760,Conway Road Penlan Swansea,2024-04-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
525760,Conway Road Penlan Swansea,2024-04-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
525760,Conway Road Penlan Swansea,2024-04-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
525760,Conway Road Penlan Swansea,2024-04-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.44
525760,Conway Road Penlan Swansea,2024-04-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,64.97
525760,Conway Road Penlan Swansea,2024-04-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,99.38
525760,Conway Road Penlan Swansea,2024-04-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,103.98
525760,Conway Road Penlan Swansea,2024-04-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,194.9
525760,Conway Road Penlan Swansea,2024-04-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,266.2
525760,Conway Road Penlan Swansea,2024-04-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,406.1
525760,Conway Road Penlan Swansea,2024-04-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,423.4
525760,Conway Road Penlan Swansea,2024-04-15T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.05
525760,Conway Road Penlan Swansea,2024-04-15T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.77
525760,Conway Road Penlan Swansea,2024-04-15T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.92
525760,Conway Road Penlan Swansea,2024-04-15T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.04
525760,Conway Road Penlan Swansea,2024-04-15T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.25
525760,Conway Road Penlan Swansea,2024-04-15T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.74
525760,Conway Road Penlan Swansea,2024-04-15T15:20:00.000+00:00,feeder,3,N Current (RMS),A,25.5
525760,Conway Road Penlan Swansea,2024-04-15T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,48.5
525760,Conway Road Penlan Swansea,2024-04-15T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,63.1
525760,Conway Road Penlan Swansea,2024-04-15T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,59.0
525760,Conway Road Penlan Swansea,2024-04-15T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.16
525760,Conway Road Penlan Swansea,2024-04-15T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
525760,Conway Road Penlan Swansea,2024-04-15T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.77
525760,Conway Road Penlan Swansea,2024-04-15T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,37.8
525760,Conway Road Penlan Swansea,2024-04-15T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,42.48
525760,Conway Road Penlan Swansea,2024-04-15T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,47.93
525760,Conway Road Penlan Swansea,2024-04-15T15:20:00.000+00:00,feeder,2,N Current (RMS),A,73.1
525760,Conway Road Penlan Swansea,2024-04-15T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,154.6
525760,Conway Road Penlan Swansea,2024-04-15T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,172.5
525760,Conway Road Penlan Swansea,2024-04-15T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,195.6
525760,Conway Road Penlan Swansea,2024-04-15T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
525760,Conway Road Penlan Swansea,2024-04-15T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.43
525760,Conway Road Penlan Swansea,2024-04-15T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.6
525760,Conway Road Penlan Swansea,2024-04-15T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,30.69
525760,Conway Road Penlan Swansea,2024-04-15T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,39.92
525760,Conway Road Penlan Swansea,2024-04-15T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,44.35
525760,Conway Road Penlan Swansea,2024-04-15T15:20:00.000+00:00,feeder,1,N Current (RMS),A,68.9
525760,Conway Road Penlan Swansea,2024-04-15T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,125.1
525760,Conway Road Penlan Swansea,2024-04-15T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,162.8
525760,Conway Road Penlan Swansea,2024-04-15T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,181.6
525760,Conway Road Penlan Swansea,2024-04-15T15:20:00.000+00:00,transformer,,Temperature,C,19.2
525760,Conway Road Penlan Swansea,2024-04-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
525760,Conway Road Penlan Swansea,2024-04-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
525760,Conway Road Penlan Swansea,2024-04-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
525760,Conway Road Penlan Swansea,2024-04-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
525760,Conway Road Penlan Swansea,2024-04-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
525760,Conway Road Penlan Swansea,2024-04-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
525760,Conway Road Penlan Swansea,2024-04-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
525760,Conway Road Penlan Swansea,2024-04-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
525760,Conway Road Penlan Swansea,2024-04-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.75
525760,Conway Road Penlan Swansea,2024-04-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,79.53
525760,Conway Road Penlan Swansea,2024-04-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,97.65
525760,Conway Road Penlan Swansea,2024-04-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,106.03
525760,Conway Road Penlan Swansea,2024-04-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,160.6
525760,Conway Road Penlan Swansea,2024-04-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,323.7
525760,Conway Road Penlan Swansea,2024-04-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,395.7
525760,Conway Road Penlan Swansea,2024-04-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,432.6
525760,Conway Road Penlan Swansea,2024-04-15T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.11
525760,Conway Road Penlan Swansea,2024-04-15T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.25
525760,Conway Road Penlan Swansea,2024-04-15T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.75
525760,Conway Road Penlan Swansea,2024-04-15T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.06
525760,Conway Road Penlan Swansea,2024-04-15T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.21
525760,Conway Road Penlan Swansea,2024-04-15T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.49
525760,Conway Road Penlan Swansea,2024-04-15T15:10:00.000+00:00,feeder,3,N Current (RMS),A,32.4
525760,Conway Road Penlan Swansea,2024-04-15T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.5
525760,Conway Road Penlan Swansea,2024-04-15T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,66.5
525760,Conway Road Penlan Swansea,2024-04-15T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,61.5
525760,Conway Road Penlan Swansea,2024-04-15T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.94
525760,Conway Road Penlan Swansea,2024-04-15T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.27
525760,Conway Road Penlan Swansea,2024-04-15T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.46
525760,Conway Road Penlan Swansea,2024-04-15T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,35.76
525760,Conway Road Penlan Swansea,2024-04-15T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,38.29
525760,Conway Road Penlan Swansea,2024-04-15T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,46.63
525760,Conway Road Penlan Swansea,2024-04-15T15:10:00.000+00:00,feeder,2,N Current (RMS),A,71.2
525760,Conway Road Penlan Swansea,2024-04-15T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,147.2
525760,Conway Road Penlan Swansea,2024-04-15T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,156.1
525760,Conway Road Penlan Swansea,2024-04-15T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,190.2
525760,Conway Road Penlan Swansea,2024-04-15T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
525760,Conway Road Penlan Swansea,2024-04-15T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.13
525760,Conway Road Penlan Swansea,2024-04-15T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.81
525760,Conway Road Penlan Swansea,2024-04-15T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,28.94
525760,Conway Road Penlan Swansea,2024-04-15T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,35.59
525760,Conway Road Penlan Swansea,2024-04-15T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,43.78
525760,Conway Road Penlan Swansea,2024-04-15T15:10:00.000+00:00,feeder,1,N Current (RMS),A,69.7
525760,Conway Road Penlan Swansea,2024-04-15T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,118.7
525760,Conway Road Penlan Swansea,2024-04-15T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,146.2
525760,Conway Road Penlan Swansea,2024-04-15T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,178.9
525760,Conway Road Penlan Swansea,2024-04-15T15:10:00.000+00:00,transformer,,Temperature,C,19.1
525760,Conway Road Penlan Swansea,2024-04-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
525760,Conway Road Penlan Swansea,2024-04-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
525760,Conway Road Penlan Swansea,2024-04-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
525760,Conway Road Penlan Swansea,2024-04-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
525760,Conway Road Penlan Swansea,2024-04-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
525760,Conway Road Penlan Swansea,2024-04-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
525760,Conway Road Penlan Swansea,2024-04-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
525760,Conway Road Penlan Swansea,2024-04-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
525760,Conway Road Penlan Swansea,2024-04-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.1
525760,Conway Road Penlan Swansea,2024-04-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,72.77
525760,Conway Road Penlan Swansea,2024-04-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,90.09
525760,Conway Road Penlan Swansea,2024-04-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,104.9
525760,Conway Road Penlan Swansea,2024-04-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,164.8
525760,Conway Road Penlan Swansea,2024-04-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,297.7
525760,Conway Road Penlan Swansea,2024-04-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,366.3
525760,Conway Road Penlan Swansea,2024-04-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,427.3
525760,Conway Road Penlan Swansea,2024-04-15T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.62
525760,Conway Road Penlan Swansea,2024-04-15T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.6
525760,Conway Road Penlan Swansea,2024-04-15T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.07
525760,Conway Road Penlan Swansea,2024-04-15T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.8
525760,Conway Road Penlan Swansea,2024-04-15T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.91
525760,Conway Road Penlan Swansea,2024-04-15T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.61
525760,Conway Road Penlan Swansea,2024-04-15T15:00:00.000+00:00,feeder,3,N Current (RMS),A,27.7
525760,Conway Road Penlan Swansea,2024-04-15T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,39.0
525760,Conway Road Penlan Swansea,2024-04-15T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,62.2
525760,Conway Road Penlan Swansea,2024-04-15T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,58.6
525760,Conway Road Penlan Swansea,2024-04-15T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.32
525760,Conway Road Penlan Swansea,2024-04-15T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
525760,Conway Road Penlan Swansea,2024-04-15T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.97
525760,Conway Road Penlan Swansea,2024-04-15T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,33.17
525760,Conway Road Penlan Swansea,2024-04-15T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,33.03
525760,Conway Road Penlan Swansea,2024-04-15T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,49.12
525760,Conway Road Penlan Swansea,2024-04-15T15:00:00.000+00:00,feeder,2,N Current (RMS),A,84.6
525760,Conway Road Penlan Swansea,2024-04-15T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,137.3
525760,Conway Road Penlan Swansea,2024-04-15T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,136.8
525760,Conway Road Penlan Swansea,2024-04-15T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,202.0
525760,Conway Road Penlan Swansea,2024-04-15T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
525760,Conway Road Penlan Swansea,2024-04-15T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.73
525760,Conway Road Penlan Swansea,2024-04-15T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.64
525760,Conway Road Penlan Swansea,2024-04-15T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,26.84
525760,Conway Road Penlan Swansea,2024-04-15T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,30.76
525760,Conway Road Penlan Swansea,2024-04-15T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,46.3
525760,Conway Road Penlan Swansea,2024-04-15T15:00:00.000+00:00,feeder,1,N Current (RMS),A,83.3
525760,Conway Road Penlan Swansea,2024-04-15T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,110.7
525760,Conway Road Penlan Swansea,2024-04-15T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,128.5
525760,Conway Road Penlan Swansea,2024-04-15T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,190.2
525760,Conway Road Penlan Swansea,2024-04-15T15:00:00.000+00:00,transformer,,Temperature,C,19.1
525760,Conway Road Penlan Swansea,2024-04-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
525760,Conway Road Penlan Swansea,2024-04-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
525760,Conway Road Penlan Swansea,2024-04-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
525760,Conway Road Penlan Swansea,2024-04-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
525760,Conway Road Penlan Swansea,2024-04-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
525760,Conway Road Penlan Swansea,2024-04-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
525760,Conway Road Penlan Swansea,2024-04-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
525760,Conway Road Penlan Swansea,2024-04-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
525760,Conway Road Penlan Swansea,2024-04-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.74
525760,Conway Road Penlan Swansea,2024-04-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,68.81
525760,Conway Road Penlan Swansea,2024-04-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,78.7
525760,Conway Road Penlan Swansea,2024-04-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,109.03
525760,Conway Road Penlan Swansea,2024-04-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,187.6
525760,Conway Road Penlan Swansea,2024-04-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,282.6
525760,Conway Road Penlan Swansea,2024-04-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,323.6
525760,Conway Road Penlan Swansea,2024-04-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,446.9
525760,Conway Road Penlan Swansea,2024-04-15T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.44
525760,Conway Road Penlan Swansea,2024-04-15T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.92
525760,Conway Road Penlan Swansea,2024-04-15T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.33
525760,Conway Road Penlan Swansea,2024-04-15T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.81
525760,Conway Road Penlan Swansea,2024-04-15T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.19
525760,Conway Road Penlan Swansea,2024-04-15T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.42
525760,Conway Road Penlan Swansea,2024-04-15T14:50:00.000+00:00,feeder,3,N Current (RMS),A,25.0
525760,Conway Road Penlan Swansea,2024-04-15T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,38.3
525760,Conway Road Penlan Swansea,2024-04-15T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,55.7
525760,Conway Road Penlan Swansea,2024-04-15T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,46.4
525760,Conway Road Penlan Swansea,2024-04-15T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.89
525760,Conway Road Penlan Swansea,2024-04-15T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
525760,Conway Road Penlan Swansea,2024-04-15T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.61
525760,Conway Road Penlan Swansea,2024-04-15T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,32.47
525760,Conway Road Penlan Swansea,2024-04-15T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,35.2
525760,Conway Road Penlan Swansea,2024-04-15T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,41.38
525760,Conway Road Penlan Swansea,2024-04-15T14:50:00.000+00:00,feeder,2,N Current (RMS),A,67.9
525760,Conway Road Penlan Swansea,2024-04-15T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,138.1
525760,Conway Road Penlan Swansea,2024-04-15T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,147.5
525760,Conway Road Penlan Swansea,2024-04-15T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,172.5
525760,Conway Road Penlan Swansea,2024-04-15T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
525760,Conway Road Penlan Swansea,2024-04-15T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.54
525760,Conway Road Penlan Swansea,2024-04-15T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.64
525760,Conway Road Penlan Swansea,2024-04-15T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,26.11
525760,Conway Road Penlan Swansea,2024-04-15T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,32.13
525760,Conway Road Penlan Swansea,2024-04-15T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,38.47
525760,Conway Road Penlan Swansea,2024-04-15T14:50:00.000+00:00,feeder,1,N Current (RMS),A,66.4
525760,Conway Road Penlan Swansea,2024-04-15T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,110.8
525760,Conway Road Penlan Swansea,2024-04-15T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,135.4
525760,Conway Road Penlan Swansea,2024-04-15T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,160.3
525760,Conway Road Penlan Swansea,2024-04-15T14:50:00.000+00:00,transformer,,Temperature,C,18.9
525760,Conway Road Penlan Swansea,2024-04-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
525760,Conway Road Penlan Swansea,2024-04-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
525760,Conway Road Penlan Swansea,2024-04-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
525760,Conway Road Penlan Swansea,2024-04-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
525760,Conway Road Penlan Swansea,2024-04-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
525760,Conway Road Penlan Swansea,2024-04-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
525760,Conway Road Penlan Swansea,2024-04-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
525760,Conway Road Penlan Swansea,2024-04-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
525760,Conway Road Penlan Swansea,2024-04-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.36
525760,Conway Road Penlan Swansea,2024-04-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,67.39
525760,Conway Road Penlan Swansea,2024-04-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,80.53
525760,Conway Road Penlan Swansea,2024-04-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,90.27
525760,Conway Road Penlan Swansea,2024-04-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,151.3
525760,Conway Road Penlan Swansea,2024-04-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,282.7
525760,Conway Road Penlan Swansea,2024-04-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,335.8
525760,Conway Road Penlan Swansea,2024-04-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,374.8
525760,Conway Road Penlan Swansea,2024-04-15T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.36
525760,Conway Road Penlan Swansea,2024-04-15T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.91
525760,Conway Road Penlan Swansea,2024-04-15T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.24
525760,Conway Road Penlan Swansea,2024-04-15T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.65
525760,Conway Road Penlan Swansea,2024-04-15T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.8
525760,Conway Road Penlan Swansea,2024-04-15T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.96
525760,Conway Road Penlan Swansea,2024-04-15T14:40:00.000+00:00,feeder,3,N Current (RMS),A,26.8
525760,Conway Road Penlan Swansea,2024-04-15T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,42.6
525760,Conway Road Penlan Swansea,2024-04-15T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,61.9
525760,Conway Road Penlan Swansea,2024-04-15T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,51.9
525760,Conway Road Penlan Swansea,2024-04-15T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.14
525760,Conway Road Penlan Swansea,2024-04-15T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
525760,Conway Road Penlan Swansea,2024-04-15T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
525760,Conway Road Penlan Swansea,2024-04-15T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,36.93
525760,Conway Road Penlan Swansea,2024-04-15T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,40.44
525760,Conway Road Penlan Swansea,2024-04-15T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,47.99
525760,Conway Road Penlan Swansea,2024-04-15T14:40:00.000+00:00,feeder,2,N Current (RMS),A,76.0
525760,Conway Road Penlan Swansea,2024-04-15T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,152.1
525760,Conway Road Penlan Swansea,2024-04-15T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,165.9
525760,Conway Road Penlan Swansea,2024-04-15T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,197.7
525760,Conway Road Penlan Swansea,2024-04-15T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
525760,Conway Road Penlan Swansea,2024-04-15T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.91
525760,Conway Road Penlan Swansea,2024-04-15T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.6
525760,Conway Road Penlan Swansea,2024-04-15T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,29.68
525760,Conway Road Penlan Swansea,2024-04-15T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,37.26
525760,Conway Road Penlan Swansea,2024-04-15T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,44.56
525760,Conway Road Penlan Swansea,2024-04-15T14:40:00.000+00:00,feeder,1,N Current (RMS),A,73.6
525760,Conway Road Penlan Swansea,2024-04-15T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,121.8
525760,Conway Road Penlan Swansea,2024-04-15T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,153.4
525760,Conway Road Penlan Swansea,2024-04-15T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,183.8
525760,Conway Road Penlan Swansea,2024-04-15T14:40:00.000+00:00,transformer,,Temperature,C,19.2
525760,Conway Road Penlan Swansea,2024-04-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
525760,Conway Road Penlan Swansea,2024-04-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
525760,Conway Road Penlan Swansea,2024-04-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
525760,Conway Road Penlan Swansea,2024-04-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
525760,Conway Road Penlan Swansea,2024-04-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
525760,Conway Road Penlan Swansea,2024-04-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
525760,Conway Road Penlan Swansea,2024-04-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
525760,Conway Road Penlan Swansea,2024-04-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
525760,Conway Road Penlan Swansea,2024-04-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.84
525760,Conway Road Penlan Swansea,2024-04-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,76.26
525760,Conway Road Penlan Swansea,2024-04-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,92.5
525760,Conway Road Penlan Swansea,2024-04-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,104.52
525760,Conway Road Penlan Swansea,2024-04-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,166.7
525760,Conway Road Penlan Swansea,2024-04-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,312.4
525760,Conway Road Penlan Swansea,2024-04-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,378.5
525760,Conway Road Penlan Swansea,2024-04-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,430.1
525760,Conway Road Penlan Swansea,2024-04-15T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
525760,Conway Road Penlan Swansea,2024-04-15T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.81
525760,Conway Road Penlan Swansea,2024-04-15T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.07
525760,Conway Road Penlan Swansea,2024-04-15T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.37
525760,Conway Road Penlan Swansea,2024-04-15T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.65
525760,Conway Road Penlan Swansea,2024-04-15T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.01
525760,Conway Road Penlan Swansea,2024-04-15T14:30:00.000+00:00,feeder,3,N Current (RMS),A,24.1
525760,Conway Road Penlan Swansea,2024-04-15T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,40.3
525760,Conway Road Penlan Swansea,2024-04-15T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,53.2
525760,Conway Road Penlan Swansea,2024-04-15T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,51.9
525760,Conway Road Penlan Swansea,2024-04-15T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.33
525760,Conway Road Penlan Swansea,2024-04-15T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
525760,Conway Road Penlan Swansea,2024-04-15T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.29
525760,Conway Road Penlan Swansea,2024-04-15T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,36.01
525760,Conway Road Penlan Swansea,2024-04-15T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,35.22
525760,Conway Road Penlan Swansea,2024-04-15T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,48.61
525760,Conway Road Penlan Swansea,2024-04-15T14:30:00.000+00:00,feeder,2,N Current (RMS),A,76.1
525760,Conway Road Penlan Swansea,2024-04-15T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,148.6
525760,Conway Road Penlan Swansea,2024-04-15T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,145.0
525760,Conway Road Penlan Swansea,2024-04-15T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,200.2
525760,Conway Road Penlan Swansea,2024-04-15T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
525760,Conway Road Penlan Swansea,2024-04-15T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.04
525760,Conway Road Penlan Swansea,2024-04-15T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.49
525760,Conway Road Penlan Swansea,2024-04-15T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,29.28
525760,Conway Road Penlan Swansea,2024-04-15T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,32.27
525760,Conway Road Penlan Swansea,2024-04-15T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,45.88
525760,Conway Road Penlan Swansea,2024-04-15T14:30:00.000+00:00,feeder,1,N Current (RMS),A,76.8
525760,Conway Road Penlan Swansea,2024-04-15T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,120.3
525760,Conway Road Penlan Swansea,2024-04-15T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,134.0
525760,Conway Road Penlan Swansea,2024-04-15T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,188.9
525760,Conway Road Penlan Swansea,2024-04-15T14:30:00.000+00:00,transformer,,Temperature,C,19.3
525760,Conway Road Penlan Swansea,2024-04-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
525760,Conway Road Penlan Swansea,2024-04-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
525760,Conway Road Penlan Swansea,2024-04-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
525760,Conway Road Penlan Swansea,2024-04-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
525760,Conway Road Penlan Swansea,2024-04-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
525760,Conway Road Penlan Swansea,2024-04-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
525760,Conway Road Penlan Swansea,2024-04-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
525760,Conway Road Penlan Swansea,2024-04-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
525760,Conway Road Penlan Swansea,2024-04-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
525760,Conway Road Penlan Swansea,2024-04-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,74.66
525760,Conway Road Penlan Swansea,2024-04-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,80.13
525760,Conway Road Penlan Swansea,2024-04-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,106.5
525760,Conway Road Penlan Swansea,2024-04-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,169.7
525760,Conway Road Penlan Swansea,2024-04-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,306.2
525760,Conway Road Penlan Swansea,2024-04-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,329.3
525760,Conway Road Penlan Swansea,2024-04-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,437.9
525760,Conway Road Penlan Swansea,2024-04-15T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.53
525760,Conway Road Penlan Swansea,2024-04-15T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.45
525760,Conway Road Penlan Swansea,2024-04-15T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.89
525760,Conway Road Penlan Swansea,2024-04-15T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.52
525760,Conway Road Penlan Swansea,2024-04-15T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.88
525760,Conway Road Penlan Swansea,2024-04-15T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
525760,Conway Road Penlan Swansea,2024-04-15T14:20:00.000+00:00,feeder,3,N Current (RMS),A,22.8
525760,Conway Road Penlan Swansea,2024-04-15T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,40.8
525760,Conway Road Penlan Swansea,2024-04-15T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,45.8
525760,Conway Road Penlan Swansea,2024-04-15T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,55.8
525760,Conway Road Penlan Swansea,2024-04-15T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.54
525760,Conway Road Penlan Swansea,2024-04-15T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
525760,Conway Road Penlan Swansea,2024-04-15T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.22
525760,Conway Road Penlan Swansea,2024-04-15T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,33.32
525760,Conway Road Penlan Swansea,2024-04-15T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,39.68
525760,Conway Road Penlan Swansea,2024-04-15T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,49.6
525760,Conway Road Penlan Swansea,2024-04-15T14:20:00.000+00:00,feeder,2,N Current (RMS),A,79.4
525760,Conway Road Penlan Swansea,2024-04-15T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,137.9
525760,Conway Road Penlan Swansea,2024-04-15T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,162.7
525760,Conway Road Penlan Swansea,2024-04-15T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,203.6
525760,Conway Road Penlan Swansea,2024-04-15T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
525760,Conway Road Penlan Swansea,2024-04-15T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.7
525760,Conway Road Penlan Swansea,2024-04-15T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.14
525760,Conway Road Penlan Swansea,2024-04-15T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,27.07
525760,Conway Road Penlan Swansea,2024-04-15T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,36.42
525760,Conway Road Penlan Swansea,2024-04-15T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,46.85
525760,Conway Road Penlan Swansea,2024-04-15T14:20:00.000+00:00,feeder,1,N Current (RMS),A,78.9
525760,Conway Road Penlan Swansea,2024-04-15T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,111.3
525760,Conway Road Penlan Swansea,2024-04-15T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,150.3
525760,Conway Road Penlan Swansea,2024-04-15T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,192.5
525760,Conway Road Penlan Swansea,2024-04-15T14:20:00.000+00:00,transformer,,Temperature,C,19.5
525760,Conway Road Penlan Swansea,2024-04-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
525760,Conway Road Penlan Swansea,2024-04-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
525760,Conway Road Penlan Swansea,2024-04-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
525760,Conway Road Penlan Swansea,2024-04-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
525760,Conway Road Penlan Swansea,2024-04-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
525760,Conway Road Penlan Swansea,2024-04-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
525760,Conway Road Penlan Swansea,2024-04-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
525760,Conway Road Penlan Swansea,2024-04-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
525760,Conway Road Penlan Swansea,2024-04-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.8
525760,Conway Road Penlan Swansea,2024-04-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,69.91
525760,Conway Road Penlan Swansea,2024-04-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,86.97
525760,Conway Road Penlan Swansea,2024-04-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,109.44
525760,Conway Road Penlan Swansea,2024-04-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,175.5
525760,Conway Road Penlan Swansea,2024-04-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,286.9
525760,Conway Road Penlan Swansea,2024-04-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,356.0
525760,Conway Road Penlan Swansea,2024-04-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,449.1
525760,Conway Road Penlan Swansea,2024-04-15T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.04
525760,Conway Road Penlan Swansea,2024-04-15T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.46
525760,Conway Road Penlan Swansea,2024-04-15T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.69
525760,Conway Road Penlan Swansea,2024-04-15T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.85
525760,Conway Road Penlan Swansea,2024-04-15T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.67
525760,Conway Road Penlan Swansea,2024-04-15T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.93
525760,Conway Road Penlan Swansea,2024-04-15T14:10:00.000+00:00,feeder,3,N Current (RMS),A,22.9
525760,Conway Road Penlan Swansea,2024-04-15T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.5
525760,Conway Road Penlan Swansea,2024-04-15T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,48.3
525760,Conway Road Penlan Swansea,2024-04-15T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,51.0
525760,Conway Road Penlan Swansea,2024-04-15T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.1
525760,Conway Road Penlan Swansea,2024-04-15T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
525760,Conway Road Penlan Swansea,2024-04-15T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.23
525760,Conway Road Penlan Swansea,2024-04-15T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,25.82
525760,Conway Road Penlan Swansea,2024-04-15T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,24.54
525760,Conway Road Penlan Swansea,2024-04-15T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,36.7
525760,Conway Road Penlan Swansea,2024-04-15T14:10:00.000+00:00,feeder,2,N Current (RMS),A,70.2
525760,Conway Road Penlan Swansea,2024-04-15T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,109.0
525760,Conway Road Penlan Swansea,2024-04-15T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,105.1
525760,Conway Road Penlan Swansea,2024-04-15T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,152.4
525760,Conway Road Penlan Swansea,2024-04-15T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
525760,Conway Road Penlan Swansea,2024-04-15T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.56
525760,Conway Road Penlan Swansea,2024-04-15T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.48
525760,Conway Road Penlan Swansea,2024-04-15T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.98
525760,Conway Road Penlan Swansea,2024-04-15T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.03
525760,Conway Road Penlan Swansea,2024-04-15T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,34.15
525760,Conway Road Penlan Swansea,2024-04-15T14:10:00.000+00:00,feeder,1,N Current (RMS),A,67.7
525760,Conway Road Penlan Swansea,2024-04-15T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,88.2
525760,Conway Road Penlan Swansea,2024-04-15T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,99.0
525760,Conway Road Penlan Swansea,2024-04-15T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,142.2
525760,Conway Road Penlan Swansea,2024-04-15T14:10:00.000+00:00,transformer,,Temperature,C,19.9
525760,Conway Road Penlan Swansea,2024-04-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
525760,Conway Road Penlan Swansea,2024-04-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
525760,Conway Road Penlan Swansea,2024-04-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
525760,Conway Road Penlan Swansea,2024-04-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
525760,Conway Road Penlan Swansea,2024-04-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
525760,Conway Road Penlan Swansea,2024-04-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
525760,Conway Road Penlan Swansea,2024-04-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
525760,Conway Road Penlan Swansea,2024-04-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
525760,Conway Road Penlan Swansea,2024-04-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.94
525760,Conway Road Penlan Swansea,2024-04-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,54.65
525760,Conway Road Penlan Swansea,2024-04-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,59.24
525760,Conway Road Penlan Swansea,2024-04-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,82.78
525760,Conway Road Penlan Swansea,2024-04-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,155.7
525760,Conway Road Penlan Swansea,2024-04-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,227.8
525760,Conway Road Penlan Swansea,2024-04-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,249.8
525760,Conway Road Penlan Swansea,2024-04-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,342.6
525760,Conway Road Penlan Swansea,2024-04-15T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.61
525760,Conway Road Penlan Swansea,2024-04-15T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.39
525760,Conway Road Penlan Swansea,2024-04-15T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.39
525760,Conway Road Penlan Swansea,2024-04-15T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.63
525760,Conway Road Penlan Swansea,2024-04-15T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.6
525760,Conway Road Penlan Swansea,2024-04-15T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.94
525760,Conway Road Penlan Swansea,2024-04-15T14:00:00.000+00:00,feeder,3,N Current (RMS),A,31.1
525760,Conway Road Penlan Swansea,2024-04-15T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.3
525760,Conway Road Penlan Swansea,2024-04-15T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,57.7
525760,Conway Road Penlan Swansea,2024-04-15T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,56.8
525760,Conway Road Penlan Swansea,2024-04-15T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.83
525760,Conway Road Penlan Swansea,2024-04-15T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
525760,Conway Road Penlan Swansea,2024-04-15T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.19
525760,Conway Road Penlan Swansea,2024-04-15T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,29.52
525760,Conway Road Penlan Swansea,2024-04-15T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,27.39
525760,Conway Road Penlan Swansea,2024-04-15T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,38.15
525760,Conway Road Penlan Swansea,2024-04-15T14:00:00.000+00:00,feeder,2,N Current (RMS),A,66.2
525760,Conway Road Penlan Swansea,2024-04-15T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,122.3
525760,Conway Road Penlan Swansea,2024-04-15T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,113.7
525760,Conway Road Penlan Swansea,2024-04-15T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,157.8
525760,Conway Road Penlan Swansea,2024-04-15T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
