Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525760,Conway Road Penlan Swansea,2024-04-15T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.99
525760,Conway Road Penlan Swansea,2024-04-15T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.78
525760,Conway Road Penlan Swansea,2024-04-15T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.81
525760,Conway Road Penlan Swansea,2024-04-15T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,25.51
525760,Conway Road Penlan Swansea,2024-04-15T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,35.59
525760,Conway Road Penlan Swansea,2024-04-15T14:00:00.000+00:00,feeder,1,N Current (RMS),A,63.9
525760,Conway Road Penlan Swansea,2024-04-15T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,98.2
525760,Conway Road Penlan Swansea,2024-04-15T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,106.7
525760,Conway Road Penlan Swansea,2024-04-15T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,147.1
525760,Conway Road Penlan Swansea,2024-04-15T14:00:00.000+00:00,transformer,,Temperature,C,19.8
525760,Conway Road Penlan Swansea,2024-04-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
525760,Conway Road Penlan Swansea,2024-04-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
525760,Conway Road Penlan Swansea,2024-04-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
525760,Conway Road Penlan Swansea,2024-04-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
525760,Conway Road Penlan Swansea,2024-04-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
525760,Conway Road Penlan Swansea,2024-04-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
525760,Conway Road Penlan Swansea,2024-04-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
525760,Conway Road Penlan Swansea,2024-04-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
525760,Conway Road Penlan Swansea,2024-04-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.98
525760,Conway Road Penlan Swansea,2024-04-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,59.96
525760,Conway Road Penlan Swansea,2024-04-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,66.5
525760,Conway Road Penlan Swansea,2024-04-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,86.69
525760,Conway Road Penlan Swansea,2024-04-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,153.6
525760,Conway Road Penlan Swansea,2024-04-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,246.7
525760,Conway Road Penlan Swansea,2024-04-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,274.4
525760,Conway Road Penlan Swansea,2024-04-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,357.1
525760,Conway Road Penlan Swansea,2024-04-15T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.37
525760,Conway Road Penlan Swansea,2024-04-15T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.38
525760,Conway Road Penlan Swansea,2024-04-15T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.78
525760,Conway Road Penlan Swansea,2024-04-15T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.04
525760,Conway Road Penlan Swansea,2024-04-15T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.39
525760,Conway Road Penlan Swansea,2024-04-15T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.87
525760,Conway Road Penlan Swansea,2024-04-15T13:50:00.000+00:00,feeder,3,N Current (RMS),A,34.8
525760,Conway Road Penlan Swansea,2024-04-15T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,35.5
525760,Conway Road Penlan Swansea,2024-04-15T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,65.4
525760,Conway Road Penlan Swansea,2024-04-15T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,64.7
525760,Conway Road Penlan Swansea,2024-04-15T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.32
525760,Conway Road Penlan Swansea,2024-04-15T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
525760,Conway Road Penlan Swansea,2024-04-15T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.82
525760,Conway Road Penlan Swansea,2024-04-15T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.19
525760,Conway Road Penlan Swansea,2024-04-15T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,24.4
525760,Conway Road Penlan Swansea,2024-04-15T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,32.79
525760,Conway Road Penlan Swansea,2024-04-15T13:50:00.000+00:00,feeder,2,N Current (RMS),A,76.5
525760,Conway Road Penlan Swansea,2024-04-15T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,81.0
525760,Conway Road Penlan Swansea,2024-04-15T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,102.8
525760,Conway Road Penlan Swansea,2024-04-15T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,138.3
525760,Conway Road Penlan Swansea,2024-04-15T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
525760,Conway Road Penlan Swansea,2024-04-15T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.67
525760,Conway Road Penlan Swansea,2024-04-15T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.87
525760,Conway Road Penlan Swansea,2024-04-15T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.56
525760,Conway Road Penlan Swansea,2024-04-15T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.99
525760,Conway Road Penlan Swansea,2024-04-15T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,30.58
525760,Conway Road Penlan Swansea,2024-04-15T13:50:00.000+00:00,feeder,1,N Current (RMS),A,72.5
525760,Conway Road Penlan Swansea,2024-04-15T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,64.4
525760,Conway Road Penlan Swansea,2024-04-15T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,97.1
525760,Conway Road Penlan Swansea,2024-04-15T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,129.3
525760,Conway Road Penlan Swansea,2024-04-15T13:50:00.000+00:00,transformer,,Temperature,C,19.7
525760,Conway Road Penlan Swansea,2024-04-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
525760,Conway Road Penlan Swansea,2024-04-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
525760,Conway Road Penlan Swansea,2024-04-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
525760,Conway Road Penlan Swansea,2024-04-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
525760,Conway Road Penlan Swansea,2024-04-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
525760,Conway Road Penlan Swansea,2024-04-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
525760,Conway Road Penlan Swansea,2024-04-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
525760,Conway Road Penlan Swansea,2024-04-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.95
525760,Conway Road Penlan Swansea,2024-04-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.84
525760,Conway Road Penlan Swansea,2024-04-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,40.79
525760,Conway Road Penlan Swansea,2024-04-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,62.77
525760,Conway Road Penlan Swansea,2024-04-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,78.25
525760,Conway Road Penlan Swansea,2024-04-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,178.6
525760,Conway Road Penlan Swansea,2024-04-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.8
525760,Conway Road Penlan Swansea,2024-04-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,260.0
525760,Conway Road Penlan Swansea,2024-04-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,326.4
525760,Conway Road Penlan Swansea,2024-04-15T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.71
525760,Conway Road Penlan Swansea,2024-04-15T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.91
525760,Conway Road Penlan Swansea,2024-04-15T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.07
525760,Conway Road Penlan Swansea,2024-04-15T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.64
525760,Conway Road Penlan Swansea,2024-04-15T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.75
525760,Conway Road Penlan Swansea,2024-04-15T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.16
525760,Conway Road Penlan Swansea,2024-04-15T13:40:00.000+00:00,feeder,3,N Current (RMS),A,34.9
525760,Conway Road Penlan Swansea,2024-04-15T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.5
525760,Conway Road Penlan Swansea,2024-04-15T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,58.0
525760,Conway Road Penlan Swansea,2024-04-15T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,60.9
525760,Conway Road Penlan Swansea,2024-04-15T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.01
525760,Conway Road Penlan Swansea,2024-04-15T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
525760,Conway Road Penlan Swansea,2024-04-15T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.6
525760,Conway Road Penlan Swansea,2024-04-15T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,31.1
525760,Conway Road Penlan Swansea,2024-04-15T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,30.19
525760,Conway Road Penlan Swansea,2024-04-15T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,41.97
525760,Conway Road Penlan Swansea,2024-04-15T13:40:00.000+00:00,feeder,2,N Current (RMS),A,73.3
525760,Conway Road Penlan Swansea,2024-04-15T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,130.5
525760,Conway Road Penlan Swansea,2024-04-15T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,124.8
525760,Conway Road Penlan Swansea,2024-04-15T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,173.4
525760,Conway Road Penlan Swansea,2024-04-15T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
525760,Conway Road Penlan Swansea,2024-04-15T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.78
525760,Conway Road Penlan Swansea,2024-04-15T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.45
525760,Conway Road Penlan Swansea,2024-04-15T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,24.67
525760,Conway Road Penlan Swansea,2024-04-15T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,27.86
525760,Conway Road Penlan Swansea,2024-04-15T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,39.27
525760,Conway Road Penlan Swansea,2024-04-15T13:40:00.000+00:00,feeder,1,N Current (RMS),A,71.4
525760,Conway Road Penlan Swansea,2024-04-15T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,103.0
525760,Conway Road Penlan Swansea,2024-04-15T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,115.9
525760,Conway Road Penlan Swansea,2024-04-15T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,162.5
525760,Conway Road Penlan Swansea,2024-04-15T13:40:00.000+00:00,transformer,,Temperature,C,19.6
525760,Conway Road Penlan Swansea,2024-04-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
525760,Conway Road Penlan Swansea,2024-04-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
525760,Conway Road Penlan Swansea,2024-04-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
525760,Conway Road Penlan Swansea,2024-04-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
525760,Conway Road Penlan Swansea,2024-04-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
525760,Conway Road Penlan Swansea,2024-04-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
525760,Conway Road Penlan Swansea,2024-04-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
525760,Conway Road Penlan Swansea,2024-04-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
525760,Conway Road Penlan Swansea,2024-04-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.93
525760,Conway Road Penlan Swansea,2024-04-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,62.4
525760,Conway Road Penlan Swansea,2024-04-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,71.8
525760,Conway Road Penlan Swansea,2024-04-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,95.39
525760,Conway Road Penlan Swansea,2024-04-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,170.8
525760,Conway Road Penlan Swansea,2024-04-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,259.0
525760,Conway Road Penlan Swansea,2024-04-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,295.2
525760,Conway Road Penlan Swansea,2024-04-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,393.6
525760,Conway Road Penlan Swansea,2024-04-15T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.69
525760,Conway Road Penlan Swansea,2024-04-15T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.99
525760,Conway Road Penlan Swansea,2024-04-15T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.84
525760,Conway Road Penlan Swansea,2024-04-15T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.27
525760,Conway Road Penlan Swansea,2024-04-15T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.63
525760,Conway Road Penlan Swansea,2024-04-15T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.03
525760,Conway Road Penlan Swansea,2024-04-15T13:30:00.000+00:00,feeder,3,N Current (RMS),A,34.6
525760,Conway Road Penlan Swansea,2024-04-15T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.0
525760,Conway Road Penlan Swansea,2024-04-15T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,53.4
525760,Conway Road Penlan Swansea,2024-04-15T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,59.6
525760,Conway Road Penlan Swansea,2024-04-15T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.75
525760,Conway Road Penlan Swansea,2024-04-15T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
525760,Conway Road Penlan Swansea,2024-04-15T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.03
525760,Conway Road Penlan Swansea,2024-04-15T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,30.95
525760,Conway Road Penlan Swansea,2024-04-15T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,34.31
525760,Conway Road Penlan Swansea,2024-04-15T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,49.74
525760,Conway Road Penlan Swansea,2024-04-15T13:30:00.000+00:00,feeder,2,N Current (RMS),A,92.1
525760,Conway Road Penlan Swansea,2024-04-15T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,129.5
525760,Conway Road Penlan Swansea,2024-04-15T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,141.4
525760,Conway Road Penlan Swansea,2024-04-15T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,205.3
525760,Conway Road Penlan Swansea,2024-04-15T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.15
525760,Conway Road Penlan Swansea,2024-04-15T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.97
525760,Conway Road Penlan Swansea,2024-04-15T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.39
525760,Conway Road Penlan Swansea,2024-04-15T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,25.12
525760,Conway Road Penlan Swansea,2024-04-15T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,31.79
525760,Conway Road Penlan Swansea,2024-04-15T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,46.75
525760,Conway Road Penlan Swansea,2024-04-15T13:30:00.000+00:00,feeder,1,N Current (RMS),A,89.8
525760,Conway Road Penlan Swansea,2024-04-15T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,104.4
525760,Conway Road Penlan Swansea,2024-04-15T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,131.8
525760,Conway Road Penlan Swansea,2024-04-15T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,193.6
525760,Conway Road Penlan Swansea,2024-04-15T13:30:00.000+00:00,transformer,,Temperature,C,19.4
525760,Conway Road Penlan Swansea,2024-04-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
525760,Conway Road Penlan Swansea,2024-04-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
525760,Conway Road Penlan Swansea,2024-04-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
525760,Conway Road Penlan Swansea,2024-04-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
525760,Conway Road Penlan Swansea,2024-04-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
525760,Conway Road Penlan Swansea,2024-04-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
525760,Conway Road Penlan Swansea,2024-04-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
525760,Conway Road Penlan Swansea,2024-04-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
525760,Conway Road Penlan Swansea,2024-04-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.2
525760,Conway Road Penlan Swansea,2024-04-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,62.35
525760,Conway Road Penlan Swansea,2024-04-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,78.74
525760,Conway Road Penlan Swansea,2024-04-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,110.51
525760,Conway Road Penlan Swansea,2024-04-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,211.0
525760,Conway Road Penlan Swansea,2024-04-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,258.6
525760,Conway Road Penlan Swansea,2024-04-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,323.9
525760,Conway Road Penlan Swansea,2024-04-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,455.8
525760,Conway Road Penlan Swansea,2024-04-15T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.14
525760,Conway Road Penlan Swansea,2024-04-15T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.07
525760,Conway Road Penlan Swansea,2024-04-15T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.81
525760,Conway Road Penlan Swansea,2024-04-15T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.19
525760,Conway Road Penlan Swansea,2024-04-15T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.71
525760,Conway Road Penlan Swansea,2024-04-15T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.24
525760,Conway Road Penlan Swansea,2024-04-15T13:20:00.000+00:00,feeder,3,N Current (RMS),A,33.4
525760,Conway Road Penlan Swansea,2024-04-15T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.1
525760,Conway Road Penlan Swansea,2024-04-15T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,53.0
525760,Conway Road Penlan Swansea,2024-04-15T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,56.3
525760,Conway Road Penlan Swansea,2024-04-15T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.54
525760,Conway Road Penlan Swansea,2024-04-15T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.62
525760,Conway Road Penlan Swansea,2024-04-15T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.11
525760,Conway Road Penlan Swansea,2024-04-15T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,26.59
525760,Conway Road Penlan Swansea,2024-04-15T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,34.98
525760,Conway Road Penlan Swansea,2024-04-15T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,48.54
525760,Conway Road Penlan Swansea,2024-04-15T13:20:00.000+00:00,feeder,2,N Current (RMS),A,99.8
525760,Conway Road Penlan Swansea,2024-04-15T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,114.6
525760,Conway Road Penlan Swansea,2024-04-15T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,146.6
525760,Conway Road Penlan Swansea,2024-04-15T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,201.1
525760,Conway Road Penlan Swansea,2024-04-15T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
525760,Conway Road Penlan Swansea,2024-04-15T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.65
525760,Conway Road Penlan Swansea,2024-04-15T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.6
525760,Conway Road Penlan Swansea,2024-04-15T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.78
525760,Conway Road Penlan Swansea,2024-04-15T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,32.36
525760,Conway Road Penlan Swansea,2024-04-15T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,46.5
525760,Conway Road Penlan Swansea,2024-04-15T13:20:00.000+00:00,feeder,1,N Current (RMS),A,98.6
525760,Conway Road Penlan Swansea,2024-04-15T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,93.1
525760,Conway Road Penlan Swansea,2024-04-15T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,135.8
525760,Conway Road Penlan Swansea,2024-04-15T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,192.7
525760,Conway Road Penlan Swansea,2024-04-15T13:20:00.000+00:00,transformer,,Temperature,C,19.4
525760,Conway Road Penlan Swansea,2024-04-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
525760,Conway Road Penlan Swansea,2024-04-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
525760,Conway Road Penlan Swansea,2024-04-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
525760,Conway Road Penlan Swansea,2024-04-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
525760,Conway Road Penlan Swansea,2024-04-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
525760,Conway Road Penlan Swansea,2024-04-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
525760,Conway Road Penlan Swansea,2024-04-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
525760,Conway Road Penlan Swansea,2024-04-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
525760,Conway Road Penlan Swansea,2024-04-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.3
525760,Conway Road Penlan Swansea,2024-04-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,54.56
525760,Conway Road Penlan Swansea,2024-04-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,80.04
525760,Conway Road Penlan Swansea,2024-04-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,108.28
525760,Conway Road Penlan Swansea,2024-04-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,227.6
525760,Conway Road Penlan Swansea,2024-04-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,231.5
525760,Conway Road Penlan Swansea,2024-04-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,332.8
525760,Conway Road Penlan Swansea,2024-04-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,447.5
525760,Conway Road Penlan Swansea,2024-04-15T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.42
525760,Conway Road Penlan Swansea,2024-04-15T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.65
525760,Conway Road Penlan Swansea,2024-04-15T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.47
525760,Conway Road Penlan Swansea,2024-04-15T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.72
525760,Conway Road Penlan Swansea,2024-04-15T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.4
525760,Conway Road Penlan Swansea,2024-04-15T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.55
525760,Conway Road Penlan Swansea,2024-04-15T13:10:00.000+00:00,feeder,3,N Current (RMS),A,32.4
525760,Conway Road Penlan Swansea,2024-04-15T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.7
525760,Conway Road Penlan Swansea,2024-04-15T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,56.9
525760,Conway Road Penlan Swansea,2024-04-15T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,55.5
525760,Conway Road Penlan Swansea,2024-04-15T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.47
525760,Conway Road Penlan Swansea,2024-04-15T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.94
525760,Conway Road Penlan Swansea,2024-04-15T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.98
525760,Conway Road Penlan Swansea,2024-04-15T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,30.33
525760,Conway Road Penlan Swansea,2024-04-15T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,38.89
525760,Conway Road Penlan Swansea,2024-04-15T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,48.9
525760,Conway Road Penlan Swansea,2024-04-15T13:10:00.000+00:00,feeder,2,N Current (RMS),A,93.2
525760,Conway Road Penlan Swansea,2024-04-15T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,126.3
525760,Conway Road Penlan Swansea,2024-04-15T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,160.4
525760,Conway Road Penlan Swansea,2024-04-15T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,201.3
525760,Conway Road Penlan Swansea,2024-04-15T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
525760,Conway Road Penlan Swansea,2024-04-15T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.71
525760,Conway Road Penlan Swansea,2024-04-15T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.96
525760,Conway Road Penlan Swansea,2024-04-15T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,24.67
525760,Conway Road Penlan Swansea,2024-04-15T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,35.88
525760,Conway Road Penlan Swansea,2024-04-15T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,46.35
525760,Conway Road Penlan Swansea,2024-04-15T13:10:00.000+00:00,feeder,1,N Current (RMS),A,91.2
525760,Conway Road Penlan Swansea,2024-04-15T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,102.1
525760,Conway Road Penlan Swansea,2024-04-15T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,148.2
525760,Conway Road Penlan Swansea,2024-04-15T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,190.8
525760,Conway Road Penlan Swansea,2024-04-15T13:10:00.000+00:00,transformer,,Temperature,C,19.6
525760,Conway Road Penlan Swansea,2024-04-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
525760,Conway Road Penlan Swansea,2024-04-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
525760,Conway Road Penlan Swansea,2024-04-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
525760,Conway Road Penlan Swansea,2024-04-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
525760,Conway Road Penlan Swansea,2024-04-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
525760,Conway Road Penlan Swansea,2024-04-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
525760,Conway Road Penlan Swansea,2024-04-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
525760,Conway Road Penlan Swansea,2024-04-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.88
525760,Conway Road Penlan Swansea,2024-04-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.44
525760,Conway Road Penlan Swansea,2024-04-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,61.72
525760,Conway Road Penlan Swansea,2024-04-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,88.16
525760,Conway Road Penlan Swansea,2024-04-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,107.81
525760,Conway Road Penlan Swansea,2024-04-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,212.2
525760,Conway Road Penlan Swansea,2024-04-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,254.7
525760,Conway Road Penlan Swansea,2024-04-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,362.4
525760,Conway Road Penlan Swansea,2024-04-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,443.4
525760,Conway Road Penlan Swansea,2024-04-15T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.07
525760,Conway Road Penlan Swansea,2024-04-15T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.06
525760,Conway Road Penlan Swansea,2024-04-15T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.94
525760,Conway Road Penlan Swansea,2024-04-15T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.42
525760,Conway Road Penlan Swansea,2024-04-15T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.99
525760,Conway Road Penlan Swansea,2024-04-15T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.05
525760,Conway Road Penlan Swansea,2024-04-15T13:00:00.000+00:00,feeder,3,N Current (RMS),A,22.0
525760,Conway Road Penlan Swansea,2024-04-15T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,41.0
525760,Conway Road Penlan Swansea,2024-04-15T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,47.0
525760,Conway Road Penlan Swansea,2024-04-15T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,49.3
525760,Conway Road Penlan Swansea,2024-04-15T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.49
525760,Conway Road Penlan Swansea,2024-04-15T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.98
525760,Conway Road Penlan Swansea,2024-04-15T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.4
525760,Conway Road Penlan Swansea,2024-04-15T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,29.11
525760,Conway Road Penlan Swansea,2024-04-15T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,39.81
525760,Conway Road Penlan Swansea,2024-04-15T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,43.97
525760,Conway Road Penlan Swansea,2024-04-15T13:00:00.000+00:00,feeder,2,N Current (RMS),A,81.4
525760,Conway Road Penlan Swansea,2024-04-15T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,121.3
525760,Conway Road Penlan Swansea,2024-04-15T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,163.2
525760,Conway Road Penlan Swansea,2024-04-15T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,180.6
525760,Conway Road Penlan Swansea,2024-04-15T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
525760,Conway Road Penlan Swansea,2024-04-15T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.01
525760,Conway Road Penlan Swansea,2024-04-15T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.29
525760,Conway Road Penlan Swansea,2024-04-15T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.49
525760,Conway Road Penlan Swansea,2024-04-15T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,37.08
525760,Conway Road Penlan Swansea,2024-04-15T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,40.63
525760,Conway Road Penlan Swansea,2024-04-15T13:00:00.000+00:00,feeder,1,N Current (RMS),A,75.9
525760,Conway Road Penlan Swansea,2024-04-15T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,97.5
525760,Conway Road Penlan Swansea,2024-04-15T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,152.3
525760,Conway Road Penlan Swansea,2024-04-15T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,167.1
525760,Conway Road Penlan Swansea,2024-04-15T13:00:00.000+00:00,transformer,,Temperature,C,19.8
525760,Conway Road Penlan Swansea,2024-04-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
525760,Conway Road Penlan Swansea,2024-04-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
525760,Conway Road Penlan Swansea,2024-04-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
525760,Conway Road Penlan Swansea,2024-04-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
525760,Conway Road Penlan Swansea,2024-04-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
525760,Conway Road Penlan Swansea,2024-04-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
525760,Conway Road Penlan Swansea,2024-04-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
525760,Conway Road Penlan Swansea,2024-04-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.03
525760,Conway Road Penlan Swansea,2024-04-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.83
525760,Conway Road Penlan Swansea,2024-04-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,62.02
525760,Conway Road Penlan Swansea,2024-04-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,87.88
525760,Conway Road Penlan Swansea,2024-04-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,95.66
525760,Conway Road Penlan Swansea,2024-04-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,172.9
525760,Conway Road Penlan Swansea,2024-04-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,256.1
525760,Conway Road Penlan Swansea,2024-04-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,359.7
525760,Conway Road Penlan Swansea,2024-04-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,392.8
525760,Conway Road Penlan Swansea,2024-04-15T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.91
525760,Conway Road Penlan Swansea,2024-04-15T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.45
525760,Conway Road Penlan Swansea,2024-04-15T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.59
525760,Conway Road Penlan Swansea,2024-04-15T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.04
525760,Conway Road Penlan Swansea,2024-04-15T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.78
525760,Conway Road Penlan Swansea,2024-04-15T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.55
525760,Conway Road Penlan Swansea,2024-04-15T12:50:00.000+00:00,feeder,3,N Current (RMS),A,21.8
525760,Conway Road Penlan Swansea,2024-04-15T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,46.4
525760,Conway Road Penlan Swansea,2024-04-15T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,61.8
525760,Conway Road Penlan Swansea,2024-04-15T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,58.9
525760,Conway Road Penlan Swansea,2024-04-15T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.11
525760,Conway Road Penlan Swansea,2024-04-15T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.06
525760,Conway Road Penlan Swansea,2024-04-15T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
525760,Conway Road Penlan Swansea,2024-04-15T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.84
525760,Conway Road Penlan Swansea,2024-04-15T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,30.96
525760,Conway Road Penlan Swansea,2024-04-15T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,35.31
525760,Conway Road Penlan Swansea,2024-04-15T12:50:00.000+00:00,feeder,2,N Current (RMS),A,83.4
525760,Conway Road Penlan Swansea,2024-04-15T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,85.8
525760,Conway Road Penlan Swansea,2024-04-15T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,131.0
525760,Conway Road Penlan Swansea,2024-04-15T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,147.2
525760,Conway Road Penlan Swansea,2024-04-15T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
525760,Conway Road Penlan Swansea,2024-04-15T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
525760,Conway Road Penlan Swansea,2024-04-15T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.27
525760,Conway Road Penlan Swansea,2024-04-15T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.37
525760,Conway Road Penlan Swansea,2024-04-15T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,29.2
525760,Conway Road Penlan Swansea,2024-04-15T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,32.91
525760,Conway Road Penlan Swansea,2024-04-15T12:50:00.000+00:00,feeder,1,N Current (RMS),A,78.7
525760,Conway Road Penlan Swansea,2024-04-15T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,69.3
525760,Conway Road Penlan Swansea,2024-04-15T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,123.3
525760,Conway Road Penlan Swansea,2024-04-15T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,137.6
525760,Conway Road Penlan Swansea,2024-04-15T12:50:00.000+00:00,transformer,,Temperature,C,20.1
525760,Conway Road Penlan Swansea,2024-04-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
525760,Conway Road Penlan Swansea,2024-04-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
525760,Conway Road Penlan Swansea,2024-04-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
525760,Conway Road Penlan Swansea,2024-04-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
525760,Conway Road Penlan Swansea,2024-04-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
525760,Conway Road Penlan Swansea,2024-04-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
525760,Conway Road Penlan Swansea,2024-04-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
525760,Conway Road Penlan Swansea,2024-04-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.43
525760,Conway Road Penlan Swansea,2024-04-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.67
525760,Conway Road Penlan Swansea,2024-04-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,45.25
525760,Conway Road Penlan Swansea,2024-04-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,74.94
525760,Conway Road Penlan Swansea,2024-04-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,81.77
525760,Conway Road Penlan Swansea,2024-04-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,176.8
525760,Conway Road Penlan Swansea,2024-04-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.5
525760,Conway Road Penlan Swansea,2024-04-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,311.3
525760,Conway Road Penlan Swansea,2024-04-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,339.2
525760,Conway Road Penlan Swansea,2024-04-15T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.48
525760,Conway Road Penlan Swansea,2024-04-15T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.25
525760,Conway Road Penlan Swansea,2024-04-15T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.42
525760,Conway Road Penlan Swansea,2024-04-15T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.75
525760,Conway Road Penlan Swansea,2024-04-15T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.71
525760,Conway Road Penlan Swansea,2024-04-15T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.77
525760,Conway Road Penlan Swansea,2024-04-15T12:40:00.000+00:00,feeder,3,N Current (RMS),A,23.8
525760,Conway Road Penlan Swansea,2024-04-15T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,42.3
525760,Conway Road Penlan Swansea,2024-04-15T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,49.8
525760,Conway Road Penlan Swansea,2024-04-15T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,54.7
525760,Conway Road Penlan Swansea,2024-04-15T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.81
525760,Conway Road Penlan Swansea,2024-04-15T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.02
525760,Conway Road Penlan Swansea,2024-04-15T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
525760,Conway Road Penlan Swansea,2024-04-15T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.4
525760,Conway Road Penlan Swansea,2024-04-15T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,24.69
525760,Conway Road Penlan Swansea,2024-04-15T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,37.1
525760,Conway Road Penlan Swansea,2024-04-15T12:40:00.000+00:00,feeder,2,N Current (RMS),A,87.2
525760,Conway Road Penlan Swansea,2024-04-15T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,75.4
525760,Conway Road Penlan Swansea,2024-04-15T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,103.1
525760,Conway Road Penlan Swansea,2024-04-15T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,153.1
525760,Conway Road Penlan Swansea,2024-04-15T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.27
525760,Conway Road Penlan Swansea,2024-04-15T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
525760,Conway Road Penlan Swansea,2024-04-15T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.72
525760,Conway Road Penlan Swansea,2024-04-15T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.34
525760,Conway Road Penlan Swansea,2024-04-15T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.62
525760,Conway Road Penlan Swansea,2024-04-15T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,34.98
525760,Conway Road Penlan Swansea,2024-04-15T12:40:00.000+00:00,feeder,1,N Current (RMS),A,83.1
525760,Conway Road Penlan Swansea,2024-04-15T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,61.5
525760,Conway Road Penlan Swansea,2024-04-15T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,98.5
525760,Conway Road Penlan Swansea,2024-04-15T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,144.8
525760,Conway Road Penlan Swansea,2024-04-15T12:40:00.000+00:00,transformer,,Temperature,C,20.3
525760,Conway Road Penlan Swansea,2024-04-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
525760,Conway Road Penlan Swansea,2024-04-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
525760,Conway Road Penlan Swansea,2024-04-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
525760,Conway Road Penlan Swansea,2024-04-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
525760,Conway Road Penlan Swansea,2024-04-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
525760,Conway Road Penlan Swansea,2024-04-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
525760,Conway Road Penlan Swansea,2024-04-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.95
525760,Conway Road Penlan Swansea,2024-04-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.29
525760,Conway Road Penlan Swansea,2024-04-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.05
525760,Conway Road Penlan Swansea,2024-04-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,41.49
525760,Conway Road Penlan Swansea,2024-04-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,60.02
525760,Conway Road Penlan Swansea,2024-04-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,84.85
525760,Conway Road Penlan Swansea,2024-04-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,188.4
525760,Conway Road Penlan Swansea,2024-04-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.8
525760,Conway Road Penlan Swansea,2024-04-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,248.6
525760,Conway Road Penlan Swansea,2024-04-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,349.1
525760,Conway Road Penlan Swansea,2024-04-15T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.44
525760,Conway Road Penlan Swansea,2024-04-15T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.0
525760,Conway Road Penlan Swansea,2024-04-15T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.9
525760,Conway Road Penlan Swansea,2024-04-15T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.92
525760,Conway Road Penlan Swansea,2024-04-15T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.76
525760,Conway Road Penlan Swansea,2024-04-15T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.92
525760,Conway Road Penlan Swansea,2024-04-15T12:30:00.000+00:00,feeder,3,N Current (RMS),A,28.4
525760,Conway Road Penlan Swansea,2024-04-15T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,45.1
525760,Conway Road Penlan Swansea,2024-04-15T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,54.4
525760,Conway Road Penlan Swansea,2024-04-15T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,50.9
525760,Conway Road Penlan Swansea,2024-04-15T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
525760,Conway Road Penlan Swansea,2024-04-15T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.52
525760,Conway Road Penlan Swansea,2024-04-15T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
525760,Conway Road Penlan Swansea,2024-04-15T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.87
525760,Conway Road Penlan Swansea,2024-04-15T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,31.04
525760,Conway Road Penlan Swansea,2024-04-15T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,41.54
525760,Conway Road Penlan Swansea,2024-04-15T12:30:00.000+00:00,feeder,2,N Current (RMS),A,88.0
525760,Conway Road Penlan Swansea,2024-04-15T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,92.1
525760,Conway Road Penlan Swansea,2024-04-15T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,128.6
525760,Conway Road Penlan Swansea,2024-04-15T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,170.6
525760,Conway Road Penlan Swansea,2024-04-15T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.81
525760,Conway Road Penlan Swansea,2024-04-15T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
525760,Conway Road Penlan Swansea,2024-04-15T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.35
525760,Conway Road Penlan Swansea,2024-04-15T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.21
525760,Conway Road Penlan Swansea,2024-04-15T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,29.25
525760,Conway Road Penlan Swansea,2024-04-15T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,38.7
525760,Conway Road Penlan Swansea,2024-04-15T12:30:00.000+00:00,feeder,1,N Current (RMS),A,82.4
525760,Conway Road Penlan Swansea,2024-04-15T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,76.4
525760,Conway Road Penlan Swansea,2024-04-15T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,121.1
525760,Conway Road Penlan Swansea,2024-04-15T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,159.6
525760,Conway Road Penlan Swansea,2024-04-15T12:30:00.000+00:00,transformer,,Temperature,C,20.7
525760,Conway Road Penlan Swansea,2024-04-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
525760,Conway Road Penlan Swansea,2024-04-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
525760,Conway Road Penlan Swansea,2024-04-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
525760,Conway Road Penlan Swansea,2024-04-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
525760,Conway Road Penlan Swansea,2024-04-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
525760,Conway Road Penlan Swansea,2024-04-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
525760,Conway Road Penlan Swansea,2024-04-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.21
525760,Conway Road Penlan Swansea,2024-04-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.49
525760,Conway Road Penlan Swansea,2024-04-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.33
525760,Conway Road Penlan Swansea,2024-04-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,50.0
525760,Conway Road Penlan Swansea,2024-04-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,73.06
525760,Conway Road Penlan Swansea,2024-04-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,92.16
525760,Conway Road Penlan Swansea,2024-04-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,190.3
525760,Conway Road Penlan Swansea,2024-04-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,207.7
525760,Conway Road Penlan Swansea,2024-04-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,300.0
525760,Conway Road Penlan Swansea,2024-04-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,378.8
525760,Conway Road Penlan Swansea,2024-04-15T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.54
525760,Conway Road Penlan Swansea,2024-04-15T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.64
525760,Conway Road Penlan Swansea,2024-04-15T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.95
525760,Conway Road Penlan Swansea,2024-04-15T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.31
525760,Conway Road Penlan Swansea,2024-04-15T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.63
525760,Conway Road Penlan Swansea,2024-04-15T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.49
525760,Conway Road Penlan Swansea,2024-04-15T12:20:00.000+00:00,feeder,3,N Current (RMS),A,28.9
525760,Conway Road Penlan Swansea,2024-04-15T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,37.4
525760,Conway Road Penlan Swansea,2024-04-15T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,58.0
525760,Conway Road Penlan Swansea,2024-04-15T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,58.0
525760,Conway Road Penlan Swansea,2024-04-15T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.77
525760,Conway Road Penlan Swansea,2024-04-15T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.41
525760,Conway Road Penlan Swansea,2024-04-15T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.08
525760,Conway Road Penlan Swansea,2024-04-15T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,32.47
525760,Conway Road Penlan Swansea,2024-04-15T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,38.05
525760,Conway Road Penlan Swansea,2024-04-15T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,49.3
525760,Conway Road Penlan Swansea,2024-04-15T12:20:00.000+00:00,feeder,2,N Current (RMS),A,88.4
525760,Conway Road Penlan Swansea,2024-04-15T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,132.7
525760,Conway Road Penlan Swansea,2024-04-15T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,155.1
525760,Conway Road Penlan Swansea,2024-04-15T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,201.3
525760,Conway Road Penlan Swansea,2024-04-15T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.38
525760,Conway Road Penlan Swansea,2024-04-15T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
525760,Conway Road Penlan Swansea,2024-04-15T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.03
525760,Conway Road Penlan Swansea,2024-04-15T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,26.45
525760,Conway Road Penlan Swansea,2024-04-15T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,35.97
525760,Conway Road Penlan Swansea,2024-04-15T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,45.72
525760,Conway Road Penlan Swansea,2024-04-15T12:20:00.000+00:00,feeder,1,N Current (RMS),A,82.2
525760,Conway Road Penlan Swansea,2024-04-15T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,107.8
525760,Conway Road Penlan Swansea,2024-04-15T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,146.5
525760,Conway Road Penlan Swansea,2024-04-15T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,186.9
525760,Conway Road Penlan Swansea,2024-04-15T12:20:00.000+00:00,transformer,,Temperature,C,21.4
525760,Conway Road Penlan Swansea,2024-04-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
525760,Conway Road Penlan Swansea,2024-04-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
525760,Conway Road Penlan Swansea,2024-04-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
525760,Conway Road Penlan Swansea,2024-04-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
525760,Conway Road Penlan Swansea,2024-04-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
525760,Conway Road Penlan Swansea,2024-04-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
525760,Conway Road Penlan Swansea,2024-04-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.16
525760,Conway Road Penlan Swansea,2024-04-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.06
525760,Conway Road Penlan Swansea,2024-04-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.9
