Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525760,Conway Road Penlan Swansea,2024-04-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,67.23
525760,Conway Road Penlan Swansea,2024-04-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,87.66
525760,Conway Road Penlan Swansea,2024-04-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,108.51
525760,Conway Road Penlan Swansea,2024-04-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,195.3
525760,Conway Road Penlan Swansea,2024-04-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,273.5
525760,Conway Road Penlan Swansea,2024-04-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,356.4
525760,Conway Road Penlan Swansea,2024-04-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,442.7
525760,Conway Road Penlan Swansea,2024-04-15T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.29
525760,Conway Road Penlan Swansea,2024-04-15T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.58
525760,Conway Road Penlan Swansea,2024-04-15T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.29
525760,Conway Road Penlan Swansea,2024-04-15T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.62
525760,Conway Road Penlan Swansea,2024-04-15T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.66
525760,Conway Road Penlan Swansea,2024-04-15T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.66
525760,Conway Road Penlan Swansea,2024-04-15T12:10:00.000+00:00,feeder,3,N Current (RMS),A,24.8
525760,Conway Road Penlan Swansea,2024-04-15T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,41.7
525760,Conway Road Penlan Swansea,2024-04-15T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,49.2
525760,Conway Road Penlan Swansea,2024-04-15T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,59.1
525760,Conway Road Penlan Swansea,2024-04-15T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
525760,Conway Road Penlan Swansea,2024-04-15T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.09
525760,Conway Road Penlan Swansea,2024-04-15T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.3
525760,Conway Road Penlan Swansea,2024-04-15T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,26.68
525760,Conway Road Penlan Swansea,2024-04-15T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,31.19
525760,Conway Road Penlan Swansea,2024-04-15T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,47.02
525760,Conway Road Penlan Swansea,2024-04-15T12:10:00.000+00:00,feeder,2,N Current (RMS),A,94.2
525760,Conway Road Penlan Swansea,2024-04-15T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,111.4
525760,Conway Road Penlan Swansea,2024-04-15T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,128.7
525760,Conway Road Penlan Swansea,2024-04-15T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,192.6
525760,Conway Road Penlan Swansea,2024-04-15T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.88
525760,Conway Road Penlan Swansea,2024-04-15T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
525760,Conway Road Penlan Swansea,2024-04-15T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.77
525760,Conway Road Penlan Swansea,2024-04-15T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.49
525760,Conway Road Penlan Swansea,2024-04-15T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,29.52
525760,Conway Road Penlan Swansea,2024-04-15T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,43.79
525760,Conway Road Penlan Swansea,2024-04-15T12:10:00.000+00:00,feeder,1,N Current (RMS),A,89.1
525760,Conway Road Penlan Swansea,2024-04-15T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,89.6
525760,Conway Road Penlan Swansea,2024-04-15T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,121.6
525760,Conway Road Penlan Swansea,2024-04-15T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,179.6
525760,Conway Road Penlan Swansea,2024-04-15T12:10:00.000+00:00,transformer,,Temperature,C,21.8
525760,Conway Road Penlan Swansea,2024-04-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
525760,Conway Road Penlan Swansea,2024-04-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
525760,Conway Road Penlan Swansea,2024-04-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
525760,Conway Road Penlan Swansea,2024-04-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
525760,Conway Road Penlan Swansea,2024-04-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
525760,Conway Road Penlan Swansea,2024-04-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
525760,Conway Road Penlan Swansea,2024-04-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.76
525760,Conway Road Penlan Swansea,2024-04-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.89
525760,Conway Road Penlan Swansea,2024-04-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.76
525760,Conway Road Penlan Swansea,2024-04-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,57.78
525760,Conway Road Penlan Swansea,2024-04-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,72.37
525760,Conway Road Penlan Swansea,2024-04-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,104.46
525760,Conway Road Penlan Swansea,2024-04-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,202.7
525760,Conway Road Penlan Swansea,2024-04-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,238.8
525760,Conway Road Penlan Swansea,2024-04-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,296.4
525760,Conway Road Penlan Swansea,2024-04-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,427.2
525760,Conway Road Penlan Swansea,2024-04-15T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.44
525760,Conway Road Penlan Swansea,2024-04-15T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.14
525760,Conway Road Penlan Swansea,2024-04-15T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.8
525760,Conway Road Penlan Swansea,2024-04-15T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.84
525760,Conway Road Penlan Swansea,2024-04-15T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.33
525760,Conway Road Penlan Swansea,2024-04-15T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.96
525760,Conway Road Penlan Swansea,2024-04-15T12:00:00.000+00:00,feeder,3,N Current (RMS),A,25.8
525760,Conway Road Penlan Swansea,2024-04-15T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,42.5
525760,Conway Road Penlan Swansea,2024-04-15T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,55.5
525760,Conway Road Penlan Swansea,2024-04-15T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,64.9
525760,Conway Road Penlan Swansea,2024-04-15T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
525760,Conway Road Penlan Swansea,2024-04-15T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.05
525760,Conway Road Penlan Swansea,2024-04-15T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
525760,Conway Road Penlan Swansea,2024-04-15T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,25.47
525760,Conway Road Penlan Swansea,2024-04-15T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,35.35
525760,Conway Road Penlan Swansea,2024-04-15T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,44.21
525760,Conway Road Penlan Swansea,2024-04-15T12:00:00.000+00:00,feeder,2,N Current (RMS),A,91.5
525760,Conway Road Penlan Swansea,2024-04-15T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,110.2
525760,Conway Road Penlan Swansea,2024-04-15T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,145.8
525760,Conway Road Penlan Swansea,2024-04-15T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,183.7
525760,Conway Road Penlan Swansea,2024-04-15T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.62
525760,Conway Road Penlan Swansea,2024-04-15T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
525760,Conway Road Penlan Swansea,2024-04-15T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.04
525760,Conway Road Penlan Swansea,2024-04-15T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.6
525760,Conway Road Penlan Swansea,2024-04-15T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,33.1
525760,Conway Road Penlan Swansea,2024-04-15T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,41.05
525760,Conway Road Penlan Swansea,2024-04-15T12:00:00.000+00:00,feeder,1,N Current (RMS),A,86.7
525760,Conway Road Penlan Swansea,2024-04-15T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,88.9
525760,Conway Road Penlan Swansea,2024-04-15T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,136.3
525760,Conway Road Penlan Swansea,2024-04-15T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,171.4
525760,Conway Road Penlan Swansea,2024-04-15T12:00:00.000+00:00,transformer,,Temperature,C,21.7
525760,Conway Road Penlan Swansea,2024-04-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
525760,Conway Road Penlan Swansea,2024-04-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
525760,Conway Road Penlan Swansea,2024-04-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
525760,Conway Road Penlan Swansea,2024-04-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
525760,Conway Road Penlan Swansea,2024-04-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
525760,Conway Road Penlan Swansea,2024-04-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
525760,Conway Road Penlan Swansea,2024-04-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.57
525760,Conway Road Penlan Swansea,2024-04-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.55
525760,Conway Road Penlan Swansea,2024-04-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.33
525760,Conway Road Penlan Swansea,2024-04-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,55.91
525760,Conway Road Penlan Swansea,2024-04-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,81.79
525760,Conway Road Penlan Swansea,2024-04-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,100.22
525760,Conway Road Penlan Swansea,2024-04-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,199.6
525760,Conway Road Penlan Swansea,2024-04-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,236.9
525760,Conway Road Penlan Swansea,2024-04-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,335.5
525760,Conway Road Penlan Swansea,2024-04-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,415.4
525760,Conway Road Penlan Swansea,2024-04-15T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.12
525760,Conway Road Penlan Swansea,2024-04-15T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.05
525760,Conway Road Penlan Swansea,2024-04-15T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.39
525760,Conway Road Penlan Swansea,2024-04-15T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.91
525760,Conway Road Penlan Swansea,2024-04-15T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.1
525760,Conway Road Penlan Swansea,2024-04-15T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.34
525760,Conway Road Penlan Swansea,2024-04-15T11:50:00.000+00:00,feeder,3,N Current (RMS),A,32.0
525760,Conway Road Penlan Swansea,2024-04-15T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,39.5
525760,Conway Road Penlan Swansea,2024-04-15T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,46.8
525760,Conway Road Penlan Swansea,2024-04-15T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,64.4
525760,Conway Road Penlan Swansea,2024-04-15T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
525760,Conway Road Penlan Swansea,2024-04-15T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.81
525760,Conway Road Penlan Swansea,2024-04-15T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.56
525760,Conway Road Penlan Swansea,2024-04-15T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.89
525760,Conway Road Penlan Swansea,2024-04-15T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,26.54
525760,Conway Road Penlan Swansea,2024-04-15T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,41.58
525760,Conway Road Penlan Swansea,2024-04-15T11:50:00.000+00:00,feeder,2,N Current (RMS),A,88.6
525760,Conway Road Penlan Swansea,2024-04-15T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,88.9
525760,Conway Road Penlan Swansea,2024-04-15T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,113.2
525760,Conway Road Penlan Swansea,2024-04-15T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,170.1
525760,Conway Road Penlan Swansea,2024-04-15T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.95
525760,Conway Road Penlan Swansea,2024-04-15T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
525760,Conway Road Penlan Swansea,2024-04-15T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.43
525760,Conway Road Penlan Swansea,2024-04-15T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.07
525760,Conway Road Penlan Swansea,2024-04-15T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,25.66
525760,Conway Road Penlan Swansea,2024-04-15T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,39.25
525760,Conway Road Penlan Swansea,2024-04-15T11:50:00.000+00:00,feeder,1,N Current (RMS),A,84.3
525760,Conway Road Penlan Swansea,2024-04-15T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,72.8
525760,Conway Road Penlan Swansea,2024-04-15T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,108.5
525760,Conway Road Penlan Swansea,2024-04-15T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,161.4
525760,Conway Road Penlan Swansea,2024-04-15T11:50:00.000+00:00,transformer,,Temperature,C,21.6
525760,Conway Road Penlan Swansea,2024-04-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
525760,Conway Road Penlan Swansea,2024-04-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
525760,Conway Road Penlan Swansea,2024-04-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
525760,Conway Road Penlan Swansea,2024-04-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
525760,Conway Road Penlan Swansea,2024-04-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
525760,Conway Road Penlan Swansea,2024-04-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
525760,Conway Road Penlan Swansea,2024-04-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.22
525760,Conway Road Penlan Swansea,2024-04-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.41
525760,Conway Road Penlan Swansea,2024-04-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.37
525760,Conway Road Penlan Swansea,2024-04-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,46.87
525760,Conway Road Penlan Swansea,2024-04-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,63.31
525760,Conway Road Penlan Swansea,2024-04-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,96.17
525760,Conway Road Penlan Swansea,2024-04-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,202.2
525760,Conway Road Penlan Swansea,2024-04-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.4
525760,Conway Road Penlan Swansea,2024-04-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,264.6
525760,Conway Road Penlan Swansea,2024-04-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,393.7
525760,Conway Road Penlan Swansea,2024-04-15T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.93
525760,Conway Road Penlan Swansea,2024-04-15T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.03
525760,Conway Road Penlan Swansea,2024-04-15T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.52
525760,Conway Road Penlan Swansea,2024-04-15T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.39
525760,Conway Road Penlan Swansea,2024-04-15T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.93
525760,Conway Road Penlan Swansea,2024-04-15T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.43
525760,Conway Road Penlan Swansea,2024-04-15T11:40:00.000+00:00,feeder,3,N Current (RMS),A,35.3
525760,Conway Road Penlan Swansea,2024-04-15T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.1
525760,Conway Road Penlan Swansea,2024-04-15T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,54.7
525760,Conway Road Penlan Swansea,2024-04-15T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,64.4
525760,Conway Road Penlan Swansea,2024-04-15T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
525760,Conway Road Penlan Swansea,2024-04-15T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.95
525760,Conway Road Penlan Swansea,2024-04-15T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.15
525760,Conway Road Penlan Swansea,2024-04-15T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,34.66
525760,Conway Road Penlan Swansea,2024-04-15T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,35.36
525760,Conway Road Penlan Swansea,2024-04-15T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,48.12
525760,Conway Road Penlan Swansea,2024-04-15T11:40:00.000+00:00,feeder,2,N Current (RMS),A,76.7
525760,Conway Road Penlan Swansea,2024-04-15T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,142.1
525760,Conway Road Penlan Swansea,2024-04-15T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,144.5
525760,Conway Road Penlan Swansea,2024-04-15T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,194.6
525760,Conway Road Penlan Swansea,2024-04-15T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.86
525760,Conway Road Penlan Swansea,2024-04-15T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
525760,Conway Road Penlan Swansea,2024-04-15T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.01
525760,Conway Road Penlan Swansea,2024-04-15T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,28.12
525760,Conway Road Penlan Swansea,2024-04-15T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,33.56
525760,Conway Road Penlan Swansea,2024-04-15T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,45.35
525760,Conway Road Penlan Swansea,2024-04-15T11:40:00.000+00:00,feeder,1,N Current (RMS),A,74.0
525760,Conway Road Penlan Swansea,2024-04-15T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,115.4
525760,Conway Road Penlan Swansea,2024-04-15T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,136.7
525760,Conway Road Penlan Swansea,2024-04-15T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,184.2
525760,Conway Road Penlan Swansea,2024-04-15T11:40:00.000+00:00,transformer,,Temperature,C,20.9
525760,Conway Road Penlan Swansea,2024-04-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
525760,Conway Road Penlan Swansea,2024-04-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.93
525760,Conway Road Penlan Swansea,2024-04-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
525760,Conway Road Penlan Swansea,2024-04-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
525760,Conway Road Penlan Swansea,2024-04-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
525760,Conway Road Penlan Swansea,2024-04-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.24
525760,Conway Road Penlan Swansea,2024-04-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.88
525760,Conway Road Penlan Swansea,2024-04-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.79
525760,Conway Road Penlan Swansea,2024-04-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.68
525760,Conway Road Penlan Swansea,2024-04-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,71.17
525760,Conway Road Penlan Swansea,2024-04-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,81.85
525760,Conway Road Penlan Swansea,2024-04-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,108.9
525760,Conway Road Penlan Swansea,2024-04-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,181.7
525760,Conway Road Penlan Swansea,2024-04-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,290.9
525760,Conway Road Penlan Swansea,2024-04-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,332.8
525760,Conway Road Penlan Swansea,2024-04-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,441.0
525760,Conway Road Penlan Swansea,2024-04-15T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.97
525760,Conway Road Penlan Swansea,2024-04-15T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.03
525760,Conway Road Penlan Swansea,2024-04-15T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.34
525760,Conway Road Penlan Swansea,2024-04-15T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.11
525760,Conway Road Penlan Swansea,2024-04-15T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.47
525760,Conway Road Penlan Swansea,2024-04-15T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.75
525760,Conway Road Penlan Swansea,2024-04-15T11:30:00.000+00:00,feeder,3,N Current (RMS),A,36.2
525760,Conway Road Penlan Swansea,2024-04-15T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,39.0
525760,Conway Road Penlan Swansea,2024-04-15T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,60.5
525760,Conway Road Penlan Swansea,2024-04-15T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,70.1
525760,Conway Road Penlan Swansea,2024-04-15T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
525760,Conway Road Penlan Swansea,2024-04-15T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.02
525760,Conway Road Penlan Swansea,2024-04-15T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
525760,Conway Road Penlan Swansea,2024-04-15T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,33.02
525760,Conway Road Penlan Swansea,2024-04-15T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,35.56
525760,Conway Road Penlan Swansea,2024-04-15T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,47.3
525760,Conway Road Penlan Swansea,2024-04-15T11:30:00.000+00:00,feeder,2,N Current (RMS),A,75.3
525760,Conway Road Penlan Swansea,2024-04-15T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,135.7
525760,Conway Road Penlan Swansea,2024-04-15T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,145.3
525760,Conway Road Penlan Swansea,2024-04-15T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,193.8
525760,Conway Road Penlan Swansea,2024-04-15T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.56
525760,Conway Road Penlan Swansea,2024-04-15T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
525760,Conway Road Penlan Swansea,2024-04-15T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.34
525760,Conway Road Penlan Swansea,2024-04-15T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,27.11
525760,Conway Road Penlan Swansea,2024-04-15T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,33.49
525760,Conway Road Penlan Swansea,2024-04-15T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,44.35
525760,Conway Road Penlan Swansea,2024-04-15T11:30:00.000+00:00,feeder,1,N Current (RMS),A,72.5
525760,Conway Road Penlan Swansea,2024-04-15T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,111.5
525760,Conway Road Penlan Swansea,2024-04-15T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,136.8
525760,Conway Road Penlan Swansea,2024-04-15T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,182.5
525760,Conway Road Penlan Swansea,2024-04-15T11:30:00.000+00:00,transformer,,Temperature,C,20.9
525760,Conway Road Penlan Swansea,2024-04-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
525760,Conway Road Penlan Swansea,2024-04-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.45
525760,Conway Road Penlan Swansea,2024-04-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
525760,Conway Road Penlan Swansea,2024-04-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.5
525760,Conway Road Penlan Swansea,2024-04-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
525760,Conway Road Penlan Swansea,2024-04-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.55
525760,Conway Road Penlan Swansea,2024-04-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.35
525760,Conway Road Penlan Swansea,2024-04-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.06
525760,Conway Road Penlan Swansea,2024-04-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.16
525760,Conway Road Penlan Swansea,2024-04-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,69.24
525760,Conway Road Penlan Swansea,2024-04-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,83.53
525760,Conway Road Penlan Swansea,2024-04-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,108.4
525760,Conway Road Penlan Swansea,2024-04-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,181.0
525760,Conway Road Penlan Swansea,2024-04-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,282.7
525760,Conway Road Penlan Swansea,2024-04-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,338.4
525760,Conway Road Penlan Swansea,2024-04-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,442.4
525760,Conway Road Penlan Swansea,2024-04-15T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.11
525760,Conway Road Penlan Swansea,2024-04-15T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.34
525760,Conway Road Penlan Swansea,2024-04-15T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.19
525760,Conway Road Penlan Swansea,2024-04-15T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.87
525760,Conway Road Penlan Swansea,2024-04-15T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.14
525760,Conway Road Penlan Swansea,2024-04-15T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.46
525760,Conway Road Penlan Swansea,2024-04-15T11:20:00.000+00:00,feeder,3,N Current (RMS),A,31.3
525760,Conway Road Penlan Swansea,2024-04-15T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.6
525760,Conway Road Penlan Swansea,2024-04-15T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,57.8
525760,Conway Road Penlan Swansea,2024-04-15T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,54.0
525760,Conway Road Penlan Swansea,2024-04-15T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.35
525760,Conway Road Penlan Swansea,2024-04-15T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.76
525760,Conway Road Penlan Swansea,2024-04-15T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
525760,Conway Road Penlan Swansea,2024-04-15T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,33.12
525760,Conway Road Penlan Swansea,2024-04-15T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,35.86
525760,Conway Road Penlan Swansea,2024-04-15T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,43.52
525760,Conway Road Penlan Swansea,2024-04-15T11:20:00.000+00:00,feeder,2,N Current (RMS),A,69.2
525760,Conway Road Penlan Swansea,2024-04-15T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,136.7
525760,Conway Road Penlan Swansea,2024-04-15T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,146.7
525760,Conway Road Penlan Swansea,2024-04-15T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,178.1
525760,Conway Road Penlan Swansea,2024-04-15T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.78
525760,Conway Road Penlan Swansea,2024-04-15T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
525760,Conway Road Penlan Swansea,2024-04-15T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.84
525760,Conway Road Penlan Swansea,2024-04-15T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,27.18
525760,Conway Road Penlan Swansea,2024-04-15T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,33.79
525760,Conway Road Penlan Swansea,2024-04-15T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,40.61
525760,Conway Road Penlan Swansea,2024-04-15T11:20:00.000+00:00,feeder,1,N Current (RMS),A,66.0
525760,Conway Road Penlan Swansea,2024-04-15T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,112.3
525760,Conway Road Penlan Swansea,2024-04-15T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,137.9
525760,Conway Road Penlan Swansea,2024-04-15T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,166.9
525760,Conway Road Penlan Swansea,2024-04-15T11:20:00.000+00:00,transformer,,Temperature,C,21.8
525760,Conway Road Penlan Swansea,2024-04-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
525760,Conway Road Penlan Swansea,2024-04-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.53
525760,Conway Road Penlan Swansea,2024-04-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
525760,Conway Road Penlan Swansea,2024-04-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
525760,Conway Road Penlan Swansea,2024-04-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
525760,Conway Road Penlan Swansea,2024-04-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
525760,Conway Road Penlan Swansea,2024-04-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.24
525760,Conway Road Penlan Swansea,2024-04-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.85
525760,Conway Road Penlan Swansea,2024-04-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.21
525760,Conway Road Penlan Swansea,2024-04-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,66.17
525760,Conway Road Penlan Swansea,2024-04-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,83.79
525760,Conway Road Penlan Swansea,2024-04-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,96.59
525760,Conway Road Penlan Swansea,2024-04-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,161.3
525760,Conway Road Penlan Swansea,2024-04-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,272.0
525760,Conway Road Penlan Swansea,2024-04-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,340.7
525760,Conway Road Penlan Swansea,2024-04-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,395.2
525760,Conway Road Penlan Swansea,2024-04-15T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.99
525760,Conway Road Penlan Swansea,2024-04-15T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.98
525760,Conway Road Penlan Swansea,2024-04-15T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.18
525760,Conway Road Penlan Swansea,2024-04-15T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.26
525760,Conway Road Penlan Swansea,2024-04-15T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.96
525760,Conway Road Penlan Swansea,2024-04-15T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.52
525760,Conway Road Penlan Swansea,2024-04-15T11:10:00.000+00:00,feeder,3,N Current (RMS),A,24.0
525760,Conway Road Penlan Swansea,2024-04-15T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.6
525760,Conway Road Penlan Swansea,2024-04-15T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,45.2
525760,Conway Road Penlan Swansea,2024-04-15T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,50.6
525760,Conway Road Penlan Swansea,2024-04-15T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
525760,Conway Road Penlan Swansea,2024-04-15T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.51
525760,Conway Road Penlan Swansea,2024-04-15T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
525760,Conway Road Penlan Swansea,2024-04-15T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,30.46
525760,Conway Road Penlan Swansea,2024-04-15T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,35.58
525760,Conway Road Penlan Swansea,2024-04-15T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,39.51
525760,Conway Road Penlan Swansea,2024-04-15T11:10:00.000+00:00,feeder,2,N Current (RMS),A,66.5
525760,Conway Road Penlan Swansea,2024-04-15T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,124.5
525760,Conway Road Penlan Swansea,2024-04-15T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,146.0
525760,Conway Road Penlan Swansea,2024-04-15T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,160.8
525760,Conway Road Penlan Swansea,2024-04-15T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.59
525760,Conway Road Penlan Swansea,2024-04-15T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
525760,Conway Road Penlan Swansea,2024-04-15T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.87
525760,Conway Road Penlan Swansea,2024-04-15T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,24.9
525760,Conway Road Penlan Swansea,2024-04-15T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,33.99
525760,Conway Road Penlan Swansea,2024-04-15T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,36.76
525760,Conway Road Penlan Swansea,2024-04-15T11:10:00.000+00:00,feeder,1,N Current (RMS),A,62.8
525760,Conway Road Penlan Swansea,2024-04-15T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,101.7
525760,Conway Road Penlan Swansea,2024-04-15T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,139.1
525760,Conway Road Penlan Swansea,2024-04-15T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,150.1
525760,Conway Road Penlan Swansea,2024-04-15T11:10:00.000+00:00,transformer,,Temperature,C,21.3
525760,Conway Road Penlan Swansea,2024-04-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
525760,Conway Road Penlan Swansea,2024-04-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
525760,Conway Road Penlan Swansea,2024-04-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
525760,Conway Road Penlan Swansea,2024-04-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
525760,Conway Road Penlan Swansea,2024-04-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
525760,Conway Road Penlan Swansea,2024-04-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.73
525760,Conway Road Penlan Swansea,2024-04-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.76
525760,Conway Road Penlan Swansea,2024-04-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.9
525760,Conway Road Penlan Swansea,2024-04-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.82
525760,Conway Road Penlan Swansea,2024-04-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,61.62
525760,Conway Road Penlan Swansea,2024-04-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,80.53
525760,Conway Road Penlan Swansea,2024-04-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,87.79
525760,Conway Road Penlan Swansea,2024-04-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,150.6
525760,Conway Road Penlan Swansea,2024-04-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,251.5
525760,Conway Road Penlan Swansea,2024-04-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,328.8
525760,Conway Road Penlan Swansea,2024-04-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,357.6
525760,Conway Road Penlan Swansea,2024-04-15T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.56
525760,Conway Road Penlan Swansea,2024-04-15T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.03
525760,Conway Road Penlan Swansea,2024-04-15T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.85
525760,Conway Road Penlan Swansea,2024-04-15T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.62
525760,Conway Road Penlan Swansea,2024-04-15T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.68
525760,Conway Road Penlan Swansea,2024-04-15T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.2
525760,Conway Road Penlan Swansea,2024-04-15T11:00:00.000+00:00,feeder,3,N Current (RMS),A,29.1
525760,Conway Road Penlan Swansea,2024-04-15T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.0
525760,Conway Road Penlan Swansea,2024-04-15T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,40.5
525760,Conway Road Penlan Swansea,2024-04-15T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,48.1
525760,Conway Road Penlan Swansea,2024-04-15T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
525760,Conway Road Penlan Swansea,2024-04-15T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.39
525760,Conway Road Penlan Swansea,2024-04-15T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
525760,Conway Road Penlan Swansea,2024-04-15T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,34.16
525760,Conway Road Penlan Swansea,2024-04-15T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,42.96
525760,Conway Road Penlan Swansea,2024-04-15T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,46.01
525760,Conway Road Penlan Swansea,2024-04-15T11:00:00.000+00:00,feeder,2,N Current (RMS),A,77.5
525760,Conway Road Penlan Swansea,2024-04-15T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,139.6
525760,Conway Road Penlan Swansea,2024-04-15T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,174.4
525760,Conway Road Penlan Swansea,2024-04-15T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,187.9
525760,Conway Road Penlan Swansea,2024-04-15T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.42
525760,Conway Road Penlan Swansea,2024-04-15T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
525760,Conway Road Penlan Swansea,2024-04-15T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.58
525760,Conway Road Penlan Swansea,2024-04-15T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,27.62
525760,Conway Road Penlan Swansea,2024-04-15T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,40.74
525760,Conway Road Penlan Swansea,2024-04-15T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,42.49
525760,Conway Road Penlan Swansea,2024-04-15T11:00:00.000+00:00,feeder,1,N Current (RMS),A,72.1
525760,Conway Road Penlan Swansea,2024-04-15T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,112.8
525760,Conway Road Penlan Swansea,2024-04-15T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,164.9
525760,Conway Road Penlan Swansea,2024-04-15T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,174.3
525760,Conway Road Penlan Swansea,2024-04-15T11:00:00.000+00:00,transformer,,Temperature,C,22.0
525760,Conway Road Penlan Swansea,2024-04-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
525760,Conway Road Penlan Swansea,2024-04-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.33
525760,Conway Road Penlan Swansea,2024-04-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
525760,Conway Road Penlan Swansea,2024-04-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
525760,Conway Road Penlan Swansea,2024-04-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
525760,Conway Road Penlan Swansea,2024-04-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
525760,Conway Road Penlan Swansea,2024-04-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.58
525760,Conway Road Penlan Swansea,2024-04-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.34
525760,Conway Road Penlan Swansea,2024-04-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.44
525760,Conway Road Penlan Swansea,2024-04-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,67.41
525760,Conway Road Penlan Swansea,2024-04-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,93.38
525760,Conway Road Penlan Swansea,2024-04-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,99.71
525760,Conway Road Penlan Swansea,2024-04-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,175.9
525760,Conway Road Penlan Swansea,2024-04-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,274.8
525760,Conway Road Penlan Swansea,2024-04-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,377.6
525760,Conway Road Penlan Swansea,2024-04-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,406.7
525760,Conway Road Penlan Swansea,2024-04-15T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.33
525760,Conway Road Penlan Swansea,2024-04-15T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.12
525760,Conway Road Penlan Swansea,2024-04-15T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.24
525760,Conway Road Penlan Swansea,2024-04-15T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.86
525760,Conway Road Penlan Swansea,2024-04-15T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.66
525760,Conway Road Penlan Swansea,2024-04-15T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.47
525760,Conway Road Penlan Swansea,2024-04-15T10:50:00.000+00:00,feeder,3,N Current (RMS),A,30.6
525760,Conway Road Penlan Swansea,2024-04-15T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.6
525760,Conway Road Penlan Swansea,2024-04-15T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,40.3
525760,Conway Road Penlan Swansea,2024-04-15T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,44.3
525760,Conway Road Penlan Swansea,2024-04-15T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
525760,Conway Road Penlan Swansea,2024-04-15T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.95
525760,Conway Road Penlan Swansea,2024-04-15T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
525760,Conway Road Penlan Swansea,2024-04-15T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,25.56
525760,Conway Road Penlan Swansea,2024-04-15T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,35.9
525760,Conway Road Penlan Swansea,2024-04-15T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,41.07
525760,Conway Road Penlan Swansea,2024-04-15T10:50:00.000+00:00,feeder,2,N Current (RMS),A,83.8
525760,Conway Road Penlan Swansea,2024-04-15T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,106.7
525760,Conway Road Penlan Swansea,2024-04-15T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,146.3
525760,Conway Road Penlan Swansea,2024-04-15T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,168.5
525760,Conway Road Penlan Swansea,2024-04-15T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.96
525760,Conway Road Penlan Swansea,2024-04-15T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.34
525760,Conway Road Penlan Swansea,2024-04-15T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.92
525760,Conway Road Penlan Swansea,2024-04-15T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.7
525760,Conway Road Penlan Swansea,2024-04-15T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,34.31
525760,Conway Road Penlan Swansea,2024-04-15T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,38.41
525760,Conway Road Penlan Swansea,2024-04-15T10:50:00.000+00:00,feeder,1,N Current (RMS),A,79.5
525760,Conway Road Penlan Swansea,2024-04-15T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,86.3
525760,Conway Road Penlan Swansea,2024-04-15T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,139.3
525760,Conway Road Penlan Swansea,2024-04-15T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,158.1
525760,Conway Road Penlan Swansea,2024-04-15T10:50:00.000+00:00,transformer,,Temperature,C,22.9
525760,Conway Road Penlan Swansea,2024-04-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
525760,Conway Road Penlan Swansea,2024-04-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.96
525760,Conway Road Penlan Swansea,2024-04-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
525760,Conway Road Penlan Swansea,2024-04-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.68
525760,Conway Road Penlan Swansea,2024-04-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
525760,Conway Road Penlan Swansea,2024-04-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.22
525760,Conway Road Penlan Swansea,2024-04-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
525760,Conway Road Penlan Swansea,2024-04-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.42
525760,Conway Road Penlan Swansea,2024-04-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.23
525760,Conway Road Penlan Swansea,2024-04-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,51.11
525760,Conway Road Penlan Swansea,2024-04-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,79.87
525760,Conway Road Penlan Swansea,2024-04-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,89.95
525760,Conway Road Penlan Swansea,2024-04-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,191.3
525760,Conway Road Penlan Swansea,2024-04-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,211.7
525760,Conway Road Penlan Swansea,2024-04-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,323.1
525760,Conway Road Penlan Swansea,2024-04-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,368.2
525760,Conway Road Penlan Swansea,2024-04-15T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.51
525760,Conway Road Penlan Swansea,2024-04-15T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.24
525760,Conway Road Penlan Swansea,2024-04-15T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.98
525760,Conway Road Penlan Swansea,2024-04-15T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.97
525760,Conway Road Penlan Swansea,2024-04-15T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.6
525760,Conway Road Penlan Swansea,2024-04-15T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.69
525760,Conway Road Penlan Swansea,2024-04-15T10:40:00.000+00:00,feeder,3,N Current (RMS),A,32.3
525760,Conway Road Penlan Swansea,2024-04-15T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.2
525760,Conway Road Penlan Swansea,2024-04-15T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,43.7
525760,Conway Road Penlan Swansea,2024-04-15T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,49.8
525760,Conway Road Penlan Swansea,2024-04-15T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
525760,Conway Road Penlan Swansea,2024-04-15T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.1
525760,Conway Road Penlan Swansea,2024-04-15T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
525760,Conway Road Penlan Swansea,2024-04-15T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,26.97
525760,Conway Road Penlan Swansea,2024-04-15T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,34.84
525760,Conway Road Penlan Swansea,2024-04-15T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,33.96
525760,Conway Road Penlan Swansea,2024-04-15T10:40:00.000+00:00,feeder,2,N Current (RMS),A,65.4
525760,Conway Road Penlan Swansea,2024-04-15T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,111.1
525760,Conway Road Penlan Swansea,2024-04-15T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,143.0
525760,Conway Road Penlan Swansea,2024-04-15T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,140.1
525760,Conway Road Penlan Swansea,2024-04-15T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.01
525760,Conway Road Penlan Swansea,2024-04-15T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
525760,Conway Road Penlan Swansea,2024-04-15T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.02
525760,Conway Road Penlan Swansea,2024-04-15T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.29
525760,Conway Road Penlan Swansea,2024-04-15T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,33.19
525760,Conway Road Penlan Swansea,2024-04-15T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,31.01
525760,Conway Road Penlan Swansea,2024-04-15T10:40:00.000+00:00,feeder,1,N Current (RMS),A,62.8
525760,Conway Road Penlan Swansea,2024-04-15T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,87.8
525760,Conway Road Penlan Swansea,2024-04-15T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,136.0
525760,Conway Road Penlan Swansea,2024-04-15T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,128.7
525760,Conway Road Penlan Swansea,2024-04-15T10:40:00.000+00:00,transformer,,Temperature,C,22.6
525760,Conway Road Penlan Swansea,2024-04-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
525760,Conway Road Penlan Swansea,2024-04-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.9
525760,Conway Road Penlan Swansea,2024-04-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
525760,Conway Road Penlan Swansea,2024-04-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
525760,Conway Road Penlan Swansea,2024-04-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
525760,Conway Road Penlan Swansea,2024-04-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.47
525760,Conway Road Penlan Swansea,2024-04-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.9
525760,Conway Road Penlan Swansea,2024-04-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.87
525760,Conway Road Penlan Swansea,2024-04-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.31
525760,Conway Road Penlan Swansea,2024-04-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,53.24
525760,Conway Road Penlan Swansea,2024-04-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,78.62
525760,Conway Road Penlan Swansea,2024-04-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,76.66
525760,Conway Road Penlan Swansea,2024-04-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,155.9
525760,Conway Road Penlan Swansea,2024-04-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,218.5
525760,Conway Road Penlan Swansea,2024-04-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,320.7
525760,Conway Road Penlan Swansea,2024-04-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,315.7
525760,Conway Road Penlan Swansea,2024-04-15T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.71
525760,Conway Road Penlan Swansea,2024-04-15T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.96
525760,Conway Road Penlan Swansea,2024-04-15T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.31
525760,Conway Road Penlan Swansea,2024-04-15T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.93
525760,Conway Road Penlan Swansea,2024-04-15T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.62
525760,Conway Road Penlan Swansea,2024-04-15T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.95
525760,Conway Road Penlan Swansea,2024-04-15T10:30:00.000+00:00,feeder,3,N Current (RMS),A,27.9
525760,Conway Road Penlan Swansea,2024-04-15T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,35.1
525760,Conway Road Penlan Swansea,2024-04-15T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,45.8
525760,Conway Road Penlan Swansea,2024-04-15T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,56.0
525760,Conway Road Penlan Swansea,2024-04-15T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
525760,Conway Road Penlan Swansea,2024-04-15T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.44
