Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525760,Conway Road Penlan Swansea,2024-04-15T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
525760,Conway Road Penlan Swansea,2024-04-15T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,25.2
525760,Conway Road Penlan Swansea,2024-04-15T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,29.63
525760,Conway Road Penlan Swansea,2024-04-15T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,35.29
525760,Conway Road Penlan Swansea,2024-04-15T10:30:00.000+00:00,feeder,2,N Current (RMS),A,63.0
525760,Conway Road Penlan Swansea,2024-04-15T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,103.4
525760,Conway Road Penlan Swansea,2024-04-15T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,121.4
525760,Conway Road Penlan Swansea,2024-04-15T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,144.2
525760,Conway Road Penlan Swansea,2024-04-15T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.51
525760,Conway Road Penlan Swansea,2024-04-15T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
525760,Conway Road Penlan Swansea,2024-04-15T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.41
525760,Conway Road Penlan Swansea,2024-04-15T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.26
525760,Conway Road Penlan Swansea,2024-04-15T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,27.88
525760,Conway Road Penlan Swansea,2024-04-15T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,31.95
525760,Conway Road Penlan Swansea,2024-04-15T10:30:00.000+00:00,feeder,1,N Current (RMS),A,58.0
525760,Conway Road Penlan Swansea,2024-04-15T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,83.3
525760,Conway Road Penlan Swansea,2024-04-15T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,114.0
525760,Conway Road Penlan Swansea,2024-04-15T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,131.3
525760,Conway Road Penlan Swansea,2024-04-15T10:30:00.000+00:00,transformer,,Temperature,C,22.1
525760,Conway Road Penlan Swansea,2024-04-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
525760,Conway Road Penlan Swansea,2024-04-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.63
525760,Conway Road Penlan Swansea,2024-04-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
525760,Conway Road Penlan Swansea,2024-04-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
525760,Conway Road Penlan Swansea,2024-04-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
525760,Conway Road Penlan Swansea,2024-04-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.24
525760,Conway Road Penlan Swansea,2024-04-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.41
525760,Conway Road Penlan Swansea,2024-04-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.13
525760,Conway Road Penlan Swansea,2024-04-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.96
525760,Conway Road Penlan Swansea,2024-04-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,53.39
525760,Conway Road Penlan Swansea,2024-04-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,68.13
525760,Conway Road Penlan Swansea,2024-04-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,80.19
525760,Conway Road Penlan Swansea,2024-04-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,142.9
525760,Conway Road Penlan Swansea,2024-04-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,219.0
525760,Conway Road Penlan Swansea,2024-04-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,277.3
525760,Conway Road Penlan Swansea,2024-04-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,327.8
525760,Conway Road Penlan Swansea,2024-04-15T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.96
525760,Conway Road Penlan Swansea,2024-04-15T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.53
525760,Conway Road Penlan Swansea,2024-04-15T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.03
525760,Conway Road Penlan Swansea,2024-04-15T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.01
525760,Conway Road Penlan Swansea,2024-04-15T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.38
525760,Conway Road Penlan Swansea,2024-04-15T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.71
525760,Conway Road Penlan Swansea,2024-04-15T10:20:00.000+00:00,feeder,3,N Current (RMS),A,28.3
525760,Conway Road Penlan Swansea,2024-04-15T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.9
525760,Conway Road Penlan Swansea,2024-04-15T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,43.1
525760,Conway Road Penlan Swansea,2024-04-15T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,54.8
525760,Conway Road Penlan Swansea,2024-04-15T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.42
525760,Conway Road Penlan Swansea,2024-04-15T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.52
525760,Conway Road Penlan Swansea,2024-04-15T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
525760,Conway Road Penlan Swansea,2024-04-15T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,23.91
525760,Conway Road Penlan Swansea,2024-04-15T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,35.59
525760,Conway Road Penlan Swansea,2024-04-15T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,42.56
525760,Conway Road Penlan Swansea,2024-04-15T10:20:00.000+00:00,feeder,2,N Current (RMS),A,86.2
525760,Conway Road Penlan Swansea,2024-04-15T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,99.1
525760,Conway Road Penlan Swansea,2024-04-15T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,144.8
525760,Conway Road Penlan Swansea,2024-04-15T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,173.8
525760,Conway Road Penlan Swansea,2024-04-15T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.19
525760,Conway Road Penlan Swansea,2024-04-15T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
525760,Conway Road Penlan Swansea,2024-04-15T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.54
525760,Conway Road Penlan Swansea,2024-04-15T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.18
525760,Conway Road Penlan Swansea,2024-04-15T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,33.42
525760,Conway Road Penlan Swansea,2024-04-15T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,38.72
525760,Conway Road Penlan Swansea,2024-04-15T10:20:00.000+00:00,feeder,1,N Current (RMS),A,79.0
525760,Conway Road Penlan Swansea,2024-04-15T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,79.8
525760,Conway Road Penlan Swansea,2024-04-15T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,135.8
525760,Conway Road Penlan Swansea,2024-04-15T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,158.8
525760,Conway Road Penlan Swansea,2024-04-15T10:20:00.000+00:00,transformer,,Temperature,C,21.0
525760,Conway Road Penlan Swansea,2024-04-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
525760,Conway Road Penlan Swansea,2024-04-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
525760,Conway Road Penlan Swansea,2024-04-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
525760,Conway Road Penlan Swansea,2024-04-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
525760,Conway Road Penlan Swansea,2024-04-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
525760,Conway Road Penlan Swansea,2024-04-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
525760,Conway Road Penlan Swansea,2024-04-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.57
525760,Conway Road Penlan Swansea,2024-04-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.89
525760,Conway Road Penlan Swansea,2024-04-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.85
525760,Conway Road Penlan Swansea,2024-04-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,50.1
525760,Conway Road Penlan Swansea,2024-04-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,79.39
525760,Conway Road Penlan Swansea,2024-04-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,93.99
525760,Conway Road Penlan Swansea,2024-04-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,189.3
525760,Conway Road Penlan Swansea,2024-04-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,206.9
525760,Conway Road Penlan Swansea,2024-04-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,322.1
525760,Conway Road Penlan Swansea,2024-04-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,383.9
525760,Conway Road Penlan Swansea,2024-04-15T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.18
525760,Conway Road Penlan Swansea,2024-04-15T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.76
525760,Conway Road Penlan Swansea,2024-04-15T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.83
525760,Conway Road Penlan Swansea,2024-04-15T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.57
525760,Conway Road Penlan Swansea,2024-04-15T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.83
525760,Conway Road Penlan Swansea,2024-04-15T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.33
525760,Conway Road Penlan Swansea,2024-04-15T10:00:00.000+00:00,feeder,3,N Current (RMS),A,30.6
525760,Conway Road Penlan Swansea,2024-04-15T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.3
525760,Conway Road Penlan Swansea,2024-04-15T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,45.1
525760,Conway Road Penlan Swansea,2024-04-15T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,52.1
525760,Conway Road Penlan Swansea,2024-04-15T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
525760,Conway Road Penlan Swansea,2024-04-15T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.99
525760,Conway Road Penlan Swansea,2024-04-15T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.15
525760,Conway Road Penlan Swansea,2024-04-15T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,22.61
525760,Conway Road Penlan Swansea,2024-04-15T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,27.24
525760,Conway Road Penlan Swansea,2024-04-15T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,52.01
525760,Conway Road Penlan Swansea,2024-04-15T10:00:00.000+00:00,feeder,2,N Current (RMS),A,117.1
525760,Conway Road Penlan Swansea,2024-04-15T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,97.8
525760,Conway Road Penlan Swansea,2024-04-15T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,112.0
525760,Conway Road Penlan Swansea,2024-04-15T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,211.4
525760,Conway Road Penlan Swansea,2024-04-15T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.04
525760,Conway Road Penlan Swansea,2024-04-15T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
525760,Conway Road Penlan Swansea,2024-04-15T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.82
525760,Conway Road Penlan Swansea,2024-04-15T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.54
525760,Conway Road Penlan Swansea,2024-04-15T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,26.42
525760,Conway Road Penlan Swansea,2024-04-15T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,49.38
525760,Conway Road Penlan Swansea,2024-04-15T10:00:00.000+00:00,feeder,1,N Current (RMS),A,112.3
525760,Conway Road Penlan Swansea,2024-04-15T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,80.1
525760,Conway Road Penlan Swansea,2024-04-15T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,108.4
525760,Conway Road Penlan Swansea,2024-04-15T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,201.3
525760,Conway Road Penlan Swansea,2024-04-15T10:00:00.000+00:00,transformer,,Temperature,C,20.4
525760,Conway Road Penlan Swansea,2024-04-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
525760,Conway Road Penlan Swansea,2024-04-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
525760,Conway Road Penlan Swansea,2024-04-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
525760,Conway Road Penlan Swansea,2024-04-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
525760,Conway Road Penlan Swansea,2024-04-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
525760,Conway Road Penlan Swansea,2024-04-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
525760,Conway Road Penlan Swansea,2024-04-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.9
525760,Conway Road Penlan Swansea,2024-04-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.44
525760,Conway Road Penlan Swansea,2024-04-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.8
525760,Conway Road Penlan Swansea,2024-04-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,47.72
525760,Conway Road Penlan Swansea,2024-04-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,64.48
525760,Conway Road Penlan Swansea,2024-04-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,113.71
525760,Conway Road Penlan Swansea,2024-04-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,256.1
525760,Conway Road Penlan Swansea,2024-04-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,203.1
525760,Conway Road Penlan Swansea,2024-04-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,263.3
525760,Conway Road Penlan Swansea,2024-04-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,462.6
525760,Conway Road Penlan Swansea,2024-04-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
525760,Conway Road Penlan Swansea,2024-04-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
525760,Conway Road Penlan Swansea,2024-04-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
525760,Conway Road Penlan Swansea,2024-04-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
525760,Conway Road Penlan Swansea,2024-04-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
525760,Conway Road Penlan Swansea,2024-04-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
525760,Conway Road Penlan Swansea,2024-04-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.45
525760,Conway Road Penlan Swansea,2024-04-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.12
525760,Conway Road Penlan Swansea,2024-04-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.27
525760,Conway Road Penlan Swansea,2024-04-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,61.39
525760,Conway Road Penlan Swansea,2024-04-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,75.55
525760,Conway Road Penlan Swansea,2024-04-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,105.02
525760,Conway Road Penlan Swansea,2024-04-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,198.2
525760,Conway Road Penlan Swansea,2024-04-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,253.2
525760,Conway Road Penlan Swansea,2024-04-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,310.2
525760,Conway Road Penlan Swansea,2024-04-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,430.0
525760,Conway Road Penlan Swansea,2024-04-15T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.67
525760,Conway Road Penlan Swansea,2024-04-15T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.75
525760,Conway Road Penlan Swansea,2024-04-15T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.93
525760,Conway Road Penlan Swansea,2024-04-15T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.86
525760,Conway Road Penlan Swansea,2024-04-15T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.19
525760,Conway Road Penlan Swansea,2024-04-15T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.9
525760,Conway Road Penlan Swansea,2024-04-15T09:30:00.000+00:00,feeder,3,N Current (RMS),A,35.0
525760,Conway Road Penlan Swansea,2024-04-15T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.0
525760,Conway Road Penlan Swansea,2024-04-15T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,46.9
525760,Conway Road Penlan Swansea,2024-04-15T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,63.5
525760,Conway Road Penlan Swansea,2024-04-15T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
525760,Conway Road Penlan Swansea,2024-04-15T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.69
525760,Conway Road Penlan Swansea,2024-04-15T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.18
525760,Conway Road Penlan Swansea,2024-04-15T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,28.29
525760,Conway Road Penlan Swansea,2024-04-15T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,29.58
525760,Conway Road Penlan Swansea,2024-04-15T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,41.5
525760,Conway Road Penlan Swansea,2024-04-15T09:30:00.000+00:00,feeder,2,N Current (RMS),A,75.0
525760,Conway Road Penlan Swansea,2024-04-15T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,117.1
525760,Conway Road Penlan Swansea,2024-04-15T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,121.9
525760,Conway Road Penlan Swansea,2024-04-15T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,169.7
525760,Conway Road Penlan Swansea,2024-04-15T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.63
525760,Conway Road Penlan Swansea,2024-04-15T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
525760,Conway Road Penlan Swansea,2024-04-15T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.29
525760,Conway Road Penlan Swansea,2024-04-15T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.18
525760,Conway Road Penlan Swansea,2024-04-15T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,28.31
525760,Conway Road Penlan Swansea,2024-04-15T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,38.84
525760,Conway Road Penlan Swansea,2024-04-15T09:30:00.000+00:00,feeder,1,N Current (RMS),A,70.3
525760,Conway Road Penlan Swansea,2024-04-15T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,96.0
525760,Conway Road Penlan Swansea,2024-04-15T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,116.1
525760,Conway Road Penlan Swansea,2024-04-15T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,159.1
525760,Conway Road Penlan Swansea,2024-04-15T09:30:00.000+00:00,transformer,,Temperature,C,20.6
525760,Conway Road Penlan Swansea,2024-04-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
525760,Conway Road Penlan Swansea,2024-04-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
525760,Conway Road Penlan Swansea,2024-04-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
525760,Conway Road Penlan Swansea,2024-04-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
525760,Conway Road Penlan Swansea,2024-04-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
525760,Conway Road Penlan Swansea,2024-04-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
525760,Conway Road Penlan Swansea,2024-04-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.35
525760,Conway Road Penlan Swansea,2024-04-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.31
525760,Conway Road Penlan Swansea,2024-04-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.04
525760,Conway Road Penlan Swansea,2024-04-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,59.33
525760,Conway Road Penlan Swansea,2024-04-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,69.08
525760,Conway Road Penlan Swansea,2024-04-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,95.24
525760,Conway Road Penlan Swansea,2024-04-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,176.1
525760,Conway Road Penlan Swansea,2024-04-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,244.1
525760,Conway Road Penlan Swansea,2024-04-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,282.8
525760,Conway Road Penlan Swansea,2024-04-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,388.7
525760,Conway Road Penlan Swansea,2024-04-15T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.04
525760,Conway Road Penlan Swansea,2024-04-15T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.71
525760,Conway Road Penlan Swansea,2024-04-15T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.97
525760,Conway Road Penlan Swansea,2024-04-15T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.69
525760,Conway Road Penlan Swansea,2024-04-15T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.31
525760,Conway Road Penlan Swansea,2024-04-15T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.45
525760,Conway Road Penlan Swansea,2024-04-15T09:20:00.000+00:00,feeder,3,N Current (RMS),A,40.2
525760,Conway Road Penlan Swansea,2024-04-15T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.0
525760,Conway Road Penlan Swansea,2024-04-15T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,44.5
525760,Conway Road Penlan Swansea,2024-04-15T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,61.9
525760,Conway Road Penlan Swansea,2024-04-15T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
525760,Conway Road Penlan Swansea,2024-04-15T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.34
525760,Conway Road Penlan Swansea,2024-04-15T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
525760,Conway Road Penlan Swansea,2024-04-15T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,28.43
525760,Conway Road Penlan Swansea,2024-04-15T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,33.28
525760,Conway Road Penlan Swansea,2024-04-15T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,47.44
525760,Conway Road Penlan Swansea,2024-04-15T09:20:00.000+00:00,feeder,2,N Current (RMS),A,87.0
525760,Conway Road Penlan Swansea,2024-04-15T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,117.8
525760,Conway Road Penlan Swansea,2024-04-15T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,136.3
525760,Conway Road Penlan Swansea,2024-04-15T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,193.8
525760,Conway Road Penlan Swansea,2024-04-15T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.11
525760,Conway Road Penlan Swansea,2024-04-15T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
525760,Conway Road Penlan Swansea,2024-04-15T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.3
525760,Conway Road Penlan Swansea,2024-04-15T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.34
525760,Conway Road Penlan Swansea,2024-04-15T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,31.88
525760,Conway Road Penlan Swansea,2024-04-15T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,44.52
525760,Conway Road Penlan Swansea,2024-04-15T09:20:00.000+00:00,feeder,1,N Current (RMS),A,81.2
525760,Conway Road Penlan Swansea,2024-04-15T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,96.8
525760,Conway Road Penlan Swansea,2024-04-15T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,130.4
525760,Conway Road Penlan Swansea,2024-04-15T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,182.1
525760,Conway Road Penlan Swansea,2024-04-15T09:20:00.000+00:00,transformer,,Temperature,C,20.2
525760,Conway Road Penlan Swansea,2024-04-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
525760,Conway Road Penlan Swansea,2024-04-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
525760,Conway Road Penlan Swansea,2024-04-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
525760,Conway Road Penlan Swansea,2024-04-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
525760,Conway Road Penlan Swansea,2024-04-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
525760,Conway Road Penlan Swansea,2024-04-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
525760,Conway Road Penlan Swansea,2024-04-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.34
525760,Conway Road Penlan Swansea,2024-04-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.51
525760,Conway Road Penlan Swansea,2024-04-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.95
525760,Conway Road Penlan Swansea,2024-04-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,58.46
525760,Conway Road Penlan Swansea,2024-04-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,75.47
525760,Conway Road Penlan Swansea,2024-04-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,106.41
525760,Conway Road Penlan Swansea,2024-04-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,205.4
525760,Conway Road Penlan Swansea,2024-04-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,241.1
525760,Conway Road Penlan Swansea,2024-04-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,308.1
525760,Conway Road Penlan Swansea,2024-04-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,434.4
525760,Conway Road Penlan Swansea,2024-04-15T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.41
525760,Conway Road Penlan Swansea,2024-04-15T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.99
525760,Conway Road Penlan Swansea,2024-04-15T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.59
525760,Conway Road Penlan Swansea,2024-04-15T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.83
525760,Conway Road Penlan Swansea,2024-04-15T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.05
525760,Conway Road Penlan Swansea,2024-04-15T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.6
525760,Conway Road Penlan Swansea,2024-04-15T09:10:00.000+00:00,feeder,3,N Current (RMS),A,21.4
525760,Conway Road Penlan Swansea,2024-04-15T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,39.8
525760,Conway Road Penlan Swansea,2024-04-15T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,48.0
525760,Conway Road Penlan Swansea,2024-04-15T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,41.5
525760,Conway Road Penlan Swansea,2024-04-15T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
525760,Conway Road Penlan Swansea,2024-04-15T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.85
525760,Conway Road Penlan Swansea,2024-04-15T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.43
525760,Conway Road Penlan Swansea,2024-04-15T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,38.27
525760,Conway Road Penlan Swansea,2024-04-15T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,43.18
525760,Conway Road Penlan Swansea,2024-04-15T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,55.24
525760,Conway Road Penlan Swansea,2024-04-15T09:10:00.000+00:00,feeder,2,N Current (RMS),A,88.2
525760,Conway Road Penlan Swansea,2024-04-15T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,155.9
525760,Conway Road Penlan Swansea,2024-04-15T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,176.3
525760,Conway Road Penlan Swansea,2024-04-15T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,225.0
525760,Conway Road Penlan Swansea,2024-04-15T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.02
525760,Conway Road Penlan Swansea,2024-04-15T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
525760,Conway Road Penlan Swansea,2024-04-15T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.86
525760,Conway Road Penlan Swansea,2024-04-15T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,31.05
525760,Conway Road Penlan Swansea,2024-04-15T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,41.02
525760,Conway Road Penlan Swansea,2024-04-15T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,52.05
525760,Conway Road Penlan Swansea,2024-04-15T09:10:00.000+00:00,feeder,1,N Current (RMS),A,83.9
525760,Conway Road Penlan Swansea,2024-04-15T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,126.6
525760,Conway Road Penlan Swansea,2024-04-15T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,167.4
525760,Conway Road Penlan Swansea,2024-04-15T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,212.0
525760,Conway Road Penlan Swansea,2024-04-15T09:10:00.000+00:00,transformer,,Temperature,C,20.4
525760,Conway Road Penlan Swansea,2024-04-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
525760,Conway Road Penlan Swansea,2024-04-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
525760,Conway Road Penlan Swansea,2024-04-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
525760,Conway Road Penlan Swansea,2024-04-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
525760,Conway Road Penlan Swansea,2024-04-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
525760,Conway Road Penlan Swansea,2024-04-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
525760,Conway Road Penlan Swansea,2024-04-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.28
525760,Conway Road Penlan Swansea,2024-04-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.16
525760,Conway Road Penlan Swansea,2024-04-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.01
525760,Conway Road Penlan Swansea,2024-04-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,78.15
525760,Conway Road Penlan Swansea,2024-04-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,95.24
525760,Conway Road Penlan Swansea,2024-04-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,116.89
525760,Conway Road Penlan Swansea,2024-04-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,186.8
525760,Conway Road Penlan Swansea,2024-04-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,318.6
525760,Conway Road Penlan Swansea,2024-04-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,387.9
525760,Conway Road Penlan Swansea,2024-04-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,475.5
525760,Conway Road Penlan Swansea,2024-04-15T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.04
525760,Conway Road Penlan Swansea,2024-04-15T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.68
525760,Conway Road Penlan Swansea,2024-04-15T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.92
525760,Conway Road Penlan Swansea,2024-04-15T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.06
525760,Conway Road Penlan Swansea,2024-04-15T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.85
525760,Conway Road Penlan Swansea,2024-04-15T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.28
525760,Conway Road Penlan Swansea,2024-04-15T09:00:00.000+00:00,transformer,,Temperature,C,20.8
525760,Conway Road Penlan Swansea,2024-04-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
525760,Conway Road Penlan Swansea,2024-04-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
525760,Conway Road Penlan Swansea,2024-04-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
525760,Conway Road Penlan Swansea,2024-04-15T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.68
525760,Conway Road Penlan Swansea,2024-04-15T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.61
525760,Conway Road Penlan Swansea,2024-04-15T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.01
525760,Conway Road Penlan Swansea,2024-04-15T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.05
525760,Conway Road Penlan Swansea,2024-04-15T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.82
525760,Conway Road Penlan Swansea,2024-04-15T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.37
525760,Conway Road Penlan Swansea,2024-04-15T08:50:00.000+00:00,feeder,3,N Current (RMS),A,15.1
525760,Conway Road Penlan Swansea,2024-04-15T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.6
525760,Conway Road Penlan Swansea,2024-04-15T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,36.4
525760,Conway Road Penlan Swansea,2024-04-15T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.9
525760,Conway Road Penlan Swansea,2024-04-15T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.28
525760,Conway Road Penlan Swansea,2024-04-15T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.54
525760,Conway Road Penlan Swansea,2024-04-15T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.69
525760,Conway Road Penlan Swansea,2024-04-15T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,35.51
525760,Conway Road Penlan Swansea,2024-04-15T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,38.54
525760,Conway Road Penlan Swansea,2024-04-15T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,52.09
525760,Conway Road Penlan Swansea,2024-04-15T08:50:00.000+00:00,feeder,2,N Current (RMS),A,82.9
525760,Conway Road Penlan Swansea,2024-04-15T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,144.7
525760,Conway Road Penlan Swansea,2024-04-15T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,155.9
525760,Conway Road Penlan Swansea,2024-04-15T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,210.6
525760,Conway Road Penlan Swansea,2024-04-15T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.17
525760,Conway Road Penlan Swansea,2024-04-15T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
525760,Conway Road Penlan Swansea,2024-04-15T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.23
525760,Conway Road Penlan Swansea,2024-04-15T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,29.11
525760,Conway Road Penlan Swansea,2024-04-15T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,36.71
525760,Conway Road Penlan Swansea,2024-04-15T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,49.23
525760,Conway Road Penlan Swansea,2024-04-15T08:50:00.000+00:00,feeder,1,N Current (RMS),A,78.9
525760,Conway Road Penlan Swansea,2024-04-15T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,118.7
525760,Conway Road Penlan Swansea,2024-04-15T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,148.4
525760,Conway Road Penlan Swansea,2024-04-15T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,199.2
525760,Conway Road Penlan Swansea,2024-04-15T08:50:00.000+00:00,transformer,,Temperature,C,21.1
525760,Conway Road Penlan Swansea,2024-04-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
525760,Conway Road Penlan Swansea,2024-04-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.62
525760,Conway Road Penlan Swansea,2024-04-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
525760,Conway Road Penlan Swansea,2024-04-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
525760,Conway Road Penlan Swansea,2024-04-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
525760,Conway Road Penlan Swansea,2024-04-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.38
525760,Conway Road Penlan Swansea,2024-04-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.13
525760,Conway Road Penlan Swansea,2024-04-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.31
525760,Conway Road Penlan Swansea,2024-04-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.55
525760,Conway Road Penlan Swansea,2024-04-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,70.68
525760,Conway Road Penlan Swansea,2024-04-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,84.08
525760,Conway Road Penlan Swansea,2024-04-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,106.69
525760,Conway Road Penlan Swansea,2024-04-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,164.2
525760,Conway Road Penlan Swansea,2024-04-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,287.6
525760,Conway Road Penlan Swansea,2024-04-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,339.1
525760,Conway Road Penlan Swansea,2024-04-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,430.7
525760,Conway Road Penlan Swansea,2024-04-15T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.55
525760,Conway Road Penlan Swansea,2024-04-15T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.28
525760,Conway Road Penlan Swansea,2024-04-15T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.19
525760,Conway Road Penlan Swansea,2024-04-15T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.74
525760,Conway Road Penlan Swansea,2024-04-15T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.18
525760,Conway Road Penlan Swansea,2024-04-15T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.29
525760,Conway Road Penlan Swansea,2024-04-15T08:40:00.000+00:00,feeder,3,N Current (RMS),A,21.8
525760,Conway Road Penlan Swansea,2024-04-15T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.5
525760,Conway Road Penlan Swansea,2024-04-15T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,42.5
525760,Conway Road Penlan Swansea,2024-04-15T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.6
525760,Conway Road Penlan Swansea,2024-04-15T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
525760,Conway Road Penlan Swansea,2024-04-15T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.8
525760,Conway Road Penlan Swansea,2024-04-15T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.48
525760,Conway Road Penlan Swansea,2024-04-15T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,26.94
525760,Conway Road Penlan Swansea,2024-04-15T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,33.45
525760,Conway Road Penlan Swansea,2024-04-15T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,41.29
525760,Conway Road Penlan Swansea,2024-04-15T08:40:00.000+00:00,feeder,2,N Current (RMS),A,77.8
525760,Conway Road Penlan Swansea,2024-04-15T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,111.5
525760,Conway Road Penlan Swansea,2024-04-15T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,136.3
525760,Conway Road Penlan Swansea,2024-04-15T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,168.2
525760,Conway Road Penlan Swansea,2024-04-15T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.4
525760,Conway Road Penlan Swansea,2024-04-15T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
525760,Conway Road Penlan Swansea,2024-04-15T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.67
525760,Conway Road Penlan Swansea,2024-04-15T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.01
525760,Conway Road Penlan Swansea,2024-04-15T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,32.24
525760,Conway Road Penlan Swansea,2024-04-15T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,38.53
525760,Conway Road Penlan Swansea,2024-04-15T08:40:00.000+00:00,feeder,1,N Current (RMS),A,71.7
525760,Conway Road Penlan Swansea,2024-04-15T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,91.0
525760,Conway Road Penlan Swansea,2024-04-15T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,130.9
525760,Conway Road Penlan Swansea,2024-04-15T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,157.1
525760,Conway Road Penlan Swansea,2024-04-15T08:40:00.000+00:00,transformer,,Temperature,C,20.8
525760,Conway Road Penlan Swansea,2024-04-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
525760,Conway Road Penlan Swansea,2024-04-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
525760,Conway Road Penlan Swansea,2024-04-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
525760,Conway Road Penlan Swansea,2024-04-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
525760,Conway Road Penlan Swansea,2024-04-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
525760,Conway Road Penlan Swansea,2024-04-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
525760,Conway Road Penlan Swansea,2024-04-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.64
525760,Conway Road Penlan Swansea,2024-04-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.86
525760,Conway Road Penlan Swansea,2024-04-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.39
525760,Conway Road Penlan Swansea,2024-04-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,55.68
525760,Conway Road Penlan Swansea,2024-04-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,75.87
525760,Conway Road Penlan Swansea,2024-04-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,85.11
525760,Conway Road Penlan Swansea,2024-04-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,154.5
525760,Conway Road Penlan Swansea,2024-04-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,229.3
525760,Conway Road Penlan Swansea,2024-04-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,307.8
525760,Conway Road Penlan Swansea,2024-04-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,346.2
525760,Conway Road Penlan Swansea,2024-04-15T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.01
525760,Conway Road Penlan Swansea,2024-04-15T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.64
525760,Conway Road Penlan Swansea,2024-04-15T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.5
525760,Conway Road Penlan Swansea,2024-04-15T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.42
525760,Conway Road Penlan Swansea,2024-04-15T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.38
525760,Conway Road Penlan Swansea,2024-04-15T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.96
525760,Conway Road Penlan Swansea,2024-04-15T08:30:00.000+00:00,feeder,3,N Current (RMS),A,16.0
525760,Conway Road Penlan Swansea,2024-04-15T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.4
525760,Conway Road Penlan Swansea,2024-04-15T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,42.7
525760,Conway Road Penlan Swansea,2024-04-15T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.2
525760,Conway Road Penlan Swansea,2024-04-15T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
525760,Conway Road Penlan Swansea,2024-04-15T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.72
525760,Conway Road Penlan Swansea,2024-04-15T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.36
525760,Conway Road Penlan Swansea,2024-04-15T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,30.7
525760,Conway Road Penlan Swansea,2024-04-15T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,31.17
525760,Conway Road Penlan Swansea,2024-04-15T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,44.79
525760,Conway Road Penlan Swansea,2024-04-15T08:30:00.000+00:00,feeder,2,N Current (RMS),A,76.8
525760,Conway Road Penlan Swansea,2024-04-15T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,126.8
525760,Conway Road Penlan Swansea,2024-04-15T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,127.6
525760,Conway Road Penlan Swansea,2024-04-15T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,182.0
525760,Conway Road Penlan Swansea,2024-04-15T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.47
525760,Conway Road Penlan Swansea,2024-04-15T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.35
525760,Conway Road Penlan Swansea,2024-04-15T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.35
525760,Conway Road Penlan Swansea,2024-04-15T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,25.3
525760,Conway Road Penlan Swansea,2024-04-15T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,30.06
525760,Conway Road Penlan Swansea,2024-04-15T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,42.29
525760,Conway Road Penlan Swansea,2024-04-15T08:30:00.000+00:00,feeder,1,N Current (RMS),A,72.6
525760,Conway Road Penlan Swansea,2024-04-15T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,104.5
525760,Conway Road Penlan Swansea,2024-04-15T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,122.8
525760,Conway Road Penlan Swansea,2024-04-15T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,172.2
525760,Conway Road Penlan Swansea,2024-04-15T08:30:00.000+00:00,transformer,,Temperature,C,19.8
525760,Conway Road Penlan Swansea,2024-04-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
525760,Conway Road Penlan Swansea,2024-04-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
525760,Conway Road Penlan Swansea,2024-04-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
525760,Conway Road Penlan Swansea,2024-04-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
525760,Conway Road Penlan Swansea,2024-04-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
525760,Conway Road Penlan Swansea,2024-04-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
525760,Conway Road Penlan Swansea,2024-04-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
525760,Conway Road Penlan Swansea,2024-04-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.01
525760,Conway Road Penlan Swansea,2024-04-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.48
525760,Conway Road Penlan Swansea,2024-04-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,62.42
525760,Conway Road Penlan Swansea,2024-04-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,71.61
525760,Conway Road Penlan Swansea,2024-04-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,94.04
525760,Conway Road Penlan Swansea,2024-04-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,155.4
525760,Conway Road Penlan Swansea,2024-04-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,256.4
525760,Conway Road Penlan Swansea,2024-04-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,291.1
525760,Conway Road Penlan Swansea,2024-04-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,381.8
525760,Conway Road Penlan Swansea,2024-04-15T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
525760,Conway Road Penlan Swansea,2024-04-15T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.4
525760,Conway Road Penlan Swansea,2024-04-15T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.44
525760,Conway Road Penlan Swansea,2024-04-15T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.18
525760,Conway Road Penlan Swansea,2024-04-15T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.01
525760,Conway Road Penlan Swansea,2024-04-15T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.27
525760,Conway Road Penlan Swansea,2024-04-15T08:20:00.000+00:00,feeder,3,N Current (RMS),A,21.1
525760,Conway Road Penlan Swansea,2024-04-15T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.0
525760,Conway Road Penlan Swansea,2024-04-15T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,42.1
525760,Conway Road Penlan Swansea,2024-04-15T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.8
525760,Conway Road Penlan Swansea,2024-04-15T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
525760,Conway Road Penlan Swansea,2024-04-15T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.5
525760,Conway Road Penlan Swansea,2024-04-15T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
525760,Conway Road Penlan Swansea,2024-04-15T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,40.88
525760,Conway Road Penlan Swansea,2024-04-15T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,36.04
525760,Conway Road Penlan Swansea,2024-04-15T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,49.84
525760,Conway Road Penlan Swansea,2024-04-15T08:20:00.000+00:00,feeder,2,N Current (RMS),A,69.3
525760,Conway Road Penlan Swansea,2024-04-15T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,166.5
525760,Conway Road Penlan Swansea,2024-04-15T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,146.6
525760,Conway Road Penlan Swansea,2024-04-15T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,202.1
525760,Conway Road Penlan Swansea,2024-04-15T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.74
525760,Conway Road Penlan Swansea,2024-04-15T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
525760,Conway Road Penlan Swansea,2024-04-15T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.72
525760,Conway Road Penlan Swansea,2024-04-15T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,33.67
525760,Conway Road Penlan Swansea,2024-04-15T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,34.49
525760,Conway Road Penlan Swansea,2024-04-15T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,46.39
525760,Conway Road Penlan Swansea,2024-04-15T08:20:00.000+00:00,feeder,1,N Current (RMS),A,65.0
525760,Conway Road Penlan Swansea,2024-04-15T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,137.0
525760,Conway Road Penlan Swansea,2024-04-15T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,140.3
525760,Conway Road Penlan Swansea,2024-04-15T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,188.7
525760,Conway Road Penlan Swansea,2024-04-15T08:20:00.000+00:00,transformer,,Temperature,C,19.1
525760,Conway Road Penlan Swansea,2024-04-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
525760,Conway Road Penlan Swansea,2024-04-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
525760,Conway Road Penlan Swansea,2024-04-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
525760,Conway Road Penlan Swansea,2024-04-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
525760,Conway Road Penlan Swansea,2024-04-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
525760,Conway Road Penlan Swansea,2024-04-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
525760,Conway Road Penlan Swansea,2024-04-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.75
525760,Conway Road Penlan Swansea,2024-04-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.49
525760,Conway Road Penlan Swansea,2024-04-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.23
525760,Conway Road Penlan Swansea,2024-04-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,80.73
525760,Conway Road Penlan Swansea,2024-04-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,80.54
525760,Conway Road Penlan Swansea,2024-04-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,102.5
525760,Conway Road Penlan Swansea,2024-04-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,133.7
525760,Conway Road Penlan Swansea,2024-04-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,328.1
525760,Conway Road Penlan Swansea,2024-04-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,326.4
525760,Conway Road Penlan Swansea,2024-04-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,415.5
525760,Conway Road Penlan Swansea,2024-04-15T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.69
525760,Conway Road Penlan Swansea,2024-04-15T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.62
525760,Conway Road Penlan Swansea,2024-04-15T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.6
525760,Conway Road Penlan Swansea,2024-04-15T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.34
525760,Conway Road Penlan Swansea,2024-04-15T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.69
