Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525760,Conway Road Penlan Swansea,2024-04-15T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.44
525760,Conway Road Penlan Swansea,2024-04-15T08:10:00.000+00:00,feeder,3,N Current (RMS),A,15.7
525760,Conway Road Penlan Swansea,2024-04-15T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,37.1
525760,Conway Road Penlan Swansea,2024-04-15T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.2
525760,Conway Road Penlan Swansea,2024-04-15T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.5
525760,Conway Road Penlan Swansea,2024-04-15T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.08
525760,Conway Road Penlan Swansea,2024-04-15T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.52
525760,Conway Road Penlan Swansea,2024-04-15T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.65
525760,Conway Road Penlan Swansea,2024-04-15T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,36.19
525760,Conway Road Penlan Swansea,2024-04-15T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,36.39
525760,Conway Road Penlan Swansea,2024-04-15T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,46.03
525760,Conway Road Penlan Swansea,2024-04-15T08:10:00.000+00:00,feeder,2,N Current (RMS),A,72.3
525760,Conway Road Penlan Swansea,2024-04-15T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,148.3
525760,Conway Road Penlan Swansea,2024-04-15T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,148.3
525760,Conway Road Penlan Swansea,2024-04-15T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,187.9
525760,Conway Road Penlan Swansea,2024-04-15T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
525760,Conway Road Penlan Swansea,2024-04-15T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
525760,Conway Road Penlan Swansea,2024-04-15T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.27
525760,Conway Road Penlan Swansea,2024-04-15T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,29.67
525760,Conway Road Penlan Swansea,2024-04-15T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,35.04
525760,Conway Road Penlan Swansea,2024-04-15T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,43.28
525760,Conway Road Penlan Swansea,2024-04-15T08:10:00.000+00:00,feeder,1,N Current (RMS),A,67.1
525760,Conway Road Penlan Swansea,2024-04-15T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,121.2
525760,Conway Road Penlan Swansea,2024-04-15T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,142.6
525760,Conway Road Penlan Swansea,2024-04-15T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,176.9
525760,Conway Road Penlan Swansea,2024-04-15T08:10:00.000+00:00,transformer,,Temperature,C,19.2
525760,Conway Road Penlan Swansea,2024-04-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
525760,Conway Road Penlan Swansea,2024-04-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
525760,Conway Road Penlan Swansea,2024-04-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
525760,Conway Road Penlan Swansea,2024-04-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
525760,Conway Road Penlan Swansea,2024-04-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
525760,Conway Road Penlan Swansea,2024-04-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
525760,Conway Road Penlan Swansea,2024-04-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
525760,Conway Road Penlan Swansea,2024-04-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.09
525760,Conway Road Penlan Swansea,2024-04-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.22
525760,Conway Road Penlan Swansea,2024-04-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,74.21
525760,Conway Road Penlan Swansea,2024-04-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,80.12
525760,Conway Road Penlan Swansea,2024-04-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,97.76
525760,Conway Road Penlan Swansea,2024-04-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,142.1
525760,Conway Road Penlan Swansea,2024-04-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,302.7
525760,Conway Road Penlan Swansea,2024-04-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,325.6
525760,Conway Road Penlan Swansea,2024-04-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,398.1
525760,Conway Road Penlan Swansea,2024-04-15T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.65
525760,Conway Road Penlan Swansea,2024-04-15T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.04
525760,Conway Road Penlan Swansea,2024-04-15T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.99
525760,Conway Road Penlan Swansea,2024-04-15T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.59
525760,Conway Road Penlan Swansea,2024-04-15T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.47
525760,Conway Road Penlan Swansea,2024-04-15T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.54
525760,Conway Road Penlan Swansea,2024-04-15T08:00:00.000+00:00,feeder,3,N Current (RMS),A,18.7
525760,Conway Road Penlan Swansea,2024-04-15T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.1
525760,Conway Road Penlan Swansea,2024-04-15T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,44.5
525760,Conway Road Penlan Swansea,2024-04-15T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,45.6
525760,Conway Road Penlan Swansea,2024-04-15T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
525760,Conway Road Penlan Swansea,2024-04-15T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.06
525760,Conway Road Penlan Swansea,2024-04-15T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
525760,Conway Road Penlan Swansea,2024-04-15T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,41.83
525760,Conway Road Penlan Swansea,2024-04-15T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,46.77
525760,Conway Road Penlan Swansea,2024-04-15T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,48.69
525760,Conway Road Penlan Swansea,2024-04-15T08:00:00.000+00:00,feeder,2,N Current (RMS),A,66.2
525760,Conway Road Penlan Swansea,2024-04-15T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,171.0
525760,Conway Road Penlan Swansea,2024-04-15T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,192.2
525760,Conway Road Penlan Swansea,2024-04-15T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,199.6
525760,Conway Road Penlan Swansea,2024-04-15T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.98
525760,Conway Road Penlan Swansea,2024-04-15T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
525760,Conway Road Penlan Swansea,2024-04-15T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.52
525760,Conway Road Penlan Swansea,2024-04-15T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,34.31
525760,Conway Road Penlan Swansea,2024-04-15T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,43.92
525760,Conway Road Penlan Swansea,2024-04-15T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,45.25
525760,Conway Road Penlan Swansea,2024-04-15T08:00:00.000+00:00,feeder,1,N Current (RMS),A,62.3
525760,Conway Road Penlan Swansea,2024-04-15T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,140.2
525760,Conway Road Penlan Swansea,2024-04-15T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,180.1
525760,Conway Road Penlan Swansea,2024-04-15T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,185.9
525760,Conway Road Penlan Swansea,2024-04-15T08:00:00.000+00:00,transformer,,Temperature,C,17.9
525760,Conway Road Penlan Swansea,2024-04-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
525760,Conway Road Penlan Swansea,2024-04-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
525760,Conway Road Penlan Swansea,2024-04-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
525760,Conway Road Penlan Swansea,2024-04-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
525760,Conway Road Penlan Swansea,2024-04-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
525760,Conway Road Penlan Swansea,2024-04-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
525760,Conway Road Penlan Swansea,2024-04-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.99
525760,Conway Road Penlan Swansea,2024-04-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.63
525760,Conway Road Penlan Swansea,2024-04-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.12
525760,Conway Road Penlan Swansea,2024-04-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,83.74
525760,Conway Road Penlan Swansea,2024-04-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,101.17
525760,Conway Road Penlan Swansea,2024-04-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,104.48
525760,Conway Road Penlan Swansea,2024-04-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,142.3
525760,Conway Road Penlan Swansea,2024-04-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,342.3
525760,Conway Road Penlan Swansea,2024-04-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,414.6
525760,Conway Road Penlan Swansea,2024-04-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,428.0
525760,Conway Road Penlan Swansea,2024-04-15T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.33
525760,Conway Road Penlan Swansea,2024-04-15T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.64
525760,Conway Road Penlan Swansea,2024-04-15T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.14
525760,Conway Road Penlan Swansea,2024-04-15T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.84
525760,Conway Road Penlan Swansea,2024-04-15T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.04
525760,Conway Road Penlan Swansea,2024-04-15T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
525760,Conway Road Penlan Swansea,2024-04-15T07:50:00.000+00:00,feeder,3,N Current (RMS),A,22.0
525760,Conway Road Penlan Swansea,2024-04-15T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.5
525760,Conway Road Penlan Swansea,2024-04-15T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,43.5
525760,Conway Road Penlan Swansea,2024-04-15T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,46.8
525760,Conway Road Penlan Swansea,2024-04-15T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.43
525760,Conway Road Penlan Swansea,2024-04-15T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.64
525760,Conway Road Penlan Swansea,2024-04-15T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
525760,Conway Road Penlan Swansea,2024-04-15T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,37.71
525760,Conway Road Penlan Swansea,2024-04-15T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,45.34
525760,Conway Road Penlan Swansea,2024-04-15T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,49.25
525760,Conway Road Penlan Swansea,2024-04-15T07:50:00.000+00:00,feeder,2,N Current (RMS),A,76.1
525760,Conway Road Penlan Swansea,2024-04-15T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,153.8
525760,Conway Road Penlan Swansea,2024-04-15T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,186.2
525760,Conway Road Penlan Swansea,2024-04-15T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,200.7
525760,Conway Road Penlan Swansea,2024-04-15T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.94
525760,Conway Road Penlan Swansea,2024-04-15T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
525760,Conway Road Penlan Swansea,2024-04-15T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.76
525760,Conway Road Penlan Swansea,2024-04-15T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,30.97
525760,Conway Road Penlan Swansea,2024-04-15T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,42.1
525760,Conway Road Penlan Swansea,2024-04-15T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,45.93
525760,Conway Road Penlan Swansea,2024-04-15T07:50:00.000+00:00,feeder,1,N Current (RMS),A,72.4
525760,Conway Road Penlan Swansea,2024-04-15T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,126.4
525760,Conway Road Penlan Swansea,2024-04-15T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,172.5
525760,Conway Road Penlan Swansea,2024-04-15T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,187.7
525760,Conway Road Penlan Swansea,2024-04-15T07:50:00.000+00:00,transformer,,Temperature,C,17.5
525760,Conway Road Penlan Swansea,2024-04-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
525760,Conway Road Penlan Swansea,2024-04-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
525760,Conway Road Penlan Swansea,2024-04-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
525760,Conway Road Penlan Swansea,2024-04-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
525760,Conway Road Penlan Swansea,2024-04-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
525760,Conway Road Penlan Swansea,2024-04-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
525760,Conway Road Penlan Swansea,2024-04-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.69
525760,Conway Road Penlan Swansea,2024-04-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.91
525760,Conway Road Penlan Swansea,2024-04-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.9
525760,Conway Road Penlan Swansea,2024-04-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,75.53
525760,Conway Road Penlan Swansea,2024-04-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,97.48
525760,Conway Road Penlan Swansea,2024-04-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,106.18
525760,Conway Road Penlan Swansea,2024-04-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,166.8
525760,Conway Road Penlan Swansea,2024-04-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,308.0
525760,Conway Road Penlan Swansea,2024-04-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,399.1
525760,Conway Road Penlan Swansea,2024-04-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,432.8
525760,Conway Road Penlan Swansea,2024-04-15T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.93
525760,Conway Road Penlan Swansea,2024-04-15T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.62
525760,Conway Road Penlan Swansea,2024-04-15T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
525760,Conway Road Penlan Swansea,2024-04-15T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.01
525760,Conway Road Penlan Swansea,2024-04-15T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.23
525760,Conway Road Penlan Swansea,2024-04-15T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.11
525760,Conway Road Penlan Swansea,2024-04-15T07:40:00.000+00:00,feeder,3,N Current (RMS),A,22.6
525760,Conway Road Penlan Swansea,2024-04-15T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.7
525760,Conway Road Penlan Swansea,2024-04-15T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,48.2
525760,Conway Road Penlan Swansea,2024-04-15T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,47.2
525760,Conway Road Penlan Swansea,2024-04-15T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.48
525760,Conway Road Penlan Swansea,2024-04-15T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.74
525760,Conway Road Penlan Swansea,2024-04-15T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.93
525760,Conway Road Penlan Swansea,2024-04-15T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,41.44
525760,Conway Road Penlan Swansea,2024-04-15T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,37.75
525760,Conway Road Penlan Swansea,2024-04-15T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,50.46
525760,Conway Road Penlan Swansea,2024-04-15T07:40:00.000+00:00,feeder,2,N Current (RMS),A,64.8
525760,Conway Road Penlan Swansea,2024-04-15T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,168.7
525760,Conway Road Penlan Swansea,2024-04-15T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,154.0
525760,Conway Road Penlan Swansea,2024-04-15T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,205.3
525760,Conway Road Penlan Swansea,2024-04-15T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.05
525760,Conway Road Penlan Swansea,2024-04-15T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.58
525760,Conway Road Penlan Swansea,2024-04-15T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.25
525760,Conway Road Penlan Swansea,2024-04-15T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,33.86
525760,Conway Road Penlan Swansea,2024-04-15T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,35.73
525760,Conway Road Penlan Swansea,2024-04-15T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,47.48
525760,Conway Road Penlan Swansea,2024-04-15T07:40:00.000+00:00,feeder,1,N Current (RMS),A,62.7
525760,Conway Road Penlan Swansea,2024-04-15T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,138.1
525760,Conway Road Penlan Swansea,2024-04-15T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,145.8
525760,Conway Road Penlan Swansea,2024-04-15T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,193.4
525760,Conway Road Penlan Swansea,2024-04-15T07:40:00.000+00:00,transformer,,Temperature,C,17.6
525760,Conway Road Penlan Swansea,2024-04-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
525760,Conway Road Penlan Swansea,2024-04-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
525760,Conway Road Penlan Swansea,2024-04-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
525760,Conway Road Penlan Swansea,2024-04-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
525760,Conway Road Penlan Swansea,2024-04-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
525760,Conway Road Penlan Swansea,2024-04-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
525760,Conway Road Penlan Swansea,2024-04-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.46
525760,Conway Road Penlan Swansea,2024-04-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.78
525760,Conway Road Penlan Swansea,2024-04-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.32
525760,Conway Road Penlan Swansea,2024-04-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,82.32
525760,Conway Road Penlan Swansea,2024-04-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,84.71
525760,Conway Road Penlan Swansea,2024-04-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,109.05
525760,Conway Road Penlan Swansea,2024-04-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,143.3
525760,Conway Road Penlan Swansea,2024-04-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,335.5
525760,Conway Road Penlan Swansea,2024-04-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,345.0
525760,Conway Road Penlan Swansea,2024-04-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,443.3
525760,Conway Road Penlan Swansea,2024-04-15T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.86
525760,Conway Road Penlan Swansea,2024-04-15T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.41
525760,Conway Road Penlan Swansea,2024-04-15T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.07
525760,Conway Road Penlan Swansea,2024-04-15T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.84
525760,Conway Road Penlan Swansea,2024-04-15T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.68
525760,Conway Road Penlan Swansea,2024-04-15T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.23
525760,Conway Road Penlan Swansea,2024-04-15T07:30:00.000+00:00,feeder,3,N Current (RMS),A,21.4
525760,Conway Road Penlan Swansea,2024-04-15T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.9
525760,Conway Road Penlan Swansea,2024-04-15T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,48.4
525760,Conway Road Penlan Swansea,2024-04-15T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,39.0
525760,Conway Road Penlan Swansea,2024-04-15T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
525760,Conway Road Penlan Swansea,2024-04-15T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
525760,Conway Road Penlan Swansea,2024-04-15T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
525760,Conway Road Penlan Swansea,2024-04-15T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,43.33
525760,Conway Road Penlan Swansea,2024-04-15T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,43.43
525760,Conway Road Penlan Swansea,2024-04-15T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,47.39
525760,Conway Road Penlan Swansea,2024-04-15T07:30:00.000+00:00,feeder,2,N Current (RMS),A,59.9
525760,Conway Road Penlan Swansea,2024-04-15T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,176.2
525760,Conway Road Penlan Swansea,2024-04-15T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,177.9
525760,Conway Road Penlan Swansea,2024-04-15T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,193.4
525760,Conway Road Penlan Swansea,2024-04-15T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.34
525760,Conway Road Penlan Swansea,2024-04-15T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.54
525760,Conway Road Penlan Swansea,2024-04-15T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.47
525760,Conway Road Penlan Swansea,2024-04-15T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,35.36
525760,Conway Road Penlan Swansea,2024-04-15T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,40.71
525760,Conway Road Penlan Swansea,2024-04-15T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,43.85
525760,Conway Road Penlan Swansea,2024-04-15T07:30:00.000+00:00,feeder,1,N Current (RMS),A,57.2
525760,Conway Road Penlan Swansea,2024-04-15T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,143.8
525760,Conway Road Penlan Swansea,2024-04-15T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,166.6
525760,Conway Road Penlan Swansea,2024-04-15T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,179.8
525760,Conway Road Penlan Swansea,2024-04-15T07:30:00.000+00:00,transformer,,Temperature,C,17.4
525760,Conway Road Penlan Swansea,2024-04-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
525760,Conway Road Penlan Swansea,2024-04-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
525760,Conway Road Penlan Swansea,2024-04-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
525760,Conway Road Penlan Swansea,2024-04-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
525760,Conway Road Penlan Swansea,2024-04-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
525760,Conway Road Penlan Swansea,2024-04-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
525760,Conway Road Penlan Swansea,2024-04-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.83
525760,Conway Road Penlan Swansea,2024-04-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.87
525760,Conway Road Penlan Swansea,2024-04-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.81
525760,Conway Road Penlan Swansea,2024-04-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,85.53
525760,Conway Road Penlan Swansea,2024-04-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,95.81
525760,Conway Road Penlan Swansea,2024-04-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,100.46
525760,Conway Road Penlan Swansea,2024-04-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,123.4
525760,Conway Road Penlan Swansea,2024-04-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,347.3
525760,Conway Road Penlan Swansea,2024-04-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,390.7
525760,Conway Road Penlan Swansea,2024-04-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,409.9
525760,Conway Road Penlan Swansea,2024-04-15T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.69
525760,Conway Road Penlan Swansea,2024-04-15T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.48
525760,Conway Road Penlan Swansea,2024-04-15T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.86
525760,Conway Road Penlan Swansea,2024-04-15T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.71
525760,Conway Road Penlan Swansea,2024-04-15T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.31
525760,Conway Road Penlan Swansea,2024-04-15T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.75
525760,Conway Road Penlan Swansea,2024-04-15T07:20:00.000+00:00,feeder,3,N Current (RMS),A,13.8
525760,Conway Road Penlan Swansea,2024-04-15T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.6
525760,Conway Road Penlan Swansea,2024-04-15T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,42.4
525760,Conway Road Penlan Swansea,2024-04-15T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,37.2
525760,Conway Road Penlan Swansea,2024-04-15T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.22
525760,Conway Road Penlan Swansea,2024-04-15T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.59
525760,Conway Road Penlan Swansea,2024-04-15T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
525760,Conway Road Penlan Swansea,2024-04-15T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,44.96
525760,Conway Road Penlan Swansea,2024-04-15T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,56.35
525760,Conway Road Penlan Swansea,2024-04-15T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,48.97
525760,Conway Road Penlan Swansea,2024-04-15T07:20:00.000+00:00,feeder,2,N Current (RMS),A,70.1
525760,Conway Road Penlan Swansea,2024-04-15T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,182.6
525760,Conway Road Penlan Swansea,2024-04-15T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,228.6
525760,Conway Road Penlan Swansea,2024-04-15T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,199.0
525760,Conway Road Penlan Swansea,2024-04-15T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
525760,Conway Road Penlan Swansea,2024-04-15T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
525760,Conway Road Penlan Swansea,2024-04-15T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.63
525760,Conway Road Penlan Swansea,2024-04-15T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,36.27
525760,Conway Road Penlan Swansea,2024-04-15T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,52.76
525760,Conway Road Penlan Swansea,2024-04-15T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,45.12
525760,Conway Road Penlan Swansea,2024-04-15T07:20:00.000+00:00,feeder,1,N Current (RMS),A,66.8
525760,Conway Road Penlan Swansea,2024-04-15T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,147.1
525760,Conway Road Penlan Swansea,2024-04-15T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,213.9
525760,Conway Road Penlan Swansea,2024-04-15T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,183.9
525760,Conway Road Penlan Swansea,2024-04-15T07:20:00.000+00:00,transformer,,Temperature,C,17.3
525760,Conway Road Penlan Swansea,2024-04-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
525760,Conway Road Penlan Swansea,2024-04-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
525760,Conway Road Penlan Swansea,2024-04-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
525760,Conway Road Penlan Swansea,2024-04-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
525760,Conway Road Penlan Swansea,2024-04-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
525760,Conway Road Penlan Swansea,2024-04-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
525760,Conway Road Penlan Swansea,2024-04-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
525760,Conway Road Penlan Swansea,2024-04-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.09
525760,Conway Road Penlan Swansea,2024-04-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.41
525760,Conway Road Penlan Swansea,2024-04-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,88.93
525760,Conway Road Penlan Swansea,2024-04-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,119.43
525760,Conway Road Penlan Swansea,2024-04-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,102.84
525760,Conway Road Penlan Swansea,2024-04-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,146.7
525760,Conway Road Penlan Swansea,2024-04-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,360.5
525760,Conway Road Penlan Swansea,2024-04-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,483.8
525760,Conway Road Penlan Swansea,2024-04-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,418.0
525760,Conway Road Penlan Swansea,2024-04-15T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.95
525760,Conway Road Penlan Swansea,2024-04-15T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.09
525760,Conway Road Penlan Swansea,2024-04-15T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.91
525760,Conway Road Penlan Swansea,2024-04-15T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.32
525760,Conway Road Penlan Swansea,2024-04-15T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.6
525760,Conway Road Penlan Swansea,2024-04-15T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.16
525760,Conway Road Penlan Swansea,2024-04-15T07:10:00.000+00:00,feeder,3,N Current (RMS),A,23.0
525760,Conway Road Penlan Swansea,2024-04-15T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.4
525760,Conway Road Penlan Swansea,2024-04-15T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,49.8
525760,Conway Road Penlan Swansea,2024-04-15T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,43.8
525760,Conway Road Penlan Swansea,2024-04-15T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.12
525760,Conway Road Penlan Swansea,2024-04-15T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.28
525760,Conway Road Penlan Swansea,2024-04-15T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
525760,Conway Road Penlan Swansea,2024-04-15T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,40.66
525760,Conway Road Penlan Swansea,2024-04-15T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,42.99
525760,Conway Road Penlan Swansea,2024-04-15T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,45.69
525760,Conway Road Penlan Swansea,2024-04-15T07:10:00.000+00:00,feeder,2,N Current (RMS),A,55.4
525760,Conway Road Penlan Swansea,2024-04-15T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,166.3
525760,Conway Road Penlan Swansea,2024-04-15T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,175.0
525760,Conway Road Penlan Swansea,2024-04-15T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,186.3
525760,Conway Road Penlan Swansea,2024-04-15T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
525760,Conway Road Penlan Swansea,2024-04-15T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.22
525760,Conway Road Penlan Swansea,2024-04-15T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.25
525760,Conway Road Penlan Swansea,2024-04-15T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,32.91
525760,Conway Road Penlan Swansea,2024-04-15T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,40.82
525760,Conway Road Penlan Swansea,2024-04-15T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,43.0
525760,Conway Road Penlan Swansea,2024-04-15T07:10:00.000+00:00,feeder,1,N Current (RMS),A,53.2
525760,Conway Road Penlan Swansea,2024-04-15T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,134.4
525760,Conway Road Penlan Swansea,2024-04-15T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,166.5
525760,Conway Road Penlan Swansea,2024-04-15T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,175.7
525760,Conway Road Penlan Swansea,2024-04-15T07:10:00.000+00:00,transformer,,Temperature,C,17.3
525760,Conway Road Penlan Swansea,2024-04-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
525760,Conway Road Penlan Swansea,2024-04-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
525760,Conway Road Penlan Swansea,2024-04-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
525760,Conway Road Penlan Swansea,2024-04-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
525760,Conway Road Penlan Swansea,2024-04-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
525760,Conway Road Penlan Swansea,2024-04-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
525760,Conway Road Penlan Swansea,2024-04-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
525760,Conway Road Penlan Swansea,2024-04-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.14
525760,Conway Road Penlan Swansea,2024-04-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.81
525760,Conway Road Penlan Swansea,2024-04-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,80.89
525760,Conway Road Penlan Swansea,2024-04-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,95.42
525760,Conway Road Penlan Swansea,2024-04-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,98.85
525760,Conway Road Penlan Swansea,2024-04-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,123.6
525760,Conway Road Penlan Swansea,2024-04-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,330.3
525760,Conway Road Penlan Swansea,2024-04-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,387.7
525760,Conway Road Penlan Swansea,2024-04-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,402.6
525760,Conway Road Penlan Swansea,2024-04-15T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.15
525760,Conway Road Penlan Swansea,2024-04-15T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.23
525760,Conway Road Penlan Swansea,2024-04-15T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.41
525760,Conway Road Penlan Swansea,2024-04-15T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.12
525760,Conway Road Penlan Swansea,2024-04-15T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.82
525760,Conway Road Penlan Swansea,2024-04-15T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.98
525760,Conway Road Penlan Swansea,2024-04-15T07:00:00.000+00:00,feeder,3,N Current (RMS),A,24.8
525760,Conway Road Penlan Swansea,2024-04-15T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,31.6
525760,Conway Road Penlan Swansea,2024-04-15T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,58.3
525760,Conway Road Penlan Swansea,2024-04-15T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,47.4
525760,Conway Road Penlan Swansea,2024-04-15T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.49
525760,Conway Road Penlan Swansea,2024-04-15T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.66
525760,Conway Road Penlan Swansea,2024-04-15T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.58
525760,Conway Road Penlan Swansea,2024-04-15T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,32.19
525760,Conway Road Penlan Swansea,2024-04-15T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,36.32
525760,Conway Road Penlan Swansea,2024-04-15T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,49.89
525760,Conway Road Penlan Swansea,2024-04-15T07:00:00.000+00:00,feeder,2,N Current (RMS),A,84.6
525760,Conway Road Penlan Swansea,2024-04-15T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,132.0
525760,Conway Road Penlan Swansea,2024-04-15T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,147.9
525760,Conway Road Penlan Swansea,2024-04-15T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,203.2
525760,Conway Road Penlan Swansea,2024-04-15T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
525760,Conway Road Penlan Swansea,2024-04-15T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.28
525760,Conway Road Penlan Swansea,2024-04-15T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.36
525760,Conway Road Penlan Swansea,2024-04-15T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,26.05
525760,Conway Road Penlan Swansea,2024-04-15T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,34.44
525760,Conway Road Penlan Swansea,2024-04-15T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,47.3
525760,Conway Road Penlan Swansea,2024-04-15T07:00:00.000+00:00,feeder,1,N Current (RMS),A,81.4
525760,Conway Road Penlan Swansea,2024-04-15T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,106.4
525760,Conway Road Penlan Swansea,2024-04-15T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,140.7
525760,Conway Road Penlan Swansea,2024-04-15T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,192.9
525760,Conway Road Penlan Swansea,2024-04-15T07:00:00.000+00:00,transformer,,Temperature,C,17.2
525760,Conway Road Penlan Swansea,2024-04-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
525760,Conway Road Penlan Swansea,2024-04-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
525760,Conway Road Penlan Swansea,2024-04-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
525760,Conway Road Penlan Swansea,2024-04-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
525760,Conway Road Penlan Swansea,2024-04-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
525760,Conway Road Penlan Swansea,2024-04-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
525760,Conway Road Penlan Swansea,2024-04-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
525760,Conway Road Penlan Swansea,2024-04-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.6
525760,Conway Road Penlan Swansea,2024-04-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.2
525760,Conway Road Penlan Swansea,2024-04-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,65.36
525760,Conway Road Penlan Swansea,2024-04-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,84.58
525760,Conway Road Penlan Swansea,2024-04-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,108.17
525760,Conway Road Penlan Swansea,2024-04-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,181.8
525760,Conway Road Penlan Swansea,2024-04-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,266.5
525760,Conway Road Penlan Swansea,2024-04-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,343.6
525760,Conway Road Penlan Swansea,2024-04-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,439.9
525760,Conway Road Penlan Swansea,2024-04-15T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.25
525760,Conway Road Penlan Swansea,2024-04-15T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.38
525760,Conway Road Penlan Swansea,2024-04-15T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.63
525760,Conway Road Penlan Swansea,2024-04-15T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.57
525760,Conway Road Penlan Swansea,2024-04-15T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.15
525760,Conway Road Penlan Swansea,2024-04-15T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.09
525760,Conway Road Penlan Swansea,2024-04-15T06:50:00.000+00:00,feeder,3,N Current (RMS),A,21.4
525760,Conway Road Penlan Swansea,2024-04-15T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.4
525760,Conway Road Penlan Swansea,2024-04-15T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,54.3
525760,Conway Road Penlan Swansea,2024-04-15T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,51.3
525760,Conway Road Penlan Swansea,2024-04-15T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.78
525760,Conway Road Penlan Swansea,2024-04-15T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.97
525760,Conway Road Penlan Swansea,2024-04-15T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
525760,Conway Road Penlan Swansea,2024-04-15T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,40.22
525760,Conway Road Penlan Swansea,2024-04-15T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,42.11
525760,Conway Road Penlan Swansea,2024-04-15T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,45.1
525760,Conway Road Penlan Swansea,2024-04-15T06:50:00.000+00:00,feeder,2,N Current (RMS),A,53.6
525760,Conway Road Penlan Swansea,2024-04-15T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,164.4
525760,Conway Road Penlan Swansea,2024-04-15T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,171.0
525760,Conway Road Penlan Swansea,2024-04-15T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,183.6
525760,Conway Road Penlan Swansea,2024-04-15T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
525760,Conway Road Penlan Swansea,2024-04-15T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.43
525760,Conway Road Penlan Swansea,2024-04-15T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.88
525760,Conway Road Penlan Swansea,2024-04-15T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,32.86
525760,Conway Road Penlan Swansea,2024-04-15T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,38.93
525760,Conway Road Penlan Swansea,2024-04-15T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,41.76
525760,Conway Road Penlan Swansea,2024-04-15T06:50:00.000+00:00,feeder,1,N Current (RMS),A,50.9
525760,Conway Road Penlan Swansea,2024-04-15T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,134.1
525760,Conway Road Penlan Swansea,2024-04-15T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,158.4
525760,Conway Road Penlan Swansea,2024-04-15T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,170.5
525760,Conway Road Penlan Swansea,2024-04-15T06:50:00.000+00:00,transformer,,Temperature,C,17.3
525760,Conway Road Penlan Swansea,2024-04-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
525760,Conway Road Penlan Swansea,2024-04-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
525760,Conway Road Penlan Swansea,2024-04-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
525760,Conway Road Penlan Swansea,2024-04-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
525760,Conway Road Penlan Swansea,2024-04-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
525760,Conway Road Penlan Swansea,2024-04-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
525760,Conway Road Penlan Swansea,2024-04-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
525760,Conway Road Penlan Swansea,2024-04-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
525760,Conway Road Penlan Swansea,2024-04-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.1
525760,Conway Road Penlan Swansea,2024-04-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,80.65
525760,Conway Road Penlan Swansea,2024-04-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,94.2
525760,Conway Road Penlan Swansea,2024-04-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,98.95
525760,Conway Road Penlan Swansea,2024-04-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,117.8
525760,Conway Road Penlan Swansea,2024-04-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,328.6
525760,Conway Road Penlan Swansea,2024-04-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,381.9
525760,Conway Road Penlan Swansea,2024-04-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,402.8
525760,Conway Road Penlan Swansea,2024-04-15T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.99
525760,Conway Road Penlan Swansea,2024-04-15T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.23
525760,Conway Road Penlan Swansea,2024-04-15T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.6
525760,Conway Road Penlan Swansea,2024-04-15T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.09
525760,Conway Road Penlan Swansea,2024-04-15T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.26
525760,Conway Road Penlan Swansea,2024-04-15T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.47
525760,Conway Road Penlan Swansea,2024-04-15T06:30:00.000+00:00,feeder,3,N Current (RMS),A,24.3
525760,Conway Road Penlan Swansea,2024-04-15T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.1
525760,Conway Road Penlan Swansea,2024-04-15T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,42.9
525760,Conway Road Penlan Swansea,2024-04-15T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,48.1
525760,Conway Road Penlan Swansea,2024-04-15T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.9
525760,Conway Road Penlan Swansea,2024-04-15T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.74
525760,Conway Road Penlan Swansea,2024-04-15T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
525760,Conway Road Penlan Swansea,2024-04-15T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,33.71
525760,Conway Road Penlan Swansea,2024-04-15T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,46.21
525760,Conway Road Penlan Swansea,2024-04-15T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,47.89
525760,Conway Road Penlan Swansea,2024-04-15T06:30:00.000+00:00,feeder,2,N Current (RMS),A,74.4
525760,Conway Road Penlan Swansea,2024-04-15T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,138.0
525760,Conway Road Penlan Swansea,2024-04-15T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,187.6
525760,Conway Road Penlan Swansea,2024-04-15T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,195.2
525760,Conway Road Penlan Swansea,2024-04-15T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
525760,Conway Road Penlan Swansea,2024-04-15T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.98
525760,Conway Road Penlan Swansea,2024-04-15T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.97
525760,Conway Road Penlan Swansea,2024-04-15T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,27.16
525760,Conway Road Penlan Swansea,2024-04-15T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,42.7
525760,Conway Road Penlan Swansea,2024-04-15T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,44.83
525760,Conway Road Penlan Swansea,2024-04-15T06:30:00.000+00:00,feeder,1,N Current (RMS),A,71.9
525760,Conway Road Penlan Swansea,2024-04-15T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,110.7
525760,Conway Road Penlan Swansea,2024-04-15T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,173.6
525760,Conway Road Penlan Swansea,2024-04-15T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,183.3
525760,Conway Road Penlan Swansea,2024-04-15T06:30:00.000+00:00,transformer,,Temperature,C,17.1
525760,Conway Road Penlan Swansea,2024-04-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
525760,Conway Road Penlan Swansea,2024-04-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
525760,Conway Road Penlan Swansea,2024-04-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
525760,Conway Road Penlan Swansea,2024-04-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
525760,Conway Road Penlan Swansea,2024-04-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
525760,Conway Road Penlan Swansea,2024-04-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
525760,Conway Road Penlan Swansea,2024-04-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
525760,Conway Road Penlan Swansea,2024-04-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
525760,Conway Road Penlan Swansea,2024-04-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.86
525760,Conway Road Penlan Swansea,2024-04-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,66.95
525760,Conway Road Penlan Swansea,2024-04-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,99.18
525760,Conway Road Penlan Swansea,2024-04-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,104.2
525760,Conway Road Penlan Swansea,2024-04-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,167.6
525760,Conway Road Penlan Swansea,2024-04-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,273.1
525760,Conway Road Penlan Swansea,2024-04-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,402.4
525760,Conway Road Penlan Swansea,2024-04-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,424.8
525760,Conway Road Penlan Swansea,2024-04-15T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.56
525760,Conway Road Penlan Swansea,2024-04-15T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.73
525760,Conway Road Penlan Swansea,2024-04-15T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.67
525760,Conway Road Penlan Swansea,2024-04-15T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.34
525760,Conway Road Penlan Swansea,2024-04-15T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.56
525760,Conway Road Penlan Swansea,2024-04-15T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.17
525760,Conway Road Penlan Swansea,2024-04-15T06:20:00.000+00:00,feeder,3,N Current (RMS),A,23.3
525760,Conway Road Penlan Swansea,2024-04-15T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.9
525760,Conway Road Penlan Swansea,2024-04-15T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,48.4
525760,Conway Road Penlan Swansea,2024-04-15T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,51.1
525760,Conway Road Penlan Swansea,2024-04-15T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.55
525760,Conway Road Penlan Swansea,2024-04-15T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
525760,Conway Road Penlan Swansea,2024-04-15T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.2
525760,Conway Road Penlan Swansea,2024-04-15T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,33.35
525760,Conway Road Penlan Swansea,2024-04-15T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,41.26
525760,Conway Road Penlan Swansea,2024-04-15T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,43.14
525760,Conway Road Penlan Swansea,2024-04-15T06:20:00.000+00:00,feeder,2,N Current (RMS),A,65.2
525760,Conway Road Penlan Swansea,2024-04-15T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,136.6
525760,Conway Road Penlan Swansea,2024-04-15T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,169.0
525760,Conway Road Penlan Swansea,2024-04-15T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,176.7
525760,Conway Road Penlan Swansea,2024-04-15T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
525760,Conway Road Penlan Swansea,2024-04-15T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.5
525760,Conway Road Penlan Swansea,2024-04-15T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.04
525760,Conway Road Penlan Swansea,2024-04-15T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,26.78
