Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525760,Conway Road Penlan Swansea,2024-04-15T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,38.46
525760,Conway Road Penlan Swansea,2024-04-15T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,41.03
525760,Conway Road Penlan Swansea,2024-04-15T06:20:00.000+00:00,feeder,1,N Current (RMS),A,65.0
525760,Conway Road Penlan Swansea,2024-04-15T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,109.4
525760,Conway Road Penlan Swansea,2024-04-15T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,158.0
525760,Conway Road Penlan Swansea,2024-04-15T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,168.2
525760,Conway Road Penlan Swansea,2024-04-15T06:20:00.000+00:00,transformer,,Temperature,C,16.9
525760,Conway Road Penlan Swansea,2024-04-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
525760,Conway Road Penlan Swansea,2024-04-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
525760,Conway Road Penlan Swansea,2024-04-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
525760,Conway Road Penlan Swansea,2024-04-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
525760,Conway Road Penlan Swansea,2024-04-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
525760,Conway Road Penlan Swansea,2024-04-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
525760,Conway Road Penlan Swansea,2024-04-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
525760,Conway Road Penlan Swansea,2024-04-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
525760,Conway Road Penlan Swansea,2024-04-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.51
525760,Conway Road Penlan Swansea,2024-04-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,67.48
525760,Conway Road Penlan Swansea,2024-04-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,91.28
525760,Conway Road Penlan Swansea,2024-04-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,96.34
525760,Conway Road Penlan Swansea,2024-04-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,147.5
525760,Conway Road Penlan Swansea,2024-04-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,275.2
525760,Conway Road Penlan Swansea,2024-04-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,372.6
525760,Conway Road Penlan Swansea,2024-04-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,393.7
525760,Conway Road Penlan Swansea,2024-04-15T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.71
525760,Conway Road Penlan Swansea,2024-04-15T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.0
525760,Conway Road Penlan Swansea,2024-04-15T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.7
525760,Conway Road Penlan Swansea,2024-04-15T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.94
525760,Conway Road Penlan Swansea,2024-04-15T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.19
525760,Conway Road Penlan Swansea,2024-04-15T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
525760,Conway Road Penlan Swansea,2024-04-15T06:10:00.000+00:00,feeder,3,N Current (RMS),A,23.9
525760,Conway Road Penlan Swansea,2024-04-15T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.9
525760,Conway Road Penlan Swansea,2024-04-15T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,44.6
525760,Conway Road Penlan Swansea,2024-04-15T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,46.5
525760,Conway Road Penlan Swansea,2024-04-15T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.79
525760,Conway Road Penlan Swansea,2024-04-15T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.47
525760,Conway Road Penlan Swansea,2024-04-15T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.19
525760,Conway Road Penlan Swansea,2024-04-15T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,36.3
525760,Conway Road Penlan Swansea,2024-04-15T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,33.47
525760,Conway Road Penlan Swansea,2024-04-15T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,39.87
525760,Conway Road Penlan Swansea,2024-04-15T06:10:00.000+00:00,feeder,2,N Current (RMS),A,51.6
525760,Conway Road Penlan Swansea,2024-04-15T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,148.3
525760,Conway Road Penlan Swansea,2024-04-15T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,136.2
525760,Conway Road Penlan Swansea,2024-04-15T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,162.6
525760,Conway Road Penlan Swansea,2024-04-15T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
525760,Conway Road Penlan Swansea,2024-04-15T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.39
525760,Conway Road Penlan Swansea,2024-04-15T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.5
525760,Conway Road Penlan Swansea,2024-04-15T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,28.97
525760,Conway Road Penlan Swansea,2024-04-15T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,31.26
525760,Conway Road Penlan Swansea,2024-04-15T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,37.27
525760,Conway Road Penlan Swansea,2024-04-15T06:10:00.000+00:00,feeder,1,N Current (RMS),A,49.4
525760,Conway Road Penlan Swansea,2024-04-15T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,118.2
525760,Conway Road Penlan Swansea,2024-04-15T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,127.6
525760,Conway Road Penlan Swansea,2024-04-15T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,152.0
525760,Conway Road Penlan Swansea,2024-04-15T06:10:00.000+00:00,transformer,,Temperature,C,16.7
525760,Conway Road Penlan Swansea,2024-04-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
525760,Conway Road Penlan Swansea,2024-04-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
525760,Conway Road Penlan Swansea,2024-04-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
525760,Conway Road Penlan Swansea,2024-04-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
525760,Conway Road Penlan Swansea,2024-04-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
525760,Conway Road Penlan Swansea,2024-04-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
525760,Conway Road Penlan Swansea,2024-04-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
525760,Conway Road Penlan Swansea,2024-04-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.08
525760,Conway Road Penlan Swansea,2024-04-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.01
525760,Conway Road Penlan Swansea,2024-04-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,72.21
525760,Conway Road Penlan Swansea,2024-04-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,74.91
525760,Conway Road Penlan Swansea,2024-04-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,88.13
525760,Conway Road Penlan Swansea,2024-04-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,117.3
525760,Conway Road Penlan Swansea,2024-04-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,294.4
525760,Conway Road Penlan Swansea,2024-04-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,304.3
525760,Conway Road Penlan Swansea,2024-04-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,358.4
525760,Conway Road Penlan Swansea,2024-04-15T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.03
525760,Conway Road Penlan Swansea,2024-04-15T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.31
525760,Conway Road Penlan Swansea,2024-04-15T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.45
525760,Conway Road Penlan Swansea,2024-04-15T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.6
525760,Conway Road Penlan Swansea,2024-04-15T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.74
525760,Conway Road Penlan Swansea,2024-04-15T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.3
525760,Conway Road Penlan Swansea,2024-04-15T06:00:00.000+00:00,feeder,3,N Current (RMS),A,20.7
525760,Conway Road Penlan Swansea,2024-04-15T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.6
525760,Conway Road Penlan Swansea,2024-04-15T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,49.1
525760,Conway Road Penlan Swansea,2024-04-15T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,52.5
525760,Conway Road Penlan Swansea,2024-04-15T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.34
525760,Conway Road Penlan Swansea,2024-04-15T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.31
525760,Conway Road Penlan Swansea,2024-04-15T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.79
525760,Conway Road Penlan Swansea,2024-04-15T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,38.14
525760,Conway Road Penlan Swansea,2024-04-15T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,32.84
525760,Conway Road Penlan Swansea,2024-04-15T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,43.09
525760,Conway Road Penlan Swansea,2024-04-15T06:00:00.000+00:00,feeder,2,N Current (RMS),A,57.3
525760,Conway Road Penlan Swansea,2024-04-15T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,153.5
525760,Conway Road Penlan Swansea,2024-04-15T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,132.8
525760,Conway Road Penlan Swansea,2024-04-15T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,174.3
525760,Conway Road Penlan Swansea,2024-04-15T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
525760,Conway Road Penlan Swansea,2024-04-15T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.79
525760,Conway Road Penlan Swansea,2024-04-15T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.28
525760,Conway Road Penlan Swansea,2024-04-15T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,30.37
525760,Conway Road Penlan Swansea,2024-04-15T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,30.94
525760,Conway Road Penlan Swansea,2024-04-15T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,40.29
525760,Conway Road Penlan Swansea,2024-04-15T06:00:00.000+00:00,feeder,1,N Current (RMS),A,53.6
525760,Conway Road Penlan Swansea,2024-04-15T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,122.0
525760,Conway Road Penlan Swansea,2024-04-15T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,125.6
525760,Conway Road Penlan Swansea,2024-04-15T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,163.0
525760,Conway Road Penlan Swansea,2024-04-15T06:00:00.000+00:00,transformer,,Temperature,C,16.9
525760,Conway Road Penlan Swansea,2024-04-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
525760,Conway Road Penlan Swansea,2024-04-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
525760,Conway Road Penlan Swansea,2024-04-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
525760,Conway Road Penlan Swansea,2024-04-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
525760,Conway Road Penlan Swansea,2024-04-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
525760,Conway Road Penlan Swansea,2024-04-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.79
525760,Conway Road Penlan Swansea,2024-04-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
525760,Conway Road Penlan Swansea,2024-04-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
525760,Conway Road Penlan Swansea,2024-04-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.94
525760,Conway Road Penlan Swansea,2024-04-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,76.12
525760,Conway Road Penlan Swansea,2024-04-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,75.53
525760,Conway Road Penlan Swansea,2024-04-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,95.68
525760,Conway Road Penlan Swansea,2024-04-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,125.3
525760,Conway Road Penlan Swansea,2024-04-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,305.7
525760,Conway Road Penlan Swansea,2024-04-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,304.2
525760,Conway Road Penlan Swansea,2024-04-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,386.2
525760,Conway Road Penlan Swansea,2024-04-15T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.98
525760,Conway Road Penlan Swansea,2024-04-15T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.1
525760,Conway Road Penlan Swansea,2024-04-15T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.88
525760,Conway Road Penlan Swansea,2024-04-15T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.63
525760,Conway Road Penlan Swansea,2024-04-15T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.24
525760,Conway Road Penlan Swansea,2024-04-15T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.78
525760,Conway Road Penlan Swansea,2024-04-15T05:50:00.000+00:00,feeder,3,N Current (RMS),A,25.2
525760,Conway Road Penlan Swansea,2024-04-15T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,36.7
525760,Conway Road Penlan Swansea,2024-04-15T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,59.6
525760,Conway Road Penlan Swansea,2024-04-15T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,44.4
525760,Conway Road Penlan Swansea,2024-04-15T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.47
525760,Conway Road Penlan Swansea,2024-04-15T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.4
525760,Conway Road Penlan Swansea,2024-04-15T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.5
525760,Conway Road Penlan Swansea,2024-04-15T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,29.05
525760,Conway Road Penlan Swansea,2024-04-15T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
525760,Conway Road Penlan Swansea,2024-04-15T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,32.23
525760,Conway Road Penlan Swansea,2024-04-15T05:50:00.000+00:00,feeder,2,N Current (RMS),A,46.0
525760,Conway Road Penlan Swansea,2024-04-15T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,118.6
525760,Conway Road Penlan Swansea,2024-04-15T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,106.1
525760,Conway Road Penlan Swansea,2024-04-15T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,131.3
525760,Conway Road Penlan Swansea,2024-04-15T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.65
525760,Conway Road Penlan Swansea,2024-04-15T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.8
525760,Conway Road Penlan Swansea,2024-04-15T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
525760,Conway Road Penlan Swansea,2024-04-15T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.2
525760,Conway Road Penlan Swansea,2024-04-15T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,24.43
525760,Conway Road Penlan Swansea,2024-04-15T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,29.89
525760,Conway Road Penlan Swansea,2024-04-15T05:50:00.000+00:00,feeder,1,N Current (RMS),A,43.4
525760,Conway Road Penlan Swansea,2024-04-15T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,94.3
525760,Conway Road Penlan Swansea,2024-04-15T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,100.7
525760,Conway Road Penlan Swansea,2024-04-15T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,121.3
525760,Conway Road Penlan Swansea,2024-04-15T05:50:00.000+00:00,transformer,,Temperature,C,17.7
525760,Conway Road Penlan Swansea,2024-04-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
525760,Conway Road Penlan Swansea,2024-04-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
525760,Conway Road Penlan Swansea,2024-04-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
525760,Conway Road Penlan Swansea,2024-04-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
525760,Conway Road Penlan Swansea,2024-04-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
525760,Conway Road Penlan Swansea,2024-04-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.95
525760,Conway Road Penlan Swansea,2024-04-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
525760,Conway Road Penlan Swansea,2024-04-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
525760,Conway Road Penlan Swansea,2024-04-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
525760,Conway Road Penlan Swansea,2024-04-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,60.88
525760,Conway Road Penlan Swansea,2024-04-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,64.67
525760,Conway Road Penlan Swansea,2024-04-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,72.9
525760,Conway Road Penlan Swansea,2024-04-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,94.0
525760,Conway Road Penlan Swansea,2024-04-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,246.8
525760,Conway Road Penlan Swansea,2024-04-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,262.3
525760,Conway Road Penlan Swansea,2024-04-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,294.8
525760,Conway Road Penlan Swansea,2024-04-15T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.56
525760,Conway Road Penlan Swansea,2024-04-15T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.4
525760,Conway Road Penlan Swansea,2024-04-15T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.29
525760,Conway Road Penlan Swansea,2024-04-15T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.39
525760,Conway Road Penlan Swansea,2024-04-15T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.83
525760,Conway Road Penlan Swansea,2024-04-15T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.09
525760,Conway Road Penlan Swansea,2024-04-15T05:40:00.000+00:00,feeder,3,N Current (RMS),A,17.1
525760,Conway Road Penlan Swansea,2024-04-15T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.4
525760,Conway Road Penlan Swansea,2024-04-15T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.6
525760,Conway Road Penlan Swansea,2024-04-15T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,34.9
525760,Conway Road Penlan Swansea,2024-04-15T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.62
525760,Conway Road Penlan Swansea,2024-04-15T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.69
525760,Conway Road Penlan Swansea,2024-04-15T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.26
525760,Conway Road Penlan Swansea,2024-04-15T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,23.54
525760,Conway Road Penlan Swansea,2024-04-15T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,25.11
525760,Conway Road Penlan Swansea,2024-04-15T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,30.35
525760,Conway Road Penlan Swansea,2024-04-15T05:40:00.000+00:00,feeder,2,N Current (RMS),A,50.9
525760,Conway Road Penlan Swansea,2024-04-15T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,97.9
525760,Conway Road Penlan Swansea,2024-04-15T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,103.2
525760,Conway Road Penlan Swansea,2024-04-15T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,124.5
525760,Conway Road Penlan Swansea,2024-04-15T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.56
525760,Conway Road Penlan Swansea,2024-04-15T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.54
525760,Conway Road Penlan Swansea,2024-04-15T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
525760,Conway Road Penlan Swansea,2024-04-15T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.82
525760,Conway Road Penlan Swansea,2024-04-15T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.3
525760,Conway Road Penlan Swansea,2024-04-15T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,28.46
525760,Conway Road Penlan Swansea,2024-04-15T05:40:00.000+00:00,feeder,1,N Current (RMS),A,48.4
525760,Conway Road Penlan Swansea,2024-04-15T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,77.6
525760,Conway Road Penlan Swansea,2024-04-15T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,96.7
525760,Conway Road Penlan Swansea,2024-04-15T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,116.3
525760,Conway Road Penlan Swansea,2024-04-15T05:40:00.000+00:00,transformer,,Temperature,C,17.7
525760,Conway Road Penlan Swansea,2024-04-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
525760,Conway Road Penlan Swansea,2024-04-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
525760,Conway Road Penlan Swansea,2024-04-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
525760,Conway Road Penlan Swansea,2024-04-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
525760,Conway Road Penlan Swansea,2024-04-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
525760,Conway Road Penlan Swansea,2024-04-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
525760,Conway Road Penlan Swansea,2024-04-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
525760,Conway Road Penlan Swansea,2024-04-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
525760,Conway Road Penlan Swansea,2024-04-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
525760,Conway Road Penlan Swansea,2024-04-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,47.75
525760,Conway Road Penlan Swansea,2024-04-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,54.24
525760,Conway Road Penlan Swansea,2024-04-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,66.91
525760,Conway Road Penlan Swansea,2024-04-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,111.9
525760,Conway Road Penlan Swansea,2024-04-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,196.0
525760,Conway Road Penlan Swansea,2024-04-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,222.5
525760,Conway Road Penlan Swansea,2024-04-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,272.6
525760,Conway Road Penlan Swansea,2024-04-15T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.33
525760,Conway Road Penlan Swansea,2024-04-15T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.34
525760,Conway Road Penlan Swansea,2024-04-15T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.08
525760,Conway Road Penlan Swansea,2024-04-15T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.06
525760,Conway Road Penlan Swansea,2024-04-15T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.47
525760,Conway Road Penlan Swansea,2024-04-15T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.08
525760,Conway Road Penlan Swansea,2024-04-15T05:10:00.000+00:00,feeder,3,N Current (RMS),A,21.1
525760,Conway Road Penlan Swansea,2024-04-15T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
525760,Conway Road Penlan Swansea,2024-04-15T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.8
525760,Conway Road Penlan Swansea,2024-04-15T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,39.2
525760,Conway Road Penlan Swansea,2024-04-15T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.37
525760,Conway Road Penlan Swansea,2024-04-15T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.07
525760,Conway Road Penlan Swansea,2024-04-15T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.45
525760,Conway Road Penlan Swansea,2024-04-15T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,24.12
525760,Conway Road Penlan Swansea,2024-04-15T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.25
525760,Conway Road Penlan Swansea,2024-04-15T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,26.2
525760,Conway Road Penlan Swansea,2024-04-15T05:10:00.000+00:00,feeder,2,N Current (RMS),A,43.6
525760,Conway Road Penlan Swansea,2024-04-15T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,101.4
525760,Conway Road Penlan Swansea,2024-04-15T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,93.2
525760,Conway Road Penlan Swansea,2024-04-15T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,109.7
525760,Conway Road Penlan Swansea,2024-04-15T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.56
525760,Conway Road Penlan Swansea,2024-04-15T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.65
525760,Conway Road Penlan Swansea,2024-04-15T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.67
525760,Conway Road Penlan Swansea,2024-04-15T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.4
525760,Conway Road Penlan Swansea,2024-04-15T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.45
525760,Conway Road Penlan Swansea,2024-04-15T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,24.87
525760,Conway Road Penlan Swansea,2024-04-15T05:10:00.000+00:00,feeder,1,N Current (RMS),A,42.4
525760,Conway Road Penlan Swansea,2024-04-15T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,81.0
525760,Conway Road Penlan Swansea,2024-04-15T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,87.2
525760,Conway Road Penlan Swansea,2024-04-15T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,103.2
525760,Conway Road Penlan Swansea,2024-04-15T05:10:00.000+00:00,transformer,,Temperature,C,17.7
525760,Conway Road Penlan Swansea,2024-04-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
525760,Conway Road Penlan Swansea,2024-04-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
525760,Conway Road Penlan Swansea,2024-04-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
525760,Conway Road Penlan Swansea,2024-04-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
525760,Conway Road Penlan Swansea,2024-04-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.33
525760,Conway Road Penlan Swansea,2024-04-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
525760,Conway Road Penlan Swansea,2024-04-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
525760,Conway Road Penlan Swansea,2024-04-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
525760,Conway Road Penlan Swansea,2024-04-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
525760,Conway Road Penlan Swansea,2024-04-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,47.58
525760,Conway Road Penlan Swansea,2024-04-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,47.17
525760,Conway Road Penlan Swansea,2024-04-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,60.15
525760,Conway Road Penlan Swansea,2024-04-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,98.3
525760,Conway Road Penlan Swansea,2024-04-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,197.2
525760,Conway Road Penlan Swansea,2024-04-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.6
525760,Conway Road Penlan Swansea,2024-04-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,247.7
525760,Conway Road Penlan Swansea,2024-04-15T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.33
525760,Conway Road Penlan Swansea,2024-04-15T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.87
525760,Conway Road Penlan Swansea,2024-04-15T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.26
525760,Conway Road Penlan Swansea,2024-04-15T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.45
525760,Conway Road Penlan Swansea,2024-04-15T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
525760,Conway Road Penlan Swansea,2024-04-15T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.71
525760,Conway Road Penlan Swansea,2024-04-15T05:00:00.000+00:00,feeder,3,N Current (RMS),A,23.1
525760,Conway Road Penlan Swansea,2024-04-15T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.4
525760,Conway Road Penlan Swansea,2024-04-15T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.6
525760,Conway Road Penlan Swansea,2024-04-15T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.9
525760,Conway Road Penlan Swansea,2024-04-15T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.57
525760,Conway Road Penlan Swansea,2024-04-15T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.67
525760,Conway Road Penlan Swansea,2024-04-15T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.92
525760,Conway Road Penlan Swansea,2024-04-15T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,26.8
525760,Conway Road Penlan Swansea,2024-04-15T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.4
525760,Conway Road Penlan Swansea,2024-04-15T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,26.34
525760,Conway Road Penlan Swansea,2024-04-15T05:00:00.000+00:00,feeder,2,N Current (RMS),A,42.5
525760,Conway Road Penlan Swansea,2024-04-15T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,110.9
525760,Conway Road Penlan Swansea,2024-04-15T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,85.5
525760,Conway Road Penlan Swansea,2024-04-15T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,110.2
525760,Conway Road Penlan Swansea,2024-04-15T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.12
525760,Conway Road Penlan Swansea,2024-04-15T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.41
525760,Conway Road Penlan Swansea,2024-04-15T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.71
525760,Conway Road Penlan Swansea,2024-04-15T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.74
525760,Conway Road Penlan Swansea,2024-04-15T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.43
525760,Conway Road Penlan Swansea,2024-04-15T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,24.72
525760,Conway Road Penlan Swansea,2024-04-15T05:00:00.000+00:00,feeder,1,N Current (RMS),A,41.6
525760,Conway Road Penlan Swansea,2024-04-15T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,89.6
525760,Conway Road Penlan Swansea,2024-04-15T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,78.9
525760,Conway Road Penlan Swansea,2024-04-15T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,102.2
525760,Conway Road Penlan Swansea,2024-04-15T05:00:00.000+00:00,transformer,,Temperature,C,17.9
525760,Conway Road Penlan Swansea,2024-04-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.19
525760,Conway Road Penlan Swansea,2024-04-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
525760,Conway Road Penlan Swansea,2024-04-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
525760,Conway Road Penlan Swansea,2024-04-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
525760,Conway Road Penlan Swansea,2024-04-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.38
525760,Conway Road Penlan Swansea,2024-04-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
525760,Conway Road Penlan Swansea,2024-04-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
525760,Conway Road Penlan Swansea,2024-04-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
525760,Conway Road Penlan Swansea,2024-04-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
525760,Conway Road Penlan Swansea,2024-04-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,51.99
525760,Conway Road Penlan Swansea,2024-04-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,42.83
525760,Conway Road Penlan Swansea,2024-04-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,59.78
525760,Conway Road Penlan Swansea,2024-04-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,97.8
525760,Conway Road Penlan Swansea,2024-04-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,213.8
525760,Conway Road Penlan Swansea,2024-04-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.0
525760,Conway Road Penlan Swansea,2024-04-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,245.8
525760,Conway Road Penlan Swansea,2024-04-15T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.5
525760,Conway Road Penlan Swansea,2024-04-15T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.41
525760,Conway Road Penlan Swansea,2024-04-15T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.25
525760,Conway Road Penlan Swansea,2024-04-15T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.65
525760,Conway Road Penlan Swansea,2024-04-15T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.1
525760,Conway Road Penlan Swansea,2024-04-15T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.62
525760,Conway Road Penlan Swansea,2024-04-15T04:50:00.000+00:00,feeder,3,N Current (RMS),A,23.9
525760,Conway Road Penlan Swansea,2024-04-15T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.6
525760,Conway Road Penlan Swansea,2024-04-15T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.8
525760,Conway Road Penlan Swansea,2024-04-15T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,36.5
525760,Conway Road Penlan Swansea,2024-04-15T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.61
525760,Conway Road Penlan Swansea,2024-04-15T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.36
525760,Conway Road Penlan Swansea,2024-04-15T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.11
525760,Conway Road Penlan Swansea,2024-04-15T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,24.88
525760,Conway Road Penlan Swansea,2024-04-15T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.78
525760,Conway Road Penlan Swansea,2024-04-15T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,27.79
525760,Conway Road Penlan Swansea,2024-04-15T04:50:00.000+00:00,feeder,2,N Current (RMS),A,48.3
525760,Conway Road Penlan Swansea,2024-04-15T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,104.3
525760,Conway Road Penlan Swansea,2024-04-15T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,83.0
525760,Conway Road Penlan Swansea,2024-04-15T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,116.2
525760,Conway Road Penlan Swansea,2024-04-15T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.82
525760,Conway Road Penlan Swansea,2024-04-15T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.94
525760,Conway Road Penlan Swansea,2024-04-15T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.94
525760,Conway Road Penlan Swansea,2024-04-15T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.2
525760,Conway Road Penlan Swansea,2024-04-15T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.76
525760,Conway Road Penlan Swansea,2024-04-15T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,26.37
525760,Conway Road Penlan Swansea,2024-04-15T04:50:00.000+00:00,feeder,1,N Current (RMS),A,47.8
525760,Conway Road Penlan Swansea,2024-04-15T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,84.0
525760,Conway Road Penlan Swansea,2024-04-15T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,75.9
525760,Conway Road Penlan Swansea,2024-04-15T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,109.1
525760,Conway Road Penlan Swansea,2024-04-15T04:50:00.000+00:00,transformer,,Temperature,C,17.9
525760,Conway Road Penlan Swansea,2024-04-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.3
525760,Conway Road Penlan Swansea,2024-04-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
525760,Conway Road Penlan Swansea,2024-04-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
525760,Conway Road Penlan Swansea,2024-04-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
525760,Conway Road Penlan Swansea,2024-04-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.51
525760,Conway Road Penlan Swansea,2024-04-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
525760,Conway Road Penlan Swansea,2024-04-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
525760,Conway Road Penlan Swansea,2024-04-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
525760,Conway Road Penlan Swansea,2024-04-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
525760,Conway Road Penlan Swansea,2024-04-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,48.73
525760,Conway Road Penlan Swansea,2024-04-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,41.64
525760,Conway Road Penlan Swansea,2024-04-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,62.77
525760,Conway Road Penlan Swansea,2024-04-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,114.9
525760,Conway Road Penlan Swansea,2024-04-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,202.1
525760,Conway Road Penlan Swansea,2024-04-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.7
525760,Conway Road Penlan Swansea,2024-04-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,258.4
525760,Conway Road Penlan Swansea,2024-04-15T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.87
525760,Conway Road Penlan Swansea,2024-04-15T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.95
525760,Conway Road Penlan Swansea,2024-04-15T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.95
525760,Conway Road Penlan Swansea,2024-04-15T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.83
525760,Conway Road Penlan Swansea,2024-04-15T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.92
525760,Conway Road Penlan Swansea,2024-04-15T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.9
525760,Conway Road Penlan Swansea,2024-04-15T04:40:00.000+00:00,feeder,3,N Current (RMS),A,22.6
525760,Conway Road Penlan Swansea,2024-04-15T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.9
525760,Conway Road Penlan Swansea,2024-04-15T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.4
525760,Conway Road Penlan Swansea,2024-04-15T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,38.5
525760,Conway Road Penlan Swansea,2024-04-15T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.42
525760,Conway Road Penlan Swansea,2024-04-15T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.37
525760,Conway Road Penlan Swansea,2024-04-15T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.34
525760,Conway Road Penlan Swansea,2024-04-15T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,23.04
525760,Conway Road Penlan Swansea,2024-04-15T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.03
525760,Conway Road Penlan Swansea,2024-04-15T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,25.61
525760,Conway Road Penlan Swansea,2024-04-15T04:40:00.000+00:00,feeder,2,N Current (RMS),A,43.4
525760,Conway Road Penlan Swansea,2024-04-15T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,96.4
525760,Conway Road Penlan Swansea,2024-04-15T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,80.2
525760,Conway Road Penlan Swansea,2024-04-15T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,106.8
525760,Conway Road Penlan Swansea,2024-04-15T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.63
525760,Conway Road Penlan Swansea,2024-04-15T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.71
525760,Conway Road Penlan Swansea,2024-04-15T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.55
525760,Conway Road Penlan Swansea,2024-04-15T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.59
525760,Conway Road Penlan Swansea,2024-04-15T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.27
525760,Conway Road Penlan Swansea,2024-04-15T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,24.35
525760,Conway Road Penlan Swansea,2024-04-15T04:40:00.000+00:00,feeder,1,N Current (RMS),A,42.3
525760,Conway Road Penlan Swansea,2024-04-15T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,77.2
525760,Conway Road Penlan Swansea,2024-04-15T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,74.4
525760,Conway Road Penlan Swansea,2024-04-15T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,100.6
525760,Conway Road Penlan Swansea,2024-04-15T04:40:00.000+00:00,transformer,,Temperature,C,17.9
525760,Conway Road Penlan Swansea,2024-04-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.29
525760,Conway Road Penlan Swansea,2024-04-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
525760,Conway Road Penlan Swansea,2024-04-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
525760,Conway Road Penlan Swansea,2024-04-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
525760,Conway Road Penlan Swansea,2024-04-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.47
525760,Conway Road Penlan Swansea,2024-04-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
525760,Conway Road Penlan Swansea,2024-04-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
525760,Conway Road Penlan Swansea,2024-04-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
525760,Conway Road Penlan Swansea,2024-04-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
525760,Conway Road Penlan Swansea,2024-04-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,45.46
525760,Conway Road Penlan Swansea,2024-04-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,40.22
525760,Conway Road Penlan Swansea,2024-04-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,58.86
525760,Conway Road Penlan Swansea,2024-04-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,101.6
525760,Conway Road Penlan Swansea,2024-04-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.7
525760,Conway Road Penlan Swansea,2024-04-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.5
525760,Conway Road Penlan Swansea,2024-04-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,241.5
525760,Conway Road Penlan Swansea,2024-04-15T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.98
525760,Conway Road Penlan Swansea,2024-04-15T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.38
525760,Conway Road Penlan Swansea,2024-04-15T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.34
525760,Conway Road Penlan Swansea,2024-04-15T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.89
525760,Conway Road Penlan Swansea,2024-04-15T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.87
525760,Conway Road Penlan Swansea,2024-04-15T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.68
525760,Conway Road Penlan Swansea,2024-04-15T04:30:00.000+00:00,feeder,3,N Current (RMS),A,20.8
525760,Conway Road Penlan Swansea,2024-04-15T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.5
525760,Conway Road Penlan Swansea,2024-04-15T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.2
525760,Conway Road Penlan Swansea,2024-04-15T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,38.3
525760,Conway Road Penlan Swansea,2024-04-15T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.01
525760,Conway Road Penlan Swansea,2024-04-15T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.81
525760,Conway Road Penlan Swansea,2024-04-15T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.43
525760,Conway Road Penlan Swansea,2024-04-15T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,25.21
525760,Conway Road Penlan Swansea,2024-04-15T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.94
525760,Conway Road Penlan Swansea,2024-04-15T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,25.93
525760,Conway Road Penlan Swansea,2024-04-15T04:30:00.000+00:00,feeder,2,N Current (RMS),A,44.2
525760,Conway Road Penlan Swansea,2024-04-15T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,105.1
525760,Conway Road Penlan Swansea,2024-04-15T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,80.2
525760,Conway Road Penlan Swansea,2024-04-15T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,107.8
525760,Conway Road Penlan Swansea,2024-04-15T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.19
525760,Conway Road Penlan Swansea,2024-04-15T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.19
525760,Conway Road Penlan Swansea,2024-04-15T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
525760,Conway Road Penlan Swansea,2024-04-15T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.34
525760,Conway Road Penlan Swansea,2024-04-15T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.93
525760,Conway Road Penlan Swansea,2024-04-15T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.66
525760,Conway Road Penlan Swansea,2024-04-15T04:30:00.000+00:00,feeder,1,N Current (RMS),A,43.4
525760,Conway Road Penlan Swansea,2024-04-15T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,84.2
525760,Conway Road Penlan Swansea,2024-04-15T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,73.7
525760,Conway Road Penlan Swansea,2024-04-15T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,101.4
525760,Conway Road Penlan Swansea,2024-04-15T04:30:00.000+00:00,transformer,,Temperature,C,18.0
525760,Conway Road Penlan Swansea,2024-04-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.31
525760,Conway Road Penlan Swansea,2024-04-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
525760,Conway Road Penlan Swansea,2024-04-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
525760,Conway Road Penlan Swansea,2024-04-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
525760,Conway Road Penlan Swansea,2024-04-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.45
525760,Conway Road Penlan Swansea,2024-04-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
525760,Conway Road Penlan Swansea,2024-04-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
525760,Conway Road Penlan Swansea,2024-04-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.62
525760,Conway Road Penlan Swansea,2024-04-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
525760,Conway Road Penlan Swansea,2024-04-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,49.44
525760,Conway Road Penlan Swansea,2024-04-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,39.74
525760,Conway Road Penlan Swansea,2024-04-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,59.26
525760,Conway Road Penlan Swansea,2024-04-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,102.5
525760,Conway Road Penlan Swansea,2024-04-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,203.6
525760,Conway Road Penlan Swansea,2024-04-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.6
525760,Conway Road Penlan Swansea,2024-04-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,242.2
525760,Conway Road Penlan Swansea,2024-04-15T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.65
525760,Conway Road Penlan Swansea,2024-04-15T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.26
525760,Conway Road Penlan Swansea,2024-04-15T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.57
525760,Conway Road Penlan Swansea,2024-04-15T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.59
525760,Conway Road Penlan Swansea,2024-04-15T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.72
525760,Conway Road Penlan Swansea,2024-04-15T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.68
525760,Conway Road Penlan Swansea,2024-04-15T04:20:00.000+00:00,feeder,3,N Current (RMS),A,17.5
525760,Conway Road Penlan Swansea,2024-04-15T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.6
525760,Conway Road Penlan Swansea,2024-04-15T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.7
525760,Conway Road Penlan Swansea,2024-04-15T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.2
525760,Conway Road Penlan Swansea,2024-04-15T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.48
525760,Conway Road Penlan Swansea,2024-04-15T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.4
525760,Conway Road Penlan Swansea,2024-04-15T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.69
525760,Conway Road Penlan Swansea,2024-04-15T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,23.81
525760,Conway Road Penlan Swansea,2024-04-15T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.86
525760,Conway Road Penlan Swansea,2024-04-15T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,27.4
525760,Conway Road Penlan Swansea,2024-04-15T04:20:00.000+00:00,feeder,2,N Current (RMS),A,48.1
525760,Conway Road Penlan Swansea,2024-04-15T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,99.5
525760,Conway Road Penlan Swansea,2024-04-15T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,75.8
525760,Conway Road Penlan Swansea,2024-04-15T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,114.1
525760,Conway Road Penlan Swansea,2024-04-15T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.64
525760,Conway Road Penlan Swansea,2024-04-15T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.74
525760,Conway Road Penlan Swansea,2024-04-15T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.67
525760,Conway Road Penlan Swansea,2024-04-15T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.22
525760,Conway Road Penlan Swansea,2024-04-15T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.19
525760,Conway Road Penlan Swansea,2024-04-15T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,26.37
525760,Conway Road Penlan Swansea,2024-04-15T04:20:00.000+00:00,feeder,1,N Current (RMS),A,47.4
525760,Conway Road Penlan Swansea,2024-04-15T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,79.6
525760,Conway Road Penlan Swansea,2024-04-15T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,70.4
525760,Conway Road Penlan Swansea,2024-04-15T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,108.7
525760,Conway Road Penlan Swansea,2024-04-15T04:20:00.000+00:00,transformer,,Temperature,C,18.0
525760,Conway Road Penlan Swansea,2024-04-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.31
525760,Conway Road Penlan Swansea,2024-04-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
525760,Conway Road Penlan Swansea,2024-04-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
525760,Conway Road Penlan Swansea,2024-04-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
525760,Conway Road Penlan Swansea,2024-04-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.48
525760,Conway Road Penlan Swansea,2024-04-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
525760,Conway Road Penlan Swansea,2024-04-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
525760,Conway Road Penlan Swansea,2024-04-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
525760,Conway Road Penlan Swansea,2024-04-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
525760,Conway Road Penlan Swansea,2024-04-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,46.61
525760,Conway Road Penlan Swansea,2024-04-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,37.78
525760,Conway Road Penlan Swansea,2024-04-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,61.45
