Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525760,Conway Road Penlan Swansea,2024-04-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,109.6
525760,Conway Road Penlan Swansea,2024-04-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.4
525760,Conway Road Penlan Swansea,2024-04-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.8
525760,Conway Road Penlan Swansea,2024-04-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,252.1
525760,Conway Road Penlan Swansea,2024-04-15T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.3
525760,Conway Road Penlan Swansea,2024-04-15T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.69
525760,Conway Road Penlan Swansea,2024-04-15T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.65
525760,Conway Road Penlan Swansea,2024-04-15T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.87
525760,Conway Road Penlan Swansea,2024-04-15T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.46
525760,Conway Road Penlan Swansea,2024-04-15T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.67
525760,Conway Road Penlan Swansea,2024-04-15T04:10:00.000+00:00,feeder,3,N Current (RMS),A,15.4
525760,Conway Road Penlan Swansea,2024-04-15T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.0
525760,Conway Road Penlan Swansea,2024-04-15T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.9
525760,Conway Road Penlan Swansea,2024-04-15T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.0
525760,Conway Road Penlan Swansea,2024-04-15T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.84
525760,Conway Road Penlan Swansea,2024-04-15T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.56
525760,Conway Road Penlan Swansea,2024-04-15T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.71
525760,Conway Road Penlan Swansea,2024-04-15T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,23.96
525760,Conway Road Penlan Swansea,2024-04-15T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.61
525760,Conway Road Penlan Swansea,2024-04-15T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,24.67
525760,Conway Road Penlan Swansea,2024-04-15T04:10:00.000+00:00,feeder,2,N Current (RMS),A,40.6
525760,Conway Road Penlan Swansea,2024-04-15T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,99.8
525760,Conway Road Penlan Swansea,2024-04-15T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,82.4
525760,Conway Road Penlan Swansea,2024-04-15T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,103.0
525760,Conway Road Penlan Swansea,2024-04-15T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.94
525760,Conway Road Penlan Swansea,2024-04-15T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.82
525760,Conway Road Penlan Swansea,2024-04-15T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.95
525760,Conway Road Penlan Swansea,2024-04-15T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
525760,Conway Road Penlan Swansea,2024-04-15T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.67
525760,Conway Road Penlan Swansea,2024-04-15T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.47
525760,Conway Road Penlan Swansea,2024-04-15T04:10:00.000+00:00,feeder,1,N Current (RMS),A,39.4
525760,Conway Road Penlan Swansea,2024-04-15T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,78.6
525760,Conway Road Penlan Swansea,2024-04-15T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,75.8
525760,Conway Road Penlan Swansea,2024-04-15T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,97.0
525760,Conway Road Penlan Swansea,2024-04-15T04:10:00.000+00:00,transformer,,Temperature,C,18.1
525760,Conway Road Penlan Swansea,2024-04-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.33
525760,Conway Road Penlan Swansea,2024-04-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
525760,Conway Road Penlan Swansea,2024-04-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.25
525760,Conway Road Penlan Swansea,2024-04-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
525760,Conway Road Penlan Swansea,2024-04-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.51
525760,Conway Road Penlan Swansea,2024-04-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
525760,Conway Road Penlan Swansea,2024-04-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
525760,Conway Road Penlan Swansea,2024-04-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
525760,Conway Road Penlan Swansea,2024-04-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
525760,Conway Road Penlan Swansea,2024-04-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,48.82
525760,Conway Road Penlan Swansea,2024-04-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,41.74
525760,Conway Road Penlan Swansea,2024-04-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,55.82
525760,Conway Road Penlan Swansea,2024-04-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,90.3
525760,Conway Road Penlan Swansea,2024-04-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,200.6
525760,Conway Road Penlan Swansea,2024-04-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.7
525760,Conway Road Penlan Swansea,2024-04-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,228.9
525760,Conway Road Penlan Swansea,2024-04-15T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.71
525760,Conway Road Penlan Swansea,2024-04-15T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.36
525760,Conway Road Penlan Swansea,2024-04-15T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.42
525760,Conway Road Penlan Swansea,2024-04-15T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.1
525760,Conway Road Penlan Swansea,2024-04-15T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.52
525760,Conway Road Penlan Swansea,2024-04-15T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.3
525760,Conway Road Penlan Swansea,2024-04-15T04:00:00.000+00:00,feeder,3,N Current (RMS),A,24.5
525760,Conway Road Penlan Swansea,2024-04-15T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.8
525760,Conway Road Penlan Swansea,2024-04-15T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.0
525760,Conway Road Penlan Swansea,2024-04-15T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.4
525760,Conway Road Penlan Swansea,2024-04-15T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.9
525760,Conway Road Penlan Swansea,2024-04-15T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.11
525760,Conway Road Penlan Swansea,2024-04-15T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.94
525760,Conway Road Penlan Swansea,2024-04-15T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
525760,Conway Road Penlan Swansea,2024-04-15T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.06
525760,Conway Road Penlan Swansea,2024-04-15T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,22.64
525760,Conway Road Penlan Swansea,2024-04-15T04:00:00.000+00:00,feeder,2,N Current (RMS),A,36.8
525760,Conway Road Penlan Swansea,2024-04-15T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,96.1
525760,Conway Road Penlan Swansea,2024-04-15T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,84.4
525760,Conway Road Penlan Swansea,2024-04-15T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,94.9
525760,Conway Road Penlan Swansea,2024-04-15T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.1
525760,Conway Road Penlan Swansea,2024-04-15T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.28
525760,Conway Road Penlan Swansea,2024-04-15T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.35
525760,Conway Road Penlan Swansea,2024-04-15T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.28
525760,Conway Road Penlan Swansea,2024-04-15T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.02
525760,Conway Road Penlan Swansea,2024-04-15T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.42
525760,Conway Road Penlan Swansea,2024-04-15T04:00:00.000+00:00,feeder,1,N Current (RMS),A,35.5
525760,Conway Road Penlan Swansea,2024-04-15T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,75.8
525760,Conway Road Penlan Swansea,2024-04-15T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,77.5
525760,Conway Road Penlan Swansea,2024-04-15T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,88.6
525760,Conway Road Penlan Swansea,2024-04-15T04:00:00.000+00:00,transformer,,Temperature,C,18.1
525760,Conway Road Penlan Swansea,2024-04-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.35
525760,Conway Road Penlan Swansea,2024-04-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
525760,Conway Road Penlan Swansea,2024-04-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.29
525760,Conway Road Penlan Swansea,2024-04-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
525760,Conway Road Penlan Swansea,2024-04-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.53
525760,Conway Road Penlan Swansea,2024-04-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
525760,Conway Road Penlan Swansea,2024-04-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
525760,Conway Road Penlan Swansea,2024-04-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
525760,Conway Road Penlan Swansea,2024-04-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
525760,Conway Road Penlan Swansea,2024-04-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,48.39
525760,Conway Road Penlan Swansea,2024-04-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,42.59
525760,Conway Road Penlan Swansea,2024-04-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,52.37
525760,Conway Road Penlan Swansea,2024-04-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,82.7
525760,Conway Road Penlan Swansea,2024-04-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,198.6
525760,Conway Road Penlan Swansea,2024-04-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.9
525760,Conway Road Penlan Swansea,2024-04-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,214.8
525760,Conway Road Penlan Swansea,2024-04-15T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.89
525760,Conway Road Penlan Swansea,2024-04-15T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.16
525760,Conway Road Penlan Swansea,2024-04-15T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.31
525760,Conway Road Penlan Swansea,2024-04-15T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.15
525760,Conway Road Penlan Swansea,2024-04-15T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.98
525760,Conway Road Penlan Swansea,2024-04-15T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.01
525760,Conway Road Penlan Swansea,2024-04-15T03:50:00.000+00:00,feeder,3,N Current (RMS),A,22.8
525760,Conway Road Penlan Swansea,2024-04-15T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.6
525760,Conway Road Penlan Swansea,2024-04-15T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.6
525760,Conway Road Penlan Swansea,2024-04-15T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.6
525760,Conway Road Penlan Swansea,2024-04-15T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.52
525760,Conway Road Penlan Swansea,2024-04-15T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.08
525760,Conway Road Penlan Swansea,2024-04-15T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.68
525760,Conway Road Penlan Swansea,2024-04-15T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.15
525760,Conway Road Penlan Swansea,2024-04-15T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.74
525760,Conway Road Penlan Swansea,2024-04-15T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.86
525760,Conway Road Penlan Swansea,2024-04-15T03:50:00.000+00:00,feeder,2,N Current (RMS),A,40.6
525760,Conway Road Penlan Swansea,2024-04-15T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,85.6
525760,Conway Road Penlan Swansea,2024-04-15T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,71.6
525760,Conway Road Penlan Swansea,2024-04-15T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,91.9
525760,Conway Road Penlan Swansea,2024-04-15T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.63
525760,Conway Road Penlan Swansea,2024-04-15T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.16
525760,Conway Road Penlan Swansea,2024-04-15T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.21
525760,Conway Road Penlan Swansea,2024-04-15T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.19
525760,Conway Road Penlan Swansea,2024-04-15T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.26
525760,Conway Road Penlan Swansea,2024-04-15T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.96
525760,Conway Road Penlan Swansea,2024-04-15T03:50:00.000+00:00,feeder,1,N Current (RMS),A,39.2
525760,Conway Road Penlan Swansea,2024-04-15T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,68.0
525760,Conway Road Penlan Swansea,2024-04-15T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,66.9
525760,Conway Road Penlan Swansea,2024-04-15T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,86.9
525760,Conway Road Penlan Swansea,2024-04-15T03:50:00.000+00:00,transformer,,Temperature,C,18.2
525760,Conway Road Penlan Swansea,2024-04-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.36
525760,Conway Road Penlan Swansea,2024-04-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
525760,Conway Road Penlan Swansea,2024-04-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.29
525760,Conway Road Penlan Swansea,2024-04-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
525760,Conway Road Penlan Swansea,2024-04-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.54
525760,Conway Road Penlan Swansea,2024-04-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
525760,Conway Road Penlan Swansea,2024-04-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
525760,Conway Road Penlan Swansea,2024-04-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
525760,Conway Road Penlan Swansea,2024-04-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
525760,Conway Road Penlan Swansea,2024-04-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,42.5
525760,Conway Road Penlan Swansea,2024-04-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,36.98
525760,Conway Road Penlan Swansea,2024-04-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,50.83
525760,Conway Road Penlan Swansea,2024-04-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,93.2
525760,Conway Road Penlan Swansea,2024-04-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.9
525760,Conway Road Penlan Swansea,2024-04-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
525760,Conway Road Penlan Swansea,2024-04-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.5
525760,Conway Road Penlan Swansea,2024-04-15T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.97
525760,Conway Road Penlan Swansea,2024-04-15T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.25
525760,Conway Road Penlan Swansea,2024-04-15T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.53
525760,Conway Road Penlan Swansea,2024-04-15T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.04
525760,Conway Road Penlan Swansea,2024-04-15T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.78
525760,Conway Road Penlan Swansea,2024-04-15T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
525760,Conway Road Penlan Swansea,2024-04-15T03:40:00.000+00:00,feeder,3,N Current (RMS),A,17.3
525760,Conway Road Penlan Swansea,2024-04-15T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.8
525760,Conway Road Penlan Swansea,2024-04-15T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.1
525760,Conway Road Penlan Swansea,2024-04-15T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.4
525760,Conway Road Penlan Swansea,2024-04-15T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.22
525760,Conway Road Penlan Swansea,2024-04-15T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.06
525760,Conway Road Penlan Swansea,2024-04-15T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.64
525760,Conway Road Penlan Swansea,2024-04-15T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.8
525760,Conway Road Penlan Swansea,2024-04-15T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.9
525760,Conway Road Penlan Swansea,2024-04-15T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.73
525760,Conway Road Penlan Swansea,2024-04-15T03:40:00.000+00:00,feeder,2,N Current (RMS),A,42.1
525760,Conway Road Penlan Swansea,2024-04-15T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,88.1
525760,Conway Road Penlan Swansea,2024-04-15T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,72.4
525760,Conway Road Penlan Swansea,2024-04-15T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,95.5
525760,Conway Road Penlan Swansea,2024-04-15T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.36
525760,Conway Road Penlan Swansea,2024-04-15T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.2
525760,Conway Road Penlan Swansea,2024-04-15T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.11
525760,Conway Road Penlan Swansea,2024-04-15T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.76
525760,Conway Road Penlan Swansea,2024-04-15T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.45
525760,Conway Road Penlan Swansea,2024-04-15T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.7
525760,Conway Road Penlan Swansea,2024-04-15T03:40:00.000+00:00,feeder,1,N Current (RMS),A,40.6
525760,Conway Road Penlan Swansea,2024-04-15T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,70.2
525760,Conway Road Penlan Swansea,2024-04-15T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,68.0
525760,Conway Road Penlan Swansea,2024-04-15T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,90.0
525760,Conway Road Penlan Swansea,2024-04-15T03:40:00.000+00:00,transformer,,Temperature,C,18.4
525760,Conway Road Penlan Swansea,2024-04-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.33
525760,Conway Road Penlan Swansea,2024-04-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
525760,Conway Road Penlan Swansea,2024-04-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
525760,Conway Road Penlan Swansea,2024-04-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
525760,Conway Road Penlan Swansea,2024-04-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.52
525760,Conway Road Penlan Swansea,2024-04-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
525760,Conway Road Penlan Swansea,2024-04-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
525760,Conway Road Penlan Swansea,2024-04-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
525760,Conway Road Penlan Swansea,2024-04-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
525760,Conway Road Penlan Swansea,2024-04-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,41.61
525760,Conway Road Penlan Swansea,2024-04-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,37.13
525760,Conway Road Penlan Swansea,2024-04-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,52.43
525760,Conway Road Penlan Swansea,2024-04-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,94.9
525760,Conway Road Penlan Swansea,2024-04-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.7
525760,Conway Road Penlan Swansea,2024-04-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.8
525760,Conway Road Penlan Swansea,2024-04-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,215.3
525760,Conway Road Penlan Swansea,2024-04-15T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.84
525760,Conway Road Penlan Swansea,2024-04-15T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.43
525760,Conway Road Penlan Swansea,2024-04-15T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.78
525760,Conway Road Penlan Swansea,2024-04-15T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.27
525760,Conway Road Penlan Swansea,2024-04-15T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.48
525760,Conway Road Penlan Swansea,2024-04-15T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.57
525760,Conway Road Penlan Swansea,2024-04-15T03:30:00.000+00:00,feeder,3,N Current (RMS),A,16.1
525760,Conway Road Penlan Swansea,2024-04-15T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.2
525760,Conway Road Penlan Swansea,2024-04-15T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.5
525760,Conway Road Penlan Swansea,2024-04-15T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.0
525760,Conway Road Penlan Swansea,2024-04-15T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.98
525760,Conway Road Penlan Swansea,2024-04-15T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.97
525760,Conway Road Penlan Swansea,2024-04-15T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.07
525760,Conway Road Penlan Swansea,2024-04-15T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.92
525760,Conway Road Penlan Swansea,2024-04-15T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.17
525760,Conway Road Penlan Swansea,2024-04-15T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.87
525760,Conway Road Penlan Swansea,2024-04-15T03:30:00.000+00:00,feeder,2,N Current (RMS),A,39.8
525760,Conway Road Penlan Swansea,2024-04-15T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,92.4
525760,Conway Road Penlan Swansea,2024-04-15T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,73.4
525760,Conway Road Penlan Swansea,2024-04-15T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,92.5
525760,Conway Road Penlan Swansea,2024-04-15T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.3
525760,Conway Road Penlan Swansea,2024-04-15T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.19
525760,Conway Road Penlan Swansea,2024-04-15T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.49
525760,Conway Road Penlan Swansea,2024-04-15T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.72
525760,Conway Road Penlan Swansea,2024-04-15T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.56
525760,Conway Road Penlan Swansea,2024-04-15T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.72
525760,Conway Road Penlan Swansea,2024-04-15T03:30:00.000+00:00,feeder,1,N Current (RMS),A,38.4
525760,Conway Road Penlan Swansea,2024-04-15T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,74.1
525760,Conway Road Penlan Swansea,2024-04-15T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,68.4
525760,Conway Road Penlan Swansea,2024-04-15T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,86.3
525760,Conway Road Penlan Swansea,2024-04-15T03:30:00.000+00:00,transformer,,Temperature,C,18.4
525760,Conway Road Penlan Swansea,2024-04-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.33
525760,Conway Road Penlan Swansea,2024-04-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
525760,Conway Road Penlan Swansea,2024-04-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.27
525760,Conway Road Penlan Swansea,2024-04-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
525760,Conway Road Penlan Swansea,2024-04-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.53
525760,Conway Road Penlan Swansea,2024-04-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
525760,Conway Road Penlan Swansea,2024-04-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
525760,Conway Road Penlan Swansea,2024-04-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
525760,Conway Road Penlan Swansea,2024-04-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
525760,Conway Road Penlan Swansea,2024-04-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,43.9
525760,Conway Road Penlan Swansea,2024-04-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,37.21
525760,Conway Road Penlan Swansea,2024-04-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,50.16
525760,Conway Road Penlan Swansea,2024-04-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,88.2
525760,Conway Road Penlan Swansea,2024-04-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.2
525760,Conway Road Penlan Swansea,2024-04-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.9
525760,Conway Road Penlan Swansea,2024-04-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.8
525760,Conway Road Penlan Swansea,2024-04-15T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.81
525760,Conway Road Penlan Swansea,2024-04-15T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.09
525760,Conway Road Penlan Swansea,2024-04-15T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.51
525760,Conway Road Penlan Swansea,2024-04-15T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.32
525760,Conway Road Penlan Swansea,2024-04-15T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.47
525760,Conway Road Penlan Swansea,2024-04-15T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.24
525760,Conway Road Penlan Swansea,2024-04-15T03:20:00.000+00:00,feeder,3,N Current (RMS),A,11.6
525760,Conway Road Penlan Swansea,2024-04-15T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.0
525760,Conway Road Penlan Swansea,2024-04-15T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.4
525760,Conway Road Penlan Swansea,2024-04-15T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.1
525760,Conway Road Penlan Swansea,2024-04-15T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.11
525760,Conway Road Penlan Swansea,2024-04-15T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.17
525760,Conway Road Penlan Swansea,2024-04-15T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.21
525760,Conway Road Penlan Swansea,2024-04-15T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.24
525760,Conway Road Penlan Swansea,2024-04-15T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.98
525760,Conway Road Penlan Swansea,2024-04-15T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.99
525760,Conway Road Penlan Swansea,2024-04-15T03:20:00.000+00:00,feeder,2,N Current (RMS),A,37.7
525760,Conway Road Penlan Swansea,2024-04-15T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,82.1
525760,Conway Road Penlan Swansea,2024-04-15T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,84.5
525760,Conway Road Penlan Swansea,2024-04-15T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,89.4
525760,Conway Road Penlan Swansea,2024-04-15T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.35
525760,Conway Road Penlan Swansea,2024-04-15T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.2
525760,Conway Road Penlan Swansea,2024-04-15T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.93
525760,Conway Road Penlan Swansea,2024-04-15T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.49
525760,Conway Road Penlan Swansea,2024-04-15T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.04
525760,Conway Road Penlan Swansea,2024-04-15T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.86
525760,Conway Road Penlan Swansea,2024-04-15T03:20:00.000+00:00,feeder,1,N Current (RMS),A,36.4
525760,Conway Road Penlan Swansea,2024-04-15T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,65.3
525760,Conway Road Penlan Swansea,2024-04-15T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,77.8
525760,Conway Road Penlan Swansea,2024-04-15T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,83.2
525760,Conway Road Penlan Swansea,2024-04-15T03:20:00.000+00:00,transformer,,Temperature,C,18.5
525760,Conway Road Penlan Swansea,2024-04-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.32
525760,Conway Road Penlan Swansea,2024-04-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
525760,Conway Road Penlan Swansea,2024-04-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.25
525760,Conway Road Penlan Swansea,2024-04-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
525760,Conway Road Penlan Swansea,2024-04-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.51
525760,Conway Road Penlan Swansea,2024-04-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
525760,Conway Road Penlan Swansea,2024-04-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
525760,Conway Road Penlan Swansea,2024-04-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
525760,Conway Road Penlan Swansea,2024-04-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
525760,Conway Road Penlan Swansea,2024-04-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,40.05
525760,Conway Road Penlan Swansea,2024-04-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,42.49
525760,Conway Road Penlan Swansea,2024-04-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,48.09
525760,Conway Road Penlan Swansea,2024-04-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,80.4
525760,Conway Road Penlan Swansea,2024-04-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.1
525760,Conway Road Penlan Swansea,2024-04-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.2
525760,Conway Road Penlan Swansea,2024-04-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.0
525760,Conway Road Penlan Swansea,2024-04-15T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.4
525760,Conway Road Penlan Swansea,2024-04-15T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.18
525760,Conway Road Penlan Swansea,2024-04-15T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.32
525760,Conway Road Penlan Swansea,2024-04-15T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.7
525760,Conway Road Penlan Swansea,2024-04-15T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.19
525760,Conway Road Penlan Swansea,2024-04-15T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.14
525760,Conway Road Penlan Swansea,2024-04-15T03:10:00.000+00:00,feeder,3,N Current (RMS),A,16.4
525760,Conway Road Penlan Swansea,2024-04-15T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.4
525760,Conway Road Penlan Swansea,2024-04-15T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.3
525760,Conway Road Penlan Swansea,2024-04-15T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.8
525760,Conway Road Penlan Swansea,2024-04-15T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.44
525760,Conway Road Penlan Swansea,2024-04-15T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.66
525760,Conway Road Penlan Swansea,2024-04-15T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.39
525760,Conway Road Penlan Swansea,2024-04-15T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.94
525760,Conway Road Penlan Swansea,2024-04-15T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.19
525760,Conway Road Penlan Swansea,2024-04-15T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.62
525760,Conway Road Penlan Swansea,2024-04-15T03:10:00.000+00:00,feeder,2,N Current (RMS),A,40.9
525760,Conway Road Penlan Swansea,2024-04-15T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,81.3
525760,Conway Road Penlan Swansea,2024-04-15T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,84.7
525760,Conway Road Penlan Swansea,2024-04-15T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,95.9
525760,Conway Road Penlan Swansea,2024-04-15T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.54
525760,Conway Road Penlan Swansea,2024-04-15T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.72
525760,Conway Road Penlan Swansea,2024-04-15T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.03
525760,Conway Road Penlan Swansea,2024-04-15T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.29
525760,Conway Road Penlan Swansea,2024-04-15T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.22
525760,Conway Road Penlan Swansea,2024-04-15T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.44
525760,Conway Road Penlan Swansea,2024-04-15T03:10:00.000+00:00,feeder,1,N Current (RMS),A,39.7
525760,Conway Road Penlan Swansea,2024-04-15T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,64.7
525760,Conway Road Penlan Swansea,2024-04-15T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,77.9
525760,Conway Road Penlan Swansea,2024-04-15T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,89.4
525760,Conway Road Penlan Swansea,2024-04-15T03:10:00.000+00:00,transformer,,Temperature,C,18.5
525760,Conway Road Penlan Swansea,2024-04-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.3
525760,Conway Road Penlan Swansea,2024-04-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
525760,Conway Road Penlan Swansea,2024-04-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
525760,Conway Road Penlan Swansea,2024-04-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
525760,Conway Road Penlan Swansea,2024-04-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.49
525760,Conway Road Penlan Swansea,2024-04-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
525760,Conway Road Penlan Swansea,2024-04-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
525760,Conway Road Penlan Swansea,2024-04-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
525760,Conway Road Penlan Swansea,2024-04-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
525760,Conway Road Penlan Swansea,2024-04-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,38.94
525760,Conway Road Penlan Swansea,2024-04-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,43.61
525760,Conway Road Penlan Swansea,2024-04-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,52.2
525760,Conway Road Penlan Swansea,2024-04-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,91.0
525760,Conway Road Penlan Swansea,2024-04-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.3
525760,Conway Road Penlan Swansea,2024-04-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.7
525760,Conway Road Penlan Swansea,2024-04-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,215.0
525760,Conway Road Penlan Swansea,2024-04-15T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.92
525760,Conway Road Penlan Swansea,2024-04-15T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.33
525760,Conway Road Penlan Swansea,2024-04-15T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.26
525760,Conway Road Penlan Swansea,2024-04-15T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.01
525760,Conway Road Penlan Swansea,2024-04-15T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.1
525760,Conway Road Penlan Swansea,2024-04-15T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.64
525760,Conway Road Penlan Swansea,2024-04-15T03:00:00.000+00:00,feeder,3,N Current (RMS),A,15.6
525760,Conway Road Penlan Swansea,2024-04-15T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.9
525760,Conway Road Penlan Swansea,2024-04-15T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.8
525760,Conway Road Penlan Swansea,2024-04-15T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.0
525760,Conway Road Penlan Swansea,2024-04-15T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.96
525760,Conway Road Penlan Swansea,2024-04-15T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.13
525760,Conway Road Penlan Swansea,2024-04-15T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.53
525760,Conway Road Penlan Swansea,2024-04-15T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,21.12
525760,Conway Road Penlan Swansea,2024-04-15T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.58
525760,Conway Road Penlan Swansea,2024-04-15T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,24.52
525760,Conway Road Penlan Swansea,2024-04-15T03:00:00.000+00:00,feeder,2,N Current (RMS),A,41.6
525760,Conway Road Penlan Swansea,2024-04-15T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,89.3
525760,Conway Road Penlan Swansea,2024-04-15T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,81.8
525760,Conway Road Penlan Swansea,2024-04-15T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,102.1
525760,Conway Road Penlan Swansea,2024-04-15T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.09
525760,Conway Road Penlan Swansea,2024-04-15T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.44
525760,Conway Road Penlan Swansea,2024-04-15T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.91
525760,Conway Road Penlan Swansea,2024-04-15T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.01
525760,Conway Road Penlan Swansea,2024-04-15T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.71
525760,Conway Road Penlan Swansea,2024-04-15T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.12
525760,Conway Road Penlan Swansea,2024-04-15T03:00:00.000+00:00,feeder,1,N Current (RMS),A,40.5
525760,Conway Road Penlan Swansea,2024-04-15T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,71.2
525760,Conway Road Penlan Swansea,2024-04-15T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,75.4
525760,Conway Road Penlan Swansea,2024-04-15T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,95.3
525760,Conway Road Penlan Swansea,2024-04-15T03:00:00.000+00:00,transformer,,Temperature,C,18.6
525760,Conway Road Penlan Swansea,2024-04-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.29
525760,Conway Road Penlan Swansea,2024-04-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
525760,Conway Road Penlan Swansea,2024-04-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
525760,Conway Road Penlan Swansea,2024-04-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
525760,Conway Road Penlan Swansea,2024-04-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.46
525760,Conway Road Penlan Swansea,2024-04-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
525760,Conway Road Penlan Swansea,2024-04-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
525760,Conway Road Penlan Swansea,2024-04-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
525760,Conway Road Penlan Swansea,2024-04-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
525760,Conway Road Penlan Swansea,2024-04-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,42.14
525760,Conway Road Penlan Swansea,2024-04-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,41.38
525760,Conway Road Penlan Swansea,2024-04-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,55.27
525760,Conway Road Penlan Swansea,2024-04-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,92.4
525760,Conway Road Penlan Swansea,2024-04-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.1
525760,Conway Road Penlan Swansea,2024-04-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.4
525760,Conway Road Penlan Swansea,2024-04-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,226.3
525760,Conway Road Penlan Swansea,2024-04-15T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.64
525760,Conway Road Penlan Swansea,2024-04-15T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.73
525760,Conway Road Penlan Swansea,2024-04-15T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.5
525760,Conway Road Penlan Swansea,2024-04-15T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.57
525760,Conway Road Penlan Swansea,2024-04-15T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.01
525760,Conway Road Penlan Swansea,2024-04-15T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.03
525760,Conway Road Penlan Swansea,2024-04-15T02:50:00.000+00:00,feeder,3,N Current (RMS),A,14.8
525760,Conway Road Penlan Swansea,2024-04-15T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.9
525760,Conway Road Penlan Swansea,2024-04-15T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.3
525760,Conway Road Penlan Swansea,2024-04-15T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.2
525760,Conway Road Penlan Swansea,2024-04-15T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.75
525760,Conway Road Penlan Swansea,2024-04-15T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.95
525760,Conway Road Penlan Swansea,2024-04-15T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.87
525760,Conway Road Penlan Swansea,2024-04-15T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,21.78
525760,Conway Road Penlan Swansea,2024-04-15T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.47
525760,Conway Road Penlan Swansea,2024-04-15T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.54
525760,Conway Road Penlan Swansea,2024-04-15T02:50:00.000+00:00,feeder,2,N Current (RMS),A,38.1
525760,Conway Road Penlan Swansea,2024-04-15T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,91.0
525760,Conway Road Penlan Swansea,2024-04-15T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,85.9
525760,Conway Road Penlan Swansea,2024-04-15T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,95.7
525760,Conway Road Penlan Swansea,2024-04-15T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.07
525760,Conway Road Penlan Swansea,2024-04-15T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.14
525760,Conway Road Penlan Swansea,2024-04-15T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.29
525760,Conway Road Penlan Swansea,2024-04-15T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.6
525760,Conway Road Penlan Swansea,2024-04-15T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.3
525760,Conway Road Penlan Swansea,2024-04-15T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.23
525760,Conway Road Penlan Swansea,2024-04-15T02:50:00.000+00:00,feeder,1,N Current (RMS),A,36.7
525760,Conway Road Penlan Swansea,2024-04-15T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,73.0
525760,Conway Road Penlan Swansea,2024-04-15T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,78.4
525760,Conway Road Penlan Swansea,2024-04-15T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,88.6
525760,Conway Road Penlan Swansea,2024-04-15T02:50:00.000+00:00,transformer,,Temperature,C,18.8
525760,Conway Road Penlan Swansea,2024-04-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.25
525760,Conway Road Penlan Swansea,2024-04-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
525760,Conway Road Penlan Swansea,2024-04-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
525760,Conway Road Penlan Swansea,2024-04-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
525760,Conway Road Penlan Swansea,2024-04-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.46
525760,Conway Road Penlan Swansea,2024-04-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
525760,Conway Road Penlan Swansea,2024-04-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
525760,Conway Road Penlan Swansea,2024-04-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.36
525760,Conway Road Penlan Swansea,2024-04-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
525760,Conway Road Penlan Swansea,2024-04-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,42.95
525760,Conway Road Penlan Swansea,2024-04-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,41.79
525760,Conway Road Penlan Swansea,2024-04-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,50.8
525760,Conway Road Penlan Swansea,2024-04-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,82.0
525760,Conway Road Penlan Swansea,2024-04-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.1
525760,Conway Road Penlan Swansea,2024-04-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.4
525760,Conway Road Penlan Swansea,2024-04-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,209.7
525760,Conway Road Penlan Swansea,2024-04-15T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.21
525760,Conway Road Penlan Swansea,2024-04-15T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.66
525760,Conway Road Penlan Swansea,2024-04-15T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.73
525760,Conway Road Penlan Swansea,2024-04-15T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.19
525760,Conway Road Penlan Swansea,2024-04-15T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.37
525760,Conway Road Penlan Swansea,2024-04-15T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.63
525760,Conway Road Penlan Swansea,2024-04-15T02:40:00.000+00:00,feeder,3,N Current (RMS),A,11.3
525760,Conway Road Penlan Swansea,2024-04-15T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.4
525760,Conway Road Penlan Swansea,2024-04-15T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
525760,Conway Road Penlan Swansea,2024-04-15T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.7
525760,Conway Road Penlan Swansea,2024-04-15T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.55
525760,Conway Road Penlan Swansea,2024-04-15T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.56
525760,Conway Road Penlan Swansea,2024-04-15T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.86
525760,Conway Road Penlan Swansea,2024-04-15T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,24.15
525760,Conway Road Penlan Swansea,2024-04-15T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.46
525760,Conway Road Penlan Swansea,2024-04-15T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.54
525760,Conway Road Penlan Swansea,2024-04-15T02:40:00.000+00:00,feeder,2,N Current (RMS),A,36.6
525760,Conway Road Penlan Swansea,2024-04-15T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,99.5
525760,Conway Road Penlan Swansea,2024-04-15T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,80.9
525760,Conway Road Penlan Swansea,2024-04-15T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,87.1
525760,Conway Road Penlan Swansea,2024-04-15T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.13
525760,Conway Road Penlan Swansea,2024-04-15T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.96
525760,Conway Road Penlan Swansea,2024-04-15T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.17
525760,Conway Road Penlan Swansea,2024-04-15T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.58
525760,Conway Road Penlan Swansea,2024-04-15T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.43
525760,Conway Road Penlan Swansea,2024-04-15T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.14
525760,Conway Road Penlan Swansea,2024-04-15T02:40:00.000+00:00,feeder,1,N Current (RMS),A,35.2
525760,Conway Road Penlan Swansea,2024-04-15T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,80.2
525760,Conway Road Penlan Swansea,2024-04-15T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,74.2
525760,Conway Road Penlan Swansea,2024-04-15T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,79.5
525760,Conway Road Penlan Swansea,2024-04-15T02:40:00.000+00:00,transformer,,Temperature,C,19.3
525760,Conway Road Penlan Swansea,2024-04-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
525760,Conway Road Penlan Swansea,2024-04-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.03
525760,Conway Road Penlan Swansea,2024-04-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
525760,Conway Road Penlan Swansea,2024-04-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.29
525760,Conway Road Penlan Swansea,2024-04-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.37
525760,Conway Road Penlan Swansea,2024-04-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.47
525760,Conway Road Penlan Swansea,2024-04-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
525760,Conway Road Penlan Swansea,2024-04-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
525760,Conway Road Penlan Swansea,2024-04-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
525760,Conway Road Penlan Swansea,2024-04-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,47.92
525760,Conway Road Penlan Swansea,2024-04-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,40.26
525760,Conway Road Penlan Swansea,2024-04-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,46.31
525760,Conway Road Penlan Swansea,2024-04-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,76.5
525760,Conway Road Penlan Swansea,2024-04-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.9
525760,Conway Road Penlan Swansea,2024-04-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.8
525760,Conway Road Penlan Swansea,2024-04-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.7
525760,Conway Road Penlan Swansea,2024-04-15T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.4
525760,Conway Road Penlan Swansea,2024-04-15T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.23
525760,Conway Road Penlan Swansea,2024-04-15T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.58
525760,Conway Road Penlan Swansea,2024-04-15T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.09
525760,Conway Road Penlan Swansea,2024-04-15T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.71
525760,Conway Road Penlan Swansea,2024-04-15T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.42
525760,Conway Road Penlan Swansea,2024-04-15T02:30:00.000+00:00,feeder,3,N Current (RMS),A,14.5
525760,Conway Road Penlan Swansea,2024-04-15T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.8
525760,Conway Road Penlan Swansea,2024-04-15T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.3
525760,Conway Road Penlan Swansea,2024-04-15T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.8
525760,Conway Road Penlan Swansea,2024-04-15T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.7
525760,Conway Road Penlan Swansea,2024-04-15T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.41
525760,Conway Road Penlan Swansea,2024-04-15T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.58
525760,Conway Road Penlan Swansea,2024-04-15T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,25.67
525760,Conway Road Penlan Swansea,2024-04-15T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.01
