Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525760,Conway Road Penlan Swansea,2024-04-15T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.6
525760,Conway Road Penlan Swansea,2024-04-15T02:30:00.000+00:00,feeder,2,N Current (RMS),A,38.9
525760,Conway Road Penlan Swansea,2024-04-15T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,105.2
525760,Conway Road Penlan Swansea,2024-04-15T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,75.4
525760,Conway Road Penlan Swansea,2024-04-15T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,87.0
525760,Conway Road Penlan Swansea,2024-04-15T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.32
525760,Conway Road Penlan Swansea,2024-04-15T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.96
525760,Conway Road Penlan Swansea,2024-04-15T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.77
525760,Conway Road Penlan Swansea,2024-04-15T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.81
525760,Conway Road Penlan Swansea,2024-04-15T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.21
525760,Conway Road Penlan Swansea,2024-04-15T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.15
525760,Conway Road Penlan Swansea,2024-04-15T02:30:00.000+00:00,feeder,1,N Current (RMS),A,37.8
525760,Conway Road Penlan Swansea,2024-04-15T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,85.0
525760,Conway Road Penlan Swansea,2024-04-15T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,69.8
525760,Conway Road Penlan Swansea,2024-04-15T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,79.3
525760,Conway Road Penlan Swansea,2024-04-15T02:30:00.000+00:00,transformer,,Temperature,C,19.3
525760,Conway Road Penlan Swansea,2024-04-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
525760,Conway Road Penlan Swansea,2024-04-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.31
525760,Conway Road Penlan Swansea,2024-04-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
525760,Conway Road Penlan Swansea,2024-04-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.51
525760,Conway Road Penlan Swansea,2024-04-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.33
525760,Conway Road Penlan Swansea,2024-04-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.67
525760,Conway Road Penlan Swansea,2024-04-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
525760,Conway Road Penlan Swansea,2024-04-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
525760,Conway Road Penlan Swansea,2024-04-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
525760,Conway Road Penlan Swansea,2024-04-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,50.58
525760,Conway Road Penlan Swansea,2024-04-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,38.93
525760,Conway Road Penlan Swansea,2024-04-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,46.17
525760,Conway Road Penlan Swansea,2024-04-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,80.2
525760,Conway Road Penlan Swansea,2024-04-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.5
525760,Conway Road Penlan Swansea,2024-04-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.0
525760,Conway Road Penlan Swansea,2024-04-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.8
525760,Conway Road Penlan Swansea,2024-04-15T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.26
525760,Conway Road Penlan Swansea,2024-04-15T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.56
525760,Conway Road Penlan Swansea,2024-04-15T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.6
525760,Conway Road Penlan Swansea,2024-04-15T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.54
525760,Conway Road Penlan Swansea,2024-04-15T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.6
525760,Conway Road Penlan Swansea,2024-04-15T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.41
525760,Conway Road Penlan Swansea,2024-04-15T02:20:00.000+00:00,feeder,3,N Current (RMS),A,14.9
525760,Conway Road Penlan Swansea,2024-04-15T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.5
525760,Conway Road Penlan Swansea,2024-04-15T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.8
525760,Conway Road Penlan Swansea,2024-04-15T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.8
525760,Conway Road Penlan Swansea,2024-04-15T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.67
525760,Conway Road Penlan Swansea,2024-04-15T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.98
525760,Conway Road Penlan Swansea,2024-04-15T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.98
525760,Conway Road Penlan Swansea,2024-04-15T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,24.13
525760,Conway Road Penlan Swansea,2024-04-15T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.87
525760,Conway Road Penlan Swansea,2024-04-15T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,23.07
525760,Conway Road Penlan Swansea,2024-04-15T02:20:00.000+00:00,feeder,2,N Current (RMS),A,41.6
525760,Conway Road Penlan Swansea,2024-04-15T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,100.3
525760,Conway Road Penlan Swansea,2024-04-15T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,75.2
525760,Conway Road Penlan Swansea,2024-04-15T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,95.9
525760,Conway Road Penlan Swansea,2024-04-15T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.85
525760,Conway Road Penlan Swansea,2024-04-15T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.28
525760,Conway Road Penlan Swansea,2024-04-15T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.18
525760,Conway Road Penlan Swansea,2024-04-15T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.47
525760,Conway Road Penlan Swansea,2024-04-15T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.17
525760,Conway Road Penlan Swansea,2024-04-15T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.01
525760,Conway Road Penlan Swansea,2024-04-15T02:20:00.000+00:00,feeder,1,N Current (RMS),A,40.2
525760,Conway Road Penlan Swansea,2024-04-15T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,80.3
525760,Conway Road Penlan Swansea,2024-04-15T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,69.9
525760,Conway Road Penlan Swansea,2024-04-15T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,90.2
525760,Conway Road Penlan Swansea,2024-04-15T02:20:00.000+00:00,transformer,,Temperature,C,19.4
525760,Conway Road Penlan Swansea,2024-04-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
525760,Conway Road Penlan Swansea,2024-04-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.47
525760,Conway Road Penlan Swansea,2024-04-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
525760,Conway Road Penlan Swansea,2024-04-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
525760,Conway Road Penlan Swansea,2024-04-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.4
525760,Conway Road Penlan Swansea,2024-04-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.64
525760,Conway Road Penlan Swansea,2024-04-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.27
525760,Conway Road Penlan Swansea,2024-04-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
525760,Conway Road Penlan Swansea,2024-04-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
525760,Conway Road Penlan Swansea,2024-04-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,47.14
525760,Conway Road Penlan Swansea,2024-04-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,38.63
525760,Conway Road Penlan Swansea,2024-04-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,51.5
525760,Conway Road Penlan Swansea,2024-04-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,89.2
525760,Conway Road Penlan Swansea,2024-04-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.5
525760,Conway Road Penlan Swansea,2024-04-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.7
525760,Conway Road Penlan Swansea,2024-04-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.0
525760,Conway Road Penlan Swansea,2024-04-15T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.06
525760,Conway Road Penlan Swansea,2024-04-15T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.81
525760,Conway Road Penlan Swansea,2024-04-15T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.63
525760,Conway Road Penlan Swansea,2024-04-15T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.01
525760,Conway Road Penlan Swansea,2024-04-15T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.73
525760,Conway Road Penlan Swansea,2024-04-15T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.78
525760,Conway Road Penlan Swansea,2024-04-15T02:10:00.000+00:00,feeder,3,N Current (RMS),A,14.0
525760,Conway Road Penlan Swansea,2024-04-15T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.9
525760,Conway Road Penlan Swansea,2024-04-15T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.9
525760,Conway Road Penlan Swansea,2024-04-15T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,34.6
525760,Conway Road Penlan Swansea,2024-04-15T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.04
525760,Conway Road Penlan Swansea,2024-04-15T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.43
525760,Conway Road Penlan Swansea,2024-04-15T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.61
525760,Conway Road Penlan Swansea,2024-04-15T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,24.49
525760,Conway Road Penlan Swansea,2024-04-15T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.85
525760,Conway Road Penlan Swansea,2024-04-15T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,23.03
525760,Conway Road Penlan Swansea,2024-04-15T02:10:00.000+00:00,feeder,2,N Current (RMS),A,40.3
525760,Conway Road Penlan Swansea,2024-04-15T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,101.1
525760,Conway Road Penlan Swansea,2024-04-15T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,78.6
525760,Conway Road Penlan Swansea,2024-04-15T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,95.6
525760,Conway Road Penlan Swansea,2024-04-15T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.33
525760,Conway Road Penlan Swansea,2024-04-15T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.87
525760,Conway Road Penlan Swansea,2024-04-15T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.83
525760,Conway Road Penlan Swansea,2024-04-15T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.6
525760,Conway Road Penlan Swansea,2024-04-15T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.23
525760,Conway Road Penlan Swansea,2024-04-15T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.78
525760,Conway Road Penlan Swansea,2024-04-15T02:10:00.000+00:00,feeder,1,N Current (RMS),A,38.7
525760,Conway Road Penlan Swansea,2024-04-15T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,80.4
525760,Conway Road Penlan Swansea,2024-04-15T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,73.5
525760,Conway Road Penlan Swansea,2024-04-15T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,89.3
525760,Conway Road Penlan Swansea,2024-04-15T02:10:00.000+00:00,transformer,,Temperature,C,19.4
525760,Conway Road Penlan Swansea,2024-04-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.19
525760,Conway Road Penlan Swansea,2024-04-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.18
525760,Conway Road Penlan Swansea,2024-04-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
525760,Conway Road Penlan Swansea,2024-04-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
525760,Conway Road Penlan Swansea,2024-04-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.36
525760,Conway Road Penlan Swansea,2024-04-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.33
525760,Conway Road Penlan Swansea,2024-04-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
525760,Conway Road Penlan Swansea,2024-04-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
525760,Conway Road Penlan Swansea,2024-04-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
525760,Conway Road Penlan Swansea,2024-04-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,48.1
525760,Conway Road Penlan Swansea,2024-04-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,41.81
525760,Conway Road Penlan Swansea,2024-04-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,52.6
525760,Conway Road Penlan Swansea,2024-04-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,86.6
525760,Conway Road Penlan Swansea,2024-04-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.0
525760,Conway Road Penlan Swansea,2024-04-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.3
525760,Conway Road Penlan Swansea,2024-04-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,213.6
525760,Conway Road Penlan Swansea,2024-04-15T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.17
525760,Conway Road Penlan Swansea,2024-04-15T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.41
525760,Conway Road Penlan Swansea,2024-04-15T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.75
525760,Conway Road Penlan Swansea,2024-04-15T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.42
525760,Conway Road Penlan Swansea,2024-04-15T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.69
525760,Conway Road Penlan Swansea,2024-04-15T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.12
525760,Conway Road Penlan Swansea,2024-04-15T02:00:00.000+00:00,feeder,3,N Current (RMS),A,16.4
525760,Conway Road Penlan Swansea,2024-04-15T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.2
525760,Conway Road Penlan Swansea,2024-04-15T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.6
525760,Conway Road Penlan Swansea,2024-04-15T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.9
525760,Conway Road Penlan Swansea,2024-04-15T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.04
525760,Conway Road Penlan Swansea,2024-04-15T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.69
525760,Conway Road Penlan Swansea,2024-04-15T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.93
525760,Conway Road Penlan Swansea,2024-04-15T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,26.12
525760,Conway Road Penlan Swansea,2024-04-15T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.92
525760,Conway Road Penlan Swansea,2024-04-15T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,22.99
525760,Conway Road Penlan Swansea,2024-04-15T02:00:00.000+00:00,feeder,2,N Current (RMS),A,40.9
525760,Conway Road Penlan Swansea,2024-04-15T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,107.6
525760,Conway Road Penlan Swansea,2024-04-15T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,78.3
525760,Conway Road Penlan Swansea,2024-04-15T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,95.7
525760,Conway Road Penlan Swansea,2024-04-15T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.31
525760,Conway Road Penlan Swansea,2024-04-15T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.34
525760,Conway Road Penlan Swansea,2024-04-15T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
525760,Conway Road Penlan Swansea,2024-04-15T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.83
525760,Conway Road Penlan Swansea,2024-04-15T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.31
525760,Conway Road Penlan Swansea,2024-04-15T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.65
525760,Conway Road Penlan Swansea,2024-04-15T02:00:00.000+00:00,feeder,1,N Current (RMS),A,39.0
525760,Conway Road Penlan Swansea,2024-04-15T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,85.3
525760,Conway Road Penlan Swansea,2024-04-15T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,73.2
525760,Conway Road Penlan Swansea,2024-04-15T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,88.9
525760,Conway Road Penlan Swansea,2024-04-15T02:00:00.000+00:00,transformer,,Temperature,C,19.3
525760,Conway Road Penlan Swansea,2024-04-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.24
525760,Conway Road Penlan Swansea,2024-04-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
525760,Conway Road Penlan Swansea,2024-04-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
525760,Conway Road Penlan Swansea,2024-04-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
525760,Conway Road Penlan Swansea,2024-04-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.41
525760,Conway Road Penlan Swansea,2024-04-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
525760,Conway Road Penlan Swansea,2024-04-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
525760,Conway Road Penlan Swansea,2024-04-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
525760,Conway Road Penlan Swansea,2024-04-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
525760,Conway Road Penlan Swansea,2024-04-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,51.36
525760,Conway Road Penlan Swansea,2024-04-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,40.92
525760,Conway Road Penlan Swansea,2024-04-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,52.76
525760,Conway Road Penlan Swansea,2024-04-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,90.1
525760,Conway Road Penlan Swansea,2024-04-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,209.0
525760,Conway Road Penlan Swansea,2024-04-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.2
525760,Conway Road Penlan Swansea,2024-04-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,214.4
525760,Conway Road Penlan Swansea,2024-04-15T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.95
525760,Conway Road Penlan Swansea,2024-04-15T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.75
525760,Conway Road Penlan Swansea,2024-04-15T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.69
525760,Conway Road Penlan Swansea,2024-04-15T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.27
525760,Conway Road Penlan Swansea,2024-04-15T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.22
525760,Conway Road Penlan Swansea,2024-04-15T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.39
525760,Conway Road Penlan Swansea,2024-04-15T01:50:00.000+00:00,feeder,3,N Current (RMS),A,11.4
525760,Conway Road Penlan Swansea,2024-04-15T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.0
525760,Conway Road Penlan Swansea,2024-04-15T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.2
525760,Conway Road Penlan Swansea,2024-04-15T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.1
525760,Conway Road Penlan Swansea,2024-04-15T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.8
525760,Conway Road Penlan Swansea,2024-04-15T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.16
525760,Conway Road Penlan Swansea,2024-04-15T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.05
525760,Conway Road Penlan Swansea,2024-04-15T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,26.75
525760,Conway Road Penlan Swansea,2024-04-15T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.31
525760,Conway Road Penlan Swansea,2024-04-15T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,23.48
525760,Conway Road Penlan Swansea,2024-04-15T01:50:00.000+00:00,feeder,2,N Current (RMS),A,40.7
525760,Conway Road Penlan Swansea,2024-04-15T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,110.4
525760,Conway Road Penlan Swansea,2024-04-15T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,79.8
525760,Conway Road Penlan Swansea,2024-04-15T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,97.9
525760,Conway Road Penlan Swansea,2024-04-15T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.15
525760,Conway Road Penlan Swansea,2024-04-15T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.99
525760,Conway Road Penlan Swansea,2024-04-15T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.01
525760,Conway Road Penlan Swansea,2024-04-15T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.44
525760,Conway Road Penlan Swansea,2024-04-15T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.65
525760,Conway Road Penlan Swansea,2024-04-15T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.93
525760,Conway Road Penlan Swansea,2024-04-15T01:50:00.000+00:00,feeder,1,N Current (RMS),A,39.1
525760,Conway Road Penlan Swansea,2024-04-15T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,88.0
525760,Conway Road Penlan Swansea,2024-04-15T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,74.4
525760,Conway Road Penlan Swansea,2024-04-15T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,90.1
525760,Conway Road Penlan Swansea,2024-04-15T01:50:00.000+00:00,transformer,,Temperature,C,19.3
525760,Conway Road Penlan Swansea,2024-04-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.26
525760,Conway Road Penlan Swansea,2024-04-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
525760,Conway Road Penlan Swansea,2024-04-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
525760,Conway Road Penlan Swansea,2024-04-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
525760,Conway Road Penlan Swansea,2024-04-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.44
525760,Conway Road Penlan Swansea,2024-04-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
525760,Conway Road Penlan Swansea,2024-04-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
525760,Conway Road Penlan Swansea,2024-04-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
525760,Conway Road Penlan Swansea,2024-04-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
525760,Conway Road Penlan Swansea,2024-04-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,53.46
525760,Conway Road Penlan Swansea,2024-04-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,41.19
525760,Conway Road Penlan Swansea,2024-04-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,52.81
525760,Conway Road Penlan Swansea,2024-04-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,87.4
525760,Conway Road Penlan Swansea,2024-04-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,217.7
525760,Conway Road Penlan Swansea,2024-04-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.4
525760,Conway Road Penlan Swansea,2024-04-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.5
525760,Conway Road Penlan Swansea,2024-04-15T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.59
525760,Conway Road Penlan Swansea,2024-04-15T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.99
525760,Conway Road Penlan Swansea,2024-04-15T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.86
525760,Conway Road Penlan Swansea,2024-04-15T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.02
525760,Conway Road Penlan Swansea,2024-04-15T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.78
525760,Conway Road Penlan Swansea,2024-04-15T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.3
525760,Conway Road Penlan Swansea,2024-04-15T01:40:00.000+00:00,feeder,3,N Current (RMS),A,16.4
525760,Conway Road Penlan Swansea,2024-04-15T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.6
525760,Conway Road Penlan Swansea,2024-04-15T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.8
525760,Conway Road Penlan Swansea,2024-04-15T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.6
525760,Conway Road Penlan Swansea,2024-04-15T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.38
525760,Conway Road Penlan Swansea,2024-04-15T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.85
525760,Conway Road Penlan Swansea,2024-04-15T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.45
525760,Conway Road Penlan Swansea,2024-04-15T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,25.84
525760,Conway Road Penlan Swansea,2024-04-15T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.89
525760,Conway Road Penlan Swansea,2024-04-15T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,25.3
525760,Conway Road Penlan Swansea,2024-04-15T01:40:00.000+00:00,feeder,2,N Current (RMS),A,42.8
525760,Conway Road Penlan Swansea,2024-04-15T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,106.7
525760,Conway Road Penlan Swansea,2024-04-15T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,78.9
525760,Conway Road Penlan Swansea,2024-04-15T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,104.9
525760,Conway Road Penlan Swansea,2024-04-15T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.75
525760,Conway Road Penlan Swansea,2024-04-15T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.66
525760,Conway Road Penlan Swansea,2024-04-15T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.33
525760,Conway Road Penlan Swansea,2024-04-15T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.81
525760,Conway Road Penlan Swansea,2024-04-15T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.35
525760,Conway Road Penlan Swansea,2024-04-15T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.53
525760,Conway Road Penlan Swansea,2024-04-15T01:40:00.000+00:00,feeder,1,N Current (RMS),A,41.3
525760,Conway Road Penlan Swansea,2024-04-15T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,85.4
525760,Conway Road Penlan Swansea,2024-04-15T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,74.2
525760,Conway Road Penlan Swansea,2024-04-15T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,96.6
525760,Conway Road Penlan Swansea,2024-04-15T01:40:00.000+00:00,transformer,,Temperature,C,19.2
525760,Conway Road Penlan Swansea,2024-04-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.28
525760,Conway Road Penlan Swansea,2024-04-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
525760,Conway Road Penlan Swansea,2024-04-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
525760,Conway Road Penlan Swansea,2024-04-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
525760,Conway Road Penlan Swansea,2024-04-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.46
525760,Conway Road Penlan Swansea,2024-04-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
525760,Conway Road Penlan Swansea,2024-04-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
525760,Conway Road Penlan Swansea,2024-04-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
525760,Conway Road Penlan Swansea,2024-04-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
525760,Conway Road Penlan Swansea,2024-04-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,50.67
525760,Conway Road Penlan Swansea,2024-04-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,41.02
525760,Conway Road Penlan Swansea,2024-04-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,56.13
525760,Conway Road Penlan Swansea,2024-04-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,94.3
525760,Conway Road Penlan Swansea,2024-04-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,207.2
525760,Conway Road Penlan Swansea,2024-04-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.7
525760,Conway Road Penlan Swansea,2024-04-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,228.9
525760,Conway Road Penlan Swansea,2024-04-15T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.99
525760,Conway Road Penlan Swansea,2024-04-15T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.18
525760,Conway Road Penlan Swansea,2024-04-15T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.13
525760,Conway Road Penlan Swansea,2024-04-15T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.56
525760,Conway Road Penlan Swansea,2024-04-15T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.62
525760,Conway Road Penlan Swansea,2024-04-15T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.92
525760,Conway Road Penlan Swansea,2024-04-15T01:30:00.000+00:00,feeder,3,N Current (RMS),A,15.5
525760,Conway Road Penlan Swansea,2024-04-15T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.7
525760,Conway Road Penlan Swansea,2024-04-15T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.0
525760,Conway Road Penlan Swansea,2024-04-15T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,34.5
525760,Conway Road Penlan Swansea,2024-04-15T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.72
525760,Conway Road Penlan Swansea,2024-04-15T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.02
525760,Conway Road Penlan Swansea,2024-04-15T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.74
525760,Conway Road Penlan Swansea,2024-04-15T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,26.41
525760,Conway Road Penlan Swansea,2024-04-15T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.98
525760,Conway Road Penlan Swansea,2024-04-15T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,24.53
525760,Conway Road Penlan Swansea,2024-04-15T01:30:00.000+00:00,feeder,2,N Current (RMS),A,43.4
525760,Conway Road Penlan Swansea,2024-04-15T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,109.0
525760,Conway Road Penlan Swansea,2024-04-15T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,79.4
525760,Conway Road Penlan Swansea,2024-04-15T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,102.0
525760,Conway Road Penlan Swansea,2024-04-15T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.08
525760,Conway Road Penlan Swansea,2024-04-15T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.82
525760,Conway Road Penlan Swansea,2024-04-15T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.65
525760,Conway Road Penlan Swansea,2024-04-15T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.31
525760,Conway Road Penlan Swansea,2024-04-15T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.42
525760,Conway Road Penlan Swansea,2024-04-15T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.88
525760,Conway Road Penlan Swansea,2024-04-15T01:30:00.000+00:00,feeder,1,N Current (RMS),A,42.0
525760,Conway Road Penlan Swansea,2024-04-15T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,87.5
525760,Conway Road Penlan Swansea,2024-04-15T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,74.7
525760,Conway Road Penlan Swansea,2024-04-15T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,94.0
525760,Conway Road Penlan Swansea,2024-04-15T01:30:00.000+00:00,transformer,,Temperature,C,19.3
525760,Conway Road Penlan Swansea,2024-04-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.36
525760,Conway Road Penlan Swansea,2024-04-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
525760,Conway Road Penlan Swansea,2024-04-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.31
525760,Conway Road Penlan Swansea,2024-04-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
525760,Conway Road Penlan Swansea,2024-04-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.54
525760,Conway Road Penlan Swansea,2024-04-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
525760,Conway Road Penlan Swansea,2024-04-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
525760,Conway Road Penlan Swansea,2024-04-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
525760,Conway Road Penlan Swansea,2024-04-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
525760,Conway Road Penlan Swansea,2024-04-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,52.28
525760,Conway Road Penlan Swansea,2024-04-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,41.02
525760,Conway Road Penlan Swansea,2024-04-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,55.34
525760,Conway Road Penlan Swansea,2024-04-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,95.3
525760,Conway Road Penlan Swansea,2024-04-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,213.6
525760,Conway Road Penlan Swansea,2024-04-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.5
525760,Conway Road Penlan Swansea,2024-04-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,225.6
525760,Conway Road Penlan Swansea,2024-04-15T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.97
525760,Conway Road Penlan Swansea,2024-04-15T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.75
525760,Conway Road Penlan Swansea,2024-04-15T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.92
525760,Conway Road Penlan Swansea,2024-04-15T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.3
525760,Conway Road Penlan Swansea,2024-04-15T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.01
525760,Conway Road Penlan Swansea,2024-04-15T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.13
525760,Conway Road Penlan Swansea,2024-04-15T01:20:00.000+00:00,feeder,3,N Current (RMS),A,16.5
525760,Conway Road Penlan Swansea,2024-04-15T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.5
525760,Conway Road Penlan Swansea,2024-04-15T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.4
525760,Conway Road Penlan Swansea,2024-04-15T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,36.6
525760,Conway Road Penlan Swansea,2024-04-15T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.23
525760,Conway Road Penlan Swansea,2024-04-15T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.84
525760,Conway Road Penlan Swansea,2024-04-15T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.79
525760,Conway Road Penlan Swansea,2024-04-15T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,25.51
525760,Conway Road Penlan Swansea,2024-04-15T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.13
525760,Conway Road Penlan Swansea,2024-04-15T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,23.4
525760,Conway Road Penlan Swansea,2024-04-15T01:20:00.000+00:00,feeder,2,N Current (RMS),A,44.2
525760,Conway Road Penlan Swansea,2024-04-15T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,105.7
525760,Conway Road Penlan Swansea,2024-04-15T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,75.9
525760,Conway Road Penlan Swansea,2024-04-15T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,97.5
525760,Conway Road Penlan Swansea,2024-04-15T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.47
525760,Conway Road Penlan Swansea,2024-04-15T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.51
525760,Conway Road Penlan Swansea,2024-04-15T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.79
525760,Conway Road Penlan Swansea,2024-04-15T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.5
525760,Conway Road Penlan Swansea,2024-04-15T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.59
525760,Conway Road Penlan Swansea,2024-04-15T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.94
525760,Conway Road Penlan Swansea,2024-04-15T01:20:00.000+00:00,feeder,1,N Current (RMS),A,42.3
525760,Conway Road Penlan Swansea,2024-04-15T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,84.4
525760,Conway Road Penlan Swansea,2024-04-15T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,71.1
525760,Conway Road Penlan Swansea,2024-04-15T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,90.3
525760,Conway Road Penlan Swansea,2024-04-15T01:20:00.000+00:00,transformer,,Temperature,C,19.4
525760,Conway Road Penlan Swansea,2024-04-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.34
525760,Conway Road Penlan Swansea,2024-04-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
525760,Conway Road Penlan Swansea,2024-04-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.31
525760,Conway Road Penlan Swansea,2024-04-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
525760,Conway Road Penlan Swansea,2024-04-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.54
525760,Conway Road Penlan Swansea,2024-04-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
525760,Conway Road Penlan Swansea,2024-04-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
525760,Conway Road Penlan Swansea,2024-04-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
525760,Conway Road Penlan Swansea,2024-04-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
525760,Conway Road Penlan Swansea,2024-04-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,50.32
525760,Conway Road Penlan Swansea,2024-04-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,39.73
525760,Conway Road Penlan Swansea,2024-04-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,53.48
525760,Conway Road Penlan Swansea,2024-04-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,97.9
525760,Conway Road Penlan Swansea,2024-04-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,206.1
525760,Conway Road Penlan Swansea,2024-04-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.2
525760,Conway Road Penlan Swansea,2024-04-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,217.9
525760,Conway Road Penlan Swansea,2024-04-15T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.66
525760,Conway Road Penlan Swansea,2024-04-15T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.07
525760,Conway Road Penlan Swansea,2024-04-15T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.62
525760,Conway Road Penlan Swansea,2024-04-15T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.77
525760,Conway Road Penlan Swansea,2024-04-15T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.15
525760,Conway Road Penlan Swansea,2024-04-15T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.75
525760,Conway Road Penlan Swansea,2024-04-15T01:10:00.000+00:00,feeder,3,N Current (RMS),A,14.4
525760,Conway Road Penlan Swansea,2024-04-15T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.5
525760,Conway Road Penlan Swansea,2024-04-15T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.4
525760,Conway Road Penlan Swansea,2024-04-15T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,34.4
525760,Conway Road Penlan Swansea,2024-04-15T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.94
525760,Conway Road Penlan Swansea,2024-04-15T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.11
525760,Conway Road Penlan Swansea,2024-04-15T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.88
525760,Conway Road Penlan Swansea,2024-04-15T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
525760,Conway Road Penlan Swansea,2024-04-15T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.03
525760,Conway Road Penlan Swansea,2024-04-15T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,24.42
525760,Conway Road Penlan Swansea,2024-04-15T01:10:00.000+00:00,feeder,2,N Current (RMS),A,48.5
525760,Conway Road Penlan Swansea,2024-04-15T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,119.1
525760,Conway Road Penlan Swansea,2024-04-15T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,75.8
525760,Conway Road Penlan Swansea,2024-04-15T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,101.7
525760,Conway Road Penlan Swansea,2024-04-15T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.28
525760,Conway Road Penlan Swansea,2024-04-15T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.94
525760,Conway Road Penlan Swansea,2024-04-15T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.49
525760,Conway Road Penlan Swansea,2024-04-15T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.28
525760,Conway Road Penlan Swansea,2024-04-15T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.51
525760,Conway Road Penlan Swansea,2024-04-15T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.84
525760,Conway Road Penlan Swansea,2024-04-15T01:10:00.000+00:00,feeder,1,N Current (RMS),A,46.8
525760,Conway Road Penlan Swansea,2024-04-15T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,95.2
525760,Conway Road Penlan Swansea,2024-04-15T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,71.4
525760,Conway Road Penlan Swansea,2024-04-15T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,93.8
525760,Conway Road Penlan Swansea,2024-04-15T01:10:00.000+00:00,transformer,,Temperature,C,19.6
525760,Conway Road Penlan Swansea,2024-04-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.33
525760,Conway Road Penlan Swansea,2024-04-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
525760,Conway Road Penlan Swansea,2024-04-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.32
525760,Conway Road Penlan Swansea,2024-04-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
525760,Conway Road Penlan Swansea,2024-04-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.55
525760,Conway Road Penlan Swansea,2024-04-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.35
525760,Conway Road Penlan Swansea,2024-04-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
525760,Conway Road Penlan Swansea,2024-04-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
525760,Conway Road Penlan Swansea,2024-04-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
525760,Conway Road Penlan Swansea,2024-04-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,57.05
525760,Conway Road Penlan Swansea,2024-04-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,39.7
525760,Conway Road Penlan Swansea,2024-04-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,55.01
525760,Conway Road Penlan Swansea,2024-04-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,104.1
525760,Conway Road Penlan Swansea,2024-04-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,231.9
525760,Conway Road Penlan Swansea,2024-04-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.7
525760,Conway Road Penlan Swansea,2024-04-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,224.2
525760,Conway Road Penlan Swansea,2024-04-15T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.13
525760,Conway Road Penlan Swansea,2024-04-15T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.49
525760,Conway Road Penlan Swansea,2024-04-15T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.52
525760,Conway Road Penlan Swansea,2024-04-15T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.97
525760,Conway Road Penlan Swansea,2024-04-15T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.6
525760,Conway Road Penlan Swansea,2024-04-15T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.35
525760,Conway Road Penlan Swansea,2024-04-15T00:40:00.000+00:00,feeder,1,N Current (RMS),A,44.6
525760,Conway Road Penlan Swansea,2024-04-15T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,94.3
525760,Conway Road Penlan Swansea,2024-04-15T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,76.6
525760,Conway Road Penlan Swansea,2024-04-15T00:40:00.000+00:00,transformer,,Temperature,C,19.9
525760,Conway Road Penlan Swansea,2024-04-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.38
525760,Conway Road Penlan Swansea,2024-04-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.33
525760,Conway Road Penlan Swansea,2024-04-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.55
525760,Conway Road Penlan Swansea,2024-04-15T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.12
525760,Conway Road Penlan Swansea,2024-04-15T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.6
525760,Conway Road Penlan Swansea,2024-04-15T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.26
525760,Conway Road Penlan Swansea,2024-04-15T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.46
525760,Conway Road Penlan Swansea,2024-04-15T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.48
525760,Conway Road Penlan Swansea,2024-04-15T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.27
525760,Conway Road Penlan Swansea,2024-04-15T00:30:00.000+00:00,feeder,3,N Current (RMS),A,13.5
525760,Conway Road Penlan Swansea,2024-04-15T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.7
525760,Conway Road Penlan Swansea,2024-04-15T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.6
525760,Conway Road Penlan Swansea,2024-04-15T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.0
525760,Conway Road Penlan Swansea,2024-04-15T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.13
525760,Conway Road Penlan Swansea,2024-04-15T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.54
525760,Conway Road Penlan Swansea,2024-04-15T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.91
525760,Conway Road Penlan Swansea,2024-04-15T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,29.12
525760,Conway Road Penlan Swansea,2024-04-15T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.94
525760,Conway Road Penlan Swansea,2024-04-15T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,24.99
525760,Conway Road Penlan Swansea,2024-04-15T00:30:00.000+00:00,feeder,2,N Current (RMS),A,48.7
525760,Conway Road Penlan Swansea,2024-04-15T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,120.3
525760,Conway Road Penlan Swansea,2024-04-15T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,79.9
525760,Conway Road Penlan Swansea,2024-04-15T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,104.4
525760,Conway Road Penlan Swansea,2024-04-15T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.4
525760,Conway Road Penlan Swansea,2024-04-15T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.38
525760,Conway Road Penlan Swansea,2024-04-15T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
525760,Conway Road Penlan Swansea,2024-04-15T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.31
525760,Conway Road Penlan Swansea,2024-04-15T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.22
525760,Conway Road Penlan Swansea,2024-04-15T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.49
525760,Conway Road Penlan Swansea,2024-04-15T00:30:00.000+00:00,feeder,1,N Current (RMS),A,47.2
525760,Conway Road Penlan Swansea,2024-04-15T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,95.8
525760,Conway Road Penlan Swansea,2024-04-15T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,74.9
525760,Conway Road Penlan Swansea,2024-04-15T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,96.8
525760,Conway Road Penlan Swansea,2024-04-15T00:30:00.000+00:00,transformer,,Temperature,C,19.8
525760,Conway Road Penlan Swansea,2024-04-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.44
525760,Conway Road Penlan Swansea,2024-04-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
525760,Conway Road Penlan Swansea,2024-04-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.38
525760,Conway Road Penlan Swansea,2024-04-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
525760,Conway Road Penlan Swansea,2024-04-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.62
525760,Conway Road Penlan Swansea,2024-04-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
525760,Conway Road Penlan Swansea,2024-04-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
525760,Conway Road Penlan Swansea,2024-04-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
525760,Conway Road Penlan Swansea,2024-04-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
525760,Conway Road Penlan Swansea,2024-04-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,56.89
525760,Conway Road Penlan Swansea,2024-04-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,40.64
525760,Conway Road Penlan Swansea,2024-04-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,55.75
525760,Conway Road Penlan Swansea,2024-04-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,103.3
525760,Conway Road Penlan Swansea,2024-04-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,232.6
525760,Conway Road Penlan Swansea,2024-04-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.9
525760,Conway Road Penlan Swansea,2024-04-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,228.6
525760,Conway Road Penlan Swansea,2024-04-15T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.57
525760,Conway Road Penlan Swansea,2024-04-15T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.01
525760,Conway Road Penlan Swansea,2024-04-15T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.1
525760,Conway Road Penlan Swansea,2024-04-15T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.62
525760,Conway Road Penlan Swansea,2024-04-15T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.31
525760,Conway Road Penlan Swansea,2024-04-15T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.6
525760,Conway Road Penlan Swansea,2024-04-15T00:20:00.000+00:00,feeder,3,N Current (RMS),A,13.5
525760,Conway Road Penlan Swansea,2024-04-15T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.1
525760,Conway Road Penlan Swansea,2024-04-15T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.6
525760,Conway Road Penlan Swansea,2024-04-15T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.2
525760,Conway Road Penlan Swansea,2024-04-15T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.93
525760,Conway Road Penlan Swansea,2024-04-15T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.5
525760,Conway Road Penlan Swansea,2024-04-15T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.01
525760,Conway Road Penlan Swansea,2024-04-15T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,31.22
525760,Conway Road Penlan Swansea,2024-04-15T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.65
525760,Conway Road Penlan Swansea,2024-04-15T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,27.06
525760,Conway Road Penlan Swansea,2024-04-15T00:20:00.000+00:00,feeder,2,N Current (RMS),A,50.8
525760,Conway Road Penlan Swansea,2024-04-15T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,128.2
525760,Conway Road Penlan Swansea,2024-04-15T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,86.6
525760,Conway Road Penlan Swansea,2024-04-15T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,111.8
525760,Conway Road Penlan Swansea,2024-04-15T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.16
