Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525760,Conway Road Penlan Swansea,2024-04-15T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.5
525760,Conway Road Penlan Swansea,2024-04-15T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
525760,Conway Road Penlan Swansea,2024-04-15T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,24.97
525760,Conway Road Penlan Swansea,2024-04-15T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.75
525760,Conway Road Penlan Swansea,2024-04-15T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,25.23
525760,Conway Road Penlan Swansea,2024-04-15T00:20:00.000+00:00,feeder,1,N Current (RMS),A,49.5
525760,Conway Road Penlan Swansea,2024-04-15T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,102.1
525760,Conway Road Penlan Swansea,2024-04-15T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,80.8
525760,Conway Road Penlan Swansea,2024-04-15T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,103.5
525760,Conway Road Penlan Swansea,2024-04-15T00:20:00.000+00:00,transformer,,Temperature,C,19.8
525760,Conway Road Penlan Swansea,2024-04-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.39
525760,Conway Road Penlan Swansea,2024-04-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
525760,Conway Road Penlan Swansea,2024-04-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.34
525760,Conway Road Penlan Swansea,2024-04-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
525760,Conway Road Penlan Swansea,2024-04-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.55
525760,Conway Road Penlan Swansea,2024-04-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
525760,Conway Road Penlan Swansea,2024-04-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
525760,Conway Road Penlan Swansea,2024-04-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.99
525760,Conway Road Penlan Swansea,2024-04-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
525760,Conway Road Penlan Swansea,2024-04-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,60.8
525760,Conway Road Penlan Swansea,2024-04-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,43.71
525760,Conway Road Penlan Swansea,2024-04-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,59.88
525760,Conway Road Penlan Swansea,2024-04-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,109.7
525760,Conway Road Penlan Swansea,2024-04-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,247.6
525760,Conway Road Penlan Swansea,2024-04-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.4
525760,Conway Road Penlan Swansea,2024-04-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,244.3
525760,Conway Road Penlan Swansea,2024-04-15T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.27
525760,Conway Road Penlan Swansea,2024-04-15T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.51
525760,Conway Road Penlan Swansea,2024-04-15T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.74
525760,Conway Road Penlan Swansea,2024-04-15T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.43
525760,Conway Road Penlan Swansea,2024-04-15T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.86
525760,Conway Road Penlan Swansea,2024-04-15T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.19
525760,Conway Road Penlan Swansea,2024-04-15T00:10:00.000+00:00,feeder,3,N Current (RMS),A,15.8
525760,Conway Road Penlan Swansea,2024-04-15T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.6
525760,Conway Road Penlan Swansea,2024-04-15T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.3
525760,Conway Road Penlan Swansea,2024-04-15T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,36.2
525760,Conway Road Penlan Swansea,2024-04-15T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.51
525760,Conway Road Penlan Swansea,2024-04-15T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.67
525760,Conway Road Penlan Swansea,2024-04-15T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.5
525760,Conway Road Penlan Swansea,2024-04-15T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,28.69
525760,Conway Road Penlan Swansea,2024-04-15T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.41
525760,Conway Road Penlan Swansea,2024-04-15T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,28.18
525760,Conway Road Penlan Swansea,2024-04-15T00:10:00.000+00:00,feeder,2,N Current (RMS),A,50.1
525760,Conway Road Penlan Swansea,2024-04-15T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,118.3
525760,Conway Road Penlan Swansea,2024-04-15T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,85.7
525760,Conway Road Penlan Swansea,2024-04-15T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,115.9
525760,Conway Road Penlan Swansea,2024-04-15T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.57
525760,Conway Road Penlan Swansea,2024-04-15T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.43
525760,Conway Road Penlan Swansea,2024-04-15T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
525760,Conway Road Penlan Swansea,2024-04-15T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.69
525760,Conway Road Penlan Swansea,2024-04-15T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.55
525760,Conway Road Penlan Swansea,2024-04-15T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,26.38
525760,Conway Road Penlan Swansea,2024-04-15T00:10:00.000+00:00,feeder,1,N Current (RMS),A,48.2
525760,Conway Road Penlan Swansea,2024-04-15T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,93.0
525760,Conway Road Penlan Swansea,2024-04-15T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,80.0
525760,Conway Road Penlan Swansea,2024-04-15T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,107.9
525760,Conway Road Penlan Swansea,2024-04-15T00:10:00.000+00:00,transformer,,Temperature,C,20.0
525760,Conway Road Penlan Swansea,2024-04-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.43
525760,Conway Road Penlan Swansea,2024-04-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
525760,Conway Road Penlan Swansea,2024-04-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.38
525760,Conway Road Penlan Swansea,2024-04-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
525760,Conway Road Penlan Swansea,2024-04-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.59
525760,Conway Road Penlan Swansea,2024-04-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.61
525760,Conway Road Penlan Swansea,2024-04-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
525760,Conway Road Penlan Swansea,2024-04-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
525760,Conway Road Penlan Swansea,2024-04-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
525760,Conway Road Penlan Swansea,2024-04-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,55.81
525760,Conway Road Penlan Swansea,2024-04-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,43.82
525760,Conway Road Penlan Swansea,2024-04-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,62.74
525760,Conway Road Penlan Swansea,2024-04-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,110.2
525760,Conway Road Penlan Swansea,2024-04-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,227.8
525760,Conway Road Penlan Swansea,2024-04-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.4
525760,Conway Road Penlan Swansea,2024-04-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,255.1
525760,Conway Road Penlan Swansea,2024-04-15T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.82
525760,Conway Road Penlan Swansea,2024-04-15T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.79
525760,Conway Road Penlan Swansea,2024-04-15T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.91
525760,Conway Road Penlan Swansea,2024-04-15T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.14
525760,Conway Road Penlan Swansea,2024-04-15T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.88
525760,Conway Road Penlan Swansea,2024-04-15T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.65
525760,Conway Road Penlan Swansea,2024-04-15T00:00:00.000+00:00,feeder,3,N Current (RMS),A,23.8
525760,Conway Road Penlan Swansea,2024-04-15T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.9
525760,Conway Road Penlan Swansea,2024-04-15T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.2
525760,Conway Road Penlan Swansea,2024-04-15T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,40.8
525760,Conway Road Penlan Swansea,2024-04-15T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.52
525760,Conway Road Penlan Swansea,2024-04-15T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.67
525760,Conway Road Penlan Swansea,2024-04-15T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.32
525760,Conway Road Penlan Swansea,2024-04-15T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,28.9
525760,Conway Road Penlan Swansea,2024-04-15T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.19
525760,Conway Road Penlan Swansea,2024-04-15T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,27.67
525760,Conway Road Penlan Swansea,2024-04-15T00:00:00.000+00:00,feeder,2,N Current (RMS),A,52.1
525760,Conway Road Penlan Swansea,2024-04-15T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,119.5
525760,Conway Road Penlan Swansea,2024-04-15T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,80.8
525760,Conway Road Penlan Swansea,2024-04-15T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,114.8
525760,Conway Road Penlan Swansea,2024-04-15T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.38
525760,Conway Road Penlan Swansea,2024-04-15T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.37
525760,Conway Road Penlan Swansea,2024-04-15T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.83
525760,Conway Road Penlan Swansea,2024-04-15T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.64
525760,Conway Road Penlan Swansea,2024-04-15T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.48
525760,Conway Road Penlan Swansea,2024-04-15T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,25.97
525760,Conway Road Penlan Swansea,2024-04-15T00:00:00.000+00:00,feeder,1,N Current (RMS),A,48.9
525760,Conway Road Penlan Swansea,2024-04-15T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,93.0
525760,Conway Road Penlan Swansea,2024-04-15T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,75.6
525760,Conway Road Penlan Swansea,2024-04-15T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,106.5
525760,Conway Road Penlan Swansea,2024-04-15T00:00:00.000+00:00,transformer,,Temperature,C,20.5
525760,Conway Road Penlan Swansea,2024-04-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.46
525760,Conway Road Penlan Swansea,2024-04-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
525760,Conway Road Penlan Swansea,2024-04-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.38
525760,Conway Road Penlan Swansea,2024-04-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
525760,Conway Road Penlan Swansea,2024-04-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.62
525760,Conway Road Penlan Swansea,2024-04-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
525760,Conway Road Penlan Swansea,2024-04-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
525760,Conway Road Penlan Swansea,2024-04-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
525760,Conway Road Penlan Swansea,2024-04-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
525760,Conway Road Penlan Swansea,2024-04-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,55.68
525760,Conway Road Penlan Swansea,2024-04-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,41.54
525760,Conway Road Penlan Swansea,2024-04-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,63.29
525760,Conway Road Penlan Swansea,2024-04-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,116.0
525760,Conway Road Penlan Swansea,2024-04-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,227.9
525760,Conway Road Penlan Swansea,2024-04-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.0
525760,Conway Road Penlan Swansea,2024-04-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,257.8
525760,Conway Road Penlan Swansea,2024-04-16T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
525760,Conway Road Penlan Swansea,2024-04-16T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.87
525760,Conway Road Penlan Swansea,2024-04-16T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.28
525760,Conway Road Penlan Swansea,2024-04-16T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.7
525760,Conway Road Penlan Swansea,2024-04-16T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.54
525760,Conway Road Penlan Swansea,2024-04-16T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.31
525760,Conway Road Penlan Swansea,2024-04-16T23:50:00.000+00:00,feeder,3,N Current (RMS),A,13.6
525760,Conway Road Penlan Swansea,2024-04-16T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.9
525760,Conway Road Penlan Swansea,2024-04-16T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.6
525760,Conway Road Penlan Swansea,2024-04-16T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,36.9
525760,Conway Road Penlan Swansea,2024-04-16T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.42
525760,Conway Road Penlan Swansea,2024-04-16T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.05
525760,Conway Road Penlan Swansea,2024-04-16T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.88
525760,Conway Road Penlan Swansea,2024-04-16T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,25.28
525760,Conway Road Penlan Swansea,2024-04-16T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.37
525760,Conway Road Penlan Swansea,2024-04-16T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,25.21
525760,Conway Road Penlan Swansea,2024-04-16T23:50:00.000+00:00,feeder,2,N Current (RMS),A,45.0
525760,Conway Road Penlan Swansea,2024-04-16T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,105.4
525760,Conway Road Penlan Swansea,2024-04-16T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,85.6
525760,Conway Road Penlan Swansea,2024-04-16T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,105.8
525760,Conway Road Penlan Swansea,2024-04-16T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.7
525760,Conway Road Penlan Swansea,2024-04-16T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.75
525760,Conway Road Penlan Swansea,2024-04-16T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.99
525760,Conway Road Penlan Swansea,2024-04-16T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.11
525760,Conway Road Penlan Swansea,2024-04-16T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.89
525760,Conway Road Penlan Swansea,2024-04-16T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.48
525760,Conway Road Penlan Swansea,2024-04-16T23:50:00.000+00:00,feeder,1,N Current (RMS),A,42.7
525760,Conway Road Penlan Swansea,2024-04-16T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,83.4
525760,Conway Road Penlan Swansea,2024-04-16T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,81.0
525760,Conway Road Penlan Swansea,2024-04-16T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,97.4
525760,Conway Road Penlan Swansea,2024-04-16T23:50:00.000+00:00,transformer,,Temperature,C,20.0
525760,Conway Road Penlan Swansea,2024-04-16T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.44
525760,Conway Road Penlan Swansea,2024-04-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
525760,Conway Road Penlan Swansea,2024-04-16T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.27
525760,Conway Road Penlan Swansea,2024-04-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
525760,Conway Road Penlan Swansea,2024-04-16T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.58
525760,Conway Road Penlan Swansea,2024-04-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
525760,Conway Road Penlan Swansea,2024-04-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
525760,Conway Road Penlan Swansea,2024-04-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
525760,Conway Road Penlan Swansea,2024-04-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
525760,Conway Road Penlan Swansea,2024-04-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,50.09
525760,Conway Road Penlan Swansea,2024-04-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,44.79
525760,Conway Road Penlan Swansea,2024-04-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,57.0
525760,Conway Road Penlan Swansea,2024-04-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,96.0
525760,Conway Road Penlan Swansea,2024-04-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,206.3
525760,Conway Road Penlan Swansea,2024-04-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.8
525760,Conway Road Penlan Swansea,2024-04-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,234.4
525760,Conway Road Penlan Swansea,2024-04-16T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.01
525760,Conway Road Penlan Swansea,2024-04-16T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.09
525760,Conway Road Penlan Swansea,2024-04-16T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.54
525760,Conway Road Penlan Swansea,2024-04-16T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.53
525760,Conway Road Penlan Swansea,2024-04-16T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.58
525760,Conway Road Penlan Swansea,2024-04-16T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.23
525760,Conway Road Penlan Swansea,2024-04-16T23:40:00.000+00:00,feeder,3,N Current (RMS),A,11.7
525760,Conway Road Penlan Swansea,2024-04-16T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.9
525760,Conway Road Penlan Swansea,2024-04-16T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.0
525760,Conway Road Penlan Swansea,2024-04-16T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.2
525760,Conway Road Penlan Swansea,2024-04-16T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.57
525760,Conway Road Penlan Swansea,2024-04-16T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.77
525760,Conway Road Penlan Swansea,2024-04-16T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.25
525760,Conway Road Penlan Swansea,2024-04-16T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,25.59
525760,Conway Road Penlan Swansea,2024-04-16T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,22.03
525760,Conway Road Penlan Swansea,2024-04-16T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,25.65
525760,Conway Road Penlan Swansea,2024-04-16T23:40:00.000+00:00,feeder,2,N Current (RMS),A,44.1
525760,Conway Road Penlan Swansea,2024-04-16T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,107.0
525760,Conway Road Penlan Swansea,2024-04-16T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,91.9
525760,Conway Road Penlan Swansea,2024-04-16T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,108.0
525760,Conway Road Penlan Swansea,2024-04-16T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.82
525760,Conway Road Penlan Swansea,2024-04-16T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.53
525760,Conway Road Penlan Swansea,2024-04-16T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.35
525760,Conway Road Penlan Swansea,2024-04-16T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.37
525760,Conway Road Penlan Swansea,2024-04-16T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.35
525760,Conway Road Penlan Swansea,2024-04-16T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
525760,Conway Road Penlan Swansea,2024-04-16T23:40:00.000+00:00,feeder,1,N Current (RMS),A,42.2
525760,Conway Road Penlan Swansea,2024-04-16T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,84.7
525760,Conway Road Penlan Swansea,2024-04-16T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,86.4
525760,Conway Road Penlan Swansea,2024-04-16T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,99.8
525760,Conway Road Penlan Swansea,2024-04-16T23:40:00.000+00:00,transformer,,Temperature,C,20.1
525760,Conway Road Penlan Swansea,2024-04-16T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.39
525760,Conway Road Penlan Swansea,2024-04-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
525760,Conway Road Penlan Swansea,2024-04-16T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
525760,Conway Road Penlan Swansea,2024-04-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
525760,Conway Road Penlan Swansea,2024-04-16T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.56
525760,Conway Road Penlan Swansea,2024-04-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
525760,Conway Road Penlan Swansea,2024-04-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
525760,Conway Road Penlan Swansea,2024-04-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
525760,Conway Road Penlan Swansea,2024-04-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
525760,Conway Road Penlan Swansea,2024-04-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,51.48
525760,Conway Road Penlan Swansea,2024-04-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,46.96
525760,Conway Road Penlan Swansea,2024-04-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,57.88
525760,Conway Road Penlan Swansea,2024-04-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,93.7
525760,Conway Road Penlan Swansea,2024-04-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,212.0
525760,Conway Road Penlan Swansea,2024-04-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,195.0
525760,Conway Road Penlan Swansea,2024-04-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,238.7
525760,Conway Road Penlan Swansea,2024-04-16T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.11
525760,Conway Road Penlan Swansea,2024-04-16T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.54
525760,Conway Road Penlan Swansea,2024-04-16T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.39
525760,Conway Road Penlan Swansea,2024-04-16T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.39
525760,Conway Road Penlan Swansea,2024-04-16T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.02
525760,Conway Road Penlan Swansea,2024-04-16T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.11
525760,Conway Road Penlan Swansea,2024-04-16T23:30:00.000+00:00,feeder,3,N Current (RMS),A,17.2
525760,Conway Road Penlan Swansea,2024-04-16T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.6
525760,Conway Road Penlan Swansea,2024-04-16T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.3
525760,Conway Road Penlan Swansea,2024-04-16T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,34.6
525760,Conway Road Penlan Swansea,2024-04-16T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.81
525760,Conway Road Penlan Swansea,2024-04-16T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.8
525760,Conway Road Penlan Swansea,2024-04-16T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.37
525760,Conway Road Penlan Swansea,2024-04-16T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,24.08
525760,Conway Road Penlan Swansea,2024-04-16T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,23.17
525760,Conway Road Penlan Swansea,2024-04-16T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,26.88
525760,Conway Road Penlan Swansea,2024-04-16T23:30:00.000+00:00,feeder,2,N Current (RMS),A,47.0
525760,Conway Road Penlan Swansea,2024-04-16T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,100.9
525760,Conway Road Penlan Swansea,2024-04-16T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,96.3
525760,Conway Road Penlan Swansea,2024-04-16T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,112.9
525760,Conway Road Penlan Swansea,2024-04-16T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.88
525760,Conway Road Penlan Swansea,2024-04-16T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.46
525760,Conway Road Penlan Swansea,2024-04-16T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.61
525760,Conway Road Penlan Swansea,2024-04-16T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.22
525760,Conway Road Penlan Swansea,2024-04-16T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.56
525760,Conway Road Penlan Swansea,2024-04-16T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,25.24
525760,Conway Road Penlan Swansea,2024-04-16T23:30:00.000+00:00,feeder,1,N Current (RMS),A,45.2
525760,Conway Road Penlan Swansea,2024-04-16T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,80.0
525760,Conway Road Penlan Swansea,2024-04-16T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,90.8
525760,Conway Road Penlan Swansea,2024-04-16T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,104.8
525760,Conway Road Penlan Swansea,2024-04-16T23:30:00.000+00:00,transformer,,Temperature,C,20.3
525760,Conway Road Penlan Swansea,2024-04-16T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.38
525760,Conway Road Penlan Swansea,2024-04-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
525760,Conway Road Penlan Swansea,2024-04-16T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
525760,Conway Road Penlan Swansea,2024-04-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
525760,Conway Road Penlan Swansea,2024-04-16T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.56
525760,Conway Road Penlan Swansea,2024-04-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
525760,Conway Road Penlan Swansea,2024-04-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
525760,Conway Road Penlan Swansea,2024-04-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
525760,Conway Road Penlan Swansea,2024-04-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
525760,Conway Road Penlan Swansea,2024-04-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,47.68
525760,Conway Road Penlan Swansea,2024-04-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,49.75
525760,Conway Road Penlan Swansea,2024-04-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,60.22
525760,Conway Road Penlan Swansea,2024-04-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,103.7
525760,Conway Road Penlan Swansea,2024-04-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.0
525760,Conway Road Penlan Swansea,2024-04-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,205.6
525760,Conway Road Penlan Swansea,2024-04-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,248.1
525760,Conway Road Penlan Swansea,2024-04-16T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.49
525760,Conway Road Penlan Swansea,2024-04-16T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.06
525760,Conway Road Penlan Swansea,2024-04-16T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.53
525760,Conway Road Penlan Swansea,2024-04-16T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.06
525760,Conway Road Penlan Swansea,2024-04-16T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.39
525760,Conway Road Penlan Swansea,2024-04-16T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.61
525760,Conway Road Penlan Swansea,2024-04-16T23:20:00.000+00:00,feeder,3,N Current (RMS),A,14.6
525760,Conway Road Penlan Swansea,2024-04-16T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.7
525760,Conway Road Penlan Swansea,2024-04-16T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.7
525760,Conway Road Penlan Swansea,2024-04-16T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,38.6
525760,Conway Road Penlan Swansea,2024-04-16T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.47
525760,Conway Road Penlan Swansea,2024-04-16T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.49
525760,Conway Road Penlan Swansea,2024-04-16T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.66
525760,Conway Road Penlan Swansea,2024-04-16T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,29.28
525760,Conway Road Penlan Swansea,2024-04-16T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,23.04
525760,Conway Road Penlan Swansea,2024-04-16T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,25.24
525760,Conway Road Penlan Swansea,2024-04-16T23:20:00.000+00:00,feeder,2,N Current (RMS),A,44.5
525760,Conway Road Penlan Swansea,2024-04-16T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,121.3
525760,Conway Road Penlan Swansea,2024-04-16T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,95.8
525760,Conway Road Penlan Swansea,2024-04-16T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,105.8
525760,Conway Road Penlan Swansea,2024-04-16T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.68
525760,Conway Road Penlan Swansea,2024-04-16T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.4
525760,Conway Road Penlan Swansea,2024-04-16T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.7
525760,Conway Road Penlan Swansea,2024-04-16T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.98
525760,Conway Road Penlan Swansea,2024-04-16T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.35
525760,Conway Road Penlan Swansea,2024-04-16T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.56
525760,Conway Road Penlan Swansea,2024-04-16T23:20:00.000+00:00,feeder,1,N Current (RMS),A,42.2
525760,Conway Road Penlan Swansea,2024-04-16T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,94.8
525760,Conway Road Penlan Swansea,2024-04-16T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,90.2
525760,Conway Road Penlan Swansea,2024-04-16T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,97.8
525760,Conway Road Penlan Swansea,2024-04-16T23:20:00.000+00:00,transformer,,Temperature,C,20.4
525760,Conway Road Penlan Swansea,2024-04-16T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.34
525760,Conway Road Penlan Swansea,2024-04-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
525760,Conway Road Penlan Swansea,2024-04-16T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
525760,Conway Road Penlan Swansea,2024-04-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
525760,Conway Road Penlan Swansea,2024-04-16T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.53
525760,Conway Road Penlan Swansea,2024-04-16T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
525760,Conway Road Penlan Swansea,2024-04-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
525760,Conway Road Penlan Swansea,2024-04-16T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
525760,Conway Road Penlan Swansea,2024-04-16T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
525760,Conway Road Penlan Swansea,2024-04-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,57.32
525760,Conway Road Penlan Swansea,2024-04-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,50.77
525760,Conway Road Penlan Swansea,2024-04-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,57.4
525760,Conway Road Penlan Swansea,2024-04-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,93.8
525760,Conway Road Penlan Swansea,2024-04-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,235.2
525760,Conway Road Penlan Swansea,2024-04-16T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,209.5
525760,Conway Road Penlan Swansea,2024-04-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,236.0
525760,Conway Road Penlan Swansea,2024-04-16T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.91
525760,Conway Road Penlan Swansea,2024-04-16T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.12
525760,Conway Road Penlan Swansea,2024-04-16T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.08
525760,Conway Road Penlan Swansea,2024-04-16T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.71
525760,Conway Road Penlan Swansea,2024-04-16T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.84
525760,Conway Road Penlan Swansea,2024-04-16T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.15
525760,Conway Road Penlan Swansea,2024-04-16T23:10:00.000+00:00,feeder,3,N Current (RMS),A,15.8
525760,Conway Road Penlan Swansea,2024-04-16T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.1
525760,Conway Road Penlan Swansea,2024-04-16T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.9
525760,Conway Road Penlan Swansea,2024-04-16T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.4
525760,Conway Road Penlan Swansea,2024-04-16T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.57
525760,Conway Road Penlan Swansea,2024-04-16T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.65
525760,Conway Road Penlan Swansea,2024-04-16T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.37
525760,Conway Road Penlan Swansea,2024-04-16T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,28.71
525760,Conway Road Penlan Swansea,2024-04-16T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,25.14
525760,Conway Road Penlan Swansea,2024-04-16T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,26.75
525760,Conway Road Penlan Swansea,2024-04-16T23:10:00.000+00:00,feeder,2,N Current (RMS),A,44.8
525760,Conway Road Penlan Swansea,2024-04-16T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,119.2
525760,Conway Road Penlan Swansea,2024-04-16T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,104.3
525760,Conway Road Penlan Swansea,2024-04-16T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,111.7
525760,Conway Road Penlan Swansea,2024-04-16T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.66
525760,Conway Road Penlan Swansea,2024-04-16T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.48
525760,Conway Road Penlan Swansea,2024-04-16T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.53
525760,Conway Road Penlan Swansea,2024-04-16T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.55
525760,Conway Road Penlan Swansea,2024-04-16T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.22
525760,Conway Road Penlan Swansea,2024-04-16T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,25.01
525760,Conway Road Penlan Swansea,2024-04-16T23:10:00.000+00:00,feeder,1,N Current (RMS),A,43.1
525760,Conway Road Penlan Swansea,2024-04-16T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,93.1
525760,Conway Road Penlan Swansea,2024-04-16T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,97.6
525760,Conway Road Penlan Swansea,2024-04-16T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,103.7
525760,Conway Road Penlan Swansea,2024-04-16T23:10:00.000+00:00,transformer,,Temperature,C,20.5
525760,Conway Road Penlan Swansea,2024-04-16T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.38
525760,Conway Road Penlan Swansea,2024-04-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
525760,Conway Road Penlan Swansea,2024-04-16T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
525760,Conway Road Penlan Swansea,2024-04-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
525760,Conway Road Penlan Swansea,2024-04-16T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.58
525760,Conway Road Penlan Swansea,2024-04-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
525760,Conway Road Penlan Swansea,2024-04-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
525760,Conway Road Penlan Swansea,2024-04-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
525760,Conway Road Penlan Swansea,2024-04-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
525760,Conway Road Penlan Swansea,2024-04-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,55.96
525760,Conway Road Penlan Swansea,2024-04-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,53.2
525760,Conway Road Penlan Swansea,2024-04-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,59.91
525760,Conway Road Penlan Swansea,2024-04-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,95.8
525760,Conway Road Penlan Swansea,2024-04-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,230.1
525760,Conway Road Penlan Swansea,2024-04-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,219.9
525760,Conway Road Penlan Swansea,2024-04-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,246.3
525760,Conway Road Penlan Swansea,2024-04-16T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.37
525760,Conway Road Penlan Swansea,2024-04-16T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.85
525760,Conway Road Penlan Swansea,2024-04-16T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.1
525760,Conway Road Penlan Swansea,2024-04-16T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.87
525760,Conway Road Penlan Swansea,2024-04-16T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.66
525760,Conway Road Penlan Swansea,2024-04-16T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.4
525760,Conway Road Penlan Swansea,2024-04-16T23:00:00.000+00:00,feeder,3,N Current (RMS),A,11.0
525760,Conway Road Penlan Swansea,2024-04-16T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.0
525760,Conway Road Penlan Swansea,2024-04-16T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.9
525760,Conway Road Penlan Swansea,2024-04-16T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.4
525760,Conway Road Penlan Swansea,2024-04-16T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.91
525760,Conway Road Penlan Swansea,2024-04-16T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.62
525760,Conway Road Penlan Swansea,2024-04-16T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.37
525760,Conway Road Penlan Swansea,2024-04-16T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,24.97
525760,Conway Road Penlan Swansea,2024-04-16T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,23.59
525760,Conway Road Penlan Swansea,2024-04-16T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,27.95
525760,Conway Road Penlan Swansea,2024-04-16T23:00:00.000+00:00,feeder,2,N Current (RMS),A,48.7
525760,Conway Road Penlan Swansea,2024-04-16T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,104.5
525760,Conway Road Penlan Swansea,2024-04-16T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,98.6
525760,Conway Road Penlan Swansea,2024-04-16T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,117.1
525760,Conway Road Penlan Swansea,2024-04-16T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.96
525760,Conway Road Penlan Swansea,2024-04-16T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.16
525760,Conway Road Penlan Swansea,2024-04-16T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.65
525760,Conway Road Penlan Swansea,2024-04-16T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.01
525760,Conway Road Penlan Swansea,2024-04-16T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.71
525760,Conway Road Penlan Swansea,2024-04-16T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,26.71
525760,Conway Road Penlan Swansea,2024-04-16T23:00:00.000+00:00,feeder,1,N Current (RMS),A,47.7
525760,Conway Road Penlan Swansea,2024-04-16T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,83.2
525760,Conway Road Penlan Swansea,2024-04-16T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,92.2
525760,Conway Road Penlan Swansea,2024-04-16T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,110.9
525760,Conway Road Penlan Swansea,2024-04-16T23:00:00.000+00:00,transformer,,Temperature,C,20.5
525760,Conway Road Penlan Swansea,2024-04-16T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.39
525760,Conway Road Penlan Swansea,2024-04-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
525760,Conway Road Penlan Swansea,2024-04-16T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.31
525760,Conway Road Penlan Swansea,2024-04-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
525760,Conway Road Penlan Swansea,2024-04-16T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.62
525760,Conway Road Penlan Swansea,2024-04-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
525760,Conway Road Penlan Swansea,2024-04-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
525760,Conway Road Penlan Swansea,2024-04-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
525760,Conway Road Penlan Swansea,2024-04-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
525760,Conway Road Penlan Swansea,2024-04-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,50.86
525760,Conway Road Penlan Swansea,2024-04-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,50.95
525760,Conway Road Penlan Swansea,2024-04-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,63.07
525760,Conway Road Penlan Swansea,2024-04-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,104.8
525760,Conway Road Penlan Swansea,2024-04-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,209.0
525760,Conway Road Penlan Swansea,2024-04-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,211.2
525760,Conway Road Penlan Swansea,2024-04-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,259.5
525760,Conway Road Penlan Swansea,2024-04-16T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.99
525760,Conway Road Penlan Swansea,2024-04-16T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.82
525760,Conway Road Penlan Swansea,2024-04-16T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.08
525760,Conway Road Penlan Swansea,2024-04-16T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.64
525760,Conway Road Penlan Swansea,2024-04-16T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.34
525760,Conway Road Penlan Swansea,2024-04-16T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.87
525760,Conway Road Penlan Swansea,2024-04-16T22:50:00.000+00:00,feeder,3,N Current (RMS),A,15.7
525760,Conway Road Penlan Swansea,2024-04-16T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.7
525760,Conway Road Penlan Swansea,2024-04-16T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.6
525760,Conway Road Penlan Swansea,2024-04-16T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.1
525760,Conway Road Penlan Swansea,2024-04-16T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.68
525760,Conway Road Penlan Swansea,2024-04-16T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.3
525760,Conway Road Penlan Swansea,2024-04-16T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.15
525760,Conway Road Penlan Swansea,2024-04-16T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,22.39
525760,Conway Road Penlan Swansea,2024-04-16T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
525760,Conway Road Penlan Swansea,2024-04-16T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,25.38
525760,Conway Road Penlan Swansea,2024-04-16T22:50:00.000+00:00,feeder,2,N Current (RMS),A,49.2
525760,Conway Road Penlan Swansea,2024-04-16T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,94.3
525760,Conway Road Penlan Swansea,2024-04-16T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,100.5
525760,Conway Road Penlan Swansea,2024-04-16T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,107.1
525760,Conway Road Penlan Swansea,2024-04-16T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.91
525760,Conway Road Penlan Swansea,2024-04-16T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.81
525760,Conway Road Penlan Swansea,2024-04-16T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.7
525760,Conway Road Penlan Swansea,2024-04-16T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.01
525760,Conway Road Penlan Swansea,2024-04-16T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.18
525760,Conway Road Penlan Swansea,2024-04-16T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.91
525760,Conway Road Penlan Swansea,2024-04-16T22:50:00.000+00:00,feeder,1,N Current (RMS),A,47.8
525760,Conway Road Penlan Swansea,2024-04-16T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,75.2
525760,Conway Road Penlan Swansea,2024-04-16T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,94.3
525760,Conway Road Penlan Swansea,2024-04-16T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,99.8
525760,Conway Road Penlan Swansea,2024-04-16T22:50:00.000+00:00,transformer,,Temperature,C,20.7
525760,Conway Road Penlan Swansea,2024-04-16T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.34
525760,Conway Road Penlan Swansea,2024-04-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
525760,Conway Road Penlan Swansea,2024-04-16T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.29
525760,Conway Road Penlan Swansea,2024-04-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
525760,Conway Road Penlan Swansea,2024-04-16T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.58
525760,Conway Road Penlan Swansea,2024-04-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
525760,Conway Road Penlan Swansea,2024-04-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
525760,Conway Road Penlan Swansea,2024-04-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
525760,Conway Road Penlan Swansea,2024-04-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
525760,Conway Road Penlan Swansea,2024-04-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,46.03
525760,Conway Road Penlan Swansea,2024-04-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,51.52
525760,Conway Road Penlan Swansea,2024-04-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,57.16
525760,Conway Road Penlan Swansea,2024-04-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,106.6
525760,Conway Road Penlan Swansea,2024-04-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.6
525760,Conway Road Penlan Swansea,2024-04-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,214.0
525760,Conway Road Penlan Swansea,2024-04-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,236.4
525760,Conway Road Penlan Swansea,2024-04-16T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.36
525760,Conway Road Penlan Swansea,2024-04-16T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.73
525760,Conway Road Penlan Swansea,2024-04-16T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.01
525760,Conway Road Penlan Swansea,2024-04-16T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.79
525760,Conway Road Penlan Swansea,2024-04-16T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.36
525760,Conway Road Penlan Swansea,2024-04-16T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.78
525760,Conway Road Penlan Swansea,2024-04-16T22:40:00.000+00:00,feeder,3,N Current (RMS),A,17.8
525760,Conway Road Penlan Swansea,2024-04-16T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.9
525760,Conway Road Penlan Swansea,2024-04-16T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.8
525760,Conway Road Penlan Swansea,2024-04-16T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.9
525760,Conway Road Penlan Swansea,2024-04-16T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.52
525760,Conway Road Penlan Swansea,2024-04-16T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.7
525760,Conway Road Penlan Swansea,2024-04-16T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.78
525760,Conway Road Penlan Swansea,2024-04-16T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,23.18
525760,Conway Road Penlan Swansea,2024-04-16T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,26.98
525760,Conway Road Penlan Swansea,2024-04-16T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,27.67
525760,Conway Road Penlan Swansea,2024-04-16T22:40:00.000+00:00,feeder,2,N Current (RMS),A,53.0
525760,Conway Road Penlan Swansea,2024-04-16T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,97.5
525760,Conway Road Penlan Swansea,2024-04-16T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,111.8
525760,Conway Road Penlan Swansea,2024-04-16T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,115.9
525760,Conway Road Penlan Swansea,2024-04-16T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.75
525760,Conway Road Penlan Swansea,2024-04-16T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.25
525760,Conway Road Penlan Swansea,2024-04-16T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.23
525760,Conway Road Penlan Swansea,2024-04-16T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.82
525760,Conway Road Penlan Swansea,2024-04-16T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.66
525760,Conway Road Penlan Swansea,2024-04-16T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,26.24
525760,Conway Road Penlan Swansea,2024-04-16T22:40:00.000+00:00,feeder,1,N Current (RMS),A,51.7
525760,Conway Road Penlan Swansea,2024-04-16T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,78.5
525760,Conway Road Penlan Swansea,2024-04-16T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,103.3
525760,Conway Road Penlan Swansea,2024-04-16T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,109.0
525760,Conway Road Penlan Swansea,2024-04-16T22:40:00.000+00:00,transformer,,Temperature,C,20.8
525760,Conway Road Penlan Swansea,2024-04-16T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.36
525760,Conway Road Penlan Swansea,2024-04-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
525760,Conway Road Penlan Swansea,2024-04-16T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
525760,Conway Road Penlan Swansea,2024-04-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
525760,Conway Road Penlan Swansea,2024-04-16T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.64
525760,Conway Road Penlan Swansea,2024-04-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
525760,Conway Road Penlan Swansea,2024-04-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
525760,Conway Road Penlan Swansea,2024-04-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
525760,Conway Road Penlan Swansea,2024-04-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
