Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525760,Conway Road Penlan Swansea,2024-04-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,47.78
525760,Conway Road Penlan Swansea,2024-04-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,57.01
525760,Conway Road Penlan Swansea,2024-04-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,61.69
525760,Conway Road Penlan Swansea,2024-04-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,114.9
525760,Conway Road Penlan Swansea,2024-04-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,198.2
525760,Conway Road Penlan Swansea,2024-04-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,235.3
525760,Conway Road Penlan Swansea,2024-04-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,254.6
525760,Conway Road Penlan Swansea,2024-04-16T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.28
525760,Conway Road Penlan Swansea,2024-04-16T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.57
525760,Conway Road Penlan Swansea,2024-04-16T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.84
525760,Conway Road Penlan Swansea,2024-04-16T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.17
525760,Conway Road Penlan Swansea,2024-04-16T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.22
525760,Conway Road Penlan Swansea,2024-04-16T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.98
525760,Conway Road Penlan Swansea,2024-04-16T22:30:00.000+00:00,feeder,3,N Current (RMS),A,20.3
525760,Conway Road Penlan Swansea,2024-04-16T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.2
525760,Conway Road Penlan Swansea,2024-04-16T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.5
525760,Conway Road Penlan Swansea,2024-04-16T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,43.4
525760,Conway Road Penlan Swansea,2024-04-16T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.57
525760,Conway Road Penlan Swansea,2024-04-16T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.15
525760,Conway Road Penlan Swansea,2024-04-16T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.88
525760,Conway Road Penlan Swansea,2024-04-16T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,25.62
525760,Conway Road Penlan Swansea,2024-04-16T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,28.18
525760,Conway Road Penlan Swansea,2024-04-16T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,27.68
525760,Conway Road Penlan Swansea,2024-04-16T22:30:00.000+00:00,feeder,2,N Current (RMS),A,50.4
525760,Conway Road Penlan Swansea,2024-04-16T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,107.0
525760,Conway Road Penlan Swansea,2024-04-16T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,116.6
525760,Conway Road Penlan Swansea,2024-04-16T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,116.0
525760,Conway Road Penlan Swansea,2024-04-16T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.83
525760,Conway Road Penlan Swansea,2024-04-16T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.77
525760,Conway Road Penlan Swansea,2024-04-16T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.18
525760,Conway Road Penlan Swansea,2024-04-16T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.7
525760,Conway Road Penlan Swansea,2024-04-16T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,25.69
525760,Conway Road Penlan Swansea,2024-04-16T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,26.19
525760,Conway Road Penlan Swansea,2024-04-16T22:30:00.000+00:00,feeder,1,N Current (RMS),A,49.1
525760,Conway Road Penlan Swansea,2024-04-16T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,85.9
525760,Conway Road Penlan Swansea,2024-04-16T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,107.6
525760,Conway Road Penlan Swansea,2024-04-16T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,108.8
525760,Conway Road Penlan Swansea,2024-04-16T22:30:00.000+00:00,transformer,,Temperature,C,21.0
525760,Conway Road Penlan Swansea,2024-04-16T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.3
525760,Conway Road Penlan Swansea,2024-04-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
525760,Conway Road Penlan Swansea,2024-04-16T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.25
525760,Conway Road Penlan Swansea,2024-04-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
525760,Conway Road Penlan Swansea,2024-04-16T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.57
525760,Conway Road Penlan Swansea,2024-04-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
525760,Conway Road Penlan Swansea,2024-04-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
525760,Conway Road Penlan Swansea,2024-04-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
525760,Conway Road Penlan Swansea,2024-04-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
525760,Conway Road Penlan Swansea,2024-04-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,52.5
525760,Conway Road Penlan Swansea,2024-04-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,60.1
525760,Conway Road Penlan Swansea,2024-04-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,63.85
525760,Conway Road Penlan Swansea,2024-04-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,108.7
525760,Conway Road Penlan Swansea,2024-04-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,216.3
525760,Conway Road Penlan Swansea,2024-04-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,247.7
525760,Conway Road Penlan Swansea,2024-04-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,262.7
525760,Conway Road Penlan Swansea,2024-04-16T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.6
525760,Conway Road Penlan Swansea,2024-04-16T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.27
525760,Conway Road Penlan Swansea,2024-04-16T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.25
525760,Conway Road Penlan Swansea,2024-04-16T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.58
525760,Conway Road Penlan Swansea,2024-04-16T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.34
525760,Conway Road Penlan Swansea,2024-04-16T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.06
525760,Conway Road Penlan Swansea,2024-04-16T22:20:00.000+00:00,feeder,3,N Current (RMS),A,16.6
525760,Conway Road Penlan Swansea,2024-04-16T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.7
525760,Conway Road Penlan Swansea,2024-04-16T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.7
525760,Conway Road Penlan Swansea,2024-04-16T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,39.2
525760,Conway Road Penlan Swansea,2024-04-16T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.6
525760,Conway Road Penlan Swansea,2024-04-16T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.43
525760,Conway Road Penlan Swansea,2024-04-16T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.62
525760,Conway Road Penlan Swansea,2024-04-16T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,24.83
525760,Conway Road Penlan Swansea,2024-04-16T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,27.51
525760,Conway Road Penlan Swansea,2024-04-16T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,30.74
525760,Conway Road Penlan Swansea,2024-04-16T22:20:00.000+00:00,feeder,2,N Current (RMS),A,54.5
525760,Conway Road Penlan Swansea,2024-04-16T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,104.6
525760,Conway Road Penlan Swansea,2024-04-16T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,114.7
525760,Conway Road Penlan Swansea,2024-04-16T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,128.3
525760,Conway Road Penlan Swansea,2024-04-16T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.65
525760,Conway Road Penlan Swansea,2024-04-16T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.14
525760,Conway Road Penlan Swansea,2024-04-16T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.76
525760,Conway Road Penlan Swansea,2024-04-16T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.09
525760,Conway Road Penlan Swansea,2024-04-16T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,25.29
525760,Conway Road Penlan Swansea,2024-04-16T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,29.03
525760,Conway Road Penlan Swansea,2024-04-16T22:20:00.000+00:00,feeder,1,N Current (RMS),A,53.3
525760,Conway Road Penlan Swansea,2024-04-16T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,83.9
525760,Conway Road Penlan Swansea,2024-04-16T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,106.9
525760,Conway Road Penlan Swansea,2024-04-16T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,120.4
525760,Conway Road Penlan Swansea,2024-04-16T22:20:00.000+00:00,transformer,,Temperature,C,21.1
525760,Conway Road Penlan Swansea,2024-04-16T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.3
525760,Conway Road Penlan Swansea,2024-04-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
525760,Conway Road Penlan Swansea,2024-04-16T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
525760,Conway Road Penlan Swansea,2024-04-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
525760,Conway Road Penlan Swansea,2024-04-16T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.52
525760,Conway Road Penlan Swansea,2024-04-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
525760,Conway Road Penlan Swansea,2024-04-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
525760,Conway Road Penlan Swansea,2024-04-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.31
525760,Conway Road Penlan Swansea,2024-04-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
525760,Conway Road Penlan Swansea,2024-04-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,51.5
525760,Conway Road Penlan Swansea,2024-04-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,58.15
525760,Conway Road Penlan Swansea,2024-04-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,68.82
525760,Conway Road Penlan Swansea,2024-04-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,115.2
525760,Conway Road Penlan Swansea,2024-04-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,213.6
525760,Conway Road Penlan Swansea,2024-04-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,242.1
525760,Conway Road Penlan Swansea,2024-04-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,283.6
525760,Conway Road Penlan Swansea,2024-04-16T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.13
525760,Conway Road Penlan Swansea,2024-04-16T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.69
525760,Conway Road Penlan Swansea,2024-04-16T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.48
525760,Conway Road Penlan Swansea,2024-04-16T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.86
525760,Conway Road Penlan Swansea,2024-04-16T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.65
525760,Conway Road Penlan Swansea,2024-04-16T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.29
525760,Conway Road Penlan Swansea,2024-04-16T22:10:00.000+00:00,feeder,3,N Current (RMS),A,14.2
525760,Conway Road Penlan Swansea,2024-04-16T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.9
525760,Conway Road Penlan Swansea,2024-04-16T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.3
525760,Conway Road Penlan Swansea,2024-04-16T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.2
525760,Conway Road Penlan Swansea,2024-04-16T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.32
525760,Conway Road Penlan Swansea,2024-04-16T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.1
525760,Conway Road Penlan Swansea,2024-04-16T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.53
525760,Conway Road Penlan Swansea,2024-04-16T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,26.5
525760,Conway Road Penlan Swansea,2024-04-16T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,29.04
525760,Conway Road Penlan Swansea,2024-04-16T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,31.67
525760,Conway Road Penlan Swansea,2024-04-16T22:10:00.000+00:00,feeder,2,N Current (RMS),A,54.3
525760,Conway Road Penlan Swansea,2024-04-16T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,109.3
525760,Conway Road Penlan Swansea,2024-04-16T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,119.0
525760,Conway Road Penlan Swansea,2024-04-16T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,130.2
525760,Conway Road Penlan Swansea,2024-04-16T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.42
525760,Conway Road Penlan Swansea,2024-04-16T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.95
525760,Conway Road Penlan Swansea,2024-04-16T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.66
525760,Conway Road Penlan Swansea,2024-04-16T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.49
525760,Conway Road Penlan Swansea,2024-04-16T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,26.75
525760,Conway Road Penlan Swansea,2024-04-16T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,29.99
525760,Conway Road Penlan Swansea,2024-04-16T22:10:00.000+00:00,feeder,1,N Current (RMS),A,53.4
525760,Conway Road Penlan Swansea,2024-04-16T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,88.0
525760,Conway Road Penlan Swansea,2024-04-16T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,110.9
525760,Conway Road Penlan Swansea,2024-04-16T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,122.6
525760,Conway Road Penlan Swansea,2024-04-16T22:10:00.000+00:00,transformer,,Temperature,C,21.2
525760,Conway Road Penlan Swansea,2024-04-16T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.25
525760,Conway Road Penlan Swansea,2024-04-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.31
525760,Conway Road Penlan Swansea,2024-04-16T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
525760,Conway Road Penlan Swansea,2024-04-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
525760,Conway Road Penlan Swansea,2024-04-16T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.49
525760,Conway Road Penlan Swansea,2024-04-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.25
525760,Conway Road Penlan Swansea,2024-04-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
525760,Conway Road Penlan Swansea,2024-04-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
525760,Conway Road Penlan Swansea,2024-04-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
525760,Conway Road Penlan Swansea,2024-04-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,53.85
525760,Conway Road Penlan Swansea,2024-04-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,61.44
525760,Conway Road Penlan Swansea,2024-04-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,69.96
525760,Conway Road Penlan Swansea,2024-04-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,116.8
525760,Conway Road Penlan Swansea,2024-04-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,219.4
525760,Conway Road Penlan Swansea,2024-04-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,251.1
525760,Conway Road Penlan Swansea,2024-04-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,284.5
525760,Conway Road Penlan Swansea,2024-04-16T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.47
525760,Conway Road Penlan Swansea,2024-04-16T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.16
525760,Conway Road Penlan Swansea,2024-04-16T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.63
525760,Conway Road Penlan Swansea,2024-04-16T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.48
525760,Conway Road Penlan Swansea,2024-04-16T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.72
525760,Conway Road Penlan Swansea,2024-04-16T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.82
525760,Conway Road Penlan Swansea,2024-04-16T22:00:00.000+00:00,feeder,3,N Current (RMS),A,14.5
525760,Conway Road Penlan Swansea,2024-04-16T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.2
525760,Conway Road Penlan Swansea,2024-04-16T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.5
525760,Conway Road Penlan Swansea,2024-04-16T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,37.2
525760,Conway Road Penlan Swansea,2024-04-16T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.22
525760,Conway Road Penlan Swansea,2024-04-16T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.58
525760,Conway Road Penlan Swansea,2024-04-16T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.46
525760,Conway Road Penlan Swansea,2024-04-16T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,26.61
525760,Conway Road Penlan Swansea,2024-04-16T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,28.27
525760,Conway Road Penlan Swansea,2024-04-16T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,33.46
525760,Conway Road Penlan Swansea,2024-04-16T22:00:00.000+00:00,feeder,2,N Current (RMS),A,59.7
525760,Conway Road Penlan Swansea,2024-04-16T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,109.6
525760,Conway Road Penlan Swansea,2024-04-16T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,115.8
525760,Conway Road Penlan Swansea,2024-04-16T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,136.9
525760,Conway Road Penlan Swansea,2024-04-16T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.11
525760,Conway Road Penlan Swansea,2024-04-16T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.47
525760,Conway Road Penlan Swansea,2024-04-16T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.54
525760,Conway Road Penlan Swansea,2024-04-16T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.43
525760,Conway Road Penlan Swansea,2024-04-16T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,26.2
525760,Conway Road Penlan Swansea,2024-04-16T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,32.06
525760,Conway Road Penlan Swansea,2024-04-16T22:00:00.000+00:00,feeder,1,N Current (RMS),A,59.2
525760,Conway Road Penlan Swansea,2024-04-16T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,87.6
525760,Conway Road Penlan Swansea,2024-04-16T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,108.5
525760,Conway Road Penlan Swansea,2024-04-16T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,130.6
525760,Conway Road Penlan Swansea,2024-04-16T22:00:00.000+00:00,transformer,,Temperature,C,21.3
525760,Conway Road Penlan Swansea,2024-04-16T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.23
525760,Conway Road Penlan Swansea,2024-04-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
525760,Conway Road Penlan Swansea,2024-04-16T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
525760,Conway Road Penlan Swansea,2024-04-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.63
525760,Conway Road Penlan Swansea,2024-04-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.46
525760,Conway Road Penlan Swansea,2024-04-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
525760,Conway Road Penlan Swansea,2024-04-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
525760,Conway Road Penlan Swansea,2024-04-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
525760,Conway Road Penlan Swansea,2024-04-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
525760,Conway Road Penlan Swansea,2024-04-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,55.52
525760,Conway Road Penlan Swansea,2024-04-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,61.2
525760,Conway Road Penlan Swansea,2024-04-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,74.35
525760,Conway Road Penlan Swansea,2024-04-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,129.7
525760,Conway Road Penlan Swansea,2024-04-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,225.7
525760,Conway Road Penlan Swansea,2024-04-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,249.5
525760,Conway Road Penlan Swansea,2024-04-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,301.4
525760,Conway Road Penlan Swansea,2024-04-16T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.5
525760,Conway Road Penlan Swansea,2024-04-16T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.59
525760,Conway Road Penlan Swansea,2024-04-16T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.92
525760,Conway Road Penlan Swansea,2024-04-16T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.56
525760,Conway Road Penlan Swansea,2024-04-16T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.22
525760,Conway Road Penlan Swansea,2024-04-16T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.88
525760,Conway Road Penlan Swansea,2024-04-16T21:50:00.000+00:00,feeder,3,N Current (RMS),A,20.1
525760,Conway Road Penlan Swansea,2024-04-16T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.9
525760,Conway Road Penlan Swansea,2024-04-16T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.6
525760,Conway Road Penlan Swansea,2024-04-16T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,38.6
525760,Conway Road Penlan Swansea,2024-04-16T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.37
525760,Conway Road Penlan Swansea,2024-04-16T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.71
525760,Conway Road Penlan Swansea,2024-04-16T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.61
525760,Conway Road Penlan Swansea,2024-04-16T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,25.84
525760,Conway Road Penlan Swansea,2024-04-16T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,27.67
525760,Conway Road Penlan Swansea,2024-04-16T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,34.39
525760,Conway Road Penlan Swansea,2024-04-16T21:50:00.000+00:00,feeder,2,N Current (RMS),A,63.2
525760,Conway Road Penlan Swansea,2024-04-16T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,107.7
525760,Conway Road Penlan Swansea,2024-04-16T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,114.2
525760,Conway Road Penlan Swansea,2024-04-16T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,140.8
525760,Conway Road Penlan Swansea,2024-04-16T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.14
525760,Conway Road Penlan Swansea,2024-04-16T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.51
525760,Conway Road Penlan Swansea,2024-04-16T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
525760,Conway Road Penlan Swansea,2024-04-16T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.68
525760,Conway Road Penlan Swansea,2024-04-16T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,25.86
525760,Conway Road Penlan Swansea,2024-04-16T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,32.75
525760,Conway Road Penlan Swansea,2024-04-16T21:50:00.000+00:00,feeder,1,N Current (RMS),A,62.1
525760,Conway Road Penlan Swansea,2024-04-16T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,85.4
525760,Conway Road Penlan Swansea,2024-04-16T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,107.9
525760,Conway Road Penlan Swansea,2024-04-16T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,133.8
525760,Conway Road Penlan Swansea,2024-04-16T21:50:00.000+00:00,transformer,,Temperature,C,21.3
525760,Conway Road Penlan Swansea,2024-04-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.26
525760,Conway Road Penlan Swansea,2024-04-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
525760,Conway Road Penlan Swansea,2024-04-16T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
525760,Conway Road Penlan Swansea,2024-04-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
525760,Conway Road Penlan Swansea,2024-04-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.53
525760,Conway Road Penlan Swansea,2024-04-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
525760,Conway Road Penlan Swansea,2024-04-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
525760,Conway Road Penlan Swansea,2024-04-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
525760,Conway Road Penlan Swansea,2024-04-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
525760,Conway Road Penlan Swansea,2024-04-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,52.07
525760,Conway Road Penlan Swansea,2024-04-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,60.75
525760,Conway Road Penlan Swansea,2024-04-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,76.02
525760,Conway Road Penlan Swansea,2024-04-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,142.1
525760,Conway Road Penlan Swansea,2024-04-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,214.3
525760,Conway Road Penlan Swansea,2024-04-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,249.1
525760,Conway Road Penlan Swansea,2024-04-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,309.4
525760,Conway Road Penlan Swansea,2024-04-16T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.02
525760,Conway Road Penlan Swansea,2024-04-16T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.2
525760,Conway Road Penlan Swansea,2024-04-16T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.68
525760,Conway Road Penlan Swansea,2024-04-16T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.2
525760,Conway Road Penlan Swansea,2024-04-16T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.22
525760,Conway Road Penlan Swansea,2024-04-16T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.16
525760,Conway Road Penlan Swansea,2024-04-16T21:40:00.000+00:00,feeder,3,N Current (RMS),A,17.4
525760,Conway Road Penlan Swansea,2024-04-16T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,32.0
525760,Conway Road Penlan Swansea,2024-04-16T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.4
525760,Conway Road Penlan Swansea,2024-04-16T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,39.8
525760,Conway Road Penlan Swansea,2024-04-16T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.9
525760,Conway Road Penlan Swansea,2024-04-16T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.86
525760,Conway Road Penlan Swansea,2024-04-16T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.85
525760,Conway Road Penlan Swansea,2024-04-16T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,28.03
525760,Conway Road Penlan Swansea,2024-04-16T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,26.94
525760,Conway Road Penlan Swansea,2024-04-16T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,35.98
525760,Conway Road Penlan Swansea,2024-04-16T21:40:00.000+00:00,feeder,2,N Current (RMS),A,63.0
525760,Conway Road Penlan Swansea,2024-04-16T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,116.3
525760,Conway Road Penlan Swansea,2024-04-16T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,111.9
525760,Conway Road Penlan Swansea,2024-04-16T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,147.5
525760,Conway Road Penlan Swansea,2024-04-16T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.69
525760,Conway Road Penlan Swansea,2024-04-16T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.87
525760,Conway Road Penlan Swansea,2024-04-16T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.49
525760,Conway Road Penlan Swansea,2024-04-16T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.32
525760,Conway Road Penlan Swansea,2024-04-16T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,25.16
525760,Conway Road Penlan Swansea,2024-04-16T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,34.13
525760,Conway Road Penlan Swansea,2024-04-16T21:40:00.000+00:00,feeder,1,N Current (RMS),A,61.2
525760,Conway Road Penlan Swansea,2024-04-16T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,91.9
525760,Conway Road Penlan Swansea,2024-04-16T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,105.9
525760,Conway Road Penlan Swansea,2024-04-16T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,139.7
525760,Conway Road Penlan Swansea,2024-04-16T21:40:00.000+00:00,transformer,,Temperature,C,21.3
525760,Conway Road Penlan Swansea,2024-04-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.24
525760,Conway Road Penlan Swansea,2024-04-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
525760,Conway Road Penlan Swansea,2024-04-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
525760,Conway Road Penlan Swansea,2024-04-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
525760,Conway Road Penlan Swansea,2024-04-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.51
525760,Conway Road Penlan Swansea,2024-04-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
525760,Conway Road Penlan Swansea,2024-04-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
525760,Conway Road Penlan Swansea,2024-04-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
525760,Conway Road Penlan Swansea,2024-04-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
525760,Conway Road Penlan Swansea,2024-04-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,57.55
525760,Conway Road Penlan Swansea,2024-04-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,58.32
525760,Conway Road Penlan Swansea,2024-04-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,79.27
525760,Conway Road Penlan Swansea,2024-04-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,137.5
525760,Conway Road Penlan Swansea,2024-04-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,235.7
525760,Conway Road Penlan Swansea,2024-04-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,240.7
525760,Conway Road Penlan Swansea,2024-04-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,323.1
525760,Conway Road Penlan Swansea,2024-04-16T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.12
525760,Conway Road Penlan Swansea,2024-04-16T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.31
525760,Conway Road Penlan Swansea,2024-04-16T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.23
525760,Conway Road Penlan Swansea,2024-04-16T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.59
525760,Conway Road Penlan Swansea,2024-04-16T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.88
525760,Conway Road Penlan Swansea,2024-04-16T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.5
525760,Conway Road Penlan Swansea,2024-04-16T21:20:00.000+00:00,feeder,3,N Current (RMS),A,17.5
525760,Conway Road Penlan Swansea,2024-04-16T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.5
525760,Conway Road Penlan Swansea,2024-04-16T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.8
525760,Conway Road Penlan Swansea,2024-04-16T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,36.7
525760,Conway Road Penlan Swansea,2024-04-16T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.48
525760,Conway Road Penlan Swansea,2024-04-16T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.79
525760,Conway Road Penlan Swansea,2024-04-16T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.9
525760,Conway Road Penlan Swansea,2024-04-16T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,27.95
525760,Conway Road Penlan Swansea,2024-04-16T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,30.17
525760,Conway Road Penlan Swansea,2024-04-16T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,38.58
525760,Conway Road Penlan Swansea,2024-04-16T21:20:00.000+00:00,feeder,2,N Current (RMS),A,67.0
525760,Conway Road Penlan Swansea,2024-04-16T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,115.3
525760,Conway Road Penlan Swansea,2024-04-16T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,123.5
525760,Conway Road Penlan Swansea,2024-04-16T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,156.6
525760,Conway Road Penlan Swansea,2024-04-16T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.14
525760,Conway Road Penlan Swansea,2024-04-16T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.91
525760,Conway Road Penlan Swansea,2024-04-16T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.42
525760,Conway Road Penlan Swansea,2024-04-16T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.7
525760,Conway Road Penlan Swansea,2024-04-16T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,28.22
525760,Conway Road Penlan Swansea,2024-04-16T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,36.88
525760,Conway Road Penlan Swansea,2024-04-16T21:20:00.000+00:00,feeder,1,N Current (RMS),A,66.0
525760,Conway Road Penlan Swansea,2024-04-16T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,92.8
525760,Conway Road Penlan Swansea,2024-04-16T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,116.9
525760,Conway Road Penlan Swansea,2024-04-16T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,149.6
525760,Conway Road Penlan Swansea,2024-04-16T21:20:00.000+00:00,transformer,,Temperature,C,21.3
525760,Conway Road Penlan Swansea,2024-04-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
525760,Conway Road Penlan Swansea,2024-04-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
525760,Conway Road Penlan Swansea,2024-04-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
525760,Conway Road Penlan Swansea,2024-04-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
525760,Conway Road Penlan Swansea,2024-04-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.36
525760,Conway Road Penlan Swansea,2024-04-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
525760,Conway Road Penlan Swansea,2024-04-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
525760,Conway Road Penlan Swansea,2024-04-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
525760,Conway Road Penlan Swansea,2024-04-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
525760,Conway Road Penlan Swansea,2024-04-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,57.25
525760,Conway Road Penlan Swansea,2024-04-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,64.27
525760,Conway Road Penlan Swansea,2024-04-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,83.96
525760,Conway Road Penlan Swansea,2024-04-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,145.7
525760,Conway Road Penlan Swansea,2024-04-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,233.2
525760,Conway Road Penlan Swansea,2024-04-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,262.5
525760,Conway Road Penlan Swansea,2024-04-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,339.5
525760,Conway Road Penlan Swansea,2024-04-16T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.05
525760,Conway Road Penlan Swansea,2024-04-16T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
525760,Conway Road Penlan Swansea,2024-04-16T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
525760,Conway Road Penlan Swansea,2024-04-16T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.18
525760,Conway Road Penlan Swansea,2024-04-16T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
525760,Conway Road Penlan Swansea,2024-04-16T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
525760,Conway Road Penlan Swansea,2024-04-16T21:10:00.000+00:00,feeder,3,N Current (RMS),A,13.4
525760,Conway Road Penlan Swansea,2024-04-16T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.1
525760,Conway Road Penlan Swansea,2024-04-16T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,34.8
525760,Conway Road Penlan Swansea,2024-04-16T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,44.3
525760,Conway Road Penlan Swansea,2024-04-16T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.91
525760,Conway Road Penlan Swansea,2024-04-16T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
525760,Conway Road Penlan Swansea,2024-04-16T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
525760,Conway Road Penlan Swansea,2024-04-16T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,35.12
525760,Conway Road Penlan Swansea,2024-04-16T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
525760,Conway Road Penlan Swansea,2024-04-16T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
525760,Conway Road Penlan Swansea,2024-04-16T21:10:00.000+00:00,feeder,2,N Current (RMS),A,65.4
525760,Conway Road Penlan Swansea,2024-04-16T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,143.1
525760,Conway Road Penlan Swansea,2024-04-16T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,131.2
525760,Conway Road Penlan Swansea,2024-04-16T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,151.7
525760,Conway Road Penlan Swansea,2024-04-16T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.62
525760,Conway Road Penlan Swansea,2024-04-16T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
525760,Conway Road Penlan Swansea,2024-04-16T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
525760,Conway Road Penlan Swansea,2024-04-16T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,28.04
525760,Conway Road Penlan Swansea,2024-04-16T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
525760,Conway Road Penlan Swansea,2024-04-16T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
525760,Conway Road Penlan Swansea,2024-04-16T21:10:00.000+00:00,feeder,1,N Current (RMS),A,63.7
525760,Conway Road Penlan Swansea,2024-04-16T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,113.5
525760,Conway Road Penlan Swansea,2024-04-16T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,123.9
525760,Conway Road Penlan Swansea,2024-04-16T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,144.8
525760,Conway Road Penlan Swansea,2024-04-16T21:10:00.000+00:00,transformer,,Temperature,C,21.3
525760,Conway Road Penlan Swansea,2024-04-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
525760,Conway Road Penlan Swansea,2024-04-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
525760,Conway Road Penlan Swansea,2024-04-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
525760,Conway Road Penlan Swansea,2024-04-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
525760,Conway Road Penlan Swansea,2024-04-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.4
525760,Conway Road Penlan Swansea,2024-04-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.61
525760,Conway Road Penlan Swansea,2024-04-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
525760,Conway Road Penlan Swansea,2024-04-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
525760,Conway Road Penlan Swansea,2024-04-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.55
525760,Conway Road Penlan Swansea,2024-04-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,64.81
525760,Conway Road Penlan Swansea,2024-04-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,69.82
525760,Conway Road Penlan Swansea,2024-04-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,82.92
525760,Conway Road Penlan Swansea,2024-04-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,132.1
525760,Conway Road Penlan Swansea,2024-04-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,262.6
525760,Conway Road Penlan Swansea,2024-04-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,283.4
525760,Conway Road Penlan Swansea,2024-04-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,335.6
525760,Conway Road Penlan Swansea,2024-04-16T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.48
525760,Conway Road Penlan Swansea,2024-04-16T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.45
525760,Conway Road Penlan Swansea,2024-04-16T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.02
525760,Conway Road Penlan Swansea,2024-04-16T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.31
525760,Conway Road Penlan Swansea,2024-04-16T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.76
525760,Conway Road Penlan Swansea,2024-04-16T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.81
525760,Conway Road Penlan Swansea,2024-04-16T21:00:00.000+00:00,feeder,3,N Current (RMS),A,16.7
525760,Conway Road Penlan Swansea,2024-04-16T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.5
525760,Conway Road Penlan Swansea,2024-04-16T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,37.8
525760,Conway Road Penlan Swansea,2024-04-16T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,46.0
525760,Conway Road Penlan Swansea,2024-04-16T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.66
525760,Conway Road Penlan Swansea,2024-04-16T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.18
525760,Conway Road Penlan Swansea,2024-04-16T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.95
525760,Conway Road Penlan Swansea,2024-04-16T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,37.58
525760,Conway Road Penlan Swansea,2024-04-16T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,34.82
525760,Conway Road Penlan Swansea,2024-04-16T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,43.46
525760,Conway Road Penlan Swansea,2024-04-16T21:00:00.000+00:00,feeder,2,N Current (RMS),A,69.0
525760,Conway Road Penlan Swansea,2024-04-16T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,152.6
525760,Conway Road Penlan Swansea,2024-04-16T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,141.2
525760,Conway Road Penlan Swansea,2024-04-16T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,175.7
525760,Conway Road Penlan Swansea,2024-04-16T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.13
525760,Conway Road Penlan Swansea,2024-04-16T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.21
525760,Conway Road Penlan Swansea,2024-04-16T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.36
525760,Conway Road Penlan Swansea,2024-04-16T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,30.08
525760,Conway Road Penlan Swansea,2024-04-16T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,32.83
525760,Conway Road Penlan Swansea,2024-04-16T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,40.74
525760,Conway Road Penlan Swansea,2024-04-16T21:00:00.000+00:00,feeder,1,N Current (RMS),A,66.2
525760,Conway Road Penlan Swansea,2024-04-16T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,121.4
525760,Conway Road Penlan Swansea,2024-04-16T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,134.7
525760,Conway Road Penlan Swansea,2024-04-16T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,164.8
525760,Conway Road Penlan Swansea,2024-04-16T21:00:00.000+00:00,transformer,,Temperature,C,21.4
525760,Conway Road Penlan Swansea,2024-04-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
525760,Conway Road Penlan Swansea,2024-04-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.71
525760,Conway Road Penlan Swansea,2024-04-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
525760,Conway Road Penlan Swansea,2024-04-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.99
525760,Conway Road Penlan Swansea,2024-04-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
525760,Conway Road Penlan Swansea,2024-04-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.27
525760,Conway Road Penlan Swansea,2024-04-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
525760,Conway Road Penlan Swansea,2024-04-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
525760,Conway Road Penlan Swansea,2024-04-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.43
525760,Conway Road Penlan Swansea,2024-04-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,74.97
525760,Conway Road Penlan Swansea,2024-04-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,76.41
525760,Conway Road Penlan Swansea,2024-04-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,95.0
525760,Conway Road Penlan Swansea,2024-04-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,149.0
525760,Conway Road Penlan Swansea,2024-04-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,301.9
525760,Conway Road Penlan Swansea,2024-04-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,309.0
525760,Conway Road Penlan Swansea,2024-04-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,382.7
525760,Conway Road Penlan Swansea,2024-04-16T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.81
525760,Conway Road Penlan Swansea,2024-04-16T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.83
525760,Conway Road Penlan Swansea,2024-04-16T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.88
525760,Conway Road Penlan Swansea,2024-04-16T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.36
525760,Conway Road Penlan Swansea,2024-04-16T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.66
525760,Conway Road Penlan Swansea,2024-04-16T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.1
525760,Conway Road Penlan Swansea,2024-04-16T20:50:00.000+00:00,feeder,3,N Current (RMS),A,16.0
525760,Conway Road Penlan Swansea,2024-04-16T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.8
525760,Conway Road Penlan Swansea,2024-04-16T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,35.7
525760,Conway Road Penlan Swansea,2024-04-16T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,47.1
525760,Conway Road Penlan Swansea,2024-04-16T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.89
525760,Conway Road Penlan Swansea,2024-04-16T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
525760,Conway Road Penlan Swansea,2024-04-16T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.31
525760,Conway Road Penlan Swansea,2024-04-16T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,40.08
525760,Conway Road Penlan Swansea,2024-04-16T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,38.76
525760,Conway Road Penlan Swansea,2024-04-16T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,47.75
525760,Conway Road Penlan Swansea,2024-04-16T20:50:00.000+00:00,feeder,2,N Current (RMS),A,72.7
525760,Conway Road Penlan Swansea,2024-04-16T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,162.2
525760,Conway Road Penlan Swansea,2024-04-16T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,156.6
525760,Conway Road Penlan Swansea,2024-04-16T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,192.6
525760,Conway Road Penlan Swansea,2024-04-16T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.57
525760,Conway Road Penlan Swansea,2024-04-16T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.67
525760,Conway Road Penlan Swansea,2024-04-16T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.24
525760,Conway Road Penlan Swansea,2024-04-16T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,32.62
525760,Conway Road Penlan Swansea,2024-04-16T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,36.24
525760,Conway Road Penlan Swansea,2024-04-16T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,44.61
525760,Conway Road Penlan Swansea,2024-04-16T20:50:00.000+00:00,feeder,1,N Current (RMS),A,70.5
525760,Conway Road Penlan Swansea,2024-04-16T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,131.5
525760,Conway Road Penlan Swansea,2024-04-16T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,147.8
525760,Conway Road Penlan Swansea,2024-04-16T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,180.3
525760,Conway Road Penlan Swansea,2024-04-16T20:50:00.000+00:00,transformer,,Temperature,C,21.5
525760,Conway Road Penlan Swansea,2024-04-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
525760,Conway Road Penlan Swansea,2024-04-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.96
525760,Conway Road Penlan Swansea,2024-04-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
525760,Conway Road Penlan Swansea,2024-04-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.2
525760,Conway Road Penlan Swansea,2024-04-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
525760,Conway Road Penlan Swansea,2024-04-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.34
525760,Conway Road Penlan Swansea,2024-04-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
525760,Conway Road Penlan Swansea,2024-04-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
525760,Conway Road Penlan Swansea,2024-04-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.81
525760,Conway Road Penlan Swansea,2024-04-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,80.06
525760,Conway Road Penlan Swansea,2024-04-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,83.66
525760,Conway Road Penlan Swansea,2024-04-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,103.46
525760,Conway Road Penlan Swansea,2024-04-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,156.5
525760,Conway Road Penlan Swansea,2024-04-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,322.1
525760,Conway Road Penlan Swansea,2024-04-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,337.9
525760,Conway Road Penlan Swansea,2024-04-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,416.6
525760,Conway Road Penlan Swansea,2024-04-16T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.46
525760,Conway Road Penlan Swansea,2024-04-16T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.32
525760,Conway Road Penlan Swansea,2024-04-16T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.55
525760,Conway Road Penlan Swansea,2024-04-16T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.15
525760,Conway Road Penlan Swansea,2024-04-16T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.91
525760,Conway Road Penlan Swansea,2024-04-16T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.35
525760,Conway Road Penlan Swansea,2024-04-16T20:40:00.000+00:00,feeder,3,N Current (RMS),A,17.2
525760,Conway Road Penlan Swansea,2024-04-16T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.3
525760,Conway Road Penlan Swansea,2024-04-16T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,40.7
525760,Conway Road Penlan Swansea,2024-04-16T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,47.5
525760,Conway Road Penlan Swansea,2024-04-16T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.44
525760,Conway Road Penlan Swansea,2024-04-16T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
