Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525760,Conway Road Penlan Swansea,2024-04-16T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.32
525760,Conway Road Penlan Swansea,2024-04-16T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,36.97
525760,Conway Road Penlan Swansea,2024-04-16T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,41.55
525760,Conway Road Penlan Swansea,2024-04-16T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,47.94
525760,Conway Road Penlan Swansea,2024-04-16T20:40:00.000+00:00,feeder,2,N Current (RMS),A,77.3
525760,Conway Road Penlan Swansea,2024-04-16T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,150.9
525760,Conway Road Penlan Swansea,2024-04-16T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,168.1
525760,Conway Road Penlan Swansea,2024-04-16T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,193.6
525760,Conway Road Penlan Swansea,2024-04-16T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.77
525760,Conway Road Penlan Swansea,2024-04-16T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.29
525760,Conway Road Penlan Swansea,2024-04-16T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.94
525760,Conway Road Penlan Swansea,2024-04-16T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,29.71
525760,Conway Road Penlan Swansea,2024-04-16T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,38.56
525760,Conway Road Penlan Swansea,2024-04-16T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,45.17
525760,Conway Road Penlan Swansea,2024-04-16T20:40:00.000+00:00,feeder,1,N Current (RMS),A,75.1
525760,Conway Road Penlan Swansea,2024-04-16T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,120.5
525760,Conway Road Penlan Swansea,2024-04-16T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,157.2
525760,Conway Road Penlan Swansea,2024-04-16T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,182.6
525760,Conway Road Penlan Swansea,2024-04-16T20:40:00.000+00:00,transformer,,Temperature,C,21.4
525760,Conway Road Penlan Swansea,2024-04-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
525760,Conway Road Penlan Swansea,2024-04-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.51
525760,Conway Road Penlan Swansea,2024-04-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
525760,Conway Road Penlan Swansea,2024-04-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.68
525760,Conway Road Penlan Swansea,2024-04-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
525760,Conway Road Penlan Swansea,2024-04-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.06
525760,Conway Road Penlan Swansea,2024-04-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
525760,Conway Road Penlan Swansea,2024-04-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
525760,Conway Road Penlan Swansea,2024-04-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.17
525760,Conway Road Penlan Swansea,2024-04-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,73.83
525760,Conway Road Penlan Swansea,2024-04-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,90.02
525760,Conway Road Penlan Swansea,2024-04-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,104.46
525760,Conway Road Penlan Swansea,2024-04-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,167.5
525760,Conway Road Penlan Swansea,2024-04-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,298.8
525760,Conway Road Penlan Swansea,2024-04-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,363.7
525760,Conway Road Penlan Swansea,2024-04-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,421.0
525760,Conway Road Penlan Swansea,2024-04-16T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.34
525760,Conway Road Penlan Swansea,2024-04-16T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.32
525760,Conway Road Penlan Swansea,2024-04-16T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.86
525760,Conway Road Penlan Swansea,2024-04-16T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.3
525760,Conway Road Penlan Swansea,2024-04-16T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.14
525760,Conway Road Penlan Swansea,2024-04-16T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.56
525760,Conway Road Penlan Swansea,2024-04-16T20:30:00.000+00:00,feeder,3,N Current (RMS),A,18.5
525760,Conway Road Penlan Swansea,2024-04-16T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,35.9
525760,Conway Road Penlan Swansea,2024-04-16T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,42.2
525760,Conway Road Penlan Swansea,2024-04-16T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,43.6
525760,Conway Road Penlan Swansea,2024-04-16T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.77
525760,Conway Road Penlan Swansea,2024-04-16T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
525760,Conway Road Penlan Swansea,2024-04-16T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.86
525760,Conway Road Penlan Swansea,2024-04-16T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,38.15
525760,Conway Road Penlan Swansea,2024-04-16T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,43.46
525760,Conway Road Penlan Swansea,2024-04-16T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,47.58
525760,Conway Road Penlan Swansea,2024-04-16T20:30:00.000+00:00,feeder,2,N Current (RMS),A,79.7
525760,Conway Road Penlan Swansea,2024-04-16T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,155.7
525760,Conway Road Penlan Swansea,2024-04-16T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,175.9
525760,Conway Road Penlan Swansea,2024-04-16T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,192.4
525760,Conway Road Penlan Swansea,2024-04-16T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.1
525760,Conway Road Penlan Swansea,2024-04-16T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.7
525760,Conway Road Penlan Swansea,2024-04-16T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.52
525760,Conway Road Penlan Swansea,2024-04-16T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,30.63
525760,Conway Road Penlan Swansea,2024-04-16T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,40.23
525760,Conway Road Penlan Swansea,2024-04-16T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,44.5
525760,Conway Road Penlan Swansea,2024-04-16T20:30:00.000+00:00,feeder,1,N Current (RMS),A,77.0
525760,Conway Road Penlan Swansea,2024-04-16T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,124.3
525760,Conway Road Penlan Swansea,2024-04-16T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,163.7
525760,Conway Road Penlan Swansea,2024-04-16T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,180.1
525760,Conway Road Penlan Swansea,2024-04-16T20:30:00.000+00:00,transformer,,Temperature,C,21.4
525760,Conway Road Penlan Swansea,2024-04-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
525760,Conway Road Penlan Swansea,2024-04-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.89
525760,Conway Road Penlan Swansea,2024-04-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
525760,Conway Road Penlan Swansea,2024-04-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
525760,Conway Road Penlan Swansea,2024-04-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
525760,Conway Road Penlan Swansea,2024-04-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.31
525760,Conway Road Penlan Swansea,2024-04-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
525760,Conway Road Penlan Swansea,2024-04-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
525760,Conway Road Penlan Swansea,2024-04-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
525760,Conway Road Penlan Swansea,2024-04-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,77.09
525760,Conway Road Penlan Swansea,2024-04-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,93.83
525760,Conway Road Penlan Swansea,2024-04-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,102.63
525760,Conway Road Penlan Swansea,2024-04-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,170.9
525760,Conway Road Penlan Swansea,2024-04-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,312.4
525760,Conway Road Penlan Swansea,2024-04-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,379.2
525760,Conway Road Penlan Swansea,2024-04-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,414.1
525760,Conway Road Penlan Swansea,2024-04-16T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.7
525760,Conway Road Penlan Swansea,2024-04-16T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.08
525760,Conway Road Penlan Swansea,2024-04-16T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.75
525760,Conway Road Penlan Swansea,2024-04-16T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.23
525760,Conway Road Penlan Swansea,2024-04-16T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.2
525760,Conway Road Penlan Swansea,2024-04-16T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.04
525760,Conway Road Penlan Swansea,2024-04-16T20:20:00.000+00:00,feeder,3,N Current (RMS),A,23.3
525760,Conway Road Penlan Swansea,2024-04-16T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,38.1
525760,Conway Road Penlan Swansea,2024-04-16T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,42.5
525760,Conway Road Penlan Swansea,2024-04-16T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,53.4
525760,Conway Road Penlan Swansea,2024-04-16T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.37
525760,Conway Road Penlan Swansea,2024-04-16T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
525760,Conway Road Penlan Swansea,2024-04-16T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.61
525760,Conway Road Penlan Swansea,2024-04-16T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,43.47
525760,Conway Road Penlan Swansea,2024-04-16T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,45.33
525760,Conway Road Penlan Swansea,2024-04-16T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,49.48
525760,Conway Road Penlan Swansea,2024-04-16T20:20:00.000+00:00,feeder,2,N Current (RMS),A,72.3
525760,Conway Road Penlan Swansea,2024-04-16T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,176.4
525760,Conway Road Penlan Swansea,2024-04-16T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,183.1
525760,Conway Road Penlan Swansea,2024-04-16T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,200.0
525760,Conway Road Penlan Swansea,2024-04-16T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.91
525760,Conway Road Penlan Swansea,2024-04-16T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.33
525760,Conway Road Penlan Swansea,2024-04-16T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.13
525760,Conway Road Penlan Swansea,2024-04-16T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,35.06
525760,Conway Road Penlan Swansea,2024-04-16T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,41.78
525760,Conway Road Penlan Swansea,2024-04-16T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,46.1
525760,Conway Road Penlan Swansea,2024-04-16T20:20:00.000+00:00,feeder,1,N Current (RMS),A,70.5
525760,Conway Road Penlan Swansea,2024-04-16T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,141.8
525760,Conway Road Penlan Swansea,2024-04-16T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,169.8
525760,Conway Road Penlan Swansea,2024-04-16T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,186.7
525760,Conway Road Penlan Swansea,2024-04-16T20:20:00.000+00:00,transformer,,Temperature,C,21.3
525760,Conway Road Penlan Swansea,2024-04-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
525760,Conway Road Penlan Swansea,2024-04-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
525760,Conway Road Penlan Swansea,2024-04-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
525760,Conway Road Penlan Swansea,2024-04-16T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.75
525760,Conway Road Penlan Swansea,2024-04-16T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.14
525760,Conway Road Penlan Swansea,2024-04-16T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.64
525760,Conway Road Penlan Swansea,2024-04-16T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.28
525760,Conway Road Penlan Swansea,2024-04-16T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.09
525760,Conway Road Penlan Swansea,2024-04-16T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
525760,Conway Road Penlan Swansea,2024-04-16T20:10:00.000+00:00,feeder,3,N Current (RMS),A,28.4
525760,Conway Road Penlan Swansea,2024-04-16T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,38.8
525760,Conway Road Penlan Swansea,2024-04-16T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,47.4
525760,Conway Road Penlan Swansea,2024-04-16T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,61.7
525760,Conway Road Penlan Swansea,2024-04-16T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.97
525760,Conway Road Penlan Swansea,2024-04-16T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
525760,Conway Road Penlan Swansea,2024-04-16T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.69
525760,Conway Road Penlan Swansea,2024-04-16T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,44.13
525760,Conway Road Penlan Swansea,2024-04-16T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,45.08
525760,Conway Road Penlan Swansea,2024-04-16T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,51.47
525760,Conway Road Penlan Swansea,2024-04-16T20:10:00.000+00:00,feeder,2,N Current (RMS),A,77.0
525760,Conway Road Penlan Swansea,2024-04-16T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,179.9
525760,Conway Road Penlan Swansea,2024-04-16T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,182.7
525760,Conway Road Penlan Swansea,2024-04-16T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,208.9
525760,Conway Road Penlan Swansea,2024-04-16T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.21
525760,Conway Road Penlan Swansea,2024-04-16T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.47
525760,Conway Road Penlan Swansea,2024-04-16T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.18
525760,Conway Road Penlan Swansea,2024-04-16T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,35.5
525760,Conway Road Penlan Swansea,2024-04-16T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,41.85
525760,Conway Road Penlan Swansea,2024-04-16T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,48.34
525760,Conway Road Penlan Swansea,2024-04-16T20:10:00.000+00:00,feeder,1,N Current (RMS),A,75.7
525760,Conway Road Penlan Swansea,2024-04-16T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,144.0
525760,Conway Road Penlan Swansea,2024-04-16T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,170.6
525760,Conway Road Penlan Swansea,2024-04-16T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,196.6
525760,Conway Road Penlan Swansea,2024-04-16T20:10:00.000+00:00,transformer,,Temperature,C,21.2
525760,Conway Road Penlan Swansea,2024-04-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
525760,Conway Road Penlan Swansea,2024-04-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
525760,Conway Road Penlan Swansea,2024-04-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
525760,Conway Road Penlan Swansea,2024-04-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
525760,Conway Road Penlan Swansea,2024-04-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
525760,Conway Road Penlan Swansea,2024-04-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
525760,Conway Road Penlan Swansea,2024-04-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
525760,Conway Road Penlan Swansea,2024-04-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
525760,Conway Road Penlan Swansea,2024-04-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.13
525760,Conway Road Penlan Swansea,2024-04-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,88.91
525760,Conway Road Penlan Swansea,2024-04-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,98.02
525760,Conway Road Penlan Swansea,2024-04-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,114.81
525760,Conway Road Penlan Swansea,2024-04-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,172.4
525760,Conway Road Penlan Swansea,2024-04-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,360.3
525760,Conway Road Penlan Swansea,2024-04-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,397.0
525760,Conway Road Penlan Swansea,2024-04-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,464.8
525760,Conway Road Penlan Swansea,2024-04-16T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.39
525760,Conway Road Penlan Swansea,2024-04-16T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.6
525760,Conway Road Penlan Swansea,2024-04-16T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.06
525760,Conway Road Penlan Swansea,2024-04-16T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.47
525760,Conway Road Penlan Swansea,2024-04-16T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.13
525760,Conway Road Penlan Swansea,2024-04-16T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.99
525760,Conway Road Penlan Swansea,2024-04-16T20:00:00.000+00:00,feeder,3,N Current (RMS),A,25.4
525760,Conway Road Penlan Swansea,2024-04-16T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,40.2
525760,Conway Road Penlan Swansea,2024-04-16T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.0
525760,Conway Road Penlan Swansea,2024-04-16T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,59.1
525760,Conway Road Penlan Swansea,2024-04-16T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.12
525760,Conway Road Penlan Swansea,2024-04-16T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
525760,Conway Road Penlan Swansea,2024-04-16T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.39
525760,Conway Road Penlan Swansea,2024-04-16T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,50.03
525760,Conway Road Penlan Swansea,2024-04-16T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,48.03
525760,Conway Road Penlan Swansea,2024-04-16T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,53.58
525760,Conway Road Penlan Swansea,2024-04-16T20:00:00.000+00:00,feeder,2,N Current (RMS),A,73.9
525760,Conway Road Penlan Swansea,2024-04-16T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,203.7
525760,Conway Road Penlan Swansea,2024-04-16T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,194.8
525760,Conway Road Penlan Swansea,2024-04-16T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,218.3
525760,Conway Road Penlan Swansea,2024-04-16T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.04
525760,Conway Road Penlan Swansea,2024-04-16T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.3
525760,Conway Road Penlan Swansea,2024-04-16T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
525760,Conway Road Penlan Swansea,2024-04-16T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,39.74
525760,Conway Road Penlan Swansea,2024-04-16T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,44.68
525760,Conway Road Penlan Swansea,2024-04-16T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,50.09
525760,Conway Road Penlan Swansea,2024-04-16T20:00:00.000+00:00,feeder,1,N Current (RMS),A,71.8
525760,Conway Road Penlan Swansea,2024-04-16T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,161.1
525760,Conway Road Penlan Swansea,2024-04-16T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,182.2
525760,Conway Road Penlan Swansea,2024-04-16T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,203.8
525760,Conway Road Penlan Swansea,2024-04-16T20:00:00.000+00:00,transformer,,Temperature,C,21.2
525760,Conway Road Penlan Swansea,2024-04-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
525760,Conway Road Penlan Swansea,2024-04-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
525760,Conway Road Penlan Swansea,2024-04-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
525760,Conway Road Penlan Swansea,2024-04-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
525760,Conway Road Penlan Swansea,2024-04-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
525760,Conway Road Penlan Swansea,2024-04-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
525760,Conway Road Penlan Swansea,2024-04-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
525760,Conway Road Penlan Swansea,2024-04-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
525760,Conway Road Penlan Swansea,2024-04-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
525760,Conway Road Penlan Swansea,2024-04-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,99.24
525760,Conway Road Penlan Swansea,2024-04-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,101.84
525760,Conway Road Penlan Swansea,2024-04-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,117.66
525760,Conway Road Penlan Swansea,2024-04-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,161.2
525760,Conway Road Penlan Swansea,2024-04-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,402.0
525760,Conway Road Penlan Swansea,2024-04-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,412.8
525760,Conway Road Penlan Swansea,2024-04-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,477.2
525760,Conway Road Penlan Swansea,2024-04-16T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.8
525760,Conway Road Penlan Swansea,2024-04-16T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.89
525760,Conway Road Penlan Swansea,2024-04-16T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.4
525760,Conway Road Penlan Swansea,2024-04-16T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.8
525760,Conway Road Penlan Swansea,2024-04-16T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.74
525760,Conway Road Penlan Swansea,2024-04-16T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.04
525760,Conway Road Penlan Swansea,2024-04-16T19:50:00.000+00:00,feeder,3,N Current (RMS),A,21.6
525760,Conway Road Penlan Swansea,2024-04-16T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,41.4
525760,Conway Road Penlan Swansea,2024-04-16T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,44.7
525760,Conway Road Penlan Swansea,2024-04-16T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,59.6
525760,Conway Road Penlan Swansea,2024-04-16T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.38
525760,Conway Road Penlan Swansea,2024-04-16T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
525760,Conway Road Penlan Swansea,2024-04-16T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.89
525760,Conway Road Penlan Swansea,2024-04-16T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,46.7
525760,Conway Road Penlan Swansea,2024-04-16T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,47.53
525760,Conway Road Penlan Swansea,2024-04-16T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,56.21
525760,Conway Road Penlan Swansea,2024-04-16T19:50:00.000+00:00,feeder,2,N Current (RMS),A,82.5
525760,Conway Road Penlan Swansea,2024-04-16T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,190.3
525760,Conway Road Penlan Swansea,2024-04-16T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,193.1
525760,Conway Road Penlan Swansea,2024-04-16T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,228.7
525760,Conway Road Penlan Swansea,2024-04-16T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.23
525760,Conway Road Penlan Swansea,2024-04-16T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.68
525760,Conway Road Penlan Swansea,2024-04-16T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.29
525760,Conway Road Penlan Swansea,2024-04-16T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,37.0
525760,Conway Road Penlan Swansea,2024-04-16T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,44.27
525760,Conway Road Penlan Swansea,2024-04-16T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,52.99
525760,Conway Road Penlan Swansea,2024-04-16T19:50:00.000+00:00,feeder,1,N Current (RMS),A,81.1
525760,Conway Road Penlan Swansea,2024-04-16T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,150.2
525760,Conway Road Penlan Swansea,2024-04-16T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,180.7
525760,Conway Road Penlan Swansea,2024-04-16T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,215.8
525760,Conway Road Penlan Swansea,2024-04-16T19:50:00.000+00:00,transformer,,Temperature,C,21.1
525760,Conway Road Penlan Swansea,2024-04-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
525760,Conway Road Penlan Swansea,2024-04-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
525760,Conway Road Penlan Swansea,2024-04-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
525760,Conway Road Penlan Swansea,2024-04-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
525760,Conway Road Penlan Swansea,2024-04-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
525760,Conway Road Penlan Swansea,2024-04-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
525760,Conway Road Penlan Swansea,2024-04-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
525760,Conway Road Penlan Swansea,2024-04-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
525760,Conway Road Penlan Swansea,2024-04-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.8
525760,Conway Road Penlan Swansea,2024-04-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,93.5
525760,Conway Road Penlan Swansea,2024-04-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,102.55
525760,Conway Road Penlan Swansea,2024-04-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,123.25
525760,Conway Road Penlan Swansea,2024-04-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,179.1
525760,Conway Road Penlan Swansea,2024-04-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,379.1
525760,Conway Road Penlan Swansea,2024-04-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,416.0
525760,Conway Road Penlan Swansea,2024-04-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,500.2
525760,Conway Road Penlan Swansea,2024-04-16T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.37
525760,Conway Road Penlan Swansea,2024-04-16T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.39
525760,Conway Road Penlan Swansea,2024-04-16T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.78
525760,Conway Road Penlan Swansea,2024-04-16T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.01
525760,Conway Road Penlan Swansea,2024-04-16T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.6
525760,Conway Road Penlan Swansea,2024-04-16T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.69
525760,Conway Road Penlan Swansea,2024-04-16T19:40:00.000+00:00,feeder,3,N Current (RMS),A,25.7
525760,Conway Road Penlan Swansea,2024-04-16T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,39.4
525760,Conway Road Penlan Swansea,2024-04-16T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,52.0
525760,Conway Road Penlan Swansea,2024-04-16T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,65.8
525760,Conway Road Penlan Swansea,2024-04-16T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.25
525760,Conway Road Penlan Swansea,2024-04-16T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
525760,Conway Road Penlan Swansea,2024-04-16T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.03
525760,Conway Road Penlan Swansea,2024-04-16T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,51.25
525760,Conway Road Penlan Swansea,2024-04-16T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,48.64
525760,Conway Road Penlan Swansea,2024-04-16T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,54.13
525760,Conway Road Penlan Swansea,2024-04-16T19:40:00.000+00:00,feeder,2,N Current (RMS),A,72.6
525760,Conway Road Penlan Swansea,2024-04-16T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,208.7
525760,Conway Road Penlan Swansea,2024-04-16T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,197.5
525760,Conway Road Penlan Swansea,2024-04-16T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,220.2
525760,Conway Road Penlan Swansea,2024-04-16T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.94
525760,Conway Road Penlan Swansea,2024-04-16T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
525760,Conway Road Penlan Swansea,2024-04-16T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.21
525760,Conway Road Penlan Swansea,2024-04-16T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,40.27
525760,Conway Road Penlan Swansea,2024-04-16T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,45.36
525760,Conway Road Penlan Swansea,2024-04-16T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,50.6
525760,Conway Road Penlan Swansea,2024-04-16T19:40:00.000+00:00,feeder,1,N Current (RMS),A,70.7
525760,Conway Road Penlan Swansea,2024-04-16T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,163.5
525760,Conway Road Penlan Swansea,2024-04-16T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,185.0
525760,Conway Road Penlan Swansea,2024-04-16T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,206.2
525760,Conway Road Penlan Swansea,2024-04-16T19:40:00.000+00:00,transformer,,Temperature,C,21.2
525760,Conway Road Penlan Swansea,2024-04-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
525760,Conway Road Penlan Swansea,2024-04-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
525760,Conway Road Penlan Swansea,2024-04-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
525760,Conway Road Penlan Swansea,2024-04-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
525760,Conway Road Penlan Swansea,2024-04-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
525760,Conway Road Penlan Swansea,2024-04-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
525760,Conway Road Penlan Swansea,2024-04-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
525760,Conway Road Penlan Swansea,2024-04-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
525760,Conway Road Penlan Swansea,2024-04-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.96
525760,Conway Road Penlan Swansea,2024-04-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,100.52
525760,Conway Road Penlan Swansea,2024-04-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,106.6
525760,Conway Road Penlan Swansea,2024-04-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,120.43
525760,Conway Road Penlan Swansea,2024-04-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,161.2
525760,Conway Road Penlan Swansea,2024-04-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,407.4
525760,Conway Road Penlan Swansea,2024-04-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,432.4
525760,Conway Road Penlan Swansea,2024-04-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,488.9
525760,Conway Road Penlan Swansea,2024-04-16T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.6
525760,Conway Road Penlan Swansea,2024-04-16T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.65
525760,Conway Road Penlan Swansea,2024-04-16T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.79
525760,Conway Road Penlan Swansea,2024-04-16T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.73
525760,Conway Road Penlan Swansea,2024-04-16T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.8
525760,Conway Road Penlan Swansea,2024-04-16T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.88
525760,Conway Road Penlan Swansea,2024-04-16T19:30:00.000+00:00,feeder,3,N Current (RMS),A,39.7
525760,Conway Road Penlan Swansea,2024-04-16T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,37.2
525760,Conway Road Penlan Swansea,2024-04-16T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,75.7
525760,Conway Road Penlan Swansea,2024-04-16T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,53.4
525760,Conway Road Penlan Swansea,2024-04-16T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.63
525760,Conway Road Penlan Swansea,2024-04-16T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
525760,Conway Road Penlan Swansea,2024-04-16T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.12
525760,Conway Road Penlan Swansea,2024-04-16T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,43.69
525760,Conway Road Penlan Swansea,2024-04-16T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,49.76
525760,Conway Road Penlan Swansea,2024-04-16T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,64.12
525760,Conway Road Penlan Swansea,2024-04-16T19:30:00.000+00:00,feeder,2,N Current (RMS),A,106.3
525760,Conway Road Penlan Swansea,2024-04-16T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,179.4
525760,Conway Road Penlan Swansea,2024-04-16T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,202.0
525760,Conway Road Penlan Swansea,2024-04-16T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,260.9
525760,Conway Road Penlan Swansea,2024-04-16T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.95
525760,Conway Road Penlan Swansea,2024-04-16T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.75
525760,Conway Road Penlan Swansea,2024-04-16T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.69
525760,Conway Road Penlan Swansea,2024-04-16T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,34.96
525760,Conway Road Penlan Swansea,2024-04-16T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,46.51
525760,Conway Road Penlan Swansea,2024-04-16T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,61.99
525760,Conway Road Penlan Swansea,2024-04-16T19:30:00.000+00:00,feeder,1,N Current (RMS),A,108.5
525760,Conway Road Penlan Swansea,2024-04-16T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,142.6
525760,Conway Road Penlan Swansea,2024-04-16T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,189.4
525760,Conway Road Penlan Swansea,2024-04-16T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,252.6
525760,Conway Road Penlan Swansea,2024-04-16T19:30:00.000+00:00,transformer,,Temperature,C,21.1
525760,Conway Road Penlan Swansea,2024-04-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
525760,Conway Road Penlan Swansea,2024-04-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
525760,Conway Road Penlan Swansea,2024-04-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
525760,Conway Road Penlan Swansea,2024-04-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
525760,Conway Road Penlan Swansea,2024-04-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
525760,Conway Road Penlan Swansea,2024-04-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
525760,Conway Road Penlan Swansea,2024-04-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
525760,Conway Road Penlan Swansea,2024-04-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
525760,Conway Road Penlan Swansea,2024-04-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.36
525760,Conway Road Penlan Swansea,2024-04-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,87.38
525760,Conway Road Penlan Swansea,2024-04-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,114.06
525760,Conway Road Penlan Swansea,2024-04-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,138.99
525760,Conway Road Penlan Swansea,2024-04-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,230.5
525760,Conway Road Penlan Swansea,2024-04-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,355.8
525760,Conway Road Penlan Swansea,2024-04-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,462.4
525760,Conway Road Penlan Swansea,2024-04-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,565.1
525760,Conway Road Penlan Swansea,2024-04-16T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.82
525760,Conway Road Penlan Swansea,2024-04-16T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.86
525760,Conway Road Penlan Swansea,2024-04-16T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.84
525760,Conway Road Penlan Swansea,2024-04-16T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.87
525760,Conway Road Penlan Swansea,2024-04-16T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.01
525760,Conway Road Penlan Swansea,2024-04-16T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.14
525760,Conway Road Penlan Swansea,2024-04-16T19:20:00.000+00:00,feeder,3,N Current (RMS),A,17.5
525760,Conway Road Penlan Swansea,2024-04-16T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,45.6
525760,Conway Road Penlan Swansea,2024-04-16T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,53.9
525760,Conway Road Penlan Swansea,2024-04-16T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,54.6
525760,Conway Road Penlan Swansea,2024-04-16T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.07
525760,Conway Road Penlan Swansea,2024-04-16T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
525760,Conway Road Penlan Swansea,2024-04-16T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.09
525760,Conway Road Penlan Swansea,2024-04-16T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,35.36
525760,Conway Road Penlan Swansea,2024-04-16T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,49.26
525760,Conway Road Penlan Swansea,2024-04-16T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,49.98
525760,Conway Road Penlan Swansea,2024-04-16T19:20:00.000+00:00,feeder,2,N Current (RMS),A,90.9
525760,Conway Road Penlan Swansea,2024-04-16T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,146.2
525760,Conway Road Penlan Swansea,2024-04-16T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,200.6
525760,Conway Road Penlan Swansea,2024-04-16T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,205.2
525760,Conway Road Penlan Swansea,2024-04-16T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.34
525760,Conway Road Penlan Swansea,2024-04-16T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.34
525760,Conway Road Penlan Swansea,2024-04-16T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.76
525760,Conway Road Penlan Swansea,2024-04-16T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,28.37
525760,Conway Road Penlan Swansea,2024-04-16T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,45.84
525760,Conway Road Penlan Swansea,2024-04-16T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,46.99
525760,Conway Road Penlan Swansea,2024-04-16T19:20:00.000+00:00,feeder,1,N Current (RMS),A,88.1
525760,Conway Road Penlan Swansea,2024-04-16T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,116.6
525760,Conway Road Penlan Swansea,2024-04-16T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,187.4
525760,Conway Road Penlan Swansea,2024-04-16T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,193.4
525760,Conway Road Penlan Swansea,2024-04-16T19:20:00.000+00:00,transformer,,Temperature,C,21.1
525760,Conway Road Penlan Swansea,2024-04-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
525760,Conway Road Penlan Swansea,2024-04-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
525760,Conway Road Penlan Swansea,2024-04-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
525760,Conway Road Penlan Swansea,2024-04-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
525760,Conway Road Penlan Swansea,2024-04-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
525760,Conway Road Penlan Swansea,2024-04-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
525760,Conway Road Penlan Swansea,2024-04-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
525760,Conway Road Penlan Swansea,2024-04-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
525760,Conway Road Penlan Swansea,2024-04-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.52
525760,Conway Road Penlan Swansea,2024-04-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,74.61
525760,Conway Road Penlan Swansea,2024-04-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,108.11
525760,Conway Road Penlan Swansea,2024-04-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,110.11
525760,Conway Road Penlan Swansea,2024-04-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,193.7
525760,Conway Road Penlan Swansea,2024-04-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,305.3
525760,Conway Road Penlan Swansea,2024-04-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,439.5
525760,Conway Road Penlan Swansea,2024-04-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,450.5
525760,Conway Road Penlan Swansea,2024-04-16T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.83
525760,Conway Road Penlan Swansea,2024-04-16T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.43
525760,Conway Road Penlan Swansea,2024-04-16T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.86
525760,Conway Road Penlan Swansea,2024-04-16T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.35
525760,Conway Road Penlan Swansea,2024-04-16T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.69
525760,Conway Road Penlan Swansea,2024-04-16T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.12
525760,Conway Road Penlan Swansea,2024-04-16T19:10:00.000+00:00,feeder,3,N Current (RMS),A,18.8
525760,Conway Road Penlan Swansea,2024-04-16T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,39.8
525760,Conway Road Penlan Swansea,2024-04-16T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,46.0
525760,Conway Road Penlan Swansea,2024-04-16T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,51.5
525760,Conway Road Penlan Swansea,2024-04-16T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.55
525760,Conway Road Penlan Swansea,2024-04-16T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
525760,Conway Road Penlan Swansea,2024-04-16T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.98
525760,Conway Road Penlan Swansea,2024-04-16T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,33.65
525760,Conway Road Penlan Swansea,2024-04-16T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,47.74
525760,Conway Road Penlan Swansea,2024-04-16T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,49.47
525760,Conway Road Penlan Swansea,2024-04-16T19:10:00.000+00:00,feeder,2,N Current (RMS),A,87.5
525760,Conway Road Penlan Swansea,2024-04-16T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,138.3
525760,Conway Road Penlan Swansea,2024-04-16T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,194.2
525760,Conway Road Penlan Swansea,2024-04-16T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,201.7
525760,Conway Road Penlan Swansea,2024-04-16T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
525760,Conway Road Penlan Swansea,2024-04-16T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.07
525760,Conway Road Penlan Swansea,2024-04-16T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.89
525760,Conway Road Penlan Swansea,2024-04-16T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,27.06
525760,Conway Road Penlan Swansea,2024-04-16T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,44.75
525760,Conway Road Penlan Swansea,2024-04-16T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,46.26
525760,Conway Road Penlan Swansea,2024-04-16T19:10:00.000+00:00,feeder,1,N Current (RMS),A,83.9
525760,Conway Road Penlan Swansea,2024-04-16T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,110.7
525760,Conway Road Penlan Swansea,2024-04-16T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,182.9
525760,Conway Road Penlan Swansea,2024-04-16T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,189.0
525760,Conway Road Penlan Swansea,2024-04-16T19:10:00.000+00:00,transformer,,Temperature,C,21.1
525760,Conway Road Penlan Swansea,2024-04-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
525760,Conway Road Penlan Swansea,2024-04-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
525760,Conway Road Penlan Swansea,2024-04-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
525760,Conway Road Penlan Swansea,2024-04-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
525760,Conway Road Penlan Swansea,2024-04-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
525760,Conway Road Penlan Swansea,2024-04-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
525760,Conway Road Penlan Swansea,2024-04-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
525760,Conway Road Penlan Swansea,2024-04-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
525760,Conway Road Penlan Swansea,2024-04-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.76
525760,Conway Road Penlan Swansea,2024-04-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,70.06
525760,Conway Road Penlan Swansea,2024-04-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,103.17
525760,Conway Road Penlan Swansea,2024-04-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,107.85
525760,Conway Road Penlan Swansea,2024-04-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,183.5
525760,Conway Road Penlan Swansea,2024-04-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,285.4
525760,Conway Road Penlan Swansea,2024-04-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,419.1
525760,Conway Road Penlan Swansea,2024-04-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,439.1
525760,Conway Road Penlan Swansea,2024-04-16T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.73
525760,Conway Road Penlan Swansea,2024-04-16T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.14
525760,Conway Road Penlan Swansea,2024-04-16T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.6
525760,Conway Road Penlan Swansea,2024-04-16T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.26
525760,Conway Road Penlan Swansea,2024-04-16T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.84
525760,Conway Road Penlan Swansea,2024-04-16T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.09
525760,Conway Road Penlan Swansea,2024-04-16T19:00:00.000+00:00,feeder,3,N Current (RMS),A,22.0
525760,Conway Road Penlan Swansea,2024-04-16T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,40.6
525760,Conway Road Penlan Swansea,2024-04-16T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,41.0
525760,Conway Road Penlan Swansea,2024-04-16T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,60.5
525760,Conway Road Penlan Swansea,2024-04-16T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.21
525760,Conway Road Penlan Swansea,2024-04-16T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
525760,Conway Road Penlan Swansea,2024-04-16T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.17
525760,Conway Road Penlan Swansea,2024-04-16T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,38.84
525760,Conway Road Penlan Swansea,2024-04-16T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,45.78
525760,Conway Road Penlan Swansea,2024-04-16T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,44.88
525760,Conway Road Penlan Swansea,2024-04-16T19:00:00.000+00:00,feeder,2,N Current (RMS),A,73.3
525760,Conway Road Penlan Swansea,2024-04-16T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,158.6
525760,Conway Road Penlan Swansea,2024-04-16T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,185.9
525760,Conway Road Penlan Swansea,2024-04-16T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,183.9
525760,Conway Road Penlan Swansea,2024-04-16T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.93
525760,Conway Road Penlan Swansea,2024-04-16T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.23
525760,Conway Road Penlan Swansea,2024-04-16T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.83
525760,Conway Road Penlan Swansea,2024-04-16T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,31.45
525760,Conway Road Penlan Swansea,2024-04-16T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,42.65
525760,Conway Road Penlan Swansea,2024-04-16T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,41.76
525760,Conway Road Penlan Swansea,2024-04-16T19:00:00.000+00:00,feeder,1,N Current (RMS),A,70.5
525760,Conway Road Penlan Swansea,2024-04-16T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,127.9
525760,Conway Road Penlan Swansea,2024-04-16T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,173.8
525760,Conway Road Penlan Swansea,2024-04-16T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,171.5
525760,Conway Road Penlan Swansea,2024-04-16T19:00:00.000+00:00,transformer,,Temperature,C,21.0
525760,Conway Road Penlan Swansea,2024-04-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
525760,Conway Road Penlan Swansea,2024-04-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
525760,Conway Road Penlan Swansea,2024-04-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
525760,Conway Road Penlan Swansea,2024-04-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
525760,Conway Road Penlan Swansea,2024-04-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
525760,Conway Road Penlan Swansea,2024-04-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
525760,Conway Road Penlan Swansea,2024-04-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
525760,Conway Road Penlan Swansea,2024-04-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
525760,Conway Road Penlan Swansea,2024-04-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.26
525760,Conway Road Penlan Swansea,2024-04-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,79.55
525760,Conway Road Penlan Swansea,2024-04-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,98.27
525760,Conway Road Penlan Swansea,2024-04-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,100.73
525760,Conway Road Penlan Swansea,2024-04-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,157.3
