Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525760,Conway Road Penlan Swansea,2024-04-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,322.6
525760,Conway Road Penlan Swansea,2024-04-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,398.8
525760,Conway Road Penlan Swansea,2024-04-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,411.0
525760,Conway Road Penlan Swansea,2024-04-16T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.28
525760,Conway Road Penlan Swansea,2024-04-16T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.37
525760,Conway Road Penlan Swansea,2024-04-16T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.88
525760,Conway Road Penlan Swansea,2024-04-16T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.2
525760,Conway Road Penlan Swansea,2024-04-16T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.66
525760,Conway Road Penlan Swansea,2024-04-16T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.99
525760,Conway Road Penlan Swansea,2024-04-16T18:50:00.000+00:00,feeder,3,N Current (RMS),A,29.1
525760,Conway Road Penlan Swansea,2024-04-16T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,39.3
525760,Conway Road Penlan Swansea,2024-04-16T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,48.7
525760,Conway Road Penlan Swansea,2024-04-16T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,64.8
525760,Conway Road Penlan Swansea,2024-04-16T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.62
525760,Conway Road Penlan Swansea,2024-04-16T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
525760,Conway Road Penlan Swansea,2024-04-16T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.41
525760,Conway Road Penlan Swansea,2024-04-16T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,38.62
525760,Conway Road Penlan Swansea,2024-04-16T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,48.19
525760,Conway Road Penlan Swansea,2024-04-16T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,43.43
525760,Conway Road Penlan Swansea,2024-04-16T18:50:00.000+00:00,feeder,2,N Current (RMS),A,75.2
525760,Conway Road Penlan Swansea,2024-04-16T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,158.2
525760,Conway Road Penlan Swansea,2024-04-16T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,196.5
525760,Conway Road Penlan Swansea,2024-04-16T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,177.8
525760,Conway Road Penlan Swansea,2024-04-16T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.44
525760,Conway Road Penlan Swansea,2024-04-16T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.45
525760,Conway Road Penlan Swansea,2024-04-16T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.39
525760,Conway Road Penlan Swansea,2024-04-16T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,31.21
525760,Conway Road Penlan Swansea,2024-04-16T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,44.49
525760,Conway Road Penlan Swansea,2024-04-16T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,40.24
525760,Conway Road Penlan Swansea,2024-04-16T18:50:00.000+00:00,feeder,1,N Current (RMS),A,72.0
525760,Conway Road Penlan Swansea,2024-04-16T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,127.4
525760,Conway Road Penlan Swansea,2024-04-16T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,182.0
525760,Conway Road Penlan Swansea,2024-04-16T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,164.8
525760,Conway Road Penlan Swansea,2024-04-16T18:50:00.000+00:00,transformer,,Temperature,C,21.0
525760,Conway Road Penlan Swansea,2024-04-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
525760,Conway Road Penlan Swansea,2024-04-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
525760,Conway Road Penlan Swansea,2024-04-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
525760,Conway Road Penlan Swansea,2024-04-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
525760,Conway Road Penlan Swansea,2024-04-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
525760,Conway Road Penlan Swansea,2024-04-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
525760,Conway Road Penlan Swansea,2024-04-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
525760,Conway Road Penlan Swansea,2024-04-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
525760,Conway Road Penlan Swansea,2024-04-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.85
525760,Conway Road Penlan Swansea,2024-04-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,79.03
525760,Conway Road Penlan Swansea,2024-04-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,104.35
525760,Conway Road Penlan Swansea,2024-04-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,98.67
525760,Conway Road Penlan Swansea,2024-04-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,163.7
525760,Conway Road Penlan Swansea,2024-04-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,321.9
525760,Conway Road Penlan Swansea,2024-04-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,424.5
525760,Conway Road Penlan Swansea,2024-04-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,402.9
525760,Conway Road Penlan Swansea,2024-04-16T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.22
525760,Conway Road Penlan Swansea,2024-04-16T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.38
525760,Conway Road Penlan Swansea,2024-04-16T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.98
525760,Conway Road Penlan Swansea,2024-04-16T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.59
525760,Conway Road Penlan Swansea,2024-04-16T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.41
525760,Conway Road Penlan Swansea,2024-04-16T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.2
525760,Conway Road Penlan Swansea,2024-04-16T18:40:00.000+00:00,feeder,3,N Current (RMS),A,25.2
525760,Conway Road Penlan Swansea,2024-04-16T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,41.0
525760,Conway Road Penlan Swansea,2024-04-16T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,60.3
525760,Conway Road Penlan Swansea,2024-04-16T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,54.5
525760,Conway Road Penlan Swansea,2024-04-16T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.46
525760,Conway Road Penlan Swansea,2024-04-16T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
525760,Conway Road Penlan Swansea,2024-04-16T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.91
525760,Conway Road Penlan Swansea,2024-04-16T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,39.03
525760,Conway Road Penlan Swansea,2024-04-16T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,45.67
525760,Conway Road Penlan Swansea,2024-04-16T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,43.5
525760,Conway Road Penlan Swansea,2024-04-16T18:40:00.000+00:00,feeder,2,N Current (RMS),A,69.2
525760,Conway Road Penlan Swansea,2024-04-16T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,159.7
525760,Conway Road Penlan Swansea,2024-04-16T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,185.8
525760,Conway Road Penlan Swansea,2024-04-16T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,178.1
525760,Conway Road Penlan Swansea,2024-04-16T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.41
525760,Conway Road Penlan Swansea,2024-04-16T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.35
525760,Conway Road Penlan Swansea,2024-04-16T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.02
525760,Conway Road Penlan Swansea,2024-04-16T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,31.71
525760,Conway Road Penlan Swansea,2024-04-16T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,42.51
525760,Conway Road Penlan Swansea,2024-04-16T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,40.23
525760,Conway Road Penlan Swansea,2024-04-16T18:40:00.000+00:00,feeder,1,N Current (RMS),A,66.3
525760,Conway Road Penlan Swansea,2024-04-16T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,129.2
525760,Conway Road Penlan Swansea,2024-04-16T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,173.9
525760,Conway Road Penlan Swansea,2024-04-16T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,165.0
525760,Conway Road Penlan Swansea,2024-04-16T18:40:00.000+00:00,transformer,,Temperature,C,21.0
525760,Conway Road Penlan Swansea,2024-04-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
525760,Conway Road Penlan Swansea,2024-04-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
525760,Conway Road Penlan Swansea,2024-04-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
525760,Conway Road Penlan Swansea,2024-04-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
525760,Conway Road Penlan Swansea,2024-04-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
525760,Conway Road Penlan Swansea,2024-04-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
525760,Conway Road Penlan Swansea,2024-04-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
525760,Conway Road Penlan Swansea,2024-04-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
525760,Conway Road Penlan Swansea,2024-04-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.09
525760,Conway Road Penlan Swansea,2024-04-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,80.33
525760,Conway Road Penlan Swansea,2024-04-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,102.59
525760,Conway Road Penlan Swansea,2024-04-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,95.93
525760,Conway Road Penlan Swansea,2024-04-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,156.0
525760,Conway Road Penlan Swansea,2024-04-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,326.5
525760,Conway Road Penlan Swansea,2024-04-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,416.4
525760,Conway Road Penlan Swansea,2024-04-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,392.5
525760,Conway Road Penlan Swansea,2024-04-16T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.28
525760,Conway Road Penlan Swansea,2024-04-16T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.63
525760,Conway Road Penlan Swansea,2024-04-16T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.48
525760,Conway Road Penlan Swansea,2024-04-16T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.34
525760,Conway Road Penlan Swansea,2024-04-16T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.43
525760,Conway Road Penlan Swansea,2024-04-16T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.36
525760,Conway Road Penlan Swansea,2024-04-16T18:30:00.000+00:00,feeder,3,N Current (RMS),A,38.1
525760,Conway Road Penlan Swansea,2024-04-16T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.2
525760,Conway Road Penlan Swansea,2024-04-16T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,68.3
525760,Conway Road Penlan Swansea,2024-04-16T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,45.3
525760,Conway Road Penlan Swansea,2024-04-16T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.99
525760,Conway Road Penlan Swansea,2024-04-16T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
525760,Conway Road Penlan Swansea,2024-04-16T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.31
525760,Conway Road Penlan Swansea,2024-04-16T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,41.13
525760,Conway Road Penlan Swansea,2024-04-16T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,46.9
525760,Conway Road Penlan Swansea,2024-04-16T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,46.95
525760,Conway Road Penlan Swansea,2024-04-16T18:30:00.000+00:00,feeder,2,N Current (RMS),A,70.0
525760,Conway Road Penlan Swansea,2024-04-16T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,168.2
525760,Conway Road Penlan Swansea,2024-04-16T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,191.6
525760,Conway Road Penlan Swansea,2024-04-16T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,192.0
525760,Conway Road Penlan Swansea,2024-04-16T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
525760,Conway Road Penlan Swansea,2024-04-16T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.77
525760,Conway Road Penlan Swansea,2024-04-16T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.95
525760,Conway Road Penlan Swansea,2024-04-16T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,33.57
525760,Conway Road Penlan Swansea,2024-04-16T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,43.43
525760,Conway Road Penlan Swansea,2024-04-16T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,43.05
525760,Conway Road Penlan Swansea,2024-04-16T18:30:00.000+00:00,feeder,1,N Current (RMS),A,66.4
525760,Conway Road Penlan Swansea,2024-04-16T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,137.0
525760,Conway Road Penlan Swansea,2024-04-16T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,178.2
525760,Conway Road Penlan Swansea,2024-04-16T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,176.2
525760,Conway Road Penlan Swansea,2024-04-16T18:30:00.000+00:00,transformer,,Temperature,C,21.0
525760,Conway Road Penlan Swansea,2024-04-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
525760,Conway Road Penlan Swansea,2024-04-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
525760,Conway Road Penlan Swansea,2024-04-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
525760,Conway Road Penlan Swansea,2024-04-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
525760,Conway Road Penlan Swansea,2024-04-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
525760,Conway Road Penlan Swansea,2024-04-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
525760,Conway Road Penlan Swansea,2024-04-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
525760,Conway Road Penlan Swansea,2024-04-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
525760,Conway Road Penlan Swansea,2024-04-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.13
525760,Conway Road Penlan Swansea,2024-04-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,82.04
525760,Conway Road Penlan Swansea,2024-04-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,106.75
525760,Conway Road Penlan Swansea,2024-04-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,100.36
525760,Conway Road Penlan Swansea,2024-04-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,165.4
525760,Conway Road Penlan Swansea,2024-04-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,334.4
525760,Conway Road Penlan Swansea,2024-04-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,435.2
525760,Conway Road Penlan Swansea,2024-04-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,410.2
525760,Conway Road Penlan Swansea,2024-04-16T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.8
525760,Conway Road Penlan Swansea,2024-04-16T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.44
525760,Conway Road Penlan Swansea,2024-04-16T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.68
525760,Conway Road Penlan Swansea,2024-04-16T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.51
525760,Conway Road Penlan Swansea,2024-04-16T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
525760,Conway Road Penlan Swansea,2024-04-16T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.31
525760,Conway Road Penlan Swansea,2024-04-16T18:20:00.000+00:00,feeder,3,N Current (RMS),A,26.7
525760,Conway Road Penlan Swansea,2024-04-16T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,38.4
525760,Conway Road Penlan Swansea,2024-04-16T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,58.9
525760,Conway Road Penlan Swansea,2024-04-16T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,50.6
525760,Conway Road Penlan Swansea,2024-04-16T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.49
525760,Conway Road Penlan Swansea,2024-04-16T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
525760,Conway Road Penlan Swansea,2024-04-16T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.78
525760,Conway Road Penlan Swansea,2024-04-16T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,34.12
525760,Conway Road Penlan Swansea,2024-04-16T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,40.12
525760,Conway Road Penlan Swansea,2024-04-16T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,43.8
525760,Conway Road Penlan Swansea,2024-04-16T18:20:00.000+00:00,feeder,2,N Current (RMS),A,74.9
525760,Conway Road Penlan Swansea,2024-04-16T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,139.9
525760,Conway Road Penlan Swansea,2024-04-16T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,163.4
525760,Conway Road Penlan Swansea,2024-04-16T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,179.3
525760,Conway Road Penlan Swansea,2024-04-16T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.26
525760,Conway Road Penlan Swansea,2024-04-16T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.43
525760,Conway Road Penlan Swansea,2024-04-16T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.07
525760,Conway Road Penlan Swansea,2024-04-16T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,27.63
525760,Conway Road Penlan Swansea,2024-04-16T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,37.78
525760,Conway Road Penlan Swansea,2024-04-16T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,40.2
525760,Conway Road Penlan Swansea,2024-04-16T18:20:00.000+00:00,feeder,1,N Current (RMS),A,69.8
525760,Conway Road Penlan Swansea,2024-04-16T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,112.8
525760,Conway Road Penlan Swansea,2024-04-16T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,154.7
525760,Conway Road Penlan Swansea,2024-04-16T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,164.8
525760,Conway Road Penlan Swansea,2024-04-16T18:20:00.000+00:00,transformer,,Temperature,C,20.9
525760,Conway Road Penlan Swansea,2024-04-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
525760,Conway Road Penlan Swansea,2024-04-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
525760,Conway Road Penlan Swansea,2024-04-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
525760,Conway Road Penlan Swansea,2024-04-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
525760,Conway Road Penlan Swansea,2024-04-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
525760,Conway Road Penlan Swansea,2024-04-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
525760,Conway Road Penlan Swansea,2024-04-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
525760,Conway Road Penlan Swansea,2024-04-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
525760,Conway Road Penlan Swansea,2024-04-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.97
525760,Conway Road Penlan Swansea,2024-04-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,70.26
525760,Conway Road Penlan Swansea,2024-04-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,91.91
525760,Conway Road Penlan Swansea,2024-04-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,95.31
525760,Conway Road Penlan Swansea,2024-04-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,164.9
525760,Conway Road Penlan Swansea,2024-04-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,285.9
525760,Conway Road Penlan Swansea,2024-04-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,373.8
525760,Conway Road Penlan Swansea,2024-04-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,389.8
525760,Conway Road Penlan Swansea,2024-04-16T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.51
525760,Conway Road Penlan Swansea,2024-04-16T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.72
525760,Conway Road Penlan Swansea,2024-04-16T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.85
525760,Conway Road Penlan Swansea,2024-04-16T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.35
525760,Conway Road Penlan Swansea,2024-04-16T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.85
525760,Conway Road Penlan Swansea,2024-04-16T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.81
525760,Conway Road Penlan Swansea,2024-04-16T18:10:00.000+00:00,feeder,3,N Current (RMS),A,32.3
525760,Conway Road Penlan Swansea,2024-04-16T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.1
525760,Conway Road Penlan Swansea,2024-04-16T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,70.1
525760,Conway Road Penlan Swansea,2024-04-16T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,49.1
525760,Conway Road Penlan Swansea,2024-04-16T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.82
525760,Conway Road Penlan Swansea,2024-04-16T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
525760,Conway Road Penlan Swansea,2024-04-16T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.09
525760,Conway Road Penlan Swansea,2024-04-16T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,38.77
525760,Conway Road Penlan Swansea,2024-04-16T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,41.32
525760,Conway Road Penlan Swansea,2024-04-16T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,55.18
525760,Conway Road Penlan Swansea,2024-04-16T18:10:00.000+00:00,feeder,2,N Current (RMS),A,88.9
525760,Conway Road Penlan Swansea,2024-04-16T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,158.3
525760,Conway Road Penlan Swansea,2024-04-16T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,168.4
525760,Conway Road Penlan Swansea,2024-04-16T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,224.6
525760,Conway Road Penlan Swansea,2024-04-16T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
525760,Conway Road Penlan Swansea,2024-04-16T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.6
525760,Conway Road Penlan Swansea,2024-04-16T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.88
525760,Conway Road Penlan Swansea,2024-04-16T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,31.68
525760,Conway Road Penlan Swansea,2024-04-16T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,38.92
525760,Conway Road Penlan Swansea,2024-04-16T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,51.27
525760,Conway Road Penlan Swansea,2024-04-16T18:10:00.000+00:00,feeder,1,N Current (RMS),A,84.4
525760,Conway Road Penlan Swansea,2024-04-16T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,128.9
525760,Conway Road Penlan Swansea,2024-04-16T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,159.3
525760,Conway Road Penlan Swansea,2024-04-16T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,209.0
525760,Conway Road Penlan Swansea,2024-04-16T18:10:00.000+00:00,transformer,,Temperature,C,20.9
525760,Conway Road Penlan Swansea,2024-04-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
525760,Conway Road Penlan Swansea,2024-04-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
525760,Conway Road Penlan Swansea,2024-04-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
525760,Conway Road Penlan Swansea,2024-04-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
525760,Conway Road Penlan Swansea,2024-04-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
525760,Conway Road Penlan Swansea,2024-04-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
525760,Conway Road Penlan Swansea,2024-04-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
525760,Conway Road Penlan Swansea,2024-04-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
525760,Conway Road Penlan Swansea,2024-04-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.63
525760,Conway Road Penlan Swansea,2024-04-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,77.8
525760,Conway Road Penlan Swansea,2024-04-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,97.09
525760,Conway Road Penlan Swansea,2024-04-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,117.27
525760,Conway Road Penlan Swansea,2024-04-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,188.9
525760,Conway Road Penlan Swansea,2024-04-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,316.4
525760,Conway Road Penlan Swansea,2024-04-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,394.7
525760,Conway Road Penlan Swansea,2024-04-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,477.2
525760,Conway Road Penlan Swansea,2024-04-16T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.63
525760,Conway Road Penlan Swansea,2024-04-16T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.02
525760,Conway Road Penlan Swansea,2024-04-16T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.74
525760,Conway Road Penlan Swansea,2024-04-16T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.39
525760,Conway Road Penlan Swansea,2024-04-16T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.55
525760,Conway Road Penlan Swansea,2024-04-16T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.06
525760,Conway Road Penlan Swansea,2024-04-16T18:00:00.000+00:00,feeder,3,N Current (RMS),A,33.0
525760,Conway Road Penlan Swansea,2024-04-16T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.6
525760,Conway Road Penlan Swansea,2024-04-16T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,72.7
525760,Conway Road Penlan Swansea,2024-04-16T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,55.1
525760,Conway Road Penlan Swansea,2024-04-16T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.78
525760,Conway Road Penlan Swansea,2024-04-16T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
525760,Conway Road Penlan Swansea,2024-04-16T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.05
525760,Conway Road Penlan Swansea,2024-04-16T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,34.38
525760,Conway Road Penlan Swansea,2024-04-16T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,43.7
525760,Conway Road Penlan Swansea,2024-04-16T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,60.43
525760,Conway Road Penlan Swansea,2024-04-16T18:00:00.000+00:00,feeder,2,N Current (RMS),A,112.0
525760,Conway Road Penlan Swansea,2024-04-16T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,140.9
525760,Conway Road Penlan Swansea,2024-04-16T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,177.8
525760,Conway Road Penlan Swansea,2024-04-16T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,245.8
525760,Conway Road Penlan Swansea,2024-04-16T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
525760,Conway Road Penlan Swansea,2024-04-16T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.58
525760,Conway Road Penlan Swansea,2024-04-16T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.85
525760,Conway Road Penlan Swansea,2024-04-16T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,27.84
525760,Conway Road Penlan Swansea,2024-04-16T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,41.31
525760,Conway Road Penlan Swansea,2024-04-16T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,56.49
525760,Conway Road Penlan Swansea,2024-04-16T18:00:00.000+00:00,feeder,1,N Current (RMS),A,106.3
525760,Conway Road Penlan Swansea,2024-04-16T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,113.4
525760,Conway Road Penlan Swansea,2024-04-16T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,168.8
525760,Conway Road Penlan Swansea,2024-04-16T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,230.2
525760,Conway Road Penlan Swansea,2024-04-16T18:00:00.000+00:00,transformer,,Temperature,C,20.7
525760,Conway Road Penlan Swansea,2024-04-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
525760,Conway Road Penlan Swansea,2024-04-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
525760,Conway Road Penlan Swansea,2024-04-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
525760,Conway Road Penlan Swansea,2024-04-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
525760,Conway Road Penlan Swansea,2024-04-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
525760,Conway Road Penlan Swansea,2024-04-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
525760,Conway Road Penlan Swansea,2024-04-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
525760,Conway Road Penlan Swansea,2024-04-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
525760,Conway Road Penlan Swansea,2024-04-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.54
525760,Conway Road Penlan Swansea,2024-04-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,69.62
525760,Conway Road Penlan Swansea,2024-04-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,102.56
525760,Conway Road Penlan Swansea,2024-04-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,128.99
525760,Conway Road Penlan Swansea,2024-04-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,238.2
525760,Conway Road Penlan Swansea,2024-04-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,283.2
525760,Conway Road Penlan Swansea,2024-04-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,415.8
525760,Conway Road Penlan Swansea,2024-04-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,525.1
525760,Conway Road Penlan Swansea,2024-04-16T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.62
525760,Conway Road Penlan Swansea,2024-04-16T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.95
525760,Conway Road Penlan Swansea,2024-04-16T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.9
525760,Conway Road Penlan Swansea,2024-04-16T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.17
525760,Conway Road Penlan Swansea,2024-04-16T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.9
525760,Conway Road Penlan Swansea,2024-04-16T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.59
525760,Conway Road Penlan Swansea,2024-04-16T17:50:00.000+00:00,feeder,3,N Current (RMS),A,29.5
525760,Conway Road Penlan Swansea,2024-04-16T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,40.4
525760,Conway Road Penlan Swansea,2024-04-16T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,69.9
525760,Conway Road Penlan Swansea,2024-04-16T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,56.3
525760,Conway Road Penlan Swansea,2024-04-16T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.28
525760,Conway Road Penlan Swansea,2024-04-16T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
525760,Conway Road Penlan Swansea,2024-04-16T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.3
525760,Conway Road Penlan Swansea,2024-04-16T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,31.67
525760,Conway Road Penlan Swansea,2024-04-16T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,40.32
525760,Conway Road Penlan Swansea,2024-04-16T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,55.04
525760,Conway Road Penlan Swansea,2024-04-16T17:50:00.000+00:00,feeder,2,N Current (RMS),A,101.9
525760,Conway Road Penlan Swansea,2024-04-16T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,130.6
525760,Conway Road Penlan Swansea,2024-04-16T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,164.8
525760,Conway Road Penlan Swansea,2024-04-16T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,225.4
525760,Conway Road Penlan Swansea,2024-04-16T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
525760,Conway Road Penlan Swansea,2024-04-16T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.84
525760,Conway Road Penlan Swansea,2024-04-16T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.53
525760,Conway Road Penlan Swansea,2024-04-16T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,25.62
525760,Conway Road Penlan Swansea,2024-04-16T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,37.35
525760,Conway Road Penlan Swansea,2024-04-16T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,51.13
525760,Conway Road Penlan Swansea,2024-04-16T17:50:00.000+00:00,feeder,1,N Current (RMS),A,98.0
525760,Conway Road Penlan Swansea,2024-04-16T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,105.0
525760,Conway Road Penlan Swansea,2024-04-16T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,153.5
525760,Conway Road Penlan Swansea,2024-04-16T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,209.9
525760,Conway Road Penlan Swansea,2024-04-16T17:50:00.000+00:00,transformer,,Temperature,C,20.7
525760,Conway Road Penlan Swansea,2024-04-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
525760,Conway Road Penlan Swansea,2024-04-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
525760,Conway Road Penlan Swansea,2024-04-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
525760,Conway Road Penlan Swansea,2024-04-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
525760,Conway Road Penlan Swansea,2024-04-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
525760,Conway Road Penlan Swansea,2024-04-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
525760,Conway Road Penlan Swansea,2024-04-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
525760,Conway Road Penlan Swansea,2024-04-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
525760,Conway Road Penlan Swansea,2024-04-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.13
525760,Conway Road Penlan Swansea,2024-04-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,66.46
525760,Conway Road Penlan Swansea,2024-04-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,94.57
525760,Conway Road Penlan Swansea,2024-04-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,118.76
525760,Conway Road Penlan Swansea,2024-04-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,214.0
525760,Conway Road Penlan Swansea,2024-04-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,271.7
525760,Conway Road Penlan Swansea,2024-04-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,385.1
525760,Conway Road Penlan Swansea,2024-04-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,486.4
525760,Conway Road Penlan Swansea,2024-04-16T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.53
525760,Conway Road Penlan Swansea,2024-04-16T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.63
525760,Conway Road Penlan Swansea,2024-04-16T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.32
525760,Conway Road Penlan Swansea,2024-04-16T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.81
525760,Conway Road Penlan Swansea,2024-04-16T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.14
525760,Conway Road Penlan Swansea,2024-04-16T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.39
525760,Conway Road Penlan Swansea,2024-04-16T17:40:00.000+00:00,feeder,3,N Current (RMS),A,26.3
525760,Conway Road Penlan Swansea,2024-04-16T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,40.8
525760,Conway Road Penlan Swansea,2024-04-16T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,50.6
525760,Conway Road Penlan Swansea,2024-04-16T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,61.7
525760,Conway Road Penlan Swansea,2024-04-16T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.66
525760,Conway Road Penlan Swansea,2024-04-16T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
525760,Conway Road Penlan Swansea,2024-04-16T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.32
525760,Conway Road Penlan Swansea,2024-04-16T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,33.13
525760,Conway Road Penlan Swansea,2024-04-16T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,37.5
525760,Conway Road Penlan Swansea,2024-04-16T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,50.73
525760,Conway Road Penlan Swansea,2024-04-16T17:40:00.000+00:00,feeder,2,N Current (RMS),A,88.0
525760,Conway Road Penlan Swansea,2024-04-16T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,137.9
525760,Conway Road Penlan Swansea,2024-04-16T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,155.3
525760,Conway Road Penlan Swansea,2024-04-16T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,210.0
525760,Conway Road Penlan Swansea,2024-04-16T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
525760,Conway Road Penlan Swansea,2024-04-16T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.65
525760,Conway Road Penlan Swansea,2024-04-16T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.36
525760,Conway Road Penlan Swansea,2024-04-16T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,26.68
525760,Conway Road Penlan Swansea,2024-04-16T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,34.45
525760,Conway Road Penlan Swansea,2024-04-16T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,47.4
525760,Conway Road Penlan Swansea,2024-04-16T17:40:00.000+00:00,feeder,1,N Current (RMS),A,86.0
525760,Conway Road Penlan Swansea,2024-04-16T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,110.5
525760,Conway Road Penlan Swansea,2024-04-16T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,143.5
525760,Conway Road Penlan Swansea,2024-04-16T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,196.7
525760,Conway Road Penlan Swansea,2024-04-16T17:40:00.000+00:00,transformer,,Temperature,C,20.7
525760,Conway Road Penlan Swansea,2024-04-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
525760,Conway Road Penlan Swansea,2024-04-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
525760,Conway Road Penlan Swansea,2024-04-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
525760,Conway Road Penlan Swansea,2024-04-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
525760,Conway Road Penlan Swansea,2024-04-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
525760,Conway Road Penlan Swansea,2024-04-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
525760,Conway Road Penlan Swansea,2024-04-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
525760,Conway Road Penlan Swansea,2024-04-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
525760,Conway Road Penlan Swansea,2024-04-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.37
525760,Conway Road Penlan Swansea,2024-04-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,69.62
525760,Conway Road Penlan Swansea,2024-04-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,84.08
525760,Conway Road Penlan Swansea,2024-04-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,112.52
525760,Conway Road Penlan Swansea,2024-04-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,197.8
525760,Conway Road Penlan Swansea,2024-04-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,287.7
525760,Conway Road Penlan Swansea,2024-04-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,347.5
525760,Conway Road Penlan Swansea,2024-04-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,465.9
525760,Conway Road Penlan Swansea,2024-04-16T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.14
525760,Conway Road Penlan Swansea,2024-04-16T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.15
525760,Conway Road Penlan Swansea,2024-04-16T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.1
525760,Conway Road Penlan Swansea,2024-04-16T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.83
525760,Conway Road Penlan Swansea,2024-04-16T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.95
525760,Conway Road Penlan Swansea,2024-04-16T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
525760,Conway Road Penlan Swansea,2024-04-16T17:30:00.000+00:00,feeder,3,N Current (RMS),A,28.3
525760,Conway Road Penlan Swansea,2024-04-16T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,37.7
525760,Conway Road Penlan Swansea,2024-04-16T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,62.8
525760,Conway Road Penlan Swansea,2024-04-16T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,57.6
525760,Conway Road Penlan Swansea,2024-04-16T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.33
525760,Conway Road Penlan Swansea,2024-04-16T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.73
525760,Conway Road Penlan Swansea,2024-04-16T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.58
525760,Conway Road Penlan Swansea,2024-04-16T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,36.14
525760,Conway Road Penlan Swansea,2024-04-16T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,41.97
525760,Conway Road Penlan Swansea,2024-04-16T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,50.84
525760,Conway Road Penlan Swansea,2024-04-16T17:30:00.000+00:00,feeder,2,N Current (RMS),A,82.2
525760,Conway Road Penlan Swansea,2024-04-16T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,151.2
525760,Conway Road Penlan Swansea,2024-04-16T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,174.0
525760,Conway Road Penlan Swansea,2024-04-16T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,211.2
525760,Conway Road Penlan Swansea,2024-04-16T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.45
525760,Conway Road Penlan Swansea,2024-04-16T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.34
525760,Conway Road Penlan Swansea,2024-04-16T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.93
525760,Conway Road Penlan Swansea,2024-04-16T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,28.9
525760,Conway Road Penlan Swansea,2024-04-16T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,38.47
525760,Conway Road Penlan Swansea,2024-04-16T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,47.92
525760,Conway Road Penlan Swansea,2024-04-16T17:30:00.000+00:00,feeder,1,N Current (RMS),A,81.8
525760,Conway Road Penlan Swansea,2024-04-16T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,120.1
525760,Conway Road Penlan Swansea,2024-04-16T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,160.5
525760,Conway Road Penlan Swansea,2024-04-16T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,199.4
525760,Conway Road Penlan Swansea,2024-04-16T17:30:00.000+00:00,transformer,,Temperature,C,20.8
525760,Conway Road Penlan Swansea,2024-04-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
525760,Conway Road Penlan Swansea,2024-04-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
525760,Conway Road Penlan Swansea,2024-04-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
525760,Conway Road Penlan Swansea,2024-04-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
525760,Conway Road Penlan Swansea,2024-04-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
525760,Conway Road Penlan Swansea,2024-04-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
525760,Conway Road Penlan Swansea,2024-04-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
525760,Conway Road Penlan Swansea,2024-04-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
525760,Conway Road Penlan Swansea,2024-04-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.45
525760,Conway Road Penlan Swansea,2024-04-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,73.87
525760,Conway Road Penlan Swansea,2024-04-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,95.38
525760,Conway Road Penlan Swansea,2024-04-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,111.76
525760,Conway Road Penlan Swansea,2024-04-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,185.1
525760,Conway Road Penlan Swansea,2024-04-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,306.5
525760,Conway Road Penlan Swansea,2024-04-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,395.0
525760,Conway Road Penlan Swansea,2024-04-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,464.1
525760,Conway Road Penlan Swansea,2024-04-16T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.49
525760,Conway Road Penlan Swansea,2024-04-16T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.57
525760,Conway Road Penlan Swansea,2024-04-16T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.46
525760,Conway Road Penlan Swansea,2024-04-16T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.98
525760,Conway Road Penlan Swansea,2024-04-16T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.32
525760,Conway Road Penlan Swansea,2024-04-16T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.47
525760,Conway Road Penlan Swansea,2024-04-16T17:20:00.000+00:00,feeder,3,N Current (RMS),A,27.0
525760,Conway Road Penlan Swansea,2024-04-16T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,45.7
525760,Conway Road Penlan Swansea,2024-04-16T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,63.9
525760,Conway Road Penlan Swansea,2024-04-16T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,68.5
525760,Conway Road Penlan Swansea,2024-04-16T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.67
525760,Conway Road Penlan Swansea,2024-04-16T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
525760,Conway Road Penlan Swansea,2024-04-16T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.64
525760,Conway Road Penlan Swansea,2024-04-16T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,34.54
525760,Conway Road Penlan Swansea,2024-04-16T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,43.64
525760,Conway Road Penlan Swansea,2024-04-16T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,51.13
525760,Conway Road Penlan Swansea,2024-04-16T17:20:00.000+00:00,feeder,2,N Current (RMS),A,86.9
525760,Conway Road Penlan Swansea,2024-04-16T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,141.3
525760,Conway Road Penlan Swansea,2024-04-16T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,177.2
525760,Conway Road Penlan Swansea,2024-04-16T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,208.9
525760,Conway Road Penlan Swansea,2024-04-16T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
525760,Conway Road Penlan Swansea,2024-04-16T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.18
525760,Conway Road Penlan Swansea,2024-04-16T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.48
525760,Conway Road Penlan Swansea,2024-04-16T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,27.85
525760,Conway Road Penlan Swansea,2024-04-16T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,40.16
525760,Conway Road Penlan Swansea,2024-04-16T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,48.12
525760,Conway Road Penlan Swansea,2024-04-16T17:20:00.000+00:00,feeder,1,N Current (RMS),A,85.5
525760,Conway Road Penlan Swansea,2024-04-16T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,113.3
525760,Conway Road Penlan Swansea,2024-04-16T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,163.7
525760,Conway Road Penlan Swansea,2024-04-16T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,197.2
525760,Conway Road Penlan Swansea,2024-04-16T17:20:00.000+00:00,transformer,,Temperature,C,20.9
525760,Conway Road Penlan Swansea,2024-04-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
525760,Conway Road Penlan Swansea,2024-04-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
525760,Conway Road Penlan Swansea,2024-04-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
525760,Conway Road Penlan Swansea,2024-04-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
525760,Conway Road Penlan Swansea,2024-04-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
525760,Conway Road Penlan Swansea,2024-04-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
525760,Conway Road Penlan Swansea,2024-04-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
525760,Conway Road Penlan Swansea,2024-04-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
525760,Conway Road Penlan Swansea,2024-04-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.3
525760,Conway Road Penlan Swansea,2024-04-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,73.37
525760,Conway Road Penlan Swansea,2024-04-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,99.11
525760,Conway Road Penlan Swansea,2024-04-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,114.72
525760,Conway Road Penlan Swansea,2024-04-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,193.8
525760,Conway Road Penlan Swansea,2024-04-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,297.7
525760,Conway Road Penlan Swansea,2024-04-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,401.7
525760,Conway Road Penlan Swansea,2024-04-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,468.8
525760,Conway Road Penlan Swansea,2024-04-16T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.16
525760,Conway Road Penlan Swansea,2024-04-16T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.95
525760,Conway Road Penlan Swansea,2024-04-16T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.29
525760,Conway Road Penlan Swansea,2024-04-16T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.41
525760,Conway Road Penlan Swansea,2024-04-16T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.76
525760,Conway Road Penlan Swansea,2024-04-16T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.26
525760,Conway Road Penlan Swansea,2024-04-16T17:10:00.000+00:00,feeder,3,N Current (RMS),A,45.3
525760,Conway Road Penlan Swansea,2024-04-16T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,40.4
525760,Conway Road Penlan Swansea,2024-04-16T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,71.1
525760,Conway Road Penlan Swansea,2024-04-16T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,82.7
525760,Conway Road Penlan Swansea,2024-04-16T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.43
525760,Conway Road Penlan Swansea,2024-04-16T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.35
525760,Conway Road Penlan Swansea,2024-04-16T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.39
525760,Conway Road Penlan Swansea,2024-04-16T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,34.66
525760,Conway Road Penlan Swansea,2024-04-16T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,47.67
525760,Conway Road Penlan Swansea,2024-04-16T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,55.84
