Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525760,Conway Road Penlan Swansea,2024-04-16T17:10:00.000+00:00,feeder,2,N Current (RMS),A,96.6
525760,Conway Road Penlan Swansea,2024-04-16T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,143.3
525760,Conway Road Penlan Swansea,2024-04-16T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,193.4
525760,Conway Road Penlan Swansea,2024-04-16T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,227.2
525760,Conway Road Penlan Swansea,2024-04-16T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
525760,Conway Road Penlan Swansea,2024-04-16T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.53
525760,Conway Road Penlan Swansea,2024-04-16T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.84
525760,Conway Road Penlan Swansea,2024-04-16T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,28.51
525760,Conway Road Penlan Swansea,2024-04-16T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,43.89
525760,Conway Road Penlan Swansea,2024-04-16T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,52.78
525760,Conway Road Penlan Swansea,2024-04-16T17:10:00.000+00:00,feeder,1,N Current (RMS),A,94.7
525760,Conway Road Penlan Swansea,2024-04-16T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,117.2
525760,Conway Road Penlan Swansea,2024-04-16T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,178.6
525760,Conway Road Penlan Swansea,2024-04-16T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,215.0
525760,Conway Road Penlan Swansea,2024-04-16T17:10:00.000+00:00,transformer,,Temperature,C,20.9
525760,Conway Road Penlan Swansea,2024-04-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
525760,Conway Road Penlan Swansea,2024-04-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
525760,Conway Road Penlan Swansea,2024-04-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
525760,Conway Road Penlan Swansea,2024-04-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
525760,Conway Road Penlan Swansea,2024-04-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
525760,Conway Road Penlan Swansea,2024-04-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
525760,Conway Road Penlan Swansea,2024-04-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
525760,Conway Road Penlan Swansea,2024-04-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.77
525760,Conway Road Penlan Swansea,2024-04-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.74
525760,Conway Road Penlan Swansea,2024-04-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,72.58
525760,Conway Road Penlan Swansea,2024-04-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,108.32
525760,Conway Road Penlan Swansea,2024-04-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,127.88
525760,Conway Road Penlan Swansea,2024-04-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,230.8
525760,Conway Road Penlan Swansea,2024-04-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,296.5
525760,Conway Road Penlan Swansea,2024-04-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,439.4
525760,Conway Road Penlan Swansea,2024-04-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,520.5
525760,Conway Road Penlan Swansea,2024-04-16T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.19
525760,Conway Road Penlan Swansea,2024-04-16T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.49
525760,Conway Road Penlan Swansea,2024-04-16T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.81
525760,Conway Road Penlan Swansea,2024-04-16T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.58
525760,Conway Road Penlan Swansea,2024-04-16T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.07
525760,Conway Road Penlan Swansea,2024-04-16T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.54
525760,Conway Road Penlan Swansea,2024-04-16T17:00:00.000+00:00,feeder,3,N Current (RMS),A,31.9
525760,Conway Road Penlan Swansea,2024-04-16T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,40.5
525760,Conway Road Penlan Swansea,2024-04-16T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,43.0
525760,Conway Road Penlan Swansea,2024-04-16T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,59.1
525760,Conway Road Penlan Swansea,2024-04-16T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.89
525760,Conway Road Penlan Swansea,2024-04-16T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
525760,Conway Road Penlan Swansea,2024-04-16T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
525760,Conway Road Penlan Swansea,2024-04-16T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,31.68
525760,Conway Road Penlan Swansea,2024-04-16T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,45.08
525760,Conway Road Penlan Swansea,2024-04-16T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,49.58
525760,Conway Road Penlan Swansea,2024-04-16T17:00:00.000+00:00,feeder,2,N Current (RMS),A,89.6
525760,Conway Road Penlan Swansea,2024-04-16T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,130.6
525760,Conway Road Penlan Swansea,2024-04-16T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,183.1
525760,Conway Road Penlan Swansea,2024-04-16T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,201.7
525760,Conway Road Penlan Swansea,2024-04-16T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
525760,Conway Road Penlan Swansea,2024-04-16T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.08
525760,Conway Road Penlan Swansea,2024-04-16T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.46
525760,Conway Road Penlan Swansea,2024-04-16T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,25.4
525760,Conway Road Penlan Swansea,2024-04-16T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,41.43
525760,Conway Road Penlan Swansea,2024-04-16T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,45.84
525760,Conway Road Penlan Swansea,2024-04-16T17:00:00.000+00:00,feeder,1,N Current (RMS),A,84.6
525760,Conway Road Penlan Swansea,2024-04-16T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,104.0
525760,Conway Road Penlan Swansea,2024-04-16T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,168.8
525760,Conway Road Penlan Swansea,2024-04-16T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,186.9
525760,Conway Road Penlan Swansea,2024-04-16T17:00:00.000+00:00,transformer,,Temperature,C,21.1
525760,Conway Road Penlan Swansea,2024-04-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
525760,Conway Road Penlan Swansea,2024-04-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
525760,Conway Road Penlan Swansea,2024-04-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
525760,Conway Road Penlan Swansea,2024-04-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
525760,Conway Road Penlan Swansea,2024-04-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
525760,Conway Road Penlan Swansea,2024-04-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
525760,Conway Road Penlan Swansea,2024-04-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
525760,Conway Road Penlan Swansea,2024-04-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
525760,Conway Road Penlan Swansea,2024-04-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.63
525760,Conway Road Penlan Swansea,2024-04-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,66.65
525760,Conway Road Penlan Swansea,2024-04-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,96.58
525760,Conway Road Penlan Swansea,2024-04-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,108.96
525760,Conway Road Penlan Swansea,2024-04-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,194.7
525760,Conway Road Penlan Swansea,2024-04-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,271.2
525760,Conway Road Penlan Swansea,2024-04-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,391.4
525760,Conway Road Penlan Swansea,2024-04-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,443.5
525760,Conway Road Penlan Swansea,2024-04-16T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.62
525760,Conway Road Penlan Swansea,2024-04-16T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.02
525760,Conway Road Penlan Swansea,2024-04-16T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.16
525760,Conway Road Penlan Swansea,2024-04-16T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.54
525760,Conway Road Penlan Swansea,2024-04-16T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.2
525760,Conway Road Penlan Swansea,2024-04-16T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.28
525760,Conway Road Penlan Swansea,2024-04-16T16:50:00.000+00:00,feeder,3,N Current (RMS),A,29.2
525760,Conway Road Penlan Swansea,2024-04-16T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,36.2
525760,Conway Road Penlan Swansea,2024-04-16T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.7
525760,Conway Road Penlan Swansea,2024-04-16T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,52.5
525760,Conway Road Penlan Swansea,2024-04-16T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.63
525760,Conway Road Penlan Swansea,2024-04-16T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
525760,Conway Road Penlan Swansea,2024-04-16T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.57
525760,Conway Road Penlan Swansea,2024-04-16T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,23.64
525760,Conway Road Penlan Swansea,2024-04-16T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,37.35
525760,Conway Road Penlan Swansea,2024-04-16T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,44.81
525760,Conway Road Penlan Swansea,2024-04-16T16:50:00.000+00:00,feeder,2,N Current (RMS),A,97.4
525760,Conway Road Penlan Swansea,2024-04-16T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,99.0
525760,Conway Road Penlan Swansea,2024-04-16T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,150.8
525760,Conway Road Penlan Swansea,2024-04-16T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,182.2
525760,Conway Road Penlan Swansea,2024-04-16T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.74
525760,Conway Road Penlan Swansea,2024-04-16T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.98
525760,Conway Road Penlan Swansea,2024-04-16T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.71
525760,Conway Road Penlan Swansea,2024-04-16T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.85
525760,Conway Road Penlan Swansea,2024-04-16T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,35.26
525760,Conway Road Penlan Swansea,2024-04-16T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,41.76
525760,Conway Road Penlan Swansea,2024-04-16T16:50:00.000+00:00,feeder,1,N Current (RMS),A,91.4
525760,Conway Road Penlan Swansea,2024-04-16T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,77.9
525760,Conway Road Penlan Swansea,2024-04-16T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,142.9
525760,Conway Road Penlan Swansea,2024-04-16T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,170.1
525760,Conway Road Penlan Swansea,2024-04-16T16:50:00.000+00:00,transformer,,Temperature,C,21.0
525760,Conway Road Penlan Swansea,2024-04-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
525760,Conway Road Penlan Swansea,2024-04-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.51
525760,Conway Road Penlan Swansea,2024-04-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
525760,Conway Road Penlan Swansea,2024-04-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
525760,Conway Road Penlan Swansea,2024-04-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
525760,Conway Road Penlan Swansea,2024-04-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
525760,Conway Road Penlan Swansea,2024-04-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
525760,Conway Road Penlan Swansea,2024-04-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
525760,Conway Road Penlan Swansea,2024-04-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.3
525760,Conway Road Penlan Swansea,2024-04-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,51.03
525760,Conway Road Penlan Swansea,2024-04-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,81.81
525760,Conway Road Penlan Swansea,2024-04-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,98.85
525760,Conway Road Penlan Swansea,2024-04-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,209.1
525760,Conway Road Penlan Swansea,2024-04-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,209.4
525760,Conway Road Penlan Swansea,2024-04-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,329.9
525760,Conway Road Penlan Swansea,2024-04-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,401.8
525760,Conway Road Penlan Swansea,2024-04-16T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.35
525760,Conway Road Penlan Swansea,2024-04-16T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.86
525760,Conway Road Penlan Swansea,2024-04-16T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.89
525760,Conway Road Penlan Swansea,2024-04-16T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.82
525760,Conway Road Penlan Swansea,2024-04-16T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.74
525760,Conway Road Penlan Swansea,2024-04-16T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.23
525760,Conway Road Penlan Swansea,2024-04-16T16:40:00.000+00:00,feeder,3,N Current (RMS),A,24.4
525760,Conway Road Penlan Swansea,2024-04-16T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.9
525760,Conway Road Penlan Swansea,2024-04-16T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,40.1
525760,Conway Road Penlan Swansea,2024-04-16T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,51.8
525760,Conway Road Penlan Swansea,2024-04-16T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.36
525760,Conway Road Penlan Swansea,2024-04-16T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.06
525760,Conway Road Penlan Swansea,2024-04-16T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.65
525760,Conway Road Penlan Swansea,2024-04-16T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,28.71
525760,Conway Road Penlan Swansea,2024-04-16T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,39.87
525760,Conway Road Penlan Swansea,2024-04-16T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,41.86
525760,Conway Road Penlan Swansea,2024-04-16T16:40:00.000+00:00,feeder,2,N Current (RMS),A,85.5
525760,Conway Road Penlan Swansea,2024-04-16T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,118.9
525760,Conway Road Penlan Swansea,2024-04-16T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,161.3
525760,Conway Road Penlan Swansea,2024-04-16T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,171.7
525760,Conway Road Penlan Swansea,2024-04-16T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
525760,Conway Road Penlan Swansea,2024-04-16T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.84
525760,Conway Road Penlan Swansea,2024-04-16T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.67
525760,Conway Road Penlan Swansea,2024-04-16T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.82
525760,Conway Road Penlan Swansea,2024-04-16T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,37.35
525760,Conway Road Penlan Swansea,2024-04-16T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,38.52
525760,Conway Road Penlan Swansea,2024-04-16T16:40:00.000+00:00,feeder,1,N Current (RMS),A,80.7
525760,Conway Road Penlan Swansea,2024-04-16T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,93.8
525760,Conway Road Penlan Swansea,2024-04-16T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,151.4
525760,Conway Road Penlan Swansea,2024-04-16T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,158.3
525760,Conway Road Penlan Swansea,2024-04-16T16:40:00.000+00:00,transformer,,Temperature,C,20.8
525760,Conway Road Penlan Swansea,2024-04-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
525760,Conway Road Penlan Swansea,2024-04-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
525760,Conway Road Penlan Swansea,2024-04-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
525760,Conway Road Penlan Swansea,2024-04-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
525760,Conway Road Penlan Swansea,2024-04-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
525760,Conway Road Penlan Swansea,2024-04-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
525760,Conway Road Penlan Swansea,2024-04-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
525760,Conway Road Penlan Swansea,2024-04-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
525760,Conway Road Penlan Swansea,2024-04-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
525760,Conway Road Penlan Swansea,2024-04-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,60.35
525760,Conway Road Penlan Swansea,2024-04-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,86.96
525760,Conway Road Penlan Swansea,2024-04-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,92.61
525760,Conway Road Penlan Swansea,2024-04-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,184.6
525760,Conway Road Penlan Swansea,2024-04-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,246.7
525760,Conway Road Penlan Swansea,2024-04-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,351.2
525760,Conway Road Penlan Swansea,2024-04-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,379.1
525760,Conway Road Penlan Swansea,2024-04-16T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.69
525760,Conway Road Penlan Swansea,2024-04-16T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.68
525760,Conway Road Penlan Swansea,2024-04-16T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.66
525760,Conway Road Penlan Swansea,2024-04-16T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.43
525760,Conway Road Penlan Swansea,2024-04-16T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.82
525760,Conway Road Penlan Swansea,2024-04-16T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.92
525760,Conway Road Penlan Swansea,2024-04-16T16:30:00.000+00:00,feeder,3,N Current (RMS),A,22.9
525760,Conway Road Penlan Swansea,2024-04-16T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,49.1
525760,Conway Road Penlan Swansea,2024-04-16T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,50.2
525760,Conway Road Penlan Swansea,2024-04-16T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,48.1
525760,Conway Road Penlan Swansea,2024-04-16T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.01
525760,Conway Road Penlan Swansea,2024-04-16T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.4
525760,Conway Road Penlan Swansea,2024-04-16T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.35
525760,Conway Road Penlan Swansea,2024-04-16T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,32.03
525760,Conway Road Penlan Swansea,2024-04-16T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,39.8
525760,Conway Road Penlan Swansea,2024-04-16T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,39.38
525760,Conway Road Penlan Swansea,2024-04-16T16:30:00.000+00:00,feeder,2,N Current (RMS),A,69.9
525760,Conway Road Penlan Swansea,2024-04-16T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,132.5
525760,Conway Road Penlan Swansea,2024-04-16T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,162.4
525760,Conway Road Penlan Swansea,2024-04-16T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,161.6
525760,Conway Road Penlan Swansea,2024-04-16T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.46
525760,Conway Road Penlan Swansea,2024-04-16T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.87
525760,Conway Road Penlan Swansea,2024-04-16T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.16
525760,Conway Road Penlan Swansea,2024-04-16T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,24.93
525760,Conway Road Penlan Swansea,2024-04-16T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,37.51
525760,Conway Road Penlan Swansea,2024-04-16T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,35.88
525760,Conway Road Penlan Swansea,2024-04-16T16:30:00.000+00:00,feeder,1,N Current (RMS),A,65.9
525760,Conway Road Penlan Swansea,2024-04-16T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,102.5
525760,Conway Road Penlan Swansea,2024-04-16T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,153.5
525760,Conway Road Penlan Swansea,2024-04-16T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,147.6
525760,Conway Road Penlan Swansea,2024-04-16T16:30:00.000+00:00,transformer,,Temperature,C,20.5
525760,Conway Road Penlan Swansea,2024-04-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
525760,Conway Road Penlan Swansea,2024-04-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
525760,Conway Road Penlan Swansea,2024-04-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
525760,Conway Road Penlan Swansea,2024-04-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
525760,Conway Road Penlan Swansea,2024-04-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
525760,Conway Road Penlan Swansea,2024-04-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
525760,Conway Road Penlan Swansea,2024-04-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
525760,Conway Road Penlan Swansea,2024-04-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
525760,Conway Road Penlan Swansea,2024-04-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.47
525760,Conway Road Penlan Swansea,2024-04-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,68.39
525760,Conway Road Penlan Swansea,2024-04-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,89.12
525760,Conway Road Penlan Swansea,2024-04-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,86.18
525760,Conway Road Penlan Swansea,2024-04-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,148.6
525760,Conway Road Penlan Swansea,2024-04-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,279.8
525760,Conway Road Penlan Swansea,2024-04-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,362.8
525760,Conway Road Penlan Swansea,2024-04-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,353.6
525760,Conway Road Penlan Swansea,2024-04-16T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.54
525760,Conway Road Penlan Swansea,2024-04-16T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.26
525760,Conway Road Penlan Swansea,2024-04-16T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.2
525760,Conway Road Penlan Swansea,2024-04-16T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.91
525760,Conway Road Penlan Swansea,2024-04-16T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.63
525760,Conway Road Penlan Swansea,2024-04-16T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.74
525760,Conway Road Penlan Swansea,2024-04-16T16:20:00.000+00:00,feeder,3,N Current (RMS),A,30.1
525760,Conway Road Penlan Swansea,2024-04-16T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,60.6
525760,Conway Road Penlan Swansea,2024-04-16T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,50.5
525760,Conway Road Penlan Swansea,2024-04-16T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,51.6
525760,Conway Road Penlan Swansea,2024-04-16T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.6
525760,Conway Road Penlan Swansea,2024-04-16T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
525760,Conway Road Penlan Swansea,2024-04-16T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.25
525760,Conway Road Penlan Swansea,2024-04-16T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,32.66
525760,Conway Road Penlan Swansea,2024-04-16T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,41.86
525760,Conway Road Penlan Swansea,2024-04-16T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,41.59
525760,Conway Road Penlan Swansea,2024-04-16T16:20:00.000+00:00,feeder,2,N Current (RMS),A,73.0
525760,Conway Road Penlan Swansea,2024-04-16T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,134.7
525760,Conway Road Penlan Swansea,2024-04-16T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,170.6
525760,Conway Road Penlan Swansea,2024-04-16T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,170.3
525760,Conway Road Penlan Swansea,2024-04-16T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
525760,Conway Road Penlan Swansea,2024-04-16T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.1
525760,Conway Road Penlan Swansea,2024-04-16T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.13
525760,Conway Road Penlan Swansea,2024-04-16T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,25.48
525760,Conway Road Penlan Swansea,2024-04-16T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,39.57
525760,Conway Road Penlan Swansea,2024-04-16T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,38.24
525760,Conway Road Penlan Swansea,2024-04-16T16:20:00.000+00:00,feeder,1,N Current (RMS),A,69.6
525760,Conway Road Penlan Swansea,2024-04-16T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,104.6
525760,Conway Road Penlan Swansea,2024-04-16T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,161.8
525760,Conway Road Penlan Swansea,2024-04-16T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,156.8
525760,Conway Road Penlan Swansea,2024-04-16T16:20:00.000+00:00,transformer,,Temperature,C,20.3
525760,Conway Road Penlan Swansea,2024-04-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
525760,Conway Road Penlan Swansea,2024-04-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
525760,Conway Road Penlan Swansea,2024-04-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
525760,Conway Road Penlan Swansea,2024-04-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
525760,Conway Road Penlan Swansea,2024-04-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
525760,Conway Road Penlan Swansea,2024-04-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
525760,Conway Road Penlan Swansea,2024-04-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
525760,Conway Road Penlan Swansea,2024-04-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
525760,Conway Road Penlan Swansea,2024-04-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.08
525760,Conway Road Penlan Swansea,2024-04-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,72.05
525760,Conway Road Penlan Swansea,2024-04-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,93.06
525760,Conway Road Penlan Swansea,2024-04-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,91.57
525760,Conway Road Penlan Swansea,2024-04-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,151.7
525760,Conway Road Penlan Swansea,2024-04-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,295.2
525760,Conway Road Penlan Swansea,2024-04-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,378.4
525760,Conway Road Penlan Swansea,2024-04-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,374.8
525760,Conway Road Penlan Swansea,2024-04-16T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.9
525760,Conway Road Penlan Swansea,2024-04-16T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.85
525760,Conway Road Penlan Swansea,2024-04-16T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.9
525760,Conway Road Penlan Swansea,2024-04-16T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.89
525760,Conway Road Penlan Swansea,2024-04-16T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.38
525760,Conway Road Penlan Swansea,2024-04-16T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.18
525760,Conway Road Penlan Swansea,2024-04-16T16:10:00.000+00:00,feeder,3,N Current (RMS),A,32.7
525760,Conway Road Penlan Swansea,2024-04-16T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,53.8
525760,Conway Road Penlan Swansea,2024-04-16T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,65.7
525760,Conway Road Penlan Swansea,2024-04-16T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,54.3
525760,Conway Road Penlan Swansea,2024-04-16T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.99
525760,Conway Road Penlan Swansea,2024-04-16T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.52
525760,Conway Road Penlan Swansea,2024-04-16T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.39
525760,Conway Road Penlan Swansea,2024-04-16T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,31.28
525760,Conway Road Penlan Swansea,2024-04-16T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,43.65
525760,Conway Road Penlan Swansea,2024-04-16T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,40.75
525760,Conway Road Penlan Swansea,2024-04-16T16:10:00.000+00:00,feeder,2,N Current (RMS),A,76.9
525760,Conway Road Penlan Swansea,2024-04-16T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,129.5
525760,Conway Road Penlan Swansea,2024-04-16T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,178.3
525760,Conway Road Penlan Swansea,2024-04-16T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,167.3
525760,Conway Road Penlan Swansea,2024-04-16T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.45
525760,Conway Road Penlan Swansea,2024-04-16T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.63
525760,Conway Road Penlan Swansea,2024-04-16T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.66
525760,Conway Road Penlan Swansea,2024-04-16T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,24.48
525760,Conway Road Penlan Swansea,2024-04-16T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,41.21
525760,Conway Road Penlan Swansea,2024-04-16T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,37.62
525760,Conway Road Penlan Swansea,2024-04-16T16:10:00.000+00:00,feeder,1,N Current (RMS),A,73.9
525760,Conway Road Penlan Swansea,2024-04-16T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,100.6
525760,Conway Road Penlan Swansea,2024-04-16T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,168.9
525760,Conway Road Penlan Swansea,2024-04-16T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,154.9
525760,Conway Road Penlan Swansea,2024-04-16T16:10:00.000+00:00,transformer,,Temperature,C,20.2
525760,Conway Road Penlan Swansea,2024-04-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
525760,Conway Road Penlan Swansea,2024-04-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
525760,Conway Road Penlan Swansea,2024-04-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
525760,Conway Road Penlan Swansea,2024-04-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
525760,Conway Road Penlan Swansea,2024-04-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
525760,Conway Road Penlan Swansea,2024-04-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
525760,Conway Road Penlan Swansea,2024-04-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
525760,Conway Road Penlan Swansea,2024-04-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.74
525760,Conway Road Penlan Swansea,2024-04-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.17
525760,Conway Road Penlan Swansea,2024-04-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,67.65
525760,Conway Road Penlan Swansea,2024-04-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,100.23
525760,Conway Road Penlan Swansea,2024-04-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,90.54
525760,Conway Road Penlan Swansea,2024-04-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,169.5
525760,Conway Road Penlan Swansea,2024-04-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,277.8
525760,Conway Road Penlan Swansea,2024-04-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,407.8
525760,Conway Road Penlan Swansea,2024-04-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,371.9
525760,Conway Road Penlan Swansea,2024-04-16T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.55
525760,Conway Road Penlan Swansea,2024-04-16T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.37
525760,Conway Road Penlan Swansea,2024-04-16T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.03
525760,Conway Road Penlan Swansea,2024-04-16T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.83
525760,Conway Road Penlan Swansea,2024-04-16T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.12
525760,Conway Road Penlan Swansea,2024-04-16T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.85
525760,Conway Road Penlan Swansea,2024-04-16T16:00:00.000+00:00,feeder,3,N Current (RMS),A,28.8
525760,Conway Road Penlan Swansea,2024-04-16T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,41.7
525760,Conway Road Penlan Swansea,2024-04-16T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,60.3
525760,Conway Road Penlan Swansea,2024-04-16T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,56.3
525760,Conway Road Penlan Swansea,2024-04-16T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.09
525760,Conway Road Penlan Swansea,2024-04-16T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
525760,Conway Road Penlan Swansea,2024-04-16T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
525760,Conway Road Penlan Swansea,2024-04-16T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,26.06
525760,Conway Road Penlan Swansea,2024-04-16T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,34.29
525760,Conway Road Penlan Swansea,2024-04-16T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,41.22
525760,Conway Road Penlan Swansea,2024-04-16T16:00:00.000+00:00,feeder,2,N Current (RMS),A,82.5
525760,Conway Road Penlan Swansea,2024-04-16T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,109.7
525760,Conway Road Penlan Swansea,2024-04-16T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,141.0
525760,Conway Road Penlan Swansea,2024-04-16T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,169.4
525760,Conway Road Penlan Swansea,2024-04-16T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.53
525760,Conway Road Penlan Swansea,2024-04-16T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.46
525760,Conway Road Penlan Swansea,2024-04-16T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.56
525760,Conway Road Penlan Swansea,2024-04-16T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.53
525760,Conway Road Penlan Swansea,2024-04-16T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,31.96
525760,Conway Road Penlan Swansea,2024-04-16T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,38.0
525760,Conway Road Penlan Swansea,2024-04-16T16:00:00.000+00:00,feeder,1,N Current (RMS),A,78.0
525760,Conway Road Penlan Swansea,2024-04-16T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,85.7
525760,Conway Road Penlan Swansea,2024-04-16T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,132.1
525760,Conway Road Penlan Swansea,2024-04-16T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,157.0
525760,Conway Road Penlan Swansea,2024-04-16T16:00:00.000+00:00,transformer,,Temperature,C,20.3
525760,Conway Road Penlan Swansea,2024-04-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
525760,Conway Road Penlan Swansea,2024-04-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
525760,Conway Road Penlan Swansea,2024-04-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
525760,Conway Road Penlan Swansea,2024-04-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
525760,Conway Road Penlan Swansea,2024-04-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
525760,Conway Road Penlan Swansea,2024-04-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
525760,Conway Road Penlan Swansea,2024-04-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
525760,Conway Road Penlan Swansea,2024-04-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
525760,Conway Road Penlan Swansea,2024-04-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.6
525760,Conway Road Penlan Swansea,2024-04-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,56.41
525760,Conway Road Penlan Swansea,2024-04-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,80.37
525760,Conway Road Penlan Swansea,2024-04-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,92.08
525760,Conway Road Penlan Swansea,2024-04-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,182.6
525760,Conway Road Penlan Swansea,2024-04-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,232.8
525760,Conway Road Penlan Swansea,2024-04-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,329.7
525760,Conway Road Penlan Swansea,2024-04-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,378.1
525760,Conway Road Penlan Swansea,2024-04-16T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.1
525760,Conway Road Penlan Swansea,2024-04-16T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.86
525760,Conway Road Penlan Swansea,2024-04-16T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.61
525760,Conway Road Penlan Swansea,2024-04-16T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.71
525760,Conway Road Penlan Swansea,2024-04-16T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.24
525760,Conway Road Penlan Swansea,2024-04-16T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.26
525760,Conway Road Penlan Swansea,2024-04-16T15:50:00.000+00:00,feeder,3,N Current (RMS),A,23.8
525760,Conway Road Penlan Swansea,2024-04-16T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,51.0
525760,Conway Road Penlan Swansea,2024-04-16T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,43.6
525760,Conway Road Penlan Swansea,2024-04-16T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,49.1
525760,Conway Road Penlan Swansea,2024-04-16T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.98
525760,Conway Road Penlan Swansea,2024-04-16T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
525760,Conway Road Penlan Swansea,2024-04-16T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
525760,Conway Road Penlan Swansea,2024-04-16T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,28.94
525760,Conway Road Penlan Swansea,2024-04-16T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,26.94
525760,Conway Road Penlan Swansea,2024-04-16T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,45.19
525760,Conway Road Penlan Swansea,2024-04-16T15:50:00.000+00:00,feeder,2,N Current (RMS),A,90.7
525760,Conway Road Penlan Swansea,2024-04-16T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,120.6
525760,Conway Road Penlan Swansea,2024-04-16T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,110.8
525760,Conway Road Penlan Swansea,2024-04-16T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,183.8
525760,Conway Road Penlan Swansea,2024-04-16T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.33
525760,Conway Road Penlan Swansea,2024-04-16T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.1
525760,Conway Road Penlan Swansea,2024-04-16T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.13
525760,Conway Road Penlan Swansea,2024-04-16T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.86
525760,Conway Road Penlan Swansea,2024-04-16T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,25.59
525760,Conway Road Penlan Swansea,2024-04-16T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,41.36
525760,Conway Road Penlan Swansea,2024-04-16T15:50:00.000+00:00,feeder,1,N Current (RMS),A,84.6
525760,Conway Road Penlan Swansea,2024-04-16T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,94.6
525760,Conway Road Penlan Swansea,2024-04-16T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,106.2
525760,Conway Road Penlan Swansea,2024-04-16T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,169.3
525760,Conway Road Penlan Swansea,2024-04-16T15:50:00.000+00:00,transformer,,Temperature,C,20.2
525760,Conway Road Penlan Swansea,2024-04-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
525760,Conway Road Penlan Swansea,2024-04-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
525760,Conway Road Penlan Swansea,2024-04-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
525760,Conway Road Penlan Swansea,2024-04-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
525760,Conway Road Penlan Swansea,2024-04-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
525760,Conway Road Penlan Swansea,2024-04-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
525760,Conway Road Penlan Swansea,2024-04-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
525760,Conway Road Penlan Swansea,2024-04-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
525760,Conway Road Penlan Swansea,2024-04-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.33
525760,Conway Road Penlan Swansea,2024-04-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,63.51
525760,Conway Road Penlan Swansea,2024-04-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,62.77
525760,Conway Road Penlan Swansea,2024-04-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,97.82
525760,Conway Road Penlan Swansea,2024-04-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,186.2
525760,Conway Road Penlan Swansea,2024-04-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,261.2
525760,Conway Road Penlan Swansea,2024-04-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,256.5
525760,Conway Road Penlan Swansea,2024-04-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,399.2
525760,Conway Road Penlan Swansea,2024-04-16T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.83
525760,Conway Road Penlan Swansea,2024-04-16T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.49
525760,Conway Road Penlan Swansea,2024-04-16T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.12
525760,Conway Road Penlan Swansea,2024-04-16T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.96
525760,Conway Road Penlan Swansea,2024-04-16T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.43
525760,Conway Road Penlan Swansea,2024-04-16T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.3
525760,Conway Road Penlan Swansea,2024-04-16T15:40:00.000+00:00,feeder,3,N Current (RMS),A,25.3
525760,Conway Road Penlan Swansea,2024-04-16T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,50.0
525760,Conway Road Penlan Swansea,2024-04-16T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,39.8
525760,Conway Road Penlan Swansea,2024-04-16T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,48.7
525760,Conway Road Penlan Swansea,2024-04-16T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.5
525760,Conway Road Penlan Swansea,2024-04-16T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.51
525760,Conway Road Penlan Swansea,2024-04-16T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
525760,Conway Road Penlan Swansea,2024-04-16T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,34.84
525760,Conway Road Penlan Swansea,2024-04-16T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,27.14
525760,Conway Road Penlan Swansea,2024-04-16T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,40.41
525760,Conway Road Penlan Swansea,2024-04-16T15:40:00.000+00:00,feeder,2,N Current (RMS),A,71.5
525760,Conway Road Penlan Swansea,2024-04-16T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,142.4
525760,Conway Road Penlan Swansea,2024-04-16T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,111.3
525760,Conway Road Penlan Swansea,2024-04-16T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,164.9
525760,Conway Road Penlan Swansea,2024-04-16T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.41
525760,Conway Road Penlan Swansea,2024-04-16T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.72
525760,Conway Road Penlan Swansea,2024-04-16T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.95
525760,Conway Road Penlan Swansea,2024-04-16T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,27.75
525760,Conway Road Penlan Swansea,2024-04-16T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,25.42
525760,Conway Road Penlan Swansea,2024-04-16T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,37.01
525760,Conway Road Penlan Swansea,2024-04-16T15:40:00.000+00:00,feeder,1,N Current (RMS),A,68.6
525760,Conway Road Penlan Swansea,2024-04-16T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,113.0
525760,Conway Road Penlan Swansea,2024-04-16T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,104.8
525760,Conway Road Penlan Swansea,2024-04-16T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,152.3
525760,Conway Road Penlan Swansea,2024-04-16T15:40:00.000+00:00,transformer,,Temperature,C,20.3
525760,Conway Road Penlan Swansea,2024-04-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
525760,Conway Road Penlan Swansea,2024-04-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
525760,Conway Road Penlan Swansea,2024-04-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
525760,Conway Road Penlan Swansea,2024-04-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
525760,Conway Road Penlan Swansea,2024-04-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
525760,Conway Road Penlan Swansea,2024-04-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
525760,Conway Road Penlan Swansea,2024-04-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
525760,Conway Road Penlan Swansea,2024-04-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
525760,Conway Road Penlan Swansea,2024-04-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.52
525760,Conway Road Penlan Swansea,2024-04-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,74.55
525760,Conway Road Penlan Swansea,2024-04-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,61.99
525760,Conway Road Penlan Swansea,2024-04-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,88.72
525760,Conway Road Penlan Swansea,2024-04-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,158.3
525760,Conway Road Penlan Swansea,2024-04-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,302.7
525760,Conway Road Penlan Swansea,2024-04-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,253.1
525760,Conway Road Penlan Swansea,2024-04-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,363.2
525760,Conway Road Penlan Swansea,2024-04-16T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.02
525760,Conway Road Penlan Swansea,2024-04-16T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.19
525760,Conway Road Penlan Swansea,2024-04-16T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.41
525760,Conway Road Penlan Swansea,2024-04-16T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.75
525760,Conway Road Penlan Swansea,2024-04-16T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.96
525760,Conway Road Penlan Swansea,2024-04-16T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.88
525760,Conway Road Penlan Swansea,2024-04-16T15:30:00.000+00:00,feeder,3,N Current (RMS),A,23.8
525760,Conway Road Penlan Swansea,2024-04-16T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,46.2
525760,Conway Road Penlan Swansea,2024-04-16T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,47.6
525760,Conway Road Penlan Swansea,2024-04-16T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,52.4
525760,Conway Road Penlan Swansea,2024-04-16T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.32
525760,Conway Road Penlan Swansea,2024-04-16T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
525760,Conway Road Penlan Swansea,2024-04-16T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
525760,Conway Road Penlan Swansea,2024-04-16T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,27.18
525760,Conway Road Penlan Swansea,2024-04-16T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,25.8
525760,Conway Road Penlan Swansea,2024-04-16T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,37.4
525760,Conway Road Penlan Swansea,2024-04-16T15:30:00.000+00:00,feeder,2,N Current (RMS),A,67.6
525760,Conway Road Penlan Swansea,2024-04-16T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,112.1
525760,Conway Road Penlan Swansea,2024-04-16T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,106.0
525760,Conway Road Penlan Swansea,2024-04-16T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,152.7
525760,Conway Road Penlan Swansea,2024-04-16T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
525760,Conway Road Penlan Swansea,2024-04-16T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.14
525760,Conway Road Penlan Swansea,2024-04-16T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.19
525760,Conway Road Penlan Swansea,2024-04-16T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.27
525760,Conway Road Penlan Swansea,2024-04-16T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,24.55
525760,Conway Road Penlan Swansea,2024-04-16T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,34.26
525760,Conway Road Penlan Swansea,2024-04-16T15:30:00.000+00:00,feeder,1,N Current (RMS),A,62.7
525760,Conway Road Penlan Swansea,2024-04-16T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,87.2
525760,Conway Road Penlan Swansea,2024-04-16T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,101.7
525760,Conway Road Penlan Swansea,2024-04-16T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,140.8
525760,Conway Road Penlan Swansea,2024-04-16T15:30:00.000+00:00,transformer,,Temperature,C,20.2
525760,Conway Road Penlan Swansea,2024-04-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
525760,Conway Road Penlan Swansea,2024-04-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
525760,Conway Road Penlan Swansea,2024-04-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
525760,Conway Road Penlan Swansea,2024-04-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
