Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525760,Conway Road Penlan Swansea,2024-04-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
525760,Conway Road Penlan Swansea,2024-04-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
525760,Conway Road Penlan Swansea,2024-04-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
525760,Conway Road Penlan Swansea,2024-04-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
525760,Conway Road Penlan Swansea,2024-04-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.03
525760,Conway Road Penlan Swansea,2024-04-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,59.21
525760,Conway Road Penlan Swansea,2024-04-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,61.31
525760,Conway Road Penlan Swansea,2024-04-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,83.54
525760,Conway Road Penlan Swansea,2024-04-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,149.3
525760,Conway Road Penlan Swansea,2024-04-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,241.4
525760,Conway Road Penlan Swansea,2024-04-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,250.5
525760,Conway Road Penlan Swansea,2024-04-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,342.4
525760,Conway Road Penlan Swansea,2024-04-16T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.19
525760,Conway Road Penlan Swansea,2024-04-16T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.47
525760,Conway Road Penlan Swansea,2024-04-16T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.52
525760,Conway Road Penlan Swansea,2024-04-16T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.73
525760,Conway Road Penlan Swansea,2024-04-16T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.56
525760,Conway Road Penlan Swansea,2024-04-16T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.46
525760,Conway Road Penlan Swansea,2024-04-16T15:20:00.000+00:00,feeder,3,N Current (RMS),A,22.4
525760,Conway Road Penlan Swansea,2024-04-16T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,41.7
525760,Conway Road Penlan Swansea,2024-04-16T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,58.2
525760,Conway Road Penlan Swansea,2024-04-16T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,51.0
525760,Conway Road Penlan Swansea,2024-04-16T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.55
525760,Conway Road Penlan Swansea,2024-04-16T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
525760,Conway Road Penlan Swansea,2024-04-16T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.57
525760,Conway Road Penlan Swansea,2024-04-16T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,29.59
525760,Conway Road Penlan Swansea,2024-04-16T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,24.93
525760,Conway Road Penlan Swansea,2024-04-16T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,36.3
525760,Conway Road Penlan Swansea,2024-04-16T15:20:00.000+00:00,feeder,2,N Current (RMS),A,64.1
525760,Conway Road Penlan Swansea,2024-04-16T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,121.3
525760,Conway Road Penlan Swansea,2024-04-16T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,103.2
525760,Conway Road Penlan Swansea,2024-04-16T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,148.2
525760,Conway Road Penlan Swansea,2024-04-16T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
525760,Conway Road Penlan Swansea,2024-04-16T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.36
525760,Conway Road Penlan Swansea,2024-04-16T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.2
525760,Conway Road Penlan Swansea,2024-04-16T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.78
525760,Conway Road Penlan Swansea,2024-04-16T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.11
525760,Conway Road Penlan Swansea,2024-04-16T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,33.29
525760,Conway Road Penlan Swansea,2024-04-16T15:20:00.000+00:00,feeder,1,N Current (RMS),A,59.0
525760,Conway Road Penlan Swansea,2024-04-16T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,93.1
525760,Conway Road Penlan Swansea,2024-04-16T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,100.6
525760,Conway Road Penlan Swansea,2024-04-16T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,136.6
525760,Conway Road Penlan Swansea,2024-04-16T15:20:00.000+00:00,transformer,,Temperature,C,20.2
525760,Conway Road Penlan Swansea,2024-04-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
525760,Conway Road Penlan Swansea,2024-04-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
525760,Conway Road Penlan Swansea,2024-04-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
525760,Conway Road Penlan Swansea,2024-04-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
525760,Conway Road Penlan Swansea,2024-04-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
525760,Conway Road Penlan Swansea,2024-04-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
525760,Conway Road Penlan Swansea,2024-04-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
525760,Conway Road Penlan Swansea,2024-04-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
525760,Conway Road Penlan Swansea,2024-04-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.15
525760,Conway Road Penlan Swansea,2024-04-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,62.09
525760,Conway Road Penlan Swansea,2024-04-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,62.6
525760,Conway Road Penlan Swansea,2024-04-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,81.06
525760,Conway Road Penlan Swansea,2024-04-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,137.0
525760,Conway Road Penlan Swansea,2024-04-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,252.5
525760,Conway Road Penlan Swansea,2024-04-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,256.2
525760,Conway Road Penlan Swansea,2024-04-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,331.5
525760,Conway Road Penlan Swansea,2024-04-16T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.1
525760,Conway Road Penlan Swansea,2024-04-16T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.49
525760,Conway Road Penlan Swansea,2024-04-16T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.6
525760,Conway Road Penlan Swansea,2024-04-16T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.33
525760,Conway Road Penlan Swansea,2024-04-16T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.1
525760,Conway Road Penlan Swansea,2024-04-16T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.33
525760,Conway Road Penlan Swansea,2024-04-16T15:10:00.000+00:00,feeder,3,N Current (RMS),A,19.9
525760,Conway Road Penlan Swansea,2024-04-16T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,45.0
525760,Conway Road Penlan Swansea,2024-04-16T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,52.4
525760,Conway Road Penlan Swansea,2024-04-16T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,50.4
525760,Conway Road Penlan Swansea,2024-04-16T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.64
525760,Conway Road Penlan Swansea,2024-04-16T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.64
525760,Conway Road Penlan Swansea,2024-04-16T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.24
525760,Conway Road Penlan Swansea,2024-04-16T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,31.77
525760,Conway Road Penlan Swansea,2024-04-16T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,29.55
525760,Conway Road Penlan Swansea,2024-04-16T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,34.39
525760,Conway Road Penlan Swansea,2024-04-16T15:10:00.000+00:00,feeder,2,N Current (RMS),A,59.2
525760,Conway Road Penlan Swansea,2024-04-16T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,131.3
525760,Conway Road Penlan Swansea,2024-04-16T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,121.5
525760,Conway Road Penlan Swansea,2024-04-16T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,141.7
525760,Conway Road Penlan Swansea,2024-04-16T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
525760,Conway Road Penlan Swansea,2024-04-16T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.49
525760,Conway Road Penlan Swansea,2024-04-16T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.49
525760,Conway Road Penlan Swansea,2024-04-16T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,24.59
525760,Conway Road Penlan Swansea,2024-04-16T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,28.31
525760,Conway Road Penlan Swansea,2024-04-16T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,30.79
525760,Conway Road Penlan Swansea,2024-04-16T15:10:00.000+00:00,feeder,1,N Current (RMS),A,55.2
525760,Conway Road Penlan Swansea,2024-04-16T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,101.3
525760,Conway Road Penlan Swansea,2024-04-16T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,116.9
525760,Conway Road Penlan Swansea,2024-04-16T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,127.9
525760,Conway Road Penlan Swansea,2024-04-16T15:10:00.000+00:00,transformer,,Temperature,C,20.4
525760,Conway Road Penlan Swansea,2024-04-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
525760,Conway Road Penlan Swansea,2024-04-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
525760,Conway Road Penlan Swansea,2024-04-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
525760,Conway Road Penlan Swansea,2024-04-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
525760,Conway Road Penlan Swansea,2024-04-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
525760,Conway Road Penlan Swansea,2024-04-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
525760,Conway Road Penlan Swansea,2024-04-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
525760,Conway Road Penlan Swansea,2024-04-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.64
525760,Conway Road Penlan Swansea,2024-04-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.85
525760,Conway Road Penlan Swansea,2024-04-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,66.68
525760,Conway Road Penlan Swansea,2024-04-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,69.96
525760,Conway Road Penlan Swansea,2024-04-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,76.51
525760,Conway Road Penlan Swansea,2024-04-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,129.1
525760,Conway Road Penlan Swansea,2024-04-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,273.1
525760,Conway Road Penlan Swansea,2024-04-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,286.0
525760,Conway Road Penlan Swansea,2024-04-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,315.4
525760,Conway Road Penlan Swansea,2024-04-16T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.73
525760,Conway Road Penlan Swansea,2024-04-16T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.38
525760,Conway Road Penlan Swansea,2024-04-16T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.03
525760,Conway Road Penlan Swansea,2024-04-16T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.02
525760,Conway Road Penlan Swansea,2024-04-16T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
525760,Conway Road Penlan Swansea,2024-04-16T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.79
525760,Conway Road Penlan Swansea,2024-04-16T15:00:00.000+00:00,feeder,3,N Current (RMS),A,22.6
525760,Conway Road Penlan Swansea,2024-04-16T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,46.8
525760,Conway Road Penlan Swansea,2024-04-16T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,51.4
525760,Conway Road Penlan Swansea,2024-04-16T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,47.8
525760,Conway Road Penlan Swansea,2024-04-16T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.99
525760,Conway Road Penlan Swansea,2024-04-16T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.46
525760,Conway Road Penlan Swansea,2024-04-16T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.24
525760,Conway Road Penlan Swansea,2024-04-16T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,27.6
525760,Conway Road Penlan Swansea,2024-04-16T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,30.77
525760,Conway Road Penlan Swansea,2024-04-16T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,30.34
525760,Conway Road Penlan Swansea,2024-04-16T15:00:00.000+00:00,feeder,2,N Current (RMS),A,58.3
525760,Conway Road Penlan Swansea,2024-04-16T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,114.2
525760,Conway Road Penlan Swansea,2024-04-16T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,126.3
525760,Conway Road Penlan Swansea,2024-04-16T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,125.7
525760,Conway Road Penlan Swansea,2024-04-16T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
525760,Conway Road Penlan Swansea,2024-04-16T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.37
525760,Conway Road Penlan Swansea,2024-04-16T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.99
525760,Conway Road Penlan Swansea,2024-04-16T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.35
525760,Conway Road Penlan Swansea,2024-04-16T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,29.13
525760,Conway Road Penlan Swansea,2024-04-16T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,27.11
525760,Conway Road Penlan Swansea,2024-04-16T15:00:00.000+00:00,feeder,1,N Current (RMS),A,55.0
525760,Conway Road Penlan Swansea,2024-04-16T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,88.0
525760,Conway Road Penlan Swansea,2024-04-16T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,120.1
525760,Conway Road Penlan Swansea,2024-04-16T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,112.8
525760,Conway Road Penlan Swansea,2024-04-16T15:00:00.000+00:00,transformer,,Temperature,C,20.4
525760,Conway Road Penlan Swansea,2024-04-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
525760,Conway Road Penlan Swansea,2024-04-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
525760,Conway Road Penlan Swansea,2024-04-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
525760,Conway Road Penlan Swansea,2024-04-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
525760,Conway Road Penlan Swansea,2024-04-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
525760,Conway Road Penlan Swansea,2024-04-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
525760,Conway Road Penlan Swansea,2024-04-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
525760,Conway Road Penlan Swansea,2024-04-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
525760,Conway Road Penlan Swansea,2024-04-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.77
525760,Conway Road Penlan Swansea,2024-04-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,59.98
525760,Conway Road Penlan Swansea,2024-04-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,71.89
525760,Conway Road Penlan Swansea,2024-04-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,68.24
525760,Conway Road Penlan Swansea,2024-04-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,126.4
525760,Conway Road Penlan Swansea,2024-04-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,244.9
525760,Conway Road Penlan Swansea,2024-04-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,293.6
525760,Conway Road Penlan Swansea,2024-04-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,281.9
525760,Conway Road Penlan Swansea,2024-04-16T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.57
525760,Conway Road Penlan Swansea,2024-04-16T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.08
525760,Conway Road Penlan Swansea,2024-04-16T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.5
525760,Conway Road Penlan Swansea,2024-04-16T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.79
525760,Conway Road Penlan Swansea,2024-04-16T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.73
525760,Conway Road Penlan Swansea,2024-04-16T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.22
525760,Conway Road Penlan Swansea,2024-04-16T14:50:00.000+00:00,feeder,3,N Current (RMS),A,23.4
525760,Conway Road Penlan Swansea,2024-04-16T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,41.7
525760,Conway Road Penlan Swansea,2024-04-16T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.8
525760,Conway Road Penlan Swansea,2024-04-16T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,44.9
525760,Conway Road Penlan Swansea,2024-04-16T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.54
525760,Conway Road Penlan Swansea,2024-04-16T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
525760,Conway Road Penlan Swansea,2024-04-16T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.69
525760,Conway Road Penlan Swansea,2024-04-16T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,21.85
525760,Conway Road Penlan Swansea,2024-04-16T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,33.06
525760,Conway Road Penlan Swansea,2024-04-16T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,34.99
525760,Conway Road Penlan Swansea,2024-04-16T14:50:00.000+00:00,feeder,2,N Current (RMS),A,75.5
525760,Conway Road Penlan Swansea,2024-04-16T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,96.0
525760,Conway Road Penlan Swansea,2024-04-16T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,135.8
525760,Conway Road Penlan Swansea,2024-04-16T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,145.0
525760,Conway Road Penlan Swansea,2024-04-16T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.24
525760,Conway Road Penlan Swansea,2024-04-16T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.26
525760,Conway Road Penlan Swansea,2024-04-16T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.27
525760,Conway Road Penlan Swansea,2024-04-16T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.29
525760,Conway Road Penlan Swansea,2024-04-16T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,30.89
525760,Conway Road Penlan Swansea,2024-04-16T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,32.31
525760,Conway Road Penlan Swansea,2024-04-16T14:50:00.000+00:00,feeder,1,N Current (RMS),A,71.1
525760,Conway Road Penlan Swansea,2024-04-16T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,75.2
525760,Conway Road Penlan Swansea,2024-04-16T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,127.3
525760,Conway Road Penlan Swansea,2024-04-16T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,134.4
525760,Conway Road Penlan Swansea,2024-04-16T14:50:00.000+00:00,transformer,,Temperature,C,20.5
525760,Conway Road Penlan Swansea,2024-04-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
525760,Conway Road Penlan Swansea,2024-04-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
525760,Conway Road Penlan Swansea,2024-04-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
525760,Conway Road Penlan Swansea,2024-04-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
525760,Conway Road Penlan Swansea,2024-04-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
525760,Conway Road Penlan Swansea,2024-04-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
525760,Conway Road Penlan Swansea,2024-04-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
525760,Conway Road Penlan Swansea,2024-04-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
525760,Conway Road Penlan Swansea,2024-04-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.08
525760,Conway Road Penlan Swansea,2024-04-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,48.94
525760,Conway Road Penlan Swansea,2024-04-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,71.67
525760,Conway Road Penlan Swansea,2024-04-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,77.52
525760,Conway Road Penlan Swansea,2024-04-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,157.9
525760,Conway Road Penlan Swansea,2024-04-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,207.1
525760,Conway Road Penlan Swansea,2024-04-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,293.1
525760,Conway Road Penlan Swansea,2024-04-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,320.3
525760,Conway Road Penlan Swansea,2024-04-16T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.53
525760,Conway Road Penlan Swansea,2024-04-16T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.98
525760,Conway Road Penlan Swansea,2024-04-16T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.72
525760,Conway Road Penlan Swansea,2024-04-16T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.81
525760,Conway Road Penlan Swansea,2024-04-16T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.8
525760,Conway Road Penlan Swansea,2024-04-16T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.83
525760,Conway Road Penlan Swansea,2024-04-16T14:40:00.000+00:00,feeder,3,N Current (RMS),A,24.6
525760,Conway Road Penlan Swansea,2024-04-16T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.0
525760,Conway Road Penlan Swansea,2024-04-16T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.2
525760,Conway Road Penlan Swansea,2024-04-16T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,43.1
525760,Conway Road Penlan Swansea,2024-04-16T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.92
525760,Conway Road Penlan Swansea,2024-04-16T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
525760,Conway Road Penlan Swansea,2024-04-16T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.39
525760,Conway Road Penlan Swansea,2024-04-16T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.46
525760,Conway Road Penlan Swansea,2024-04-16T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,28.51
525760,Conway Road Penlan Swansea,2024-04-16T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,34.26
525760,Conway Road Penlan Swansea,2024-04-16T14:40:00.000+00:00,feeder,2,N Current (RMS),A,76.1
525760,Conway Road Penlan Swansea,2024-04-16T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,83.3
525760,Conway Road Penlan Swansea,2024-04-16T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,119.5
525760,Conway Road Penlan Swansea,2024-04-16T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,141.9
525760,Conway Road Penlan Swansea,2024-04-16T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
525760,Conway Road Penlan Swansea,2024-04-16T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.09
525760,Conway Road Penlan Swansea,2024-04-16T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.68
525760,Conway Road Penlan Swansea,2024-04-16T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.62
525760,Conway Road Penlan Swansea,2024-04-16T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,26.31
525760,Conway Road Penlan Swansea,2024-04-16T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,32.0
525760,Conway Road Penlan Swansea,2024-04-16T14:40:00.000+00:00,feeder,1,N Current (RMS),A,73.0
525760,Conway Road Penlan Swansea,2024-04-16T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,66.2
525760,Conway Road Penlan Swansea,2024-04-16T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,110.6
525760,Conway Road Penlan Swansea,2024-04-16T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,133.1
525760,Conway Road Penlan Swansea,2024-04-16T14:40:00.000+00:00,transformer,,Temperature,C,20.5
525760,Conway Road Penlan Swansea,2024-04-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
525760,Conway Road Penlan Swansea,2024-04-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
525760,Conway Road Penlan Swansea,2024-04-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
525760,Conway Road Penlan Swansea,2024-04-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
525760,Conway Road Penlan Swansea,2024-04-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
525760,Conway Road Penlan Swansea,2024-04-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
525760,Conway Road Penlan Swansea,2024-04-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
525760,Conway Road Penlan Swansea,2024-04-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
525760,Conway Road Penlan Swansea,2024-04-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.01
525760,Conway Road Penlan Swansea,2024-04-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,42.89
525760,Conway Road Penlan Swansea,2024-04-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,61.62
525760,Conway Road Penlan Swansea,2024-04-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,76.09
525760,Conway Road Penlan Swansea,2024-04-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,166.6
525760,Conway Road Penlan Swansea,2024-04-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.8
525760,Conway Road Penlan Swansea,2024-04-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,256.5
525760,Conway Road Penlan Swansea,2024-04-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,315.5
525760,Conway Road Penlan Swansea,2024-04-16T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.42
525760,Conway Road Penlan Swansea,2024-04-16T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.11
525760,Conway Road Penlan Swansea,2024-04-16T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.1
525760,Conway Road Penlan Swansea,2024-04-16T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.07
525760,Conway Road Penlan Swansea,2024-04-16T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.73
525760,Conway Road Penlan Swansea,2024-04-16T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.91
525760,Conway Road Penlan Swansea,2024-04-16T14:30:00.000+00:00,feeder,3,N Current (RMS),A,23.7
525760,Conway Road Penlan Swansea,2024-04-16T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,39.1
525760,Conway Road Penlan Swansea,2024-04-16T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.2
525760,Conway Road Penlan Swansea,2024-04-16T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,43.9
525760,Conway Road Penlan Swansea,2024-04-16T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.99
525760,Conway Road Penlan Swansea,2024-04-16T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
525760,Conway Road Penlan Swansea,2024-04-16T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
525760,Conway Road Penlan Swansea,2024-04-16T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.13
525760,Conway Road Penlan Swansea,2024-04-16T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,28.74
525760,Conway Road Penlan Swansea,2024-04-16T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,42.25
525760,Conway Road Penlan Swansea,2024-04-16T14:30:00.000+00:00,feeder,2,N Current (RMS),A,94.7
525760,Conway Road Penlan Swansea,2024-04-16T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,82.5
525760,Conway Road Penlan Swansea,2024-04-16T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,119.8
525760,Conway Road Penlan Swansea,2024-04-16T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,174.8
525760,Conway Road Penlan Swansea,2024-04-16T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
525760,Conway Road Penlan Swansea,2024-04-16T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.35
525760,Conway Road Penlan Swansea,2024-04-16T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.74
525760,Conway Road Penlan Swansea,2024-04-16T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.37
525760,Conway Road Penlan Swansea,2024-04-16T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,27.16
525760,Conway Road Penlan Swansea,2024-04-16T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,39.24
525760,Conway Road Penlan Swansea,2024-04-16T14:30:00.000+00:00,feeder,1,N Current (RMS),A,88.9
525760,Conway Road Penlan Swansea,2024-04-16T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,65.6
525760,Conway Road Penlan Swansea,2024-04-16T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,113.7
525760,Conway Road Penlan Swansea,2024-04-16T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,162.8
525760,Conway Road Penlan Swansea,2024-04-16T14:30:00.000+00:00,transformer,,Temperature,C,20.8
525760,Conway Road Penlan Swansea,2024-04-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
525760,Conway Road Penlan Swansea,2024-04-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
525760,Conway Road Penlan Swansea,2024-04-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
525760,Conway Road Penlan Swansea,2024-04-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
525760,Conway Road Penlan Swansea,2024-04-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
525760,Conway Road Penlan Swansea,2024-04-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
525760,Conway Road Penlan Swansea,2024-04-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
525760,Conway Road Penlan Swansea,2024-04-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
525760,Conway Road Penlan Swansea,2024-04-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.01
525760,Conway Road Penlan Swansea,2024-04-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,43.58
525760,Conway Road Penlan Swansea,2024-04-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,63.63
525760,Conway Road Penlan Swansea,2024-04-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,91.4
525760,Conway Road Penlan Swansea,2024-04-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,195.3
525760,Conway Road Penlan Swansea,2024-04-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.2
525760,Conway Road Penlan Swansea,2024-04-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,264.1
525760,Conway Road Penlan Swansea,2024-04-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,378.5
525760,Conway Road Penlan Swansea,2024-04-16T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.07
525760,Conway Road Penlan Swansea,2024-04-16T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.77
525760,Conway Road Penlan Swansea,2024-04-16T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.72
525760,Conway Road Penlan Swansea,2024-04-16T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.39
525760,Conway Road Penlan Swansea,2024-04-16T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.03
525760,Conway Road Penlan Swansea,2024-04-16T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.83
525760,Conway Road Penlan Swansea,2024-04-16T14:20:00.000+00:00,feeder,3,N Current (RMS),A,32.9
525760,Conway Road Penlan Swansea,2024-04-16T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,44.0
525760,Conway Road Penlan Swansea,2024-04-16T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.1
525760,Conway Road Penlan Swansea,2024-04-16T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,55.7
525760,Conway Road Penlan Swansea,2024-04-16T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.75
525760,Conway Road Penlan Swansea,2024-04-16T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
525760,Conway Road Penlan Swansea,2024-04-16T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.7
525760,Conway Road Penlan Swansea,2024-04-16T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,22.28
525760,Conway Road Penlan Swansea,2024-04-16T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,24.54
525760,Conway Road Penlan Swansea,2024-04-16T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,37.75
525760,Conway Road Penlan Swansea,2024-04-16T14:20:00.000+00:00,feeder,2,N Current (RMS),A,79.2
525760,Conway Road Penlan Swansea,2024-04-16T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,94.2
525760,Conway Road Penlan Swansea,2024-04-16T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,103.0
525760,Conway Road Penlan Swansea,2024-04-16T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,157.0
525760,Conway Road Penlan Swansea,2024-04-16T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
525760,Conway Road Penlan Swansea,2024-04-16T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.64
525760,Conway Road Penlan Swansea,2024-04-16T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.98
525760,Conway Road Penlan Swansea,2024-04-16T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.1
525760,Conway Road Penlan Swansea,2024-04-16T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.85
525760,Conway Road Penlan Swansea,2024-04-16T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,34.9
525760,Conway Road Penlan Swansea,2024-04-16T14:20:00.000+00:00,feeder,1,N Current (RMS),A,75.4
525760,Conway Road Penlan Swansea,2024-04-16T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,75.9
525760,Conway Road Penlan Swansea,2024-04-16T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,96.7
525760,Conway Road Penlan Swansea,2024-04-16T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,145.7
525760,Conway Road Penlan Swansea,2024-04-16T14:20:00.000+00:00,transformer,,Temperature,C,21.0
525760,Conway Road Penlan Swansea,2024-04-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
525760,Conway Road Penlan Swansea,2024-04-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
525760,Conway Road Penlan Swansea,2024-04-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
525760,Conway Road Penlan Swansea,2024-04-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
525760,Conway Road Penlan Swansea,2024-04-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
525760,Conway Road Penlan Swansea,2024-04-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
525760,Conway Road Penlan Swansea,2024-04-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
525760,Conway Road Penlan Swansea,2024-04-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
525760,Conway Road Penlan Swansea,2024-04-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.99
525760,Conway Road Penlan Swansea,2024-04-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,50.77
525760,Conway Road Penlan Swansea,2024-04-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,55.41
525760,Conway Road Penlan Swansea,2024-04-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,85.48
525760,Conway Road Penlan Swansea,2024-04-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,178.6
525760,Conway Road Penlan Swansea,2024-04-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,211.0
525760,Conway Road Penlan Swansea,2024-04-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,231.1
525760,Conway Road Penlan Swansea,2024-04-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,355.2
525760,Conway Road Penlan Swansea,2024-04-16T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.73
525760,Conway Road Penlan Swansea,2024-04-16T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.48
525760,Conway Road Penlan Swansea,2024-04-16T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.77
525760,Conway Road Penlan Swansea,2024-04-16T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.02
525760,Conway Road Penlan Swansea,2024-04-16T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.55
525760,Conway Road Penlan Swansea,2024-04-16T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.42
525760,Conway Road Penlan Swansea,2024-04-16T14:10:00.000+00:00,feeder,3,N Current (RMS),A,24.1
525760,Conway Road Penlan Swansea,2024-04-16T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.9
525760,Conway Road Penlan Swansea,2024-04-16T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,44.9
525760,Conway Road Penlan Swansea,2024-04-16T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,50.9
525760,Conway Road Penlan Swansea,2024-04-16T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.41
525760,Conway Road Penlan Swansea,2024-04-16T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
525760,Conway Road Penlan Swansea,2024-04-16T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.8
525760,Conway Road Penlan Swansea,2024-04-16T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.68
525760,Conway Road Penlan Swansea,2024-04-16T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,24.45
525760,Conway Road Penlan Swansea,2024-04-16T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,31.99
525760,Conway Road Penlan Swansea,2024-04-16T14:10:00.000+00:00,feeder,2,N Current (RMS),A,82.7
525760,Conway Road Penlan Swansea,2024-04-16T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,64.3
525760,Conway Road Penlan Swansea,2024-04-16T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,101.4
525760,Conway Road Penlan Swansea,2024-04-16T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,133.5
525760,Conway Road Penlan Swansea,2024-04-16T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
525760,Conway Road Penlan Swansea,2024-04-16T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.86
525760,Conway Road Penlan Swansea,2024-04-16T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.77
525760,Conway Road Penlan Swansea,2024-04-16T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.56
525760,Conway Road Penlan Swansea,2024-04-16T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.47
525760,Conway Road Penlan Swansea,2024-04-16T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,29.35
525760,Conway Road Penlan Swansea,2024-04-16T14:10:00.000+00:00,feeder,1,N Current (RMS),A,75.7
525760,Conway Road Penlan Swansea,2024-04-16T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,49.7
525760,Conway Road Penlan Swansea,2024-04-16T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,97.8
525760,Conway Road Penlan Swansea,2024-04-16T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,122.9
525760,Conway Road Penlan Swansea,2024-04-16T14:10:00.000+00:00,transformer,,Temperature,C,21.1
525760,Conway Road Penlan Swansea,2024-04-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
525760,Conway Road Penlan Swansea,2024-04-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
525760,Conway Road Penlan Swansea,2024-04-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
525760,Conway Road Penlan Swansea,2024-04-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
525760,Conway Road Penlan Swansea,2024-04-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
525760,Conway Road Penlan Swansea,2024-04-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
525760,Conway Road Penlan Swansea,2024-04-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
525760,Conway Road Penlan Swansea,2024-04-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
525760,Conway Road Penlan Swansea,2024-04-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.74
525760,Conway Road Penlan Swansea,2024-04-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,33.26
525760,Conway Road Penlan Swansea,2024-04-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,58.47
525760,Conway Road Penlan Swansea,2024-04-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,72.76
525760,Conway Road Penlan Swansea,2024-04-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,179.5
525760,Conway Road Penlan Swansea,2024-04-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
525760,Conway Road Penlan Swansea,2024-04-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,240.9
525760,Conway Road Penlan Swansea,2024-04-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,303.7
525760,Conway Road Penlan Swansea,2024-04-16T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.55
525760,Conway Road Penlan Swansea,2024-04-16T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.73
525760,Conway Road Penlan Swansea,2024-04-16T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.15
525760,Conway Road Penlan Swansea,2024-04-16T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.31
525760,Conway Road Penlan Swansea,2024-04-16T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.55
525760,Conway Road Penlan Swansea,2024-04-16T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.58
525760,Conway Road Penlan Swansea,2024-04-16T14:00:00.000+00:00,feeder,3,N Current (RMS),A,21.4
525760,Conway Road Penlan Swansea,2024-04-16T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.8
525760,Conway Road Penlan Swansea,2024-04-16T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.7
525760,Conway Road Penlan Swansea,2024-04-16T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,41.3
525760,Conway Road Penlan Swansea,2024-04-16T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.98
525760,Conway Road Penlan Swansea,2024-04-16T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
525760,Conway Road Penlan Swansea,2024-04-16T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.68
525760,Conway Road Penlan Swansea,2024-04-16T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.13
525760,Conway Road Penlan Swansea,2024-04-16T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,24.45
525760,Conway Road Penlan Swansea,2024-04-16T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,25.64
525760,Conway Road Penlan Swansea,2024-04-16T14:00:00.000+00:00,feeder,2,N Current (RMS),A,72.6
525760,Conway Road Penlan Swansea,2024-04-16T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,57.7
525760,Conway Road Penlan Swansea,2024-04-16T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,100.8
525760,Conway Road Penlan Swansea,2024-04-16T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,107.0
525760,Conway Road Penlan Swansea,2024-04-16T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
525760,Conway Road Penlan Swansea,2024-04-16T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.61
525760,Conway Road Penlan Swansea,2024-04-16T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
525760,Conway Road Penlan Swansea,2024-04-16T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.24
525760,Conway Road Penlan Swansea,2024-04-16T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.25
525760,Conway Road Penlan Swansea,2024-04-16T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.43
525760,Conway Road Penlan Swansea,2024-04-16T14:00:00.000+00:00,feeder,1,N Current (RMS),A,67.6
525760,Conway Road Penlan Swansea,2024-04-16T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,44.3
525760,Conway Road Penlan Swansea,2024-04-16T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,96.2
525760,Conway Road Penlan Swansea,2024-04-16T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,97.9
525760,Conway Road Penlan Swansea,2024-04-16T14:00:00.000+00:00,transformer,,Temperature,C,21.3
525760,Conway Road Penlan Swansea,2024-04-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
525760,Conway Road Penlan Swansea,2024-04-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
525760,Conway Road Penlan Swansea,2024-04-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
525760,Conway Road Penlan Swansea,2024-04-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
525760,Conway Road Penlan Swansea,2024-04-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
525760,Conway Road Penlan Swansea,2024-04-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
525760,Conway Road Penlan Swansea,2024-04-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
525760,Conway Road Penlan Swansea,2024-04-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
525760,Conway Road Penlan Swansea,2024-04-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
525760,Conway Road Penlan Swansea,2024-04-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,28.68
525760,Conway Road Penlan Swansea,2024-04-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,56.26
525760,Conway Road Penlan Swansea,2024-04-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,58.64
525760,Conway Road Penlan Swansea,2024-04-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,158.7
525760,Conway Road Penlan Swansea,2024-04-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
525760,Conway Road Penlan Swansea,2024-04-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,230.8
525760,Conway Road Penlan Swansea,2024-04-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,243.7
525760,Conway Road Penlan Swansea,2024-04-16T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.37
525760,Conway Road Penlan Swansea,2024-04-16T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.16
525760,Conway Road Penlan Swansea,2024-04-16T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.1
525760,Conway Road Penlan Swansea,2024-04-16T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.67
525760,Conway Road Penlan Swansea,2024-04-16T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.09
525760,Conway Road Penlan Swansea,2024-04-16T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.44
525760,Conway Road Penlan Swansea,2024-04-16T13:50:00.000+00:00,feeder,3,N Current (RMS),A,24.6
525760,Conway Road Penlan Swansea,2024-04-16T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.7
525760,Conway Road Penlan Swansea,2024-04-16T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,43.7
525760,Conway Road Penlan Swansea,2024-04-16T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,45.6
525760,Conway Road Penlan Swansea,2024-04-16T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.43
525760,Conway Road Penlan Swansea,2024-04-16T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.5
525760,Conway Road Penlan Swansea,2024-04-16T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.83
525760,Conway Road Penlan Swansea,2024-04-16T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.44
525760,Conway Road Penlan Swansea,2024-04-16T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,26.69
525760,Conway Road Penlan Swansea,2024-04-16T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,31.31
525760,Conway Road Penlan Swansea,2024-04-16T13:50:00.000+00:00,feeder,2,N Current (RMS),A,86.1
525760,Conway Road Penlan Swansea,2024-04-16T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,59.8
525760,Conway Road Penlan Swansea,2024-04-16T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,111.0
525760,Conway Road Penlan Swansea,2024-04-16T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,129.6
525760,Conway Road Penlan Swansea,2024-04-16T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
525760,Conway Road Penlan Swansea,2024-04-16T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
525760,Conway Road Penlan Swansea,2024-04-16T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.7
525760,Conway Road Penlan Swansea,2024-04-16T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.57
525760,Conway Road Penlan Swansea,2024-04-16T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,24.93
525760,Conway Road Penlan Swansea,2024-04-16T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,28.65
525760,Conway Road Penlan Swansea,2024-04-16T13:50:00.000+00:00,feeder,1,N Current (RMS),A,79.7
525760,Conway Road Penlan Swansea,2024-04-16T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,46.1
525760,Conway Road Penlan Swansea,2024-04-16T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,103.7
525760,Conway Road Penlan Swansea,2024-04-16T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,118.9
525760,Conway Road Penlan Swansea,2024-04-16T13:50:00.000+00:00,transformer,,Temperature,C,21.5
525760,Conway Road Penlan Swansea,2024-04-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
525760,Conway Road Penlan Swansea,2024-04-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
525760,Conway Road Penlan Swansea,2024-04-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
525760,Conway Road Penlan Swansea,2024-04-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
525760,Conway Road Penlan Swansea,2024-04-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
525760,Conway Road Penlan Swansea,2024-04-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
525760,Conway Road Penlan Swansea,2024-04-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
525760,Conway Road Penlan Swansea,2024-04-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.56
525760,Conway Road Penlan Swansea,2024-04-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.96
525760,Conway Road Penlan Swansea,2024-04-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,30.69
525760,Conway Road Penlan Swansea,2024-04-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,61.69
525760,Conway Road Penlan Swansea,2024-04-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,70.41
525760,Conway Road Penlan Swansea,2024-04-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,188.2
525760,Conway Road Penlan Swansea,2024-04-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
525760,Conway Road Penlan Swansea,2024-04-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,255.4
525760,Conway Road Penlan Swansea,2024-04-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,291.1
525760,Conway Road Penlan Swansea,2024-04-16T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.42
525760,Conway Road Penlan Swansea,2024-04-16T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.94
525760,Conway Road Penlan Swansea,2024-04-16T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.05
525760,Conway Road Penlan Swansea,2024-04-16T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.44
525760,Conway Road Penlan Swansea,2024-04-16T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.36
525760,Conway Road Penlan Swansea,2024-04-16T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.75
525760,Conway Road Penlan Swansea,2024-04-16T13:40:00.000+00:00,feeder,3,N Current (RMS),A,27.7
