Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525760,Conway Road Penlan Swansea,2024-04-16T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,32.2
525760,Conway Road Penlan Swansea,2024-04-16T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,60.7
525760,Conway Road Penlan Swansea,2024-04-16T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,48.0
525760,Conway Road Penlan Swansea,2024-04-16T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.29
525760,Conway Road Penlan Swansea,2024-04-16T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.43
525760,Conway Road Penlan Swansea,2024-04-16T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
525760,Conway Road Penlan Swansea,2024-04-16T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.19
525760,Conway Road Penlan Swansea,2024-04-16T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,29.66
525760,Conway Road Penlan Swansea,2024-04-16T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,41.68
525760,Conway Road Penlan Swansea,2024-04-16T13:40:00.000+00:00,feeder,2,N Current (RMS),A,99.0
525760,Conway Road Penlan Swansea,2024-04-16T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,78.7
525760,Conway Road Penlan Swansea,2024-04-16T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,126.8
525760,Conway Road Penlan Swansea,2024-04-16T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,173.4
525760,Conway Road Penlan Swansea,2024-04-16T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
525760,Conway Road Penlan Swansea,2024-04-16T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.57
525760,Conway Road Penlan Swansea,2024-04-16T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.82
525760,Conway Road Penlan Swansea,2024-04-16T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.59
525760,Conway Road Penlan Swansea,2024-04-16T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,27.91
525760,Conway Road Penlan Swansea,2024-04-16T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,38.4
525760,Conway Road Penlan Swansea,2024-04-16T13:40:00.000+00:00,feeder,1,N Current (RMS),A,92.5
525760,Conway Road Penlan Swansea,2024-04-16T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,61.5
525760,Conway Road Penlan Swansea,2024-04-16T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,119.1
525760,Conway Road Penlan Swansea,2024-04-16T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,160.5
525760,Conway Road Penlan Swansea,2024-04-16T13:40:00.000+00:00,transformer,,Temperature,C,21.5
525760,Conway Road Penlan Swansea,2024-04-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
525760,Conway Road Penlan Swansea,2024-04-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
525760,Conway Road Penlan Swansea,2024-04-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
525760,Conway Road Penlan Swansea,2024-04-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
525760,Conway Road Penlan Swansea,2024-04-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
525760,Conway Road Penlan Swansea,2024-04-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
525760,Conway Road Penlan Swansea,2024-04-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
525760,Conway Road Penlan Swansea,2024-04-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.8
525760,Conway Road Penlan Swansea,2024-04-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.39
525760,Conway Road Penlan Swansea,2024-04-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,38.23
525760,Conway Road Penlan Swansea,2024-04-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,71.92
525760,Conway Road Penlan Swansea,2024-04-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,90.82
525760,Conway Road Penlan Swansea,2024-04-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,212.8
525760,Conway Road Penlan Swansea,2024-04-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.2
525760,Conway Road Penlan Swansea,2024-04-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,300.2
525760,Conway Road Penlan Swansea,2024-04-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,377.6
525760,Conway Road Penlan Swansea,2024-04-16T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.07
525760,Conway Road Penlan Swansea,2024-04-16T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.45
525760,Conway Road Penlan Swansea,2024-04-16T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.67
525760,Conway Road Penlan Swansea,2024-04-16T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.44
525760,Conway Road Penlan Swansea,2024-04-16T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.98
525760,Conway Road Penlan Swansea,2024-04-16T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.61
525760,Conway Road Penlan Swansea,2024-04-16T13:30:00.000+00:00,feeder,3,N Current (RMS),A,25.2
525760,Conway Road Penlan Swansea,2024-04-16T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.9
525760,Conway Road Penlan Swansea,2024-04-16T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,54.7
525760,Conway Road Penlan Swansea,2024-04-16T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,51.9
525760,Conway Road Penlan Swansea,2024-04-16T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.76
525760,Conway Road Penlan Swansea,2024-04-16T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
525760,Conway Road Penlan Swansea,2024-04-16T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
525760,Conway Road Penlan Swansea,2024-04-16T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.99
525760,Conway Road Penlan Swansea,2024-04-16T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,31.08
525760,Conway Road Penlan Swansea,2024-04-16T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,37.52
525760,Conway Road Penlan Swansea,2024-04-16T13:30:00.000+00:00,feeder,2,N Current (RMS),A,93.7
525760,Conway Road Penlan Swansea,2024-04-16T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,68.7
525760,Conway Road Penlan Swansea,2024-04-16T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,129.4
525760,Conway Road Penlan Swansea,2024-04-16T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,156.5
525760,Conway Road Penlan Swansea,2024-04-16T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
525760,Conway Road Penlan Swansea,2024-04-16T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.6
525760,Conway Road Penlan Swansea,2024-04-16T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.38
525760,Conway Road Penlan Swansea,2024-04-16T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.57
525760,Conway Road Penlan Swansea,2024-04-16T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,29.18
525760,Conway Road Penlan Swansea,2024-04-16T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,34.13
525760,Conway Road Penlan Swansea,2024-04-16T13:30:00.000+00:00,feeder,1,N Current (RMS),A,86.8
525760,Conway Road Penlan Swansea,2024-04-16T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,52.5
525760,Conway Road Penlan Swansea,2024-04-16T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,121.9
525760,Conway Road Penlan Swansea,2024-04-16T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,143.1
525760,Conway Road Penlan Swansea,2024-04-16T13:30:00.000+00:00,transformer,,Temperature,C,21.6
525760,Conway Road Penlan Swansea,2024-04-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
525760,Conway Road Penlan Swansea,2024-04-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
525760,Conway Road Penlan Swansea,2024-04-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
525760,Conway Road Penlan Swansea,2024-04-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
525760,Conway Road Penlan Swansea,2024-04-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
525760,Conway Road Penlan Swansea,2024-04-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
525760,Conway Road Penlan Swansea,2024-04-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
525760,Conway Road Penlan Swansea,2024-04-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.07
525760,Conway Road Penlan Swansea,2024-04-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.57
525760,Conway Road Penlan Swansea,2024-04-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,34.0
525760,Conway Road Penlan Swansea,2024-04-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,73.24
525760,Conway Road Penlan Swansea,2024-04-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,83.26
525760,Conway Road Penlan Swansea,2024-04-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,202.5
525760,Conway Road Penlan Swansea,2024-04-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
525760,Conway Road Penlan Swansea,2024-04-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,302.7
525760,Conway Road Penlan Swansea,2024-04-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,347.2
525760,Conway Road Penlan Swansea,2024-04-16T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
525760,Conway Road Penlan Swansea,2024-04-16T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.63
525760,Conway Road Penlan Swansea,2024-04-16T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.68
525760,Conway Road Penlan Swansea,2024-04-16T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.17
525760,Conway Road Penlan Swansea,2024-04-16T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.59
525760,Conway Road Penlan Swansea,2024-04-16T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.82
525760,Conway Road Penlan Swansea,2024-04-16T13:20:00.000+00:00,feeder,3,N Current (RMS),A,24.9
525760,Conway Road Penlan Swansea,2024-04-16T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,34.9
525760,Conway Road Penlan Swansea,2024-04-16T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,48.5
525760,Conway Road Penlan Swansea,2024-04-16T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,52.7
525760,Conway Road Penlan Swansea,2024-04-16T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
525760,Conway Road Penlan Swansea,2024-04-16T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.57
525760,Conway Road Penlan Swansea,2024-04-16T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
525760,Conway Road Penlan Swansea,2024-04-16T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.16
525760,Conway Road Penlan Swansea,2024-04-16T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,29.4
525760,Conway Road Penlan Swansea,2024-04-16T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,39.2
525760,Conway Road Penlan Swansea,2024-04-16T13:20:00.000+00:00,feeder,2,N Current (RMS),A,101.4
525760,Conway Road Penlan Swansea,2024-04-16T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,63.6
525760,Conway Road Penlan Swansea,2024-04-16T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,123.4
525760,Conway Road Penlan Swansea,2024-04-16T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,162.4
525760,Conway Road Penlan Swansea,2024-04-16T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
525760,Conway Road Penlan Swansea,2024-04-16T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
525760,Conway Road Penlan Swansea,2024-04-16T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.53
525760,Conway Road Penlan Swansea,2024-04-16T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.17
525760,Conway Road Penlan Swansea,2024-04-16T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,27.73
525760,Conway Road Penlan Swansea,2024-04-16T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,36.2
525760,Conway Road Penlan Swansea,2024-04-16T13:20:00.000+00:00,feeder,1,N Current (RMS),A,95.2
525760,Conway Road Penlan Swansea,2024-04-16T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,49.4
525760,Conway Road Penlan Swansea,2024-04-16T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,116.6
525760,Conway Road Penlan Swansea,2024-04-16T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,150.7
525760,Conway Road Penlan Swansea,2024-04-16T13:20:00.000+00:00,transformer,,Temperature,C,21.6
525760,Conway Road Penlan Swansea,2024-04-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
525760,Conway Road Penlan Swansea,2024-04-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
525760,Conway Road Penlan Swansea,2024-04-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
525760,Conway Road Penlan Swansea,2024-04-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
525760,Conway Road Penlan Swansea,2024-04-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
525760,Conway Road Penlan Swansea,2024-04-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
525760,Conway Road Penlan Swansea,2024-04-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
525760,Conway Road Penlan Swansea,2024-04-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.94
525760,Conway Road Penlan Swansea,2024-04-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.78
525760,Conway Road Penlan Swansea,2024-04-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,33.5
525760,Conway Road Penlan Swansea,2024-04-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,68.72
525760,Conway Road Penlan Swansea,2024-04-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,87.23
525760,Conway Road Penlan Swansea,2024-04-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,216.2
525760,Conway Road Penlan Swansea,2024-04-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
525760,Conway Road Penlan Swansea,2024-04-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,285.2
525760,Conway Road Penlan Swansea,2024-04-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,361.3
525760,Conway Road Penlan Swansea,2024-04-16T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.85
525760,Conway Road Penlan Swansea,2024-04-16T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.82
525760,Conway Road Penlan Swansea,2024-04-16T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.56
525760,Conway Road Penlan Swansea,2024-04-16T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.2
525760,Conway Road Penlan Swansea,2024-04-16T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.65
525760,Conway Road Penlan Swansea,2024-04-16T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.36
525760,Conway Road Penlan Swansea,2024-04-16T13:10:00.000+00:00,feeder,3,N Current (RMS),A,22.6
525760,Conway Road Penlan Swansea,2024-04-16T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,39.8
525760,Conway Road Penlan Swansea,2024-04-16T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,52.6
525760,Conway Road Penlan Swansea,2024-04-16T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,49.7
525760,Conway Road Penlan Swansea,2024-04-16T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.07
525760,Conway Road Penlan Swansea,2024-04-16T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
525760,Conway Road Penlan Swansea,2024-04-16T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
525760,Conway Road Penlan Swansea,2024-04-16T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.13
525760,Conway Road Penlan Swansea,2024-04-16T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,23.8
525760,Conway Road Penlan Swansea,2024-04-16T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,38.7
525760,Conway Road Penlan Swansea,2024-04-16T13:10:00.000+00:00,feeder,2,N Current (RMS),A,103.2
525760,Conway Road Penlan Swansea,2024-04-16T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,51.2
525760,Conway Road Penlan Swansea,2024-04-16T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,100.2
525760,Conway Road Penlan Swansea,2024-04-16T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,159.8
525760,Conway Road Penlan Swansea,2024-04-16T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.33
525760,Conway Road Penlan Swansea,2024-04-16T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.67
525760,Conway Road Penlan Swansea,2024-04-16T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.12
525760,Conway Road Penlan Swansea,2024-04-16T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.08
525760,Conway Road Penlan Swansea,2024-04-16T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.06
525760,Conway Road Penlan Swansea,2024-04-16T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,36.15
525760,Conway Road Penlan Swansea,2024-04-16T13:10:00.000+00:00,feeder,1,N Current (RMS),A,97.4
525760,Conway Road Penlan Swansea,2024-04-16T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,41.0
525760,Conway Road Penlan Swansea,2024-04-16T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,97.3
525760,Conway Road Penlan Swansea,2024-04-16T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,149.7
525760,Conway Road Penlan Swansea,2024-04-16T13:10:00.000+00:00,transformer,,Temperature,C,21.9
525760,Conway Road Penlan Swansea,2024-04-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
525760,Conway Road Penlan Swansea,2024-04-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
525760,Conway Road Penlan Swansea,2024-04-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
525760,Conway Road Penlan Swansea,2024-04-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
525760,Conway Road Penlan Swansea,2024-04-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
525760,Conway Road Penlan Swansea,2024-04-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
525760,Conway Road Penlan Swansea,2024-04-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
525760,Conway Road Penlan Swansea,2024-04-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
525760,Conway Road Penlan Swansea,2024-04-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.2
525760,Conway Road Penlan Swansea,2024-04-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,29.41
525760,Conway Road Penlan Swansea,2024-04-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,59.51
525760,Conway Road Penlan Swansea,2024-04-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,86.22
525760,Conway Road Penlan Swansea,2024-04-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,216.0
525760,Conway Road Penlan Swansea,2024-04-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
525760,Conway Road Penlan Swansea,2024-04-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,247.2
525760,Conway Road Penlan Swansea,2024-04-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,356.2
525760,Conway Road Penlan Swansea,2024-04-16T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.9
525760,Conway Road Penlan Swansea,2024-04-16T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.15
525760,Conway Road Penlan Swansea,2024-04-16T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.65
525760,Conway Road Penlan Swansea,2024-04-16T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.81
525760,Conway Road Penlan Swansea,2024-04-16T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.08
525760,Conway Road Penlan Swansea,2024-04-16T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.5
525760,Conway Road Penlan Swansea,2024-04-16T13:00:00.000+00:00,feeder,3,N Current (RMS),A,30.5
525760,Conway Road Penlan Swansea,2024-04-16T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.4
525760,Conway Road Penlan Swansea,2024-04-16T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,63.5
525760,Conway Road Penlan Swansea,2024-04-16T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,50.5
525760,Conway Road Penlan Swansea,2024-04-16T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.54
525760,Conway Road Penlan Swansea,2024-04-16T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
525760,Conway Road Penlan Swansea,2024-04-16T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
525760,Conway Road Penlan Swansea,2024-04-16T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.01
525760,Conway Road Penlan Swansea,2024-04-16T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,26.67
525760,Conway Road Penlan Swansea,2024-04-16T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,38.61
525760,Conway Road Penlan Swansea,2024-04-16T13:00:00.000+00:00,feeder,2,N Current (RMS),A,92.7
525760,Conway Road Penlan Swansea,2024-04-16T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,66.5
525760,Conway Road Penlan Swansea,2024-04-16T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,112.4
525760,Conway Road Penlan Swansea,2024-04-16T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,159.4
525760,Conway Road Penlan Swansea,2024-04-16T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.57
525760,Conway Road Penlan Swansea,2024-04-16T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.24
525760,Conway Road Penlan Swansea,2024-04-16T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.91
525760,Conway Road Penlan Swansea,2024-04-16T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.2
525760,Conway Road Penlan Swansea,2024-04-16T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,25.62
525760,Conway Road Penlan Swansea,2024-04-16T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,35.44
525760,Conway Road Penlan Swansea,2024-04-16T13:00:00.000+00:00,feeder,1,N Current (RMS),A,85.7
525760,Conway Road Penlan Swansea,2024-04-16T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,53.8
525760,Conway Road Penlan Swansea,2024-04-16T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,108.1
525760,Conway Road Penlan Swansea,2024-04-16T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,146.7
525760,Conway Road Penlan Swansea,2024-04-16T13:00:00.000+00:00,transformer,,Temperature,C,22.4
525760,Conway Road Penlan Swansea,2024-04-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
525760,Conway Road Penlan Swansea,2024-04-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
525760,Conway Road Penlan Swansea,2024-04-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
525760,Conway Road Penlan Swansea,2024-04-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
525760,Conway Road Penlan Swansea,2024-04-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
525760,Conway Road Penlan Swansea,2024-04-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
525760,Conway Road Penlan Swansea,2024-04-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.94
525760,Conway Road Penlan Swansea,2024-04-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.57
525760,Conway Road Penlan Swansea,2024-04-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.64
525760,Conway Road Penlan Swansea,2024-04-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,35.02
525760,Conway Road Penlan Swansea,2024-04-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,67.36
525760,Conway Road Penlan Swansea,2024-04-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,85.55
525760,Conway Road Penlan Swansea,2024-04-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,203.2
525760,Conway Road Penlan Swansea,2024-04-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.6
525760,Conway Road Penlan Swansea,2024-04-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,279.8
525760,Conway Road Penlan Swansea,2024-04-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,353.2
525760,Conway Road Penlan Swansea,2024-04-16T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.19
525760,Conway Road Penlan Swansea,2024-04-16T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.92
525760,Conway Road Penlan Swansea,2024-04-16T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.07
525760,Conway Road Penlan Swansea,2024-04-16T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.5
525760,Conway Road Penlan Swansea,2024-04-16T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.56
525760,Conway Road Penlan Swansea,2024-04-16T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.12
525760,Conway Road Penlan Swansea,2024-04-16T12:50:00.000+00:00,feeder,3,N Current (RMS),A,28.3
525760,Conway Road Penlan Swansea,2024-04-16T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.3
525760,Conway Road Penlan Swansea,2024-04-16T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,53.3
525760,Conway Road Penlan Swansea,2024-04-16T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,49.5
525760,Conway Road Penlan Swansea,2024-04-16T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.73
525760,Conway Road Penlan Swansea,2024-04-16T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
525760,Conway Road Penlan Swansea,2024-04-16T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
525760,Conway Road Penlan Swansea,2024-04-16T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.54
525760,Conway Road Penlan Swansea,2024-04-16T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,29.71
525760,Conway Road Penlan Swansea,2024-04-16T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,38.32
525760,Conway Road Penlan Swansea,2024-04-16T12:50:00.000+00:00,feeder,2,N Current (RMS),A,84.8
525760,Conway Road Penlan Swansea,2024-04-16T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,79.5
525760,Conway Road Penlan Swansea,2024-04-16T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,123.1
525760,Conway Road Penlan Swansea,2024-04-16T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,158.2
525760,Conway Road Penlan Swansea,2024-04-16T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.28
525760,Conway Road Penlan Swansea,2024-04-16T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.64
525760,Conway Road Penlan Swansea,2024-04-16T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.81
525760,Conway Road Penlan Swansea,2024-04-16T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.9
525760,Conway Road Penlan Swansea,2024-04-16T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,28.38
525760,Conway Road Penlan Swansea,2024-04-16T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,34.37
525760,Conway Road Penlan Swansea,2024-04-16T12:50:00.000+00:00,feeder,1,N Current (RMS),A,75.6
525760,Conway Road Penlan Swansea,2024-04-16T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,63.6
525760,Conway Road Penlan Swansea,2024-04-16T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,118.2
525760,Conway Road Penlan Swansea,2024-04-16T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,142.5
525760,Conway Road Penlan Swansea,2024-04-16T12:50:00.000+00:00,transformer,,Temperature,C,22.9
525760,Conway Road Penlan Swansea,2024-04-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
525760,Conway Road Penlan Swansea,2024-04-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
525760,Conway Road Penlan Swansea,2024-04-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
525760,Conway Road Penlan Swansea,2024-04-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
525760,Conway Road Penlan Swansea,2024-04-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
525760,Conway Road Penlan Swansea,2024-04-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
525760,Conway Road Penlan Swansea,2024-04-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
525760,Conway Road Penlan Swansea,2024-04-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
525760,Conway Road Penlan Swansea,2024-04-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.62
525760,Conway Road Penlan Swansea,2024-04-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,39.93
525760,Conway Road Penlan Swansea,2024-04-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,70.64
525760,Conway Road Penlan Swansea,2024-04-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,83.81
525760,Conway Road Penlan Swansea,2024-04-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,186.3
525760,Conway Road Penlan Swansea,2024-04-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.3
525760,Conway Road Penlan Swansea,2024-04-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,290.4
525760,Conway Road Penlan Swansea,2024-04-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,346.1
525760,Conway Road Penlan Swansea,2024-04-16T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.13
525760,Conway Road Penlan Swansea,2024-04-16T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.16
525760,Conway Road Penlan Swansea,2024-04-16T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.79
525760,Conway Road Penlan Swansea,2024-04-16T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.86
525760,Conway Road Penlan Swansea,2024-04-16T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.84
525760,Conway Road Penlan Swansea,2024-04-16T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.87
525760,Conway Road Penlan Swansea,2024-04-16T12:40:00.000+00:00,feeder,3,N Current (RMS),A,27.8
525760,Conway Road Penlan Swansea,2024-04-16T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.7
525760,Conway Road Penlan Swansea,2024-04-16T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,61.8
525760,Conway Road Penlan Swansea,2024-04-16T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,57.0
525760,Conway Road Penlan Swansea,2024-04-16T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.64
525760,Conway Road Penlan Swansea,2024-04-16T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
525760,Conway Road Penlan Swansea,2024-04-16T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
525760,Conway Road Penlan Swansea,2024-04-16T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.12
525760,Conway Road Penlan Swansea,2024-04-16T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,31.67
525760,Conway Road Penlan Swansea,2024-04-16T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,35.98
525760,Conway Road Penlan Swansea,2024-04-16T12:40:00.000+00:00,feeder,2,N Current (RMS),A,97.4
525760,Conway Road Penlan Swansea,2024-04-16T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,58.0
525760,Conway Road Penlan Swansea,2024-04-16T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,130.9
525760,Conway Road Penlan Swansea,2024-04-16T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,148.9
525760,Conway Road Penlan Swansea,2024-04-16T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.45
525760,Conway Road Penlan Swansea,2024-04-16T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.31
525760,Conway Road Penlan Swansea,2024-04-16T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.16
525760,Conway Road Penlan Swansea,2024-04-16T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.77
525760,Conway Road Penlan Swansea,2024-04-16T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,30.39
525760,Conway Road Penlan Swansea,2024-04-16T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,32.33
525760,Conway Road Penlan Swansea,2024-04-16T12:40:00.000+00:00,feeder,1,N Current (RMS),A,86.8
525760,Conway Road Penlan Swansea,2024-04-16T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,47.2
525760,Conway Road Penlan Swansea,2024-04-16T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,126.1
525760,Conway Road Penlan Swansea,2024-04-16T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,134.3
525760,Conway Road Penlan Swansea,2024-04-16T12:40:00.000+00:00,transformer,,Temperature,C,23.4
525760,Conway Road Penlan Swansea,2024-04-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
525760,Conway Road Penlan Swansea,2024-04-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
525760,Conway Road Penlan Swansea,2024-04-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
525760,Conway Road Penlan Swansea,2024-04-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
525760,Conway Road Penlan Swansea,2024-04-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
525760,Conway Road Penlan Swansea,2024-04-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
525760,Conway Road Penlan Swansea,2024-04-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.94
525760,Conway Road Penlan Swansea,2024-04-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
525760,Conway Road Penlan Swansea,2024-04-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.72
525760,Conway Road Penlan Swansea,2024-04-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,31.74
525760,Conway Road Penlan Swansea,2024-04-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,76.9
525760,Conway Road Penlan Swansea,2024-04-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,81.17
525760,Conway Road Penlan Swansea,2024-04-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,208.9
525760,Conway Road Penlan Swansea,2024-04-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
525760,Conway Road Penlan Swansea,2024-04-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,315.9
525760,Conway Road Penlan Swansea,2024-04-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,335.8
525760,Conway Road Penlan Swansea,2024-04-16T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.86
525760,Conway Road Penlan Swansea,2024-04-16T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.84
525760,Conway Road Penlan Swansea,2024-04-16T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.46
525760,Conway Road Penlan Swansea,2024-04-16T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.61
525760,Conway Road Penlan Swansea,2024-04-16T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.04
525760,Conway Road Penlan Swansea,2024-04-16T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.55
525760,Conway Road Penlan Swansea,2024-04-16T12:30:00.000+00:00,feeder,3,N Current (RMS),A,29.1
525760,Conway Road Penlan Swansea,2024-04-16T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.4
525760,Conway Road Penlan Swansea,2024-04-16T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,53.9
525760,Conway Road Penlan Swansea,2024-04-16T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,59.0
525760,Conway Road Penlan Swansea,2024-04-16T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
525760,Conway Road Penlan Swansea,2024-04-16T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
525760,Conway Road Penlan Swansea,2024-04-16T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.78
525760,Conway Road Penlan Swansea,2024-04-16T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.39
525760,Conway Road Penlan Swansea,2024-04-16T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,28.02
525760,Conway Road Penlan Swansea,2024-04-16T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,39.32
525760,Conway Road Penlan Swansea,2024-04-16T12:30:00.000+00:00,feeder,2,N Current (RMS),A,86.1
525760,Conway Road Penlan Swansea,2024-04-16T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,81.5
525760,Conway Road Penlan Swansea,2024-04-16T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,116.7
525760,Conway Road Penlan Swansea,2024-04-16T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,161.9
525760,Conway Road Penlan Swansea,2024-04-16T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.58
525760,Conway Road Penlan Swansea,2024-04-16T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.66
525760,Conway Road Penlan Swansea,2024-04-16T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.53
525760,Conway Road Penlan Swansea,2024-04-16T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.97
525760,Conway Road Penlan Swansea,2024-04-16T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,26.69
525760,Conway Road Penlan Swansea,2024-04-16T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,35.76
525760,Conway Road Penlan Swansea,2024-04-16T12:30:00.000+00:00,feeder,1,N Current (RMS),A,77.7
525760,Conway Road Penlan Swansea,2024-04-16T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,66.8
525760,Conway Road Penlan Swansea,2024-04-16T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,111.5
525760,Conway Road Penlan Swansea,2024-04-16T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,147.7
525760,Conway Road Penlan Swansea,2024-04-16T12:30:00.000+00:00,transformer,,Temperature,C,23.8
525760,Conway Road Penlan Swansea,2024-04-16T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
525760,Conway Road Penlan Swansea,2024-04-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
525760,Conway Road Penlan Swansea,2024-04-16T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
525760,Conway Road Penlan Swansea,2024-04-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
525760,Conway Road Penlan Swansea,2024-04-16T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
525760,Conway Road Penlan Swansea,2024-04-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
525760,Conway Road Penlan Swansea,2024-04-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
525760,Conway Road Penlan Swansea,2024-04-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
525760,Conway Road Penlan Swansea,2024-04-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.2
525760,Conway Road Penlan Swansea,2024-04-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,41.97
525760,Conway Road Penlan Swansea,2024-04-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,67.76
525760,Conway Road Penlan Swansea,2024-04-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,88.64
525760,Conway Road Penlan Swansea,2024-04-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,188.4
525760,Conway Road Penlan Swansea,2024-04-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.4
525760,Conway Road Penlan Swansea,2024-04-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,278.9
525760,Conway Road Penlan Swansea,2024-04-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,364.7
525760,Conway Road Penlan Swansea,2024-04-16T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.14
525760,Conway Road Penlan Swansea,2024-04-16T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.44
525760,Conway Road Penlan Swansea,2024-04-16T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.91
525760,Conway Road Penlan Swansea,2024-04-16T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.63
525760,Conway Road Penlan Swansea,2024-04-16T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.14
525760,Conway Road Penlan Swansea,2024-04-16T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.11
525760,Conway Road Penlan Swansea,2024-04-16T12:20:00.000+00:00,feeder,3,N Current (RMS),A,32.6
525760,Conway Road Penlan Swansea,2024-04-16T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.6
525760,Conway Road Penlan Swansea,2024-04-16T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,50.3
525760,Conway Road Penlan Swansea,2024-04-16T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,60.6
525760,Conway Road Penlan Swansea,2024-04-16T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.52
525760,Conway Road Penlan Swansea,2024-04-16T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.22
525760,Conway Road Penlan Swansea,2024-04-16T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
525760,Conway Road Penlan Swansea,2024-04-16T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,27.76
525760,Conway Road Penlan Swansea,2024-04-16T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,34.19
525760,Conway Road Penlan Swansea,2024-04-16T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,44.45
525760,Conway Road Penlan Swansea,2024-04-16T12:20:00.000+00:00,feeder,2,N Current (RMS),A,80.4
525760,Conway Road Penlan Swansea,2024-04-16T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,117.2
525760,Conway Road Penlan Swansea,2024-04-16T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,141.7
525760,Conway Road Penlan Swansea,2024-04-16T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,184.7
525760,Conway Road Penlan Swansea,2024-04-16T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.4
525760,Conway Road Penlan Swansea,2024-04-16T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.9
525760,Conway Road Penlan Swansea,2024-04-16T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.51
525760,Conway Road Penlan Swansea,2024-04-16T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.65
525760,Conway Road Penlan Swansea,2024-04-16T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,32.34
525760,Conway Road Penlan Swansea,2024-04-16T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,40.55
525760,Conway Road Penlan Swansea,2024-04-16T12:20:00.000+00:00,feeder,1,N Current (RMS),A,72.9
525760,Conway Road Penlan Swansea,2024-04-16T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,95.4
525760,Conway Road Penlan Swansea,2024-04-16T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,134.2
525760,Conway Road Penlan Swansea,2024-04-16T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,169.0
525760,Conway Road Penlan Swansea,2024-04-16T12:20:00.000+00:00,transformer,,Temperature,C,24.5
525760,Conway Road Penlan Swansea,2024-04-16T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
525760,Conway Road Penlan Swansea,2024-04-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
525760,Conway Road Penlan Swansea,2024-04-16T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
525760,Conway Road Penlan Swansea,2024-04-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
525760,Conway Road Penlan Swansea,2024-04-16T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
525760,Conway Road Penlan Swansea,2024-04-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
525760,Conway Road Penlan Swansea,2024-04-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
525760,Conway Road Penlan Swansea,2024-04-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.76
525760,Conway Road Penlan Swansea,2024-04-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.13
525760,Conway Road Penlan Swansea,2024-04-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,57.04
525760,Conway Road Penlan Swansea,2024-04-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,78.66
525760,Conway Road Penlan Swansea,2024-04-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,99.11
525760,Conway Road Penlan Swansea,2024-04-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,183.0
525760,Conway Road Penlan Swansea,2024-04-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,238.2
525760,Conway Road Penlan Swansea,2024-04-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,323.6
525760,Conway Road Penlan Swansea,2024-04-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,410.1
525760,Conway Road Penlan Swansea,2024-04-16T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.28
525760,Conway Road Penlan Swansea,2024-04-16T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.44
525760,Conway Road Penlan Swansea,2024-04-16T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.66
525760,Conway Road Penlan Swansea,2024-04-16T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.75
525760,Conway Road Penlan Swansea,2024-04-16T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.61
525760,Conway Road Penlan Swansea,2024-04-16T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.5
525760,Conway Road Penlan Swansea,2024-04-16T12:10:00.000+00:00,feeder,3,N Current (RMS),A,38.8
525760,Conway Road Penlan Swansea,2024-04-16T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.1
525760,Conway Road Penlan Swansea,2024-04-16T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,57.3
525760,Conway Road Penlan Swansea,2024-04-16T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,65.8
525760,Conway Road Penlan Swansea,2024-04-16T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.48
525760,Conway Road Penlan Swansea,2024-04-16T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.22
525760,Conway Road Penlan Swansea,2024-04-16T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
525760,Conway Road Penlan Swansea,2024-04-16T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.11
525760,Conway Road Penlan Swansea,2024-04-16T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,32.05
525760,Conway Road Penlan Swansea,2024-04-16T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,40.77
525760,Conway Road Penlan Swansea,2024-04-16T12:10:00.000+00:00,feeder,2,N Current (RMS),A,98.4
525760,Conway Road Penlan Swansea,2024-04-16T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,85.2
525760,Conway Road Penlan Swansea,2024-04-16T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,132.2
525760,Conway Road Penlan Swansea,2024-04-16T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,169.2
525760,Conway Road Penlan Swansea,2024-04-16T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.57
525760,Conway Road Penlan Swansea,2024-04-16T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
525760,Conway Road Penlan Swansea,2024-04-16T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.41
525760,Conway Road Penlan Swansea,2024-04-16T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.59
525760,Conway Road Penlan Swansea,2024-04-16T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,30.84
525760,Conway Road Penlan Swansea,2024-04-16T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,37.51
525760,Conway Road Penlan Swansea,2024-04-16T12:10:00.000+00:00,feeder,1,N Current (RMS),A,89.6
525760,Conway Road Penlan Swansea,2024-04-16T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,69.1
525760,Conway Road Penlan Swansea,2024-04-16T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,126.9
525760,Conway Road Penlan Swansea,2024-04-16T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,156.1
525760,Conway Road Penlan Swansea,2024-04-16T12:10:00.000+00:00,transformer,,Temperature,C,24.9
525760,Conway Road Penlan Swansea,2024-04-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
525760,Conway Road Penlan Swansea,2024-04-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
525760,Conway Road Penlan Swansea,2024-04-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
525760,Conway Road Penlan Swansea,2024-04-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
525760,Conway Road Penlan Swansea,2024-04-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
525760,Conway Road Penlan Swansea,2024-04-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
525760,Conway Road Penlan Swansea,2024-04-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
525760,Conway Road Penlan Swansea,2024-04-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.17
525760,Conway Road Penlan Swansea,2024-04-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.64
525760,Conway Road Penlan Swansea,2024-04-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,42.45
525760,Conway Road Penlan Swansea,2024-04-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,76.5
525760,Conway Road Penlan Swansea,2024-04-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,93.78
525760,Conway Road Penlan Swansea,2024-04-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,223.4
525760,Conway Road Penlan Swansea,2024-04-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.7
525760,Conway Road Penlan Swansea,2024-04-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,313.8
525760,Conway Road Penlan Swansea,2024-04-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,387.7
525760,Conway Road Penlan Swansea,2024-04-16T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.16
525760,Conway Road Penlan Swansea,2024-04-16T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.89
525760,Conway Road Penlan Swansea,2024-04-16T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.11
525760,Conway Road Penlan Swansea,2024-04-16T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.31
525760,Conway Road Penlan Swansea,2024-04-16T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.16
525760,Conway Road Penlan Swansea,2024-04-16T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.41
525760,Conway Road Penlan Swansea,2024-04-16T12:00:00.000+00:00,feeder,3,N Current (RMS),A,39.8
525760,Conway Road Penlan Swansea,2024-04-16T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.6
525760,Conway Road Penlan Swansea,2024-04-16T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,60.2
525760,Conway Road Penlan Swansea,2024-04-16T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,66.6
525760,Conway Road Penlan Swansea,2024-04-16T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.38
525760,Conway Road Penlan Swansea,2024-04-16T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.78
525760,Conway Road Penlan Swansea,2024-04-16T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
525760,Conway Road Penlan Swansea,2024-04-16T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.26
525760,Conway Road Penlan Swansea,2024-04-16T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,35.99
525760,Conway Road Penlan Swansea,2024-04-16T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,46.06
525760,Conway Road Penlan Swansea,2024-04-16T12:00:00.000+00:00,feeder,2,N Current (RMS),A,126.3
525760,Conway Road Penlan Swansea,2024-04-16T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,67.2
525760,Conway Road Penlan Swansea,2024-04-16T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,148.0
525760,Conway Road Penlan Swansea,2024-04-16T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,190.2
525760,Conway Road Penlan Swansea,2024-04-16T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.33
525760,Conway Road Penlan Swansea,2024-04-16T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
525760,Conway Road Penlan Swansea,2024-04-16T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.91
525760,Conway Road Penlan Swansea,2024-04-16T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.78
525760,Conway Road Penlan Swansea,2024-04-16T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,34.32
525760,Conway Road Penlan Swansea,2024-04-16T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,43.69
