Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525760,Conway Road Penlan Swansea,2024-04-16T12:00:00.000+00:00,feeder,1,N Current (RMS),A,120.0
525760,Conway Road Penlan Swansea,2024-04-16T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,54.6
525760,Conway Road Penlan Swansea,2024-04-16T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,140.9
525760,Conway Road Penlan Swansea,2024-04-16T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,180.8
525760,Conway Road Penlan Swansea,2024-04-16T12:00:00.000+00:00,transformer,,Temperature,C,24.9
525760,Conway Road Penlan Swansea,2024-04-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
525760,Conway Road Penlan Swansea,2024-04-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
525760,Conway Road Penlan Swansea,2024-04-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
525760,Conway Road Penlan Swansea,2024-04-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
525760,Conway Road Penlan Swansea,2024-04-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
525760,Conway Road Penlan Swansea,2024-04-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
525760,Conway Road Penlan Swansea,2024-04-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
525760,Conway Road Penlan Swansea,2024-04-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.4
525760,Conway Road Penlan Swansea,2024-04-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.41
525760,Conway Road Penlan Swansea,2024-04-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,34.36
525760,Conway Road Penlan Swansea,2024-04-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,84.47
525760,Conway Road Penlan Swansea,2024-04-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,105.17
525760,Conway Road Penlan Swansea,2024-04-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,282.4
525760,Conway Road Penlan Swansea,2024-04-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
525760,Conway Road Penlan Swansea,2024-04-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,345.8
525760,Conway Road Penlan Swansea,2024-04-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,434.3
525760,Conway Road Penlan Swansea,2024-04-16T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.41
525760,Conway Road Penlan Swansea,2024-04-16T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.49
525760,Conway Road Penlan Swansea,2024-04-16T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.59
525760,Conway Road Penlan Swansea,2024-04-16T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.16
525760,Conway Road Penlan Swansea,2024-04-16T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.23
525760,Conway Road Penlan Swansea,2024-04-16T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.63
525760,Conway Road Penlan Swansea,2024-04-16T11:50:00.000+00:00,feeder,3,N Current (RMS),A,31.4
525760,Conway Road Penlan Swansea,2024-04-16T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,35.0
525760,Conway Road Penlan Swansea,2024-04-16T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,52.6
525760,Conway Road Penlan Swansea,2024-04-16T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,59.6
525760,Conway Road Penlan Swansea,2024-04-16T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.77
525760,Conway Road Penlan Swansea,2024-04-16T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.51
525760,Conway Road Penlan Swansea,2024-04-16T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
525760,Conway Road Penlan Swansea,2024-04-16T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.17
525760,Conway Road Penlan Swansea,2024-04-16T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,32.41
525760,Conway Road Penlan Swansea,2024-04-16T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,42.73
525760,Conway Road Penlan Swansea,2024-04-16T11:50:00.000+00:00,feeder,2,N Current (RMS),A,117.6
525760,Conway Road Penlan Swansea,2024-04-16T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,61.1
525760,Conway Road Penlan Swansea,2024-04-16T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,133.6
525760,Conway Road Penlan Swansea,2024-04-16T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,175.6
525760,Conway Road Penlan Swansea,2024-04-16T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.73
525760,Conway Road Penlan Swansea,2024-04-16T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.34
525760,Conway Road Penlan Swansea,2024-04-16T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.2
525760,Conway Road Penlan Swansea,2024-04-16T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.79
525760,Conway Road Penlan Swansea,2024-04-16T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,31.18
525760,Conway Road Penlan Swansea,2024-04-16T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,39.97
525760,Conway Road Penlan Swansea,2024-04-16T11:50:00.000+00:00,feeder,1,N Current (RMS),A,108.9
525760,Conway Road Penlan Swansea,2024-04-16T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,49.5
525760,Conway Road Penlan Swansea,2024-04-16T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,128.2
525760,Conway Road Penlan Swansea,2024-04-16T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,164.7
525760,Conway Road Penlan Swansea,2024-04-16T11:50:00.000+00:00,transformer,,Temperature,C,24.5
525760,Conway Road Penlan Swansea,2024-04-16T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
525760,Conway Road Penlan Swansea,2024-04-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
525760,Conway Road Penlan Swansea,2024-04-16T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
525760,Conway Road Penlan Swansea,2024-04-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
525760,Conway Road Penlan Swansea,2024-04-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
525760,Conway Road Penlan Swansea,2024-04-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
525760,Conway Road Penlan Swansea,2024-04-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
525760,Conway Road Penlan Swansea,2024-04-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.34
525760,Conway Road Penlan Swansea,2024-04-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.55
525760,Conway Road Penlan Swansea,2024-04-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,32.12
525760,Conway Road Penlan Swansea,2024-04-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,75.82
525760,Conway Road Penlan Swansea,2024-04-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,96.34
525760,Conway Road Penlan Swansea,2024-04-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,253.3
525760,Conway Road Penlan Swansea,2024-04-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
525760,Conway Road Penlan Swansea,2024-04-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,310.5
525760,Conway Road Penlan Swansea,2024-04-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,396.4
525760,Conway Road Penlan Swansea,2024-04-16T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.1
525760,Conway Road Penlan Swansea,2024-04-16T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.58
525760,Conway Road Penlan Swansea,2024-04-16T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.16
525760,Conway Road Penlan Swansea,2024-04-16T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.56
525760,Conway Road Penlan Swansea,2024-04-16T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.58
525760,Conway Road Penlan Swansea,2024-04-16T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.68
525760,Conway Road Penlan Swansea,2024-04-16T11:40:00.000+00:00,feeder,3,N Current (RMS),A,32.6
525760,Conway Road Penlan Swansea,2024-04-16T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.1
525760,Conway Road Penlan Swansea,2024-04-16T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,45.1
525760,Conway Road Penlan Swansea,2024-04-16T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,59.4
525760,Conway Road Penlan Swansea,2024-04-16T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.08
525760,Conway Road Penlan Swansea,2024-04-16T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.72
525760,Conway Road Penlan Swansea,2024-04-16T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
525760,Conway Road Penlan Swansea,2024-04-16T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,22.24
525760,Conway Road Penlan Swansea,2024-04-16T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,36.9
525760,Conway Road Penlan Swansea,2024-04-16T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,48.79
525760,Conway Road Penlan Swansea,2024-04-16T11:40:00.000+00:00,feeder,2,N Current (RMS),A,109.5
525760,Conway Road Penlan Swansea,2024-04-16T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,97.6
525760,Conway Road Penlan Swansea,2024-04-16T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,152.4
525760,Conway Road Penlan Swansea,2024-04-16T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,202.2
525760,Conway Road Penlan Swansea,2024-04-16T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.6
525760,Conway Road Penlan Swansea,2024-04-16T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
525760,Conway Road Penlan Swansea,2024-04-16T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.42
525760,Conway Road Penlan Swansea,2024-04-16T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.8
525760,Conway Road Penlan Swansea,2024-04-16T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,35.39
525760,Conway Road Penlan Swansea,2024-04-16T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,45.55
525760,Conway Road Penlan Swansea,2024-04-16T11:40:00.000+00:00,feeder,1,N Current (RMS),A,102.1
525760,Conway Road Penlan Swansea,2024-04-16T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,77.8
525760,Conway Road Penlan Swansea,2024-04-16T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,146.1
525760,Conway Road Penlan Swansea,2024-04-16T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,189.1
525760,Conway Road Penlan Swansea,2024-04-16T11:40:00.000+00:00,transformer,,Temperature,C,24.5
525760,Conway Road Penlan Swansea,2024-04-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
525760,Conway Road Penlan Swansea,2024-04-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
525760,Conway Road Penlan Swansea,2024-04-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
525760,Conway Road Penlan Swansea,2024-04-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
525760,Conway Road Penlan Swansea,2024-04-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
525760,Conway Road Penlan Swansea,2024-04-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
525760,Conway Road Penlan Swansea,2024-04-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
525760,Conway Road Penlan Swansea,2024-04-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.41
525760,Conway Road Penlan Swansea,2024-04-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.73
525760,Conway Road Penlan Swansea,2024-04-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,47.6
525760,Conway Road Penlan Swansea,2024-04-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,82.87
525760,Conway Road Penlan Swansea,2024-04-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,108.03
525760,Conway Road Penlan Swansea,2024-04-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,238.6
525760,Conway Road Penlan Swansea,2024-04-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,203.7
525760,Conway Road Penlan Swansea,2024-04-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,340.9
525760,Conway Road Penlan Swansea,2024-04-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,447.0
525760,Conway Road Penlan Swansea,2024-04-16T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.34
525760,Conway Road Penlan Swansea,2024-04-16T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.11
525760,Conway Road Penlan Swansea,2024-04-16T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.98
525760,Conway Road Penlan Swansea,2024-04-16T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.53
525760,Conway Road Penlan Swansea,2024-04-16T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.78
525760,Conway Road Penlan Swansea,2024-04-16T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.19
525760,Conway Road Penlan Swansea,2024-04-16T11:30:00.000+00:00,feeder,3,N Current (RMS),A,31.7
525760,Conway Road Penlan Swansea,2024-04-16T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.9
525760,Conway Road Penlan Swansea,2024-04-16T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,58.1
525760,Conway Road Penlan Swansea,2024-04-16T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,57.5
525760,Conway Road Penlan Swansea,2024-04-16T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
525760,Conway Road Penlan Swansea,2024-04-16T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.95
525760,Conway Road Penlan Swansea,2024-04-16T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
525760,Conway Road Penlan Swansea,2024-04-16T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.62
525760,Conway Road Penlan Swansea,2024-04-16T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,32.78
525760,Conway Road Penlan Swansea,2024-04-16T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,42.96
525760,Conway Road Penlan Swansea,2024-04-16T11:30:00.000+00:00,feeder,2,N Current (RMS),A,100.8
525760,Conway Road Penlan Swansea,2024-04-16T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,84.7
525760,Conway Road Penlan Swansea,2024-04-16T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,136.1
525760,Conway Road Penlan Swansea,2024-04-16T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,177.5
525760,Conway Road Penlan Swansea,2024-04-16T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.94
525760,Conway Road Penlan Swansea,2024-04-16T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
525760,Conway Road Penlan Swansea,2024-04-16T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.48
525760,Conway Road Penlan Swansea,2024-04-16T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.79
525760,Conway Road Penlan Swansea,2024-04-16T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,31.79
525760,Conway Road Penlan Swansea,2024-04-16T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,40.34
525760,Conway Road Penlan Swansea,2024-04-16T11:30:00.000+00:00,feeder,1,N Current (RMS),A,94.2
525760,Conway Road Penlan Swansea,2024-04-16T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,68.1
525760,Conway Road Penlan Swansea,2024-04-16T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,131.6
525760,Conway Road Penlan Swansea,2024-04-16T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,166.9
525760,Conway Road Penlan Swansea,2024-04-16T11:30:00.000+00:00,transformer,,Temperature,C,25.0
525760,Conway Road Penlan Swansea,2024-04-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
525760,Conway Road Penlan Swansea,2024-04-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
525760,Conway Road Penlan Swansea,2024-04-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
525760,Conway Road Penlan Swansea,2024-04-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
525760,Conway Road Penlan Swansea,2024-04-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
525760,Conway Road Penlan Swansea,2024-04-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
525760,Conway Road Penlan Swansea,2024-04-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.05
525760,Conway Road Penlan Swansea,2024-04-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.55
525760,Conway Road Penlan Swansea,2024-04-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.14
525760,Conway Road Penlan Swansea,2024-04-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,42.94
525760,Conway Road Penlan Swansea,2024-04-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,78.35
525760,Conway Road Penlan Swansea,2024-04-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,96.48
525760,Conway Road Penlan Swansea,2024-04-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,222.9
525760,Conway Road Penlan Swansea,2024-04-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.8
525760,Conway Road Penlan Swansea,2024-04-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,322.9
525760,Conway Road Penlan Swansea,2024-04-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,398.2
525760,Conway Road Penlan Swansea,2024-04-16T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.01
525760,Conway Road Penlan Swansea,2024-04-16T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.3
525760,Conway Road Penlan Swansea,2024-04-16T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.53
525760,Conway Road Penlan Swansea,2024-04-16T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.74
525760,Conway Road Penlan Swansea,2024-04-16T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.79
525760,Conway Road Penlan Swansea,2024-04-16T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.31
525760,Conway Road Penlan Swansea,2024-04-16T11:20:00.000+00:00,feeder,3,N Current (RMS),A,35.4
525760,Conway Road Penlan Swansea,2024-04-16T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,34.1
525760,Conway Road Penlan Swansea,2024-04-16T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,67.2
525760,Conway Road Penlan Swansea,2024-04-16T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,57.5
525760,Conway Road Penlan Swansea,2024-04-16T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
525760,Conway Road Penlan Swansea,2024-04-16T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.5
525760,Conway Road Penlan Swansea,2024-04-16T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
525760,Conway Road Penlan Swansea,2024-04-16T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,22.46
525760,Conway Road Penlan Swansea,2024-04-16T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,27.74
525760,Conway Road Penlan Swansea,2024-04-16T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,48.79
525760,Conway Road Penlan Swansea,2024-04-16T11:20:00.000+00:00,feeder,2,N Current (RMS),A,113.9
525760,Conway Road Penlan Swansea,2024-04-16T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,96.2
525760,Conway Road Penlan Swansea,2024-04-16T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,115.7
525760,Conway Road Penlan Swansea,2024-04-16T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,201.7
525760,Conway Road Penlan Swansea,2024-04-16T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.15
525760,Conway Road Penlan Swansea,2024-04-16T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
525760,Conway Road Penlan Swansea,2024-04-16T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.36
525760,Conway Road Penlan Swansea,2024-04-16T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.82
525760,Conway Road Penlan Swansea,2024-04-16T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,26.76
525760,Conway Road Penlan Swansea,2024-04-16T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,45.97
525760,Conway Road Penlan Swansea,2024-04-16T11:20:00.000+00:00,feeder,1,N Current (RMS),A,108.3
525760,Conway Road Penlan Swansea,2024-04-16T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,76.2
525760,Conway Road Penlan Swansea,2024-04-16T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,111.1
525760,Conway Road Penlan Swansea,2024-04-16T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,190.2
525760,Conway Road Penlan Swansea,2024-04-16T11:20:00.000+00:00,transformer,,Temperature,C,24.8
525760,Conway Road Penlan Swansea,2024-04-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
525760,Conway Road Penlan Swansea,2024-04-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
525760,Conway Road Penlan Swansea,2024-04-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
525760,Conway Road Penlan Swansea,2024-04-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
525760,Conway Road Penlan Swansea,2024-04-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
525760,Conway Road Penlan Swansea,2024-04-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
525760,Conway Road Penlan Swansea,2024-04-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.85
525760,Conway Road Penlan Swansea,2024-04-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.95
525760,Conway Road Penlan Swansea,2024-04-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.4
525760,Conway Road Penlan Swansea,2024-04-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,48.02
525760,Conway Road Penlan Swansea,2024-04-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,70.29
525760,Conway Road Penlan Swansea,2024-04-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,108.07
525760,Conway Road Penlan Swansea,2024-04-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,245.8
525760,Conway Road Penlan Swansea,2024-04-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.9
525760,Conway Road Penlan Swansea,2024-04-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,291.0
525760,Conway Road Penlan Swansea,2024-04-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,446.3
525760,Conway Road Penlan Swansea,2024-04-16T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.5
525760,Conway Road Penlan Swansea,2024-04-16T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.5
525760,Conway Road Penlan Swansea,2024-04-16T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.78
525760,Conway Road Penlan Swansea,2024-04-16T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.84
525760,Conway Road Penlan Swansea,2024-04-16T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.37
525760,Conway Road Penlan Swansea,2024-04-16T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.08
525760,Conway Road Penlan Swansea,2024-04-16T11:10:00.000+00:00,feeder,3,N Current (RMS),A,31.7
525760,Conway Road Penlan Swansea,2024-04-16T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.1
525760,Conway Road Penlan Swansea,2024-04-16T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,53.0
525760,Conway Road Penlan Swansea,2024-04-16T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,56.8
525760,Conway Road Penlan Swansea,2024-04-16T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
525760,Conway Road Penlan Swansea,2024-04-16T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.19
525760,Conway Road Penlan Swansea,2024-04-16T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
525760,Conway Road Penlan Swansea,2024-04-16T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,20.49
525760,Conway Road Penlan Swansea,2024-04-16T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,23.79
525760,Conway Road Penlan Swansea,2024-04-16T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,40.5
525760,Conway Road Penlan Swansea,2024-04-16T11:10:00.000+00:00,feeder,2,N Current (RMS),A,94.2
525760,Conway Road Penlan Swansea,2024-04-16T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,86.4
525760,Conway Road Penlan Swansea,2024-04-16T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,99.7
525760,Conway Road Penlan Swansea,2024-04-16T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,167.5
525760,Conway Road Penlan Swansea,2024-04-16T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.19
525760,Conway Road Penlan Swansea,2024-04-16T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
525760,Conway Road Penlan Swansea,2024-04-16T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.49
525760,Conway Road Penlan Swansea,2024-04-16T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.09
525760,Conway Road Penlan Swansea,2024-04-16T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.42
525760,Conway Road Penlan Swansea,2024-04-16T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,37.58
525760,Conway Road Penlan Swansea,2024-04-16T11:10:00.000+00:00,feeder,1,N Current (RMS),A,87.4
525760,Conway Road Penlan Swansea,2024-04-16T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,68.0
525760,Conway Road Penlan Swansea,2024-04-16T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,97.8
525760,Conway Road Penlan Swansea,2024-04-16T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,156.0
525760,Conway Road Penlan Swansea,2024-04-16T11:10:00.000+00:00,transformer,,Temperature,C,24.4
525760,Conway Road Penlan Swansea,2024-04-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
525760,Conway Road Penlan Swansea,2024-04-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
525760,Conway Road Penlan Swansea,2024-04-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
525760,Conway Road Penlan Swansea,2024-04-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
525760,Conway Road Penlan Swansea,2024-04-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
525760,Conway Road Penlan Swansea,2024-04-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
525760,Conway Road Penlan Swansea,2024-04-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.86
525760,Conway Road Penlan Swansea,2024-04-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.56
525760,Conway Road Penlan Swansea,2024-04-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.32
525760,Conway Road Penlan Swansea,2024-04-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,43.41
525760,Conway Road Penlan Swansea,2024-04-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,59.59
525760,Conway Road Penlan Swansea,2024-04-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,91.16
525760,Conway Road Penlan Swansea,2024-04-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,209.9
525760,Conway Road Penlan Swansea,2024-04-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.0
525760,Conway Road Penlan Swansea,2024-04-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,247.7
525760,Conway Road Penlan Swansea,2024-04-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,377.3
525760,Conway Road Penlan Swansea,2024-04-16T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.21
525760,Conway Road Penlan Swansea,2024-04-16T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.33
525760,Conway Road Penlan Swansea,2024-04-16T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.98
525760,Conway Road Penlan Swansea,2024-04-16T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.98
525760,Conway Road Penlan Swansea,2024-04-16T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.7
525760,Conway Road Penlan Swansea,2024-04-16T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.45
525760,Conway Road Penlan Swansea,2024-04-16T11:00:00.000+00:00,feeder,3,N Current (RMS),A,33.0
525760,Conway Road Penlan Swansea,2024-04-16T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.4
525760,Conway Road Penlan Swansea,2024-04-16T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,53.2
525760,Conway Road Penlan Swansea,2024-04-16T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,62.5
525760,Conway Road Penlan Swansea,2024-04-16T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.6
525760,Conway Road Penlan Swansea,2024-04-16T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.55
525760,Conway Road Penlan Swansea,2024-04-16T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
525760,Conway Road Penlan Swansea,2024-04-16T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.56
525760,Conway Road Penlan Swansea,2024-04-16T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,28.72
525760,Conway Road Penlan Swansea,2024-04-16T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,43.73
525760,Conway Road Penlan Swansea,2024-04-16T11:00:00.000+00:00,feeder,2,N Current (RMS),A,99.5
525760,Conway Road Penlan Swansea,2024-04-16T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,87.3
525760,Conway Road Penlan Swansea,2024-04-16T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,119.2
525760,Conway Road Penlan Swansea,2024-04-16T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,180.2
525760,Conway Road Penlan Swansea,2024-04-16T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.91
525760,Conway Road Penlan Swansea,2024-04-16T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
525760,Conway Road Penlan Swansea,2024-04-16T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.3
525760,Conway Road Penlan Swansea,2024-04-16T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.99
525760,Conway Road Penlan Swansea,2024-04-16T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,27.63
525760,Conway Road Penlan Swansea,2024-04-16T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,40.84
525760,Conway Road Penlan Swansea,2024-04-16T11:00:00.000+00:00,feeder,1,N Current (RMS),A,93.3
525760,Conway Road Penlan Swansea,2024-04-16T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,67.8
525760,Conway Road Penlan Swansea,2024-04-16T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,114.5
525760,Conway Road Penlan Swansea,2024-04-16T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,168.8
525760,Conway Road Penlan Swansea,2024-04-16T11:00:00.000+00:00,transformer,,Temperature,C,23.5
525760,Conway Road Penlan Swansea,2024-04-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
525760,Conway Road Penlan Swansea,2024-04-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
525760,Conway Road Penlan Swansea,2024-04-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
525760,Conway Road Penlan Swansea,2024-04-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
525760,Conway Road Penlan Swansea,2024-04-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
525760,Conway Road Penlan Swansea,2024-04-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
525760,Conway Road Penlan Swansea,2024-04-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.51
525760,Conway Road Penlan Swansea,2024-04-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.2
525760,Conway Road Penlan Swansea,2024-04-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.06
525760,Conway Road Penlan Swansea,2024-04-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,43.53
525760,Conway Road Penlan Swansea,2024-04-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,69.06
525760,Conway Road Penlan Swansea,2024-04-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,99.02
525760,Conway Road Penlan Swansea,2024-04-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,223.9
525760,Conway Road Penlan Swansea,2024-04-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.7
525760,Conway Road Penlan Swansea,2024-04-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,285.1
525760,Conway Road Penlan Swansea,2024-04-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,408.7
525760,Conway Road Penlan Swansea,2024-04-16T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.58
525760,Conway Road Penlan Swansea,2024-04-16T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.25
525760,Conway Road Penlan Swansea,2024-04-16T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.63
525760,Conway Road Penlan Swansea,2024-04-16T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.87
525760,Conway Road Penlan Swansea,2024-04-16T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.3
525760,Conway Road Penlan Swansea,2024-04-16T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.12
525760,Conway Road Penlan Swansea,2024-04-16T10:50:00.000+00:00,feeder,3,N Current (RMS),A,30.6
525760,Conway Road Penlan Swansea,2024-04-16T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.5
525760,Conway Road Penlan Swansea,2024-04-16T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,47.0
525760,Conway Road Penlan Swansea,2024-04-16T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,56.6
525760,Conway Road Penlan Swansea,2024-04-16T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.04
525760,Conway Road Penlan Swansea,2024-04-16T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.02
525760,Conway Road Penlan Swansea,2024-04-16T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
525760,Conway Road Penlan Swansea,2024-04-16T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.89
525760,Conway Road Penlan Swansea,2024-04-16T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,25.02
525760,Conway Road Penlan Swansea,2024-04-16T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,42.35
525760,Conway Road Penlan Swansea,2024-04-16T10:50:00.000+00:00,feeder,2,N Current (RMS),A,107.8
525760,Conway Road Penlan Swansea,2024-04-16T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,76.5
525760,Conway Road Penlan Swansea,2024-04-16T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,104.2
525760,Conway Road Penlan Swansea,2024-04-16T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,174.6
525760,Conway Road Penlan Swansea,2024-04-16T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.52
525760,Conway Road Penlan Swansea,2024-04-16T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
525760,Conway Road Penlan Swansea,2024-04-16T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.78
525760,Conway Road Penlan Swansea,2024-04-16T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.96
525760,Conway Road Penlan Swansea,2024-04-16T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,24.84
525760,Conway Road Penlan Swansea,2024-04-16T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,40.2
525760,Conway Road Penlan Swansea,2024-04-16T10:50:00.000+00:00,feeder,1,N Current (RMS),A,100.6
525760,Conway Road Penlan Swansea,2024-04-16T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,59.4
525760,Conway Road Penlan Swansea,2024-04-16T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,103.0
525760,Conway Road Penlan Swansea,2024-04-16T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,165.9
525760,Conway Road Penlan Swansea,2024-04-16T10:50:00.000+00:00,transformer,,Temperature,C,22.6
525760,Conway Road Penlan Swansea,2024-04-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
525760,Conway Road Penlan Swansea,2024-04-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
525760,Conway Road Penlan Swansea,2024-04-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
525760,Conway Road Penlan Swansea,2024-04-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
525760,Conway Road Penlan Swansea,2024-04-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
525760,Conway Road Penlan Swansea,2024-04-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
525760,Conway Road Penlan Swansea,2024-04-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
525760,Conway Road Penlan Swansea,2024-04-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.08
525760,Conway Road Penlan Swansea,2024-04-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.16
525760,Conway Road Penlan Swansea,2024-04-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,38.72
525760,Conway Road Penlan Swansea,2024-04-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,61.16
525760,Conway Road Penlan Swansea,2024-04-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,95.67
525760,Conway Road Penlan Swansea,2024-04-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,235.9
525760,Conway Road Penlan Swansea,2024-04-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.3
525760,Conway Road Penlan Swansea,2024-04-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,252.2
525760,Conway Road Penlan Swansea,2024-04-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,394.2
525760,Conway Road Penlan Swansea,2024-04-16T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.48
525760,Conway Road Penlan Swansea,2024-04-16T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.1
525760,Conway Road Penlan Swansea,2024-04-16T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.47
525760,Conway Road Penlan Swansea,2024-04-16T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.94
525760,Conway Road Penlan Swansea,2024-04-16T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.3
525760,Conway Road Penlan Swansea,2024-04-16T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.37
525760,Conway Road Penlan Swansea,2024-04-16T10:40:00.000+00:00,feeder,3,N Current (RMS),A,30.4
525760,Conway Road Penlan Swansea,2024-04-16T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.8
525760,Conway Road Penlan Swansea,2024-04-16T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,48.9
525760,Conway Road Penlan Swansea,2024-04-16T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,50.2
525760,Conway Road Penlan Swansea,2024-04-16T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
525760,Conway Road Penlan Swansea,2024-04-16T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.53
525760,Conway Road Penlan Swansea,2024-04-16T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
525760,Conway Road Penlan Swansea,2024-04-16T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,23.77
525760,Conway Road Penlan Swansea,2024-04-16T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,30.09
525760,Conway Road Penlan Swansea,2024-04-16T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,48.0
525760,Conway Road Penlan Swansea,2024-04-16T10:40:00.000+00:00,feeder,2,N Current (RMS),A,104.6
525760,Conway Road Penlan Swansea,2024-04-16T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,102.6
525760,Conway Road Penlan Swansea,2024-04-16T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,127.4
525760,Conway Road Penlan Swansea,2024-04-16T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,201.3
525760,Conway Road Penlan Swansea,2024-04-16T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.31
525760,Conway Road Penlan Swansea,2024-04-16T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
525760,Conway Road Penlan Swansea,2024-04-16T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.62
525760,Conway Road Penlan Swansea,2024-04-16T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.85
525760,Conway Road Penlan Swansea,2024-04-16T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,29.08
525760,Conway Road Penlan Swansea,2024-04-16T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,45.19
525760,Conway Road Penlan Swansea,2024-04-16T10:40:00.000+00:00,feeder,1,N Current (RMS),A,98.9
525760,Conway Road Penlan Swansea,2024-04-16T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,81.6
525760,Conway Road Penlan Swansea,2024-04-16T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,122.5
525760,Conway Road Penlan Swansea,2024-04-16T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,190.2
525760,Conway Road Penlan Swansea,2024-04-16T10:40:00.000+00:00,transformer,,Temperature,C,20.9
525760,Conway Road Penlan Swansea,2024-04-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
525760,Conway Road Penlan Swansea,2024-04-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
525760,Conway Road Penlan Swansea,2024-04-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
525760,Conway Road Penlan Swansea,2024-04-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
525760,Conway Road Penlan Swansea,2024-04-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
525760,Conway Road Penlan Swansea,2024-04-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
525760,Conway Road Penlan Swansea,2024-04-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.67
525760,Conway Road Penlan Swansea,2024-04-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.65
525760,Conway Road Penlan Swansea,2024-04-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
525760,Conway Road Penlan Swansea,2024-04-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,49.56
525760,Conway Road Penlan Swansea,2024-04-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,70.47
525760,Conway Road Penlan Swansea,2024-04-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,104.56
525760,Conway Road Penlan Swansea,2024-04-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,225.1
525760,Conway Road Penlan Swansea,2024-04-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,212.1
525760,Conway Road Penlan Swansea,2024-04-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,296.8
525760,Conway Road Penlan Swansea,2024-04-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,437.2
525760,Conway Road Penlan Swansea,2024-04-16T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.89
525760,Conway Road Penlan Swansea,2024-04-16T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.57
525760,Conway Road Penlan Swansea,2024-04-16T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.91
525760,Conway Road Penlan Swansea,2024-04-16T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.96
525760,Conway Road Penlan Swansea,2024-04-16T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.97
525760,Conway Road Penlan Swansea,2024-04-16T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.26
525760,Conway Road Penlan Swansea,2024-04-16T10:30:00.000+00:00,feeder,3,N Current (RMS),A,26.3
525760,Conway Road Penlan Swansea,2024-04-16T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.7
525760,Conway Road Penlan Swansea,2024-04-16T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,50.6
525760,Conway Road Penlan Swansea,2024-04-16T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,44.8
525760,Conway Road Penlan Swansea,2024-04-16T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
525760,Conway Road Penlan Swansea,2024-04-16T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.03
525760,Conway Road Penlan Swansea,2024-04-16T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
525760,Conway Road Penlan Swansea,2024-04-16T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,27.96
525760,Conway Road Penlan Swansea,2024-04-16T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,33.01
525760,Conway Road Penlan Swansea,2024-04-16T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,47.81
525760,Conway Road Penlan Swansea,2024-04-16T10:30:00.000+00:00,feeder,2,N Current (RMS),A,92.3
525760,Conway Road Penlan Swansea,2024-04-16T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,119.0
525760,Conway Road Penlan Swansea,2024-04-16T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,135.3
525760,Conway Road Penlan Swansea,2024-04-16T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,196.8
525760,Conway Road Penlan Swansea,2024-04-16T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.98
525760,Conway Road Penlan Swansea,2024-04-16T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
525760,Conway Road Penlan Swansea,2024-04-16T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.63
525760,Conway Road Penlan Swansea,2024-04-16T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.68
525760,Conway Road Penlan Swansea,2024-04-16T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,31.46
525760,Conway Road Penlan Swansea,2024-04-16T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,44.96
525760,Conway Road Penlan Swansea,2024-04-16T10:30:00.000+00:00,feeder,1,N Current (RMS),A,88.2
525760,Conway Road Penlan Swansea,2024-04-16T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,96.3
525760,Conway Road Penlan Swansea,2024-04-16T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,128.8
525760,Conway Road Penlan Swansea,2024-04-16T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,185.8
525760,Conway Road Penlan Swansea,2024-04-16T10:30:00.000+00:00,transformer,,Temperature,C,22.3
525760,Conway Road Penlan Swansea,2024-04-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
525760,Conway Road Penlan Swansea,2024-04-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
525760,Conway Road Penlan Swansea,2024-04-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
525760,Conway Road Penlan Swansea,2024-04-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
525760,Conway Road Penlan Swansea,2024-04-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
525760,Conway Road Penlan Swansea,2024-04-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
525760,Conway Road Penlan Swansea,2024-04-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.71
525760,Conway Road Penlan Swansea,2024-04-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.97
525760,Conway Road Penlan Swansea,2024-04-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.41
525760,Conway Road Penlan Swansea,2024-04-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,57.59
525760,Conway Road Penlan Swansea,2024-04-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,76.43
525760,Conway Road Penlan Swansea,2024-04-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,103.03
525760,Conway Road Penlan Swansea,2024-04-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,200.8
525760,Conway Road Penlan Swansea,2024-04-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,241.6
525760,Conway Road Penlan Swansea,2024-04-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,312.2
525760,Conway Road Penlan Swansea,2024-04-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,424.4
525760,Conway Road Penlan Swansea,2024-04-16T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.21
525760,Conway Road Penlan Swansea,2024-04-16T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.16
525760,Conway Road Penlan Swansea,2024-04-16T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.09
525760,Conway Road Penlan Swansea,2024-04-16T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.73
525760,Conway Road Penlan Swansea,2024-04-16T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.34
525760,Conway Road Penlan Swansea,2024-04-16T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.64
525760,Conway Road Penlan Swansea,2024-04-16T10:20:00.000+00:00,feeder,3,N Current (RMS),A,28.2
525760,Conway Road Penlan Swansea,2024-04-16T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.4
525760,Conway Road Penlan Swansea,2024-04-16T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,59.5
525760,Conway Road Penlan Swansea,2024-04-16T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,46.3
525760,Conway Road Penlan Swansea,2024-04-16T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
525760,Conway Road Penlan Swansea,2024-04-16T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.64
525760,Conway Road Penlan Swansea,2024-04-16T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
525760,Conway Road Penlan Swansea,2024-04-16T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.02
525760,Conway Road Penlan Swansea,2024-04-16T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,25.09
525760,Conway Road Penlan Swansea,2024-04-16T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
525760,Conway Road Penlan Swansea,2024-04-16T10:20:00.000+00:00,feeder,2,N Current (RMS),A,84.8
525760,Conway Road Penlan Swansea,2024-04-16T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,60.4
525760,Conway Road Penlan Swansea,2024-04-16T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,103.9
525760,Conway Road Penlan Swansea,2024-04-16T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,131.2
525760,Conway Road Penlan Swansea,2024-04-16T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.94
525760,Conway Road Penlan Swansea,2024-04-16T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
525760,Conway Road Penlan Swansea,2024-04-16T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.58
525760,Conway Road Penlan Swansea,2024-04-16T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.35
525760,Conway Road Penlan Swansea,2024-04-16T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.75
525760,Conway Road Penlan Swansea,2024-04-16T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,29.96
525760,Conway Road Penlan Swansea,2024-04-16T10:20:00.000+00:00,feeder,1,N Current (RMS),A,78.8
525760,Conway Road Penlan Swansea,2024-04-16T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,48.9
525760,Conway Road Penlan Swansea,2024-04-16T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,102.0
525760,Conway Road Penlan Swansea,2024-04-16T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,123.0
525760,Conway Road Penlan Swansea,2024-04-16T10:20:00.000+00:00,transformer,,Temperature,C,22.5
525760,Conway Road Penlan Swansea,2024-04-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
525760,Conway Road Penlan Swansea,2024-04-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
525760,Conway Road Penlan Swansea,2024-04-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
525760,Conway Road Penlan Swansea,2024-04-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
525760,Conway Road Penlan Swansea,2024-04-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
525760,Conway Road Penlan Swansea,2024-04-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
525760,Conway Road Penlan Swansea,2024-04-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.31
525760,Conway Road Penlan Swansea,2024-04-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.48
525760,Conway Road Penlan Swansea,2024-04-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.2
525760,Conway Road Penlan Swansea,2024-04-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,33.11
525760,Conway Road Penlan Swansea,2024-04-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,64.18
525760,Conway Road Penlan Swansea,2024-04-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,72.6
525760,Conway Road Penlan Swansea,2024-04-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,185.1
525760,Conway Road Penlan Swansea,2024-04-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
525760,Conway Road Penlan Swansea,2024-04-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,262.5
