Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525760,Conway Road Penlan Swansea,2024-04-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,297.5
525760,Conway Road Penlan Swansea,2024-04-16T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.84
525760,Conway Road Penlan Swansea,2024-04-16T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.71
525760,Conway Road Penlan Swansea,2024-04-16T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.58
525760,Conway Road Penlan Swansea,2024-04-16T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.83
525760,Conway Road Penlan Swansea,2024-04-16T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.72
525760,Conway Road Penlan Swansea,2024-04-16T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.91
525760,Conway Road Penlan Swansea,2024-04-16T10:10:00.000+00:00,feeder,3,N Current (RMS),A,23.0
525760,Conway Road Penlan Swansea,2024-04-16T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,38.8
525760,Conway Road Penlan Swansea,2024-04-16T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,48.8
525760,Conway Road Penlan Swansea,2024-04-16T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,53.0
525760,Conway Road Penlan Swansea,2024-04-16T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.78
525760,Conway Road Penlan Swansea,2024-04-16T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.68
525760,Conway Road Penlan Swansea,2024-04-16T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
525760,Conway Road Penlan Swansea,2024-04-16T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.86
525760,Conway Road Penlan Swansea,2024-04-16T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,24.68
525760,Conway Road Penlan Swansea,2024-04-16T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,43.69
525760,Conway Road Penlan Swansea,2024-04-16T10:10:00.000+00:00,feeder,2,N Current (RMS),A,106.4
525760,Conway Road Penlan Swansea,2024-04-16T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,76.1
525760,Conway Road Penlan Swansea,2024-04-16T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,102.9
525760,Conway Road Penlan Swansea,2024-04-16T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,178.9
525760,Conway Road Penlan Swansea,2024-04-16T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.55
525760,Conway Road Penlan Swansea,2024-04-16T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
525760,Conway Road Penlan Swansea,2024-04-16T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.06
525760,Conway Road Penlan Swansea,2024-04-16T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.7
525760,Conway Road Penlan Swansea,2024-04-16T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,24.09
525760,Conway Road Penlan Swansea,2024-04-16T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,41.31
525760,Conway Road Penlan Swansea,2024-04-16T10:10:00.000+00:00,feeder,1,N Current (RMS),A,100.5
525760,Conway Road Penlan Swansea,2024-04-16T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,62.2
525760,Conway Road Penlan Swansea,2024-04-16T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,99.8
525760,Conway Road Penlan Swansea,2024-04-16T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,169.6
525760,Conway Road Penlan Swansea,2024-04-16T10:10:00.000+00:00,transformer,,Temperature,C,21.7
525760,Conway Road Penlan Swansea,2024-04-16T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
525760,Conway Road Penlan Swansea,2024-04-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
525760,Conway Road Penlan Swansea,2024-04-16T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
525760,Conway Road Penlan Swansea,2024-04-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
525760,Conway Road Penlan Swansea,2024-04-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
525760,Conway Road Penlan Swansea,2024-04-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
525760,Conway Road Penlan Swansea,2024-04-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.61
525760,Conway Road Penlan Swansea,2024-04-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.77
525760,Conway Road Penlan Swansea,2024-04-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.42
525760,Conway Road Penlan Swansea,2024-04-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,41.39
525760,Conway Road Penlan Swansea,2024-04-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,60.49
525760,Conway Road Penlan Swansea,2024-04-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,96.91
525760,Conway Road Penlan Swansea,2024-04-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,220.7
525760,Conway Road Penlan Swansea,2024-04-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.9
525760,Conway Road Penlan Swansea,2024-04-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,249.1
525760,Conway Road Penlan Swansea,2024-04-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,397.2
525760,Conway Road Penlan Swansea,2024-04-16T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.81
525760,Conway Road Penlan Swansea,2024-04-16T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.51
525760,Conway Road Penlan Swansea,2024-04-16T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.42
525760,Conway Road Penlan Swansea,2024-04-16T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.35
525760,Conway Road Penlan Swansea,2024-04-16T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.1
525760,Conway Road Penlan Swansea,2024-04-16T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.31
525760,Conway Road Penlan Swansea,2024-04-16T10:00:00.000+00:00,feeder,3,N Current (RMS),A,22.2
525760,Conway Road Penlan Swansea,2024-04-16T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,48.7
525760,Conway Road Penlan Swansea,2024-04-16T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,50.2
525760,Conway Road Penlan Swansea,2024-04-16T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,58.4
525760,Conway Road Penlan Swansea,2024-04-16T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.12
525760,Conway Road Penlan Swansea,2024-04-16T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.73
525760,Conway Road Penlan Swansea,2024-04-16T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
525760,Conway Road Penlan Swansea,2024-04-16T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.4
525760,Conway Road Penlan Swansea,2024-04-16T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,30.38
525760,Conway Road Penlan Swansea,2024-04-16T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,43.9
525760,Conway Road Penlan Swansea,2024-04-16T10:00:00.000+00:00,feeder,2,N Current (RMS),A,104.2
525760,Conway Road Penlan Swansea,2024-04-16T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,87.1
525760,Conway Road Penlan Swansea,2024-04-16T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,124.7
525760,Conway Road Penlan Swansea,2024-04-16T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,179.1
525760,Conway Road Penlan Swansea,2024-04-16T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.3
525760,Conway Road Penlan Swansea,2024-04-16T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.23
525760,Conway Road Penlan Swansea,2024-04-16T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.51
525760,Conway Road Penlan Swansea,2024-04-16T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.84
525760,Conway Road Penlan Swansea,2024-04-16T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,29.03
525760,Conway Road Penlan Swansea,2024-04-16T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,41.27
525760,Conway Road Penlan Swansea,2024-04-16T10:00:00.000+00:00,feeder,1,N Current (RMS),A,98.3
525760,Conway Road Penlan Swansea,2024-04-16T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,70.8
525760,Conway Road Penlan Swansea,2024-04-16T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,118.6
525760,Conway Road Penlan Swansea,2024-04-16T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,168.8
525760,Conway Road Penlan Swansea,2024-04-16T10:00:00.000+00:00,transformer,,Temperature,C,22.7
525760,Conway Road Penlan Swansea,2024-04-16T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
525760,Conway Road Penlan Swansea,2024-04-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
525760,Conway Road Penlan Swansea,2024-04-16T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
525760,Conway Road Penlan Swansea,2024-04-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
525760,Conway Road Penlan Swansea,2024-04-16T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
525760,Conway Road Penlan Swansea,2024-04-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
525760,Conway Road Penlan Swansea,2024-04-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
525760,Conway Road Penlan Swansea,2024-04-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.47
525760,Conway Road Penlan Swansea,2024-04-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.2
525760,Conway Road Penlan Swansea,2024-04-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,46.6
525760,Conway Road Penlan Swansea,2024-04-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,71.5
525760,Conway Road Penlan Swansea,2024-04-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,98.48
525760,Conway Road Penlan Swansea,2024-04-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,212.1
525760,Conway Road Penlan Swansea,2024-04-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.0
525760,Conway Road Penlan Swansea,2024-04-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,291.5
525760,Conway Road Penlan Swansea,2024-04-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,402.1
525760,Conway Road Penlan Swansea,2024-04-16T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.44
525760,Conway Road Penlan Swansea,2024-04-16T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.92
525760,Conway Road Penlan Swansea,2024-04-16T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.82
525760,Conway Road Penlan Swansea,2024-04-16T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.4
525760,Conway Road Penlan Swansea,2024-04-16T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.15
525760,Conway Road Penlan Swansea,2024-04-16T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.89
525760,Conway Road Penlan Swansea,2024-04-16T09:50:00.000+00:00,feeder,3,N Current (RMS),A,27.9
525760,Conway Road Penlan Swansea,2024-04-16T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,41.5
525760,Conway Road Penlan Swansea,2024-04-16T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,51.5
525760,Conway Road Penlan Swansea,2024-04-16T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,60.8
525760,Conway Road Penlan Swansea,2024-04-16T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.04
525760,Conway Road Penlan Swansea,2024-04-16T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.96
525760,Conway Road Penlan Swansea,2024-04-16T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
525760,Conway Road Penlan Swansea,2024-04-16T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.68
525760,Conway Road Penlan Swansea,2024-04-16T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,24.18
525760,Conway Road Penlan Swansea,2024-04-16T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,42.92
525760,Conway Road Penlan Swansea,2024-04-16T09:50:00.000+00:00,feeder,2,N Current (RMS),A,111.2
525760,Conway Road Penlan Swansea,2024-04-16T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,66.2
525760,Conway Road Penlan Swansea,2024-04-16T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,101.4
525760,Conway Road Penlan Swansea,2024-04-16T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,176.4
525760,Conway Road Penlan Swansea,2024-04-16T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.36
525760,Conway Road Penlan Swansea,2024-04-16T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
525760,Conway Road Penlan Swansea,2024-04-16T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.75
525760,Conway Road Penlan Swansea,2024-04-16T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.16
525760,Conway Road Penlan Swansea,2024-04-16T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.65
525760,Conway Road Penlan Swansea,2024-04-16T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,40.36
525760,Conway Road Penlan Swansea,2024-04-16T09:50:00.000+00:00,feeder,1,N Current (RMS),A,104.1
525760,Conway Road Penlan Swansea,2024-04-16T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,54.2
525760,Conway Road Penlan Swansea,2024-04-16T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,98.5
525760,Conway Road Penlan Swansea,2024-04-16T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,166.3
525760,Conway Road Penlan Swansea,2024-04-16T09:50:00.000+00:00,transformer,,Temperature,C,22.8
525760,Conway Road Penlan Swansea,2024-04-16T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
525760,Conway Road Penlan Swansea,2024-04-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
525760,Conway Road Penlan Swansea,2024-04-16T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
525760,Conway Road Penlan Swansea,2024-04-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
525760,Conway Road Penlan Swansea,2024-04-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
525760,Conway Road Penlan Swansea,2024-04-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
525760,Conway Road Penlan Swansea,2024-04-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.76
525760,Conway Road Penlan Swansea,2024-04-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.72
525760,Conway Road Penlan Swansea,2024-04-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.15
525760,Conway Road Penlan Swansea,2024-04-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,36.23
525760,Conway Road Penlan Swansea,2024-04-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,59.98
525760,Conway Road Penlan Swansea,2024-04-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,97.17
525760,Conway Road Penlan Swansea,2024-04-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,238.4
525760,Conway Road Penlan Swansea,2024-04-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.1
525760,Conway Road Penlan Swansea,2024-04-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,248.0
525760,Conway Road Penlan Swansea,2024-04-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,399.6
525760,Conway Road Penlan Swansea,2024-04-16T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.96
525760,Conway Road Penlan Swansea,2024-04-16T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.29
525760,Conway Road Penlan Swansea,2024-04-16T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.7
525760,Conway Road Penlan Swansea,2024-04-16T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.09
525760,Conway Road Penlan Swansea,2024-04-16T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.78
525760,Conway Road Penlan Swansea,2024-04-16T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.06
525760,Conway Road Penlan Swansea,2024-04-16T09:40:00.000+00:00,feeder,3,N Current (RMS),A,30.0
525760,Conway Road Penlan Swansea,2024-04-16T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.4
525760,Conway Road Penlan Swansea,2024-04-16T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,41.7
525760,Conway Road Penlan Swansea,2024-04-16T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,56.4
525760,Conway Road Penlan Swansea,2024-04-16T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
525760,Conway Road Penlan Swansea,2024-04-16T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.21
525760,Conway Road Penlan Swansea,2024-04-16T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
525760,Conway Road Penlan Swansea,2024-04-16T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,23.22
525760,Conway Road Penlan Swansea,2024-04-16T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,27.63
525760,Conway Road Penlan Swansea,2024-04-16T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,48.73
525760,Conway Road Penlan Swansea,2024-04-16T09:40:00.000+00:00,feeder,2,N Current (RMS),A,107.6
525760,Conway Road Penlan Swansea,2024-04-16T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,99.2
525760,Conway Road Penlan Swansea,2024-04-16T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,114.5
525760,Conway Road Penlan Swansea,2024-04-16T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,198.8
525760,Conway Road Penlan Swansea,2024-04-16T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.9
525760,Conway Road Penlan Swansea,2024-04-16T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
525760,Conway Road Penlan Swansea,2024-04-16T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.95
525760,Conway Road Penlan Swansea,2024-04-16T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.97
525760,Conway Road Penlan Swansea,2024-04-16T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,26.51
525760,Conway Road Penlan Swansea,2024-04-16T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,46.05
525760,Conway Road Penlan Swansea,2024-04-16T09:40:00.000+00:00,feeder,1,N Current (RMS),A,102.8
525760,Conway Road Penlan Swansea,2024-04-16T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,80.7
525760,Conway Road Penlan Swansea,2024-04-16T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,109.5
525760,Conway Road Penlan Swansea,2024-04-16T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,188.6
525760,Conway Road Penlan Swansea,2024-04-16T09:40:00.000+00:00,transformer,,Temperature,C,22.5
525760,Conway Road Penlan Swansea,2024-04-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
525760,Conway Road Penlan Swansea,2024-04-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
525760,Conway Road Penlan Swansea,2024-04-16T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
525760,Conway Road Penlan Swansea,2024-04-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
525760,Conway Road Penlan Swansea,2024-04-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
525760,Conway Road Penlan Swansea,2024-04-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
525760,Conway Road Penlan Swansea,2024-04-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.45
525760,Conway Road Penlan Swansea,2024-04-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.2
525760,Conway Road Penlan Swansea,2024-04-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.67
525760,Conway Road Penlan Swansea,2024-04-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,49.27
525760,Conway Road Penlan Swansea,2024-04-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,63.92
525760,Conway Road Penlan Swansea,2024-04-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,107.84
525760,Conway Road Penlan Swansea,2024-04-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,237.9
525760,Conway Road Penlan Swansea,2024-04-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,207.6
525760,Conway Road Penlan Swansea,2024-04-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,263.0
525760,Conway Road Penlan Swansea,2024-04-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,440.8
525760,Conway Road Penlan Swansea,2024-04-16T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.35
525760,Conway Road Penlan Swansea,2024-04-16T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.59
525760,Conway Road Penlan Swansea,2024-04-16T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.01
525760,Conway Road Penlan Swansea,2024-04-16T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.83
525760,Conway Road Penlan Swansea,2024-04-16T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.7
525760,Conway Road Penlan Swansea,2024-04-16T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.18
525760,Conway Road Penlan Swansea,2024-04-16T09:30:00.000+00:00,feeder,3,N Current (RMS),A,27.1
525760,Conway Road Penlan Swansea,2024-04-16T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,39.3
525760,Conway Road Penlan Swansea,2024-04-16T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,53.3
525760,Conway Road Penlan Swansea,2024-04-16T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,60.9
525760,Conway Road Penlan Swansea,2024-04-16T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
525760,Conway Road Penlan Swansea,2024-04-16T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.13
525760,Conway Road Penlan Swansea,2024-04-16T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
525760,Conway Road Penlan Swansea,2024-04-16T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,23.8
525760,Conway Road Penlan Swansea,2024-04-16T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,24.76
525760,Conway Road Penlan Swansea,2024-04-16T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,43.59
525760,Conway Road Penlan Swansea,2024-04-16T09:30:00.000+00:00,feeder,2,N Current (RMS),A,93.8
525760,Conway Road Penlan Swansea,2024-04-16T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,98.7
525760,Conway Road Penlan Swansea,2024-04-16T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,102.3
525760,Conway Road Penlan Swansea,2024-04-16T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,178.2
525760,Conway Road Penlan Swansea,2024-04-16T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.09
525760,Conway Road Penlan Swansea,2024-04-16T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
525760,Conway Road Penlan Swansea,2024-04-16T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.56
525760,Conway Road Penlan Swansea,2024-04-16T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.19
525760,Conway Road Penlan Swansea,2024-04-16T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,24.17
525760,Conway Road Penlan Swansea,2024-04-16T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,41.14
525760,Conway Road Penlan Swansea,2024-04-16T09:30:00.000+00:00,feeder,1,N Current (RMS),A,88.9
525760,Conway Road Penlan Swansea,2024-04-16T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,79.5
525760,Conway Road Penlan Swansea,2024-04-16T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,99.4
525760,Conway Road Penlan Swansea,2024-04-16T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,169.2
525760,Conway Road Penlan Swansea,2024-04-16T09:30:00.000+00:00,transformer,,Temperature,C,21.9
525760,Conway Road Penlan Swansea,2024-04-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
525760,Conway Road Penlan Swansea,2024-04-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
525760,Conway Road Penlan Swansea,2024-04-16T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
525760,Conway Road Penlan Swansea,2024-04-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
525760,Conway Road Penlan Swansea,2024-04-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
525760,Conway Road Penlan Swansea,2024-04-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
525760,Conway Road Penlan Swansea,2024-04-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.5
525760,Conway Road Penlan Swansea,2024-04-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.3
525760,Conway Road Penlan Swansea,2024-04-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.45
525760,Conway Road Penlan Swansea,2024-04-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,51.83
525760,Conway Road Penlan Swansea,2024-04-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,61.64
525760,Conway Road Penlan Swansea,2024-04-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,98.9
525760,Conway Road Penlan Swansea,2024-04-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,205.3
525760,Conway Road Penlan Swansea,2024-04-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,214.0
525760,Conway Road Penlan Swansea,2024-04-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,252.4
525760,Conway Road Penlan Swansea,2024-04-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,405.1
525760,Conway Road Penlan Swansea,2024-04-16T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.55
525760,Conway Road Penlan Swansea,2024-04-16T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.22
525760,Conway Road Penlan Swansea,2024-04-16T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.1
525760,Conway Road Penlan Swansea,2024-04-16T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.48
525760,Conway Road Penlan Swansea,2024-04-16T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.15
525760,Conway Road Penlan Swansea,2024-04-16T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.68
525760,Conway Road Penlan Swansea,2024-04-16T09:20:00.000+00:00,feeder,3,N Current (RMS),A,27.2
525760,Conway Road Penlan Swansea,2024-04-16T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,53.1
525760,Conway Road Penlan Swansea,2024-04-16T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,46.7
525760,Conway Road Penlan Swansea,2024-04-16T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,66.8
525760,Conway Road Penlan Swansea,2024-04-16T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
525760,Conway Road Penlan Swansea,2024-04-16T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.62
525760,Conway Road Penlan Swansea,2024-04-16T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
525760,Conway Road Penlan Swansea,2024-04-16T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,26.07
525760,Conway Road Penlan Swansea,2024-04-16T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,31.68
525760,Conway Road Penlan Swansea,2024-04-16T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,44.57
525760,Conway Road Penlan Swansea,2024-04-16T09:20:00.000+00:00,feeder,2,N Current (RMS),A,88.3
525760,Conway Road Penlan Swansea,2024-04-16T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,109.3
525760,Conway Road Penlan Swansea,2024-04-16T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,129.8
525760,Conway Road Penlan Swansea,2024-04-16T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,182.3
525760,Conway Road Penlan Swansea,2024-04-16T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.66
525760,Conway Road Penlan Swansea,2024-04-16T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
525760,Conway Road Penlan Swansea,2024-04-16T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.48
525760,Conway Road Penlan Swansea,2024-04-16T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.79
525760,Conway Road Penlan Swansea,2024-04-16T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,29.59
525760,Conway Road Penlan Swansea,2024-04-16T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,41.54
525760,Conway Road Penlan Swansea,2024-04-16T09:20:00.000+00:00,feeder,1,N Current (RMS),A,83.9
525760,Conway Road Penlan Swansea,2024-04-16T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,87.0
525760,Conway Road Penlan Swansea,2024-04-16T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,120.8
525760,Conway Road Penlan Swansea,2024-04-16T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,170.9
525760,Conway Road Penlan Swansea,2024-04-16T09:20:00.000+00:00,transformer,,Temperature,C,21.0
525760,Conway Road Penlan Swansea,2024-04-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
525760,Conway Road Penlan Swansea,2024-04-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
525760,Conway Road Penlan Swansea,2024-04-16T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
525760,Conway Road Penlan Swansea,2024-04-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
525760,Conway Road Penlan Swansea,2024-04-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
525760,Conway Road Penlan Swansea,2024-04-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
525760,Conway Road Penlan Swansea,2024-04-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.59
525760,Conway Road Penlan Swansea,2024-04-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.88
525760,Conway Road Penlan Swansea,2024-04-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.16
525760,Conway Road Penlan Swansea,2024-04-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,59.34
525760,Conway Road Penlan Swansea,2024-04-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,72.42
525760,Conway Road Penlan Swansea,2024-04-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,101.78
525760,Conway Road Penlan Swansea,2024-04-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,186.8
525760,Conway Road Penlan Swansea,2024-04-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,245.9
525760,Conway Road Penlan Swansea,2024-04-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,295.6
525760,Conway Road Penlan Swansea,2024-04-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,416.9
525760,Conway Road Penlan Swansea,2024-04-16T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.23
525760,Conway Road Penlan Swansea,2024-04-16T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.6
525760,Conway Road Penlan Swansea,2024-04-16T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.63
525760,Conway Road Penlan Swansea,2024-04-16T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.41
525760,Conway Road Penlan Swansea,2024-04-16T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.09
525760,Conway Road Penlan Swansea,2024-04-16T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.27
525760,Conway Road Penlan Swansea,2024-04-16T09:10:00.000+00:00,feeder,3,N Current (RMS),A,37.5
525760,Conway Road Penlan Swansea,2024-04-16T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,46.0
525760,Conway Road Penlan Swansea,2024-04-16T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,69.8
525760,Conway Road Penlan Swansea,2024-04-16T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,65.4
525760,Conway Road Penlan Swansea,2024-04-16T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
525760,Conway Road Penlan Swansea,2024-04-16T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.05
525760,Conway Road Penlan Swansea,2024-04-16T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
525760,Conway Road Penlan Swansea,2024-04-16T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,28.46
525760,Conway Road Penlan Swansea,2024-04-16T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,32.12
525760,Conway Road Penlan Swansea,2024-04-16T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,58.76
525760,Conway Road Penlan Swansea,2024-04-16T09:10:00.000+00:00,feeder,2,N Current (RMS),A,127.6
525760,Conway Road Penlan Swansea,2024-04-16T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,120.4
525760,Conway Road Penlan Swansea,2024-04-16T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,131.7
525760,Conway Road Penlan Swansea,2024-04-16T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,238.6
525760,Conway Road Penlan Swansea,2024-04-16T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.42
525760,Conway Road Penlan Swansea,2024-04-16T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.38
525760,Conway Road Penlan Swansea,2024-04-16T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.18
525760,Conway Road Penlan Swansea,2024-04-16T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.11
525760,Conway Road Penlan Swansea,2024-04-16T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,30.53
525760,Conway Road Penlan Swansea,2024-04-16T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,56.3
525760,Conway Road Penlan Swansea,2024-04-16T09:10:00.000+00:00,feeder,1,N Current (RMS),A,125.3
525760,Conway Road Penlan Swansea,2024-04-16T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,97.7
525760,Conway Road Penlan Swansea,2024-04-16T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,124.6
525760,Conway Road Penlan Swansea,2024-04-16T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,229.4
525760,Conway Road Penlan Swansea,2024-04-16T09:10:00.000+00:00,transformer,,Temperature,C,20.9
525760,Conway Road Penlan Swansea,2024-04-16T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
525760,Conway Road Penlan Swansea,2024-04-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
525760,Conway Road Penlan Swansea,2024-04-16T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
525760,Conway Road Penlan Swansea,2024-04-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
525760,Conway Road Penlan Swansea,2024-04-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
525760,Conway Road Penlan Swansea,2024-04-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
525760,Conway Road Penlan Swansea,2024-04-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.32
525760,Conway Road Penlan Swansea,2024-04-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.03
525760,Conway Road Penlan Swansea,2024-04-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.61
525760,Conway Road Penlan Swansea,2024-04-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,61.98
525760,Conway Road Penlan Swansea,2024-04-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,78.74
525760,Conway Road Penlan Swansea,2024-04-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,130.32
525760,Conway Road Penlan Swansea,2024-04-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,271.4
525760,Conway Road Penlan Swansea,2024-04-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,260.1
525760,Conway Road Penlan Swansea,2024-04-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,319.8
525760,Conway Road Penlan Swansea,2024-04-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,529.8
525760,Conway Road Penlan Swansea,2024-04-16T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.45
525760,Conway Road Penlan Swansea,2024-04-16T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.38
525760,Conway Road Penlan Swansea,2024-04-16T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.64
525760,Conway Road Penlan Swansea,2024-04-16T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.07
525760,Conway Road Penlan Swansea,2024-04-16T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.07
525760,Conway Road Penlan Swansea,2024-04-16T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.84
525760,Conway Road Penlan Swansea,2024-04-16T09:00:00.000+00:00,feeder,3,N Current (RMS),A,35.0
525760,Conway Road Penlan Swansea,2024-04-16T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,31.6
525760,Conway Road Penlan Swansea,2024-04-16T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,63.5
525760,Conway Road Penlan Swansea,2024-04-16T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,59.5
525760,Conway Road Penlan Swansea,2024-04-16T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.88
525760,Conway Road Penlan Swansea,2024-04-16T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.6
525760,Conway Road Penlan Swansea,2024-04-16T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
525760,Conway Road Penlan Swansea,2024-04-16T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,21.78
525760,Conway Road Penlan Swansea,2024-04-16T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,29.07
525760,Conway Road Penlan Swansea,2024-04-16T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,52.07
525760,Conway Road Penlan Swansea,2024-04-16T09:00:00.000+00:00,feeder,2,N Current (RMS),A,124.0
525760,Conway Road Penlan Swansea,2024-04-16T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,90.7
525760,Conway Road Penlan Swansea,2024-04-16T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,118.7
525760,Conway Road Penlan Swansea,2024-04-16T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,209.4
525760,Conway Road Penlan Swansea,2024-04-16T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.63
525760,Conway Road Penlan Swansea,2024-04-16T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
525760,Conway Road Penlan Swansea,2024-04-16T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.69
525760,Conway Road Penlan Swansea,2024-04-16T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.05
525760,Conway Road Penlan Swansea,2024-04-16T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,27.93
525760,Conway Road Penlan Swansea,2024-04-16T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,49.55
525760,Conway Road Penlan Swansea,2024-04-16T09:00:00.000+00:00,feeder,1,N Current (RMS),A,118.8
525760,Conway Road Penlan Swansea,2024-04-16T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,74.8
525760,Conway Road Penlan Swansea,2024-04-16T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,113.4
525760,Conway Road Penlan Swansea,2024-04-16T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,199.6
525760,Conway Road Penlan Swansea,2024-04-16T09:00:00.000+00:00,transformer,,Temperature,C,20.3
525760,Conway Road Penlan Swansea,2024-04-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
525760,Conway Road Penlan Swansea,2024-04-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.41
525760,Conway Road Penlan Swansea,2024-04-16T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
525760,Conway Road Penlan Swansea,2024-04-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.64
525760,Conway Road Penlan Swansea,2024-04-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
525760,Conway Road Penlan Swansea,2024-04-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.61
525760,Conway Road Penlan Swansea,2024-04-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
525760,Conway Road Penlan Swansea,2024-04-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.17
525760,Conway Road Penlan Swansea,2024-04-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.21
525760,Conway Road Penlan Swansea,2024-04-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,46.9
525760,Conway Road Penlan Swansea,2024-04-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,72.07
525760,Conway Road Penlan Swansea,2024-04-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,115.46
525760,Conway Road Penlan Swansea,2024-04-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,271.0
525760,Conway Road Penlan Swansea,2024-04-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.7
525760,Conway Road Penlan Swansea,2024-04-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,292.5
525760,Conway Road Penlan Swansea,2024-04-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,464.7
525760,Conway Road Penlan Swansea,2024-04-16T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.78
525760,Conway Road Penlan Swansea,2024-04-16T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.05
525760,Conway Road Penlan Swansea,2024-04-16T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.38
525760,Conway Road Penlan Swansea,2024-04-16T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.92
525760,Conway Road Penlan Swansea,2024-04-16T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.03
525760,Conway Road Penlan Swansea,2024-04-16T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.09
525760,Conway Road Penlan Swansea,2024-04-16T08:50:00.000+00:00,feeder,3,N Current (RMS),A,28.2
525760,Conway Road Penlan Swansea,2024-04-16T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,37.6
525760,Conway Road Penlan Swansea,2024-04-16T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,62.5
525760,Conway Road Penlan Swansea,2024-04-16T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,56.6
525760,Conway Road Penlan Swansea,2024-04-16T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.67
525760,Conway Road Penlan Swansea,2024-04-16T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.68
525760,Conway Road Penlan Swansea,2024-04-16T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
525760,Conway Road Penlan Swansea,2024-04-16T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,35.14
525760,Conway Road Penlan Swansea,2024-04-16T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,42.86
525760,Conway Road Penlan Swansea,2024-04-16T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,59.84
525760,Conway Road Penlan Swansea,2024-04-16T08:50:00.000+00:00,feeder,2,N Current (RMS),A,111.9
525760,Conway Road Penlan Swansea,2024-04-16T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,142.7
525760,Conway Road Penlan Swansea,2024-04-16T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,174.3
525760,Conway Road Penlan Swansea,2024-04-16T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,240.8
525760,Conway Road Penlan Swansea,2024-04-16T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
525760,Conway Road Penlan Swansea,2024-04-16T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
525760,Conway Road Penlan Swansea,2024-04-16T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.9
525760,Conway Road Penlan Swansea,2024-04-16T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,28.91
525760,Conway Road Penlan Swansea,2024-04-16T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,40.66
525760,Conway Road Penlan Swansea,2024-04-16T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,56.03
525760,Conway Road Penlan Swansea,2024-04-16T08:50:00.000+00:00,feeder,1,N Current (RMS),A,105.2
525760,Conway Road Penlan Swansea,2024-04-16T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,117.1
525760,Conway Road Penlan Swansea,2024-04-16T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,164.6
525760,Conway Road Penlan Swansea,2024-04-16T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,226.1
525760,Conway Road Penlan Swansea,2024-04-16T08:50:00.000+00:00,transformer,,Temperature,C,19.8
525760,Conway Road Penlan Swansea,2024-04-16T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
525760,Conway Road Penlan Swansea,2024-04-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.31
525760,Conway Road Penlan Swansea,2024-04-16T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
525760,Conway Road Penlan Swansea,2024-04-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
525760,Conway Road Penlan Swansea,2024-04-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
525760,Conway Road Penlan Swansea,2024-04-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
525760,Conway Road Penlan Swansea,2024-04-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
525760,Conway Road Penlan Swansea,2024-04-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.8
525760,Conway Road Penlan Swansea,2024-04-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.54
525760,Conway Road Penlan Swansea,2024-04-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,72.98
525760,Conway Road Penlan Swansea,2024-04-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,98.55
525760,Conway Road Penlan Swansea,2024-04-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,128.96
525760,Conway Road Penlan Swansea,2024-04-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,239.6
525760,Conway Road Penlan Swansea,2024-04-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,294.6
525760,Conway Road Penlan Swansea,2024-04-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,399.2
525760,Conway Road Penlan Swansea,2024-04-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,519.9
525760,Conway Road Penlan Swansea,2024-04-16T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.77
525760,Conway Road Penlan Swansea,2024-04-16T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.32
525760,Conway Road Penlan Swansea,2024-04-16T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.14
525760,Conway Road Penlan Swansea,2024-04-16T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.26
525760,Conway Road Penlan Swansea,2024-04-16T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.76
525760,Conway Road Penlan Swansea,2024-04-16T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.9
525760,Conway Road Penlan Swansea,2024-04-16T08:40:00.000+00:00,feeder,3,N Current (RMS),A,36.1
525760,Conway Road Penlan Swansea,2024-04-16T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.1
525760,Conway Road Penlan Swansea,2024-04-16T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,64.9
525760,Conway Road Penlan Swansea,2024-04-16T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,58.5
525760,Conway Road Penlan Swansea,2024-04-16T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.41
525760,Conway Road Penlan Swansea,2024-04-16T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.84
525760,Conway Road Penlan Swansea,2024-04-16T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
525760,Conway Road Penlan Swansea,2024-04-16T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,31.6
525760,Conway Road Penlan Swansea,2024-04-16T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,45.96
525760,Conway Road Penlan Swansea,2024-04-16T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,52.4
525760,Conway Road Penlan Swansea,2024-04-16T08:40:00.000+00:00,feeder,2,N Current (RMS),A,99.0
525760,Conway Road Penlan Swansea,2024-04-16T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,128.8
525760,Conway Road Penlan Swansea,2024-04-16T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,186.4
525760,Conway Road Penlan Swansea,2024-04-16T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,211.3
525760,Conway Road Penlan Swansea,2024-04-16T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
525760,Conway Road Penlan Swansea,2024-04-16T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.85
525760,Conway Road Penlan Swansea,2024-04-16T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.6
525760,Conway Road Penlan Swansea,2024-04-16T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,25.97
525760,Conway Road Penlan Swansea,2024-04-16T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,43.26
525760,Conway Road Penlan Swansea,2024-04-16T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,49.3
525760,Conway Road Penlan Swansea,2024-04-16T08:40:00.000+00:00,feeder,1,N Current (RMS),A,94.6
525760,Conway Road Penlan Swansea,2024-04-16T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,105.5
525760,Conway Road Penlan Swansea,2024-04-16T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,175.0
525760,Conway Road Penlan Swansea,2024-04-16T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,199.5
525760,Conway Road Penlan Swansea,2024-04-16T08:40:00.000+00:00,transformer,,Temperature,C,20.3
525760,Conway Road Penlan Swansea,2024-04-16T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
525760,Conway Road Penlan Swansea,2024-04-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
525760,Conway Road Penlan Swansea,2024-04-16T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
525760,Conway Road Penlan Swansea,2024-04-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
525760,Conway Road Penlan Swansea,2024-04-16T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
525760,Conway Road Penlan Swansea,2024-04-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
525760,Conway Road Penlan Swansea,2024-04-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
525760,Conway Road Penlan Swansea,2024-04-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.01
525760,Conway Road Penlan Swansea,2024-04-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.86
525760,Conway Road Penlan Swansea,2024-04-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,65.83
525760,Conway Road Penlan Swansea,2024-04-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,104.99
525760,Conway Road Penlan Swansea,2024-04-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,115.6
525760,Conway Road Penlan Swansea,2024-04-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,224.1
525760,Conway Road Penlan Swansea,2024-04-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,266.9
525760,Conway Road Penlan Swansea,2024-04-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,424.3
525760,Conway Road Penlan Swansea,2024-04-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,467.1
525760,Conway Road Penlan Swansea,2024-04-16T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.84
525760,Conway Road Penlan Swansea,2024-04-16T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.19
525760,Conway Road Penlan Swansea,2024-04-16T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.87
525760,Conway Road Penlan Swansea,2024-04-16T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.06
525760,Conway Road Penlan Swansea,2024-04-16T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.7
525760,Conway Road Penlan Swansea,2024-04-16T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.19
525760,Conway Road Penlan Swansea,2024-04-16T08:30:00.000+00:00,feeder,3,N Current (RMS),A,30.8
525760,Conway Road Penlan Swansea,2024-04-16T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.2
525760,Conway Road Penlan Swansea,2024-04-16T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,55.8
525760,Conway Road Penlan Swansea,2024-04-16T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,55.6
525760,Conway Road Penlan Swansea,2024-04-16T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.48
525760,Conway Road Penlan Swansea,2024-04-16T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.97
525760,Conway Road Penlan Swansea,2024-04-16T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
525760,Conway Road Penlan Swansea,2024-04-16T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,24.11
525760,Conway Road Penlan Swansea,2024-04-16T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,37.23
525760,Conway Road Penlan Swansea,2024-04-16T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,45.06
525760,Conway Road Penlan Swansea,2024-04-16T08:30:00.000+00:00,feeder,2,N Current (RMS),A,91.8
525760,Conway Road Penlan Swansea,2024-04-16T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,100.5
