Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525760,Conway Road Penlan Swansea,2024-04-16T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,151.1
525760,Conway Road Penlan Swansea,2024-04-16T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,182.2
525760,Conway Road Penlan Swansea,2024-04-16T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
525760,Conway Road Penlan Swansea,2024-04-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
525760,Conway Road Penlan Swansea,2024-04-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
525760,Conway Road Penlan Swansea,2024-04-16T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
525760,Conway Road Penlan Swansea,2024-04-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
525760,Conway Road Penlan Swansea,2024-04-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
525760,Conway Road Penlan Swansea,2024-04-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.87
525760,Conway Road Penlan Swansea,2024-04-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.7
525760,Conway Road Penlan Swansea,2024-04-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,51.16
525760,Conway Road Penlan Swansea,2024-04-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,85.95
525760,Conway Road Penlan Swansea,2024-04-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,100.75
525760,Conway Road Penlan Swansea,2024-04-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,206.1
525760,Conway Road Penlan Swansea,2024-04-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,210.8
525760,Conway Road Penlan Swansea,2024-04-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,347.6
525760,Conway Road Penlan Swansea,2024-04-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,408.1
525760,Conway Road Penlan Swansea,2024-04-16T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.13
525760,Conway Road Penlan Swansea,2024-04-16T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.62
525760,Conway Road Penlan Swansea,2024-04-16T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.34
525760,Conway Road Penlan Swansea,2024-04-16T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.63
525760,Conway Road Penlan Swansea,2024-04-16T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.59
525760,Conway Road Penlan Swansea,2024-04-16T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.94
525760,Conway Road Penlan Swansea,2024-04-16T08:20:00.000+00:00,feeder,3,N Current (RMS),A,31.6
525760,Conway Road Penlan Swansea,2024-04-16T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.5
525760,Conway Road Penlan Swansea,2024-04-16T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,40.2
525760,Conway Road Penlan Swansea,2024-04-16T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,55.4
525760,Conway Road Penlan Swansea,2024-04-16T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.71
525760,Conway Road Penlan Swansea,2024-04-16T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.07
525760,Conway Road Penlan Swansea,2024-04-16T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.5
525760,Conway Road Penlan Swansea,2024-04-16T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,33.74
525760,Conway Road Penlan Swansea,2024-04-16T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,43.59
525760,Conway Road Penlan Swansea,2024-04-16T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,47.01
525760,Conway Road Penlan Swansea,2024-04-16T08:20:00.000+00:00,feeder,2,N Current (RMS),A,77.8
525760,Conway Road Penlan Swansea,2024-04-16T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,138.7
525760,Conway Road Penlan Swansea,2024-04-16T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,176.5
525760,Conway Road Penlan Swansea,2024-04-16T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,191.7
525760,Conway Road Penlan Swansea,2024-04-16T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
525760,Conway Road Penlan Swansea,2024-04-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
525760,Conway Road Penlan Swansea,2024-04-16T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
525760,Conway Road Penlan Swansea,2024-04-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
525760,Conway Road Penlan Swansea,2024-04-16T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
525760,Conway Road Penlan Swansea,2024-04-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
525760,Conway Road Penlan Swansea,2024-04-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
525760,Conway Road Penlan Swansea,2024-04-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.01
525760,Conway Road Penlan Swansea,2024-04-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.03
525760,Conway Road Penlan Swansea,2024-04-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,67.67
525760,Conway Road Penlan Swansea,2024-04-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,93.58
525760,Conway Road Penlan Swansea,2024-04-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,103.82
525760,Conway Road Penlan Swansea,2024-04-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,178.3
525760,Conway Road Penlan Swansea,2024-04-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,276.3
525760,Conway Road Penlan Swansea,2024-04-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,378.2
525760,Conway Road Penlan Swansea,2024-04-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,424.2
525760,Conway Road Penlan Swansea,2024-04-16T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.43
525760,Conway Road Penlan Swansea,2024-04-16T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.76
525760,Conway Road Penlan Swansea,2024-04-16T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.47
525760,Conway Road Penlan Swansea,2024-04-16T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.18
525760,Conway Road Penlan Swansea,2024-04-16T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
525760,Conway Road Penlan Swansea,2024-04-16T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.87
525760,Conway Road Penlan Swansea,2024-04-16T08:10:00.000+00:00,feeder,3,N Current (RMS),A,25.9
525760,Conway Road Penlan Swansea,2024-04-16T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,36.2
525760,Conway Road Penlan Swansea,2024-04-16T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,42.2
525760,Conway Road Penlan Swansea,2024-04-16T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,51.7
525760,Conway Road Penlan Swansea,2024-04-16T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.17
525760,Conway Road Penlan Swansea,2024-04-16T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.11
525760,Conway Road Penlan Swansea,2024-04-16T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
525760,Conway Road Penlan Swansea,2024-04-16T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,35.7
525760,Conway Road Penlan Swansea,2024-04-16T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,42.73
525760,Conway Road Penlan Swansea,2024-04-16T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,51.81
525760,Conway Road Penlan Swansea,2024-04-16T08:10:00.000+00:00,feeder,2,N Current (RMS),A,83.3
525760,Conway Road Penlan Swansea,2024-04-16T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,145.8
525760,Conway Road Penlan Swansea,2024-04-16T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,173.2
525760,Conway Road Penlan Swansea,2024-04-16T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,209.9
525760,Conway Road Penlan Swansea,2024-04-16T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
525760,Conway Road Penlan Swansea,2024-04-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
525760,Conway Road Penlan Swansea,2024-04-16T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
525760,Conway Road Penlan Swansea,2024-04-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
525760,Conway Road Penlan Swansea,2024-04-16T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
525760,Conway Road Penlan Swansea,2024-04-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
525760,Conway Road Penlan Swansea,2024-04-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
525760,Conway Road Penlan Swansea,2024-04-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.96
525760,Conway Road Penlan Swansea,2024-04-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.4
525760,Conway Road Penlan Swansea,2024-04-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,73.16
525760,Conway Road Penlan Swansea,2024-04-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,92.6
525760,Conway Road Penlan Swansea,2024-04-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,112.66
525760,Conway Road Penlan Swansea,2024-04-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,184.8
525760,Conway Road Penlan Swansea,2024-04-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,297.5
525760,Conway Road Penlan Swansea,2024-04-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,374.8
525760,Conway Road Penlan Swansea,2024-04-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,457.6
525760,Conway Road Penlan Swansea,2024-04-16T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.95
525760,Conway Road Penlan Swansea,2024-04-16T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.98
525760,Conway Road Penlan Swansea,2024-04-16T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.09
525760,Conway Road Penlan Swansea,2024-04-16T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.28
525760,Conway Road Penlan Swansea,2024-04-16T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.3
525760,Conway Road Penlan Swansea,2024-04-16T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.42
525760,Conway Road Penlan Swansea,2024-04-16T08:00:00.000+00:00,feeder,3,N Current (RMS),A,33.8
525760,Conway Road Penlan Swansea,2024-04-16T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.8
525760,Conway Road Penlan Swansea,2024-04-16T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,43.8
525760,Conway Road Penlan Swansea,2024-04-16T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,58.3
525760,Conway Road Penlan Swansea,2024-04-16T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
525760,Conway Road Penlan Swansea,2024-04-16T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.89
525760,Conway Road Penlan Swansea,2024-04-16T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.79
525760,Conway Road Penlan Swansea,2024-04-16T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,34.07
525760,Conway Road Penlan Swansea,2024-04-16T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,37.78
525760,Conway Road Penlan Swansea,2024-04-16T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,51.62
525760,Conway Road Penlan Swansea,2024-04-16T08:00:00.000+00:00,feeder,2,N Current (RMS),A,83.2
525760,Conway Road Penlan Swansea,2024-04-16T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,139.5
525760,Conway Road Penlan Swansea,2024-04-16T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,154.2
525760,Conway Road Penlan Swansea,2024-04-16T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,210.4
525760,Conway Road Penlan Swansea,2024-04-16T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.82
525760,Conway Road Penlan Swansea,2024-04-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
525760,Conway Road Penlan Swansea,2024-04-16T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
525760,Conway Road Penlan Swansea,2024-04-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
525760,Conway Road Penlan Swansea,2024-04-16T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
525760,Conway Road Penlan Swansea,2024-04-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
525760,Conway Road Penlan Swansea,2024-04-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
525760,Conway Road Penlan Swansea,2024-04-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.01
525760,Conway Road Penlan Swansea,2024-04-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.54
525760,Conway Road Penlan Swansea,2024-04-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,67.83
525760,Conway Road Penlan Swansea,2024-04-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,83.7
525760,Conway Road Penlan Swansea,2024-04-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,113.91
525760,Conway Road Penlan Swansea,2024-04-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,196.4
525760,Conway Road Penlan Swansea,2024-04-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,276.9
525760,Conway Road Penlan Swansea,2024-04-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,340.8
525760,Conway Road Penlan Swansea,2024-04-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,465.9
525760,Conway Road Penlan Swansea,2024-04-16T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.53
525760,Conway Road Penlan Swansea,2024-04-16T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
525760,Conway Road Penlan Swansea,2024-04-16T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.92
525760,Conway Road Penlan Swansea,2024-04-16T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.06
525760,Conway Road Penlan Swansea,2024-04-16T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.75
525760,Conway Road Penlan Swansea,2024-04-16T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.03
525760,Conway Road Penlan Swansea,2024-04-16T07:50:00.000+00:00,feeder,3,N Current (RMS),A,27.8
525760,Conway Road Penlan Swansea,2024-04-16T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,43.1
525760,Conway Road Penlan Swansea,2024-04-16T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,53.6
525760,Conway Road Penlan Swansea,2024-04-16T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,64.3
525760,Conway Road Penlan Swansea,2024-04-16T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.54
525760,Conway Road Penlan Swansea,2024-04-16T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.99
525760,Conway Road Penlan Swansea,2024-04-16T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.5
525760,Conway Road Penlan Swansea,2024-04-16T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,36.65
525760,Conway Road Penlan Swansea,2024-04-16T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,36.97
525760,Conway Road Penlan Swansea,2024-04-16T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,48.03
525760,Conway Road Penlan Swansea,2024-04-16T07:50:00.000+00:00,feeder,2,N Current (RMS),A,68.8
525760,Conway Road Penlan Swansea,2024-04-16T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,150.2
525760,Conway Road Penlan Swansea,2024-04-16T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,150.9
525760,Conway Road Penlan Swansea,2024-04-16T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,196.5
525760,Conway Road Penlan Swansea,2024-04-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
525760,Conway Road Penlan Swansea,2024-04-16T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
525760,Conway Road Penlan Swansea,2024-04-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
525760,Conway Road Penlan Swansea,2024-04-16T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
525760,Conway Road Penlan Swansea,2024-04-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
525760,Conway Road Penlan Swansea,2024-04-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.48
525760,Conway Road Penlan Swansea,2024-04-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
525760,Conway Road Penlan Swansea,2024-04-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.98
525760,Conway Road Penlan Swansea,2024-04-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,76.2
525760,Conway Road Penlan Swansea,2024-04-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,84.28
525760,Conway Road Penlan Swansea,2024-04-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,108.24
525760,Conway Road Penlan Swansea,2024-04-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,160.9
525760,Conway Road Penlan Swansea,2024-04-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,311.1
525760,Conway Road Penlan Swansea,2024-04-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,343.3
525760,Conway Road Penlan Swansea,2024-04-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,443.9
525760,Conway Road Penlan Swansea,2024-04-16T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.41
525760,Conway Road Penlan Swansea,2024-04-16T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.7
525760,Conway Road Penlan Swansea,2024-04-16T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.84
525760,Conway Road Penlan Swansea,2024-04-16T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.63
525760,Conway Road Penlan Swansea,2024-04-16T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.64
525760,Conway Road Penlan Swansea,2024-04-16T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.18
525760,Conway Road Penlan Swansea,2024-04-16T07:40:00.000+00:00,feeder,3,N Current (RMS),A,26.8
525760,Conway Road Penlan Swansea,2024-04-16T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.5
525760,Conway Road Penlan Swansea,2024-04-16T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,49.2
525760,Conway Road Penlan Swansea,2024-04-16T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,56.7
525760,Conway Road Penlan Swansea,2024-04-16T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
525760,Conway Road Penlan Swansea,2024-04-16T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.51
525760,Conway Road Penlan Swansea,2024-04-16T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.39
525760,Conway Road Penlan Swansea,2024-04-16T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,28.46
525760,Conway Road Penlan Swansea,2024-04-16T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,34.55
525760,Conway Road Penlan Swansea,2024-04-16T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,42.61
525760,Conway Road Penlan Swansea,2024-04-16T07:40:00.000+00:00,feeder,2,N Current (RMS),A,71.8
525760,Conway Road Penlan Swansea,2024-04-16T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,117.5
525760,Conway Road Penlan Swansea,2024-04-16T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,141.2
525760,Conway Road Penlan Swansea,2024-04-16T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,173.6
525760,Conway Road Penlan Swansea,2024-04-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
525760,Conway Road Penlan Swansea,2024-04-16T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
525760,Conway Road Penlan Swansea,2024-04-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
525760,Conway Road Penlan Swansea,2024-04-16T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
525760,Conway Road Penlan Swansea,2024-04-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
525760,Conway Road Penlan Swansea,2024-04-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.61
525760,Conway Road Penlan Swansea,2024-04-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.19
525760,Conway Road Penlan Swansea,2024-04-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.8
525760,Conway Road Penlan Swansea,2024-04-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,58.94
525760,Conway Road Penlan Swansea,2024-04-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,78.8
525760,Conway Road Penlan Swansea,2024-04-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,95.79
525760,Conway Road Penlan Swansea,2024-04-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,164.5
525760,Conway Road Penlan Swansea,2024-04-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,241.7
525760,Conway Road Penlan Swansea,2024-04-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,320.9
525760,Conway Road Penlan Swansea,2024-04-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,391.4
525760,Conway Road Penlan Swansea,2024-04-16T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.48
525760,Conway Road Penlan Swansea,2024-04-16T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.19
525760,Conway Road Penlan Swansea,2024-04-16T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.33
525760,Conway Road Penlan Swansea,2024-04-16T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.03
525760,Conway Road Penlan Swansea,2024-04-16T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.13
525760,Conway Road Penlan Swansea,2024-04-16T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.04
525760,Conway Road Penlan Swansea,2024-04-16T07:30:00.000+00:00,feeder,3,N Current (RMS),A,31.1
525760,Conway Road Penlan Swansea,2024-04-16T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.9
525760,Conway Road Penlan Swansea,2024-04-16T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,58.7
525760,Conway Road Penlan Swansea,2024-04-16T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,64.7
525760,Conway Road Penlan Swansea,2024-04-16T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
525760,Conway Road Penlan Swansea,2024-04-16T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.04
525760,Conway Road Penlan Swansea,2024-04-16T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.79
525760,Conway Road Penlan Swansea,2024-04-16T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,35.52
525760,Conway Road Penlan Swansea,2024-04-16T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,40.59
525760,Conway Road Penlan Swansea,2024-04-16T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,50.4
525760,Conway Road Penlan Swansea,2024-04-16T07:30:00.000+00:00,feeder,2,N Current (RMS),A,76.6
525760,Conway Road Penlan Swansea,2024-04-16T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,147.6
525760,Conway Road Penlan Swansea,2024-04-16T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,165.9
525760,Conway Road Penlan Swansea,2024-04-16T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,205.5
525760,Conway Road Penlan Swansea,2024-04-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
525760,Conway Road Penlan Swansea,2024-04-16T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
525760,Conway Road Penlan Swansea,2024-04-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
525760,Conway Road Penlan Swansea,2024-04-16T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
525760,Conway Road Penlan Swansea,2024-04-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
525760,Conway Road Penlan Swansea,2024-04-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.14
525760,Conway Road Penlan Swansea,2024-04-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.03
525760,Conway Road Penlan Swansea,2024-04-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.93
525760,Conway Road Penlan Swansea,2024-04-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,72.67
525760,Conway Road Penlan Swansea,2024-04-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,92.73
525760,Conway Road Penlan Swansea,2024-04-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,112.52
525760,Conway Road Penlan Swansea,2024-04-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,176.8
525760,Conway Road Penlan Swansea,2024-04-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,300.3
525760,Conway Road Penlan Swansea,2024-04-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,377.6
525760,Conway Road Penlan Swansea,2024-04-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,460.2
525760,Conway Road Penlan Swansea,2024-04-16T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.85
525760,Conway Road Penlan Swansea,2024-04-16T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.21
525760,Conway Road Penlan Swansea,2024-04-16T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.88
525760,Conway Road Penlan Swansea,2024-04-16T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.24
525760,Conway Road Penlan Swansea,2024-04-16T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.33
525760,Conway Road Penlan Swansea,2024-04-16T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.83
525760,Conway Road Penlan Swansea,2024-04-16T07:20:00.000+00:00,feeder,3,N Current (RMS),A,38.0
525760,Conway Road Penlan Swansea,2024-04-16T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.0
525760,Conway Road Penlan Swansea,2024-04-16T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,60.8
525760,Conway Road Penlan Swansea,2024-04-16T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,68.2
525760,Conway Road Penlan Swansea,2024-04-16T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
525760,Conway Road Penlan Swansea,2024-04-16T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
525760,Conway Road Penlan Swansea,2024-04-16T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.28
525760,Conway Road Penlan Swansea,2024-04-16T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,36.25
525760,Conway Road Penlan Swansea,2024-04-16T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,40.8
525760,Conway Road Penlan Swansea,2024-04-16T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,49.65
525760,Conway Road Penlan Swansea,2024-04-16T07:20:00.000+00:00,feeder,2,N Current (RMS),A,73.9
525760,Conway Road Penlan Swansea,2024-04-16T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,148.5
525760,Conway Road Penlan Swansea,2024-04-16T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,166.4
525760,Conway Road Penlan Swansea,2024-04-16T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,203.3
525760,Conway Road Penlan Swansea,2024-04-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
525760,Conway Road Penlan Swansea,2024-04-16T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
525760,Conway Road Penlan Swansea,2024-04-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
525760,Conway Road Penlan Swansea,2024-04-16T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
525760,Conway Road Penlan Swansea,2024-04-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
525760,Conway Road Penlan Swansea,2024-04-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.82
525760,Conway Road Penlan Swansea,2024-04-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.06
525760,Conway Road Penlan Swansea,2024-04-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.09
525760,Conway Road Penlan Swansea,2024-04-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,72.91
525760,Conway Road Penlan Swansea,2024-04-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,93.9
525760,Conway Road Penlan Swansea,2024-04-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,112.35
525760,Conway Road Penlan Swansea,2024-04-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,178.9
525760,Conway Road Penlan Swansea,2024-04-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,298.4
525760,Conway Road Penlan Swansea,2024-04-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,382.1
525760,Conway Road Penlan Swansea,2024-04-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,460.9
525760,Conway Road Penlan Swansea,2024-04-16T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.02
525760,Conway Road Penlan Swansea,2024-04-16T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.56
525760,Conway Road Penlan Swansea,2024-04-16T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.5
525760,Conway Road Penlan Swansea,2024-04-16T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.28
525760,Conway Road Penlan Swansea,2024-04-16T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.93
525760,Conway Road Penlan Swansea,2024-04-16T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.04
525760,Conway Road Penlan Swansea,2024-04-16T07:10:00.000+00:00,feeder,3,N Current (RMS),A,40.5
525760,Conway Road Penlan Swansea,2024-04-16T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.8
525760,Conway Road Penlan Swansea,2024-04-16T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,51.0
525760,Conway Road Penlan Swansea,2024-04-16T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,69.1
525760,Conway Road Penlan Swansea,2024-04-16T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.72
525760,Conway Road Penlan Swansea,2024-04-16T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
525760,Conway Road Penlan Swansea,2024-04-16T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
525760,Conway Road Penlan Swansea,2024-04-16T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,27.96
525760,Conway Road Penlan Swansea,2024-04-16T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,35.7
525760,Conway Road Penlan Swansea,2024-04-16T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,41.63
525760,Conway Road Penlan Swansea,2024-04-16T07:10:00.000+00:00,feeder,2,N Current (RMS),A,69.6
525760,Conway Road Penlan Swansea,2024-04-16T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,115.1
525760,Conway Road Penlan Swansea,2024-04-16T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,146.0
525760,Conway Road Penlan Swansea,2024-04-16T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,170.6
525760,Conway Road Penlan Swansea,2024-04-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
525760,Conway Road Penlan Swansea,2024-04-16T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
525760,Conway Road Penlan Swansea,2024-04-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
525760,Conway Road Penlan Swansea,2024-04-16T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
525760,Conway Road Penlan Swansea,2024-04-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
525760,Conway Road Penlan Swansea,2024-04-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
525760,Conway Road Penlan Swansea,2024-04-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.94
525760,Conway Road Penlan Swansea,2024-04-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.18
525760,Conway Road Penlan Swansea,2024-04-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,57.84
525760,Conway Road Penlan Swansea,2024-04-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,81.66
525760,Conway Road Penlan Swansea,2024-04-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,97.05
525760,Conway Road Penlan Swansea,2024-04-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,172.8
525760,Conway Road Penlan Swansea,2024-04-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,237.1
525760,Conway Road Penlan Swansea,2024-04-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,333.4
525760,Conway Road Penlan Swansea,2024-04-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,398.1
525760,Conway Road Penlan Swansea,2024-04-16T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.16
525760,Conway Road Penlan Swansea,2024-04-16T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.56
525760,Conway Road Penlan Swansea,2024-04-16T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
525760,Conway Road Penlan Swansea,2024-04-16T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.59
525760,Conway Road Penlan Swansea,2024-04-16T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.45
525760,Conway Road Penlan Swansea,2024-04-16T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.74
525760,Conway Road Penlan Swansea,2024-04-16T07:00:00.000+00:00,feeder,3,N Current (RMS),A,41.4
525760,Conway Road Penlan Swansea,2024-04-16T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.0
525760,Conway Road Penlan Swansea,2024-04-16T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,40.2
525760,Conway Road Penlan Swansea,2024-04-16T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,71.4
525760,Conway Road Penlan Swansea,2024-04-16T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.64
525760,Conway Road Penlan Swansea,2024-04-16T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.03
525760,Conway Road Penlan Swansea,2024-04-16T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.68
525760,Conway Road Penlan Swansea,2024-04-16T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,35.26
525760,Conway Road Penlan Swansea,2024-04-16T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,35.39
525760,Conway Road Penlan Swansea,2024-04-16T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,41.03
525760,Conway Road Penlan Swansea,2024-04-16T07:00:00.000+00:00,feeder,2,N Current (RMS),A,56.6
525760,Conway Road Penlan Swansea,2024-04-16T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,145.2
525760,Conway Road Penlan Swansea,2024-04-16T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,144.7
525760,Conway Road Penlan Swansea,2024-04-16T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,168.4
525760,Conway Road Penlan Swansea,2024-04-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
525760,Conway Road Penlan Swansea,2024-04-16T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
525760,Conway Road Penlan Swansea,2024-04-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
525760,Conway Road Penlan Swansea,2024-04-16T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
525760,Conway Road Penlan Swansea,2024-04-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
525760,Conway Road Penlan Swansea,2024-04-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
525760,Conway Road Penlan Swansea,2024-04-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.77
525760,Conway Road Penlan Swansea,2024-04-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.98
525760,Conway Road Penlan Swansea,2024-04-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,71.61
525760,Conway Road Penlan Swansea,2024-04-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,78.12
525760,Conway Road Penlan Swansea,2024-04-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,96.69
525760,Conway Road Penlan Swansea,2024-04-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,146.5
525760,Conway Road Penlan Swansea,2024-04-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,294.0
525760,Conway Road Penlan Swansea,2024-04-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,318.8
525760,Conway Road Penlan Swansea,2024-04-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,396.5
525760,Conway Road Penlan Swansea,2024-04-16T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.39
525760,Conway Road Penlan Swansea,2024-04-16T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.19
525760,Conway Road Penlan Swansea,2024-04-16T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.39
525760,Conway Road Penlan Swansea,2024-04-16T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.68
525760,Conway Road Penlan Swansea,2024-04-16T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.47
525760,Conway Road Penlan Swansea,2024-04-16T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.1
525760,Conway Road Penlan Swansea,2024-04-16T06:30:00.000+00:00,feeder,3,N Current (RMS),A,46.0
525760,Conway Road Penlan Swansea,2024-04-16T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.5
525760,Conway Road Penlan Swansea,2024-04-16T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,49.4
525760,Conway Road Penlan Swansea,2024-04-16T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,77.1
525760,Conway Road Penlan Swansea,2024-04-16T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
525760,Conway Road Penlan Swansea,2024-04-16T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.36
525760,Conway Road Penlan Swansea,2024-04-16T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.68
525760,Conway Road Penlan Swansea,2024-04-16T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,38.28
525760,Conway Road Penlan Swansea,2024-04-16T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,38.96
525760,Conway Road Penlan Swansea,2024-04-16T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,40.76
525760,Conway Road Penlan Swansea,2024-04-16T06:30:00.000+00:00,feeder,2,N Current (RMS),A,54.0
525760,Conway Road Penlan Swansea,2024-04-16T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,157.2
525760,Conway Road Penlan Swansea,2024-04-16T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,159.3
525760,Conway Road Penlan Swansea,2024-04-16T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,167.0
525760,Conway Road Penlan Swansea,2024-04-16T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.35
525760,Conway Road Penlan Swansea,2024-04-16T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.53
525760,Conway Road Penlan Swansea,2024-04-16T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.65
525760,Conway Road Penlan Swansea,2024-04-16T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,30.97
525760,Conway Road Penlan Swansea,2024-04-16T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,36.43
525760,Conway Road Penlan Swansea,2024-04-16T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,38.46
525760,Conway Road Penlan Swansea,2024-04-16T06:30:00.000+00:00,feeder,1,N Current (RMS),A,53.2
525760,Conway Road Penlan Swansea,2024-04-16T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,127.1
525760,Conway Road Penlan Swansea,2024-04-16T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,149.2
525760,Conway Road Penlan Swansea,2024-04-16T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,157.3
525760,Conway Road Penlan Swansea,2024-04-16T06:30:00.000+00:00,transformer,,Temperature,C,16.8
525760,Conway Road Penlan Swansea,2024-04-16T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
525760,Conway Road Penlan Swansea,2024-04-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
525760,Conway Road Penlan Swansea,2024-04-16T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
525760,Conway Road Penlan Swansea,2024-04-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
525760,Conway Road Penlan Swansea,2024-04-16T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
525760,Conway Road Penlan Swansea,2024-04-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
525760,Conway Road Penlan Swansea,2024-04-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.55
525760,Conway Road Penlan Swansea,2024-04-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.02
525760,Conway Road Penlan Swansea,2024-04-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.36
525760,Conway Road Penlan Swansea,2024-04-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,76.92
525760,Conway Road Penlan Swansea,2024-04-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,86.85
525760,Conway Road Penlan Swansea,2024-04-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,97.33
525760,Conway Road Penlan Swansea,2024-04-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,140.7
525760,Conway Road Penlan Swansea,2024-04-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,315.3
525760,Conway Road Penlan Swansea,2024-04-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,354.4
525760,Conway Road Penlan Swansea,2024-04-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,397.3
525760,Conway Road Penlan Swansea,2024-04-16T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.38
525760,Conway Road Penlan Swansea,2024-04-16T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.06
525760,Conway Road Penlan Swansea,2024-04-16T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.16
525760,Conway Road Penlan Swansea,2024-04-16T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.74
525760,Conway Road Penlan Swansea,2024-04-16T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.92
525760,Conway Road Penlan Swansea,2024-04-16T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.57
525760,Conway Road Penlan Swansea,2024-04-16T06:20:00.000+00:00,feeder,3,N Current (RMS),A,48.2
525760,Conway Road Penlan Swansea,2024-04-16T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,34.2
525760,Conway Road Penlan Swansea,2024-04-16T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,51.7
525760,Conway Road Penlan Swansea,2024-04-16T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,79.1
525760,Conway Road Penlan Swansea,2024-04-16T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.04
525760,Conway Road Penlan Swansea,2024-04-16T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.31
525760,Conway Road Penlan Swansea,2024-04-16T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.53
525760,Conway Road Penlan Swansea,2024-04-16T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,32.33
525760,Conway Road Penlan Swansea,2024-04-16T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,40.36
525760,Conway Road Penlan Swansea,2024-04-16T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,43.09
525760,Conway Road Penlan Swansea,2024-04-16T06:20:00.000+00:00,feeder,2,N Current (RMS),A,66.2
525760,Conway Road Penlan Swansea,2024-04-16T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,131.9
525760,Conway Road Penlan Swansea,2024-04-16T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,165.8
525760,Conway Road Penlan Swansea,2024-04-16T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,176.0
525760,Conway Road Penlan Swansea,2024-04-16T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
525760,Conway Road Penlan Swansea,2024-04-16T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.13
525760,Conway Road Penlan Swansea,2024-04-16T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.57
525760,Conway Road Penlan Swansea,2024-04-16T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,26.13
525760,Conway Road Penlan Swansea,2024-04-16T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,37.48
525760,Conway Road Penlan Swansea,2024-04-16T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,40.5
525760,Conway Road Penlan Swansea,2024-04-16T06:20:00.000+00:00,feeder,1,N Current (RMS),A,65.1
525760,Conway Road Penlan Swansea,2024-04-16T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,106.3
525760,Conway Road Penlan Swansea,2024-04-16T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,154.2
525760,Conway Road Penlan Swansea,2024-04-16T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,165.4
525760,Conway Road Penlan Swansea,2024-04-16T06:20:00.000+00:00,transformer,,Temperature,C,16.6
525760,Conway Road Penlan Swansea,2024-04-16T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
525760,Conway Road Penlan Swansea,2024-04-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
525760,Conway Road Penlan Swansea,2024-04-16T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
525760,Conway Road Penlan Swansea,2024-04-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
525760,Conway Road Penlan Swansea,2024-04-16T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
525760,Conway Road Penlan Swansea,2024-04-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
525760,Conway Road Penlan Swansea,2024-04-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
525760,Conway Road Penlan Swansea,2024-04-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.24
525760,Conway Road Penlan Swansea,2024-04-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.22
525760,Conway Road Penlan Swansea,2024-04-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,66.21
525760,Conway Road Penlan Swansea,2024-04-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,89.76
525760,Conway Road Penlan Swansea,2024-04-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,102.15
525760,Conway Road Penlan Swansea,2024-04-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,168.7
525760,Conway Road Penlan Swansea,2024-04-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,269.2
525760,Conway Road Penlan Swansea,2024-04-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,366.9
525760,Conway Road Penlan Swansea,2024-04-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,416.6
525760,Conway Road Penlan Swansea,2024-04-16T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.87
525760,Conway Road Penlan Swansea,2024-04-16T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.76
525760,Conway Road Penlan Swansea,2024-04-16T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.04
525760,Conway Road Penlan Swansea,2024-04-16T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.81
525760,Conway Road Penlan Swansea,2024-04-16T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.73
525760,Conway Road Penlan Swansea,2024-04-16T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.85
525760,Conway Road Penlan Swansea,2024-04-16T06:10:00.000+00:00,feeder,3,N Current (RMS),A,42.2
525760,Conway Road Penlan Swansea,2024-04-16T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.3
525760,Conway Road Penlan Swansea,2024-04-16T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,68.0
525760,Conway Road Penlan Swansea,2024-04-16T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,67.0
525760,Conway Road Penlan Swansea,2024-04-16T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
525760,Conway Road Penlan Swansea,2024-04-16T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
525760,Conway Road Penlan Swansea,2024-04-16T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.29
525760,Conway Road Penlan Swansea,2024-04-16T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,31.84
525760,Conway Road Penlan Swansea,2024-04-16T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,27.88
525760,Conway Road Penlan Swansea,2024-04-16T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,39.14
525760,Conway Road Penlan Swansea,2024-04-16T06:10:00.000+00:00,feeder,2,N Current (RMS),A,53.8
525760,Conway Road Penlan Swansea,2024-04-16T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,129.3
525760,Conway Road Penlan Swansea,2024-04-16T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,113.8
525760,Conway Road Penlan Swansea,2024-04-16T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,159.7
525760,Conway Road Penlan Swansea,2024-04-16T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
525760,Conway Road Penlan Swansea,2024-04-16T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.38
525760,Conway Road Penlan Swansea,2024-04-16T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
525760,Conway Road Penlan Swansea,2024-04-16T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,26.27
525760,Conway Road Penlan Swansea,2024-04-16T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,26.46
525760,Conway Road Penlan Swansea,2024-04-16T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,37.29
525760,Conway Road Penlan Swansea,2024-04-16T06:10:00.000+00:00,feeder,1,N Current (RMS),A,52.0
525760,Conway Road Penlan Swansea,2024-04-16T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,106.5
525760,Conway Road Penlan Swansea,2024-04-16T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,108.8
525760,Conway Road Penlan Swansea,2024-04-16T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,151.7
525760,Conway Road Penlan Swansea,2024-04-16T06:10:00.000+00:00,transformer,,Temperature,C,16.6
525760,Conway Road Penlan Swansea,2024-04-16T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
525760,Conway Road Penlan Swansea,2024-04-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
525760,Conway Road Penlan Swansea,2024-04-16T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
525760,Conway Road Penlan Swansea,2024-04-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
525760,Conway Road Penlan Swansea,2024-04-16T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
525760,Conway Road Penlan Swansea,2024-04-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
525760,Conway Road Penlan Swansea,2024-04-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
525760,Conway Road Penlan Swansea,2024-04-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
525760,Conway Road Penlan Swansea,2024-04-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
525760,Conway Road Penlan Swansea,2024-04-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,62.92
525760,Conway Road Penlan Swansea,2024-04-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,71.07
525760,Conway Road Penlan Swansea,2024-04-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,92.29
525760,Conway Road Penlan Swansea,2024-04-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,136.2
525760,Conway Road Penlan Swansea,2024-04-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,255.0
525760,Conway Road Penlan Swansea,2024-04-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,288.5
525760,Conway Road Penlan Swansea,2024-04-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,375.1
525760,Conway Road Penlan Swansea,2024-04-16T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.29
525760,Conway Road Penlan Swansea,2024-04-16T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.08
525760,Conway Road Penlan Swansea,2024-04-16T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.51
525760,Conway Road Penlan Swansea,2024-04-16T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.88
525760,Conway Road Penlan Swansea,2024-04-16T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.81
525760,Conway Road Penlan Swansea,2024-04-16T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.93
525760,Conway Road Penlan Swansea,2024-04-16T06:00:00.000+00:00,feeder,3,N Current (RMS),A,41.1
525760,Conway Road Penlan Swansea,2024-04-16T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.6
525760,Conway Road Penlan Swansea,2024-04-16T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,57.8
525760,Conway Road Penlan Swansea,2024-04-16T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,75.6
525760,Conway Road Penlan Swansea,2024-04-16T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
525760,Conway Road Penlan Swansea,2024-04-16T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
525760,Conway Road Penlan Swansea,2024-04-16T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.88
