Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525760,Conway Road Penlan Swansea,2024-04-16T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,32.36
525760,Conway Road Penlan Swansea,2024-04-16T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,29.38
525760,Conway Road Penlan Swansea,2024-04-16T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,42.86
525760,Conway Road Penlan Swansea,2024-04-16T06:00:00.000+00:00,feeder,2,N Current (RMS),A,64.4
525760,Conway Road Penlan Swansea,2024-04-16T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,131.6
525760,Conway Road Penlan Swansea,2024-04-16T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,119.7
525760,Conway Road Penlan Swansea,2024-04-16T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,175.8
525760,Conway Road Penlan Swansea,2024-04-16T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.8
525760,Conway Road Penlan Swansea,2024-04-16T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.62
525760,Conway Road Penlan Swansea,2024-04-16T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.58
525760,Conway Road Penlan Swansea,2024-04-16T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,26.6
525760,Conway Road Penlan Swansea,2024-04-16T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,27.8
525760,Conway Road Penlan Swansea,2024-04-16T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,40.81
525760,Conway Road Penlan Swansea,2024-04-16T06:00:00.000+00:00,feeder,1,N Current (RMS),A,63.1
525760,Conway Road Penlan Swansea,2024-04-16T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,108.1
525760,Conway Road Penlan Swansea,2024-04-16T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,113.8
525760,Conway Road Penlan Swansea,2024-04-16T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,167.4
525760,Conway Road Penlan Swansea,2024-04-16T06:00:00.000+00:00,transformer,,Temperature,C,16.6
525760,Conway Road Penlan Swansea,2024-04-16T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
525760,Conway Road Penlan Swansea,2024-04-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
525760,Conway Road Penlan Swansea,2024-04-16T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
525760,Conway Road Penlan Swansea,2024-04-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
525760,Conway Road Penlan Swansea,2024-04-16T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
525760,Conway Road Penlan Swansea,2024-04-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
525760,Conway Road Penlan Swansea,2024-04-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.35
525760,Conway Road Penlan Swansea,2024-04-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
525760,Conway Road Penlan Swansea,2024-04-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.21
525760,Conway Road Penlan Swansea,2024-04-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,66.85
525760,Conway Road Penlan Swansea,2024-04-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,70.99
525760,Conway Road Penlan Swansea,2024-04-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,101.6
525760,Conway Road Penlan Swansea,2024-04-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,163.6
525760,Conway Road Penlan Swansea,2024-04-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,271.7
525760,Conway Road Penlan Swansea,2024-04-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,287.8
525760,Conway Road Penlan Swansea,2024-04-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,415.2
525760,Conway Road Penlan Swansea,2024-04-16T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.81
525760,Conway Road Penlan Swansea,2024-04-16T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.94
525760,Conway Road Penlan Swansea,2024-04-16T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.8
525760,Conway Road Penlan Swansea,2024-04-16T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.33
525760,Conway Road Penlan Swansea,2024-04-16T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.89
525760,Conway Road Penlan Swansea,2024-04-16T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.81
525760,Conway Road Penlan Swansea,2024-04-16T05:50:00.000+00:00,feeder,3,N Current (RMS),A,26.3
525760,Conway Road Penlan Swansea,2024-04-16T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,45.4
525760,Conway Road Penlan Swansea,2024-04-16T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,41.0
525760,Conway Road Penlan Swansea,2024-04-16T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,61.8
525760,Conway Road Penlan Swansea,2024-04-16T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.3
525760,Conway Road Penlan Swansea,2024-04-16T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
525760,Conway Road Penlan Swansea,2024-04-16T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.76
525760,Conway Road Penlan Swansea,2024-04-16T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,29.29
525760,Conway Road Penlan Swansea,2024-04-16T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,34.08
525760,Conway Road Penlan Swansea,2024-04-16T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,46.66
525760,Conway Road Penlan Swansea,2024-04-16T05:50:00.000+00:00,feeder,2,N Current (RMS),A,78.0
525760,Conway Road Penlan Swansea,2024-04-16T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,121.0
525760,Conway Road Penlan Swansea,2024-04-16T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,140.1
525760,Conway Road Penlan Swansea,2024-04-16T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,191.3
525760,Conway Road Penlan Swansea,2024-04-16T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
525760,Conway Road Penlan Swansea,2024-04-16T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.74
525760,Conway Road Penlan Swansea,2024-04-16T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.5
525760,Conway Road Penlan Swansea,2024-04-16T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.82
525760,Conway Road Penlan Swansea,2024-04-16T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,32.48
525760,Conway Road Penlan Swansea,2024-04-16T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,44.64
525760,Conway Road Penlan Swansea,2024-04-16T05:50:00.000+00:00,feeder,1,N Current (RMS),A,75.9
525760,Conway Road Penlan Swansea,2024-04-16T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,98.1
525760,Conway Road Penlan Swansea,2024-04-16T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,134.0
525760,Conway Road Penlan Swansea,2024-04-16T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,182.8
525760,Conway Road Penlan Swansea,2024-04-16T05:50:00.000+00:00,transformer,,Temperature,C,16.6
525760,Conway Road Penlan Swansea,2024-04-16T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
525760,Conway Road Penlan Swansea,2024-04-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
525760,Conway Road Penlan Swansea,2024-04-16T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
525760,Conway Road Penlan Swansea,2024-04-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
525760,Conway Road Penlan Swansea,2024-04-16T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
525760,Conway Road Penlan Swansea,2024-04-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
525760,Conway Road Penlan Swansea,2024-04-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
525760,Conway Road Penlan Swansea,2024-04-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
525760,Conway Road Penlan Swansea,2024-04-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
525760,Conway Road Penlan Swansea,2024-04-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,47.57
525760,Conway Road Penlan Swansea,2024-04-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,65.65
525760,Conway Road Penlan Swansea,2024-04-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,70.44
525760,Conway Road Penlan Swansea,2024-04-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,133.2
525760,Conway Road Penlan Swansea,2024-04-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.0
525760,Conway Road Penlan Swansea,2024-04-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,273.3
525760,Conway Road Penlan Swansea,2024-04-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,291.6
525760,Conway Road Penlan Swansea,2024-04-16T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.64
525760,Conway Road Penlan Swansea,2024-04-16T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.09
525760,Conway Road Penlan Swansea,2024-04-16T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.75
525760,Conway Road Penlan Swansea,2024-04-16T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.16
525760,Conway Road Penlan Swansea,2024-04-16T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.16
525760,Conway Road Penlan Swansea,2024-04-16T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.3
525760,Conway Road Penlan Swansea,2024-04-16T05:40:00.000+00:00,feeder,3,N Current (RMS),A,33.5
525760,Conway Road Penlan Swansea,2024-04-16T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.0
525760,Conway Road Penlan Swansea,2024-04-16T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.6
525760,Conway Road Penlan Swansea,2024-04-16T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,54.6
525760,Conway Road Penlan Swansea,2024-04-16T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.53
525760,Conway Road Penlan Swansea,2024-04-16T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.85
525760,Conway Road Penlan Swansea,2024-04-16T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.37
525760,Conway Road Penlan Swansea,2024-04-16T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.89
525760,Conway Road Penlan Swansea,2024-04-16T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,23.03
525760,Conway Road Penlan Swansea,2024-04-16T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,25.13
525760,Conway Road Penlan Swansea,2024-04-16T05:40:00.000+00:00,feeder,2,N Current (RMS),A,42.4
525760,Conway Road Penlan Swansea,2024-04-16T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,88.0
525760,Conway Road Penlan Swansea,2024-04-16T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,96.4
525760,Conway Road Penlan Swansea,2024-04-16T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,105.0
525760,Conway Road Penlan Swansea,2024-04-16T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.93
525760,Conway Road Penlan Swansea,2024-04-16T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.32
525760,Conway Road Penlan Swansea,2024-04-16T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
525760,Conway Road Penlan Swansea,2024-04-16T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.97
525760,Conway Road Penlan Swansea,2024-04-16T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.32
525760,Conway Road Penlan Swansea,2024-04-16T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.65
525760,Conway Road Penlan Swansea,2024-04-16T05:40:00.000+00:00,feeder,1,N Current (RMS),A,41.3
525760,Conway Road Penlan Swansea,2024-04-16T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,70.9
525760,Conway Road Penlan Swansea,2024-04-16T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,90.5
525760,Conway Road Penlan Swansea,2024-04-16T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,98.2
525760,Conway Road Penlan Swansea,2024-04-16T05:40:00.000+00:00,transformer,,Temperature,C,16.6
525760,Conway Road Penlan Swansea,2024-04-16T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
525760,Conway Road Penlan Swansea,2024-04-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
525760,Conway Road Penlan Swansea,2024-04-16T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
525760,Conway Road Penlan Swansea,2024-04-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
525760,Conway Road Penlan Swansea,2024-04-16T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
525760,Conway Road Penlan Swansea,2024-04-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
525760,Conway Road Penlan Swansea,2024-04-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
525760,Conway Road Penlan Swansea,2024-04-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
525760,Conway Road Penlan Swansea,2024-04-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
525760,Conway Road Penlan Swansea,2024-04-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,43.02
525760,Conway Road Penlan Swansea,2024-04-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,50.51
525760,Conway Road Penlan Swansea,2024-04-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,61.08
525760,Conway Road Penlan Swansea,2024-04-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,106.9
525760,Conway Road Penlan Swansea,2024-04-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.4
525760,Conway Road Penlan Swansea,2024-04-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,209.7
525760,Conway Road Penlan Swansea,2024-04-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,252.6
525760,Conway Road Penlan Swansea,2024-04-16T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.12
525760,Conway Road Penlan Swansea,2024-04-16T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.55
525760,Conway Road Penlan Swansea,2024-04-16T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.63
525760,Conway Road Penlan Swansea,2024-04-16T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.66
525760,Conway Road Penlan Swansea,2024-04-16T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.04
525760,Conway Road Penlan Swansea,2024-04-16T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.8
525760,Conway Road Penlan Swansea,2024-04-16T05:30:00.000+00:00,feeder,3,N Current (RMS),A,37.6
525760,Conway Road Penlan Swansea,2024-04-16T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.4
525760,Conway Road Penlan Swansea,2024-04-16T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.3
525760,Conway Road Penlan Swansea,2024-04-16T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,56.0
525760,Conway Road Penlan Swansea,2024-04-16T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.9
525760,Conway Road Penlan Swansea,2024-04-16T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.98
525760,Conway Road Penlan Swansea,2024-04-16T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.74
525760,Conway Road Penlan Swansea,2024-04-16T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,22.65
525760,Conway Road Penlan Swansea,2024-04-16T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,24.17
525760,Conway Road Penlan Swansea,2024-04-16T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,25.19
525760,Conway Road Penlan Swansea,2024-04-16T05:30:00.000+00:00,feeder,2,N Current (RMS),A,41.0
525760,Conway Road Penlan Swansea,2024-04-16T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,94.4
525760,Conway Road Penlan Swansea,2024-04-16T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,100.4
525760,Conway Road Penlan Swansea,2024-04-16T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,104.9
525760,Conway Road Penlan Swansea,2024-04-16T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.23
525760,Conway Road Penlan Swansea,2024-04-16T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.46
525760,Conway Road Penlan Swansea,2024-04-16T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.27
525760,Conway Road Penlan Swansea,2024-04-16T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.26
525760,Conway Road Penlan Swansea,2024-04-16T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.31
525760,Conway Road Penlan Swansea,2024-04-16T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.86
525760,Conway Road Penlan Swansea,2024-04-16T05:30:00.000+00:00,feeder,1,N Current (RMS),A,40.2
525760,Conway Road Penlan Swansea,2024-04-16T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,75.6
525760,Conway Road Penlan Swansea,2024-04-16T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,93.8
525760,Conway Road Penlan Swansea,2024-04-16T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,98.7
525760,Conway Road Penlan Swansea,2024-04-16T05:30:00.000+00:00,transformer,,Temperature,C,16.6
525760,Conway Road Penlan Swansea,2024-04-16T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
525760,Conway Road Penlan Swansea,2024-04-16T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
525760,Conway Road Penlan Swansea,2024-04-16T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
525760,Conway Road Penlan Swansea,2024-04-16T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
525760,Conway Road Penlan Swansea,2024-04-16T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
525760,Conway Road Penlan Swansea,2024-04-16T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
525760,Conway Road Penlan Swansea,2024-04-16T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
525760,Conway Road Penlan Swansea,2024-04-16T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
525760,Conway Road Penlan Swansea,2024-04-16T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
525760,Conway Road Penlan Swansea,2024-04-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,45.56
525760,Conway Road Penlan Swansea,2024-04-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,51.52
525760,Conway Road Penlan Swansea,2024-04-16T05:30:00.000+00:00,busbar,,L1 Active Power,kW,61.85
525760,Conway Road Penlan Swansea,2024-04-16T05:30:00.000+00:00,busbar,,N Current (RMS),A,104.9
525760,Conway Road Penlan Swansea,2024-04-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.4
525760,Conway Road Penlan Swansea,2024-04-16T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,212.8
525760,Conway Road Penlan Swansea,2024-04-16T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,254.3
525760,Conway Road Penlan Swansea,2024-04-16T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.04
525760,Conway Road Penlan Swansea,2024-04-16T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.51
525760,Conway Road Penlan Swansea,2024-04-16T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.96
525760,Conway Road Penlan Swansea,2024-04-16T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.73
525760,Conway Road Penlan Swansea,2024-04-16T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.34
525760,Conway Road Penlan Swansea,2024-04-16T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.89
525760,Conway Road Penlan Swansea,2024-04-16T05:20:00.000+00:00,feeder,3,N Current (RMS),A,32.6
525760,Conway Road Penlan Swansea,2024-04-16T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.4
525760,Conway Road Penlan Swansea,2024-04-16T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.7
525760,Conway Road Penlan Swansea,2024-04-16T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,55.7
525760,Conway Road Penlan Swansea,2024-04-16T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.17
525760,Conway Road Penlan Swansea,2024-04-16T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.28
525760,Conway Road Penlan Swansea,2024-04-16T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.03
525760,Conway Road Penlan Swansea,2024-04-16T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.68
525760,Conway Road Penlan Swansea,2024-04-16T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.8
525760,Conway Road Penlan Swansea,2024-04-16T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,25.6
525760,Conway Road Penlan Swansea,2024-04-16T05:20:00.000+00:00,feeder,2,N Current (RMS),A,45.0
525760,Conway Road Penlan Swansea,2024-04-16T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,87.2
525760,Conway Road Penlan Swansea,2024-04-16T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,94.6
525760,Conway Road Penlan Swansea,2024-04-16T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,106.6
525760,Conway Road Penlan Swansea,2024-04-16T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.42
525760,Conway Road Penlan Swansea,2024-04-16T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.65
525760,Conway Road Penlan Swansea,2024-04-16T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.6
525760,Conway Road Penlan Swansea,2024-04-16T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.69
525760,Conway Road Penlan Swansea,2024-04-16T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.98
525760,Conway Road Penlan Swansea,2024-04-16T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,24.35
525760,Conway Road Penlan Swansea,2024-04-16T05:20:00.000+00:00,feeder,1,N Current (RMS),A,44.1
525760,Conway Road Penlan Swansea,2024-04-16T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,69.7
525760,Conway Road Penlan Swansea,2024-04-16T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,88.1
525760,Conway Road Penlan Swansea,2024-04-16T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,100.7
525760,Conway Road Penlan Swansea,2024-04-16T05:20:00.000+00:00,transformer,,Temperature,C,16.7
525760,Conway Road Penlan Swansea,2024-04-16T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
525760,Conway Road Penlan Swansea,2024-04-16T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
525760,Conway Road Penlan Swansea,2024-04-16T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
525760,Conway Road Penlan Swansea,2024-04-16T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
525760,Conway Road Penlan Swansea,2024-04-16T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
525760,Conway Road Penlan Swansea,2024-04-16T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
525760,Conway Road Penlan Swansea,2024-04-16T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
525760,Conway Road Penlan Swansea,2024-04-16T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
525760,Conway Road Penlan Swansea,2024-04-16T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
525760,Conway Road Penlan Swansea,2024-04-16T05:20:00.000+00:00,busbar,,L3 Active Power,kW,43.1
525760,Conway Road Penlan Swansea,2024-04-16T05:20:00.000+00:00,busbar,,L2 Active Power,kW,49.12
525760,Conway Road Penlan Swansea,2024-04-16T05:20:00.000+00:00,busbar,,L1 Active Power,kW,62.84
525760,Conway Road Penlan Swansea,2024-04-16T05:20:00.000+00:00,busbar,,N Current (RMS),A,113.4
525760,Conway Road Penlan Swansea,2024-04-16T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.9
525760,Conway Road Penlan Swansea,2024-04-16T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,202.9
525760,Conway Road Penlan Swansea,2024-04-16T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,258.4
525760,Conway Road Penlan Swansea,2024-04-16T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.74
525760,Conway Road Penlan Swansea,2024-04-16T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.8
525760,Conway Road Penlan Swansea,2024-04-16T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.94
525760,Conway Road Penlan Swansea,2024-04-16T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.14
525760,Conway Road Penlan Swansea,2024-04-16T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.56
525760,Conway Road Penlan Swansea,2024-04-16T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
525760,Conway Road Penlan Swansea,2024-04-16T05:10:00.000+00:00,feeder,3,N Current (RMS),A,39.4
525760,Conway Road Penlan Swansea,2024-04-16T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.4
525760,Conway Road Penlan Swansea,2024-04-16T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.1
525760,Conway Road Penlan Swansea,2024-04-16T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,60.0
525760,Conway Road Penlan Swansea,2024-04-16T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.26
525760,Conway Road Penlan Swansea,2024-04-16T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.95
525760,Conway Road Penlan Swansea,2024-04-16T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.81
525760,Conway Road Penlan Swansea,2024-04-16T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,20.98
525760,Conway Road Penlan Swansea,2024-04-16T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,24.61
525760,Conway Road Penlan Swansea,2024-04-16T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,27.36
525760,Conway Road Penlan Swansea,2024-04-16T05:10:00.000+00:00,feeder,2,N Current (RMS),A,46.8
525760,Conway Road Penlan Swansea,2024-04-16T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,87.6
525760,Conway Road Penlan Swansea,2024-04-16T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,102.1
525760,Conway Road Penlan Swansea,2024-04-16T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,113.8
525760,Conway Road Penlan Swansea,2024-04-16T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.71
525760,Conway Road Penlan Swansea,2024-04-16T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.3
525760,Conway Road Penlan Swansea,2024-04-16T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
525760,Conway Road Penlan Swansea,2024-04-16T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.21
525760,Conway Road Penlan Swansea,2024-04-16T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.58
525760,Conway Road Penlan Swansea,2024-04-16T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,26.24
525760,Conway Road Penlan Swansea,2024-04-16T05:10:00.000+00:00,feeder,1,N Current (RMS),A,46.8
525760,Conway Road Penlan Swansea,2024-04-16T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,71.3
525760,Conway Road Penlan Swansea,2024-04-16T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,94.5
525760,Conway Road Penlan Swansea,2024-04-16T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,108.4
525760,Conway Road Penlan Swansea,2024-04-16T05:10:00.000+00:00,transformer,,Temperature,C,16.8
525760,Conway Road Penlan Swansea,2024-04-16T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
525760,Conway Road Penlan Swansea,2024-04-16T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
525760,Conway Road Penlan Swansea,2024-04-16T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
525760,Conway Road Penlan Swansea,2024-04-16T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
525760,Conway Road Penlan Swansea,2024-04-16T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
525760,Conway Road Penlan Swansea,2024-04-16T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
525760,Conway Road Penlan Swansea,2024-04-16T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
525760,Conway Road Penlan Swansea,2024-04-16T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
525760,Conway Road Penlan Swansea,2024-04-16T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
525760,Conway Road Penlan Swansea,2024-04-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,43.33
525760,Conway Road Penlan Swansea,2024-04-16T05:10:00.000+00:00,busbar,,L2 Active Power,kW,52.75
525760,Conway Road Penlan Swansea,2024-04-16T05:10:00.000+00:00,busbar,,L1 Active Power,kW,67.6
525760,Conway Road Penlan Swansea,2024-04-16T05:10:00.000+00:00,busbar,,N Current (RMS),A,124.0
525760,Conway Road Penlan Swansea,2024-04-16T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.5
525760,Conway Road Penlan Swansea,2024-04-16T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,218.1
525760,Conway Road Penlan Swansea,2024-04-16T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,277.9
525760,Conway Road Penlan Swansea,2024-04-16T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.03
525760,Conway Road Penlan Swansea,2024-04-16T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.17
525760,Conway Road Penlan Swansea,2024-04-16T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.63
525760,Conway Road Penlan Swansea,2024-04-16T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.41
525760,Conway Road Penlan Swansea,2024-04-16T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.39
525760,Conway Road Penlan Swansea,2024-04-16T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.35
525760,Conway Road Penlan Swansea,2024-04-16T05:00:00.000+00:00,feeder,3,N Current (RMS),A,41.6
525760,Conway Road Penlan Swansea,2024-04-16T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.2
525760,Conway Road Penlan Swansea,2024-04-16T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.7
525760,Conway Road Penlan Swansea,2024-04-16T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,57.0
525760,Conway Road Penlan Swansea,2024-04-16T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.23
525760,Conway Road Penlan Swansea,2024-04-16T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.12
525760,Conway Road Penlan Swansea,2024-04-16T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.85
525760,Conway Road Penlan Swansea,2024-04-16T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,21.59
525760,Conway Road Penlan Swansea,2024-04-16T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,23.2
525760,Conway Road Penlan Swansea,2024-04-16T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,27.32
525760,Conway Road Penlan Swansea,2024-04-16T05:00:00.000+00:00,feeder,2,N Current (RMS),A,45.6
525760,Conway Road Penlan Swansea,2024-04-16T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,90.6
525760,Conway Road Penlan Swansea,2024-04-16T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,96.8
525760,Conway Road Penlan Swansea,2024-04-16T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,114.4
525760,Conway Road Penlan Swansea,2024-04-16T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.47
525760,Conway Road Penlan Swansea,2024-04-16T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.4
525760,Conway Road Penlan Swansea,2024-04-16T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.4
525760,Conway Road Penlan Swansea,2024-04-16T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.59
525760,Conway Road Penlan Swansea,2024-04-16T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.4
525760,Conway Road Penlan Swansea,2024-04-16T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,26.1
525760,Conway Road Penlan Swansea,2024-04-16T05:00:00.000+00:00,feeder,1,N Current (RMS),A,45.0
525760,Conway Road Penlan Swansea,2024-04-16T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,73.1
525760,Conway Road Penlan Swansea,2024-04-16T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,90.5
525760,Conway Road Penlan Swansea,2024-04-16T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,108.3
525760,Conway Road Penlan Swansea,2024-04-16T05:00:00.000+00:00,transformer,,Temperature,C,16.6
525760,Conway Road Penlan Swansea,2024-04-16T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
525760,Conway Road Penlan Swansea,2024-04-16T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
525760,Conway Road Penlan Swansea,2024-04-16T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
525760,Conway Road Penlan Swansea,2024-04-16T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
525760,Conway Road Penlan Swansea,2024-04-16T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.36
525760,Conway Road Penlan Swansea,2024-04-16T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
525760,Conway Road Penlan Swansea,2024-04-16T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
525760,Conway Road Penlan Swansea,2024-04-16T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
525760,Conway Road Penlan Swansea,2024-04-16T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
525760,Conway Road Penlan Swansea,2024-04-16T05:00:00.000+00:00,busbar,,L3 Active Power,kW,43.58
525760,Conway Road Penlan Swansea,2024-04-16T05:00:00.000+00:00,busbar,,L2 Active Power,kW,49.99
525760,Conway Road Penlan Swansea,2024-04-16T05:00:00.000+00:00,busbar,,L1 Active Power,kW,66.77
525760,Conway Road Penlan Swansea,2024-04-16T05:00:00.000+00:00,busbar,,N Current (RMS),A,124.0
525760,Conway Road Penlan Swansea,2024-04-16T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.2
525760,Conway Road Penlan Swansea,2024-04-16T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,206.9
525760,Conway Road Penlan Swansea,2024-04-16T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,275.5
525760,Conway Road Penlan Swansea,2024-04-16T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.71
525760,Conway Road Penlan Swansea,2024-04-16T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.61
525760,Conway Road Penlan Swansea,2024-04-16T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.02
525760,Conway Road Penlan Swansea,2024-04-16T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
525760,Conway Road Penlan Swansea,2024-04-16T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.9
525760,Conway Road Penlan Swansea,2024-04-16T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.94
525760,Conway Road Penlan Swansea,2024-04-16T04:50:00.000+00:00,feeder,3,N Current (RMS),A,45.3
525760,Conway Road Penlan Swansea,2024-04-16T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.2
525760,Conway Road Penlan Swansea,2024-04-16T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.1
525760,Conway Road Penlan Swansea,2024-04-16T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,59.7
525760,Conway Road Penlan Swansea,2024-04-16T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.53
525760,Conway Road Penlan Swansea,2024-04-16T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.91
525760,Conway Road Penlan Swansea,2024-04-16T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.35
525760,Conway Road Penlan Swansea,2024-04-16T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.68
525760,Conway Road Penlan Swansea,2024-04-16T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.37
525760,Conway Road Penlan Swansea,2024-04-16T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,24.75
525760,Conway Road Penlan Swansea,2024-04-16T04:50:00.000+00:00,feeder,2,N Current (RMS),A,40.6
525760,Conway Road Penlan Swansea,2024-04-16T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,87.1
525760,Conway Road Penlan Swansea,2024-04-16T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,86.1
525760,Conway Road Penlan Swansea,2024-04-16T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,103.6
525760,Conway Road Penlan Swansea,2024-04-16T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.84
525760,Conway Road Penlan Swansea,2024-04-16T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.04
525760,Conway Road Penlan Swansea,2024-04-16T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.84
525760,Conway Road Penlan Swansea,2024-04-16T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.86
525760,Conway Road Penlan Swansea,2024-04-16T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.65
525760,Conway Road Penlan Swansea,2024-04-16T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.4
525760,Conway Road Penlan Swansea,2024-04-16T04:50:00.000+00:00,feeder,1,N Current (RMS),A,39.6
525760,Conway Road Penlan Swansea,2024-04-16T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,70.3
525760,Conway Road Penlan Swansea,2024-04-16T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,80.3
525760,Conway Road Penlan Swansea,2024-04-16T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,97.0
525760,Conway Road Penlan Swansea,2024-04-16T04:50:00.000+00:00,transformer,,Temperature,C,16.4
525760,Conway Road Penlan Swansea,2024-04-16T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.24
525760,Conway Road Penlan Swansea,2024-04-16T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
525760,Conway Road Penlan Swansea,2024-04-16T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
525760,Conway Road Penlan Swansea,2024-04-16T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
525760,Conway Road Penlan Swansea,2024-04-16T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.42
525760,Conway Road Penlan Swansea,2024-04-16T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
525760,Conway Road Penlan Swansea,2024-04-16T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
525760,Conway Road Penlan Swansea,2024-04-16T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
525760,Conway Road Penlan Swansea,2024-04-16T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
525760,Conway Road Penlan Swansea,2024-04-16T04:50:00.000+00:00,busbar,,L3 Active Power,kW,41.54
525760,Conway Road Penlan Swansea,2024-04-16T04:50:00.000+00:00,busbar,,L2 Active Power,kW,43.92
525760,Conway Road Penlan Swansea,2024-04-16T04:50:00.000+00:00,busbar,,L1 Active Power,kW,62.1
525760,Conway Road Penlan Swansea,2024-04-16T04:50:00.000+00:00,busbar,,N Current (RMS),A,115.4
525760,Conway Road Penlan Swansea,2024-04-16T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.2
525760,Conway Road Penlan Swansea,2024-04-16T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.7
525760,Conway Road Penlan Swansea,2024-04-16T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,255.5
525760,Conway Road Penlan Swansea,2024-04-16T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.94
525760,Conway Road Penlan Swansea,2024-04-16T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.97
525760,Conway Road Penlan Swansea,2024-04-16T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.9
525760,Conway Road Penlan Swansea,2024-04-16T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.38
525760,Conway Road Penlan Swansea,2024-04-16T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.67
525760,Conway Road Penlan Swansea,2024-04-16T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.6
525760,Conway Road Penlan Swansea,2024-04-16T04:40:00.000+00:00,feeder,3,N Current (RMS),A,43.3
525760,Conway Road Penlan Swansea,2024-04-16T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.6
525760,Conway Road Penlan Swansea,2024-04-16T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.3
525760,Conway Road Penlan Swansea,2024-04-16T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,67.1
525760,Conway Road Penlan Swansea,2024-04-16T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.56
525760,Conway Road Penlan Swansea,2024-04-16T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.01
525760,Conway Road Penlan Swansea,2024-04-16T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.56
525760,Conway Road Penlan Swansea,2024-04-16T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.4
525760,Conway Road Penlan Swansea,2024-04-16T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.59
525760,Conway Road Penlan Swansea,2024-04-16T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.81
525760,Conway Road Penlan Swansea,2024-04-16T04:40:00.000+00:00,feeder,2,N Current (RMS),A,38.2
525760,Conway Road Penlan Swansea,2024-04-16T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,86.0
525760,Conway Road Penlan Swansea,2024-04-16T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,89.9
525760,Conway Road Penlan Swansea,2024-04-16T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,91.9
525760,Conway Road Penlan Swansea,2024-04-16T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.02
525760,Conway Road Penlan Swansea,2024-04-16T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.17
525760,Conway Road Penlan Swansea,2024-04-16T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.38
525760,Conway Road Penlan Swansea,2024-04-16T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.59
525760,Conway Road Penlan Swansea,2024-04-16T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.63
525760,Conway Road Penlan Swansea,2024-04-16T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.59
525760,Conway Road Penlan Swansea,2024-04-16T04:40:00.000+00:00,feeder,1,N Current (RMS),A,37.4
525760,Conway Road Penlan Swansea,2024-04-16T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,69.4
525760,Conway Road Penlan Swansea,2024-04-16T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,82.9
525760,Conway Road Penlan Swansea,2024-04-16T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,85.8
525760,Conway Road Penlan Swansea,2024-04-16T04:40:00.000+00:00,transformer,,Temperature,C,16.4
525760,Conway Road Penlan Swansea,2024-04-16T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.25
525760,Conway Road Penlan Swansea,2024-04-16T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
525760,Conway Road Penlan Swansea,2024-04-16T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
525760,Conway Road Penlan Swansea,2024-04-16T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
525760,Conway Road Penlan Swansea,2024-04-16T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.43
525760,Conway Road Penlan Swansea,2024-04-16T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
525760,Conway Road Penlan Swansea,2024-04-16T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
525760,Conway Road Penlan Swansea,2024-04-16T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
525760,Conway Road Penlan Swansea,2024-04-16T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
525760,Conway Road Penlan Swansea,2024-04-16T04:40:00.000+00:00,busbar,,L3 Active Power,kW,42.38
525760,Conway Road Penlan Swansea,2024-04-16T04:40:00.000+00:00,busbar,,L2 Active Power,kW,46.89
525760,Conway Road Penlan Swansea,2024-04-16T04:40:00.000+00:00,busbar,,L1 Active Power,kW,57.99
525760,Conway Road Penlan Swansea,2024-04-16T04:40:00.000+00:00,busbar,,N Current (RMS),A,102.5
525760,Conway Road Penlan Swansea,2024-04-16T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.0
525760,Conway Road Penlan Swansea,2024-04-16T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.3
525760,Conway Road Penlan Swansea,2024-04-16T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,238.7
525760,Conway Road Penlan Swansea,2024-04-16T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.25
525760,Conway Road Penlan Swansea,2024-04-16T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.57
525760,Conway Road Penlan Swansea,2024-04-16T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.39
525760,Conway Road Penlan Swansea,2024-04-16T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.1
525760,Conway Road Penlan Swansea,2024-04-16T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.92
525760,Conway Road Penlan Swansea,2024-04-16T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.91
525760,Conway Road Penlan Swansea,2024-04-16T04:30:00.000+00:00,feeder,3,N Current (RMS),A,34.2
525760,Conway Road Penlan Swansea,2024-04-16T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.6
525760,Conway Road Penlan Swansea,2024-04-16T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.0
525760,Conway Road Penlan Swansea,2024-04-16T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,56.0
525760,Conway Road Penlan Swansea,2024-04-16T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.4
525760,Conway Road Penlan Swansea,2024-04-16T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.28
525760,Conway Road Penlan Swansea,2024-04-16T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.83
525760,Conway Road Penlan Swansea,2024-04-16T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.78
525760,Conway Road Penlan Swansea,2024-04-16T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.33
525760,Conway Road Penlan Swansea,2024-04-16T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.62
525760,Conway Road Penlan Swansea,2024-04-16T04:30:00.000+00:00,feeder,2,N Current (RMS),A,39.5
525760,Conway Road Penlan Swansea,2024-04-16T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,87.3
525760,Conway Road Penlan Swansea,2024-04-16T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,88.4
525760,Conway Road Penlan Swansea,2024-04-16T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,95.0
525760,Conway Road Penlan Swansea,2024-04-16T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.84
525760,Conway Road Penlan Swansea,2024-04-16T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.65
525760,Conway Road Penlan Swansea,2024-04-16T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.53
525760,Conway Road Penlan Swansea,2024-04-16T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.86
525760,Conway Road Penlan Swansea,2024-04-16T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.41
525760,Conway Road Penlan Swansea,2024-04-16T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.29
525760,Conway Road Penlan Swansea,2024-04-16T04:30:00.000+00:00,feeder,1,N Current (RMS),A,38.6
525760,Conway Road Penlan Swansea,2024-04-16T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,70.3
525760,Conway Road Penlan Swansea,2024-04-16T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,81.5
525760,Conway Road Penlan Swansea,2024-04-16T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,88.4
525760,Conway Road Penlan Swansea,2024-04-16T04:30:00.000+00:00,transformer,,Temperature,C,16.4
525760,Conway Road Penlan Swansea,2024-04-16T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.24
525760,Conway Road Penlan Swansea,2024-04-16T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
525760,Conway Road Penlan Swansea,2024-04-16T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
525760,Conway Road Penlan Swansea,2024-04-16T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
525760,Conway Road Penlan Swansea,2024-04-16T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.4
525760,Conway Road Penlan Swansea,2024-04-16T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
525760,Conway Road Penlan Swansea,2024-04-16T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
525760,Conway Road Penlan Swansea,2024-04-16T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
525760,Conway Road Penlan Swansea,2024-04-16T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
525760,Conway Road Penlan Swansea,2024-04-16T04:30:00.000+00:00,busbar,,L3 Active Power,kW,42.74
525760,Conway Road Penlan Swansea,2024-04-16T04:30:00.000+00:00,busbar,,L2 Active Power,kW,45.65
525760,Conway Road Penlan Swansea,2024-04-16T04:30:00.000+00:00,busbar,,L1 Active Power,kW,56.82
525760,Conway Road Penlan Swansea,2024-04-16T04:30:00.000+00:00,busbar,,N Current (RMS),A,99.7
525760,Conway Road Penlan Swansea,2024-04-16T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.6
525760,Conway Road Penlan Swansea,2024-04-16T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.2
525760,Conway Road Penlan Swansea,2024-04-16T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,233.6
525760,Conway Road Penlan Swansea,2024-04-16T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.97
525760,Conway Road Penlan Swansea,2024-04-16T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.89
525760,Conway Road Penlan Swansea,2024-04-16T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.73
525760,Conway Road Penlan Swansea,2024-04-16T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.37
525760,Conway Road Penlan Swansea,2024-04-16T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.85
525760,Conway Road Penlan Swansea,2024-04-16T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.31
525760,Conway Road Penlan Swansea,2024-04-16T04:20:00.000+00:00,feeder,3,N Current (RMS),A,33.6
525760,Conway Road Penlan Swansea,2024-04-16T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.1
525760,Conway Road Penlan Swansea,2024-04-16T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.2
525760,Conway Road Penlan Swansea,2024-04-16T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,52.5
525760,Conway Road Penlan Swansea,2024-04-16T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.66
525760,Conway Road Penlan Swansea,2024-04-16T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.3
525760,Conway Road Penlan Swansea,2024-04-16T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.65
525760,Conway Road Penlan Swansea,2024-04-16T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.84
525760,Conway Road Penlan Swansea,2024-04-16T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.26
525760,Conway Road Penlan Swansea,2024-04-16T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,24.47
525760,Conway Road Penlan Swansea,2024-04-16T04:20:00.000+00:00,feeder,2,N Current (RMS),A,40.7
525760,Conway Road Penlan Swansea,2024-04-16T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,87.1
525760,Conway Road Penlan Swansea,2024-04-16T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,80.4
525760,Conway Road Penlan Swansea,2024-04-16T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,101.6
525760,Conway Road Penlan Swansea,2024-04-16T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
525760,Conway Road Penlan Swansea,2024-04-16T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.45
525760,Conway Road Penlan Swansea,2024-04-16T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.12
525760,Conway Road Penlan Swansea,2024-04-16T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
525760,Conway Road Penlan Swansea,2024-04-16T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.44
525760,Conway Road Penlan Swansea,2024-04-16T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.3
525760,Conway Road Penlan Swansea,2024-04-16T04:20:00.000+00:00,feeder,1,N Current (RMS),A,40.4
525760,Conway Road Penlan Swansea,2024-04-16T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,70.4
525760,Conway Road Penlan Swansea,2024-04-16T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,74.2
525760,Conway Road Penlan Swansea,2024-04-16T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,95.8
525760,Conway Road Penlan Swansea,2024-04-16T04:20:00.000+00:00,transformer,,Temperature,C,16.4
525760,Conway Road Penlan Swansea,2024-04-16T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.24
