Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525760,Conway Road Penlan Swansea,2024-04-16T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
525760,Conway Road Penlan Swansea,2024-04-16T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
525760,Conway Road Penlan Swansea,2024-04-16T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
525760,Conway Road Penlan Swansea,2024-04-16T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.41
525760,Conway Road Penlan Swansea,2024-04-16T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
525760,Conway Road Penlan Swansea,2024-04-16T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
525760,Conway Road Penlan Swansea,2024-04-16T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
525760,Conway Road Penlan Swansea,2024-04-16T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
525760,Conway Road Penlan Swansea,2024-04-16T04:20:00.000+00:00,busbar,,L3 Active Power,kW,43.21
525760,Conway Road Penlan Swansea,2024-04-16T04:20:00.000+00:00,busbar,,L2 Active Power,kW,41.56
525760,Conway Road Penlan Swansea,2024-04-16T04:20:00.000+00:00,busbar,,L1 Active Power,kW,60.07
525760,Conway Road Penlan Swansea,2024-04-16T04:20:00.000+00:00,busbar,,N Current (RMS),A,108.6
525760,Conway Road Penlan Swansea,2024-04-16T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.3
525760,Conway Road Penlan Swansea,2024-04-16T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.1
525760,Conway Road Penlan Swansea,2024-04-16T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,245.3
525760,Conway Road Penlan Swansea,2024-04-16T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.55
525760,Conway Road Penlan Swansea,2024-04-16T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.21
525760,Conway Road Penlan Swansea,2024-04-16T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.57
525760,Conway Road Penlan Swansea,2024-04-16T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.9
525760,Conway Road Penlan Swansea,2024-04-16T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.76
525760,Conway Road Penlan Swansea,2024-04-16T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.39
525760,Conway Road Penlan Swansea,2024-04-16T04:10:00.000+00:00,feeder,3,N Current (RMS),A,38.4
525760,Conway Road Penlan Swansea,2024-04-16T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.7
525760,Conway Road Penlan Swansea,2024-04-16T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.8
525760,Conway Road Penlan Swansea,2024-04-16T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,57.9
525760,Conway Road Penlan Swansea,2024-04-16T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.99
525760,Conway Road Penlan Swansea,2024-04-16T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.04
525760,Conway Road Penlan Swansea,2024-04-16T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.51
525760,Conway Road Penlan Swansea,2024-04-16T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,20.54
525760,Conway Road Penlan Swansea,2024-04-16T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.07
525760,Conway Road Penlan Swansea,2024-04-16T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.88
525760,Conway Road Penlan Swansea,2024-04-16T04:10:00.000+00:00,feeder,2,N Current (RMS),A,39.4
525760,Conway Road Penlan Swansea,2024-04-16T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,85.4
525760,Conway Road Penlan Swansea,2024-04-16T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,79.7
525760,Conway Road Penlan Swansea,2024-04-16T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,95.7
525760,Conway Road Penlan Swansea,2024-04-16T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.47
525760,Conway Road Penlan Swansea,2024-04-16T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.17
525760,Conway Road Penlan Swansea,2024-04-16T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.28
525760,Conway Road Penlan Swansea,2024-04-16T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.67
525760,Conway Road Penlan Swansea,2024-04-16T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.62
525760,Conway Road Penlan Swansea,2024-04-16T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.83
525760,Conway Road Penlan Swansea,2024-04-16T04:10:00.000+00:00,feeder,1,N Current (RMS),A,38.6
525760,Conway Road Penlan Swansea,2024-04-16T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,68.8
525760,Conway Road Penlan Swansea,2024-04-16T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,74.8
525760,Conway Road Penlan Swansea,2024-04-16T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,90.4
525760,Conway Road Penlan Swansea,2024-04-16T04:10:00.000+00:00,transformer,,Temperature,C,16.5
525760,Conway Road Penlan Swansea,2024-04-16T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.24
525760,Conway Road Penlan Swansea,2024-04-16T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
525760,Conway Road Penlan Swansea,2024-04-16T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
525760,Conway Road Penlan Swansea,2024-04-16T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
525760,Conway Road Penlan Swansea,2024-04-16T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.42
525760,Conway Road Penlan Swansea,2024-04-16T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
525760,Conway Road Penlan Swansea,2024-04-16T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
525760,Conway Road Penlan Swansea,2024-04-16T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
525760,Conway Road Penlan Swansea,2024-04-16T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
525760,Conway Road Penlan Swansea,2024-04-16T04:10:00.000+00:00,busbar,,L3 Active Power,kW,42.1
525760,Conway Road Penlan Swansea,2024-04-16T04:10:00.000+00:00,busbar,,L2 Active Power,kW,42.46
525760,Conway Road Penlan Swansea,2024-04-16T04:10:00.000+00:00,busbar,,L1 Active Power,kW,58.1
525760,Conway Road Penlan Swansea,2024-04-16T04:10:00.000+00:00,busbar,,N Current (RMS),A,106.5
525760,Conway Road Penlan Swansea,2024-04-16T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.3
525760,Conway Road Penlan Swansea,2024-04-16T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.1
525760,Conway Road Penlan Swansea,2024-04-16T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,238.0
525760,Conway Road Penlan Swansea,2024-04-16T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.72
525760,Conway Road Penlan Swansea,2024-04-16T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.45
525760,Conway Road Penlan Swansea,2024-04-16T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.01
525760,Conway Road Penlan Swansea,2024-04-16T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.61
525760,Conway Road Penlan Swansea,2024-04-16T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.18
525760,Conway Road Penlan Swansea,2024-04-16T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.31
525760,Conway Road Penlan Swansea,2024-04-16T04:00:00.000+00:00,feeder,3,N Current (RMS),A,27.9
525760,Conway Road Penlan Swansea,2024-04-16T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.2
525760,Conway Road Penlan Swansea,2024-04-16T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.3
525760,Conway Road Penlan Swansea,2024-04-16T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,45.4
525760,Conway Road Penlan Swansea,2024-04-16T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.34
525760,Conway Road Penlan Swansea,2024-04-16T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.95
525760,Conway Road Penlan Swansea,2024-04-16T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.7
525760,Conway Road Penlan Swansea,2024-04-16T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.35
525760,Conway Road Penlan Swansea,2024-04-16T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.85
525760,Conway Road Penlan Swansea,2024-04-16T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.5
525760,Conway Road Penlan Swansea,2024-04-16T04:00:00.000+00:00,feeder,2,N Current (RMS),A,39.0
525760,Conway Road Penlan Swansea,2024-04-16T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,80.9
525760,Conway Road Penlan Swansea,2024-04-16T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,78.5
525760,Conway Road Penlan Swansea,2024-04-16T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,91.0
525760,Conway Road Penlan Swansea,2024-04-16T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.74
525760,Conway Road Penlan Swansea,2024-04-16T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.01
525760,Conway Road Penlan Swansea,2024-04-16T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.54
525760,Conway Road Penlan Swansea,2024-04-16T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.6
525760,Conway Road Penlan Swansea,2024-04-16T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.4
525760,Conway Road Penlan Swansea,2024-04-16T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.64
525760,Conway Road Penlan Swansea,2024-04-16T04:00:00.000+00:00,feeder,1,N Current (RMS),A,38.5
525760,Conway Road Penlan Swansea,2024-04-16T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,64.7
525760,Conway Road Penlan Swansea,2024-04-16T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,73.5
525760,Conway Road Penlan Swansea,2024-04-16T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,86.0
525760,Conway Road Penlan Swansea,2024-04-16T04:00:00.000+00:00,transformer,,Temperature,C,16.6
525760,Conway Road Penlan Swansea,2024-04-16T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
525760,Conway Road Penlan Swansea,2024-04-16T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
525760,Conway Road Penlan Swansea,2024-04-16T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
525760,Conway Road Penlan Swansea,2024-04-16T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
525760,Conway Road Penlan Swansea,2024-04-16T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.42
525760,Conway Road Penlan Swansea,2024-04-16T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
525760,Conway Road Penlan Swansea,2024-04-16T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
525760,Conway Road Penlan Swansea,2024-04-16T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
525760,Conway Road Penlan Swansea,2024-04-16T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
525760,Conway Road Penlan Swansea,2024-04-16T04:00:00.000+00:00,busbar,,L3 Active Power,kW,39.56
525760,Conway Road Penlan Swansea,2024-04-16T04:00:00.000+00:00,busbar,,L2 Active Power,kW,41.43
525760,Conway Road Penlan Swansea,2024-04-16T04:00:00.000+00:00,busbar,,L1 Active Power,kW,52.45
525760,Conway Road Penlan Swansea,2024-04-16T04:00:00.000+00:00,busbar,,N Current (RMS),A,95.9
525760,Conway Road Penlan Swansea,2024-04-16T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
525760,Conway Road Penlan Swansea,2024-04-16T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.4
525760,Conway Road Penlan Swansea,2024-04-16T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,215.4
525760,Conway Road Penlan Swansea,2024-04-16T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.75
525760,Conway Road Penlan Swansea,2024-04-16T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.25
525760,Conway Road Penlan Swansea,2024-04-16T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.4
525760,Conway Road Penlan Swansea,2024-04-16T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.96
525760,Conway Road Penlan Swansea,2024-04-16T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.58
525760,Conway Road Penlan Swansea,2024-04-16T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.72
525760,Conway Road Penlan Swansea,2024-04-16T03:50:00.000+00:00,feeder,3,N Current (RMS),A,22.5
525760,Conway Road Penlan Swansea,2024-04-16T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.7
525760,Conway Road Penlan Swansea,2024-04-16T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.4
525760,Conway Road Penlan Swansea,2024-04-16T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,43.3
525760,Conway Road Penlan Swansea,2024-04-16T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.49
525760,Conway Road Penlan Swansea,2024-04-16T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.94
525760,Conway Road Penlan Swansea,2024-04-16T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.67
525760,Conway Road Penlan Swansea,2024-04-16T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.6
525760,Conway Road Penlan Swansea,2024-04-16T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.27
525760,Conway Road Penlan Swansea,2024-04-16T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.12
525760,Conway Road Penlan Swansea,2024-04-16T03:50:00.000+00:00,feeder,2,N Current (RMS),A,36.8
525760,Conway Road Penlan Swansea,2024-04-16T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,82.1
525760,Conway Road Penlan Swansea,2024-04-16T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,76.3
525760,Conway Road Penlan Swansea,2024-04-16T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,85.7
525760,Conway Road Penlan Swansea,2024-04-16T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.97
525760,Conway Road Penlan Swansea,2024-04-16T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.03
525760,Conway Road Penlan Swansea,2024-04-16T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.54
525760,Conway Road Penlan Swansea,2024-04-16T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.87
525760,Conway Road Penlan Swansea,2024-04-16T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.78
525760,Conway Road Penlan Swansea,2024-04-16T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.14
525760,Conway Road Penlan Swansea,2024-04-16T03:50:00.000+00:00,feeder,1,N Current (RMS),A,36.0
525760,Conway Road Penlan Swansea,2024-04-16T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,65.9
525760,Conway Road Penlan Swansea,2024-04-16T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,71.2
525760,Conway Road Penlan Swansea,2024-04-16T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,80.1
525760,Conway Road Penlan Swansea,2024-04-16T03:50:00.000+00:00,transformer,,Temperature,C,16.7
525760,Conway Road Penlan Swansea,2024-04-16T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.29
525760,Conway Road Penlan Swansea,2024-04-16T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
525760,Conway Road Penlan Swansea,2024-04-16T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
525760,Conway Road Penlan Swansea,2024-04-16T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
525760,Conway Road Penlan Swansea,2024-04-16T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.49
525760,Conway Road Penlan Swansea,2024-04-16T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
525760,Conway Road Penlan Swansea,2024-04-16T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
525760,Conway Road Penlan Swansea,2024-04-16T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
525760,Conway Road Penlan Swansea,2024-04-16T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
525760,Conway Road Penlan Swansea,2024-04-16T03:50:00.000+00:00,busbar,,L3 Active Power,kW,40.43
525760,Conway Road Penlan Swansea,2024-04-16T03:50:00.000+00:00,busbar,,L2 Active Power,kW,40.63
525760,Conway Road Penlan Swansea,2024-04-16T03:50:00.000+00:00,busbar,,L1 Active Power,kW,48.98
525760,Conway Road Penlan Swansea,2024-04-16T03:50:00.000+00:00,busbar,,N Current (RMS),A,86.5
525760,Conway Road Penlan Swansea,2024-04-16T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.9
525760,Conway Road Penlan Swansea,2024-04-16T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.5
525760,Conway Road Penlan Swansea,2024-04-16T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.2
525760,Conway Road Penlan Swansea,2024-04-16T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.4
525760,Conway Road Penlan Swansea,2024-04-16T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.74
525760,Conway Road Penlan Swansea,2024-04-16T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.14
525760,Conway Road Penlan Swansea,2024-04-16T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.66
525760,Conway Road Penlan Swansea,2024-04-16T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.72
525760,Conway Road Penlan Swansea,2024-04-16T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.51
525760,Conway Road Penlan Swansea,2024-04-16T03:40:00.000+00:00,feeder,3,N Current (RMS),A,33.7
525760,Conway Road Penlan Swansea,2024-04-16T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.0
525760,Conway Road Penlan Swansea,2024-04-16T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.3
525760,Conway Road Penlan Swansea,2024-04-16T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,53.8
525760,Conway Road Penlan Swansea,2024-04-16T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.95
525760,Conway Road Penlan Swansea,2024-04-16T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.97
525760,Conway Road Penlan Swansea,2024-04-16T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.46
525760,Conway Road Penlan Swansea,2024-04-16T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.26
525760,Conway Road Penlan Swansea,2024-04-16T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.45
525760,Conway Road Penlan Swansea,2024-04-16T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.3
525760,Conway Road Penlan Swansea,2024-04-16T03:40:00.000+00:00,feeder,2,N Current (RMS),A,40.6
525760,Conway Road Penlan Swansea,2024-04-16T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,81.3
525760,Conway Road Penlan Swansea,2024-04-16T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,70.2
525760,Conway Road Penlan Swansea,2024-04-16T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,94.2
525760,Conway Road Penlan Swansea,2024-04-16T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.25
525760,Conway Road Penlan Swansea,2024-04-16T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.95
525760,Conway Road Penlan Swansea,2024-04-16T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.1
525760,Conway Road Penlan Swansea,2024-04-16T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.72
525760,Conway Road Penlan Swansea,2024-04-16T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.01
525760,Conway Road Penlan Swansea,2024-04-16T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.55
525760,Conway Road Penlan Swansea,2024-04-16T03:40:00.000+00:00,feeder,1,N Current (RMS),A,39.9
525760,Conway Road Penlan Swansea,2024-04-16T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,65.7
525760,Conway Road Penlan Swansea,2024-04-16T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,65.7
525760,Conway Road Penlan Swansea,2024-04-16T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,89.6
525760,Conway Road Penlan Swansea,2024-04-16T03:40:00.000+00:00,transformer,,Temperature,C,16.8
525760,Conway Road Penlan Swansea,2024-04-16T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.31
525760,Conway Road Penlan Swansea,2024-04-16T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
525760,Conway Road Penlan Swansea,2024-04-16T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
525760,Conway Road Penlan Swansea,2024-04-16T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
525760,Conway Road Penlan Swansea,2024-04-16T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.51
525760,Conway Road Penlan Swansea,2024-04-16T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
525760,Conway Road Penlan Swansea,2024-04-16T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
525760,Conway Road Penlan Swansea,2024-04-16T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
525760,Conway Road Penlan Swansea,2024-04-16T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
525760,Conway Road Penlan Swansea,2024-04-16T03:40:00.000+00:00,busbar,,L3 Active Power,kW,39.65
525760,Conway Road Penlan Swansea,2024-04-16T03:40:00.000+00:00,busbar,,L2 Active Power,kW,37.19
525760,Conway Road Penlan Swansea,2024-04-16T03:40:00.000+00:00,busbar,,L1 Active Power,kW,56.35
525760,Conway Road Penlan Swansea,2024-04-16T03:40:00.000+00:00,busbar,,N Current (RMS),A,108.2
525760,Conway Road Penlan Swansea,2024-04-16T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.4
525760,Conway Road Penlan Swansea,2024-04-16T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
525760,Conway Road Penlan Swansea,2024-04-16T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,231.2
525760,Conway Road Penlan Swansea,2024-04-16T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.43
525760,Conway Road Penlan Swansea,2024-04-16T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.63
525760,Conway Road Penlan Swansea,2024-04-16T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.67
525760,Conway Road Penlan Swansea,2024-04-16T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.49
525760,Conway Road Penlan Swansea,2024-04-16T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.79
525760,Conway Road Penlan Swansea,2024-04-16T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.01
525760,Conway Road Penlan Swansea,2024-04-16T03:30:00.000+00:00,feeder,3,N Current (RMS),A,33.6
525760,Conway Road Penlan Swansea,2024-04-16T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.4
525760,Conway Road Penlan Swansea,2024-04-16T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.0
525760,Conway Road Penlan Swansea,2024-04-16T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,51.4
525760,Conway Road Penlan Swansea,2024-04-16T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.46
525760,Conway Road Penlan Swansea,2024-04-16T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.82
525760,Conway Road Penlan Swansea,2024-04-16T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.1
525760,Conway Road Penlan Swansea,2024-04-16T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,22.07
525760,Conway Road Penlan Swansea,2024-04-16T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.81
525760,Conway Road Penlan Swansea,2024-04-16T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.45
525760,Conway Road Penlan Swansea,2024-04-16T03:30:00.000+00:00,feeder,2,N Current (RMS),A,39.9
525760,Conway Road Penlan Swansea,2024-04-16T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,91.8
525760,Conway Road Penlan Swansea,2024-04-16T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,71.4
525760,Conway Road Penlan Swansea,2024-04-16T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,94.3
525760,Conway Road Penlan Swansea,2024-04-16T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.85
525760,Conway Road Penlan Swansea,2024-04-16T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.93
525760,Conway Road Penlan Swansea,2024-04-16T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.56
525760,Conway Road Penlan Swansea,2024-04-16T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.76
525760,Conway Road Penlan Swansea,2024-04-16T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.34
525760,Conway Road Penlan Swansea,2024-04-16T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.62
525760,Conway Road Penlan Swansea,2024-04-16T03:30:00.000+00:00,feeder,1,N Current (RMS),A,38.5
525760,Conway Road Penlan Swansea,2024-04-16T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,73.3
525760,Conway Road Penlan Swansea,2024-04-16T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,66.8
525760,Conway Road Penlan Swansea,2024-04-16T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,89.4
525760,Conway Road Penlan Swansea,2024-04-16T03:30:00.000+00:00,transformer,,Temperature,C,16.7
525760,Conway Road Penlan Swansea,2024-04-16T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.19
525760,Conway Road Penlan Swansea,2024-04-16T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
525760,Conway Road Penlan Swansea,2024-04-16T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
525760,Conway Road Penlan Swansea,2024-04-16T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
525760,Conway Road Penlan Swansea,2024-04-16T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.37
525760,Conway Road Penlan Swansea,2024-04-16T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
525760,Conway Road Penlan Swansea,2024-04-16T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
525760,Conway Road Penlan Swansea,2024-04-16T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
525760,Conway Road Penlan Swansea,2024-04-16T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
525760,Conway Road Penlan Swansea,2024-04-16T03:30:00.000+00:00,busbar,,L3 Active Power,kW,44.32
525760,Conway Road Penlan Swansea,2024-04-16T03:30:00.000+00:00,busbar,,L2 Active Power,kW,37.94
525760,Conway Road Penlan Swansea,2024-04-16T03:30:00.000+00:00,busbar,,L1 Active Power,kW,56.07
525760,Conway Road Penlan Swansea,2024-04-16T03:30:00.000+00:00,busbar,,N Current (RMS),A,103.5
525760,Conway Road Penlan Swansea,2024-04-16T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.4
525760,Conway Road Penlan Swansea,2024-04-16T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.6
525760,Conway Road Penlan Swansea,2024-04-16T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,229.9
525760,Conway Road Penlan Swansea,2024-04-16T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.86
525760,Conway Road Penlan Swansea,2024-04-16T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.14
525760,Conway Road Penlan Swansea,2024-04-16T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.88
525760,Conway Road Penlan Swansea,2024-04-16T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.09
525760,Conway Road Penlan Swansea,2024-04-16T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.74
525760,Conway Road Penlan Swansea,2024-04-16T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.97
525760,Conway Road Penlan Swansea,2024-04-16T03:20:00.000+00:00,feeder,3,N Current (RMS),A,29.3
525760,Conway Road Penlan Swansea,2024-04-16T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.1
525760,Conway Road Penlan Swansea,2024-04-16T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.8
525760,Conway Road Penlan Swansea,2024-04-16T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,51.5
525760,Conway Road Penlan Swansea,2024-04-16T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.64
525760,Conway Road Penlan Swansea,2024-04-16T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.91
525760,Conway Road Penlan Swansea,2024-04-16T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.32
525760,Conway Road Penlan Swansea,2024-04-16T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,21.54
525760,Conway Road Penlan Swansea,2024-04-16T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.14
525760,Conway Road Penlan Swansea,2024-04-16T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.07
525760,Conway Road Penlan Swansea,2024-04-16T03:20:00.000+00:00,feeder,2,N Current (RMS),A,37.6
525760,Conway Road Penlan Swansea,2024-04-16T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,89.7
525760,Conway Road Penlan Swansea,2024-04-16T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,72.6
525760,Conway Road Penlan Swansea,2024-04-16T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,89.2
525760,Conway Road Penlan Swansea,2024-04-16T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.05
525760,Conway Road Penlan Swansea,2024-04-16T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.11
525760,Conway Road Penlan Swansea,2024-04-16T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.88
525760,Conway Road Penlan Swansea,2024-04-16T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.27
525760,Conway Road Penlan Swansea,2024-04-16T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.72
525760,Conway Road Penlan Swansea,2024-04-16T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.04
525760,Conway Road Penlan Swansea,2024-04-16T03:20:00.000+00:00,feeder,1,N Current (RMS),A,36.2
525760,Conway Road Penlan Swansea,2024-04-16T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,71.5
525760,Conway Road Penlan Swansea,2024-04-16T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,68.3
525760,Conway Road Penlan Swansea,2024-04-16T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,83.5
525760,Conway Road Penlan Swansea,2024-04-16T03:20:00.000+00:00,transformer,,Temperature,C,16.7
525760,Conway Road Penlan Swansea,2024-04-16T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
525760,Conway Road Penlan Swansea,2024-04-16T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
525760,Conway Road Penlan Swansea,2024-04-16T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
525760,Conway Road Penlan Swansea,2024-04-16T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
525760,Conway Road Penlan Swansea,2024-04-16T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.4
525760,Conway Road Penlan Swansea,2024-04-16T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
525760,Conway Road Penlan Swansea,2024-04-16T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
525760,Conway Road Penlan Swansea,2024-04-16T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
525760,Conway Road Penlan Swansea,2024-04-16T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
525760,Conway Road Penlan Swansea,2024-04-16T03:20:00.000+00:00,busbar,,L3 Active Power,kW,43.9
525760,Conway Road Penlan Swansea,2024-04-16T03:20:00.000+00:00,busbar,,L2 Active Power,kW,38.6
525760,Conway Road Penlan Swansea,2024-04-16T03:20:00.000+00:00,busbar,,L1 Active Power,kW,53.09
525760,Conway Road Penlan Swansea,2024-04-16T03:20:00.000+00:00,busbar,,N Current (RMS),A,94.8
525760,Conway Road Penlan Swansea,2024-04-16T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.6
525760,Conway Road Penlan Swansea,2024-04-16T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.3
525760,Conway Road Penlan Swansea,2024-04-16T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,218.3
525760,Conway Road Penlan Swansea,2024-04-16T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.07
525760,Conway Road Penlan Swansea,2024-04-16T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.25
525760,Conway Road Penlan Swansea,2024-04-16T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.45
525760,Conway Road Penlan Swansea,2024-04-16T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.37
525760,Conway Road Penlan Swansea,2024-04-16T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.21
525760,Conway Road Penlan Swansea,2024-04-16T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.4
525760,Conway Road Penlan Swansea,2024-04-16T03:10:00.000+00:00,feeder,3,N Current (RMS),A,33.8
525760,Conway Road Penlan Swansea,2024-04-16T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.2
525760,Conway Road Penlan Swansea,2024-04-16T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.6
525760,Conway Road Penlan Swansea,2024-04-16T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,58.9
525760,Conway Road Penlan Swansea,2024-04-16T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.41
525760,Conway Road Penlan Swansea,2024-04-16T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.09
525760,Conway Road Penlan Swansea,2024-04-16T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.25
525760,Conway Road Penlan Swansea,2024-04-16T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.86
525760,Conway Road Penlan Swansea,2024-04-16T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.47
525760,Conway Road Penlan Swansea,2024-04-16T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.89
525760,Conway Road Penlan Swansea,2024-04-16T03:10:00.000+00:00,feeder,2,N Current (RMS),A,40.0
525760,Conway Road Penlan Swansea,2024-04-16T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,90.8
525760,Conway Road Penlan Swansea,2024-04-16T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,73.3
525760,Conway Road Penlan Swansea,2024-04-16T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,95.3
525760,Conway Road Penlan Swansea,2024-04-16T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.75
525760,Conway Road Penlan Swansea,2024-04-16T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.48
525760,Conway Road Penlan Swansea,2024-04-16T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.78
525760,Conway Road Penlan Swansea,2024-04-16T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.52
525760,Conway Road Penlan Swansea,2024-04-16T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.12
525760,Conway Road Penlan Swansea,2024-04-16T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.56
525760,Conway Road Penlan Swansea,2024-04-16T03:10:00.000+00:00,feeder,1,N Current (RMS),A,38.2
525760,Conway Road Penlan Swansea,2024-04-16T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,72.3
525760,Conway Road Penlan Swansea,2024-04-16T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,69.2
525760,Conway Road Penlan Swansea,2024-04-16T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,88.8
525760,Conway Road Penlan Swansea,2024-04-16T03:10:00.000+00:00,transformer,,Temperature,C,16.7
525760,Conway Road Penlan Swansea,2024-04-16T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
525760,Conway Road Penlan Swansea,2024-04-16T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
525760,Conway Road Penlan Swansea,2024-04-16T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
525760,Conway Road Penlan Swansea,2024-04-16T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
525760,Conway Road Penlan Swansea,2024-04-16T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
525760,Conway Road Penlan Swansea,2024-04-16T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
525760,Conway Road Penlan Swansea,2024-04-16T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
525760,Conway Road Penlan Swansea,2024-04-16T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
525760,Conway Road Penlan Swansea,2024-04-16T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
525760,Conway Road Penlan Swansea,2024-04-16T03:10:00.000+00:00,busbar,,L3 Active Power,kW,44.75
525760,Conway Road Penlan Swansea,2024-04-16T03:10:00.000+00:00,busbar,,L2 Active Power,kW,39.8
525760,Conway Road Penlan Swansea,2024-04-16T03:10:00.000+00:00,busbar,,L1 Active Power,kW,57.86
525760,Conway Road Penlan Swansea,2024-04-16T03:10:00.000+00:00,busbar,,N Current (RMS),A,105.2
525760,Conway Road Penlan Swansea,2024-04-16T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.6
525760,Conway Road Penlan Swansea,2024-04-16T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.3
525760,Conway Road Penlan Swansea,2024-04-16T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,236.3
525760,Conway Road Penlan Swansea,2024-04-16T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.34
525760,Conway Road Penlan Swansea,2024-04-16T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.98
525760,Conway Road Penlan Swansea,2024-04-16T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.7
525760,Conway Road Penlan Swansea,2024-04-16T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.35
525760,Conway Road Penlan Swansea,2024-04-16T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.82
525760,Conway Road Penlan Swansea,2024-04-16T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.45
525760,Conway Road Penlan Swansea,2024-04-16T03:00:00.000+00:00,feeder,3,N Current (RMS),A,34.4
525760,Conway Road Penlan Swansea,2024-04-16T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.4
525760,Conway Road Penlan Swansea,2024-04-16T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.7
525760,Conway Road Penlan Swansea,2024-04-16T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,54.3
525760,Conway Road Penlan Swansea,2024-04-16T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.75
525760,Conway Road Penlan Swansea,2024-04-16T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.14
525760,Conway Road Penlan Swansea,2024-04-16T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.47
525760,Conway Road Penlan Swansea,2024-04-16T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,22.25
525760,Conway Road Penlan Swansea,2024-04-16T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.63
525760,Conway Road Penlan Swansea,2024-04-16T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,24.85
525760,Conway Road Penlan Swansea,2024-04-16T03:00:00.000+00:00,feeder,2,N Current (RMS),A,44.8
525760,Conway Road Penlan Swansea,2024-04-16T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,92.6
525760,Conway Road Penlan Swansea,2024-04-16T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,74.0
525760,Conway Road Penlan Swansea,2024-04-16T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,102.9
525760,Conway Road Penlan Swansea,2024-04-16T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.02
525760,Conway Road Penlan Swansea,2024-04-16T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.43
525760,Conway Road Penlan Swansea,2024-04-16T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.83
525760,Conway Road Penlan Swansea,2024-04-16T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.96
525760,Conway Road Penlan Swansea,2024-04-16T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.08
525760,Conway Road Penlan Swansea,2024-04-16T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.73
525760,Conway Road Penlan Swansea,2024-04-16T03:00:00.000+00:00,feeder,1,N Current (RMS),A,43.4
525760,Conway Road Penlan Swansea,2024-04-16T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,74.1
525760,Conway Road Penlan Swansea,2024-04-16T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,69.0
525760,Conway Road Penlan Swansea,2024-04-16T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,97.4
525760,Conway Road Penlan Swansea,2024-04-16T03:00:00.000+00:00,transformer,,Temperature,C,16.8
525760,Conway Road Penlan Swansea,2024-04-16T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
525760,Conway Road Penlan Swansea,2024-04-16T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
525760,Conway Road Penlan Swansea,2024-04-16T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
525760,Conway Road Penlan Swansea,2024-04-16T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
525760,Conway Road Penlan Swansea,2024-04-16T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
525760,Conway Road Penlan Swansea,2024-04-16T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
525760,Conway Road Penlan Swansea,2024-04-16T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
525760,Conway Road Penlan Swansea,2024-04-16T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
525760,Conway Road Penlan Swansea,2024-04-16T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
525760,Conway Road Penlan Swansea,2024-04-16T03:00:00.000+00:00,busbar,,L3 Active Power,kW,44.57
525760,Conway Road Penlan Swansea,2024-04-16T03:00:00.000+00:00,busbar,,L2 Active Power,kW,38.53
525760,Conway Road Penlan Swansea,2024-04-16T03:00:00.000+00:00,busbar,,L1 Active Power,kW,61.02
525760,Conway Road Penlan Swansea,2024-04-16T03:00:00.000+00:00,busbar,,N Current (RMS),A,117.9
525760,Conway Road Penlan Swansea,2024-04-16T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.4
525760,Conway Road Penlan Swansea,2024-04-16T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.3
525760,Conway Road Penlan Swansea,2024-04-16T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,248.8
525760,Conway Road Penlan Swansea,2024-04-16T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.93
525760,Conway Road Penlan Swansea,2024-04-16T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.43
525760,Conway Road Penlan Swansea,2024-04-16T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.87
525760,Conway Road Penlan Swansea,2024-04-16T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.83
525760,Conway Road Penlan Swansea,2024-04-16T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.83
525760,Conway Road Penlan Swansea,2024-04-16T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.75
525760,Conway Road Penlan Swansea,2024-04-16T02:50:00.000+00:00,feeder,3,N Current (RMS),A,34.1
525760,Conway Road Penlan Swansea,2024-04-16T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.1
525760,Conway Road Penlan Swansea,2024-04-16T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.2
525760,Conway Road Penlan Swansea,2024-04-16T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,50.7
525760,Conway Road Penlan Swansea,2024-04-16T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.19
525760,Conway Road Penlan Swansea,2024-04-16T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.99
525760,Conway Road Penlan Swansea,2024-04-16T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.54
525760,Conway Road Penlan Swansea,2024-04-16T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,23.24
525760,Conway Road Penlan Swansea,2024-04-16T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.49
525760,Conway Road Penlan Swansea,2024-04-16T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.68
525760,Conway Road Penlan Swansea,2024-04-16T02:50:00.000+00:00,feeder,2,N Current (RMS),A,39.7
525760,Conway Road Penlan Swansea,2024-04-16T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,96.6
525760,Conway Road Penlan Swansea,2024-04-16T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,73.0
525760,Conway Road Penlan Swansea,2024-04-16T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,91.5
525760,Conway Road Penlan Swansea,2024-04-16T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.62
525760,Conway Road Penlan Swansea,2024-04-16T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.35
525760,Conway Road Penlan Swansea,2024-04-16T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.86
525760,Conway Road Penlan Swansea,2024-04-16T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.71
525760,Conway Road Penlan Swansea,2024-04-16T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.83
525760,Conway Road Penlan Swansea,2024-04-16T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.49
525760,Conway Road Penlan Swansea,2024-04-16T02:50:00.000+00:00,feeder,1,N Current (RMS),A,38.2
525760,Conway Road Penlan Swansea,2024-04-16T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,77.4
525760,Conway Road Penlan Swansea,2024-04-16T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,67.7
525760,Conway Road Penlan Swansea,2024-04-16T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,84.9
525760,Conway Road Penlan Swansea,2024-04-16T02:50:00.000+00:00,transformer,,Temperature,C,16.8
525760,Conway Road Penlan Swansea,2024-04-16T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
525760,Conway Road Penlan Swansea,2024-04-16T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
525760,Conway Road Penlan Swansea,2024-04-16T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
525760,Conway Road Penlan Swansea,2024-04-16T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
525760,Conway Road Penlan Swansea,2024-04-16T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
525760,Conway Road Penlan Swansea,2024-04-16T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
525760,Conway Road Penlan Swansea,2024-04-16T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
525760,Conway Road Penlan Swansea,2024-04-16T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
525760,Conway Road Penlan Swansea,2024-04-16T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
525760,Conway Road Penlan Swansea,2024-04-16T02:50:00.000+00:00,busbar,,L3 Active Power,kW,45.77
525760,Conway Road Penlan Swansea,2024-04-16T02:50:00.000+00:00,busbar,,L2 Active Power,kW,38.14
525760,Conway Road Penlan Swansea,2024-04-16T02:50:00.000+00:00,busbar,,L1 Active Power,kW,53.93
525760,Conway Road Penlan Swansea,2024-04-16T02:50:00.000+00:00,busbar,,N Current (RMS),A,102.6
525760,Conway Road Penlan Swansea,2024-04-16T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.6
525760,Conway Road Penlan Swansea,2024-04-16T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.7
525760,Conway Road Penlan Swansea,2024-04-16T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,221.3
525760,Conway Road Penlan Swansea,2024-04-16T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.22
525760,Conway Road Penlan Swansea,2024-04-16T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.57
525760,Conway Road Penlan Swansea,2024-04-16T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.12
525760,Conway Road Penlan Swansea,2024-04-16T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.13
525760,Conway Road Penlan Swansea,2024-04-16T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.13
525760,Conway Road Penlan Swansea,2024-04-16T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.44
525760,Conway Road Penlan Swansea,2024-04-16T02:40:00.000+00:00,feeder,3,N Current (RMS),A,33.7
525760,Conway Road Penlan Swansea,2024-04-16T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.6
525760,Conway Road Penlan Swansea,2024-04-16T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.4
525760,Conway Road Penlan Swansea,2024-04-16T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,48.5
525760,Conway Road Penlan Swansea,2024-04-16T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.73
525760,Conway Road Penlan Swansea,2024-04-16T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.74
525760,Conway Road Penlan Swansea,2024-04-16T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.5
525760,Conway Road Penlan Swansea,2024-04-16T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,23.44
525760,Conway Road Penlan Swansea,2024-04-16T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.94
525760,Conway Road Penlan Swansea,2024-04-16T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.55
525760,Conway Road Penlan Swansea,2024-04-16T02:40:00.000+00:00,feeder,2,N Current (RMS),A,36.6
525760,Conway Road Penlan Swansea,2024-04-16T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,97.1
525760,Conway Road Penlan Swansea,2024-04-16T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,79.2
525760,Conway Road Penlan Swansea,2024-04-16T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,87.1
525760,Conway Road Penlan Swansea,2024-04-16T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.29
525760,Conway Road Penlan Swansea,2024-04-16T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.91
525760,Conway Road Penlan Swansea,2024-04-16T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.93
525760,Conway Road Penlan Swansea,2024-04-16T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.87
525760,Conway Road Penlan Swansea,2024-04-16T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.03
525760,Conway Road Penlan Swansea,2024-04-16T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.34
525760,Conway Road Penlan Swansea,2024-04-16T02:40:00.000+00:00,feeder,1,N Current (RMS),A,35.4
525760,Conway Road Penlan Swansea,2024-04-16T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,77.8
525760,Conway Road Penlan Swansea,2024-04-16T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,72.8
525760,Conway Road Penlan Swansea,2024-04-16T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,80.5
525760,Conway Road Penlan Swansea,2024-04-16T02:40:00.000+00:00,transformer,,Temperature,C,17.0
525760,Conway Road Penlan Swansea,2024-04-16T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
525760,Conway Road Penlan Swansea,2024-04-16T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.65
525760,Conway Road Penlan Swansea,2024-04-16T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
525760,Conway Road Penlan Swansea,2024-04-16T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
525760,Conway Road Penlan Swansea,2024-04-16T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
525760,Conway Road Penlan Swansea,2024-04-16T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
525760,Conway Road Penlan Swansea,2024-04-16T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
525760,Conway Road Penlan Swansea,2024-04-16T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
525760,Conway Road Penlan Swansea,2024-04-16T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
525760,Conway Road Penlan Swansea,2024-04-16T02:40:00.000+00:00,busbar,,L3 Active Power,kW,46.45
525760,Conway Road Penlan Swansea,2024-04-16T02:40:00.000+00:00,busbar,,L2 Active Power,kW,41.09
525760,Conway Road Penlan Swansea,2024-04-16T02:40:00.000+00:00,busbar,,L1 Active Power,kW,51.34
525760,Conway Road Penlan Swansea,2024-04-16T02:40:00.000+00:00,busbar,,N Current (RMS),A,90.7
525760,Conway Road Penlan Swansea,2024-04-16T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.9
525760,Conway Road Penlan Swansea,2024-04-16T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.4
525760,Conway Road Penlan Swansea,2024-04-16T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,211.2
525760,Conway Road Penlan Swansea,2024-04-16T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.1
525760,Conway Road Penlan Swansea,2024-04-16T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.88
525760,Conway Road Penlan Swansea,2024-04-16T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.81
525760,Conway Road Penlan Swansea,2024-04-16T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.98
