Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525760,Conway Road Penlan Swansea,2024-04-16T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.65
525760,Conway Road Penlan Swansea,2024-04-16T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.75
525760,Conway Road Penlan Swansea,2024-04-16T02:30:00.000+00:00,feeder,3,N Current (RMS),A,30.8
525760,Conway Road Penlan Swansea,2024-04-16T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.4
525760,Conway Road Penlan Swansea,2024-04-16T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.5
525760,Conway Road Penlan Swansea,2024-04-16T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,45.8
525760,Conway Road Penlan Swansea,2024-04-16T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.77
525760,Conway Road Penlan Swansea,2024-04-16T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.54
525760,Conway Road Penlan Swansea,2024-04-16T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.85
525760,Conway Road Penlan Swansea,2024-04-16T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,22.88
525760,Conway Road Penlan Swansea,2024-04-16T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.14
525760,Conway Road Penlan Swansea,2024-04-16T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.78
525760,Conway Road Penlan Swansea,2024-04-16T02:30:00.000+00:00,feeder,2,N Current (RMS),A,37.6
525760,Conway Road Penlan Swansea,2024-04-16T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,95.0
525760,Conway Road Penlan Swansea,2024-04-16T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,80.2
525760,Conway Road Penlan Swansea,2024-04-16T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,91.3
525760,Conway Road Penlan Swansea,2024-04-16T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.22
525760,Conway Road Penlan Swansea,2024-04-16T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.69
525760,Conway Road Penlan Swansea,2024-04-16T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.32
525760,Conway Road Penlan Swansea,2024-04-16T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.4
525760,Conway Road Penlan Swansea,2024-04-16T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.36
525760,Conway Road Penlan Swansea,2024-04-16T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.58
525760,Conway Road Penlan Swansea,2024-04-16T02:30:00.000+00:00,feeder,1,N Current (RMS),A,36.3
525760,Conway Road Penlan Swansea,2024-04-16T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,76.0
525760,Conway Road Penlan Swansea,2024-04-16T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,74.1
525760,Conway Road Penlan Swansea,2024-04-16T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,85.1
525760,Conway Road Penlan Swansea,2024-04-16T02:30:00.000+00:00,transformer,,Temperature,C,17.0
525760,Conway Road Penlan Swansea,2024-04-16T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
525760,Conway Road Penlan Swansea,2024-04-16T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
525760,Conway Road Penlan Swansea,2024-04-16T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
525760,Conway Road Penlan Swansea,2024-04-16T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
525760,Conway Road Penlan Swansea,2024-04-16T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
525760,Conway Road Penlan Swansea,2024-04-16T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
525760,Conway Road Penlan Swansea,2024-04-16T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
525760,Conway Road Penlan Swansea,2024-04-16T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
525760,Conway Road Penlan Swansea,2024-04-16T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
525760,Conway Road Penlan Swansea,2024-04-16T02:30:00.000+00:00,busbar,,L3 Active Power,kW,45.26
525760,Conway Road Penlan Swansea,2024-04-16T02:30:00.000+00:00,busbar,,L2 Active Power,kW,41.15
525760,Conway Road Penlan Swansea,2024-04-16T02:30:00.000+00:00,busbar,,L1 Active Power,kW,53.11
525760,Conway Road Penlan Swansea,2024-04-16T02:30:00.000+00:00,busbar,,N Current (RMS),A,94.7
525760,Conway Road Penlan Swansea,2024-04-16T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.5
525760,Conway Road Penlan Swansea,2024-04-16T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.2
525760,Conway Road Penlan Swansea,2024-04-16T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,218.2
525760,Conway Road Penlan Swansea,2024-04-16T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.15
525760,Conway Road Penlan Swansea,2024-04-16T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.69
525760,Conway Road Penlan Swansea,2024-04-16T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.69
525760,Conway Road Penlan Swansea,2024-04-16T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.93
525760,Conway Road Penlan Swansea,2024-04-16T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.29
525760,Conway Road Penlan Swansea,2024-04-16T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.73
525760,Conway Road Penlan Swansea,2024-04-16T02:20:00.000+00:00,feeder,3,N Current (RMS),A,35.6
525760,Conway Road Penlan Swansea,2024-04-16T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.4
525760,Conway Road Penlan Swansea,2024-04-16T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.9
525760,Conway Road Penlan Swansea,2024-04-16T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,50.3
525760,Conway Road Penlan Swansea,2024-04-16T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.47
525760,Conway Road Penlan Swansea,2024-04-16T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.45
525760,Conway Road Penlan Swansea,2024-04-16T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.42
525760,Conway Road Penlan Swansea,2024-04-16T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,24.4
525760,Conway Road Penlan Swansea,2024-04-16T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.29
525760,Conway Road Penlan Swansea,2024-04-16T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,22.69
525760,Conway Road Penlan Swansea,2024-04-16T02:20:00.000+00:00,feeder,2,N Current (RMS),A,44.1
525760,Conway Road Penlan Swansea,2024-04-16T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,100.5
525760,Conway Road Penlan Swansea,2024-04-16T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,69.9
525760,Conway Road Penlan Swansea,2024-04-16T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,94.3
525760,Conway Road Penlan Swansea,2024-04-16T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.97
525760,Conway Road Penlan Swansea,2024-04-16T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.72
525760,Conway Road Penlan Swansea,2024-04-16T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.57
525760,Conway Road Penlan Swansea,2024-04-16T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.63
525760,Conway Road Penlan Swansea,2024-04-16T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.86
525760,Conway Road Penlan Swansea,2024-04-16T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.33
525760,Conway Road Penlan Swansea,2024-04-16T02:20:00.000+00:00,feeder,1,N Current (RMS),A,42.1
525760,Conway Road Penlan Swansea,2024-04-16T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,80.5
525760,Conway Road Penlan Swansea,2024-04-16T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,65.9
525760,Conway Road Penlan Swansea,2024-04-16T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,87.6
525760,Conway Road Penlan Swansea,2024-04-16T02:20:00.000+00:00,transformer,,Temperature,C,17.1
525760,Conway Road Penlan Swansea,2024-04-16T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
525760,Conway Road Penlan Swansea,2024-04-16T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.93
525760,Conway Road Penlan Swansea,2024-04-16T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
525760,Conway Road Penlan Swansea,2024-04-16T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
525760,Conway Road Penlan Swansea,2024-04-16T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
525760,Conway Road Penlan Swansea,2024-04-16T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
525760,Conway Road Penlan Swansea,2024-04-16T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
525760,Conway Road Penlan Swansea,2024-04-16T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.48
525760,Conway Road Penlan Swansea,2024-04-16T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
525760,Conway Road Penlan Swansea,2024-04-16T02:20:00.000+00:00,busbar,,L3 Active Power,kW,47.96
525760,Conway Road Penlan Swansea,2024-04-16T02:20:00.000+00:00,busbar,,L2 Active Power,kW,35.44
525760,Conway Road Penlan Swansea,2024-04-16T02:20:00.000+00:00,busbar,,L1 Active Power,kW,55.76
525760,Conway Road Penlan Swansea,2024-04-16T02:20:00.000+00:00,busbar,,N Current (RMS),A,111.3
525760,Conway Road Penlan Swansea,2024-04-16T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,195.9
525760,Conway Road Penlan Swansea,2024-04-16T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
525760,Conway Road Penlan Swansea,2024-04-16T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,227.6
525760,Conway Road Penlan Swansea,2024-04-16T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.6
525760,Conway Road Penlan Swansea,2024-04-16T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.3
525760,Conway Road Penlan Swansea,2024-04-16T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.96
525760,Conway Road Penlan Swansea,2024-04-16T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.7
525760,Conway Road Penlan Swansea,2024-04-16T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.2
525760,Conway Road Penlan Swansea,2024-04-16T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.07
525760,Conway Road Penlan Swansea,2024-04-16T02:10:00.000+00:00,feeder,3,N Current (RMS),A,34.7
525760,Conway Road Penlan Swansea,2024-04-16T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.2
525760,Conway Road Penlan Swansea,2024-04-16T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.6
525760,Conway Road Penlan Swansea,2024-04-16T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,52.2
525760,Conway Road Penlan Swansea,2024-04-16T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.95
525760,Conway Road Penlan Swansea,2024-04-16T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
525760,Conway Road Penlan Swansea,2024-04-16T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.68
525760,Conway Road Penlan Swansea,2024-04-16T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,24.93
525760,Conway Road Penlan Swansea,2024-04-16T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.22
525760,Conway Road Penlan Swansea,2024-04-16T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.73
525760,Conway Road Penlan Swansea,2024-04-16T02:10:00.000+00:00,feeder,2,N Current (RMS),A,39.6
525760,Conway Road Penlan Swansea,2024-04-16T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,103.3
525760,Conway Road Penlan Swansea,2024-04-16T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,77.1
525760,Conway Road Penlan Swansea,2024-04-16T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,92.0
525760,Conway Road Penlan Swansea,2024-04-16T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.42
525760,Conway Road Penlan Swansea,2024-04-16T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.38
525760,Conway Road Penlan Swansea,2024-04-16T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.92
525760,Conway Road Penlan Swansea,2024-04-16T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.13
525760,Conway Road Penlan Swansea,2024-04-16T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.57
525760,Conway Road Penlan Swansea,2024-04-16T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.48
525760,Conway Road Penlan Swansea,2024-04-16T02:10:00.000+00:00,feeder,1,N Current (RMS),A,37.9
525760,Conway Road Penlan Swansea,2024-04-16T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,83.0
525760,Conway Road Penlan Swansea,2024-04-16T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,72.1
525760,Conway Road Penlan Swansea,2024-04-16T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,85.2
525760,Conway Road Penlan Swansea,2024-04-16T02:10:00.000+00:00,transformer,,Temperature,C,17.1
525760,Conway Road Penlan Swansea,2024-04-16T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
525760,Conway Road Penlan Swansea,2024-04-16T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
525760,Conway Road Penlan Swansea,2024-04-16T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
525760,Conway Road Penlan Swansea,2024-04-16T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
525760,Conway Road Penlan Swansea,2024-04-16T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
525760,Conway Road Penlan Swansea,2024-04-16T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
525760,Conway Road Penlan Swansea,2024-04-16T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
525760,Conway Road Penlan Swansea,2024-04-16T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.09
525760,Conway Road Penlan Swansea,2024-04-16T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
525760,Conway Road Penlan Swansea,2024-04-16T02:10:00.000+00:00,busbar,,L3 Active Power,kW,48.77
525760,Conway Road Penlan Swansea,2024-04-16T02:10:00.000+00:00,busbar,,L2 Active Power,kW,38.99
525760,Conway Road Penlan Swansea,2024-04-16T02:10:00.000+00:00,busbar,,L1 Active Power,kW,54.28
525760,Conway Road Penlan Swansea,2024-04-16T02:10:00.000+00:00,busbar,,N Current (RMS),A,99.7
525760,Conway Road Penlan Swansea,2024-04-16T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,200.0
525760,Conway Road Penlan Swansea,2024-04-16T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.9
525760,Conway Road Penlan Swansea,2024-04-16T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,223.2
525760,Conway Road Penlan Swansea,2024-04-16T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.52
525760,Conway Road Penlan Swansea,2024-04-16T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.3
525760,Conway Road Penlan Swansea,2024-04-16T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.92
525760,Conway Road Penlan Swansea,2024-04-16T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.38
525760,Conway Road Penlan Swansea,2024-04-16T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.76
525760,Conway Road Penlan Swansea,2024-04-16T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.99
525760,Conway Road Penlan Swansea,2024-04-16T02:00:00.000+00:00,feeder,3,N Current (RMS),A,31.6
525760,Conway Road Penlan Swansea,2024-04-16T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.3
525760,Conway Road Penlan Swansea,2024-04-16T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.1
525760,Conway Road Penlan Swansea,2024-04-16T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,56.7
525760,Conway Road Penlan Swansea,2024-04-16T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.15
525760,Conway Road Penlan Swansea,2024-04-16T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.07
525760,Conway Road Penlan Swansea,2024-04-16T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.25
525760,Conway Road Penlan Swansea,2024-04-16T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,28.6
525760,Conway Road Penlan Swansea,2024-04-16T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.37
525760,Conway Road Penlan Swansea,2024-04-16T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,23.05
525760,Conway Road Penlan Swansea,2024-04-16T02:00:00.000+00:00,feeder,2,N Current (RMS),A,43.1
525760,Conway Road Penlan Swansea,2024-04-16T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,117.0
525760,Conway Road Penlan Swansea,2024-04-16T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,76.8
525760,Conway Road Penlan Swansea,2024-04-16T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,96.6
525760,Conway Road Penlan Swansea,2024-04-16T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.79
525760,Conway Road Penlan Swansea,2024-04-16T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.85
525760,Conway Road Penlan Swansea,2024-04-16T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.14
525760,Conway Road Penlan Swansea,2024-04-16T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.98
525760,Conway Road Penlan Swansea,2024-04-16T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.81
525760,Conway Road Penlan Swansea,2024-04-16T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.49
525760,Conway Road Penlan Swansea,2024-04-16T02:00:00.000+00:00,feeder,1,N Current (RMS),A,41.3
525760,Conway Road Penlan Swansea,2024-04-16T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,93.7
525760,Conway Road Penlan Swansea,2024-04-16T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,72.2
525760,Conway Road Penlan Swansea,2024-04-16T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,88.7
525760,Conway Road Penlan Swansea,2024-04-16T02:00:00.000+00:00,transformer,,Temperature,C,17.3
525760,Conway Road Penlan Swansea,2024-04-16T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
525760,Conway Road Penlan Swansea,2024-04-16T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
525760,Conway Road Penlan Swansea,2024-04-16T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
525760,Conway Road Penlan Swansea,2024-04-16T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
525760,Conway Road Penlan Swansea,2024-04-16T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
525760,Conway Road Penlan Swansea,2024-04-16T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
525760,Conway Road Penlan Swansea,2024-04-16T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
525760,Conway Road Penlan Swansea,2024-04-16T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
525760,Conway Road Penlan Swansea,2024-04-16T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
525760,Conway Road Penlan Swansea,2024-04-16T02:00:00.000+00:00,busbar,,L3 Active Power,kW,56.96
525760,Conway Road Penlan Swansea,2024-04-16T02:00:00.000+00:00,busbar,,L2 Active Power,kW,40.95
525760,Conway Road Penlan Swansea,2024-04-16T02:00:00.000+00:00,busbar,,L1 Active Power,kW,57.53
525760,Conway Road Penlan Swansea,2024-04-16T02:00:00.000+00:00,busbar,,N Current (RMS),A,103.0
525760,Conway Road Penlan Swansea,2024-04-16T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,230.7
525760,Conway Road Penlan Swansea,2024-04-16T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.0
525760,Conway Road Penlan Swansea,2024-04-16T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,235.1
525760,Conway Road Penlan Swansea,2024-04-16T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.31
525760,Conway Road Penlan Swansea,2024-04-16T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.1
525760,Conway Road Penlan Swansea,2024-04-16T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.05
525760,Conway Road Penlan Swansea,2024-04-16T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.69
525760,Conway Road Penlan Swansea,2024-04-16T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.58
525760,Conway Road Penlan Swansea,2024-04-16T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.59
525760,Conway Road Penlan Swansea,2024-04-16T01:50:00.000+00:00,feeder,3,N Current (RMS),A,34.7
525760,Conway Road Penlan Swansea,2024-04-16T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.6
525760,Conway Road Penlan Swansea,2024-04-16T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.1
525760,Conway Road Penlan Swansea,2024-04-16T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,54.0
525760,Conway Road Penlan Swansea,2024-04-16T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.72
525760,Conway Road Penlan Swansea,2024-04-16T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.6
525760,Conway Road Penlan Swansea,2024-04-16T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.04
525760,Conway Road Penlan Swansea,2024-04-16T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,26.46
525760,Conway Road Penlan Swansea,2024-04-16T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.2
525760,Conway Road Penlan Swansea,2024-04-16T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,24.15
525760,Conway Road Penlan Swansea,2024-04-16T01:50:00.000+00:00,feeder,2,N Current (RMS),A,41.9
525760,Conway Road Penlan Swansea,2024-04-16T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,109.1
525760,Conway Road Penlan Swansea,2024-04-16T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,79.8
525760,Conway Road Penlan Swansea,2024-04-16T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,100.8
525760,Conway Road Penlan Swansea,2024-04-16T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.2
525760,Conway Road Penlan Swansea,2024-04-16T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.3
525760,Conway Road Penlan Swansea,2024-04-16T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
525760,Conway Road Penlan Swansea,2024-04-16T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.31
525760,Conway Road Penlan Swansea,2024-04-16T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.45
525760,Conway Road Penlan Swansea,2024-04-16T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.53
525760,Conway Road Penlan Swansea,2024-04-16T01:50:00.000+00:00,feeder,1,N Current (RMS),A,40.5
525760,Conway Road Penlan Swansea,2024-04-16T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,87.5
525760,Conway Road Penlan Swansea,2024-04-16T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,74.2
525760,Conway Road Penlan Swansea,2024-04-16T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,92.8
525760,Conway Road Penlan Swansea,2024-04-16T01:50:00.000+00:00,transformer,,Temperature,C,17.4
525760,Conway Road Penlan Swansea,2024-04-16T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
525760,Conway Road Penlan Swansea,2024-04-16T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
525760,Conway Road Penlan Swansea,2024-04-16T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
525760,Conway Road Penlan Swansea,2024-04-16T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
525760,Conway Road Penlan Swansea,2024-04-16T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
525760,Conway Road Penlan Swansea,2024-04-16T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
525760,Conway Road Penlan Swansea,2024-04-16T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
525760,Conway Road Penlan Swansea,2024-04-16T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
525760,Conway Road Penlan Swansea,2024-04-16T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
525760,Conway Road Penlan Swansea,2024-04-16T01:50:00.000+00:00,busbar,,L3 Active Power,kW,52.46
525760,Conway Road Penlan Swansea,2024-04-16T01:50:00.000+00:00,busbar,,L2 Active Power,kW,42.23
525760,Conway Road Penlan Swansea,2024-04-16T01:50:00.000+00:00,busbar,,L1 Active Power,kW,59.27
525760,Conway Road Penlan Swansea,2024-04-16T01:50:00.000+00:00,busbar,,N Current (RMS),A,106.7
525760,Conway Road Penlan Swansea,2024-04-16T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,213.9
525760,Conway Road Penlan Swansea,2024-04-16T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.0
525760,Conway Road Penlan Swansea,2024-04-16T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,242.2
525760,Conway Road Penlan Swansea,2024-04-16T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.6
525760,Conway Road Penlan Swansea,2024-04-16T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.02
525760,Conway Road Penlan Swansea,2024-04-16T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.95
525760,Conway Road Penlan Swansea,2024-04-16T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.65
525760,Conway Road Penlan Swansea,2024-04-16T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.49
525760,Conway Road Penlan Swansea,2024-04-16T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.95
525760,Conway Road Penlan Swansea,2024-04-16T01:40:00.000+00:00,feeder,3,N Current (RMS),A,31.6
525760,Conway Road Penlan Swansea,2024-04-16T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.8
525760,Conway Road Penlan Swansea,2024-04-16T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.6
525760,Conway Road Penlan Swansea,2024-04-16T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,51.5
525760,Conway Road Penlan Swansea,2024-04-16T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.45
525760,Conway Road Penlan Swansea,2024-04-16T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.93
525760,Conway Road Penlan Swansea,2024-04-16T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.59
525760,Conway Road Penlan Swansea,2024-04-16T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,27.65
525760,Conway Road Penlan Swansea,2024-04-16T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.97
525760,Conway Road Penlan Swansea,2024-04-16T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,24.57
525760,Conway Road Penlan Swansea,2024-04-16T01:40:00.000+00:00,feeder,2,N Current (RMS),A,44.6
525760,Conway Road Penlan Swansea,2024-04-16T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,113.8
525760,Conway Road Penlan Swansea,2024-04-16T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,75.3
525760,Conway Road Penlan Swansea,2024-04-16T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,103.0
525760,Conway Road Penlan Swansea,2024-04-16T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.99
525760,Conway Road Penlan Swansea,2024-04-16T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.7
525760,Conway Road Penlan Swansea,2024-04-16T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.28
525760,Conway Road Penlan Swansea,2024-04-16T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.27
525760,Conway Road Penlan Swansea,2024-04-16T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.29
525760,Conway Road Penlan Swansea,2024-04-16T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.95
525760,Conway Road Penlan Swansea,2024-04-16T01:40:00.000+00:00,feeder,1,N Current (RMS),A,43.3
525760,Conway Road Penlan Swansea,2024-04-16T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,91.4
525760,Conway Road Penlan Swansea,2024-04-16T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,70.3
525760,Conway Road Penlan Swansea,2024-04-16T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,94.6
525760,Conway Road Penlan Swansea,2024-04-16T01:40:00.000+00:00,transformer,,Temperature,C,17.6
525760,Conway Road Penlan Swansea,2024-04-16T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
525760,Conway Road Penlan Swansea,2024-04-16T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
525760,Conway Road Penlan Swansea,2024-04-16T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
525760,Conway Road Penlan Swansea,2024-04-16T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
525760,Conway Road Penlan Swansea,2024-04-16T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
525760,Conway Road Penlan Swansea,2024-04-16T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
525760,Conway Road Penlan Swansea,2024-04-16T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
525760,Conway Road Penlan Swansea,2024-04-16T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
525760,Conway Road Penlan Swansea,2024-04-16T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
525760,Conway Road Penlan Swansea,2024-04-16T01:40:00.000+00:00,busbar,,L3 Active Power,kW,54.57
525760,Conway Road Penlan Swansea,2024-04-16T01:40:00.000+00:00,busbar,,L2 Active Power,kW,39.75
525760,Conway Road Penlan Swansea,2024-04-16T01:40:00.000+00:00,busbar,,L1 Active Power,kW,59.47
525760,Conway Road Penlan Swansea,2024-04-16T01:40:00.000+00:00,busbar,,N Current (RMS),A,109.5
525760,Conway Road Penlan Swansea,2024-04-16T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,222.4
525760,Conway Road Penlan Swansea,2024-04-16T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.8
525760,Conway Road Penlan Swansea,2024-04-16T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,243.6
525760,Conway Road Penlan Swansea,2024-04-16T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.39
525760,Conway Road Penlan Swansea,2024-04-16T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.2
525760,Conway Road Penlan Swansea,2024-04-16T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.24
525760,Conway Road Penlan Swansea,2024-04-16T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.76
525760,Conway Road Penlan Swansea,2024-04-16T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.85
525760,Conway Road Penlan Swansea,2024-04-16T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.01
525760,Conway Road Penlan Swansea,2024-04-16T01:30:00.000+00:00,feeder,3,N Current (RMS),A,36.1
525760,Conway Road Penlan Swansea,2024-04-16T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.0
525760,Conway Road Penlan Swansea,2024-04-16T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.2
525760,Conway Road Penlan Swansea,2024-04-16T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,57.3
525760,Conway Road Penlan Swansea,2024-04-16T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.61
525760,Conway Road Penlan Swansea,2024-04-16T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.81
525760,Conway Road Penlan Swansea,2024-04-16T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.12
525760,Conway Road Penlan Swansea,2024-04-16T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,28.07
525760,Conway Road Penlan Swansea,2024-04-16T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.38
525760,Conway Road Penlan Swansea,2024-04-16T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,24.33
525760,Conway Road Penlan Swansea,2024-04-16T01:30:00.000+00:00,feeder,2,N Current (RMS),A,46.6
525760,Conway Road Penlan Swansea,2024-04-16T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,115.8
525760,Conway Road Penlan Swansea,2024-04-16T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,77.6
525760,Conway Road Penlan Swansea,2024-04-16T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,101.9
525760,Conway Road Penlan Swansea,2024-04-16T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.07
525760,Conway Road Penlan Swansea,2024-04-16T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.5
525760,Conway Road Penlan Swansea,2024-04-16T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.81
525760,Conway Road Penlan Swansea,2024-04-16T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.52
525760,Conway Road Penlan Swansea,2024-04-16T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.52
525760,Conway Road Penlan Swansea,2024-04-16T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.73
525760,Conway Road Penlan Swansea,2024-04-16T01:30:00.000+00:00,feeder,1,N Current (RMS),A,45.4
525760,Conway Road Penlan Swansea,2024-04-16T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,92.6
525760,Conway Road Penlan Swansea,2024-04-16T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,72.2
525760,Conway Road Penlan Swansea,2024-04-16T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,93.8
525760,Conway Road Penlan Swansea,2024-04-16T01:30:00.000+00:00,transformer,,Temperature,C,17.8
525760,Conway Road Penlan Swansea,2024-04-16T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
525760,Conway Road Penlan Swansea,2024-04-16T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
525760,Conway Road Penlan Swansea,2024-04-16T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
525760,Conway Road Penlan Swansea,2024-04-16T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
525760,Conway Road Penlan Swansea,2024-04-16T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
525760,Conway Road Penlan Swansea,2024-04-16T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
525760,Conway Road Penlan Swansea,2024-04-16T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
525760,Conway Road Penlan Swansea,2024-04-16T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
525760,Conway Road Penlan Swansea,2024-04-16T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
525760,Conway Road Penlan Swansea,2024-04-16T01:30:00.000+00:00,busbar,,L3 Active Power,kW,55.36
525760,Conway Road Penlan Swansea,2024-04-16T01:30:00.000+00:00,busbar,,L2 Active Power,kW,40.75
525760,Conway Road Penlan Swansea,2024-04-16T01:30:00.000+00:00,busbar,,L1 Active Power,kW,60.07
525760,Conway Road Penlan Swansea,2024-04-16T01:30:00.000+00:00,busbar,,N Current (RMS),A,115.1
525760,Conway Road Penlan Swansea,2024-04-16T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,226.1
525760,Conway Road Penlan Swansea,2024-04-16T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.6
525760,Conway Road Penlan Swansea,2024-04-16T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,245.9
525760,Conway Road Penlan Swansea,2024-04-16T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.98
525760,Conway Road Penlan Swansea,2024-04-16T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.79
525760,Conway Road Penlan Swansea,2024-04-16T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.67
525760,Conway Road Penlan Swansea,2024-04-16T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.2
525760,Conway Road Penlan Swansea,2024-04-16T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.07
525760,Conway Road Penlan Swansea,2024-04-16T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.39
525760,Conway Road Penlan Swansea,2024-04-16T01:20:00.000+00:00,feeder,3,N Current (RMS),A,31.1
525760,Conway Road Penlan Swansea,2024-04-16T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.4
525760,Conway Road Penlan Swansea,2024-04-16T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.3
525760,Conway Road Penlan Swansea,2024-04-16T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,53.9
525760,Conway Road Penlan Swansea,2024-04-16T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.83
525760,Conway Road Penlan Swansea,2024-04-16T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.38
525760,Conway Road Penlan Swansea,2024-04-16T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.61
525760,Conway Road Penlan Swansea,2024-04-16T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,29.13
525760,Conway Road Penlan Swansea,2024-04-16T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.32
525760,Conway Road Penlan Swansea,2024-04-16T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,23.09
525760,Conway Road Penlan Swansea,2024-04-16T01:20:00.000+00:00,feeder,2,N Current (RMS),A,45.6
525760,Conway Road Penlan Swansea,2024-04-16T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,119.6
525760,Conway Road Penlan Swansea,2024-04-16T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,81.2
525760,Conway Road Penlan Swansea,2024-04-16T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,96.7
525760,Conway Road Penlan Swansea,2024-04-16T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.54
525760,Conway Road Penlan Swansea,2024-04-16T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.1
525760,Conway Road Penlan Swansea,2024-04-16T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.39
525760,Conway Road Penlan Swansea,2024-04-16T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.36
525760,Conway Road Penlan Swansea,2024-04-16T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.39
525760,Conway Road Penlan Swansea,2024-04-16T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.48
525760,Conway Road Penlan Swansea,2024-04-16T01:20:00.000+00:00,feeder,1,N Current (RMS),A,44.1
525760,Conway Road Penlan Swansea,2024-04-16T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,95.6
525760,Conway Road Penlan Swansea,2024-04-16T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,75.2
525760,Conway Road Penlan Swansea,2024-04-16T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,88.7
525760,Conway Road Penlan Swansea,2024-04-16T01:20:00.000+00:00,transformer,,Temperature,C,17.8
525760,Conway Road Penlan Swansea,2024-04-16T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.25
525760,Conway Road Penlan Swansea,2024-04-16T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
525760,Conway Road Penlan Swansea,2024-04-16T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
525760,Conway Road Penlan Swansea,2024-04-16T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
525760,Conway Road Penlan Swansea,2024-04-16T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.39
525760,Conway Road Penlan Swansea,2024-04-16T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
525760,Conway Road Penlan Swansea,2024-04-16T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
525760,Conway Road Penlan Swansea,2024-04-16T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
525760,Conway Road Penlan Swansea,2024-04-16T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
525760,Conway Road Penlan Swansea,2024-04-16T01:20:00.000+00:00,busbar,,L3 Active Power,kW,57.69
525760,Conway Road Penlan Swansea,2024-04-16T01:20:00.000+00:00,busbar,,L2 Active Power,kW,41.78
525760,Conway Road Penlan Swansea,2024-04-16T01:20:00.000+00:00,busbar,,L1 Active Power,kW,56.96
525760,Conway Road Penlan Swansea,2024-04-16T01:20:00.000+00:00,busbar,,N Current (RMS),A,106.6
525760,Conway Road Penlan Swansea,2024-04-16T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,234.7
525760,Conway Road Penlan Swansea,2024-04-16T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.8
525760,Conway Road Penlan Swansea,2024-04-16T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,233.3
525760,Conway Road Penlan Swansea,2024-04-16T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.72
525760,Conway Road Penlan Swansea,2024-04-16T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.35
525760,Conway Road Penlan Swansea,2024-04-16T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.38
525760,Conway Road Penlan Swansea,2024-04-16T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.61
525760,Conway Road Penlan Swansea,2024-04-16T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.92
525760,Conway Road Penlan Swansea,2024-04-16T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.5
525760,Conway Road Penlan Swansea,2024-04-16T01:10:00.000+00:00,feeder,3,N Current (RMS),A,22.8
525760,Conway Road Penlan Swansea,2024-04-16T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.0
525760,Conway Road Penlan Swansea,2024-04-16T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.7
525760,Conway Road Penlan Swansea,2024-04-16T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,42.9
525760,Conway Road Penlan Swansea,2024-04-16T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.84
525760,Conway Road Penlan Swansea,2024-04-16T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.86
525760,Conway Road Penlan Swansea,2024-04-16T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.99
525760,Conway Road Penlan Swansea,2024-04-16T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,30.56
525760,Conway Road Penlan Swansea,2024-04-16T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.16
525760,Conway Road Penlan Swansea,2024-04-16T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.93
525760,Conway Road Penlan Swansea,2024-04-16T01:10:00.000+00:00,feeder,2,N Current (RMS),A,46.5
525760,Conway Road Penlan Swansea,2024-04-16T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,124.2
525760,Conway Road Penlan Swansea,2024-04-16T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,79.8
525760,Conway Road Penlan Swansea,2024-04-16T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,95.7
525760,Conway Road Penlan Swansea,2024-04-16T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.62
525760,Conway Road Penlan Swansea,2024-04-16T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.72
525760,Conway Road Penlan Swansea,2024-04-16T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.69
525760,Conway Road Penlan Swansea,2024-04-16T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,24.56
525760,Conway Road Penlan Swansea,2024-04-16T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.37
525760,Conway Road Penlan Swansea,2024-04-16T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.21
525760,Conway Road Penlan Swansea,2024-04-16T01:10:00.000+00:00,feeder,1,N Current (RMS),A,45.1
525760,Conway Road Penlan Swansea,2024-04-16T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,99.6
525760,Conway Road Penlan Swansea,2024-04-16T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,74.2
525760,Conway Road Penlan Swansea,2024-04-16T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,87.2
525760,Conway Road Penlan Swansea,2024-04-16T01:10:00.000+00:00,transformer,,Temperature,C,17.8
525760,Conway Road Penlan Swansea,2024-04-16T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
525760,Conway Road Penlan Swansea,2024-04-16T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.93
525760,Conway Road Penlan Swansea,2024-04-16T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
525760,Conway Road Penlan Swansea,2024-04-16T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.12
525760,Conway Road Penlan Swansea,2024-04-16T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.39
525760,Conway Road Penlan Swansea,2024-04-16T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.07
525760,Conway Road Penlan Swansea,2024-04-16T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
525760,Conway Road Penlan Swansea,2024-04-16T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
525760,Conway Road Penlan Swansea,2024-04-16T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
525760,Conway Road Penlan Swansea,2024-04-16T01:10:00.000+00:00,busbar,,L3 Active Power,kW,59.73
525760,Conway Road Penlan Swansea,2024-04-16T01:10:00.000+00:00,busbar,,L2 Active Power,kW,42.45
525760,Conway Road Penlan Swansea,2024-04-16T01:10:00.000+00:00,busbar,,L1 Active Power,kW,53.64
525760,Conway Road Penlan Swansea,2024-04-16T01:10:00.000+00:00,busbar,,N Current (RMS),A,99.3
525760,Conway Road Penlan Swansea,2024-04-16T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,241.0
525760,Conway Road Penlan Swansea,2024-04-16T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.4
525760,Conway Road Penlan Swansea,2024-04-16T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,218.5
525760,Conway Road Penlan Swansea,2024-04-16T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.44
525760,Conway Road Penlan Swansea,2024-04-16T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.49
525760,Conway Road Penlan Swansea,2024-04-16T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.78
525760,Conway Road Penlan Swansea,2024-04-16T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.74
525760,Conway Road Penlan Swansea,2024-04-16T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.65
525760,Conway Road Penlan Swansea,2024-04-16T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.13
525760,Conway Road Penlan Swansea,2024-04-16T01:00:00.000+00:00,feeder,3,N Current (RMS),A,33.2
525760,Conway Road Penlan Swansea,2024-04-16T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.0
525760,Conway Road Penlan Swansea,2024-04-16T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.2
525760,Conway Road Penlan Swansea,2024-04-16T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,51.8
525760,Conway Road Penlan Swansea,2024-04-16T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.31
525760,Conway Road Penlan Swansea,2024-04-16T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.66
525760,Conway Road Penlan Swansea,2024-04-16T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.84
525760,Conway Road Penlan Swansea,2024-04-16T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,29.6
525760,Conway Road Penlan Swansea,2024-04-16T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.89
525760,Conway Road Penlan Swansea,2024-04-16T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,26.04
525760,Conway Road Penlan Swansea,2024-04-16T01:00:00.000+00:00,feeder,2,N Current (RMS),A,46.8
525760,Conway Road Penlan Swansea,2024-04-16T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,120.6
525760,Conway Road Penlan Swansea,2024-04-16T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,82.4
525760,Conway Road Penlan Swansea,2024-04-16T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,107.5
525760,Conway Road Penlan Swansea,2024-04-16T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.84
525760,Conway Road Penlan Swansea,2024-04-16T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.49
525760,Conway Road Penlan Swansea,2024-04-16T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.48
525760,Conway Road Penlan Swansea,2024-04-16T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.9
525760,Conway Road Penlan Swansea,2024-04-16T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.1
525760,Conway Road Penlan Swansea,2024-04-16T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,24.33
525760,Conway Road Penlan Swansea,2024-04-16T01:00:00.000+00:00,feeder,1,N Current (RMS),A,45.5
525760,Conway Road Penlan Swansea,2024-04-16T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,97.0
525760,Conway Road Penlan Swansea,2024-04-16T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,76.6
525760,Conway Road Penlan Swansea,2024-04-16T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,99.4
525760,Conway Road Penlan Swansea,2024-04-16T01:00:00.000+00:00,transformer,,Temperature,C,17.7
525760,Conway Road Penlan Swansea,2024-04-16T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.23
525760,Conway Road Penlan Swansea,2024-04-16T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.58
525760,Conway Road Penlan Swansea,2024-04-16T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
525760,Conway Road Penlan Swansea,2024-04-16T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
525760,Conway Road Penlan Swansea,2024-04-16T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.4
525760,Conway Road Penlan Swansea,2024-04-16T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.55
525760,Conway Road Penlan Swansea,2024-04-16T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
525760,Conway Road Penlan Swansea,2024-04-16T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
525760,Conway Road Penlan Swansea,2024-04-16T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
525760,Conway Road Penlan Swansea,2024-04-16T01:00:00.000+00:00,busbar,,L3 Active Power,kW,58.24
525760,Conway Road Penlan Swansea,2024-04-16T01:00:00.000+00:00,busbar,,L2 Active Power,kW,43.64
525760,Conway Road Penlan Swansea,2024-04-16T01:00:00.000+00:00,busbar,,L1 Active Power,kW,62.5
525760,Conway Road Penlan Swansea,2024-04-16T01:00:00.000+00:00,busbar,,N Current (RMS),A,113.4
525760,Conway Road Penlan Swansea,2024-04-16T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,235.4
525760,Conway Road Penlan Swansea,2024-04-16T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.0
525760,Conway Road Penlan Swansea,2024-04-16T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,253.8
525760,Conway Road Penlan Swansea,2024-04-16T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.91
525760,Conway Road Penlan Swansea,2024-04-16T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.05
525760,Conway Road Penlan Swansea,2024-04-16T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.4
525760,Conway Road Penlan Swansea,2024-04-16T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.1
525760,Conway Road Penlan Swansea,2024-04-16T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.66
525760,Conway Road Penlan Swansea,2024-04-16T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.22
525760,Conway Road Penlan Swansea,2024-04-16T00:50:00.000+00:00,feeder,3,N Current (RMS),A,31.0
525760,Conway Road Penlan Swansea,2024-04-16T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.1
525760,Conway Road Penlan Swansea,2024-04-16T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.9
525760,Conway Road Penlan Swansea,2024-04-16T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,52.9
525760,Conway Road Penlan Swansea,2024-04-16T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.21
525760,Conway Road Penlan Swansea,2024-04-16T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.17
525760,Conway Road Penlan Swansea,2024-04-16T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.59
525760,Conway Road Penlan Swansea,2024-04-16T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,29.94
525760,Conway Road Penlan Swansea,2024-04-16T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.88
525760,Conway Road Penlan Swansea,2024-04-16T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,26.56
525760,Conway Road Penlan Swansea,2024-04-16T00:50:00.000+00:00,feeder,2,N Current (RMS),A,50.4
525760,Conway Road Penlan Swansea,2024-04-16T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,122.4
525760,Conway Road Penlan Swansea,2024-04-16T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,79.1
525760,Conway Road Penlan Swansea,2024-04-16T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,109.7
525760,Conway Road Penlan Swansea,2024-04-16T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.76
525760,Conway Road Penlan Swansea,2024-04-16T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.02
525760,Conway Road Penlan Swansea,2024-04-16T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
