Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525760,Conway Road Penlan Swansea,2024-04-16T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,24.21
525760,Conway Road Penlan Swansea,2024-04-16T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.21
525760,Conway Road Penlan Swansea,2024-04-16T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,24.88
525760,Conway Road Penlan Swansea,2024-04-16T00:50:00.000+00:00,feeder,1,N Current (RMS),A,49.1
525760,Conway Road Penlan Swansea,2024-04-16T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,98.6
525760,Conway Road Penlan Swansea,2024-04-16T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,74.2
525760,Conway Road Penlan Swansea,2024-04-16T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,101.6
525760,Conway Road Penlan Swansea,2024-04-16T00:50:00.000+00:00,transformer,,Temperature,C,17.6
525760,Conway Road Penlan Swansea,2024-04-16T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.23
525760,Conway Road Penlan Swansea,2024-04-16T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
525760,Conway Road Penlan Swansea,2024-04-16T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
525760,Conway Road Penlan Swansea,2024-04-16T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
525760,Conway Road Penlan Swansea,2024-04-16T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.39
525760,Conway Road Penlan Swansea,2024-04-16T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.21
525760,Conway Road Penlan Swansea,2024-04-16T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
525760,Conway Road Penlan Swansea,2024-04-16T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
525760,Conway Road Penlan Swansea,2024-04-16T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
525760,Conway Road Penlan Swansea,2024-04-16T00:50:00.000+00:00,busbar,,L3 Active Power,kW,59.24
525760,Conway Road Penlan Swansea,2024-04-16T00:50:00.000+00:00,busbar,,L2 Active Power,kW,41.75
525760,Conway Road Penlan Swansea,2024-04-16T00:50:00.000+00:00,busbar,,L1 Active Power,kW,63.66
525760,Conway Road Penlan Swansea,2024-04-16T00:50:00.000+00:00,busbar,,N Current (RMS),A,120.9
525760,Conway Road Penlan Swansea,2024-04-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,240.0
525760,Conway Road Penlan Swansea,2024-04-16T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.8
525760,Conway Road Penlan Swansea,2024-04-16T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,258.9
525760,Conway Road Penlan Swansea,2024-04-16T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.51
525760,Conway Road Penlan Swansea,2024-04-16T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.45
525760,Conway Road Penlan Swansea,2024-04-16T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.61
525760,Conway Road Penlan Swansea,2024-04-16T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.89
525760,Conway Road Penlan Swansea,2024-04-16T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.69
525760,Conway Road Penlan Swansea,2024-04-16T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.07
525760,Conway Road Penlan Swansea,2024-04-16T00:40:00.000+00:00,feeder,3,N Current (RMS),A,26.9
525760,Conway Road Penlan Swansea,2024-04-16T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.9
525760,Conway Road Penlan Swansea,2024-04-16T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.4
525760,Conway Road Penlan Swansea,2024-04-16T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,56.5
525760,Conway Road Penlan Swansea,2024-04-16T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.77
525760,Conway Road Penlan Swansea,2024-04-16T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.6
525760,Conway Road Penlan Swansea,2024-04-16T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.18
525760,Conway Road Penlan Swansea,2024-04-16T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,31.09
525760,Conway Road Penlan Swansea,2024-04-16T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.64
525760,Conway Road Penlan Swansea,2024-04-16T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,25.77
525760,Conway Road Penlan Swansea,2024-04-16T00:40:00.000+00:00,feeder,2,N Current (RMS),A,51.8
525760,Conway Road Penlan Swansea,2024-04-16T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,126.7
525760,Conway Road Penlan Swansea,2024-04-16T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,78.5
525760,Conway Road Penlan Swansea,2024-04-16T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,106.3
525760,Conway Road Penlan Swansea,2024-04-16T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.49
525760,Conway Road Penlan Swansea,2024-04-16T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.59
525760,Conway Road Penlan Swansea,2024-04-16T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
525760,Conway Road Penlan Swansea,2024-04-16T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,25.14
525760,Conway Road Penlan Swansea,2024-04-16T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.05
525760,Conway Road Penlan Swansea,2024-04-16T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.8
525760,Conway Road Penlan Swansea,2024-04-16T00:40:00.000+00:00,feeder,1,N Current (RMS),A,50.9
525760,Conway Road Penlan Swansea,2024-04-16T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,102.2
525760,Conway Road Penlan Swansea,2024-04-16T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,74.2
525760,Conway Road Penlan Swansea,2024-04-16T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,97.3
525760,Conway Road Penlan Swansea,2024-04-16T00:40:00.000+00:00,transformer,,Temperature,C,17.8
525760,Conway Road Penlan Swansea,2024-04-16T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.24
525760,Conway Road Penlan Swansea,2024-04-16T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.07
525760,Conway Road Penlan Swansea,2024-04-16T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
525760,Conway Road Penlan Swansea,2024-04-16T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
525760,Conway Road Penlan Swansea,2024-04-16T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.4
525760,Conway Road Penlan Swansea,2024-04-16T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
525760,Conway Road Penlan Swansea,2024-04-16T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
525760,Conway Road Penlan Swansea,2024-04-16T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
525760,Conway Road Penlan Swansea,2024-04-16T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
525760,Conway Road Penlan Swansea,2024-04-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,62.12
525760,Conway Road Penlan Swansea,2024-04-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,42.39
525760,Conway Road Penlan Swansea,2024-04-16T00:40:00.000+00:00,busbar,,L1 Active Power,kW,62.64
525760,Conway Road Penlan Swansea,2024-04-16T00:40:00.000+00:00,busbar,,N Current (RMS),A,119.0
525760,Conway Road Penlan Swansea,2024-04-16T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,251.4
525760,Conway Road Penlan Swansea,2024-04-16T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.1
525760,Conway Road Penlan Swansea,2024-04-16T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,254.7
525760,Conway Road Penlan Swansea,2024-04-16T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.11
525760,Conway Road Penlan Swansea,2024-04-16T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.43
525760,Conway Road Penlan Swansea,2024-04-16T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.57
525760,Conway Road Penlan Swansea,2024-04-16T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.48
525760,Conway Road Penlan Swansea,2024-04-16T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.67
525760,Conway Road Penlan Swansea,2024-04-16T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.32
525760,Conway Road Penlan Swansea,2024-04-16T00:30:00.000+00:00,feeder,3,N Current (RMS),A,32.4
525760,Conway Road Penlan Swansea,2024-04-16T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.6
525760,Conway Road Penlan Swansea,2024-04-16T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.2
525760,Conway Road Penlan Swansea,2024-04-16T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,53.4
525760,Conway Road Penlan Swansea,2024-04-16T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.05
525760,Conway Road Penlan Swansea,2024-04-16T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.62
525760,Conway Road Penlan Swansea,2024-04-16T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.06
525760,Conway Road Penlan Swansea,2024-04-16T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,28.92
525760,Conway Road Penlan Swansea,2024-04-16T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.74
525760,Conway Road Penlan Swansea,2024-04-16T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,23.75
525760,Conway Road Penlan Swansea,2024-04-16T00:30:00.000+00:00,feeder,2,N Current (RMS),A,44.2
525760,Conway Road Penlan Swansea,2024-04-16T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,118.2
525760,Conway Road Penlan Swansea,2024-04-16T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,82.1
525760,Conway Road Penlan Swansea,2024-04-16T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,99.5
525760,Conway Road Penlan Swansea,2024-04-16T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.95
525760,Conway Road Penlan Swansea,2024-04-16T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.5
525760,Conway Road Penlan Swansea,2024-04-16T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.94
525760,Conway Road Penlan Swansea,2024-04-16T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.31
525760,Conway Road Penlan Swansea,2024-04-16T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.07
525760,Conway Road Penlan Swansea,2024-04-16T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.98
525760,Conway Road Penlan Swansea,2024-04-16T00:30:00.000+00:00,feeder,1,N Current (RMS),A,43.0
525760,Conway Road Penlan Swansea,2024-04-16T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,95.0
525760,Conway Road Penlan Swansea,2024-04-16T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,77.0
525760,Conway Road Penlan Swansea,2024-04-16T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,90.8
525760,Conway Road Penlan Swansea,2024-04-16T00:30:00.000+00:00,transformer,,Temperature,C,17.8
525760,Conway Road Penlan Swansea,2024-04-16T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.26
525760,Conway Road Penlan Swansea,2024-04-16T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
525760,Conway Road Penlan Swansea,2024-04-16T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
525760,Conway Road Penlan Swansea,2024-04-16T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
525760,Conway Road Penlan Swansea,2024-04-16T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.46
525760,Conway Road Penlan Swansea,2024-04-16T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.36
525760,Conway Road Penlan Swansea,2024-04-16T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
525760,Conway Road Penlan Swansea,2024-04-16T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
525760,Conway Road Penlan Swansea,2024-04-16T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
525760,Conway Road Penlan Swansea,2024-04-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,56.7
525760,Conway Road Penlan Swansea,2024-04-16T00:30:00.000+00:00,busbar,,L2 Active Power,kW,43.49
525760,Conway Road Penlan Swansea,2024-04-16T00:30:00.000+00:00,busbar,,L1 Active Power,kW,58.05
525760,Conway Road Penlan Swansea,2024-04-16T00:30:00.000+00:00,busbar,,N Current (RMS),A,105.1
525760,Conway Road Penlan Swansea,2024-04-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,230.5
525760,Conway Road Penlan Swansea,2024-04-16T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.4
525760,Conway Road Penlan Swansea,2024-04-16T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,237.6
525760,Conway Road Penlan Swansea,2024-04-16T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.47
525760,Conway Road Penlan Swansea,2024-04-16T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.37
525760,Conway Road Penlan Swansea,2024-04-16T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.15
525760,Conway Road Penlan Swansea,2024-04-16T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.09
525760,Conway Road Penlan Swansea,2024-04-16T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.94
525760,Conway Road Penlan Swansea,2024-04-16T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.04
525760,Conway Road Penlan Swansea,2024-04-16T00:20:00.000+00:00,feeder,3,N Current (RMS),A,34.2
525760,Conway Road Penlan Swansea,2024-04-16T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.3
525760,Conway Road Penlan Swansea,2024-04-16T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.5
525760,Conway Road Penlan Swansea,2024-04-16T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,56.9
525760,Conway Road Penlan Swansea,2024-04-16T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.86
525760,Conway Road Penlan Swansea,2024-04-16T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.21
525760,Conway Road Penlan Swansea,2024-04-16T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.12
525760,Conway Road Penlan Swansea,2024-04-16T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,23.08
525760,Conway Road Penlan Swansea,2024-04-16T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,23.1
525760,Conway Road Penlan Swansea,2024-04-16T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,25.73
525760,Conway Road Penlan Swansea,2024-04-16T00:20:00.000+00:00,feeder,2,N Current (RMS),A,44.2
525760,Conway Road Penlan Swansea,2024-04-16T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,95.8
525760,Conway Road Penlan Swansea,2024-04-16T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,95.2
525760,Conway Road Penlan Swansea,2024-04-16T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,106.7
525760,Conway Road Penlan Swansea,2024-04-16T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.25
525760,Conway Road Penlan Swansea,2024-04-16T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.76
525760,Conway Road Penlan Swansea,2024-04-16T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.59
525760,Conway Road Penlan Swansea,2024-04-16T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.56
525760,Conway Road Penlan Swansea,2024-04-16T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.15
525760,Conway Road Penlan Swansea,2024-04-16T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,24.09
525760,Conway Road Penlan Swansea,2024-04-16T00:20:00.000+00:00,feeder,1,N Current (RMS),A,42.8
525760,Conway Road Penlan Swansea,2024-04-16T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,76.5
525760,Conway Road Penlan Swansea,2024-04-16T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,88.3
525760,Conway Road Penlan Swansea,2024-04-16T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,99.1
525760,Conway Road Penlan Swansea,2024-04-16T00:20:00.000+00:00,transformer,,Temperature,C,17.8
525760,Conway Road Penlan Swansea,2024-04-16T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.27
525760,Conway Road Penlan Swansea,2024-04-16T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.93
525760,Conway Road Penlan Swansea,2024-04-16T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
525760,Conway Road Penlan Swansea,2024-04-16T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
525760,Conway Road Penlan Swansea,2024-04-16T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.47
525760,Conway Road Penlan Swansea,2024-04-16T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.79
525760,Conway Road Penlan Swansea,2024-04-16T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
525760,Conway Road Penlan Swansea,2024-04-16T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
525760,Conway Road Penlan Swansea,2024-04-16T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
525760,Conway Road Penlan Swansea,2024-04-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,46.73
525760,Conway Road Penlan Swansea,2024-04-16T00:20:00.000+00:00,busbar,,L2 Active Power,kW,51.19
525760,Conway Road Penlan Swansea,2024-04-16T00:20:00.000+00:00,busbar,,L1 Active Power,kW,62.86
525760,Conway Road Penlan Swansea,2024-04-16T00:20:00.000+00:00,busbar,,N Current (RMS),A,112.1
525760,Conway Road Penlan Swansea,2024-04-16T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.3
525760,Conway Road Penlan Swansea,2024-04-16T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,209.3
525760,Conway Road Penlan Swansea,2024-04-16T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,256.6
525760,Conway Road Penlan Swansea,2024-04-16T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.34
525760,Conway Road Penlan Swansea,2024-04-16T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.32
525760,Conway Road Penlan Swansea,2024-04-16T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.19
525760,Conway Road Penlan Swansea,2024-04-16T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.54
525760,Conway Road Penlan Swansea,2024-04-16T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.31
525760,Conway Road Penlan Swansea,2024-04-16T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.4
525760,Conway Road Penlan Swansea,2024-04-16T00:10:00.000+00:00,feeder,3,N Current (RMS),A,35.9
525760,Conway Road Penlan Swansea,2024-04-16T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.1
525760,Conway Road Penlan Swansea,2024-04-16T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,34.1
525760,Conway Road Penlan Swansea,2024-04-16T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,53.1
525760,Conway Road Penlan Swansea,2024-04-16T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.17
525760,Conway Road Penlan Swansea,2024-04-16T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.03
525760,Conway Road Penlan Swansea,2024-04-16T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.94
525760,Conway Road Penlan Swansea,2024-04-16T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,23.09
525760,Conway Road Penlan Swansea,2024-04-16T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.53
525760,Conway Road Penlan Swansea,2024-04-16T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,25.95
525760,Conway Road Penlan Swansea,2024-04-16T00:10:00.000+00:00,feeder,2,N Current (RMS),A,44.0
525760,Conway Road Penlan Swansea,2024-04-16T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,95.8
525760,Conway Road Penlan Swansea,2024-04-16T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,93.3
525760,Conway Road Penlan Swansea,2024-04-16T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,107.2
525760,Conway Road Penlan Swansea,2024-04-16T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.48
525760,Conway Road Penlan Swansea,2024-04-16T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.45
525760,Conway Road Penlan Swansea,2024-04-16T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
525760,Conway Road Penlan Swansea,2024-04-16T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.53
525760,Conway Road Penlan Swansea,2024-04-16T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.66
525760,Conway Road Penlan Swansea,2024-04-16T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,24.29
525760,Conway Road Penlan Swansea,2024-04-16T00:10:00.000+00:00,feeder,1,N Current (RMS),A,42.6
525760,Conway Road Penlan Swansea,2024-04-16T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,76.4
525760,Conway Road Penlan Swansea,2024-04-16T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,86.9
525760,Conway Road Penlan Swansea,2024-04-16T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,99.6
525760,Conway Road Penlan Swansea,2024-04-16T00:10:00.000+00:00,transformer,,Temperature,C,17.9
525760,Conway Road Penlan Swansea,2024-04-16T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.31
525760,Conway Road Penlan Swansea,2024-04-16T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.24
525760,Conway Road Penlan Swansea,2024-04-16T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
525760,Conway Road Penlan Swansea,2024-04-16T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
525760,Conway Road Penlan Swansea,2024-04-16T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.52
525760,Conway Road Penlan Swansea,2024-04-16T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.01
525760,Conway Road Penlan Swansea,2024-04-16T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
525760,Conway Road Penlan Swansea,2024-04-16T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
525760,Conway Road Penlan Swansea,2024-04-16T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
525760,Conway Road Penlan Swansea,2024-04-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,46.16
525760,Conway Road Penlan Swansea,2024-04-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,50.5
525760,Conway Road Penlan Swansea,2024-04-16T00:10:00.000+00:00,busbar,,L1 Active Power,kW,62.63
525760,Conway Road Penlan Swansea,2024-04-16T00:10:00.000+00:00,busbar,,N Current (RMS),A,113.5
525760,Conway Road Penlan Swansea,2024-04-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.9
525760,Conway Road Penlan Swansea,2024-04-16T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,206.5
525760,Conway Road Penlan Swansea,2024-04-16T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,255.3
525760,Conway Road Penlan Swansea,2024-04-16T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.12
525760,Conway Road Penlan Swansea,2024-04-16T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.57
525760,Conway Road Penlan Swansea,2024-04-16T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.89
525760,Conway Road Penlan Swansea,2024-04-16T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.26
525760,Conway Road Penlan Swansea,2024-04-16T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.39
525760,Conway Road Penlan Swansea,2024-04-16T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.93
525760,Conway Road Penlan Swansea,2024-04-16T00:00:00.000+00:00,feeder,3,N Current (RMS),A,29.3
525760,Conway Road Penlan Swansea,2024-04-16T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.7
525760,Conway Road Penlan Swansea,2024-04-16T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.8
525760,Conway Road Penlan Swansea,2024-04-16T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,51.3
525760,Conway Road Penlan Swansea,2024-04-16T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.38
525760,Conway Road Penlan Swansea,2024-04-16T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.47
525760,Conway Road Penlan Swansea,2024-04-16T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.56
525760,Conway Road Penlan Swansea,2024-04-16T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,23.93
525760,Conway Road Penlan Swansea,2024-04-16T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.91
525760,Conway Road Penlan Swansea,2024-04-16T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,25.1
525760,Conway Road Penlan Swansea,2024-04-16T00:00:00.000+00:00,feeder,2,N Current (RMS),A,44.1
525760,Conway Road Penlan Swansea,2024-04-16T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,99.0
525760,Conway Road Penlan Swansea,2024-04-16T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,91.0
525760,Conway Road Penlan Swansea,2024-04-16T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,104.1
525760,Conway Road Penlan Swansea,2024-04-16T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.7
525760,Conway Road Penlan Swansea,2024-04-16T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.06
525760,Conway Road Penlan Swansea,2024-04-16T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.88
525760,Conway Road Penlan Swansea,2024-04-16T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.17
525760,Conway Road Penlan Swansea,2024-04-16T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.29
525760,Conway Road Penlan Swansea,2024-04-16T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.43
525760,Conway Road Penlan Swansea,2024-04-16T00:00:00.000+00:00,feeder,1,N Current (RMS),A,42.6
525760,Conway Road Penlan Swansea,2024-04-16T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,78.8
525760,Conway Road Penlan Swansea,2024-04-16T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,85.8
525760,Conway Road Penlan Swansea,2024-04-16T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,96.4
525760,Conway Road Penlan Swansea,2024-04-16T00:00:00.000+00:00,transformer,,Temperature,C,17.9
525760,Conway Road Penlan Swansea,2024-04-16T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.27
525760,Conway Road Penlan Swansea,2024-04-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
525760,Conway Road Penlan Swansea,2024-04-16T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
525760,Conway Road Penlan Swansea,2024-04-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
525760,Conway Road Penlan Swansea,2024-04-16T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.49
525760,Conway Road Penlan Swansea,2024-04-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.81
525760,Conway Road Penlan Swansea,2024-04-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
525760,Conway Road Penlan Swansea,2024-04-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
525760,Conway Road Penlan Swansea,2024-04-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
525760,Conway Road Penlan Swansea,2024-04-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,48.36
525760,Conway Road Penlan Swansea,2024-04-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,48.59
525760,Conway Road Penlan Swansea,2024-04-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,60.46
525760,Conway Road Penlan Swansea,2024-04-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,107.5
525760,Conway Road Penlan Swansea,2024-04-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,197.2
525760,Conway Road Penlan Swansea,2024-04-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,199.4
525760,Conway Road Penlan Swansea,2024-04-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,246.8
525760,Conway Road Penlan Swansea,2024-04-17T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.64
525760,Conway Road Penlan Swansea,2024-04-17T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.18
525760,Conway Road Penlan Swansea,2024-04-17T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.69
525760,Conway Road Penlan Swansea,2024-04-17T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.04
525760,Conway Road Penlan Swansea,2024-04-17T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.86
525760,Conway Road Penlan Swansea,2024-04-17T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.17
525760,Conway Road Penlan Swansea,2024-04-17T23:50:00.000+00:00,feeder,3,N Current (RMS),A,13.9
525760,Conway Road Penlan Swansea,2024-04-17T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.2
525760,Conway Road Penlan Swansea,2024-04-17T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.7
525760,Conway Road Penlan Swansea,2024-04-17T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.1
525760,Conway Road Penlan Swansea,2024-04-17T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.18
525760,Conway Road Penlan Swansea,2024-04-17T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.45
525760,Conway Road Penlan Swansea,2024-04-17T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.9
525760,Conway Road Penlan Swansea,2024-04-17T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.14
525760,Conway Road Penlan Swansea,2024-04-17T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.51
525760,Conway Road Penlan Swansea,2024-04-17T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,28.24
525760,Conway Road Penlan Swansea,2024-04-17T23:50:00.000+00:00,feeder,2,N Current (RMS),A,56.7
525760,Conway Road Penlan Swansea,2024-04-17T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,80.7
525760,Conway Road Penlan Swansea,2024-04-17T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,77.6
525760,Conway Road Penlan Swansea,2024-04-17T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,116.9
525760,Conway Road Penlan Swansea,2024-04-17T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.34
525760,Conway Road Penlan Swansea,2024-04-17T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.85
525760,Conway Road Penlan Swansea,2024-04-17T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
525760,Conway Road Penlan Swansea,2024-04-17T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.7
525760,Conway Road Penlan Swansea,2024-04-17T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.08
525760,Conway Road Penlan Swansea,2024-04-17T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,26.91
525760,Conway Road Penlan Swansea,2024-04-17T23:50:00.000+00:00,feeder,1,N Current (RMS),A,55.4
525760,Conway Road Penlan Swansea,2024-04-17T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,65.3
525760,Conway Road Penlan Swansea,2024-04-17T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,72.9
525760,Conway Road Penlan Swansea,2024-04-17T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,110.6
525760,Conway Road Penlan Swansea,2024-04-17T23:50:00.000+00:00,transformer,,Temperature,C,19.8
525760,Conway Road Penlan Swansea,2024-04-17T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.47
525760,Conway Road Penlan Swansea,2024-04-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
525760,Conway Road Penlan Swansea,2024-04-17T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.38
525760,Conway Road Penlan Swansea,2024-04-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
525760,Conway Road Penlan Swansea,2024-04-17T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.75
525760,Conway Road Penlan Swansea,2024-04-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
525760,Conway Road Penlan Swansea,2024-04-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
525760,Conway Road Penlan Swansea,2024-04-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
525760,Conway Road Penlan Swansea,2024-04-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
525760,Conway Road Penlan Swansea,2024-04-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,38.88
525760,Conway Road Penlan Swansea,2024-04-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,40.45
525760,Conway Road Penlan Swansea,2024-04-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,62.32
525760,Conway Road Penlan Swansea,2024-04-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,123.8
525760,Conway Road Penlan Swansea,2024-04-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.8
525760,Conway Road Penlan Swansea,2024-04-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.8
525760,Conway Road Penlan Swansea,2024-04-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,254.9
525760,Conway Road Penlan Swansea,2024-04-17T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.1
525760,Conway Road Penlan Swansea,2024-04-17T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.15
525760,Conway Road Penlan Swansea,2024-04-17T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.55
525760,Conway Road Penlan Swansea,2024-04-17T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.67
525760,Conway Road Penlan Swansea,2024-04-17T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.49
525760,Conway Road Penlan Swansea,2024-04-17T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.42
525760,Conway Road Penlan Swansea,2024-04-17T23:40:00.000+00:00,feeder,3,N Current (RMS),A,13.1
525760,Conway Road Penlan Swansea,2024-04-17T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.1
525760,Conway Road Penlan Swansea,2024-04-17T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.8
525760,Conway Road Penlan Swansea,2024-04-17T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.0
525760,Conway Road Penlan Swansea,2024-04-17T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.08
525760,Conway Road Penlan Swansea,2024-04-17T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.19
525760,Conway Road Penlan Swansea,2024-04-17T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.18
525760,Conway Road Penlan Swansea,2024-04-17T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.6
525760,Conway Road Penlan Swansea,2024-04-17T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.18
525760,Conway Road Penlan Swansea,2024-04-17T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,30.94
525760,Conway Road Penlan Swansea,2024-04-17T23:40:00.000+00:00,feeder,2,N Current (RMS),A,64.8
525760,Conway Road Penlan Swansea,2024-04-17T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,83.5
525760,Conway Road Penlan Swansea,2024-04-17T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,76.8
525760,Conway Road Penlan Swansea,2024-04-17T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,127.0
525760,Conway Road Penlan Swansea,2024-04-17T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.95
525760,Conway Road Penlan Swansea,2024-04-17T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.45
525760,Conway Road Penlan Swansea,2024-04-17T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
525760,Conway Road Penlan Swansea,2024-04-17T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.06
525760,Conway Road Penlan Swansea,2024-04-17T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.85
525760,Conway Road Penlan Swansea,2024-04-17T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,29.69
525760,Conway Road Penlan Swansea,2024-04-17T23:40:00.000+00:00,feeder,1,N Current (RMS),A,63.9
525760,Conway Road Penlan Swansea,2024-04-17T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,67.3
525760,Conway Road Penlan Swansea,2024-04-17T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,72.6
525760,Conway Road Penlan Swansea,2024-04-17T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,121.4
525760,Conway Road Penlan Swansea,2024-04-17T23:40:00.000+00:00,transformer,,Temperature,C,19.8
525760,Conway Road Penlan Swansea,2024-04-17T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.41
525760,Conway Road Penlan Swansea,2024-04-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
525760,Conway Road Penlan Swansea,2024-04-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
525760,Conway Road Penlan Swansea,2024-04-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
525760,Conway Road Penlan Swansea,2024-04-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.65
525760,Conway Road Penlan Swansea,2024-04-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
525760,Conway Road Penlan Swansea,2024-04-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
525760,Conway Road Penlan Swansea,2024-04-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
525760,Conway Road Penlan Swansea,2024-04-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
525760,Conway Road Penlan Swansea,2024-04-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,40.33
525760,Conway Road Penlan Swansea,2024-04-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,41.52
525760,Conway Road Penlan Swansea,2024-04-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,68.04
525760,Conway Road Penlan Swansea,2024-04-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,138.9
525760,Conway Road Penlan Swansea,2024-04-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.5
525760,Conway Road Penlan Swansea,2024-04-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.0
525760,Conway Road Penlan Swansea,2024-04-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,277.4
525760,Conway Road Penlan Swansea,2024-04-17T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.57
525760,Conway Road Penlan Swansea,2024-04-17T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.25
525760,Conway Road Penlan Swansea,2024-04-17T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.69
525760,Conway Road Penlan Swansea,2024-04-17T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.1
525760,Conway Road Penlan Swansea,2024-04-17T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.22
525760,Conway Road Penlan Swansea,2024-04-17T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.54
525760,Conway Road Penlan Swansea,2024-04-17T23:30:00.000+00:00,feeder,3,N Current (RMS),A,14.0
525760,Conway Road Penlan Swansea,2024-04-17T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.4
525760,Conway Road Penlan Swansea,2024-04-17T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.0
525760,Conway Road Penlan Swansea,2024-04-17T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.8
525760,Conway Road Penlan Swansea,2024-04-17T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.71
525760,Conway Road Penlan Swansea,2024-04-17T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.31
525760,Conway Road Penlan Swansea,2024-04-17T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.44
525760,Conway Road Penlan Swansea,2024-04-17T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,23.1
525760,Conway Road Penlan Swansea,2024-04-17T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.84
525760,Conway Road Penlan Swansea,2024-04-17T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,28.75
525760,Conway Road Penlan Swansea,2024-04-17T23:30:00.000+00:00,feeder,2,N Current (RMS),A,53.7
525760,Conway Road Penlan Swansea,2024-04-17T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,96.0
525760,Conway Road Penlan Swansea,2024-04-17T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,79.0
525760,Conway Road Penlan Swansea,2024-04-17T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,118.4
525760,Conway Road Penlan Swansea,2024-04-17T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.86
525760,Conway Road Penlan Swansea,2024-04-17T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.78
525760,Conway Road Penlan Swansea,2024-04-17T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
525760,Conway Road Penlan Swansea,2024-04-17T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.77
525760,Conway Road Penlan Swansea,2024-04-17T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.3
525760,Conway Road Penlan Swansea,2024-04-17T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,27.19
525760,Conway Road Penlan Swansea,2024-04-17T23:30:00.000+00:00,feeder,1,N Current (RMS),A,52.6
525760,Conway Road Penlan Swansea,2024-04-17T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,77.3
525760,Conway Road Penlan Swansea,2024-04-17T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,74.1
525760,Conway Road Penlan Swansea,2024-04-17T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,111.1
525760,Conway Road Penlan Swansea,2024-04-17T23:30:00.000+00:00,transformer,,Temperature,C,20.1
525760,Conway Road Penlan Swansea,2024-04-17T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.45
525760,Conway Road Penlan Swansea,2024-04-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
525760,Conway Road Penlan Swansea,2024-04-17T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.33
525760,Conway Road Penlan Swansea,2024-04-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
525760,Conway Road Penlan Swansea,2024-04-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.71
525760,Conway Road Penlan Swansea,2024-04-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
525760,Conway Road Penlan Swansea,2024-04-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
525760,Conway Road Penlan Swansea,2024-04-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
525760,Conway Road Penlan Swansea,2024-04-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
525760,Conway Road Penlan Swansea,2024-04-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,46.97
525760,Conway Road Penlan Swansea,2024-04-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,43.36
525760,Conway Road Penlan Swansea,2024-04-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,63.49
525760,Conway Road Penlan Swansea,2024-04-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,115.0
525760,Conway Road Penlan Swansea,2024-04-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.8
525760,Conway Road Penlan Swansea,2024-04-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.9
525760,Conway Road Penlan Swansea,2024-04-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,258.3
525760,Conway Road Penlan Swansea,2024-04-17T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.29
525760,Conway Road Penlan Swansea,2024-04-17T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.68
525760,Conway Road Penlan Swansea,2024-04-17T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.98
525760,Conway Road Penlan Swansea,2024-04-17T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.58
525760,Conway Road Penlan Swansea,2024-04-17T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.43
525760,Conway Road Penlan Swansea,2024-04-17T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.79
525760,Conway Road Penlan Swansea,2024-04-17T23:20:00.000+00:00,feeder,3,N Current (RMS),A,15.2
525760,Conway Road Penlan Swansea,2024-04-17T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.0
525760,Conway Road Penlan Swansea,2024-04-17T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.5
525760,Conway Road Penlan Swansea,2024-04-17T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,35.3
525760,Conway Road Penlan Swansea,2024-04-17T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.23
525760,Conway Road Penlan Swansea,2024-04-17T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.86
525760,Conway Road Penlan Swansea,2024-04-17T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.12
525760,Conway Road Penlan Swansea,2024-04-17T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,23.5
525760,Conway Road Penlan Swansea,2024-04-17T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.62
525760,Conway Road Penlan Swansea,2024-04-17T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
525760,Conway Road Penlan Swansea,2024-04-17T23:20:00.000+00:00,feeder,2,N Current (RMS),A,57.1
525760,Conway Road Penlan Swansea,2024-04-17T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,97.4
525760,Conway Road Penlan Swansea,2024-04-17T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,77.9
525760,Conway Road Penlan Swansea,2024-04-17T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,123.4
525760,Conway Road Penlan Swansea,2024-04-17T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.34
525760,Conway Road Penlan Swansea,2024-04-17T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.44
525760,Conway Road Penlan Swansea,2024-04-17T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
525760,Conway Road Penlan Swansea,2024-04-17T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.93
525760,Conway Road Penlan Swansea,2024-04-17T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.2
525760,Conway Road Penlan Swansea,2024-04-17T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,28.39
525760,Conway Road Penlan Swansea,2024-04-17T23:20:00.000+00:00,feeder,1,N Current (RMS),A,55.5
525760,Conway Road Penlan Swansea,2024-04-17T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,77.8
525760,Conway Road Penlan Swansea,2024-04-17T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,73.5
525760,Conway Road Penlan Swansea,2024-04-17T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,116.0
525760,Conway Road Penlan Swansea,2024-04-17T23:20:00.000+00:00,transformer,,Temperature,C,20.1
525760,Conway Road Penlan Swansea,2024-04-17T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.44
525760,Conway Road Penlan Swansea,2024-04-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.41
525760,Conway Road Penlan Swansea,2024-04-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.31
525760,Conway Road Penlan Swansea,2024-04-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
525760,Conway Road Penlan Swansea,2024-04-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.69
525760,Conway Road Penlan Swansea,2024-04-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
525760,Conway Road Penlan Swansea,2024-04-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
525760,Conway Road Penlan Swansea,2024-04-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
525760,Conway Road Penlan Swansea,2024-04-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
525760,Conway Road Penlan Swansea,2024-04-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,47.02
525760,Conway Road Penlan Swansea,2024-04-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,43.26
525760,Conway Road Penlan Swansea,2024-04-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,66.18
525760,Conway Road Penlan Swansea,2024-04-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,124.3
525760,Conway Road Penlan Swansea,2024-04-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.1
525760,Conway Road Penlan Swansea,2024-04-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.0
525760,Conway Road Penlan Swansea,2024-04-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,269.0
525760,Conway Road Penlan Swansea,2024-04-17T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.46
525760,Conway Road Penlan Swansea,2024-04-17T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.65
525760,Conway Road Penlan Swansea,2024-04-17T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.71
525760,Conway Road Penlan Swansea,2024-04-17T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.09
525760,Conway Road Penlan Swansea,2024-04-17T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.47
525760,Conway Road Penlan Swansea,2024-04-17T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.19
525760,Conway Road Penlan Swansea,2024-04-17T23:10:00.000+00:00,feeder,3,N Current (RMS),A,18.3
525760,Conway Road Penlan Swansea,2024-04-17T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.3
525760,Conway Road Penlan Swansea,2024-04-17T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.7
525760,Conway Road Penlan Swansea,2024-04-17T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.8
525760,Conway Road Penlan Swansea,2024-04-17T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.91
525760,Conway Road Penlan Swansea,2024-04-17T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.65
525760,Conway Road Penlan Swansea,2024-04-17T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.15
525760,Conway Road Penlan Swansea,2024-04-17T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,23.97
525760,Conway Road Penlan Swansea,2024-04-17T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.03
525760,Conway Road Penlan Swansea,2024-04-17T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,30.25
525760,Conway Road Penlan Swansea,2024-04-17T23:10:00.000+00:00,feeder,2,N Current (RMS),A,55.7
525760,Conway Road Penlan Swansea,2024-04-17T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,98.8
525760,Conway Road Penlan Swansea,2024-04-17T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,80.2
525760,Conway Road Penlan Swansea,2024-04-17T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,124.3
525760,Conway Road Penlan Swansea,2024-04-17T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.02
525760,Conway Road Penlan Swansea,2024-04-17T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.14
525760,Conway Road Penlan Swansea,2024-04-17T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
525760,Conway Road Penlan Swansea,2024-04-17T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.33
525760,Conway Road Penlan Swansea,2024-04-17T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.58
525760,Conway Road Penlan Swansea,2024-04-17T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,28.71
525760,Conway Road Penlan Swansea,2024-04-17T23:10:00.000+00:00,feeder,1,N Current (RMS),A,54.4
525760,Conway Road Penlan Swansea,2024-04-17T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,79.1
525760,Conway Road Penlan Swansea,2024-04-17T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,75.8
525760,Conway Road Penlan Swansea,2024-04-17T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,117.3
525760,Conway Road Penlan Swansea,2024-04-17T23:10:00.000+00:00,transformer,,Temperature,C,20.2
525760,Conway Road Penlan Swansea,2024-04-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.41
525760,Conway Road Penlan Swansea,2024-04-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
525760,Conway Road Penlan Swansea,2024-04-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
525760,Conway Road Penlan Swansea,2024-04-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
525760,Conway Road Penlan Swansea,2024-04-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.66
525760,Conway Road Penlan Swansea,2024-04-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
525760,Conway Road Penlan Swansea,2024-04-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
525760,Conway Road Penlan Swansea,2024-04-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
525760,Conway Road Penlan Swansea,2024-04-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
525760,Conway Road Penlan Swansea,2024-04-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,48.38
525760,Conway Road Penlan Swansea,2024-04-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,43.09
