Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525760,Conway Road Penlan Swansea,2024-04-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,68.15
525760,Conway Road Penlan Swansea,2024-04-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,124.7
525760,Conway Road Penlan Swansea,2024-04-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,197.0
525760,Conway Road Penlan Swansea,2024-04-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.0
525760,Conway Road Penlan Swansea,2024-04-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,277.1
525760,Conway Road Penlan Swansea,2024-04-17T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.4
525760,Conway Road Penlan Swansea,2024-04-17T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.71
525760,Conway Road Penlan Swansea,2024-04-17T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.84
525760,Conway Road Penlan Swansea,2024-04-17T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.5
525760,Conway Road Penlan Swansea,2024-04-17T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.01
525760,Conway Road Penlan Swansea,2024-04-17T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.31
525760,Conway Road Penlan Swansea,2024-04-17T23:00:00.000+00:00,feeder,3,N Current (RMS),A,16.1
525760,Conway Road Penlan Swansea,2024-04-17T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.4
525760,Conway Road Penlan Swansea,2024-04-17T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.3
525760,Conway Road Penlan Swansea,2024-04-17T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,39.6
525760,Conway Road Penlan Swansea,2024-04-17T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.08
525760,Conway Road Penlan Swansea,2024-04-17T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.74
525760,Conway Road Penlan Swansea,2024-04-17T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.66
525760,Conway Road Penlan Swansea,2024-04-17T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,25.54
525760,Conway Road Penlan Swansea,2024-04-17T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.87
525760,Conway Road Penlan Swansea,2024-04-17T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,30.51
525760,Conway Road Penlan Swansea,2024-04-17T23:00:00.000+00:00,feeder,2,N Current (RMS),A,55.5
525760,Conway Road Penlan Swansea,2024-04-17T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,105.1
525760,Conway Road Penlan Swansea,2024-04-17T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,83.6
525760,Conway Road Penlan Swansea,2024-04-17T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,125.2
525760,Conway Road Penlan Swansea,2024-04-17T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.19
525760,Conway Road Penlan Swansea,2024-04-17T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.23
525760,Conway Road Penlan Swansea,2024-04-17T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
525760,Conway Road Penlan Swansea,2024-04-17T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.51
525760,Conway Road Penlan Swansea,2024-04-17T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.25
525760,Conway Road Penlan Swansea,2024-04-17T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,28.95
525760,Conway Road Penlan Swansea,2024-04-17T23:00:00.000+00:00,feeder,1,N Current (RMS),A,54.2
525760,Conway Road Penlan Swansea,2024-04-17T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,83.8
525760,Conway Road Penlan Swansea,2024-04-17T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,78.5
525760,Conway Road Penlan Swansea,2024-04-17T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,118.2
525760,Conway Road Penlan Swansea,2024-04-17T23:00:00.000+00:00,transformer,,Temperature,C,20.4
525760,Conway Road Penlan Swansea,2024-04-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.41
525760,Conway Road Penlan Swansea,2024-04-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
525760,Conway Road Penlan Swansea,2024-04-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.31
525760,Conway Road Penlan Swansea,2024-04-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
525760,Conway Road Penlan Swansea,2024-04-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.64
525760,Conway Road Penlan Swansea,2024-04-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
525760,Conway Road Penlan Swansea,2024-04-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
525760,Conway Road Penlan Swansea,2024-04-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
525760,Conway Road Penlan Swansea,2024-04-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
525760,Conway Road Penlan Swansea,2024-04-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,51.56
525760,Conway Road Penlan Swansea,2024-04-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,45.13
525760,Conway Road Penlan Swansea,2024-04-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,68.77
525760,Conway Road Penlan Swansea,2024-04-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,121.2
525760,Conway Road Penlan Swansea,2024-04-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,209.7
525760,Conway Road Penlan Swansea,2024-04-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.1
525760,Conway Road Penlan Swansea,2024-04-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,279.4
525760,Conway Road Penlan Swansea,2024-04-17T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.77
525760,Conway Road Penlan Swansea,2024-04-17T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.53
525760,Conway Road Penlan Swansea,2024-04-17T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.27
525760,Conway Road Penlan Swansea,2024-04-17T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.03
525760,Conway Road Penlan Swansea,2024-04-17T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.61
525760,Conway Road Penlan Swansea,2024-04-17T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.91
525760,Conway Road Penlan Swansea,2024-04-17T22:50:00.000+00:00,feeder,3,N Current (RMS),A,17.6
525760,Conway Road Penlan Swansea,2024-04-17T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.9
525760,Conway Road Penlan Swansea,2024-04-17T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.8
525760,Conway Road Penlan Swansea,2024-04-17T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,41.2
525760,Conway Road Penlan Swansea,2024-04-17T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.06
525760,Conway Road Penlan Swansea,2024-04-17T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.06
525760,Conway Road Penlan Swansea,2024-04-17T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.7
525760,Conway Road Penlan Swansea,2024-04-17T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,29.01
525760,Conway Road Penlan Swansea,2024-04-17T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.19
525760,Conway Road Penlan Swansea,2024-04-17T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,30.9
525760,Conway Road Penlan Swansea,2024-04-17T22:50:00.000+00:00,feeder,2,N Current (RMS),A,53.1
525760,Conway Road Penlan Swansea,2024-04-17T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,119.4
525760,Conway Road Penlan Swansea,2024-04-17T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,92.3
525760,Conway Road Penlan Swansea,2024-04-17T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,127.5
525760,Conway Road Penlan Swansea,2024-04-17T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.18
525760,Conway Road Penlan Swansea,2024-04-17T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.84
525760,Conway Road Penlan Swansea,2024-04-17T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
525760,Conway Road Penlan Swansea,2024-04-17T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.16
525760,Conway Road Penlan Swansea,2024-04-17T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.35
525760,Conway Road Penlan Swansea,2024-04-17T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,29.25
525760,Conway Road Penlan Swansea,2024-04-17T22:50:00.000+00:00,feeder,1,N Current (RMS),A,51.6
525760,Conway Road Penlan Swansea,2024-04-17T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,94.8
525760,Conway Road Penlan Swansea,2024-04-17T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,86.3
525760,Conway Road Penlan Swansea,2024-04-17T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,119.8
525760,Conway Road Penlan Swansea,2024-04-17T22:50:00.000+00:00,transformer,,Temperature,C,20.5
525760,Conway Road Penlan Swansea,2024-04-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.45
525760,Conway Road Penlan Swansea,2024-04-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
525760,Conway Road Penlan Swansea,2024-04-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.37
525760,Conway Road Penlan Swansea,2024-04-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
525760,Conway Road Penlan Swansea,2024-04-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.75
525760,Conway Road Penlan Swansea,2024-04-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
525760,Conway Road Penlan Swansea,2024-04-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
525760,Conway Road Penlan Swansea,2024-04-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
525760,Conway Road Penlan Swansea,2024-04-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
525760,Conway Road Penlan Swansea,2024-04-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,58.19
525760,Conway Road Penlan Swansea,2024-04-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,49.16
525760,Conway Road Penlan Swansea,2024-04-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,70.06
525760,Conway Road Penlan Swansea,2024-04-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,115.9
525760,Conway Road Penlan Swansea,2024-04-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,236.9
525760,Conway Road Penlan Swansea,2024-04-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,202.8
525760,Conway Road Penlan Swansea,2024-04-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,285.6
525760,Conway Road Penlan Swansea,2024-04-17T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.63
525760,Conway Road Penlan Swansea,2024-04-17T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.57
525760,Conway Road Penlan Swansea,2024-04-17T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.68
525760,Conway Road Penlan Swansea,2024-04-17T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.54
525760,Conway Road Penlan Swansea,2024-04-17T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.48
525760,Conway Road Penlan Swansea,2024-04-17T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.18
525760,Conway Road Penlan Swansea,2024-04-17T22:40:00.000+00:00,feeder,3,N Current (RMS),A,16.9
525760,Conway Road Penlan Swansea,2024-04-17T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.9
525760,Conway Road Penlan Swansea,2024-04-17T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.3
525760,Conway Road Penlan Swansea,2024-04-17T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.2
525760,Conway Road Penlan Swansea,2024-04-17T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.52
525760,Conway Road Penlan Swansea,2024-04-17T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.35
525760,Conway Road Penlan Swansea,2024-04-17T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.3
525760,Conway Road Penlan Swansea,2024-04-17T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,30.54
525760,Conway Road Penlan Swansea,2024-04-17T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,22.64
525760,Conway Road Penlan Swansea,2024-04-17T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,33.61
525760,Conway Road Penlan Swansea,2024-04-17T22:40:00.000+00:00,feeder,2,N Current (RMS),A,57.1
525760,Conway Road Penlan Swansea,2024-04-17T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,125.0
525760,Conway Road Penlan Swansea,2024-04-17T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,94.8
525760,Conway Road Penlan Swansea,2024-04-17T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,138.5
525760,Conway Road Penlan Swansea,2024-04-17T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.62
525760,Conway Road Penlan Swansea,2024-04-17T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.22
525760,Conway Road Penlan Swansea,2024-04-17T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
525760,Conway Road Penlan Swansea,2024-04-17T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,24.28
525760,Conway Road Penlan Swansea,2024-04-17T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.79
525760,Conway Road Penlan Swansea,2024-04-17T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,31.51
525760,Conway Road Penlan Swansea,2024-04-17T22:40:00.000+00:00,feeder,1,N Current (RMS),A,55.3
525760,Conway Road Penlan Swansea,2024-04-17T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,98.9
525760,Conway Road Penlan Swansea,2024-04-17T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,88.8
525760,Conway Road Penlan Swansea,2024-04-17T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,129.1
525760,Conway Road Penlan Swansea,2024-04-17T22:40:00.000+00:00,transformer,,Temperature,C,20.7
525760,Conway Road Penlan Swansea,2024-04-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.43
525760,Conway Road Penlan Swansea,2024-04-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
525760,Conway Road Penlan Swansea,2024-04-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.36
525760,Conway Road Penlan Swansea,2024-04-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
525760,Conway Road Penlan Swansea,2024-04-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.72
525760,Conway Road Penlan Swansea,2024-04-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
525760,Conway Road Penlan Swansea,2024-04-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
525760,Conway Road Penlan Swansea,2024-04-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
525760,Conway Road Penlan Swansea,2024-04-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
525760,Conway Road Penlan Swansea,2024-04-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,59.36
525760,Conway Road Penlan Swansea,2024-04-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,49.91
525760,Conway Road Penlan Swansea,2024-04-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,73.3
525760,Conway Road Penlan Swansea,2024-04-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,124.3
525760,Conway Road Penlan Swansea,2024-04-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,241.4
525760,Conway Road Penlan Swansea,2024-04-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,207.1
525760,Conway Road Penlan Swansea,2024-04-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,299.2
525760,Conway Road Penlan Swansea,2024-04-17T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.38
525760,Conway Road Penlan Swansea,2024-04-17T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.78
525760,Conway Road Penlan Swansea,2024-04-17T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.82
525760,Conway Road Penlan Swansea,2024-04-17T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.3
525760,Conway Road Penlan Swansea,2024-04-17T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.62
525760,Conway Road Penlan Swansea,2024-04-17T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.98
525760,Conway Road Penlan Swansea,2024-04-17T22:30:00.000+00:00,feeder,3,N Current (RMS),A,15.1
525760,Conway Road Penlan Swansea,2024-04-17T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.7
525760,Conway Road Penlan Swansea,2024-04-17T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.1
525760,Conway Road Penlan Swansea,2024-04-17T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,34.5
525760,Conway Road Penlan Swansea,2024-04-17T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.06
525760,Conway Road Penlan Swansea,2024-04-17T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.09
525760,Conway Road Penlan Swansea,2024-04-17T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.48
525760,Conway Road Penlan Swansea,2024-04-17T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,29.2
525760,Conway Road Penlan Swansea,2024-04-17T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,26.36
525760,Conway Road Penlan Swansea,2024-04-17T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,34.27
525760,Conway Road Penlan Swansea,2024-04-17T22:30:00.000+00:00,feeder,2,N Current (RMS),A,55.8
525760,Conway Road Penlan Swansea,2024-04-17T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,119.9
525760,Conway Road Penlan Swansea,2024-04-17T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,108.7
525760,Conway Road Penlan Swansea,2024-04-17T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,140.6
525760,Conway Road Penlan Swansea,2024-04-17T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.11
525760,Conway Road Penlan Swansea,2024-04-17T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
525760,Conway Road Penlan Swansea,2024-04-17T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
525760,Conway Road Penlan Swansea,2024-04-17T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.56
525760,Conway Road Penlan Swansea,2024-04-17T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,24.06
525760,Conway Road Penlan Swansea,2024-04-17T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,32.16
525760,Conway Road Penlan Swansea,2024-04-17T22:30:00.000+00:00,feeder,1,N Current (RMS),A,55.0
525760,Conway Road Penlan Swansea,2024-04-17T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,96.2
525760,Conway Road Penlan Swansea,2024-04-17T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,100.8
525760,Conway Road Penlan Swansea,2024-04-17T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,131.4
525760,Conway Road Penlan Swansea,2024-04-17T22:30:00.000+00:00,transformer,,Temperature,C,20.7
525760,Conway Road Penlan Swansea,2024-04-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.42
525760,Conway Road Penlan Swansea,2024-04-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
525760,Conway Road Penlan Swansea,2024-04-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.33
525760,Conway Road Penlan Swansea,2024-04-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
525760,Conway Road Penlan Swansea,2024-04-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.7
525760,Conway Road Penlan Swansea,2024-04-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
525760,Conway Road Penlan Swansea,2024-04-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
525760,Conway Road Penlan Swansea,2024-04-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
525760,Conway Road Penlan Swansea,2024-04-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
525760,Conway Road Penlan Swansea,2024-04-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,57.07
525760,Conway Road Penlan Swansea,2024-04-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,57.05
525760,Conway Road Penlan Swansea,2024-04-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,74.42
525760,Conway Road Penlan Swansea,2024-04-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,122.4
525760,Conway Road Penlan Swansea,2024-04-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,232.5
525760,Conway Road Penlan Swansea,2024-04-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,234.6
525760,Conway Road Penlan Swansea,2024-04-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,302.8
525760,Conway Road Penlan Swansea,2024-04-17T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.72
525760,Conway Road Penlan Swansea,2024-04-17T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.27
525760,Conway Road Penlan Swansea,2024-04-17T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.6
525760,Conway Road Penlan Swansea,2024-04-17T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.23
525760,Conway Road Penlan Swansea,2024-04-17T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.51
525760,Conway Road Penlan Swansea,2024-04-17T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.84
525760,Conway Road Penlan Swansea,2024-04-17T22:20:00.000+00:00,feeder,3,N Current (RMS),A,12.6
525760,Conway Road Penlan Swansea,2024-04-17T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.9
525760,Conway Road Penlan Swansea,2024-04-17T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.4
525760,Conway Road Penlan Swansea,2024-04-17T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.1
525760,Conway Road Penlan Swansea,2024-04-17T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.31
525760,Conway Road Penlan Swansea,2024-04-17T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.89
525760,Conway Road Penlan Swansea,2024-04-17T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.51
525760,Conway Road Penlan Swansea,2024-04-17T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,28.96
525760,Conway Road Penlan Swansea,2024-04-17T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,27.81
525760,Conway Road Penlan Swansea,2024-04-17T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,35.19
525760,Conway Road Penlan Swansea,2024-04-17T22:20:00.000+00:00,feeder,2,N Current (RMS),A,59.6
525760,Conway Road Penlan Swansea,2024-04-17T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,119.8
525760,Conway Road Penlan Swansea,2024-04-17T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,114.9
525760,Conway Road Penlan Swansea,2024-04-17T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,145.3
525760,Conway Road Penlan Swansea,2024-04-17T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.3
525760,Conway Road Penlan Swansea,2024-04-17T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.98
525760,Conway Road Penlan Swansea,2024-04-17T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
525760,Conway Road Penlan Swansea,2024-04-17T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.53
525760,Conway Road Penlan Swansea,2024-04-17T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,25.5
525760,Conway Road Penlan Swansea,2024-04-17T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,33.25
525760,Conway Road Penlan Swansea,2024-04-17T22:20:00.000+00:00,feeder,1,N Current (RMS),A,58.6
525760,Conway Road Penlan Swansea,2024-04-17T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,96.7
525760,Conway Road Penlan Swansea,2024-04-17T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,107.0
525760,Conway Road Penlan Swansea,2024-04-17T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,136.5
525760,Conway Road Penlan Swansea,2024-04-17T22:20:00.000+00:00,transformer,,Temperature,C,20.7
525760,Conway Road Penlan Swansea,2024-04-17T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.43
525760,Conway Road Penlan Swansea,2024-04-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
525760,Conway Road Penlan Swansea,2024-04-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.32
525760,Conway Road Penlan Swansea,2024-04-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
525760,Conway Road Penlan Swansea,2024-04-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.71
525760,Conway Road Penlan Swansea,2024-04-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
525760,Conway Road Penlan Swansea,2024-04-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
525760,Conway Road Penlan Swansea,2024-04-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
525760,Conway Road Penlan Swansea,2024-04-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
525760,Conway Road Penlan Swansea,2024-04-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,57.73
525760,Conway Road Penlan Swansea,2024-04-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,59.82
525760,Conway Road Penlan Swansea,2024-04-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,76.28
525760,Conway Road Penlan Swansea,2024-04-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,127.0
525760,Conway Road Penlan Swansea,2024-04-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,236.5
525760,Conway Road Penlan Swansea,2024-04-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,246.9
525760,Conway Road Penlan Swansea,2024-04-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,311.9
525760,Conway Road Penlan Swansea,2024-04-17T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.59
525760,Conway Road Penlan Swansea,2024-04-17T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.17
525760,Conway Road Penlan Swansea,2024-04-17T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.23
525760,Conway Road Penlan Swansea,2024-04-17T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.6
525760,Conway Road Penlan Swansea,2024-04-17T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.96
525760,Conway Road Penlan Swansea,2024-04-17T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.84
525760,Conway Road Penlan Swansea,2024-04-17T22:10:00.000+00:00,feeder,3,N Current (RMS),A,15.4
525760,Conway Road Penlan Swansea,2024-04-17T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.1
525760,Conway Road Penlan Swansea,2024-04-17T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,34.1
525760,Conway Road Penlan Swansea,2024-04-17T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.1
525760,Conway Road Penlan Swansea,2024-04-17T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.56
525760,Conway Road Penlan Swansea,2024-04-17T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.83
525760,Conway Road Penlan Swansea,2024-04-17T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.96
525760,Conway Road Penlan Swansea,2024-04-17T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,26.53
525760,Conway Road Penlan Swansea,2024-04-17T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,28.69
525760,Conway Road Penlan Swansea,2024-04-17T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,40.48
525760,Conway Road Penlan Swansea,2024-04-17T22:10:00.000+00:00,feeder,2,N Current (RMS),A,75.0
525760,Conway Road Penlan Swansea,2024-04-17T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,110.5
525760,Conway Road Penlan Swansea,2024-04-17T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,118.4
525760,Conway Road Penlan Swansea,2024-04-17T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,166.4
525760,Conway Road Penlan Swansea,2024-04-17T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.25
525760,Conway Road Penlan Swansea,2024-04-17T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.91
525760,Conway Road Penlan Swansea,2024-04-17T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.42
525760,Conway Road Penlan Swansea,2024-04-17T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.69
525760,Conway Road Penlan Swansea,2024-04-17T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,26.53
525760,Conway Road Penlan Swansea,2024-04-17T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,38.52
525760,Conway Road Penlan Swansea,2024-04-17T22:10:00.000+00:00,feeder,1,N Current (RMS),A,73.5
525760,Conway Road Penlan Swansea,2024-04-17T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,89.4
525760,Conway Road Penlan Swansea,2024-04-17T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,111.0
525760,Conway Road Penlan Swansea,2024-04-17T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,157.6
525760,Conway Road Penlan Swansea,2024-04-17T22:10:00.000+00:00,transformer,,Temperature,C,20.7
525760,Conway Road Penlan Swansea,2024-04-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.39
525760,Conway Road Penlan Swansea,2024-04-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
525760,Conway Road Penlan Swansea,2024-04-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.25
525760,Conway Road Penlan Swansea,2024-04-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
525760,Conway Road Penlan Swansea,2024-04-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.65
525760,Conway Road Penlan Swansea,2024-04-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
525760,Conway Road Penlan Swansea,2024-04-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
525760,Conway Road Penlan Swansea,2024-04-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
525760,Conway Road Penlan Swansea,2024-04-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
525760,Conway Road Penlan Swansea,2024-04-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,53.83
525760,Conway Road Penlan Swansea,2024-04-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,63.17
525760,Conway Road Penlan Swansea,2024-04-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,86.84
525760,Conway Road Penlan Swansea,2024-04-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,158.3
525760,Conway Road Penlan Swansea,2024-04-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,221.1
525760,Conway Road Penlan Swansea,2024-04-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,259.8
525760,Conway Road Penlan Swansea,2024-04-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,354.5
525760,Conway Road Penlan Swansea,2024-04-17T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.86
525760,Conway Road Penlan Swansea,2024-04-17T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.25
525760,Conway Road Penlan Swansea,2024-04-17T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.3
525760,Conway Road Penlan Swansea,2024-04-17T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.48
525760,Conway Road Penlan Swansea,2024-04-17T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.91
525760,Conway Road Penlan Swansea,2024-04-17T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.26
525760,Conway Road Penlan Swansea,2024-04-17T22:00:00.000+00:00,feeder,3,N Current (RMS),A,18.0
525760,Conway Road Penlan Swansea,2024-04-17T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.7
525760,Conway Road Penlan Swansea,2024-04-17T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.7
525760,Conway Road Penlan Swansea,2024-04-17T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.8
525760,Conway Road Penlan Swansea,2024-04-17T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.27
525760,Conway Road Penlan Swansea,2024-04-17T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.41
525760,Conway Road Penlan Swansea,2024-04-17T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.65
525760,Conway Road Penlan Swansea,2024-04-17T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,26.9
525760,Conway Road Penlan Swansea,2024-04-17T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,30.03
525760,Conway Road Penlan Swansea,2024-04-17T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,40.04
525760,Conway Road Penlan Swansea,2024-04-17T22:00:00.000+00:00,feeder,2,N Current (RMS),A,74.2
525760,Conway Road Penlan Swansea,2024-04-17T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,111.3
525760,Conway Road Penlan Swansea,2024-04-17T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,122.8
525760,Conway Road Penlan Swansea,2024-04-17T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,163.0
525760,Conway Road Penlan Swansea,2024-04-17T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.82
525760,Conway Road Penlan Swansea,2024-04-17T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.33
525760,Conway Road Penlan Swansea,2024-04-17T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
525760,Conway Road Penlan Swansea,2024-04-17T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.69
525760,Conway Road Penlan Swansea,2024-04-17T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,27.97
525760,Conway Road Penlan Swansea,2024-04-17T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,38.43
525760,Conway Road Penlan Swansea,2024-04-17T22:00:00.000+00:00,feeder,1,N Current (RMS),A,73.3
525760,Conway Road Penlan Swansea,2024-04-17T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,88.9
525760,Conway Road Penlan Swansea,2024-04-17T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,115.5
525760,Conway Road Penlan Swansea,2024-04-17T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,156.0
525760,Conway Road Penlan Swansea,2024-04-17T22:00:00.000+00:00,transformer,,Temperature,C,20.9
525760,Conway Road Penlan Swansea,2024-04-17T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.32
525760,Conway Road Penlan Swansea,2024-04-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.3
525760,Conway Road Penlan Swansea,2024-04-17T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
525760,Conway Road Penlan Swansea,2024-04-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.51
525760,Conway Road Penlan Swansea,2024-04-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.57
525760,Conway Road Penlan Swansea,2024-04-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.55
525760,Conway Road Penlan Swansea,2024-04-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
525760,Conway Road Penlan Swansea,2024-04-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
525760,Conway Road Penlan Swansea,2024-04-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
525760,Conway Road Penlan Swansea,2024-04-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,53.07
525760,Conway Road Penlan Swansea,2024-04-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,64.91
525760,Conway Road Penlan Swansea,2024-04-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,85.73
525760,Conway Road Penlan Swansea,2024-04-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,163.1
525760,Conway Road Penlan Swansea,2024-04-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,216.8
525760,Conway Road Penlan Swansea,2024-04-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,264.0
525760,Conway Road Penlan Swansea,2024-04-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,347.1
525760,Conway Road Penlan Swansea,2024-04-17T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.66
525760,Conway Road Penlan Swansea,2024-04-17T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.03
525760,Conway Road Penlan Swansea,2024-04-17T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.16
525760,Conway Road Penlan Swansea,2024-04-17T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.4
525760,Conway Road Penlan Swansea,2024-04-17T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.33
525760,Conway Road Penlan Swansea,2024-04-17T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.94
525760,Conway Road Penlan Swansea,2024-04-17T21:50:00.000+00:00,feeder,3,N Current (RMS),A,18.6
525760,Conway Road Penlan Swansea,2024-04-17T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.2
525760,Conway Road Penlan Swansea,2024-04-17T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,40.7
525760,Conway Road Penlan Swansea,2024-04-17T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,39.3
525760,Conway Road Penlan Swansea,2024-04-17T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.18
525760,Conway Road Penlan Swansea,2024-04-17T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
525760,Conway Road Penlan Swansea,2024-04-17T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.56
525760,Conway Road Penlan Swansea,2024-04-17T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,32.17
525760,Conway Road Penlan Swansea,2024-04-17T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,31.9
525760,Conway Road Penlan Swansea,2024-04-17T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,41.27
525760,Conway Road Penlan Swansea,2024-04-17T21:50:00.000+00:00,feeder,2,N Current (RMS),A,72.0
525760,Conway Road Penlan Swansea,2024-04-17T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,131.8
525760,Conway Road Penlan Swansea,2024-04-17T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,128.9
525760,Conway Road Penlan Swansea,2024-04-17T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,166.8
525760,Conway Road Penlan Swansea,2024-04-17T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.81
525760,Conway Road Penlan Swansea,2024-04-17T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.44
525760,Conway Road Penlan Swansea,2024-04-17T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
525760,Conway Road Penlan Swansea,2024-04-17T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,25.94
525760,Conway Road Penlan Swansea,2024-04-17T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,29.81
525760,Conway Road Penlan Swansea,2024-04-17T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,39.3
525760,Conway Road Penlan Swansea,2024-04-17T21:50:00.000+00:00,feeder,1,N Current (RMS),A,70.6
525760,Conway Road Penlan Swansea,2024-04-17T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,105.6
525760,Conway Road Penlan Swansea,2024-04-17T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,121.4
525760,Conway Road Penlan Swansea,2024-04-17T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,158.6
525760,Conway Road Penlan Swansea,2024-04-17T21:50:00.000+00:00,transformer,,Temperature,C,20.9
525760,Conway Road Penlan Swansea,2024-04-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
525760,Conway Road Penlan Swansea,2024-04-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.19
525760,Conway Road Penlan Swansea,2024-04-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
525760,Conway Road Penlan Swansea,2024-04-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.42
525760,Conway Road Penlan Swansea,2024-04-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.42
525760,Conway Road Penlan Swansea,2024-04-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.62
525760,Conway Road Penlan Swansea,2024-04-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
525760,Conway Road Penlan Swansea,2024-04-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
525760,Conway Road Penlan Swansea,2024-04-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
525760,Conway Road Penlan Swansea,2024-04-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,63.5
525760,Conway Road Penlan Swansea,2024-04-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,71.04
525760,Conway Road Penlan Swansea,2024-04-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,89.52
525760,Conway Road Penlan Swansea,2024-04-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,157.7
525760,Conway Road Penlan Swansea,2024-04-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,257.4
525760,Conway Road Penlan Swansea,2024-04-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,286.1
525760,Conway Road Penlan Swansea,2024-04-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,360.0
525760,Conway Road Penlan Swansea,2024-04-17T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.82
525760,Conway Road Penlan Swansea,2024-04-17T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.64
525760,Conway Road Penlan Swansea,2024-04-17T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.88
525760,Conway Road Penlan Swansea,2024-04-17T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.78
525760,Conway Road Penlan Swansea,2024-04-17T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.3
525760,Conway Road Penlan Swansea,2024-04-17T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.62
525760,Conway Road Penlan Swansea,2024-04-17T21:40:00.000+00:00,feeder,3,N Current (RMS),A,19.2
525760,Conway Road Penlan Swansea,2024-04-17T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.8
525760,Conway Road Penlan Swansea,2024-04-17T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,42.9
525760,Conway Road Penlan Swansea,2024-04-17T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,37.9
525760,Conway Road Penlan Swansea,2024-04-17T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.15
525760,Conway Road Penlan Swansea,2024-04-17T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
525760,Conway Road Penlan Swansea,2024-04-17T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.04
525760,Conway Road Penlan Swansea,2024-04-17T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,28.7
525760,Conway Road Penlan Swansea,2024-04-17T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,31.6
525760,Conway Road Penlan Swansea,2024-04-17T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,45.27
525760,Conway Road Penlan Swansea,2024-04-17T21:40:00.000+00:00,feeder,2,N Current (RMS),A,86.5
525760,Conway Road Penlan Swansea,2024-04-17T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,117.6
525760,Conway Road Penlan Swansea,2024-04-17T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,128.3
525760,Conway Road Penlan Swansea,2024-04-17T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,183.3
525760,Conway Road Penlan Swansea,2024-04-17T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.47
525760,Conway Road Penlan Swansea,2024-04-17T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.51
525760,Conway Road Penlan Swansea,2024-04-17T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.47
525760,Conway Road Penlan Swansea,2024-04-17T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.15
525760,Conway Road Penlan Swansea,2024-04-17T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,29.75
525760,Conway Road Penlan Swansea,2024-04-17T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,43.5
525760,Conway Road Penlan Swansea,2024-04-17T21:40:00.000+00:00,feeder,1,N Current (RMS),A,85.2
525760,Conway Road Penlan Swansea,2024-04-17T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,94.0
525760,Conway Road Penlan Swansea,2024-04-17T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,121.7
525760,Conway Road Penlan Swansea,2024-04-17T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,176.0
525760,Conway Road Penlan Swansea,2024-04-17T21:40:00.000+00:00,transformer,,Temperature,C,20.8
525760,Conway Road Penlan Swansea,2024-04-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
525760,Conway Road Penlan Swansea,2024-04-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.36
525760,Conway Road Penlan Swansea,2024-04-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
525760,Conway Road Penlan Swansea,2024-04-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.7
525760,Conway Road Penlan Swansea,2024-04-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.36
525760,Conway Road Penlan Swansea,2024-04-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.79
525760,Conway Road Penlan Swansea,2024-04-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
525760,Conway Road Penlan Swansea,2024-04-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
525760,Conway Road Penlan Swansea,2024-04-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.31
525760,Conway Road Penlan Swansea,2024-04-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,56.63
525760,Conway Road Penlan Swansea,2024-04-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,71.65
525760,Conway Road Penlan Swansea,2024-04-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,97.39
525760,Conway Road Penlan Swansea,2024-04-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,187.4
525760,Conway Road Penlan Swansea,2024-04-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,229.7
525760,Conway Road Penlan Swansea,2024-04-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,290.0
525760,Conway Road Penlan Swansea,2024-04-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,393.0
525760,Conway Road Penlan Swansea,2024-04-17T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.88
525760,Conway Road Penlan Swansea,2024-04-17T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.64
525760,Conway Road Penlan Swansea,2024-04-17T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.95
525760,Conway Road Penlan Swansea,2024-04-17T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.99
525760,Conway Road Penlan Swansea,2024-04-17T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.03
525760,Conway Road Penlan Swansea,2024-04-17T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.76
525760,Conway Road Penlan Swansea,2024-04-17T21:30:00.000+00:00,feeder,3,N Current (RMS),A,12.3
525760,Conway Road Penlan Swansea,2024-04-17T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.4
525760,Conway Road Penlan Swansea,2024-04-17T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.5
525760,Conway Road Penlan Swansea,2024-04-17T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.7
525760,Conway Road Penlan Swansea,2024-04-17T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.68
525760,Conway Road Penlan Swansea,2024-04-17T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.82
525760,Conway Road Penlan Swansea,2024-04-17T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.64
525760,Conway Road Penlan Swansea,2024-04-17T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
525760,Conway Road Penlan Swansea,2024-04-17T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,32.76
525760,Conway Road Penlan Swansea,2024-04-17T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,46.1
525760,Conway Road Penlan Swansea,2024-04-17T21:30:00.000+00:00,feeder,2,N Current (RMS),A,85.6
525760,Conway Road Penlan Swansea,2024-04-17T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,123.4
525760,Conway Road Penlan Swansea,2024-04-17T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,133.3
525760,Conway Road Penlan Swansea,2024-04-17T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,187.2
525760,Conway Road Penlan Swansea,2024-04-17T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.84
525760,Conway Road Penlan Swansea,2024-04-17T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.99
525760,Conway Road Penlan Swansea,2024-04-17T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
525760,Conway Road Penlan Swansea,2024-04-17T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,24.13
525760,Conway Road Penlan Swansea,2024-04-17T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,30.5
525760,Conway Road Penlan Swansea,2024-04-17T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,44.43
525760,Conway Road Penlan Swansea,2024-04-17T21:30:00.000+00:00,feeder,1,N Current (RMS),A,85.9
525760,Conway Road Penlan Swansea,2024-04-17T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,98.4
525760,Conway Road Penlan Swansea,2024-04-17T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,125.1
525760,Conway Road Penlan Swansea,2024-04-17T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,180.2
525760,Conway Road Penlan Swansea,2024-04-17T21:30:00.000+00:00,transformer,,Temperature,C,20.7
525760,Conway Road Penlan Swansea,2024-04-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
525760,Conway Road Penlan Swansea,2024-04-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
525760,Conway Road Penlan Swansea,2024-04-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
525760,Conway Road Penlan Swansea,2024-04-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.57
525760,Conway Road Penlan Swansea,2024-04-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.37
525760,Conway Road Penlan Swansea,2024-04-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
525760,Conway Road Penlan Swansea,2024-04-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
525760,Conway Road Penlan Swansea,2024-04-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
525760,Conway Road Penlan Swansea,2024-04-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
525760,Conway Road Penlan Swansea,2024-04-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,60.12
525760,Conway Road Penlan Swansea,2024-04-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,71.28
525760,Conway Road Penlan Swansea,2024-04-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,99.29
525760,Conway Road Penlan Swansea,2024-04-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,182.0
525760,Conway Road Penlan Swansea,2024-04-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,244.3
525760,Conway Road Penlan Swansea,2024-04-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,289.7
525760,Conway Road Penlan Swansea,2024-04-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,401.8
525760,Conway Road Penlan Swansea,2024-04-17T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.46
525760,Conway Road Penlan Swansea,2024-04-17T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.4
525760,Conway Road Penlan Swansea,2024-04-17T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.93
525760,Conway Road Penlan Swansea,2024-04-17T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.21
525760,Conway Road Penlan Swansea,2024-04-17T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.94
525760,Conway Road Penlan Swansea,2024-04-17T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.9
525760,Conway Road Penlan Swansea,2024-04-17T21:20:00.000+00:00,feeder,3,N Current (RMS),A,19.8
525760,Conway Road Penlan Swansea,2024-04-17T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.3
525760,Conway Road Penlan Swansea,2024-04-17T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,37.7
525760,Conway Road Penlan Swansea,2024-04-17T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,45.7
525760,Conway Road Penlan Swansea,2024-04-17T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.65
525760,Conway Road Penlan Swansea,2024-04-17T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.51
525760,Conway Road Penlan Swansea,2024-04-17T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.79
525760,Conway Road Penlan Swansea,2024-04-17T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,33.54
