Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525760,Conway Road Penlan Swansea,2024-04-17T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,33.75
525760,Conway Road Penlan Swansea,2024-04-17T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,45.3
525760,Conway Road Penlan Swansea,2024-04-17T21:20:00.000+00:00,feeder,2,N Current (RMS),A,78.4
525760,Conway Road Penlan Swansea,2024-04-17T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,138.1
525760,Conway Road Penlan Swansea,2024-04-17T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,137.6
525760,Conway Road Penlan Swansea,2024-04-17T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,184.0
525760,Conway Road Penlan Swansea,2024-04-17T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.2
525760,Conway Road Penlan Swansea,2024-04-17T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.09
525760,Conway Road Penlan Swansea,2024-04-17T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.16
525760,Conway Road Penlan Swansea,2024-04-17T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,26.88
525760,Conway Road Penlan Swansea,2024-04-17T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,31.66
525760,Conway Road Penlan Swansea,2024-04-17T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,43.04
525760,Conway Road Penlan Swansea,2024-04-17T21:20:00.000+00:00,feeder,1,N Current (RMS),A,77.0
525760,Conway Road Penlan Swansea,2024-04-17T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,110.1
525760,Conway Road Penlan Swansea,2024-04-17T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,130.3
525760,Conway Road Penlan Swansea,2024-04-17T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,174.7
525760,Conway Road Penlan Swansea,2024-04-17T21:20:00.000+00:00,transformer,,Temperature,C,20.7
525760,Conway Road Penlan Swansea,2024-04-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
525760,Conway Road Penlan Swansea,2024-04-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.93
525760,Conway Road Penlan Swansea,2024-04-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
525760,Conway Road Penlan Swansea,2024-04-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.13
525760,Conway Road Penlan Swansea,2024-04-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.36
525760,Conway Road Penlan Swansea,2024-04-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
525760,Conway Road Penlan Swansea,2024-04-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
525760,Conway Road Penlan Swansea,2024-04-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
525760,Conway Road Penlan Swansea,2024-04-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.29
525760,Conway Road Penlan Swansea,2024-04-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,66.64
525760,Conway Road Penlan Swansea,2024-04-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,74.35
525760,Conway Road Penlan Swansea,2024-04-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,99.24
525760,Conway Road Penlan Swansea,2024-04-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,172.2
525760,Conway Road Penlan Swansea,2024-04-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,272.1
525760,Conway Road Penlan Swansea,2024-04-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,302.4
525760,Conway Road Penlan Swansea,2024-04-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,401.6
525760,Conway Road Penlan Swansea,2024-04-17T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.66
525760,Conway Road Penlan Swansea,2024-04-17T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.69
525760,Conway Road Penlan Swansea,2024-04-17T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
525760,Conway Road Penlan Swansea,2024-04-17T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.03
525760,Conway Road Penlan Swansea,2024-04-17T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.34
525760,Conway Road Penlan Swansea,2024-04-17T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.35
525760,Conway Road Penlan Swansea,2024-04-17T21:10:00.000+00:00,feeder,3,N Current (RMS),A,20.2
525760,Conway Road Penlan Swansea,2024-04-17T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.6
525760,Conway Road Penlan Swansea,2024-04-17T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,39.2
525760,Conway Road Penlan Swansea,2024-04-17T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,39.8
525760,Conway Road Penlan Swansea,2024-04-17T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.48
525760,Conway Road Penlan Swansea,2024-04-17T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.03
525760,Conway Road Penlan Swansea,2024-04-17T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.79
525760,Conway Road Penlan Swansea,2024-04-17T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,32.74
525760,Conway Road Penlan Swansea,2024-04-17T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,38.57
525760,Conway Road Penlan Swansea,2024-04-17T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,47.5
525760,Conway Road Penlan Swansea,2024-04-17T21:10:00.000+00:00,feeder,2,N Current (RMS),A,81.2
525760,Conway Road Penlan Swansea,2024-04-17T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,134.6
525760,Conway Road Penlan Swansea,2024-04-17T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,157.2
525760,Conway Road Penlan Swansea,2024-04-17T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,193.4
525760,Conway Road Penlan Swansea,2024-04-17T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.77
525760,Conway Road Penlan Swansea,2024-04-17T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.56
525760,Conway Road Penlan Swansea,2024-04-17T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.16
525760,Conway Road Penlan Swansea,2024-04-17T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,26.37
525760,Conway Road Penlan Swansea,2024-04-17T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,35.87
525760,Conway Road Penlan Swansea,2024-04-17T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,45.15
525760,Conway Road Penlan Swansea,2024-04-17T21:10:00.000+00:00,feeder,1,N Current (RMS),A,79.9
525760,Conway Road Penlan Swansea,2024-04-17T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,107.6
525760,Conway Road Penlan Swansea,2024-04-17T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,147.4
525760,Conway Road Penlan Swansea,2024-04-17T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,183.7
525760,Conway Road Penlan Swansea,2024-04-17T21:10:00.000+00:00,transformer,,Temperature,C,20.8
525760,Conway Road Penlan Swansea,2024-04-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
525760,Conway Road Penlan Swansea,2024-04-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
525760,Conway Road Penlan Swansea,2024-04-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
525760,Conway Road Penlan Swansea,2024-04-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
525760,Conway Road Penlan Swansea,2024-04-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
525760,Conway Road Penlan Swansea,2024-04-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
525760,Conway Road Penlan Swansea,2024-04-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
525760,Conway Road Penlan Swansea,2024-04-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
525760,Conway Road Penlan Swansea,2024-04-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.37
525760,Conway Road Penlan Swansea,2024-04-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,65.14
525760,Conway Road Penlan Swansea,2024-04-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,83.78
525760,Conway Road Penlan Swansea,2024-04-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,102.0
525760,Conway Road Penlan Swansea,2024-04-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,178.5
525760,Conway Road Penlan Swansea,2024-04-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,265.5
525760,Conway Road Penlan Swansea,2024-04-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,340.5
525760,Conway Road Penlan Swansea,2024-04-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,413.9
525760,Conway Road Penlan Swansea,2024-04-17T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.25
525760,Conway Road Penlan Swansea,2024-04-17T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.52
525760,Conway Road Penlan Swansea,2024-04-17T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
525760,Conway Road Penlan Swansea,2024-04-17T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.33
525760,Conway Road Penlan Swansea,2024-04-17T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.81
525760,Conway Road Penlan Swansea,2024-04-17T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.93
525760,Conway Road Penlan Swansea,2024-04-17T21:00:00.000+00:00,feeder,3,N Current (RMS),A,18.0
525760,Conway Road Penlan Swansea,2024-04-17T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,31.2
525760,Conway Road Penlan Swansea,2024-04-17T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,45.1
525760,Conway Road Penlan Swansea,2024-04-17T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,47.0
525760,Conway Road Penlan Swansea,2024-04-17T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.79
525760,Conway Road Penlan Swansea,2024-04-17T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.22
525760,Conway Road Penlan Swansea,2024-04-17T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.59
525760,Conway Road Penlan Swansea,2024-04-17T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,32.78
525760,Conway Road Penlan Swansea,2024-04-17T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,41.54
525760,Conway Road Penlan Swansea,2024-04-17T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,48.69
525760,Conway Road Penlan Swansea,2024-04-17T21:00:00.000+00:00,feeder,2,N Current (RMS),A,86.1
525760,Conway Road Penlan Swansea,2024-04-17T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,135.4
525760,Conway Road Penlan Swansea,2024-04-17T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,169.0
525760,Conway Road Penlan Swansea,2024-04-17T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,198.3
525760,Conway Road Penlan Swansea,2024-04-17T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.87
525760,Conway Road Penlan Swansea,2024-04-17T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.78
525760,Conway Road Penlan Swansea,2024-04-17T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.29
525760,Conway Road Penlan Swansea,2024-04-17T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,26.22
525760,Conway Road Penlan Swansea,2024-04-17T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,38.74
525760,Conway Road Penlan Swansea,2024-04-17T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,46.46
525760,Conway Road Penlan Swansea,2024-04-17T21:00:00.000+00:00,feeder,1,N Current (RMS),A,85.1
525760,Conway Road Penlan Swansea,2024-04-17T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,107.4
525760,Conway Road Penlan Swansea,2024-04-17T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,158.8
525760,Conway Road Penlan Swansea,2024-04-17T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,189.0
525760,Conway Road Penlan Swansea,2024-04-17T21:00:00.000+00:00,transformer,,Temperature,C,21.0
525760,Conway Road Penlan Swansea,2024-04-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
525760,Conway Road Penlan Swansea,2024-04-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
525760,Conway Road Penlan Swansea,2024-04-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
525760,Conway Road Penlan Swansea,2024-04-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
525760,Conway Road Penlan Swansea,2024-04-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
525760,Conway Road Penlan Swansea,2024-04-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
525760,Conway Road Penlan Swansea,2024-04-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
525760,Conway Road Penlan Swansea,2024-04-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
525760,Conway Road Penlan Swansea,2024-04-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
525760,Conway Road Penlan Swansea,2024-04-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,66.33
525760,Conway Road Penlan Swansea,2024-04-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,91.08
525760,Conway Road Penlan Swansea,2024-04-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,106.09
525760,Conway Road Penlan Swansea,2024-04-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,187.4
525760,Conway Road Penlan Swansea,2024-04-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,270.7
525760,Conway Road Penlan Swansea,2024-04-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,369.9
525760,Conway Road Penlan Swansea,2024-04-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,430.5
525760,Conway Road Penlan Swansea,2024-04-17T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.83
525760,Conway Road Penlan Swansea,2024-04-17T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.29
525760,Conway Road Penlan Swansea,2024-04-17T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.64
525760,Conway Road Penlan Swansea,2024-04-17T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.42
525760,Conway Road Penlan Swansea,2024-04-17T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.07
525760,Conway Road Penlan Swansea,2024-04-17T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.88
525760,Conway Road Penlan Swansea,2024-04-17T20:50:00.000+00:00,feeder,3,N Current (RMS),A,14.9
525760,Conway Road Penlan Swansea,2024-04-17T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.3
525760,Conway Road Penlan Swansea,2024-04-17T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,45.4
525760,Conway Road Penlan Swansea,2024-04-17T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,42.5
525760,Conway Road Penlan Swansea,2024-04-17T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.72
525760,Conway Road Penlan Swansea,2024-04-17T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.75
525760,Conway Road Penlan Swansea,2024-04-17T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.15
525760,Conway Road Penlan Swansea,2024-04-17T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,32.92
525760,Conway Road Penlan Swansea,2024-04-17T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,38.18
525760,Conway Road Penlan Swansea,2024-04-17T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,56.81
525760,Conway Road Penlan Swansea,2024-04-17T20:50:00.000+00:00,feeder,2,N Current (RMS),A,108.2
525760,Conway Road Penlan Swansea,2024-04-17T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,135.1
525760,Conway Road Penlan Swansea,2024-04-17T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,154.8
525760,Conway Road Penlan Swansea,2024-04-17T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,229.5
525760,Conway Road Penlan Swansea,2024-04-17T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.46
525760,Conway Road Penlan Swansea,2024-04-17T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.5
525760,Conway Road Penlan Swansea,2024-04-17T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.52
525760,Conway Road Penlan Swansea,2024-04-17T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,26.44
525760,Conway Road Penlan Swansea,2024-04-17T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,35.74
525760,Conway Road Penlan Swansea,2024-04-17T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,54.1
525760,Conway Road Penlan Swansea,2024-04-17T20:50:00.000+00:00,feeder,1,N Current (RMS),A,106.0
525760,Conway Road Penlan Swansea,2024-04-17T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,107.5
525760,Conway Road Penlan Swansea,2024-04-17T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,146.1
525760,Conway Road Penlan Swansea,2024-04-17T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,218.3
525760,Conway Road Penlan Swansea,2024-04-17T20:50:00.000+00:00,transformer,,Temperature,C,21.3
525760,Conway Road Penlan Swansea,2024-04-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
525760,Conway Road Penlan Swansea,2024-04-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.64
525760,Conway Road Penlan Swansea,2024-04-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
525760,Conway Road Penlan Swansea,2024-04-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.03
525760,Conway Road Penlan Swansea,2024-04-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
525760,Conway Road Penlan Swansea,2024-04-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.66
525760,Conway Road Penlan Swansea,2024-04-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
525760,Conway Road Penlan Swansea,2024-04-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
525760,Conway Road Penlan Swansea,2024-04-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.01
525760,Conway Road Penlan Swansea,2024-04-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,66.78
525760,Conway Road Penlan Swansea,2024-04-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,84.99
525760,Conway Road Penlan Swansea,2024-04-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,120.79
525760,Conway Road Penlan Swansea,2024-04-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,224.4
525760,Conway Road Penlan Swansea,2024-04-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,270.7
525760,Conway Road Penlan Swansea,2024-04-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,343.7
525760,Conway Road Penlan Swansea,2024-04-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,486.5
525760,Conway Road Penlan Swansea,2024-04-17T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.9
525760,Conway Road Penlan Swansea,2024-04-17T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.98
525760,Conway Road Penlan Swansea,2024-04-17T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.27
525760,Conway Road Penlan Swansea,2024-04-17T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.97
525760,Conway Road Penlan Swansea,2024-04-17T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.46
525760,Conway Road Penlan Swansea,2024-04-17T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.05
525760,Conway Road Penlan Swansea,2024-04-17T20:40:00.000+00:00,feeder,3,N Current (RMS),A,16.5
525760,Conway Road Penlan Swansea,2024-04-17T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.2
525760,Conway Road Penlan Swansea,2024-04-17T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.6
525760,Conway Road Penlan Swansea,2024-04-17T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,37.6
525760,Conway Road Penlan Swansea,2024-04-17T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.22
525760,Conway Road Penlan Swansea,2024-04-17T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
525760,Conway Road Penlan Swansea,2024-04-17T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.07
525760,Conway Road Penlan Swansea,2024-04-17T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,35.22
525760,Conway Road Penlan Swansea,2024-04-17T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,41.21
525760,Conway Road Penlan Swansea,2024-04-17T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,59.29
525760,Conway Road Penlan Swansea,2024-04-17T20:40:00.000+00:00,feeder,2,N Current (RMS),A,109.6
525760,Conway Road Penlan Swansea,2024-04-17T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,143.3
525760,Conway Road Penlan Swansea,2024-04-17T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,166.1
525760,Conway Road Penlan Swansea,2024-04-17T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,238.3
525760,Conway Road Penlan Swansea,2024-04-17T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
525760,Conway Road Penlan Swansea,2024-04-17T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.15
525760,Conway Road Penlan Swansea,2024-04-17T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.8
525760,Conway Road Penlan Swansea,2024-04-17T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,28.31
525760,Conway Road Penlan Swansea,2024-04-17T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,38.46
525760,Conway Road Penlan Swansea,2024-04-17T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,56.2
525760,Conway Road Penlan Swansea,2024-04-17T20:40:00.000+00:00,feeder,1,N Current (RMS),A,107.0
525760,Conway Road Penlan Swansea,2024-04-17T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,114.4
525760,Conway Road Penlan Swansea,2024-04-17T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,155.9
525760,Conway Road Penlan Swansea,2024-04-17T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,226.0
525760,Conway Road Penlan Swansea,2024-04-17T20:40:00.000+00:00,transformer,,Temperature,C,21.3
525760,Conway Road Penlan Swansea,2024-04-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
525760,Conway Road Penlan Swansea,2024-04-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.08
525760,Conway Road Penlan Swansea,2024-04-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
525760,Conway Road Penlan Swansea,2024-04-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.35
525760,Conway Road Penlan Swansea,2024-04-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
525760,Conway Road Penlan Swansea,2024-04-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.09
525760,Conway Road Penlan Swansea,2024-04-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
525760,Conway Road Penlan Swansea,2024-04-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
525760,Conway Road Penlan Swansea,2024-04-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
525760,Conway Road Penlan Swansea,2024-04-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,70.5
525760,Conway Road Penlan Swansea,2024-04-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,88.13
525760,Conway Road Penlan Swansea,2024-04-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,124.54
525760,Conway Road Penlan Swansea,2024-04-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,230.7
525760,Conway Road Penlan Swansea,2024-04-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,284.4
525760,Conway Road Penlan Swansea,2024-04-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,354.6
525760,Conway Road Penlan Swansea,2024-04-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,499.8
525760,Conway Road Penlan Swansea,2024-04-17T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.21
525760,Conway Road Penlan Swansea,2024-04-17T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
525760,Conway Road Penlan Swansea,2024-04-17T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.44
525760,Conway Road Penlan Swansea,2024-04-17T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.15
525760,Conway Road Penlan Swansea,2024-04-17T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.37
525760,Conway Road Penlan Swansea,2024-04-17T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.61
525760,Conway Road Penlan Swansea,2024-04-17T20:30:00.000+00:00,feeder,3,N Current (RMS),A,25.0
525760,Conway Road Penlan Swansea,2024-04-17T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.8
525760,Conway Road Penlan Swansea,2024-04-17T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,38.7
525760,Conway Road Penlan Swansea,2024-04-17T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,40.9
525760,Conway Road Penlan Swansea,2024-04-17T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.21
525760,Conway Road Penlan Swansea,2024-04-17T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.6
525760,Conway Road Penlan Swansea,2024-04-17T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.81
525760,Conway Road Penlan Swansea,2024-04-17T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,34.07
525760,Conway Road Penlan Swansea,2024-04-17T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,35.74
525760,Conway Road Penlan Swansea,2024-04-17T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,62.75
525760,Conway Road Penlan Swansea,2024-04-17T20:30:00.000+00:00,feeder,2,N Current (RMS),A,129.2
525760,Conway Road Penlan Swansea,2024-04-17T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,139.7
525760,Conway Road Penlan Swansea,2024-04-17T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,144.6
525760,Conway Road Penlan Swansea,2024-04-17T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,252.7
525760,Conway Road Penlan Swansea,2024-04-17T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.69
525760,Conway Road Penlan Swansea,2024-04-17T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.58
525760,Conway Road Penlan Swansea,2024-04-17T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.29
525760,Conway Road Penlan Swansea,2024-04-17T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,27.74
525760,Conway Road Penlan Swansea,2024-04-17T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,33.99
525760,Conway Road Penlan Swansea,2024-04-17T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,60.03
525760,Conway Road Penlan Swansea,2024-04-17T20:30:00.000+00:00,feeder,1,N Current (RMS),A,126.0
525760,Conway Road Penlan Swansea,2024-04-17T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,112.6
525760,Conway Road Penlan Swansea,2024-04-17T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,138.7
525760,Conway Road Penlan Swansea,2024-04-17T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,241.7
525760,Conway Road Penlan Swansea,2024-04-17T20:30:00.000+00:00,transformer,,Temperature,C,21.5
525760,Conway Road Penlan Swansea,2024-04-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
525760,Conway Road Penlan Swansea,2024-04-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.41
525760,Conway Road Penlan Swansea,2024-04-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
525760,Conway Road Penlan Swansea,2024-04-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.82
525760,Conway Road Penlan Swansea,2024-04-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
525760,Conway Road Penlan Swansea,2024-04-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.29
525760,Conway Road Penlan Swansea,2024-04-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
525760,Conway Road Penlan Swansea,2024-04-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
525760,Conway Road Penlan Swansea,2024-04-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
525760,Conway Road Penlan Swansea,2024-04-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,67.95
525760,Conway Road Penlan Swansea,2024-04-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,79.11
525760,Conway Road Penlan Swansea,2024-04-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,132.39
525760,Conway Road Penlan Swansea,2024-04-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,274.3
525760,Conway Road Penlan Swansea,2024-04-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,276.1
525760,Conway Road Penlan Swansea,2024-04-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,319.4
525760,Conway Road Penlan Swansea,2024-04-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,532.2
525760,Conway Road Penlan Swansea,2024-04-17T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
525760,Conway Road Penlan Swansea,2024-04-17T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.7
525760,Conway Road Penlan Swansea,2024-04-17T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.2
525760,Conway Road Penlan Swansea,2024-04-17T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.99
525760,Conway Road Penlan Swansea,2024-04-17T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.62
525760,Conway Road Penlan Swansea,2024-04-17T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.5
525760,Conway Road Penlan Swansea,2024-04-17T20:20:00.000+00:00,feeder,3,N Current (RMS),A,19.5
525760,Conway Road Penlan Swansea,2024-04-17T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.6
525760,Conway Road Penlan Swansea,2024-04-17T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.3
525760,Conway Road Penlan Swansea,2024-04-17T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,39.7
525760,Conway Road Penlan Swansea,2024-04-17T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.64
525760,Conway Road Penlan Swansea,2024-04-17T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
525760,Conway Road Penlan Swansea,2024-04-17T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.78
525760,Conway Road Penlan Swansea,2024-04-17T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,37.55
525760,Conway Road Penlan Swansea,2024-04-17T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,40.7
525760,Conway Road Penlan Swansea,2024-04-17T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,59.04
525760,Conway Road Penlan Swansea,2024-04-17T20:20:00.000+00:00,feeder,2,N Current (RMS),A,105.4
525760,Conway Road Penlan Swansea,2024-04-17T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,153.4
525760,Conway Road Penlan Swansea,2024-04-17T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,164.6
525760,Conway Road Penlan Swansea,2024-04-17T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,238.6
525760,Conway Road Penlan Swansea,2024-04-17T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
525760,Conway Road Penlan Swansea,2024-04-17T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.26
525760,Conway Road Penlan Swansea,2024-04-17T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.86
525760,Conway Road Penlan Swansea,2024-04-17T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,30.17
525760,Conway Road Penlan Swansea,2024-04-17T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,38.58
525760,Conway Road Penlan Swansea,2024-04-17T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,56.62
525760,Conway Road Penlan Swansea,2024-04-17T20:20:00.000+00:00,feeder,1,N Current (RMS),A,104.0
525760,Conway Road Penlan Swansea,2024-04-17T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,122.6
525760,Conway Road Penlan Swansea,2024-04-17T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,157.1
525760,Conway Road Penlan Swansea,2024-04-17T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,228.8
525760,Conway Road Penlan Swansea,2024-04-17T20:20:00.000+00:00,transformer,,Temperature,C,21.7
525760,Conway Road Penlan Swansea,2024-04-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
525760,Conway Road Penlan Swansea,2024-04-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.2
525760,Conway Road Penlan Swansea,2024-04-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
525760,Conway Road Penlan Swansea,2024-04-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.93
525760,Conway Road Penlan Swansea,2024-04-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
525760,Conway Road Penlan Swansea,2024-04-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.29
525760,Conway Road Penlan Swansea,2024-04-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
525760,Conway Road Penlan Swansea,2024-04-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
525760,Conway Road Penlan Swansea,2024-04-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
525760,Conway Road Penlan Swansea,2024-04-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,74.71
525760,Conway Road Penlan Swansea,2024-04-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,87.9
525760,Conway Road Penlan Swansea,2024-04-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,125.17
525760,Conway Road Penlan Swansea,2024-04-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,226.6
525760,Conway Road Penlan Swansea,2024-04-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,303.4
525760,Conway Road Penlan Swansea,2024-04-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,354.9
525760,Conway Road Penlan Swansea,2024-04-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,505.0
525760,Conway Road Penlan Swansea,2024-04-17T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.64
525760,Conway Road Penlan Swansea,2024-04-17T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.33
525760,Conway Road Penlan Swansea,2024-04-17T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.88
525760,Conway Road Penlan Swansea,2024-04-17T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.91
525760,Conway Road Penlan Swansea,2024-04-17T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.69
525760,Conway Road Penlan Swansea,2024-04-17T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.74
525760,Conway Road Penlan Swansea,2024-04-17T20:10:00.000+00:00,feeder,3,N Current (RMS),A,16.4
525760,Conway Road Penlan Swansea,2024-04-17T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.9
525760,Conway Road Penlan Swansea,2024-04-17T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.2
525760,Conway Road Penlan Swansea,2024-04-17T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,41.0
525760,Conway Road Penlan Swansea,2024-04-17T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.76
525760,Conway Road Penlan Swansea,2024-04-17T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.52
525760,Conway Road Penlan Swansea,2024-04-17T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.44
525760,Conway Road Penlan Swansea,2024-04-17T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,36.13
525760,Conway Road Penlan Swansea,2024-04-17T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,44.34
525760,Conway Road Penlan Swansea,2024-04-17T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,58.58
525760,Conway Road Penlan Swansea,2024-04-17T20:10:00.000+00:00,feeder,2,N Current (RMS),A,103.8
525760,Conway Road Penlan Swansea,2024-04-17T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,147.8
525760,Conway Road Penlan Swansea,2024-04-17T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,179.4
525760,Conway Road Penlan Swansea,2024-04-17T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,236.8
525760,Conway Road Penlan Swansea,2024-04-17T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.5
525760,Conway Road Penlan Swansea,2024-04-17T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.59
525760,Conway Road Penlan Swansea,2024-04-17T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.27
525760,Conway Road Penlan Swansea,2024-04-17T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,29.17
525760,Conway Road Penlan Swansea,2024-04-17T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,41.43
525760,Conway Road Penlan Swansea,2024-04-17T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,55.57
525760,Conway Road Penlan Swansea,2024-04-17T20:10:00.000+00:00,feeder,1,N Current (RMS),A,101.7
525760,Conway Road Penlan Swansea,2024-04-17T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,118.4
525760,Conway Road Penlan Swansea,2024-04-17T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,168.6
525760,Conway Road Penlan Swansea,2024-04-17T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,224.9
525760,Conway Road Penlan Swansea,2024-04-17T20:10:00.000+00:00,transformer,,Temperature,C,21.8
525760,Conway Road Penlan Swansea,2024-04-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
525760,Conway Road Penlan Swansea,2024-04-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.32
525760,Conway Road Penlan Swansea,2024-04-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
525760,Conway Road Penlan Swansea,2024-04-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.79
525760,Conway Road Penlan Swansea,2024-04-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
525760,Conway Road Penlan Swansea,2024-04-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
525760,Conway Road Penlan Swansea,2024-04-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
525760,Conway Road Penlan Swansea,2024-04-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
525760,Conway Road Penlan Swansea,2024-04-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.71
525760,Conway Road Penlan Swansea,2024-04-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,72.22
525760,Conway Road Penlan Swansea,2024-04-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,94.46
525760,Conway Road Penlan Swansea,2024-04-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,123.89
525760,Conway Road Penlan Swansea,2024-04-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,217.5
525760,Conway Road Penlan Swansea,2024-04-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,292.7
525760,Conway Road Penlan Swansea,2024-04-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,381.9
525760,Conway Road Penlan Swansea,2024-04-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,500.3
525760,Conway Road Penlan Swansea,2024-04-17T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.52
525760,Conway Road Penlan Swansea,2024-04-17T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.9
525760,Conway Road Penlan Swansea,2024-04-17T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.71
525760,Conway Road Penlan Swansea,2024-04-17T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.96
525760,Conway Road Penlan Swansea,2024-04-17T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.31
525760,Conway Road Penlan Swansea,2024-04-17T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.25
525760,Conway Road Penlan Swansea,2024-04-17T20:00:00.000+00:00,feeder,3,N Current (RMS),A,16.6
525760,Conway Road Penlan Swansea,2024-04-17T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.4
525760,Conway Road Penlan Swansea,2024-04-17T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.1
525760,Conway Road Penlan Swansea,2024-04-17T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,39.1
525760,Conway Road Penlan Swansea,2024-04-17T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
525760,Conway Road Penlan Swansea,2024-04-17T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
525760,Conway Road Penlan Swansea,2024-04-17T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.16
525760,Conway Road Penlan Swansea,2024-04-17T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,42.05
525760,Conway Road Penlan Swansea,2024-04-17T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,50.69
525760,Conway Road Penlan Swansea,2024-04-17T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,57.28
525760,Conway Road Penlan Swansea,2024-04-17T20:00:00.000+00:00,feeder,2,N Current (RMS),A,92.2
525760,Conway Road Penlan Swansea,2024-04-17T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,172.2
525760,Conway Road Penlan Swansea,2024-04-17T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,204.7
525760,Conway Road Penlan Swansea,2024-04-17T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,232.0
525760,Conway Road Penlan Swansea,2024-04-17T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.76
525760,Conway Road Penlan Swansea,2024-04-17T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.98
525760,Conway Road Penlan Swansea,2024-04-17T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.77
525760,Conway Road Penlan Swansea,2024-04-17T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,33.7
525760,Conway Road Penlan Swansea,2024-04-17T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,47.19
525760,Conway Road Penlan Swansea,2024-04-17T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,53.49
525760,Conway Road Penlan Swansea,2024-04-17T20:00:00.000+00:00,feeder,1,N Current (RMS),A,88.5
525760,Conway Road Penlan Swansea,2024-04-17T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,137.1
525760,Conway Road Penlan Swansea,2024-04-17T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,191.4
525760,Conway Road Penlan Swansea,2024-04-17T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,216.8
525760,Conway Road Penlan Swansea,2024-04-17T20:00:00.000+00:00,transformer,,Temperature,C,21.9
525760,Conway Road Penlan Swansea,2024-04-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
525760,Conway Road Penlan Swansea,2024-04-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
525760,Conway Road Penlan Swansea,2024-04-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
525760,Conway Road Penlan Swansea,2024-04-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
525760,Conway Road Penlan Swansea,2024-04-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
525760,Conway Road Penlan Swansea,2024-04-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
525760,Conway Road Penlan Swansea,2024-04-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
525760,Conway Road Penlan Swansea,2024-04-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
525760,Conway Road Penlan Swansea,2024-04-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.31
525760,Conway Road Penlan Swansea,2024-04-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,82.72
525760,Conway Road Penlan Swansea,2024-04-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,105.2
525760,Conway Road Penlan Swansea,2024-04-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,120.02
525760,Conway Road Penlan Swansea,2024-04-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,192.7
525760,Conway Road Penlan Swansea,2024-04-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,336.8
525760,Conway Road Penlan Swansea,2024-04-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,425.0
525760,Conway Road Penlan Swansea,2024-04-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,485.4
525760,Conway Road Penlan Swansea,2024-04-17T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.13
525760,Conway Road Penlan Swansea,2024-04-17T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.69
525760,Conway Road Penlan Swansea,2024-04-17T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.48
525760,Conway Road Penlan Swansea,2024-04-17T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.65
525760,Conway Road Penlan Swansea,2024-04-17T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.07
525760,Conway Road Penlan Swansea,2024-04-17T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.13
525760,Conway Road Penlan Swansea,2024-04-17T19:50:00.000+00:00,feeder,3,N Current (RMS),A,18.0
525760,Conway Road Penlan Swansea,2024-04-17T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.7
525760,Conway Road Penlan Swansea,2024-04-17T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,37.8
525760,Conway Road Penlan Swansea,2024-04-17T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,46.5
525760,Conway Road Penlan Swansea,2024-04-17T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.54
525760,Conway Road Penlan Swansea,2024-04-17T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
525760,Conway Road Penlan Swansea,2024-04-17T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.89
525760,Conway Road Penlan Swansea,2024-04-17T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,39.47
525760,Conway Road Penlan Swansea,2024-04-17T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,49.38
525760,Conway Road Penlan Swansea,2024-04-17T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,56.02
525760,Conway Road Penlan Swansea,2024-04-17T19:50:00.000+00:00,feeder,2,N Current (RMS),A,92.7
525760,Conway Road Penlan Swansea,2024-04-17T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,161.7
525760,Conway Road Penlan Swansea,2024-04-17T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,200.1
525760,Conway Road Penlan Swansea,2024-04-17T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,227.7
525760,Conway Road Penlan Swansea,2024-04-17T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.4
525760,Conway Road Penlan Swansea,2024-04-17T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.33
525760,Conway Road Penlan Swansea,2024-04-17T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.86
525760,Conway Road Penlan Swansea,2024-04-17T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,31.68
525760,Conway Road Penlan Swansea,2024-04-17T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,46.12
525760,Conway Road Penlan Swansea,2024-04-17T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,52.31
525760,Conway Road Penlan Swansea,2024-04-17T19:50:00.000+00:00,feeder,1,N Current (RMS),A,88.8
525760,Conway Road Penlan Swansea,2024-04-17T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,129.0
525760,Conway Road Penlan Swansea,2024-04-17T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,187.9
525760,Conway Road Penlan Swansea,2024-04-17T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,212.8
525760,Conway Road Penlan Swansea,2024-04-17T19:50:00.000+00:00,transformer,,Temperature,C,21.8
525760,Conway Road Penlan Swansea,2024-04-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
525760,Conway Road Penlan Swansea,2024-04-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
525760,Conway Road Penlan Swansea,2024-04-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
525760,Conway Road Penlan Swansea,2024-04-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
525760,Conway Road Penlan Swansea,2024-04-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
525760,Conway Road Penlan Swansea,2024-04-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
525760,Conway Road Penlan Swansea,2024-04-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
525760,Conway Road Penlan Swansea,2024-04-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
525760,Conway Road Penlan Swansea,2024-04-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.45
525760,Conway Road Penlan Swansea,2024-04-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,78.8
525760,Conway Road Penlan Swansea,2024-04-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,104.56
525760,Conway Road Penlan Swansea,2024-04-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,119.46
525760,Conway Road Penlan Swansea,2024-04-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,197.3
525760,Conway Road Penlan Swansea,2024-04-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,320.6
525760,Conway Road Penlan Swansea,2024-04-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,423.5
525760,Conway Road Penlan Swansea,2024-04-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,484.7
525760,Conway Road Penlan Swansea,2024-04-17T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.24
525760,Conway Road Penlan Swansea,2024-04-17T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.52
525760,Conway Road Penlan Swansea,2024-04-17T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.86
525760,Conway Road Penlan Swansea,2024-04-17T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.94
525760,Conway Road Penlan Swansea,2024-04-17T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.69
525760,Conway Road Penlan Swansea,2024-04-17T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.11
525760,Conway Road Penlan Swansea,2024-04-17T19:40:00.000+00:00,feeder,3,N Current (RMS),A,25.3
525760,Conway Road Penlan Swansea,2024-04-17T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.8
525760,Conway Road Penlan Swansea,2024-04-17T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,53.2
525760,Conway Road Penlan Swansea,2024-04-17T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,55.1
525760,Conway Road Penlan Swansea,2024-04-17T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.92
525760,Conway Road Penlan Swansea,2024-04-17T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
525760,Conway Road Penlan Swansea,2024-04-17T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.88
525760,Conway Road Penlan Swansea,2024-04-17T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,47.85
525760,Conway Road Penlan Swansea,2024-04-17T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,49.47
525760,Conway Road Penlan Swansea,2024-04-17T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,53.93
525760,Conway Road Penlan Swansea,2024-04-17T19:40:00.000+00:00,feeder,2,N Current (RMS),A,72.9
525760,Conway Road Penlan Swansea,2024-04-17T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,194.2
525760,Conway Road Penlan Swansea,2024-04-17T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,200.3
525760,Conway Road Penlan Swansea,2024-04-17T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,219.0
525760,Conway Road Penlan Swansea,2024-04-17T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
525760,Conway Road Penlan Swansea,2024-04-17T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.35
525760,Conway Road Penlan Swansea,2024-04-17T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.22
525760,Conway Road Penlan Swansea,2024-04-17T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,38.54
525760,Conway Road Penlan Swansea,2024-04-17T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,45.87
525760,Conway Road Penlan Swansea,2024-04-17T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,50.36
525760,Conway Road Penlan Swansea,2024-04-17T19:40:00.000+00:00,feeder,1,N Current (RMS),A,71.6
525760,Conway Road Penlan Swansea,2024-04-17T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,156.0
525760,Conway Road Penlan Swansea,2024-04-17T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,186.7
525760,Conway Road Penlan Swansea,2024-04-17T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,204.9
525760,Conway Road Penlan Swansea,2024-04-17T19:40:00.000+00:00,transformer,,Temperature,C,21.8
525760,Conway Road Penlan Swansea,2024-04-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
525760,Conway Road Penlan Swansea,2024-04-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
