Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525760,Conway Road Penlan Swansea,2024-04-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
525760,Conway Road Penlan Swansea,2024-04-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
525760,Conway Road Penlan Swansea,2024-04-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
525760,Conway Road Penlan Swansea,2024-04-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
525760,Conway Road Penlan Swansea,2024-04-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
525760,Conway Road Penlan Swansea,2024-04-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
525760,Conway Road Penlan Swansea,2024-04-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.2
525760,Conway Road Penlan Swansea,2024-04-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,94.33
525760,Conway Road Penlan Swansea,2024-04-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,108.02
525760,Conway Road Penlan Swansea,2024-04-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,117.4
525760,Conway Road Penlan Swansea,2024-04-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,162.7
525760,Conway Road Penlan Swansea,2024-04-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,381.7
525760,Conway Road Penlan Swansea,2024-04-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,437.1
525760,Conway Road Penlan Swansea,2024-04-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,476.0
525760,Conway Road Penlan Swansea,2024-04-17T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.75
525760,Conway Road Penlan Swansea,2024-04-17T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.35
525760,Conway Road Penlan Swansea,2024-04-17T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.5
525760,Conway Road Penlan Swansea,2024-04-17T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.91
525760,Conway Road Penlan Swansea,2024-04-17T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.41
525760,Conway Road Penlan Swansea,2024-04-17T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.92
525760,Conway Road Penlan Swansea,2024-04-17T19:30:00.000+00:00,feeder,3,N Current (RMS),A,29.6
525760,Conway Road Penlan Swansea,2024-04-17T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,39.8
525760,Conway Road Penlan Swansea,2024-04-17T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,65.1
525760,Conway Road Penlan Swansea,2024-04-17T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,58.7
525760,Conway Road Penlan Swansea,2024-04-17T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.98
525760,Conway Road Penlan Swansea,2024-04-17T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
525760,Conway Road Penlan Swansea,2024-04-17T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.91
525760,Conway Road Penlan Swansea,2024-04-17T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,37.67
525760,Conway Road Penlan Swansea,2024-04-17T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,44.59
525760,Conway Road Penlan Swansea,2024-04-17T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,54.94
525760,Conway Road Penlan Swansea,2024-04-17T19:30:00.000+00:00,feeder,2,N Current (RMS),A,92.6
525760,Conway Road Penlan Swansea,2024-04-17T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,155.7
525760,Conway Road Penlan Swansea,2024-04-17T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,182.3
525760,Conway Road Penlan Swansea,2024-04-17T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,223.7
525760,Conway Road Penlan Swansea,2024-04-17T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
525760,Conway Road Penlan Swansea,2024-04-17T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.16
525760,Conway Road Penlan Swansea,2024-04-17T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.55
525760,Conway Road Penlan Swansea,2024-04-17T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,30.19
525760,Conway Road Penlan Swansea,2024-04-17T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,41.82
525760,Conway Road Penlan Swansea,2024-04-17T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,51.98
525760,Conway Road Penlan Swansea,2024-04-17T19:30:00.000+00:00,feeder,1,N Current (RMS),A,90.6
525760,Conway Road Penlan Swansea,2024-04-17T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,124.1
525760,Conway Road Penlan Swansea,2024-04-17T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,171.9
525760,Conway Road Penlan Swansea,2024-04-17T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,212.0
525760,Conway Road Penlan Swansea,2024-04-17T19:30:00.000+00:00,transformer,,Temperature,C,21.8
525760,Conway Road Penlan Swansea,2024-04-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
525760,Conway Road Penlan Swansea,2024-04-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
525760,Conway Road Penlan Swansea,2024-04-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
525760,Conway Road Penlan Swansea,2024-04-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
525760,Conway Road Penlan Swansea,2024-04-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
525760,Conway Road Penlan Swansea,2024-04-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
525760,Conway Road Penlan Swansea,2024-04-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
525760,Conway Road Penlan Swansea,2024-04-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
525760,Conway Road Penlan Swansea,2024-04-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.14
525760,Conway Road Penlan Swansea,2024-04-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,76.77
525760,Conway Road Penlan Swansea,2024-04-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,101.81
525760,Conway Road Penlan Swansea,2024-04-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,120.84
525760,Conway Road Penlan Swansea,2024-04-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,204.3
525760,Conway Road Penlan Swansea,2024-04-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,313.9
525760,Conway Road Penlan Swansea,2024-04-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,414.4
525760,Conway Road Penlan Swansea,2024-04-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,491.5
525760,Conway Road Penlan Swansea,2024-04-17T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.14
525760,Conway Road Penlan Swansea,2024-04-17T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.4
525760,Conway Road Penlan Swansea,2024-04-17T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.18
525760,Conway Road Penlan Swansea,2024-04-17T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.95
525760,Conway Road Penlan Swansea,2024-04-17T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.56
525760,Conway Road Penlan Swansea,2024-04-17T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.15
525760,Conway Road Penlan Swansea,2024-04-17T19:20:00.000+00:00,feeder,3,N Current (RMS),A,33.3
525760,Conway Road Penlan Swansea,2024-04-17T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,38.1
525760,Conway Road Penlan Swansea,2024-04-17T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,80.6
525760,Conway Road Penlan Swansea,2024-04-17T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,52.5
525760,Conway Road Penlan Swansea,2024-04-17T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.9
525760,Conway Road Penlan Swansea,2024-04-17T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
525760,Conway Road Penlan Swansea,2024-04-17T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.54
525760,Conway Road Penlan Swansea,2024-04-17T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,37.99
525760,Conway Road Penlan Swansea,2024-04-17T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,45.35
525760,Conway Road Penlan Swansea,2024-04-17T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,57.24
525760,Conway Road Penlan Swansea,2024-04-17T19:20:00.000+00:00,feeder,2,N Current (RMS),A,99.7
525760,Conway Road Penlan Swansea,2024-04-17T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,156.1
525760,Conway Road Penlan Swansea,2024-04-17T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,184.6
525760,Conway Road Penlan Swansea,2024-04-17T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,233.0
525760,Conway Road Penlan Swansea,2024-04-17T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.7
525760,Conway Road Penlan Swansea,2024-04-17T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.1
525760,Conway Road Penlan Swansea,2024-04-17T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.13
525760,Conway Road Penlan Swansea,2024-04-17T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,30.65
525760,Conway Road Penlan Swansea,2024-04-17T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,42.73
525760,Conway Road Penlan Swansea,2024-04-17T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,54.03
525760,Conway Road Penlan Swansea,2024-04-17T19:20:00.000+00:00,feeder,1,N Current (RMS),A,96.6
525760,Conway Road Penlan Swansea,2024-04-17T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,125.2
525760,Conway Road Penlan Swansea,2024-04-17T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,174.8
525760,Conway Road Penlan Swansea,2024-04-17T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,220.2
525760,Conway Road Penlan Swansea,2024-04-17T19:20:00.000+00:00,transformer,,Temperature,C,21.8
525760,Conway Road Penlan Swansea,2024-04-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
525760,Conway Road Penlan Swansea,2024-04-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
525760,Conway Road Penlan Swansea,2024-04-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
525760,Conway Road Penlan Swansea,2024-04-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
525760,Conway Road Penlan Swansea,2024-04-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
525760,Conway Road Penlan Swansea,2024-04-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
525760,Conway Road Penlan Swansea,2024-04-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
525760,Conway Road Penlan Swansea,2024-04-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
525760,Conway Road Penlan Swansea,2024-04-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.77
525760,Conway Road Penlan Swansea,2024-04-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,77.59
525760,Conway Road Penlan Swansea,2024-04-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,107.64
525760,Conway Road Penlan Swansea,2024-04-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,123.42
525760,Conway Road Penlan Swansea,2024-04-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,211.8
525760,Conway Road Penlan Swansea,2024-04-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,316.3
525760,Conway Road Penlan Swansea,2024-04-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,436.4
525760,Conway Road Penlan Swansea,2024-04-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,501.7
525760,Conway Road Penlan Swansea,2024-04-17T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.02
525760,Conway Road Penlan Swansea,2024-04-17T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.21
525760,Conway Road Penlan Swansea,2024-04-17T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.57
525760,Conway Road Penlan Swansea,2024-04-17T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.98
525760,Conway Road Penlan Swansea,2024-04-17T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.91
525760,Conway Road Penlan Swansea,2024-04-17T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.3
525760,Conway Road Penlan Swansea,2024-04-17T19:10:00.000+00:00,feeder,3,N Current (RMS),A,26.2
525760,Conway Road Penlan Swansea,2024-04-17T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.5
525760,Conway Road Penlan Swansea,2024-04-17T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,55.2
525760,Conway Road Penlan Swansea,2024-04-17T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,48.3
525760,Conway Road Penlan Swansea,2024-04-17T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.83
525760,Conway Road Penlan Swansea,2024-04-17T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
525760,Conway Road Penlan Swansea,2024-04-17T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.37
525760,Conway Road Penlan Swansea,2024-04-17T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,40.34
525760,Conway Road Penlan Swansea,2024-04-17T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,45.46
525760,Conway Road Penlan Swansea,2024-04-17T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,58.16
525760,Conway Road Penlan Swansea,2024-04-17T19:10:00.000+00:00,feeder,2,N Current (RMS),A,93.2
525760,Conway Road Penlan Swansea,2024-04-17T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,165.3
525760,Conway Road Penlan Swansea,2024-04-17T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,185.1
525760,Conway Road Penlan Swansea,2024-04-17T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,237.0
525760,Conway Road Penlan Swansea,2024-04-17T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.08
525760,Conway Road Penlan Swansea,2024-04-17T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.1
525760,Conway Road Penlan Swansea,2024-04-17T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.59
525760,Conway Road Penlan Swansea,2024-04-17T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
525760,Conway Road Penlan Swansea,2024-04-17T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,42.25
525760,Conway Road Penlan Swansea,2024-04-17T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,55.05
525760,Conway Road Penlan Swansea,2024-04-17T19:10:00.000+00:00,feeder,1,N Current (RMS),A,92.3
525760,Conway Road Penlan Swansea,2024-04-17T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,134.7
525760,Conway Road Penlan Swansea,2024-04-17T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,173.1
525760,Conway Road Penlan Swansea,2024-04-17T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,224.6
525760,Conway Road Penlan Swansea,2024-04-17T19:10:00.000+00:00,transformer,,Temperature,C,21.9
525760,Conway Road Penlan Swansea,2024-04-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
525760,Conway Road Penlan Swansea,2024-04-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
525760,Conway Road Penlan Swansea,2024-04-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
525760,Conway Road Penlan Swansea,2024-04-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
525760,Conway Road Penlan Swansea,2024-04-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
525760,Conway Road Penlan Swansea,2024-04-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
525760,Conway Road Penlan Swansea,2024-04-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
525760,Conway Road Penlan Swansea,2024-04-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
525760,Conway Road Penlan Swansea,2024-04-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.79
525760,Conway Road Penlan Swansea,2024-04-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,81.32
525760,Conway Road Penlan Swansea,2024-04-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,100.62
525760,Conway Road Penlan Swansea,2024-04-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,124.52
525760,Conway Road Penlan Swansea,2024-04-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,202.4
525760,Conway Road Penlan Swansea,2024-04-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,331.5
525760,Conway Road Penlan Swansea,2024-04-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,409.2
525760,Conway Road Penlan Swansea,2024-04-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,506.7
525760,Conway Road Penlan Swansea,2024-04-17T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.12
525760,Conway Road Penlan Swansea,2024-04-17T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.35
525760,Conway Road Penlan Swansea,2024-04-17T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.75
525760,Conway Road Penlan Swansea,2024-04-17T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.31
525760,Conway Road Penlan Swansea,2024-04-17T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.52
525760,Conway Road Penlan Swansea,2024-04-17T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.76
525760,Conway Road Penlan Swansea,2024-04-17T19:00:00.000+00:00,feeder,3,N Current (RMS),A,25.4
525760,Conway Road Penlan Swansea,2024-04-17T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,50.0
525760,Conway Road Penlan Swansea,2024-04-17T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,64.3
525760,Conway Road Penlan Swansea,2024-04-17T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,41.4
525760,Conway Road Penlan Swansea,2024-04-17T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.74
525760,Conway Road Penlan Swansea,2024-04-17T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.48
525760,Conway Road Penlan Swansea,2024-04-17T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.47
525760,Conway Road Penlan Swansea,2024-04-17T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,45.28
525760,Conway Road Penlan Swansea,2024-04-17T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,47.69
525760,Conway Road Penlan Swansea,2024-04-17T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,62.83
525760,Conway Road Penlan Swansea,2024-04-17T19:00:00.000+00:00,feeder,2,N Current (RMS),A,100.8
525760,Conway Road Penlan Swansea,2024-04-17T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,185.2
525760,Conway Road Penlan Swansea,2024-04-17T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,194.8
525760,Conway Road Penlan Swansea,2024-04-17T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,257.0
525760,Conway Road Penlan Swansea,2024-04-17T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
525760,Conway Road Penlan Swansea,2024-04-17T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.18
525760,Conway Road Penlan Swansea,2024-04-17T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.84
525760,Conway Road Penlan Swansea,2024-04-17T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,36.86
525760,Conway Road Penlan Swansea,2024-04-17T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,44.48
525760,Conway Road Penlan Swansea,2024-04-17T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,59.52
525760,Conway Road Penlan Swansea,2024-04-17T19:00:00.000+00:00,feeder,1,N Current (RMS),A,100.3
525760,Conway Road Penlan Swansea,2024-04-17T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,150.2
525760,Conway Road Penlan Swansea,2024-04-17T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,182.4
525760,Conway Road Penlan Swansea,2024-04-17T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,243.7
525760,Conway Road Penlan Swansea,2024-04-17T19:00:00.000+00:00,transformer,,Temperature,C,21.8
525760,Conway Road Penlan Swansea,2024-04-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
525760,Conway Road Penlan Swansea,2024-04-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
525760,Conway Road Penlan Swansea,2024-04-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
525760,Conway Road Penlan Swansea,2024-04-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
525760,Conway Road Penlan Swansea,2024-04-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
525760,Conway Road Penlan Swansea,2024-04-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
525760,Conway Road Penlan Swansea,2024-04-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
525760,Conway Road Penlan Swansea,2024-04-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
525760,Conway Road Penlan Swansea,2024-04-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.12
525760,Conway Road Penlan Swansea,2024-04-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,93.45
525760,Conway Road Penlan Swansea,2024-04-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,107.69
525760,Conway Road Penlan Swansea,2024-04-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,132.12
525760,Conway Road Penlan Swansea,2024-04-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,205.0
525760,Conway Road Penlan Swansea,2024-04-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,380.5
525760,Conway Road Penlan Swansea,2024-04-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,438.7
525760,Conway Road Penlan Swansea,2024-04-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,539.3
525760,Conway Road Penlan Swansea,2024-04-17T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.92
525760,Conway Road Penlan Swansea,2024-04-17T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.62
525760,Conway Road Penlan Swansea,2024-04-17T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.21
525760,Conway Road Penlan Swansea,2024-04-17T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.44
525760,Conway Road Penlan Swansea,2024-04-17T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.69
525760,Conway Road Penlan Swansea,2024-04-17T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.52
525760,Conway Road Penlan Swansea,2024-04-17T18:50:00.000+00:00,feeder,3,N Current (RMS),A,40.3
525760,Conway Road Penlan Swansea,2024-04-17T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,37.0
525760,Conway Road Penlan Swansea,2024-04-17T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,75.4
525760,Conway Road Penlan Swansea,2024-04-17T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,41.0
525760,Conway Road Penlan Swansea,2024-04-17T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.75
525760,Conway Road Penlan Swansea,2024-04-17T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
525760,Conway Road Penlan Swansea,2024-04-17T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.74
525760,Conway Road Penlan Swansea,2024-04-17T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,40.67
525760,Conway Road Penlan Swansea,2024-04-17T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,50.01
525760,Conway Road Penlan Swansea,2024-04-17T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,58.2
525760,Conway Road Penlan Swansea,2024-04-17T18:50:00.000+00:00,feeder,2,N Current (RMS),A,95.3
525760,Conway Road Penlan Swansea,2024-04-17T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,166.6
525760,Conway Road Penlan Swansea,2024-04-17T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,203.4
525760,Conway Road Penlan Swansea,2024-04-17T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,237.6
525760,Conway Road Penlan Swansea,2024-04-17T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
525760,Conway Road Penlan Swansea,2024-04-17T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.04
525760,Conway Road Penlan Swansea,2024-04-17T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.91
525760,Conway Road Penlan Swansea,2024-04-17T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,32.81
525760,Conway Road Penlan Swansea,2024-04-17T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,46.28
525760,Conway Road Penlan Swansea,2024-04-17T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,54.9
525760,Conway Road Penlan Swansea,2024-04-17T18:50:00.000+00:00,feeder,1,N Current (RMS),A,94.5
525760,Conway Road Penlan Swansea,2024-04-17T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,133.7
525760,Conway Road Penlan Swansea,2024-04-17T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,189.0
525760,Conway Road Penlan Swansea,2024-04-17T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,224.1
525760,Conway Road Penlan Swansea,2024-04-17T18:50:00.000+00:00,transformer,,Temperature,C,21.7
525760,Conway Road Penlan Swansea,2024-04-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
525760,Conway Road Penlan Swansea,2024-04-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
525760,Conway Road Penlan Swansea,2024-04-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
525760,Conway Road Penlan Swansea,2024-04-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
525760,Conway Road Penlan Swansea,2024-04-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
525760,Conway Road Penlan Swansea,2024-04-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
525760,Conway Road Penlan Swansea,2024-04-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
525760,Conway Road Penlan Swansea,2024-04-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
525760,Conway Road Penlan Swansea,2024-04-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.38
525760,Conway Road Penlan Swansea,2024-04-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,81.92
525760,Conway Road Penlan Swansea,2024-04-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,113.99
525760,Conway Road Penlan Swansea,2024-04-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,122.63
525760,Conway Road Penlan Swansea,2024-04-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,206.0
525760,Conway Road Penlan Swansea,2024-04-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,333.5
525760,Conway Road Penlan Swansea,2024-04-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,463.4
525760,Conway Road Penlan Swansea,2024-04-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,499.4
525760,Conway Road Penlan Swansea,2024-04-17T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.15
525760,Conway Road Penlan Swansea,2024-04-17T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.31
525760,Conway Road Penlan Swansea,2024-04-17T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.72
525760,Conway Road Penlan Swansea,2024-04-17T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.88
525760,Conway Road Penlan Swansea,2024-04-17T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
525760,Conway Road Penlan Swansea,2024-04-17T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.12
525760,Conway Road Penlan Swansea,2024-04-17T18:40:00.000+00:00,feeder,3,N Current (RMS),A,19.5
525760,Conway Road Penlan Swansea,2024-04-17T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.6
525760,Conway Road Penlan Swansea,2024-04-17T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,54.6
525760,Conway Road Penlan Swansea,2024-04-17T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,37.3
525760,Conway Road Penlan Swansea,2024-04-17T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.06
525760,Conway Road Penlan Swansea,2024-04-17T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.62
525760,Conway Road Penlan Swansea,2024-04-17T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.12
525760,Conway Road Penlan Swansea,2024-04-17T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,37.57
525760,Conway Road Penlan Swansea,2024-04-17T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,47.08
525760,Conway Road Penlan Swansea,2024-04-17T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,56.9
525760,Conway Road Penlan Swansea,2024-04-17T18:40:00.000+00:00,feeder,2,N Current (RMS),A,98.8
525760,Conway Road Penlan Swansea,2024-04-17T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,154.2
525760,Conway Road Penlan Swansea,2024-04-17T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,191.6
525760,Conway Road Penlan Swansea,2024-04-17T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,232.1
525760,Conway Road Penlan Swansea,2024-04-17T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
525760,Conway Road Penlan Swansea,2024-04-17T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.83
525760,Conway Road Penlan Swansea,2024-04-17T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.37
525760,Conway Road Penlan Swansea,2024-04-17T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,30.47
525760,Conway Road Penlan Swansea,2024-04-17T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,44.35
525760,Conway Road Penlan Swansea,2024-04-17T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,53.62
525760,Conway Road Penlan Swansea,2024-04-17T18:40:00.000+00:00,feeder,1,N Current (RMS),A,95.6
525760,Conway Road Penlan Swansea,2024-04-17T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,124.5
525760,Conway Road Penlan Swansea,2024-04-17T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,181.1
525760,Conway Road Penlan Swansea,2024-04-17T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,218.9
525760,Conway Road Penlan Swansea,2024-04-17T18:40:00.000+00:00,transformer,,Temperature,C,21.7
525760,Conway Road Penlan Swansea,2024-04-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
525760,Conway Road Penlan Swansea,2024-04-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
525760,Conway Road Penlan Swansea,2024-04-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
525760,Conway Road Penlan Swansea,2024-04-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
525760,Conway Road Penlan Swansea,2024-04-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
525760,Conway Road Penlan Swansea,2024-04-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
525760,Conway Road Penlan Swansea,2024-04-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
525760,Conway Road Penlan Swansea,2024-04-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
525760,Conway Road Penlan Swansea,2024-04-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.96
525760,Conway Road Penlan Swansea,2024-04-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,75.92
525760,Conway Road Penlan Swansea,2024-04-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,104.43
525760,Conway Road Penlan Swansea,2024-04-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,118.64
525760,Conway Road Penlan Swansea,2024-04-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,204.0
525760,Conway Road Penlan Swansea,2024-04-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,309.6
525760,Conway Road Penlan Swansea,2024-04-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,424.3
525760,Conway Road Penlan Swansea,2024-04-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,483.4
525760,Conway Road Penlan Swansea,2024-04-17T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.89
525760,Conway Road Penlan Swansea,2024-04-17T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.04
525760,Conway Road Penlan Swansea,2024-04-17T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
525760,Conway Road Penlan Swansea,2024-04-17T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.75
525760,Conway Road Penlan Swansea,2024-04-17T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.75
525760,Conway Road Penlan Swansea,2024-04-17T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.12
525760,Conway Road Penlan Swansea,2024-04-17T18:30:00.000+00:00,feeder,3,N Current (RMS),A,32.3
525760,Conway Road Penlan Swansea,2024-04-17T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.5
525760,Conway Road Penlan Swansea,2024-04-17T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,61.6
525760,Conway Road Penlan Swansea,2024-04-17T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.8
525760,Conway Road Penlan Swansea,2024-04-17T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.5
525760,Conway Road Penlan Swansea,2024-04-17T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
525760,Conway Road Penlan Swansea,2024-04-17T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.04
525760,Conway Road Penlan Swansea,2024-04-17T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,37.5
525760,Conway Road Penlan Swansea,2024-04-17T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,54.41
525760,Conway Road Penlan Swansea,2024-04-17T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,56.55
525760,Conway Road Penlan Swansea,2024-04-17T18:30:00.000+00:00,feeder,2,N Current (RMS),A,102.0
525760,Conway Road Penlan Swansea,2024-04-17T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,154.0
525760,Conway Road Penlan Swansea,2024-04-17T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,221.2
525760,Conway Road Penlan Swansea,2024-04-17T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,230.3
525760,Conway Road Penlan Swansea,2024-04-17T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
525760,Conway Road Penlan Swansea,2024-04-17T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.9
525760,Conway Road Penlan Swansea,2024-04-17T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.21
525760,Conway Road Penlan Swansea,2024-04-17T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,30.2
525760,Conway Road Penlan Swansea,2024-04-17T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,50.58
525760,Conway Road Penlan Swansea,2024-04-17T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,53.28
525760,Conway Road Penlan Swansea,2024-04-17T18:30:00.000+00:00,feeder,1,N Current (RMS),A,99.7
525760,Conway Road Penlan Swansea,2024-04-17T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,123.4
525760,Conway Road Penlan Swansea,2024-04-17T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,206.3
525760,Conway Road Penlan Swansea,2024-04-17T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,217.2
525760,Conway Road Penlan Swansea,2024-04-17T18:30:00.000+00:00,transformer,,Temperature,C,21.7
525760,Conway Road Penlan Swansea,2024-04-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
525760,Conway Road Penlan Swansea,2024-04-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
525760,Conway Road Penlan Swansea,2024-04-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
525760,Conway Road Penlan Swansea,2024-04-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
525760,Conway Road Penlan Swansea,2024-04-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
525760,Conway Road Penlan Swansea,2024-04-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
525760,Conway Road Penlan Swansea,2024-04-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
525760,Conway Road Penlan Swansea,2024-04-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
525760,Conway Road Penlan Swansea,2024-04-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.17
525760,Conway Road Penlan Swansea,2024-04-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,75.46
525760,Conway Road Penlan Swansea,2024-04-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,119.74
525760,Conway Road Penlan Swansea,2024-04-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,116.95
525760,Conway Road Penlan Swansea,2024-04-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,216.9
525760,Conway Road Penlan Swansea,2024-04-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,308.2
525760,Conway Road Penlan Swansea,2024-04-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,486.8
525760,Conway Road Penlan Swansea,2024-04-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,475.8
525760,Conway Road Penlan Swansea,2024-04-17T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.05
525760,Conway Road Penlan Swansea,2024-04-17T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.55
525760,Conway Road Penlan Swansea,2024-04-17T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.58
525760,Conway Road Penlan Swansea,2024-04-17T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.47
525760,Conway Road Penlan Swansea,2024-04-17T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.92
525760,Conway Road Penlan Swansea,2024-04-17T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.18
525760,Conway Road Penlan Swansea,2024-04-17T18:20:00.000+00:00,feeder,3,N Current (RMS),A,36.7
525760,Conway Road Penlan Swansea,2024-04-17T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.8
525760,Conway Road Penlan Swansea,2024-04-17T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,65.1
525760,Conway Road Penlan Swansea,2024-04-17T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,35.5
525760,Conway Road Penlan Swansea,2024-04-17T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.89
525760,Conway Road Penlan Swansea,2024-04-17T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
525760,Conway Road Penlan Swansea,2024-04-17T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
525760,Conway Road Penlan Swansea,2024-04-17T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,39.82
525760,Conway Road Penlan Swansea,2024-04-17T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,53.43
525760,Conway Road Penlan Swansea,2024-04-17T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,51.68
525760,Conway Road Penlan Swansea,2024-04-17T18:20:00.000+00:00,feeder,2,N Current (RMS),A,85.1
525760,Conway Road Penlan Swansea,2024-04-17T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,163.5
525760,Conway Road Penlan Swansea,2024-04-17T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,217.5
525760,Conway Road Penlan Swansea,2024-04-17T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,210.6
525760,Conway Road Penlan Swansea,2024-04-17T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
525760,Conway Road Penlan Swansea,2024-04-17T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.4
525760,Conway Road Penlan Swansea,2024-04-17T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.76
525760,Conway Road Penlan Swansea,2024-04-17T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,31.98
525760,Conway Road Penlan Swansea,2024-04-17T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,50.1
525760,Conway Road Penlan Swansea,2024-04-17T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,48.5
525760,Conway Road Penlan Swansea,2024-04-17T18:20:00.000+00:00,feeder,1,N Current (RMS),A,83.0
525760,Conway Road Penlan Swansea,2024-04-17T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,130.7
525760,Conway Road Penlan Swansea,2024-04-17T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,204.5
525760,Conway Road Penlan Swansea,2024-04-17T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,198.3
525760,Conway Road Penlan Swansea,2024-04-17T18:20:00.000+00:00,transformer,,Temperature,C,21.6
525760,Conway Road Penlan Swansea,2024-04-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
525760,Conway Road Penlan Swansea,2024-04-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
525760,Conway Road Penlan Swansea,2024-04-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
525760,Conway Road Penlan Swansea,2024-04-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
525760,Conway Road Penlan Swansea,2024-04-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
525760,Conway Road Penlan Swansea,2024-04-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
525760,Conway Road Penlan Swansea,2024-04-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
525760,Conway Road Penlan Swansea,2024-04-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
525760,Conway Road Penlan Swansea,2024-04-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.16
525760,Conway Road Penlan Swansea,2024-04-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,79.26
525760,Conway Road Penlan Swansea,2024-04-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,118.45
525760,Conway Road Penlan Swansea,2024-04-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,108.36
525760,Conway Road Penlan Swansea,2024-04-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,187.5
525760,Conway Road Penlan Swansea,2024-04-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,324.1
525760,Conway Road Penlan Swansea,2024-04-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,481.3
525760,Conway Road Penlan Swansea,2024-04-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,441.8
525760,Conway Road Penlan Swansea,2024-04-17T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.61
525760,Conway Road Penlan Swansea,2024-04-17T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.06
525760,Conway Road Penlan Swansea,2024-04-17T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.52
525760,Conway Road Penlan Swansea,2024-04-17T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.68
525760,Conway Road Penlan Swansea,2024-04-17T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.07
525760,Conway Road Penlan Swansea,2024-04-17T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.75
525760,Conway Road Penlan Swansea,2024-04-17T18:10:00.000+00:00,feeder,3,N Current (RMS),A,19.5
525760,Conway Road Penlan Swansea,2024-04-17T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.9
525760,Conway Road Penlan Swansea,2024-04-17T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.6
525760,Conway Road Penlan Swansea,2024-04-17T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,37.1
525760,Conway Road Penlan Swansea,2024-04-17T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.71
525760,Conway Road Penlan Swansea,2024-04-17T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
525760,Conway Road Penlan Swansea,2024-04-17T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.85
525760,Conway Road Penlan Swansea,2024-04-17T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,42.5
525760,Conway Road Penlan Swansea,2024-04-17T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,56.09
525760,Conway Road Penlan Swansea,2024-04-17T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,53.69
525760,Conway Road Penlan Swansea,2024-04-17T18:10:00.000+00:00,feeder,2,N Current (RMS),A,84.3
525760,Conway Road Penlan Swansea,2024-04-17T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,173.8
525760,Conway Road Penlan Swansea,2024-04-17T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,227.7
525760,Conway Road Penlan Swansea,2024-04-17T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,218.7
525760,Conway Road Penlan Swansea,2024-04-17T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
525760,Conway Road Penlan Swansea,2024-04-17T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.16
525760,Conway Road Penlan Swansea,2024-04-17T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.39
525760,Conway Road Penlan Swansea,2024-04-17T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,33.98
525760,Conway Road Penlan Swansea,2024-04-17T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,51.87
525760,Conway Road Penlan Swansea,2024-04-17T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,50.56
525760,Conway Road Penlan Swansea,2024-04-17T18:10:00.000+00:00,feeder,1,N Current (RMS),A,83.8
525760,Conway Road Penlan Swansea,2024-04-17T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,138.5
525760,Conway Road Penlan Swansea,2024-04-17T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,211.1
525760,Conway Road Penlan Swansea,2024-04-17T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,206.4
525760,Conway Road Penlan Swansea,2024-04-17T18:10:00.000+00:00,transformer,,Temperature,C,21.6
525760,Conway Road Penlan Swansea,2024-04-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
525760,Conway Road Penlan Swansea,2024-04-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
525760,Conway Road Penlan Swansea,2024-04-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
525760,Conway Road Penlan Swansea,2024-04-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
525760,Conway Road Penlan Swansea,2024-04-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
525760,Conway Road Penlan Swansea,2024-04-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
525760,Conway Road Penlan Swansea,2024-04-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
525760,Conway Road Penlan Swansea,2024-04-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
525760,Conway Road Penlan Swansea,2024-04-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.06
525760,Conway Road Penlan Swansea,2024-04-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,83.17
525760,Conway Road Penlan Swansea,2024-04-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,116.03
525760,Conway Road Penlan Swansea,2024-04-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,113.0
525760,Conway Road Penlan Swansea,2024-04-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,184.7
525760,Conway Road Penlan Swansea,2024-04-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,338.7
525760,Conway Road Penlan Swansea,2024-04-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,470.7
525760,Conway Road Penlan Swansea,2024-04-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,460.2
525760,Conway Road Penlan Swansea,2024-04-17T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.46
525760,Conway Road Penlan Swansea,2024-04-17T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.26
525760,Conway Road Penlan Swansea,2024-04-17T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.44
525760,Conway Road Penlan Swansea,2024-04-17T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.05
525760,Conway Road Penlan Swansea,2024-04-17T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.34
525760,Conway Road Penlan Swansea,2024-04-17T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.77
525760,Conway Road Penlan Swansea,2024-04-17T18:00:00.000+00:00,feeder,3,N Current (RMS),A,28.4
525760,Conway Road Penlan Swansea,2024-04-17T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.6
525760,Conway Road Penlan Swansea,2024-04-17T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,48.1
525760,Conway Road Penlan Swansea,2024-04-17T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,53.2
525760,Conway Road Penlan Swansea,2024-04-17T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.71
525760,Conway Road Penlan Swansea,2024-04-17T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
525760,Conway Road Penlan Swansea,2024-04-17T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.85
525760,Conway Road Penlan Swansea,2024-04-17T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,42.78
525760,Conway Road Penlan Swansea,2024-04-17T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,45.18
525760,Conway Road Penlan Swansea,2024-04-17T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,61.74
525760,Conway Road Penlan Swansea,2024-04-17T18:00:00.000+00:00,feeder,2,N Current (RMS),A,95.4
525760,Conway Road Penlan Swansea,2024-04-17T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,174.5
525760,Conway Road Penlan Swansea,2024-04-17T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,183.7
525760,Conway Road Penlan Swansea,2024-04-17T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,250.9
525760,Conway Road Penlan Swansea,2024-04-17T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
525760,Conway Road Penlan Swansea,2024-04-17T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.24
525760,Conway Road Penlan Swansea,2024-04-17T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.49
525760,Conway Road Penlan Swansea,2024-04-17T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,34.67
525760,Conway Road Penlan Swansea,2024-04-17T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,42.17
525760,Conway Road Penlan Swansea,2024-04-17T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,58.62
525760,Conway Road Penlan Swansea,2024-04-17T18:00:00.000+00:00,feeder,1,N Current (RMS),A,96.1
525760,Conway Road Penlan Swansea,2024-04-17T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,140.9
525760,Conway Road Penlan Swansea,2024-04-17T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,172.4
525760,Conway Road Penlan Swansea,2024-04-17T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,238.8
525760,Conway Road Penlan Swansea,2024-04-17T18:00:00.000+00:00,transformer,,Temperature,C,21.5
525760,Conway Road Penlan Swansea,2024-04-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
525760,Conway Road Penlan Swansea,2024-04-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
525760,Conway Road Penlan Swansea,2024-04-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
525760,Conway Road Penlan Swansea,2024-04-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
525760,Conway Road Penlan Swansea,2024-04-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
525760,Conway Road Penlan Swansea,2024-04-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
525760,Conway Road Penlan Swansea,2024-04-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
525760,Conway Road Penlan Swansea,2024-04-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
525760,Conway Road Penlan Swansea,2024-04-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.08
525760,Conway Road Penlan Swansea,2024-04-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,84.5
525760,Conway Road Penlan Swansea,2024-04-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,98.7
525760,Conway Road Penlan Swansea,2024-04-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,133.12
525760,Conway Road Penlan Swansea,2024-04-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,214.6
525760,Conway Road Penlan Swansea,2024-04-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,343.2
525760,Conway Road Penlan Swansea,2024-04-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,400.6
525760,Conway Road Penlan Swansea,2024-04-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,540.7
525760,Conway Road Penlan Swansea,2024-04-17T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.71
525760,Conway Road Penlan Swansea,2024-04-17T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.31
525760,Conway Road Penlan Swansea,2024-04-17T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.98
525760,Conway Road Penlan Swansea,2024-04-17T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.42
525760,Conway Road Penlan Swansea,2024-04-17T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.45
