Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525760,Conway Road Penlan Swansea,2024-04-17T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.41
525760,Conway Road Penlan Swansea,2024-04-17T17:50:00.000+00:00,feeder,3,N Current (RMS),A,13.5
525760,Conway Road Penlan Swansea,2024-04-17T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.7
525760,Conway Road Penlan Swansea,2024-04-17T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,36.3
525760,Conway Road Penlan Swansea,2024-04-17T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,36.6
525760,Conway Road Penlan Swansea,2024-04-17T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.25
525760,Conway Road Penlan Swansea,2024-04-17T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
525760,Conway Road Penlan Swansea,2024-04-17T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.75
525760,Conway Road Penlan Swansea,2024-04-17T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,37.29
525760,Conway Road Penlan Swansea,2024-04-17T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,49.33
525760,Conway Road Penlan Swansea,2024-04-17T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,62.89
525760,Conway Road Penlan Swansea,2024-04-17T17:50:00.000+00:00,feeder,2,N Current (RMS),A,108.0
525760,Conway Road Penlan Swansea,2024-04-17T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,152.3
525760,Conway Road Penlan Swansea,2024-04-17T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,199.9
525760,Conway Road Penlan Swansea,2024-04-17T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,254.9
525760,Conway Road Penlan Swansea,2024-04-17T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
525760,Conway Road Penlan Swansea,2024-04-17T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.85
525760,Conway Road Penlan Swansea,2024-04-17T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.05
525760,Conway Road Penlan Swansea,2024-04-17T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,30.32
525760,Conway Road Penlan Swansea,2024-04-17T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,46.64
525760,Conway Road Penlan Swansea,2024-04-17T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,59.59
525760,Conway Road Penlan Swansea,2024-04-17T17:50:00.000+00:00,feeder,1,N Current (RMS),A,105.1
525760,Conway Road Penlan Swansea,2024-04-17T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,123.3
525760,Conway Road Penlan Swansea,2024-04-17T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,189.8
525760,Conway Road Penlan Swansea,2024-04-17T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,241.9
525760,Conway Road Penlan Swansea,2024-04-17T17:50:00.000+00:00,transformer,,Temperature,C,21.6
525760,Conway Road Penlan Swansea,2024-04-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
525760,Conway Road Penlan Swansea,2024-04-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
525760,Conway Road Penlan Swansea,2024-04-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
525760,Conway Road Penlan Swansea,2024-04-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
525760,Conway Road Penlan Swansea,2024-04-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
525760,Conway Road Penlan Swansea,2024-04-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
525760,Conway Road Penlan Swansea,2024-04-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
525760,Conway Road Penlan Swansea,2024-04-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
525760,Conway Road Penlan Swansea,2024-04-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.28
525760,Conway Road Penlan Swansea,2024-04-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,75.03
525760,Conway Road Penlan Swansea,2024-04-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,104.43
525760,Conway Road Penlan Swansea,2024-04-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,130.88
525760,Conway Road Penlan Swansea,2024-04-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,222.1
525760,Conway Road Penlan Swansea,2024-04-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,304.7
525760,Conway Road Penlan Swansea,2024-04-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,423.0
525760,Conway Road Penlan Swansea,2024-04-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,530.3
525760,Conway Road Penlan Swansea,2024-04-17T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.67
525760,Conway Road Penlan Swansea,2024-04-17T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.41
525760,Conway Road Penlan Swansea,2024-04-17T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.76
525760,Conway Road Penlan Swansea,2024-04-17T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.34
525760,Conway Road Penlan Swansea,2024-04-17T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.9
525760,Conway Road Penlan Swansea,2024-04-17T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.21
525760,Conway Road Penlan Swansea,2024-04-17T17:40:00.000+00:00,feeder,3,N Current (RMS),A,24.8
525760,Conway Road Penlan Swansea,2024-04-17T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,48.8
525760,Conway Road Penlan Swansea,2024-04-17T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.0
525760,Conway Road Penlan Swansea,2024-04-17T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.2
525760,Conway Road Penlan Swansea,2024-04-17T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.08
525760,Conway Road Penlan Swansea,2024-04-17T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
525760,Conway Road Penlan Swansea,2024-04-17T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.59
525760,Conway Road Penlan Swansea,2024-04-17T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,42.18
525760,Conway Road Penlan Swansea,2024-04-17T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,44.5
525760,Conway Road Penlan Swansea,2024-04-17T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,61.78
525760,Conway Road Penlan Swansea,2024-04-17T17:40:00.000+00:00,feeder,2,N Current (RMS),A,98.7
525760,Conway Road Penlan Swansea,2024-04-17T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,172.3
525760,Conway Road Penlan Swansea,2024-04-17T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,180.6
525760,Conway Road Penlan Swansea,2024-04-17T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,250.9
525760,Conway Road Penlan Swansea,2024-04-17T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
525760,Conway Road Penlan Swansea,2024-04-17T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.14
525760,Conway Road Penlan Swansea,2024-04-17T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.93
525760,Conway Road Penlan Swansea,2024-04-17T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,34.12
525760,Conway Road Penlan Swansea,2024-04-17T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,42.38
525760,Conway Road Penlan Swansea,2024-04-17T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,58.02
525760,Conway Road Penlan Swansea,2024-04-17T17:40:00.000+00:00,feeder,1,N Current (RMS),A,93.8
525760,Conway Road Penlan Swansea,2024-04-17T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,138.7
525760,Conway Road Penlan Swansea,2024-04-17T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,173.0
525760,Conway Road Penlan Swansea,2024-04-17T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,235.8
525760,Conway Road Penlan Swansea,2024-04-17T17:40:00.000+00:00,transformer,,Temperature,C,21.6
525760,Conway Road Penlan Swansea,2024-04-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
525760,Conway Road Penlan Swansea,2024-04-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
525760,Conway Road Penlan Swansea,2024-04-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
525760,Conway Road Penlan Swansea,2024-04-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
525760,Conway Road Penlan Swansea,2024-04-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
525760,Conway Road Penlan Swansea,2024-04-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
525760,Conway Road Penlan Swansea,2024-04-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
525760,Conway Road Penlan Swansea,2024-04-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
525760,Conway Road Penlan Swansea,2024-04-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.1
525760,Conway Road Penlan Swansea,2024-04-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,87.64
525760,Conway Road Penlan Swansea,2024-04-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,95.78
525760,Conway Road Penlan Swansea,2024-04-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,128.02
525760,Conway Road Penlan Swansea,2024-04-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,190.3
525760,Conway Road Penlan Swansea,2024-04-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,355.8
525760,Conway Road Penlan Swansea,2024-04-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,388.7
525760,Conway Road Penlan Swansea,2024-04-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,519.1
525760,Conway Road Penlan Swansea,2024-04-17T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.49
525760,Conway Road Penlan Swansea,2024-04-17T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.31
525760,Conway Road Penlan Swansea,2024-04-17T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.49
525760,Conway Road Penlan Swansea,2024-04-17T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.53
525760,Conway Road Penlan Swansea,2024-04-17T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.06
525760,Conway Road Penlan Swansea,2024-04-17T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.93
525760,Conway Road Penlan Swansea,2024-04-17T17:30:00.000+00:00,feeder,3,N Current (RMS),A,22.3
525760,Conway Road Penlan Swansea,2024-04-17T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,53.2
525760,Conway Road Penlan Swansea,2024-04-17T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,42.3
525760,Conway Road Penlan Swansea,2024-04-17T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,41.7
525760,Conway Road Penlan Swansea,2024-04-17T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.67
525760,Conway Road Penlan Swansea,2024-04-17T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
525760,Conway Road Penlan Swansea,2024-04-17T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
525760,Conway Road Penlan Swansea,2024-04-17T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,39.17
525760,Conway Road Penlan Swansea,2024-04-17T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,49.26
525760,Conway Road Penlan Swansea,2024-04-17T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,58.62
525760,Conway Road Penlan Swansea,2024-04-17T17:30:00.000+00:00,feeder,2,N Current (RMS),A,92.6
525760,Conway Road Penlan Swansea,2024-04-17T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,160.2
525760,Conway Road Penlan Swansea,2024-04-17T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,199.8
525760,Conway Road Penlan Swansea,2024-04-17T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,238.0
525760,Conway Road Penlan Swansea,2024-04-17T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
525760,Conway Road Penlan Swansea,2024-04-17T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.39
525760,Conway Road Penlan Swansea,2024-04-17T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.54
525760,Conway Road Penlan Swansea,2024-04-17T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,31.59
525760,Conway Road Penlan Swansea,2024-04-17T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,46.87
525760,Conway Road Penlan Swansea,2024-04-17T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,54.47
525760,Conway Road Penlan Swansea,2024-04-17T17:30:00.000+00:00,feeder,1,N Current (RMS),A,85.9
525760,Conway Road Penlan Swansea,2024-04-17T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,128.5
525760,Conway Road Penlan Swansea,2024-04-17T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,191.1
525760,Conway Road Penlan Swansea,2024-04-17T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,221.8
525760,Conway Road Penlan Swansea,2024-04-17T17:30:00.000+00:00,transformer,,Temperature,C,21.5
525760,Conway Road Penlan Swansea,2024-04-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
525760,Conway Road Penlan Swansea,2024-04-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
525760,Conway Road Penlan Swansea,2024-04-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
525760,Conway Road Penlan Swansea,2024-04-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
525760,Conway Road Penlan Swansea,2024-04-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
525760,Conway Road Penlan Swansea,2024-04-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
525760,Conway Road Penlan Swansea,2024-04-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
525760,Conway Road Penlan Swansea,2024-04-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
525760,Conway Road Penlan Swansea,2024-04-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.74
525760,Conway Road Penlan Swansea,2024-04-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,83.29
525760,Conway Road Penlan Swansea,2024-04-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,106.19
525760,Conway Road Penlan Swansea,2024-04-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,123.03
525760,Conway Road Penlan Swansea,2024-04-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,178.9
525760,Conway Road Penlan Swansea,2024-04-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,338.5
525760,Conway Road Penlan Swansea,2024-04-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,430.3
525760,Conway Road Penlan Swansea,2024-04-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,499.6
525760,Conway Road Penlan Swansea,2024-04-17T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.57
525760,Conway Road Penlan Swansea,2024-04-17T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.87
525760,Conway Road Penlan Swansea,2024-04-17T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.57
525760,Conway Road Penlan Swansea,2024-04-17T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.52
525760,Conway Road Penlan Swansea,2024-04-17T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.37
525760,Conway Road Penlan Swansea,2024-04-17T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.44
525760,Conway Road Penlan Swansea,2024-04-17T17:20:00.000+00:00,feeder,3,N Current (RMS),A,17.2
525760,Conway Road Penlan Swansea,2024-04-17T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,44.5
525760,Conway Road Penlan Swansea,2024-04-17T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,51.9
525760,Conway Road Penlan Swansea,2024-04-17T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,47.9
525760,Conway Road Penlan Swansea,2024-04-17T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.63
525760,Conway Road Penlan Swansea,2024-04-17T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
525760,Conway Road Penlan Swansea,2024-04-17T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
525760,Conway Road Penlan Swansea,2024-04-17T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,35.96
525760,Conway Road Penlan Swansea,2024-04-17T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,50.04
525760,Conway Road Penlan Swansea,2024-04-17T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,59.62
525760,Conway Road Penlan Swansea,2024-04-17T17:20:00.000+00:00,feeder,2,N Current (RMS),A,99.4
525760,Conway Road Penlan Swansea,2024-04-17T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,147.5
525760,Conway Road Penlan Swansea,2024-04-17T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,202.9
525760,Conway Road Penlan Swansea,2024-04-17T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,242.3
525760,Conway Road Penlan Swansea,2024-04-17T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.29
525760,Conway Road Penlan Swansea,2024-04-17T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.45
525760,Conway Road Penlan Swansea,2024-04-17T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.12
525760,Conway Road Penlan Swansea,2024-04-17T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,29.17
525760,Conway Road Penlan Swansea,2024-04-17T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,46.88
525760,Conway Road Penlan Swansea,2024-04-17T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,56.73
525760,Conway Road Penlan Swansea,2024-04-17T17:20:00.000+00:00,feeder,1,N Current (RMS),A,98.4
525760,Conway Road Penlan Swansea,2024-04-17T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,119.2
525760,Conway Road Penlan Swansea,2024-04-17T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,190.7
525760,Conway Road Penlan Swansea,2024-04-17T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,231.3
525760,Conway Road Penlan Swansea,2024-04-17T17:20:00.000+00:00,transformer,,Temperature,C,21.5
525760,Conway Road Penlan Swansea,2024-04-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
525760,Conway Road Penlan Swansea,2024-04-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
525760,Conway Road Penlan Swansea,2024-04-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
525760,Conway Road Penlan Swansea,2024-04-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
525760,Conway Road Penlan Swansea,2024-04-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
525760,Conway Road Penlan Swansea,2024-04-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
525760,Conway Road Penlan Swansea,2024-04-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
525760,Conway Road Penlan Swansea,2024-04-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
525760,Conway Road Penlan Swansea,2024-04-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.5
525760,Conway Road Penlan Swansea,2024-04-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,75.64
525760,Conway Road Penlan Swansea,2024-04-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,109.29
525760,Conway Road Penlan Swansea,2024-04-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,127.79
525760,Conway Road Penlan Swansea,2024-04-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,210.2
525760,Conway Road Penlan Swansea,2024-04-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,308.7
525760,Conway Road Penlan Swansea,2024-04-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,442.6
525760,Conway Road Penlan Swansea,2024-04-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,519.6
525760,Conway Road Penlan Swansea,2024-04-17T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.28
525760,Conway Road Penlan Swansea,2024-04-17T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.28
525760,Conway Road Penlan Swansea,2024-04-17T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.34
525760,Conway Road Penlan Swansea,2024-04-17T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.65
525760,Conway Road Penlan Swansea,2024-04-17T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.69
525760,Conway Road Penlan Swansea,2024-04-17T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.2
525760,Conway Road Penlan Swansea,2024-04-17T17:10:00.000+00:00,feeder,3,N Current (RMS),A,22.6
525760,Conway Road Penlan Swansea,2024-04-17T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.0
525760,Conway Road Penlan Swansea,2024-04-17T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,41.1
525760,Conway Road Penlan Swansea,2024-04-17T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,42.6
525760,Conway Road Penlan Swansea,2024-04-17T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.24
525760,Conway Road Penlan Swansea,2024-04-17T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
525760,Conway Road Penlan Swansea,2024-04-17T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
525760,Conway Road Penlan Swansea,2024-04-17T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,38.86
525760,Conway Road Penlan Swansea,2024-04-17T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,48.52
525760,Conway Road Penlan Swansea,2024-04-17T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,59.7
525760,Conway Road Penlan Swansea,2024-04-17T17:10:00.000+00:00,feeder,2,N Current (RMS),A,95.5
525760,Conway Road Penlan Swansea,2024-04-17T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,158.9
525760,Conway Road Penlan Swansea,2024-04-17T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,197.3
525760,Conway Road Penlan Swansea,2024-04-17T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,243.0
525760,Conway Road Penlan Swansea,2024-04-17T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.57
525760,Conway Road Penlan Swansea,2024-04-17T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.53
525760,Conway Road Penlan Swansea,2024-04-17T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.81
525760,Conway Road Penlan Swansea,2024-04-17T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,31.53
525760,Conway Road Penlan Swansea,2024-04-17T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,45.31
525760,Conway Road Penlan Swansea,2024-04-17T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,57.21
525760,Conway Road Penlan Swansea,2024-04-17T17:10:00.000+00:00,feeder,1,N Current (RMS),A,95.9
525760,Conway Road Penlan Swansea,2024-04-17T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,128.6
525760,Conway Road Penlan Swansea,2024-04-17T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,185.0
525760,Conway Road Penlan Swansea,2024-04-17T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,233.4
525760,Conway Road Penlan Swansea,2024-04-17T17:10:00.000+00:00,transformer,,Temperature,C,21.4
525760,Conway Road Penlan Swansea,2024-04-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
525760,Conway Road Penlan Swansea,2024-04-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
525760,Conway Road Penlan Swansea,2024-04-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
525760,Conway Road Penlan Swansea,2024-04-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
525760,Conway Road Penlan Swansea,2024-04-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
525760,Conway Road Penlan Swansea,2024-04-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
525760,Conway Road Penlan Swansea,2024-04-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
525760,Conway Road Penlan Swansea,2024-04-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
525760,Conway Road Penlan Swansea,2024-04-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.46
525760,Conway Road Penlan Swansea,2024-04-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,77.03
525760,Conway Road Penlan Swansea,2024-04-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,103.52
525760,Conway Road Penlan Swansea,2024-04-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,127.12
525760,Conway Road Penlan Swansea,2024-04-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,210.7
525760,Conway Road Penlan Swansea,2024-04-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,313.8
525760,Conway Road Penlan Swansea,2024-04-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,420.5
525760,Conway Road Penlan Swansea,2024-04-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,517.3
525760,Conway Road Penlan Swansea,2024-04-17T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.81
525760,Conway Road Penlan Swansea,2024-04-17T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.81
525760,Conway Road Penlan Swansea,2024-04-17T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.48
525760,Conway Road Penlan Swansea,2024-04-17T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.36
525760,Conway Road Penlan Swansea,2024-04-17T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.05
525760,Conway Road Penlan Swansea,2024-04-17T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.25
525760,Conway Road Penlan Swansea,2024-04-17T17:00:00.000+00:00,feeder,3,N Current (RMS),A,15.7
525760,Conway Road Penlan Swansea,2024-04-17T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.2
525760,Conway Road Penlan Swansea,2024-04-17T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,46.4
525760,Conway Road Penlan Swansea,2024-04-17T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,43.9
525760,Conway Road Penlan Swansea,2024-04-17T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.98
525760,Conway Road Penlan Swansea,2024-04-17T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
525760,Conway Road Penlan Swansea,2024-04-17T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
525760,Conway Road Penlan Swansea,2024-04-17T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,40.09
525760,Conway Road Penlan Swansea,2024-04-17T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,51.09
525760,Conway Road Penlan Swansea,2024-04-17T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,68.55
525760,Conway Road Penlan Swansea,2024-04-17T17:00:00.000+00:00,feeder,2,N Current (RMS),A,115.1
525760,Conway Road Penlan Swansea,2024-04-17T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,164.1
525760,Conway Road Penlan Swansea,2024-04-17T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,207.7
525760,Conway Road Penlan Swansea,2024-04-17T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,278.6
525760,Conway Road Penlan Swansea,2024-04-17T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.48
525760,Conway Road Penlan Swansea,2024-04-17T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.65
525760,Conway Road Penlan Swansea,2024-04-17T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.01
525760,Conway Road Penlan Swansea,2024-04-17T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,32.35
525760,Conway Road Penlan Swansea,2024-04-17T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,47.95
525760,Conway Road Penlan Swansea,2024-04-17T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,66.0
525760,Conway Road Penlan Swansea,2024-04-17T17:00:00.000+00:00,feeder,1,N Current (RMS),A,116.3
525760,Conway Road Penlan Swansea,2024-04-17T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,131.9
525760,Conway Road Penlan Swansea,2024-04-17T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,195.7
525760,Conway Road Penlan Swansea,2024-04-17T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,268.5
525760,Conway Road Penlan Swansea,2024-04-17T17:00:00.000+00:00,transformer,,Temperature,C,21.5
525760,Conway Road Penlan Swansea,2024-04-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
525760,Conway Road Penlan Swansea,2024-04-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
525760,Conway Road Penlan Swansea,2024-04-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
525760,Conway Road Penlan Swansea,2024-04-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
525760,Conway Road Penlan Swansea,2024-04-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
525760,Conway Road Penlan Swansea,2024-04-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
525760,Conway Road Penlan Swansea,2024-04-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
525760,Conway Road Penlan Swansea,2024-04-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
525760,Conway Road Penlan Swansea,2024-04-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.43
525760,Conway Road Penlan Swansea,2024-04-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,80.81
525760,Conway Road Penlan Swansea,2024-04-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,110.09
525760,Conway Road Penlan Swansea,2024-04-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,144.79
525760,Conway Road Penlan Swansea,2024-04-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,242.9
525760,Conway Road Penlan Swansea,2024-04-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,328.9
525760,Conway Road Penlan Swansea,2024-04-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,447.2
525760,Conway Road Penlan Swansea,2024-04-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,588.3
525760,Conway Road Penlan Swansea,2024-04-17T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.22
525760,Conway Road Penlan Swansea,2024-04-17T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.62
525760,Conway Road Penlan Swansea,2024-04-17T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.65
525760,Conway Road Penlan Swansea,2024-04-17T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.52
525760,Conway Road Penlan Swansea,2024-04-17T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.4
525760,Conway Road Penlan Swansea,2024-04-17T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.5
525760,Conway Road Penlan Swansea,2024-04-17T16:50:00.000+00:00,feeder,3,N Current (RMS),A,22.4
525760,Conway Road Penlan Swansea,2024-04-17T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,37.1
525760,Conway Road Penlan Swansea,2024-04-17T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,59.4
525760,Conway Road Penlan Swansea,2024-04-17T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,53.4
525760,Conway Road Penlan Swansea,2024-04-17T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.5
525760,Conway Road Penlan Swansea,2024-04-17T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
525760,Conway Road Penlan Swansea,2024-04-17T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
525760,Conway Road Penlan Swansea,2024-04-17T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,47.31
525760,Conway Road Penlan Swansea,2024-04-17T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,45.43
525760,Conway Road Penlan Swansea,2024-04-17T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,59.69
525760,Conway Road Penlan Swansea,2024-04-17T16:50:00.000+00:00,feeder,2,N Current (RMS),A,83.6
525760,Conway Road Penlan Swansea,2024-04-17T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,193.2
525760,Conway Road Penlan Swansea,2024-04-17T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,184.6
525760,Conway Road Penlan Swansea,2024-04-17T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,242.9
525760,Conway Road Penlan Swansea,2024-04-17T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
525760,Conway Road Penlan Swansea,2024-04-17T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.06
525760,Conway Road Penlan Swansea,2024-04-17T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.1
525760,Conway Road Penlan Swansea,2024-04-17T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,37.79
525760,Conway Road Penlan Swansea,2024-04-17T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,42.83
525760,Conway Road Penlan Swansea,2024-04-17T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,55.79
525760,Conway Road Penlan Swansea,2024-04-17T16:50:00.000+00:00,feeder,1,N Current (RMS),A,80.7
525760,Conway Road Penlan Swansea,2024-04-17T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,153.7
525760,Conway Road Penlan Swansea,2024-04-17T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,174.9
525760,Conway Road Penlan Swansea,2024-04-17T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,227.8
525760,Conway Road Penlan Swansea,2024-04-17T16:50:00.000+00:00,transformer,,Temperature,C,21.5
525760,Conway Road Penlan Swansea,2024-04-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
525760,Conway Road Penlan Swansea,2024-04-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
525760,Conway Road Penlan Swansea,2024-04-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
525760,Conway Road Penlan Swansea,2024-04-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
525760,Conway Road Penlan Swansea,2024-04-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
525760,Conway Road Penlan Swansea,2024-04-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
525760,Conway Road Penlan Swansea,2024-04-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
525760,Conway Road Penlan Swansea,2024-04-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
525760,Conway Road Penlan Swansea,2024-04-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.19
525760,Conway Road Penlan Swansea,2024-04-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,93.61
525760,Conway Road Penlan Swansea,2024-04-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,102.66
525760,Conway Road Penlan Swansea,2024-04-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,127.98
525760,Conway Road Penlan Swansea,2024-04-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,176.0
525760,Conway Road Penlan Swansea,2024-04-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,380.5
525760,Conway Road Penlan Swansea,2024-04-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,416.0
525760,Conway Road Penlan Swansea,2024-04-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,521.0
525760,Conway Road Penlan Swansea,2024-04-17T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.87
525760,Conway Road Penlan Swansea,2024-04-17T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.54
525760,Conway Road Penlan Swansea,2024-04-17T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.83
525760,Conway Road Penlan Swansea,2024-04-17T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.84
525760,Conway Road Penlan Swansea,2024-04-17T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.51
525760,Conway Road Penlan Swansea,2024-04-17T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.18
525760,Conway Road Penlan Swansea,2024-04-17T16:40:00.000+00:00,feeder,3,N Current (RMS),A,22.1
525760,Conway Road Penlan Swansea,2024-04-17T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,46.0
525760,Conway Road Penlan Swansea,2024-04-17T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,59.9
525760,Conway Road Penlan Swansea,2024-04-17T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,42.2
525760,Conway Road Penlan Swansea,2024-04-17T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.87
525760,Conway Road Penlan Swansea,2024-04-17T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.18
525760,Conway Road Penlan Swansea,2024-04-17T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
525760,Conway Road Penlan Swansea,2024-04-17T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,39.74
525760,Conway Road Penlan Swansea,2024-04-17T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,45.88
525760,Conway Road Penlan Swansea,2024-04-17T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,58.07
525760,Conway Road Penlan Swansea,2024-04-17T16:40:00.000+00:00,feeder,2,N Current (RMS),A,94.7
525760,Conway Road Penlan Swansea,2024-04-17T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,162.2
525760,Conway Road Penlan Swansea,2024-04-17T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,186.2
525760,Conway Road Penlan Swansea,2024-04-17T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,235.5
525760,Conway Road Penlan Swansea,2024-04-17T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
525760,Conway Road Penlan Swansea,2024-04-17T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.34
525760,Conway Road Penlan Swansea,2024-04-17T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.14
525760,Conway Road Penlan Swansea,2024-04-17T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,31.87
525760,Conway Road Penlan Swansea,2024-04-17T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,43.12
525760,Conway Road Penlan Swansea,2024-04-17T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,54.57
525760,Conway Road Penlan Swansea,2024-04-17T16:40:00.000+00:00,feeder,1,N Current (RMS),A,91.9
525760,Conway Road Penlan Swansea,2024-04-17T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,129.7
525760,Conway Road Penlan Swansea,2024-04-17T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,175.4
525760,Conway Road Penlan Swansea,2024-04-17T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,222.0
525760,Conway Road Penlan Swansea,2024-04-17T16:40:00.000+00:00,transformer,,Temperature,C,21.4
525760,Conway Road Penlan Swansea,2024-04-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
525760,Conway Road Penlan Swansea,2024-04-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
525760,Conway Road Penlan Swansea,2024-04-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
525760,Conway Road Penlan Swansea,2024-04-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
525760,Conway Road Penlan Swansea,2024-04-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
525760,Conway Road Penlan Swansea,2024-04-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
525760,Conway Road Penlan Swansea,2024-04-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
525760,Conway Road Penlan Swansea,2024-04-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
525760,Conway Road Penlan Swansea,2024-04-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.18
525760,Conway Road Penlan Swansea,2024-04-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,82.46
525760,Conway Road Penlan Swansea,2024-04-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,103.5
525760,Conway Road Penlan Swansea,2024-04-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,122.82
525760,Conway Road Penlan Swansea,2024-04-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,192.1
525760,Conway Road Penlan Swansea,2024-04-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,334.6
525760,Conway Road Penlan Swansea,2024-04-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,419.2
525760,Conway Road Penlan Swansea,2024-04-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,498.0
525760,Conway Road Penlan Swansea,2024-04-17T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.31
525760,Conway Road Penlan Swansea,2024-04-17T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.82
525760,Conway Road Penlan Swansea,2024-04-17T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.99
525760,Conway Road Penlan Swansea,2024-04-17T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.49
525760,Conway Road Penlan Swansea,2024-04-17T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.12
525760,Conway Road Penlan Swansea,2024-04-17T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.86
525760,Conway Road Penlan Swansea,2024-04-17T16:30:00.000+00:00,feeder,3,N Current (RMS),A,19.9
525760,Conway Road Penlan Swansea,2024-04-17T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,59.6
525760,Conway Road Penlan Swansea,2024-04-17T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,60.3
525760,Conway Road Penlan Swansea,2024-04-17T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,49.2
525760,Conway Road Penlan Swansea,2024-04-17T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.08
525760,Conway Road Penlan Swansea,2024-04-17T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.34
525760,Conway Road Penlan Swansea,2024-04-17T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
525760,Conway Road Penlan Swansea,2024-04-17T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,37.33
525760,Conway Road Penlan Swansea,2024-04-17T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,43.39
525760,Conway Road Penlan Swansea,2024-04-17T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,67.6
525760,Conway Road Penlan Swansea,2024-04-17T16:30:00.000+00:00,feeder,2,N Current (RMS),A,128.5
525760,Conway Road Penlan Swansea,2024-04-17T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,153.2
525760,Conway Road Penlan Swansea,2024-04-17T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,176.5
525760,Conway Road Penlan Swansea,2024-04-17T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,274.8
525760,Conway Road Penlan Swansea,2024-04-17T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
525760,Conway Road Penlan Swansea,2024-04-17T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.98
525760,Conway Road Penlan Swansea,2024-04-17T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.35
525760,Conway Road Penlan Swansea,2024-04-17T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,29.85
525760,Conway Road Penlan Swansea,2024-04-17T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,41.04
525760,Conway Road Penlan Swansea,2024-04-17T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,64.55
525760,Conway Road Penlan Swansea,2024-04-17T16:30:00.000+00:00,feeder,1,N Current (RMS),A,126.8
525760,Conway Road Penlan Swansea,2024-04-17T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,121.6
525760,Conway Road Penlan Swansea,2024-04-17T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,167.6
525760,Conway Road Penlan Swansea,2024-04-17T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,263.3
525760,Conway Road Penlan Swansea,2024-04-17T16:30:00.000+00:00,transformer,,Temperature,C,21.1
525760,Conway Road Penlan Swansea,2024-04-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
525760,Conway Road Penlan Swansea,2024-04-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
525760,Conway Road Penlan Swansea,2024-04-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
525760,Conway Road Penlan Swansea,2024-04-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
525760,Conway Road Penlan Swansea,2024-04-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
525760,Conway Road Penlan Swansea,2024-04-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
525760,Conway Road Penlan Swansea,2024-04-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
525760,Conway Road Penlan Swansea,2024-04-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
525760,Conway Road Penlan Swansea,2024-04-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.34
525760,Conway Road Penlan Swansea,2024-04-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,81.67
525760,Conway Road Penlan Swansea,2024-04-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,98.56
525760,Conway Road Penlan Swansea,2024-04-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,144.01
525760,Conway Road Penlan Swansea,2024-04-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,256.5
525760,Conway Road Penlan Swansea,2024-04-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,331.7
525760,Conway Road Penlan Swansea,2024-04-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,400.3
525760,Conway Road Penlan Swansea,2024-04-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,585.0
525760,Conway Road Penlan Swansea,2024-04-17T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.81
525760,Conway Road Penlan Swansea,2024-04-17T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.85
525760,Conway Road Penlan Swansea,2024-04-17T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.93
525760,Conway Road Penlan Swansea,2024-04-17T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.93
525760,Conway Road Penlan Swansea,2024-04-17T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.14
525760,Conway Road Penlan Swansea,2024-04-17T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.52
525760,Conway Road Penlan Swansea,2024-04-17T16:20:00.000+00:00,feeder,3,N Current (RMS),A,53.3
525760,Conway Road Penlan Swansea,2024-04-17T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,87.2
525760,Conway Road Penlan Swansea,2024-04-17T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,47.4
525760,Conway Road Penlan Swansea,2024-04-17T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,35.9
525760,Conway Road Penlan Swansea,2024-04-17T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.21
525760,Conway Road Penlan Swansea,2024-04-17T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
525760,Conway Road Penlan Swansea,2024-04-17T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.17
525760,Conway Road Penlan Swansea,2024-04-17T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,38.78
525760,Conway Road Penlan Swansea,2024-04-17T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,40.9
525760,Conway Road Penlan Swansea,2024-04-17T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,70.22
525760,Conway Road Penlan Swansea,2024-04-17T16:20:00.000+00:00,feeder,2,N Current (RMS),A,135.3
525760,Conway Road Penlan Swansea,2024-04-17T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,159.8
525760,Conway Road Penlan Swansea,2024-04-17T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,167.7
525760,Conway Road Penlan Swansea,2024-04-17T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,285.9
525760,Conway Road Penlan Swansea,2024-04-17T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
525760,Conway Road Penlan Swansea,2024-04-17T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.32
525760,Conway Road Penlan Swansea,2024-04-17T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.77
525760,Conway Road Penlan Swansea,2024-04-17T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,31.32
525760,Conway Road Penlan Swansea,2024-04-17T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,38.64
525760,Conway Road Penlan Swansea,2024-04-17T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,67.8
525760,Conway Road Penlan Swansea,2024-04-17T16:20:00.000+00:00,feeder,1,N Current (RMS),A,135.3
525760,Conway Road Penlan Swansea,2024-04-17T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,128.2
525760,Conway Road Penlan Swansea,2024-04-17T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,159.2
525760,Conway Road Penlan Swansea,2024-04-17T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,276.9
525760,Conway Road Penlan Swansea,2024-04-17T16:20:00.000+00:00,transformer,,Temperature,C,21.0
525760,Conway Road Penlan Swansea,2024-04-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
525760,Conway Road Penlan Swansea,2024-04-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
525760,Conway Road Penlan Swansea,2024-04-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
525760,Conway Road Penlan Swansea,2024-04-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
525760,Conway Road Penlan Swansea,2024-04-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
525760,Conway Road Penlan Swansea,2024-04-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
525760,Conway Road Penlan Swansea,2024-04-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
525760,Conway Road Penlan Swansea,2024-04-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
525760,Conway Road Penlan Swansea,2024-04-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.86
525760,Conway Road Penlan Swansea,2024-04-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,91.03
525760,Conway Road Penlan Swansea,2024-04-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,90.68
525760,Conway Road Penlan Swansea,2024-04-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,146.53
525760,Conway Road Penlan Swansea,2024-04-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,255.2
525760,Conway Road Penlan Swansea,2024-04-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,371.5
525760,Conway Road Penlan Swansea,2024-04-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,371.4
525760,Conway Road Penlan Swansea,2024-04-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,597.0
525760,Conway Road Penlan Swansea,2024-04-17T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.55
525760,Conway Road Penlan Swansea,2024-04-17T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.91
525760,Conway Road Penlan Swansea,2024-04-17T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.13
525760,Conway Road Penlan Swansea,2024-04-17T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.46
525760,Conway Road Penlan Swansea,2024-04-17T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.37
525760,Conway Road Penlan Swansea,2024-04-17T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.74
525760,Conway Road Penlan Swansea,2024-04-17T16:10:00.000+00:00,feeder,3,N Current (RMS),A,50.6
525760,Conway Road Penlan Swansea,2024-04-17T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,78.4
525760,Conway Road Penlan Swansea,2024-04-17T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,43.6
525760,Conway Road Penlan Swansea,2024-04-17T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.5
525760,Conway Road Penlan Swansea,2024-04-17T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.53
525760,Conway Road Penlan Swansea,2024-04-17T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.74
525760,Conway Road Penlan Swansea,2024-04-17T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.07
525760,Conway Road Penlan Swansea,2024-04-17T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,43.41
525760,Conway Road Penlan Swansea,2024-04-17T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,47.72
525760,Conway Road Penlan Swansea,2024-04-17T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,64.86
525760,Conway Road Penlan Swansea,2024-04-17T16:10:00.000+00:00,feeder,2,N Current (RMS),A,104.1
525760,Conway Road Penlan Swansea,2024-04-17T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,178.4
525760,Conway Road Penlan Swansea,2024-04-17T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,195.2
525760,Conway Road Penlan Swansea,2024-04-17T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,265.3
525760,Conway Road Penlan Swansea,2024-04-17T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
525760,Conway Road Penlan Swansea,2024-04-17T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.3
525760,Conway Road Penlan Swansea,2024-04-17T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.62
525760,Conway Road Penlan Swansea,2024-04-17T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,35.08
