Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525760,Conway Road Penlan Swansea,2024-04-17T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,44.44
525760,Conway Road Penlan Swansea,2024-04-17T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,61.56
525760,Conway Road Penlan Swansea,2024-04-17T16:10:00.000+00:00,feeder,1,N Current (RMS),A,102.8
525760,Conway Road Penlan Swansea,2024-04-17T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,143.6
525760,Conway Road Penlan Swansea,2024-04-17T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,182.1
525760,Conway Road Penlan Swansea,2024-04-17T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,253.2
525760,Conway Road Penlan Swansea,2024-04-17T16:10:00.000+00:00,transformer,,Temperature,C,21.1
525760,Conway Road Penlan Swansea,2024-04-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
525760,Conway Road Penlan Swansea,2024-04-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
525760,Conway Road Penlan Swansea,2024-04-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
525760,Conway Road Penlan Swansea,2024-04-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
525760,Conway Road Penlan Swansea,2024-04-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
525760,Conway Road Penlan Swansea,2024-04-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
525760,Conway Road Penlan Swansea,2024-04-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
525760,Conway Road Penlan Swansea,2024-04-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
525760,Conway Road Penlan Swansea,2024-04-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.82
525760,Conway Road Penlan Swansea,2024-04-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,96.95
525760,Conway Road Penlan Swansea,2024-04-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,102.54
525760,Conway Road Penlan Swansea,2024-04-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,134.15
525760,Conway Road Penlan Swansea,2024-04-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,192.5
525760,Conway Road Penlan Swansea,2024-04-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,396.0
525760,Conway Road Penlan Swansea,2024-04-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,419.0
525760,Conway Road Penlan Swansea,2024-04-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,549.8
525760,Conway Road Penlan Swansea,2024-04-17T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.3
525760,Conway Road Penlan Swansea,2024-04-17T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.69
525760,Conway Road Penlan Swansea,2024-04-17T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.94
525760,Conway Road Penlan Swansea,2024-04-17T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.77
525760,Conway Road Penlan Swansea,2024-04-17T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.22
525760,Conway Road Penlan Swansea,2024-04-17T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.39
525760,Conway Road Penlan Swansea,2024-04-17T16:00:00.000+00:00,feeder,3,N Current (RMS),A,16.5
525760,Conway Road Penlan Swansea,2024-04-17T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,41.3
525760,Conway Road Penlan Swansea,2024-04-17T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,42.8
525760,Conway Road Penlan Swansea,2024-04-17T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.8
525760,Conway Road Penlan Swansea,2024-04-17T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.43
525760,Conway Road Penlan Swansea,2024-04-17T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.14
525760,Conway Road Penlan Swansea,2024-04-17T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.38
525760,Conway Road Penlan Swansea,2024-04-17T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,41.37
525760,Conway Road Penlan Swansea,2024-04-17T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,44.93
525760,Conway Road Penlan Swansea,2024-04-17T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,62.46
525760,Conway Road Penlan Swansea,2024-04-17T16:00:00.000+00:00,feeder,2,N Current (RMS),A,102.2
525760,Conway Road Penlan Swansea,2024-04-17T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,169.6
525760,Conway Road Penlan Swansea,2024-04-17T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,183.7
525760,Conway Road Penlan Swansea,2024-04-17T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,255.1
525760,Conway Road Penlan Swansea,2024-04-17T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
525760,Conway Road Penlan Swansea,2024-04-17T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.21
525760,Conway Road Penlan Swansea,2024-04-17T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.82
525760,Conway Road Penlan Swansea,2024-04-17T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,33.45
525760,Conway Road Penlan Swansea,2024-04-17T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,41.18
525760,Conway Road Penlan Swansea,2024-04-17T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,59.32
525760,Conway Road Penlan Swansea,2024-04-17T16:00:00.000+00:00,feeder,1,N Current (RMS),A,103.1
525760,Conway Road Penlan Swansea,2024-04-17T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,136.5
525760,Conway Road Penlan Swansea,2024-04-17T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,168.9
525760,Conway Road Penlan Swansea,2024-04-17T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,243.2
525760,Conway Road Penlan Swansea,2024-04-17T16:00:00.000+00:00,transformer,,Temperature,C,21.1
525760,Conway Road Penlan Swansea,2024-04-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
525760,Conway Road Penlan Swansea,2024-04-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
525760,Conway Road Penlan Swansea,2024-04-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
525760,Conway Road Penlan Swansea,2024-04-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
525760,Conway Road Penlan Swansea,2024-04-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
525760,Conway Road Penlan Swansea,2024-04-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
525760,Conway Road Penlan Swansea,2024-04-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
525760,Conway Road Penlan Swansea,2024-04-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
525760,Conway Road Penlan Swansea,2024-04-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.14
525760,Conway Road Penlan Swansea,2024-04-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,84.59
525760,Conway Road Penlan Swansea,2024-04-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,96.32
525760,Conway Road Penlan Swansea,2024-04-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,130.16
525760,Conway Road Penlan Swansea,2024-04-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,206.0
525760,Conway Road Penlan Swansea,2024-04-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,344.9
525760,Conway Road Penlan Swansea,2024-04-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,393.4
525760,Conway Road Penlan Swansea,2024-04-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,532.4
525760,Conway Road Penlan Swansea,2024-04-17T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.76
525760,Conway Road Penlan Swansea,2024-04-17T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.25
525760,Conway Road Penlan Swansea,2024-04-17T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.63
525760,Conway Road Penlan Swansea,2024-04-17T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.21
525760,Conway Road Penlan Swansea,2024-04-17T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
525760,Conway Road Penlan Swansea,2024-04-17T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.19
525760,Conway Road Penlan Swansea,2024-04-17T15:50:00.000+00:00,feeder,3,N Current (RMS),A,17.8
525760,Conway Road Penlan Swansea,2024-04-17T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.3
525760,Conway Road Penlan Swansea,2024-04-17T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,42.2
525760,Conway Road Penlan Swansea,2024-04-17T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.6
525760,Conway Road Penlan Swansea,2024-04-17T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.89
525760,Conway Road Penlan Swansea,2024-04-17T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.81
525760,Conway Road Penlan Swansea,2024-04-17T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.56
525760,Conway Road Penlan Swansea,2024-04-17T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,40.28
525760,Conway Road Penlan Swansea,2024-04-17T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,43.02
525760,Conway Road Penlan Swansea,2024-04-17T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,62.9
525760,Conway Road Penlan Swansea,2024-04-17T15:50:00.000+00:00,feeder,2,N Current (RMS),A,108.6
525760,Conway Road Penlan Swansea,2024-04-17T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,165.5
525760,Conway Road Penlan Swansea,2024-04-17T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,175.7
525760,Conway Road Penlan Swansea,2024-04-17T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,256.6
525760,Conway Road Penlan Swansea,2024-04-17T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
525760,Conway Road Penlan Swansea,2024-04-17T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.4
525760,Conway Road Penlan Swansea,2024-04-17T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.91
525760,Conway Road Penlan Swansea,2024-04-17T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,32.44
525760,Conway Road Penlan Swansea,2024-04-17T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,39.81
525760,Conway Road Penlan Swansea,2024-04-17T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,59.75
525760,Conway Road Penlan Swansea,2024-04-17T15:50:00.000+00:00,feeder,1,N Current (RMS),A,108.7
525760,Conway Road Penlan Swansea,2024-04-17T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,132.6
525760,Conway Road Penlan Swansea,2024-04-17T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,163.1
525760,Conway Road Penlan Swansea,2024-04-17T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,244.8
525760,Conway Road Penlan Swansea,2024-04-17T15:50:00.000+00:00,transformer,,Temperature,C,21.1
525760,Conway Road Penlan Swansea,2024-04-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
525760,Conway Road Penlan Swansea,2024-04-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
525760,Conway Road Penlan Swansea,2024-04-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
525760,Conway Road Penlan Swansea,2024-04-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
525760,Conway Road Penlan Swansea,2024-04-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
525760,Conway Road Penlan Swansea,2024-04-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
525760,Conway Road Penlan Swansea,2024-04-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
525760,Conway Road Penlan Swansea,2024-04-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
525760,Conway Road Penlan Swansea,2024-04-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.1
525760,Conway Road Penlan Swansea,2024-04-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,79.93
525760,Conway Road Penlan Swansea,2024-04-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,92.84
525760,Conway Road Penlan Swansea,2024-04-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,130.84
525760,Conway Road Penlan Swansea,2024-04-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,225.2
525760,Conway Road Penlan Swansea,2024-04-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,326.9
525760,Conway Road Penlan Swansea,2024-04-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,378.9
525760,Conway Road Penlan Swansea,2024-04-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,534.4
525760,Conway Road Penlan Swansea,2024-04-17T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.42
525760,Conway Road Penlan Swansea,2024-04-17T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.91
525760,Conway Road Penlan Swansea,2024-04-17T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.55
525760,Conway Road Penlan Swansea,2024-04-17T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.44
525760,Conway Road Penlan Swansea,2024-04-17T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.63
525760,Conway Road Penlan Swansea,2024-04-17T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.7
525760,Conway Road Penlan Swansea,2024-04-17T15:40:00.000+00:00,feeder,3,N Current (RMS),A,21.6
525760,Conway Road Penlan Swansea,2024-04-17T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.2
525760,Conway Road Penlan Swansea,2024-04-17T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,45.0
525760,Conway Road Penlan Swansea,2024-04-17T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.2
525760,Conway Road Penlan Swansea,2024-04-17T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.13
525760,Conway Road Penlan Swansea,2024-04-17T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.1
525760,Conway Road Penlan Swansea,2024-04-17T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
525760,Conway Road Penlan Swansea,2024-04-17T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,39.74
525760,Conway Road Penlan Swansea,2024-04-17T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,45.05
525760,Conway Road Penlan Swansea,2024-04-17T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,56.93
525760,Conway Road Penlan Swansea,2024-04-17T15:40:00.000+00:00,feeder,2,N Current (RMS),A,87.9
525760,Conway Road Penlan Swansea,2024-04-17T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,163.1
525760,Conway Road Penlan Swansea,2024-04-17T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,183.8
525760,Conway Road Penlan Swansea,2024-04-17T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,232.0
525760,Conway Road Penlan Swansea,2024-04-17T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
525760,Conway Road Penlan Swansea,2024-04-17T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.2
525760,Conway Road Penlan Swansea,2024-04-17T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.13
525760,Conway Road Penlan Swansea,2024-04-17T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,32.1
525760,Conway Road Penlan Swansea,2024-04-17T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,41.32
525760,Conway Road Penlan Swansea,2024-04-17T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,53.4
525760,Conway Road Penlan Swansea,2024-04-17T15:40:00.000+00:00,feeder,1,N Current (RMS),A,86.8
525760,Conway Road Penlan Swansea,2024-04-17T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,131.3
525760,Conway Road Penlan Swansea,2024-04-17T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,169.1
525760,Conway Road Penlan Swansea,2024-04-17T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,218.7
525760,Conway Road Penlan Swansea,2024-04-17T15:40:00.000+00:00,transformer,,Temperature,C,21.1
525760,Conway Road Penlan Swansea,2024-04-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
525760,Conway Road Penlan Swansea,2024-04-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
525760,Conway Road Penlan Swansea,2024-04-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
525760,Conway Road Penlan Swansea,2024-04-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
525760,Conway Road Penlan Swansea,2024-04-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
525760,Conway Road Penlan Swansea,2024-04-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
525760,Conway Road Penlan Swansea,2024-04-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
525760,Conway Road Penlan Swansea,2024-04-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.8
525760,Conway Road Penlan Swansea,2024-04-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.67
525760,Conway Road Penlan Swansea,2024-04-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,80.29
525760,Conway Road Penlan Swansea,2024-04-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,97.0
525760,Conway Road Penlan Swansea,2024-04-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,116.03
525760,Conway Road Penlan Swansea,2024-04-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,174.6
525760,Conway Road Penlan Swansea,2024-04-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,327.9
525760,Conway Road Penlan Swansea,2024-04-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,395.1
525760,Conway Road Penlan Swansea,2024-04-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,473.5
525760,Conway Road Penlan Swansea,2024-04-17T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.11
525760,Conway Road Penlan Swansea,2024-04-17T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.55
525760,Conway Road Penlan Swansea,2024-04-17T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.22
525760,Conway Road Penlan Swansea,2024-04-17T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.65
525760,Conway Road Penlan Swansea,2024-04-17T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.3
525760,Conway Road Penlan Swansea,2024-04-17T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.44
525760,Conway Road Penlan Swansea,2024-04-17T15:30:00.000+00:00,feeder,3,N Current (RMS),A,23.9
525760,Conway Road Penlan Swansea,2024-04-17T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,36.6
525760,Conway Road Penlan Swansea,2024-04-17T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,47.3
525760,Conway Road Penlan Swansea,2024-04-17T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.4
525760,Conway Road Penlan Swansea,2024-04-17T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.94
525760,Conway Road Penlan Swansea,2024-04-17T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.51
525760,Conway Road Penlan Swansea,2024-04-17T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
525760,Conway Road Penlan Swansea,2024-04-17T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,38.95
525760,Conway Road Penlan Swansea,2024-04-17T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,52.59
525760,Conway Road Penlan Swansea,2024-04-17T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,56.79
525760,Conway Road Penlan Swansea,2024-04-17T15:30:00.000+00:00,feeder,2,N Current (RMS),A,89.1
525760,Conway Road Penlan Swansea,2024-04-17T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,159.5
525760,Conway Road Penlan Swansea,2024-04-17T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,213.3
525760,Conway Road Penlan Swansea,2024-04-17T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,230.7
525760,Conway Road Penlan Swansea,2024-04-17T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
525760,Conway Road Penlan Swansea,2024-04-17T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.66
525760,Conway Road Penlan Swansea,2024-04-17T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.29
525760,Conway Road Penlan Swansea,2024-04-17T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,31.51
525760,Conway Road Penlan Swansea,2024-04-17T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,48.26
525760,Conway Road Penlan Swansea,2024-04-17T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,53.26
525760,Conway Road Penlan Swansea,2024-04-17T15:30:00.000+00:00,feeder,1,N Current (RMS),A,86.5
525760,Conway Road Penlan Swansea,2024-04-17T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,128.5
525760,Conway Road Penlan Swansea,2024-04-17T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,196.1
525760,Conway Road Penlan Swansea,2024-04-17T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,217.4
525760,Conway Road Penlan Swansea,2024-04-17T15:30:00.000+00:00,transformer,,Temperature,C,21.1
525760,Conway Road Penlan Swansea,2024-04-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
525760,Conway Road Penlan Swansea,2024-04-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
525760,Conway Road Penlan Swansea,2024-04-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
525760,Conway Road Penlan Swansea,2024-04-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
525760,Conway Road Penlan Swansea,2024-04-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
525760,Conway Road Penlan Swansea,2024-04-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
525760,Conway Road Penlan Swansea,2024-04-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
525760,Conway Road Penlan Swansea,2024-04-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
525760,Conway Road Penlan Swansea,2024-04-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.1
525760,Conway Road Penlan Swansea,2024-04-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,79.11
525760,Conway Road Penlan Swansea,2024-04-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,112.14
525760,Conway Road Penlan Swansea,2024-04-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,115.49
525760,Conway Road Penlan Swansea,2024-04-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,179.4
525760,Conway Road Penlan Swansea,2024-04-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,322.1
525760,Conway Road Penlan Swansea,2024-04-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,454.6
525760,Conway Road Penlan Swansea,2024-04-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,470.0
525760,Conway Road Penlan Swansea,2024-04-17T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.85
525760,Conway Road Penlan Swansea,2024-04-17T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.94
525760,Conway Road Penlan Swansea,2024-04-17T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.75
525760,Conway Road Penlan Swansea,2024-04-17T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.84
525760,Conway Road Penlan Swansea,2024-04-17T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.14
525760,Conway Road Penlan Swansea,2024-04-17T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.75
525760,Conway Road Penlan Swansea,2024-04-17T15:20:00.000+00:00,feeder,3,N Current (RMS),A,21.0
525760,Conway Road Penlan Swansea,2024-04-17T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.2
525760,Conway Road Penlan Swansea,2024-04-17T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,46.3
525760,Conway Road Penlan Swansea,2024-04-17T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.5
525760,Conway Road Penlan Swansea,2024-04-17T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.48
525760,Conway Road Penlan Swansea,2024-04-17T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.89
525760,Conway Road Penlan Swansea,2024-04-17T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
525760,Conway Road Penlan Swansea,2024-04-17T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,38.95
525760,Conway Road Penlan Swansea,2024-04-17T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,52.14
525760,Conway Road Penlan Swansea,2024-04-17T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,62.27
525760,Conway Road Penlan Swansea,2024-04-17T15:20:00.000+00:00,feeder,2,N Current (RMS),A,106.2
525760,Conway Road Penlan Swansea,2024-04-17T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,159.7
525760,Conway Road Penlan Swansea,2024-04-17T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,211.9
525760,Conway Road Penlan Swansea,2024-04-17T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,253.4
525760,Conway Road Penlan Swansea,2024-04-17T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
525760,Conway Road Penlan Swansea,2024-04-17T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.3
525760,Conway Road Penlan Swansea,2024-04-17T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.19
525760,Conway Road Penlan Swansea,2024-04-17T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,31.21
525760,Conway Road Penlan Swansea,2024-04-17T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,48.31
525760,Conway Road Penlan Swansea,2024-04-17T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,58.75
525760,Conway Road Penlan Swansea,2024-04-17T15:20:00.000+00:00,feeder,1,N Current (RMS),A,104.1
525760,Conway Road Penlan Swansea,2024-04-17T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,127.1
525760,Conway Road Penlan Swansea,2024-04-17T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,196.8
525760,Conway Road Penlan Swansea,2024-04-17T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,239.9
525760,Conway Road Penlan Swansea,2024-04-17T15:20:00.000+00:00,transformer,,Temperature,C,21.0
525760,Conway Road Penlan Swansea,2024-04-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
525760,Conway Road Penlan Swansea,2024-04-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
525760,Conway Road Penlan Swansea,2024-04-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
525760,Conway Road Penlan Swansea,2024-04-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
525760,Conway Road Penlan Swansea,2024-04-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
525760,Conway Road Penlan Swansea,2024-04-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
525760,Conway Road Penlan Swansea,2024-04-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
525760,Conway Road Penlan Swansea,2024-04-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
525760,Conway Road Penlan Swansea,2024-04-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.25
525760,Conway Road Penlan Swansea,2024-04-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,77.99
525760,Conway Road Penlan Swansea,2024-04-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,111.59
525760,Conway Road Penlan Swansea,2024-04-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,126.77
525760,Conway Road Penlan Swansea,2024-04-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,211.2
525760,Conway Road Penlan Swansea,2024-04-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,317.7
525760,Conway Road Penlan Swansea,2024-04-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,453.1
525760,Conway Road Penlan Swansea,2024-04-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,516.4
525760,Conway Road Penlan Swansea,2024-04-17T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.9
525760,Conway Road Penlan Swansea,2024-04-17T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.53
525760,Conway Road Penlan Swansea,2024-04-17T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.59
525760,Conway Road Penlan Swansea,2024-04-17T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.97
525760,Conway Road Penlan Swansea,2024-04-17T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.45
525760,Conway Road Penlan Swansea,2024-04-17T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.32
525760,Conway Road Penlan Swansea,2024-04-17T15:10:00.000+00:00,feeder,3,N Current (RMS),A,19.4
525760,Conway Road Penlan Swansea,2024-04-17T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.7
525760,Conway Road Penlan Swansea,2024-04-17T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,39.0
525760,Conway Road Penlan Swansea,2024-04-17T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.3
525760,Conway Road Penlan Swansea,2024-04-17T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.72
525760,Conway Road Penlan Swansea,2024-04-17T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.02
525760,Conway Road Penlan Swansea,2024-04-17T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
525760,Conway Road Penlan Swansea,2024-04-17T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,40.68
525760,Conway Road Penlan Swansea,2024-04-17T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,54.63
525760,Conway Road Penlan Swansea,2024-04-17T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,51.82
525760,Conway Road Penlan Swansea,2024-04-17T15:10:00.000+00:00,feeder,2,N Current (RMS),A,86.4
525760,Conway Road Penlan Swansea,2024-04-17T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,167.0
525760,Conway Road Penlan Swansea,2024-04-17T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,221.9
525760,Conway Road Penlan Swansea,2024-04-17T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,211.7
525760,Conway Road Penlan Swansea,2024-04-17T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
525760,Conway Road Penlan Swansea,2024-04-17T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.23
525760,Conway Road Penlan Swansea,2024-04-17T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.91
525760,Conway Road Penlan Swansea,2024-04-17T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,32.06
525760,Conway Road Penlan Swansea,2024-04-17T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,50.78
525760,Conway Road Penlan Swansea,2024-04-17T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,48.32
525760,Conway Road Penlan Swansea,2024-04-17T15:10:00.000+00:00,feeder,1,N Current (RMS),A,84.0
525760,Conway Road Penlan Swansea,2024-04-17T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,131.2
525760,Conway Road Penlan Swansea,2024-04-17T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,206.4
525760,Conway Road Penlan Swansea,2024-04-17T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,198.1
525760,Conway Road Penlan Swansea,2024-04-17T15:10:00.000+00:00,transformer,,Temperature,C,21.0
525760,Conway Road Penlan Swansea,2024-04-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
525760,Conway Road Penlan Swansea,2024-04-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
525760,Conway Road Penlan Swansea,2024-04-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
525760,Conway Road Penlan Swansea,2024-04-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
525760,Conway Road Penlan Swansea,2024-04-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
525760,Conway Road Penlan Swansea,2024-04-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
525760,Conway Road Penlan Swansea,2024-04-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
525760,Conway Road Penlan Swansea,2024-04-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
525760,Conway Road Penlan Swansea,2024-04-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.38
525760,Conway Road Penlan Swansea,2024-04-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,79.71
525760,Conway Road Penlan Swansea,2024-04-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,114.86
525760,Conway Road Penlan Swansea,2024-04-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,105.46
525760,Conway Road Penlan Swansea,2024-04-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,178.1
525760,Conway Road Penlan Swansea,2024-04-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,325.6
525760,Conway Road Penlan Swansea,2024-04-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,466.1
525760,Conway Road Penlan Swansea,2024-04-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,431.1
525760,Conway Road Penlan Swansea,2024-04-17T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.43
525760,Conway Road Penlan Swansea,2024-04-17T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.41
525760,Conway Road Penlan Swansea,2024-04-17T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.51
525760,Conway Road Penlan Swansea,2024-04-17T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
525760,Conway Road Penlan Swansea,2024-04-17T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.89
525760,Conway Road Penlan Swansea,2024-04-17T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.37
525760,Conway Road Penlan Swansea,2024-04-17T15:00:00.000+00:00,feeder,3,N Current (RMS),A,31.0
525760,Conway Road Penlan Swansea,2024-04-17T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.9
525760,Conway Road Penlan Swansea,2024-04-17T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,54.3
525760,Conway Road Penlan Swansea,2024-04-17T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.9
525760,Conway Road Penlan Swansea,2024-04-17T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.16
525760,Conway Road Penlan Swansea,2024-04-17T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.71
525760,Conway Road Penlan Swansea,2024-04-17T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
525760,Conway Road Penlan Swansea,2024-04-17T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,35.32
525760,Conway Road Penlan Swansea,2024-04-17T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,55.88
525760,Conway Road Penlan Swansea,2024-04-17T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,47.45
525760,Conway Road Penlan Swansea,2024-04-17T15:00:00.000+00:00,feeder,2,N Current (RMS),A,97.0
525760,Conway Road Penlan Swansea,2024-04-17T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,145.0
525760,Conway Road Penlan Swansea,2024-04-17T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,226.8
525760,Conway Road Penlan Swansea,2024-04-17T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,193.4
525760,Conway Road Penlan Swansea,2024-04-17T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.15
525760,Conway Road Penlan Swansea,2024-04-17T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.25
525760,Conway Road Penlan Swansea,2024-04-17T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.59
525760,Conway Road Penlan Swansea,2024-04-17T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,27.4
525760,Conway Road Penlan Swansea,2024-04-17T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,51.99
525760,Conway Road Penlan Swansea,2024-04-17T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,43.39
525760,Conway Road Penlan Swansea,2024-04-17T15:00:00.000+00:00,feeder,1,N Current (RMS),A,93.0
525760,Conway Road Penlan Swansea,2024-04-17T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,111.9
525760,Conway Road Penlan Swansea,2024-04-17T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,211.2
525760,Conway Road Penlan Swansea,2024-04-17T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,177.6
525760,Conway Road Penlan Swansea,2024-04-17T15:00:00.000+00:00,transformer,,Temperature,C,20.9
525760,Conway Road Penlan Swansea,2024-04-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
525760,Conway Road Penlan Swansea,2024-04-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
525760,Conway Road Penlan Swansea,2024-04-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
525760,Conway Road Penlan Swansea,2024-04-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
525760,Conway Road Penlan Swansea,2024-04-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
525760,Conway Road Penlan Swansea,2024-04-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
525760,Conway Road Penlan Swansea,2024-04-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
525760,Conway Road Penlan Swansea,2024-04-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.87
525760,Conway Road Penlan Swansea,2024-04-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.17
525760,Conway Road Penlan Swansea,2024-04-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,70.71
525760,Conway Road Penlan Swansea,2024-04-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,120.76
525760,Conway Road Penlan Swansea,2024-04-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,97.22
525760,Conway Road Penlan Swansea,2024-04-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,211.0
525760,Conway Road Penlan Swansea,2024-04-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,288.0
525760,Conway Road Penlan Swansea,2024-04-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,489.3
525760,Conway Road Penlan Swansea,2024-04-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,396.5
525760,Conway Road Penlan Swansea,2024-04-17T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.99
525760,Conway Road Penlan Swansea,2024-04-17T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.9
525760,Conway Road Penlan Swansea,2024-04-17T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.02
525760,Conway Road Penlan Swansea,2024-04-17T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.75
525760,Conway Road Penlan Swansea,2024-04-17T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.22
525760,Conway Road Penlan Swansea,2024-04-17T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.73
525760,Conway Road Penlan Swansea,2024-04-17T14:50:00.000+00:00,feeder,3,N Current (RMS),A,25.8
525760,Conway Road Penlan Swansea,2024-04-17T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.0
525760,Conway Road Penlan Swansea,2024-04-17T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,48.2
525760,Conway Road Penlan Swansea,2024-04-17T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.8
525760,Conway Road Penlan Swansea,2024-04-17T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.66
525760,Conway Road Penlan Swansea,2024-04-17T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.42
525760,Conway Road Penlan Swansea,2024-04-17T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.01
525760,Conway Road Penlan Swansea,2024-04-17T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,32.52
525760,Conway Road Penlan Swansea,2024-04-17T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,59.17
525760,Conway Road Penlan Swansea,2024-04-17T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,47.87
525760,Conway Road Penlan Swansea,2024-04-17T14:50:00.000+00:00,feeder,2,N Current (RMS),A,114.7
525760,Conway Road Penlan Swansea,2024-04-17T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,134.2
525760,Conway Road Penlan Swansea,2024-04-17T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,240.6
525760,Conway Road Penlan Swansea,2024-04-17T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,195.8
525760,Conway Road Penlan Swansea,2024-04-17T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
525760,Conway Road Penlan Swansea,2024-04-17T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.35
525760,Conway Road Penlan Swansea,2024-04-17T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.23
525760,Conway Road Penlan Swansea,2024-04-17T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,25.62
525760,Conway Road Penlan Swansea,2024-04-17T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,54.98
525760,Conway Road Penlan Swansea,2024-04-17T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,43.98
525760,Conway Road Penlan Swansea,2024-04-17T14:50:00.000+00:00,feeder,1,N Current (RMS),A,109.0
525760,Conway Road Penlan Swansea,2024-04-17T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,105.1
525760,Conway Road Penlan Swansea,2024-04-17T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,223.8
525760,Conway Road Penlan Swansea,2024-04-17T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,180.1
525760,Conway Road Penlan Swansea,2024-04-17T14:50:00.000+00:00,transformer,,Temperature,C,20.8
525760,Conway Road Penlan Swansea,2024-04-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
525760,Conway Road Penlan Swansea,2024-04-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
525760,Conway Road Penlan Swansea,2024-04-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
525760,Conway Road Penlan Swansea,2024-04-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
525760,Conway Road Penlan Swansea,2024-04-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
525760,Conway Road Penlan Swansea,2024-04-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
525760,Conway Road Penlan Swansea,2024-04-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
525760,Conway Road Penlan Swansea,2024-04-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
525760,Conway Road Penlan Swansea,2024-04-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.24
525760,Conway Road Penlan Swansea,2024-04-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,65.88
525760,Conway Road Penlan Swansea,2024-04-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,125.36
525760,Conway Road Penlan Swansea,2024-04-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,97.58
525760,Conway Road Penlan Swansea,2024-04-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,241.3
525760,Conway Road Penlan Swansea,2024-04-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,269.6
525760,Conway Road Penlan Swansea,2024-04-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,509.0
525760,Conway Road Penlan Swansea,2024-04-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,398.7
525760,Conway Road Penlan Swansea,2024-04-17T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.58
525760,Conway Road Penlan Swansea,2024-04-17T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.76
525760,Conway Road Penlan Swansea,2024-04-17T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.09
525760,Conway Road Penlan Swansea,2024-04-17T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.06
525760,Conway Road Penlan Swansea,2024-04-17T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
525760,Conway Road Penlan Swansea,2024-04-17T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.72
525760,Conway Road Penlan Swansea,2024-04-17T14:40:00.000+00:00,feeder,3,N Current (RMS),A,18.4
525760,Conway Road Penlan Swansea,2024-04-17T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.4
525760,Conway Road Penlan Swansea,2024-04-17T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.8
525760,Conway Road Penlan Swansea,2024-04-17T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.7
525760,Conway Road Penlan Swansea,2024-04-17T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.36
525760,Conway Road Penlan Swansea,2024-04-17T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
525760,Conway Road Penlan Swansea,2024-04-17T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.55
525760,Conway Road Penlan Swansea,2024-04-17T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,34.4
525760,Conway Road Penlan Swansea,2024-04-17T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,56.28
525760,Conway Road Penlan Swansea,2024-04-17T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,49.17
525760,Conway Road Penlan Swansea,2024-04-17T14:40:00.000+00:00,feeder,2,N Current (RMS),A,103.3
525760,Conway Road Penlan Swansea,2024-04-17T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,141.7
525760,Conway Road Penlan Swansea,2024-04-17T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,229.4
525760,Conway Road Penlan Swansea,2024-04-17T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,201.2
525760,Conway Road Penlan Swansea,2024-04-17T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
525760,Conway Road Penlan Swansea,2024-04-17T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.87
525760,Conway Road Penlan Swansea,2024-04-17T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.13
525760,Conway Road Penlan Swansea,2024-04-17T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,27.62
525760,Conway Road Penlan Swansea,2024-04-17T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,52.04
525760,Conway Road Penlan Swansea,2024-04-17T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,45.4
525760,Conway Road Penlan Swansea,2024-04-17T14:40:00.000+00:00,feeder,1,N Current (RMS),A,97.0
525760,Conway Road Penlan Swansea,2024-04-17T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,113.2
525760,Conway Road Penlan Swansea,2024-04-17T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,212.5
525760,Conway Road Penlan Swansea,2024-04-17T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,185.8
525760,Conway Road Penlan Swansea,2024-04-17T14:40:00.000+00:00,transformer,,Temperature,C,20.9
525760,Conway Road Penlan Swansea,2024-04-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
525760,Conway Road Penlan Swansea,2024-04-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
525760,Conway Road Penlan Swansea,2024-04-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
525760,Conway Road Penlan Swansea,2024-04-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
525760,Conway Road Penlan Swansea,2024-04-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
525760,Conway Road Penlan Swansea,2024-04-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
525760,Conway Road Penlan Swansea,2024-04-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
525760,Conway Road Penlan Swansea,2024-04-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
525760,Conway Road Penlan Swansea,2024-04-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
525760,Conway Road Penlan Swansea,2024-04-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,70.09
525760,Conway Road Penlan Swansea,2024-04-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,117.31
525760,Conway Road Penlan Swansea,2024-04-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,100.29
525760,Conway Road Penlan Swansea,2024-04-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,208.5
525760,Conway Road Penlan Swansea,2024-04-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,286.6
525760,Conway Road Penlan Swansea,2024-04-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,477.8
525760,Conway Road Penlan Swansea,2024-04-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,409.9
525760,Conway Road Penlan Swansea,2024-04-17T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.76
525760,Conway Road Penlan Swansea,2024-04-17T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.25
525760,Conway Road Penlan Swansea,2024-04-17T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.76
525760,Conway Road Penlan Swansea,2024-04-17T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.6
525760,Conway Road Penlan Swansea,2024-04-17T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.56
525760,Conway Road Penlan Swansea,2024-04-17T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.81
525760,Conway Road Penlan Swansea,2024-04-17T14:30:00.000+00:00,feeder,3,N Current (RMS),A,15.0
525760,Conway Road Penlan Swansea,2024-04-17T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,36.6
525760,Conway Road Penlan Swansea,2024-04-17T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.6
525760,Conway Road Penlan Swansea,2024-04-17T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.0
525760,Conway Road Penlan Swansea,2024-04-17T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.42
525760,Conway Road Penlan Swansea,2024-04-17T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
525760,Conway Road Penlan Swansea,2024-04-17T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.94
525760,Conway Road Penlan Swansea,2024-04-17T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,30.65
525760,Conway Road Penlan Swansea,2024-04-17T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,44.28
525760,Conway Road Penlan Swansea,2024-04-17T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,45.67
525760,Conway Road Penlan Swansea,2024-04-17T14:30:00.000+00:00,feeder,2,N Current (RMS),A,86.1
525760,Conway Road Penlan Swansea,2024-04-17T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,127.1
525760,Conway Road Penlan Swansea,2024-04-17T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,181.3
525760,Conway Road Penlan Swansea,2024-04-17T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,188.2
525760,Conway Road Penlan Swansea,2024-04-17T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
525760,Conway Road Penlan Swansea,2024-04-17T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.53
525760,Conway Road Penlan Swansea,2024-04-17T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.59
525760,Conway Road Penlan Swansea,2024-04-17T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,24.88
525760,Conway Road Penlan Swansea,2024-04-17T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,41.13
525760,Conway Road Penlan Swansea,2024-04-17T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,43.06
525760,Conway Road Penlan Swansea,2024-04-17T14:30:00.000+00:00,feeder,1,N Current (RMS),A,82.4
525760,Conway Road Penlan Swansea,2024-04-17T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,102.6
525760,Conway Road Penlan Swansea,2024-04-17T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,169.1
525760,Conway Road Penlan Swansea,2024-04-17T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,177.4
525760,Conway Road Penlan Swansea,2024-04-17T14:30:00.000+00:00,transformer,,Temperature,C,21.1
525760,Conway Road Penlan Swansea,2024-04-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
525760,Conway Road Penlan Swansea,2024-04-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
525760,Conway Road Penlan Swansea,2024-04-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
525760,Conway Road Penlan Swansea,2024-04-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
525760,Conway Road Penlan Swansea,2024-04-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
525760,Conway Road Penlan Swansea,2024-04-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
525760,Conway Road Penlan Swansea,2024-04-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
525760,Conway Road Penlan Swansea,2024-04-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
525760,Conway Road Penlan Swansea,2024-04-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
525760,Conway Road Penlan Swansea,2024-04-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,64.13
525760,Conway Road Penlan Swansea,2024-04-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,94.98
525760,Conway Road Penlan Swansea,2024-04-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,95.54
