Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525760,Conway Road Penlan Swansea,2024-04-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,172.9
525760,Conway Road Penlan Swansea,2024-04-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,264.0
525760,Conway Road Penlan Swansea,2024-04-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,388.7
525760,Conway Road Penlan Swansea,2024-04-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,392.8
525760,Conway Road Penlan Swansea,2024-04-17T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.29
525760,Conway Road Penlan Swansea,2024-04-17T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.47
525760,Conway Road Penlan Swansea,2024-04-17T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.19
525760,Conway Road Penlan Swansea,2024-04-17T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.74
525760,Conway Road Penlan Swansea,2024-04-17T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.15
525760,Conway Road Penlan Swansea,2024-04-17T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.01
525760,Conway Road Penlan Swansea,2024-04-17T14:20:00.000+00:00,feeder,3,N Current (RMS),A,21.8
525760,Conway Road Penlan Swansea,2024-04-17T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,42.2
525760,Conway Road Penlan Swansea,2024-04-17T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,50.3
525760,Conway Road Penlan Swansea,2024-04-17T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,38.3
525760,Conway Road Penlan Swansea,2024-04-17T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.51
525760,Conway Road Penlan Swansea,2024-04-17T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
525760,Conway Road Penlan Swansea,2024-04-17T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.83
525760,Conway Road Penlan Swansea,2024-04-17T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,35.1
525760,Conway Road Penlan Swansea,2024-04-17T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,39.7
525760,Conway Road Penlan Swansea,2024-04-17T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,41.4
525760,Conway Road Penlan Swansea,2024-04-17T14:20:00.000+00:00,feeder,2,N Current (RMS),A,67.0
525760,Conway Road Penlan Swansea,2024-04-17T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,144.3
525760,Conway Road Penlan Swansea,2024-04-17T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,162.8
525760,Conway Road Penlan Swansea,2024-04-17T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,170.2
525760,Conway Road Penlan Swansea,2024-04-17T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
525760,Conway Road Penlan Swansea,2024-04-17T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.34
525760,Conway Road Penlan Swansea,2024-04-17T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.05
525760,Conway Road Penlan Swansea,2024-04-17T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,28.44
525760,Conway Road Penlan Swansea,2024-04-17T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,36.85
525760,Conway Road Penlan Swansea,2024-04-17T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,38.56
525760,Conway Road Penlan Swansea,2024-04-17T14:20:00.000+00:00,feeder,1,N Current (RMS),A,64.0
525760,Conway Road Penlan Swansea,2024-04-17T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,116.5
525760,Conway Road Penlan Swansea,2024-04-17T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,152.1
525760,Conway Road Penlan Swansea,2024-04-17T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,158.5
525760,Conway Road Penlan Swansea,2024-04-17T14:20:00.000+00:00,transformer,,Temperature,C,21.4
525760,Conway Road Penlan Swansea,2024-04-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
525760,Conway Road Penlan Swansea,2024-04-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
525760,Conway Road Penlan Swansea,2024-04-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
525760,Conway Road Penlan Swansea,2024-04-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
525760,Conway Road Penlan Swansea,2024-04-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
525760,Conway Road Penlan Swansea,2024-04-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
525760,Conway Road Penlan Swansea,2024-04-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
525760,Conway Road Penlan Swansea,2024-04-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
525760,Conway Road Penlan Swansea,2024-04-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
525760,Conway Road Penlan Swansea,2024-04-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,73.28
525760,Conway Road Penlan Swansea,2024-04-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,88.7
525760,Conway Road Penlan Swansea,2024-04-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,88.97
525760,Conway Road Penlan Swansea,2024-04-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,137.9
525760,Conway Road Penlan Swansea,2024-04-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,299.2
525760,Conway Road Penlan Swansea,2024-04-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,362.8
525760,Conway Road Penlan Swansea,2024-04-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,364.4
525760,Conway Road Penlan Swansea,2024-04-17T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.59
525760,Conway Road Penlan Swansea,2024-04-17T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.9
525760,Conway Road Penlan Swansea,2024-04-17T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.21
525760,Conway Road Penlan Swansea,2024-04-17T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.7
525760,Conway Road Penlan Swansea,2024-04-17T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.69
525760,Conway Road Penlan Swansea,2024-04-17T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.97
525760,Conway Road Penlan Swansea,2024-04-17T14:10:00.000+00:00,feeder,3,N Current (RMS),A,17.9
525760,Conway Road Penlan Swansea,2024-04-17T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.2
525760,Conway Road Penlan Swansea,2024-04-17T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.6
525760,Conway Road Penlan Swansea,2024-04-17T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.6
525760,Conway Road Penlan Swansea,2024-04-17T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.95
525760,Conway Road Penlan Swansea,2024-04-17T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
525760,Conway Road Penlan Swansea,2024-04-17T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.17
525760,Conway Road Penlan Swansea,2024-04-17T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,29.28
525760,Conway Road Penlan Swansea,2024-04-17T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,32.54
525760,Conway Road Penlan Swansea,2024-04-17T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,42.22
525760,Conway Road Penlan Swansea,2024-04-17T14:10:00.000+00:00,feeder,2,N Current (RMS),A,75.7
525760,Conway Road Penlan Swansea,2024-04-17T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,121.1
525760,Conway Road Penlan Swansea,2024-04-17T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,133.0
525760,Conway Road Penlan Swansea,2024-04-17T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,172.9
525760,Conway Road Penlan Swansea,2024-04-17T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
525760,Conway Road Penlan Swansea,2024-04-17T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.64
525760,Conway Road Penlan Swansea,2024-04-17T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.7
525760,Conway Road Penlan Swansea,2024-04-17T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.52
525760,Conway Road Penlan Swansea,2024-04-17T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,30.38
525760,Conway Road Penlan Swansea,2024-04-17T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,39.82
525760,Conway Road Penlan Swansea,2024-04-17T14:10:00.000+00:00,feeder,1,N Current (RMS),A,73.4
525760,Conway Road Penlan Swansea,2024-04-17T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,96.7
525760,Conway Road Penlan Swansea,2024-04-17T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,124.8
525760,Conway Road Penlan Swansea,2024-04-17T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,163.2
525760,Conway Road Penlan Swansea,2024-04-17T14:10:00.000+00:00,transformer,,Temperature,C,21.2
525760,Conway Road Penlan Swansea,2024-04-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
525760,Conway Road Penlan Swansea,2024-04-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
525760,Conway Road Penlan Swansea,2024-04-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
525760,Conway Road Penlan Swansea,2024-04-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
525760,Conway Road Penlan Swansea,2024-04-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
525760,Conway Road Penlan Swansea,2024-04-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
525760,Conway Road Penlan Swansea,2024-04-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
525760,Conway Road Penlan Swansea,2024-04-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
525760,Conway Road Penlan Swansea,2024-04-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
525760,Conway Road Penlan Swansea,2024-04-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,60.5
525760,Conway Road Penlan Swansea,2024-04-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,71.61
525760,Conway Road Penlan Swansea,2024-04-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,87.01
525760,Conway Road Penlan Swansea,2024-04-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,150.8
525760,Conway Road Penlan Swansea,2024-04-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,247.7
525760,Conway Road Penlan Swansea,2024-04-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,292.0
525760,Conway Road Penlan Swansea,2024-04-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,355.9
525760,Conway Road Penlan Swansea,2024-04-17T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.89
525760,Conway Road Penlan Swansea,2024-04-17T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.76
525760,Conway Road Penlan Swansea,2024-04-17T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.38
525760,Conway Road Penlan Swansea,2024-04-17T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.81
525760,Conway Road Penlan Swansea,2024-04-17T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.84
525760,Conway Road Penlan Swansea,2024-04-17T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.7
525760,Conway Road Penlan Swansea,2024-04-17T14:00:00.000+00:00,feeder,3,N Current (RMS),A,20.8
525760,Conway Road Penlan Swansea,2024-04-17T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.8
525760,Conway Road Penlan Swansea,2024-04-17T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.3
525760,Conway Road Penlan Swansea,2024-04-17T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.1
525760,Conway Road Penlan Swansea,2024-04-17T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.35
525760,Conway Road Penlan Swansea,2024-04-17T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
525760,Conway Road Penlan Swansea,2024-04-17T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.91
525760,Conway Road Penlan Swansea,2024-04-17T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,34.96
525760,Conway Road Penlan Swansea,2024-04-17T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,32.92
525760,Conway Road Penlan Swansea,2024-04-17T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,41.28
525760,Conway Road Penlan Swansea,2024-04-17T14:00:00.000+00:00,feeder,2,N Current (RMS),A,61.6
525760,Conway Road Penlan Swansea,2024-04-17T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,142.7
525760,Conway Road Penlan Swansea,2024-04-17T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,133.9
525760,Conway Road Penlan Swansea,2024-04-17T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,168.4
525760,Conway Road Penlan Swansea,2024-04-17T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.21
525760,Conway Road Penlan Swansea,2024-04-17T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.63
525760,Conway Road Penlan Swansea,2024-04-17T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.6
525760,Conway Road Penlan Swansea,2024-04-17T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,27.97
525760,Conway Road Penlan Swansea,2024-04-17T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,30.72
525760,Conway Road Penlan Swansea,2024-04-17T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,38.28
525760,Conway Road Penlan Swansea,2024-04-17T14:00:00.000+00:00,feeder,1,N Current (RMS),A,58.9
525760,Conway Road Penlan Swansea,2024-04-17T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,113.6
525760,Conway Road Penlan Swansea,2024-04-17T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,126.1
525760,Conway Road Penlan Swansea,2024-04-17T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,156.0
525760,Conway Road Penlan Swansea,2024-04-17T14:00:00.000+00:00,transformer,,Temperature,C,21.0
525760,Conway Road Penlan Swansea,2024-04-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
525760,Conway Road Penlan Swansea,2024-04-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
525760,Conway Road Penlan Swansea,2024-04-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
525760,Conway Road Penlan Swansea,2024-04-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
525760,Conway Road Penlan Swansea,2024-04-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
525760,Conway Road Penlan Swansea,2024-04-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
525760,Conway Road Penlan Swansea,2024-04-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
525760,Conway Road Penlan Swansea,2024-04-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
525760,Conway Road Penlan Swansea,2024-04-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
525760,Conway Road Penlan Swansea,2024-04-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,67.74
525760,Conway Road Penlan Swansea,2024-04-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,72.48
525760,Conway Road Penlan Swansea,2024-04-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,83.25
525760,Conway Road Penlan Swansea,2024-04-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,125.2
525760,Conway Road Penlan Swansea,2024-04-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,275.3
525760,Conway Road Penlan Swansea,2024-04-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,294.6
525760,Conway Road Penlan Swansea,2024-04-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,338.8
525760,Conway Road Penlan Swansea,2024-04-17T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.54
525760,Conway Road Penlan Swansea,2024-04-17T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.7
525760,Conway Road Penlan Swansea,2024-04-17T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.98
525760,Conway Road Penlan Swansea,2024-04-17T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.55
525760,Conway Road Penlan Swansea,2024-04-17T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.68
525760,Conway Road Penlan Swansea,2024-04-17T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.15
525760,Conway Road Penlan Swansea,2024-04-17T13:50:00.000+00:00,feeder,3,N Current (RMS),A,23.8
525760,Conway Road Penlan Swansea,2024-04-17T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.5
525760,Conway Road Penlan Swansea,2024-04-17T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,44.8
525760,Conway Road Penlan Swansea,2024-04-17T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.7
525760,Conway Road Penlan Swansea,2024-04-17T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.66
525760,Conway Road Penlan Swansea,2024-04-17T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
525760,Conway Road Penlan Swansea,2024-04-17T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.78
525760,Conway Road Penlan Swansea,2024-04-17T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,29.44
525760,Conway Road Penlan Swansea,2024-04-17T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,38.03
525760,Conway Road Penlan Swansea,2024-04-17T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,43.9
525760,Conway Road Penlan Swansea,2024-04-17T13:50:00.000+00:00,feeder,2,N Current (RMS),A,82.1
525760,Conway Road Penlan Swansea,2024-04-17T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,121.7
525760,Conway Road Penlan Swansea,2024-04-17T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,154.8
525760,Conway Road Penlan Swansea,2024-04-17T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,179.5
525760,Conway Road Penlan Swansea,2024-04-17T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
525760,Conway Road Penlan Swansea,2024-04-17T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.48
525760,Conway Road Penlan Swansea,2024-04-17T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.35
525760,Conway Road Penlan Swansea,2024-04-17T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,24.22
525760,Conway Road Penlan Swansea,2024-04-17T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,38.26
525760,Conway Road Penlan Swansea,2024-04-17T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,42.46
525760,Conway Road Penlan Swansea,2024-04-17T13:50:00.000+00:00,feeder,1,N Current (RMS),A,80.3
525760,Conway Road Penlan Swansea,2024-04-17T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,99.2
525760,Conway Road Penlan Swansea,2024-04-17T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,156.2
525760,Conway Road Penlan Swansea,2024-04-17T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,173.6
525760,Conway Road Penlan Swansea,2024-04-17T13:50:00.000+00:00,transformer,,Temperature,C,21.0
525760,Conway Road Penlan Swansea,2024-04-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
525760,Conway Road Penlan Swansea,2024-04-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
525760,Conway Road Penlan Swansea,2024-04-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
525760,Conway Road Penlan Swansea,2024-04-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
525760,Conway Road Penlan Swansea,2024-04-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
525760,Conway Road Penlan Swansea,2024-04-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
525760,Conway Road Penlan Swansea,2024-04-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
525760,Conway Road Penlan Swansea,2024-04-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
525760,Conway Road Penlan Swansea,2024-04-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.48
525760,Conway Road Penlan Swansea,2024-04-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,60.46
525760,Conway Road Penlan Swansea,2024-04-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,89.14
525760,Conway Road Penlan Swansea,2024-04-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,93.8
525760,Conway Road Penlan Swansea,2024-04-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,172.3
525760,Conway Road Penlan Swansea,2024-04-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,247.3
525760,Conway Road Penlan Swansea,2024-04-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,362.8
525760,Conway Road Penlan Swansea,2024-04-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,382.8
525760,Conway Road Penlan Swansea,2024-04-17T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.6
525760,Conway Road Penlan Swansea,2024-04-17T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.67
525760,Conway Road Penlan Swansea,2024-04-17T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.08
525760,Conway Road Penlan Swansea,2024-04-17T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.35
525760,Conway Road Penlan Swansea,2024-04-17T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.1
525760,Conway Road Penlan Swansea,2024-04-17T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.87
525760,Conway Road Penlan Swansea,2024-04-17T13:40:00.000+00:00,feeder,3,N Current (RMS),A,16.4
525760,Conway Road Penlan Swansea,2024-04-17T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.5
525760,Conway Road Penlan Swansea,2024-04-17T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.2
525760,Conway Road Penlan Swansea,2024-04-17T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.3
525760,Conway Road Penlan Swansea,2024-04-17T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.78
525760,Conway Road Penlan Swansea,2024-04-17T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
525760,Conway Road Penlan Swansea,2024-04-17T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.71
525760,Conway Road Penlan Swansea,2024-04-17T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,24.21
525760,Conway Road Penlan Swansea,2024-04-17T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,39.73
525760,Conway Road Penlan Swansea,2024-04-17T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,44.56
525760,Conway Road Penlan Swansea,2024-04-17T13:40:00.000+00:00,feeder,2,N Current (RMS),A,95.6
525760,Conway Road Penlan Swansea,2024-04-17T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,101.3
525760,Conway Road Penlan Swansea,2024-04-17T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,161.8
525760,Conway Road Penlan Swansea,2024-04-17T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,181.7
525760,Conway Road Penlan Swansea,2024-04-17T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
525760,Conway Road Penlan Swansea,2024-04-17T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.31
525760,Conway Road Penlan Swansea,2024-04-17T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.6
525760,Conway Road Penlan Swansea,2024-04-17T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.48
525760,Conway Road Penlan Swansea,2024-04-17T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,36.78
525760,Conway Road Penlan Swansea,2024-04-17T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,42.09
525760,Conway Road Penlan Swansea,2024-04-17T13:40:00.000+00:00,feeder,1,N Current (RMS),A,92.2
525760,Conway Road Penlan Swansea,2024-04-17T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,80.5
525760,Conway Road Penlan Swansea,2024-04-17T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,150.3
525760,Conway Road Penlan Swansea,2024-04-17T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,171.6
525760,Conway Road Penlan Swansea,2024-04-17T13:40:00.000+00:00,transformer,,Temperature,C,21.1
525760,Conway Road Penlan Swansea,2024-04-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
525760,Conway Road Penlan Swansea,2024-04-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
525760,Conway Road Penlan Swansea,2024-04-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
525760,Conway Road Penlan Swansea,2024-04-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
525760,Conway Road Penlan Swansea,2024-04-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
525760,Conway Road Penlan Swansea,2024-04-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
525760,Conway Road Penlan Swansea,2024-04-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
525760,Conway Road Penlan Swansea,2024-04-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
525760,Conway Road Penlan Swansea,2024-04-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
525760,Conway Road Penlan Swansea,2024-04-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,51.04
525760,Conway Road Penlan Swansea,2024-04-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,85.61
525760,Conway Road Penlan Swansea,2024-04-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,92.52
525760,Conway Road Penlan Swansea,2024-04-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,188.9
525760,Conway Road Penlan Swansea,2024-04-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,209.6
525760,Conway Road Penlan Swansea,2024-04-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,348.3
525760,Conway Road Penlan Swansea,2024-04-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,376.4
525760,Conway Road Penlan Swansea,2024-04-17T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.72
525760,Conway Road Penlan Swansea,2024-04-17T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.92
525760,Conway Road Penlan Swansea,2024-04-17T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
525760,Conway Road Penlan Swansea,2024-04-17T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.22
525760,Conway Road Penlan Swansea,2024-04-17T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.38
525760,Conway Road Penlan Swansea,2024-04-17T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.08
525760,Conway Road Penlan Swansea,2024-04-17T13:30:00.000+00:00,feeder,3,N Current (RMS),A,14.7
525760,Conway Road Penlan Swansea,2024-04-17T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.5
525760,Conway Road Penlan Swansea,2024-04-17T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,40.4
525760,Conway Road Penlan Swansea,2024-04-17T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.8
525760,Conway Road Penlan Swansea,2024-04-17T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.02
525760,Conway Road Penlan Swansea,2024-04-17T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
525760,Conway Road Penlan Swansea,2024-04-17T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.75
525760,Conway Road Penlan Swansea,2024-04-17T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.93
525760,Conway Road Penlan Swansea,2024-04-17T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,35.92
525760,Conway Road Penlan Swansea,2024-04-17T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,42.4
525760,Conway Road Penlan Swansea,2024-04-17T13:30:00.000+00:00,feeder,2,N Current (RMS),A,101.2
525760,Conway Road Penlan Swansea,2024-04-17T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,81.3
525760,Conway Road Penlan Swansea,2024-04-17T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,146.8
525760,Conway Road Penlan Swansea,2024-04-17T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,173.2
525760,Conway Road Penlan Swansea,2024-04-17T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
525760,Conway Road Penlan Swansea,2024-04-17T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.87
525760,Conway Road Penlan Swansea,2024-04-17T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.84
525760,Conway Road Penlan Swansea,2024-04-17T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.68
525760,Conway Road Penlan Swansea,2024-04-17T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,33.86
525760,Conway Road Penlan Swansea,2024-04-17T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,40.57
525760,Conway Road Penlan Swansea,2024-04-17T13:30:00.000+00:00,feeder,1,N Current (RMS),A,97.2
525760,Conway Road Penlan Swansea,2024-04-17T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,66.3
525760,Conway Road Penlan Swansea,2024-04-17T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,138.6
525760,Conway Road Penlan Swansea,2024-04-17T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,165.9
525760,Conway Road Penlan Swansea,2024-04-17T13:30:00.000+00:00,transformer,,Temperature,C,21.1
525760,Conway Road Penlan Swansea,2024-04-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
525760,Conway Road Penlan Swansea,2024-04-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
525760,Conway Road Penlan Swansea,2024-04-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
525760,Conway Road Penlan Swansea,2024-04-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
525760,Conway Road Penlan Swansea,2024-04-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
525760,Conway Road Penlan Swansea,2024-04-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
525760,Conway Road Penlan Swansea,2024-04-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
525760,Conway Road Penlan Swansea,2024-04-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
525760,Conway Road Penlan Swansea,2024-04-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.08
525760,Conway Road Penlan Swansea,2024-04-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,41.84
525760,Conway Road Penlan Swansea,2024-04-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,79.16
525760,Conway Road Penlan Swansea,2024-04-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,89.06
525760,Conway Road Penlan Swansea,2024-04-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,204.6
525760,Conway Road Penlan Swansea,2024-04-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.6
525760,Conway Road Penlan Swansea,2024-04-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,322.5
525760,Conway Road Penlan Swansea,2024-04-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,363.1
525760,Conway Road Penlan Swansea,2024-04-17T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.06
525760,Conway Road Penlan Swansea,2024-04-17T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.56
525760,Conway Road Penlan Swansea,2024-04-17T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.1
525760,Conway Road Penlan Swansea,2024-04-17T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.71
525760,Conway Road Penlan Swansea,2024-04-17T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.3
525760,Conway Road Penlan Swansea,2024-04-17T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.53
525760,Conway Road Penlan Swansea,2024-04-17T13:20:00.000+00:00,feeder,3,N Current (RMS),A,34.9
525760,Conway Road Penlan Swansea,2024-04-17T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.4
525760,Conway Road Penlan Swansea,2024-04-17T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,60.3
525760,Conway Road Penlan Swansea,2024-04-17T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.8
525760,Conway Road Penlan Swansea,2024-04-17T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.77
525760,Conway Road Penlan Swansea,2024-04-17T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
525760,Conway Road Penlan Swansea,2024-04-17T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.85
525760,Conway Road Penlan Swansea,2024-04-17T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,24.03
525760,Conway Road Penlan Swansea,2024-04-17T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,36.69
525760,Conway Road Penlan Swansea,2024-04-17T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,43.85
525760,Conway Road Penlan Swansea,2024-04-17T13:20:00.000+00:00,feeder,2,N Current (RMS),A,90.6
525760,Conway Road Penlan Swansea,2024-04-17T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,100.5
525760,Conway Road Penlan Swansea,2024-04-17T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,150.1
525760,Conway Road Penlan Swansea,2024-04-17T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,180.4
525760,Conway Road Penlan Swansea,2024-04-17T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
525760,Conway Road Penlan Swansea,2024-04-17T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.13
525760,Conway Road Penlan Swansea,2024-04-17T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.46
525760,Conway Road Penlan Swansea,2024-04-17T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.57
525760,Conway Road Penlan Swansea,2024-04-17T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,34.21
525760,Conway Road Penlan Swansea,2024-04-17T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,41.52
525760,Conway Road Penlan Swansea,2024-04-17T13:20:00.000+00:00,feeder,1,N Current (RMS),A,86.8
525760,Conway Road Penlan Swansea,2024-04-17T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,81.2
525760,Conway Road Penlan Swansea,2024-04-17T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,140.6
525760,Conway Road Penlan Swansea,2024-04-17T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,170.7
525760,Conway Road Penlan Swansea,2024-04-17T13:20:00.000+00:00,transformer,,Temperature,C,21.1
525760,Conway Road Penlan Swansea,2024-04-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
525760,Conway Road Penlan Swansea,2024-04-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
525760,Conway Road Penlan Swansea,2024-04-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
525760,Conway Road Penlan Swansea,2024-04-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
525760,Conway Road Penlan Swansea,2024-04-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
525760,Conway Road Penlan Swansea,2024-04-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
525760,Conway Road Penlan Swansea,2024-04-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
525760,Conway Road Penlan Swansea,2024-04-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
525760,Conway Road Penlan Swansea,2024-04-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
525760,Conway Road Penlan Swansea,2024-04-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,50.31
525760,Conway Road Penlan Swansea,2024-04-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,85.2
525760,Conway Road Penlan Swansea,2024-04-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,90.9
525760,Conway Road Penlan Swansea,2024-04-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,192.7
525760,Conway Road Penlan Swansea,2024-04-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,207.2
525760,Conway Road Penlan Swansea,2024-04-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,346.5
525760,Conway Road Penlan Swansea,2024-04-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,372.2
525760,Conway Road Penlan Swansea,2024-04-17T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.37
525760,Conway Road Penlan Swansea,2024-04-17T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.91
525760,Conway Road Penlan Swansea,2024-04-17T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
525760,Conway Road Penlan Swansea,2024-04-17T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.16
525760,Conway Road Penlan Swansea,2024-04-17T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
525760,Conway Road Penlan Swansea,2024-04-17T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.32
525760,Conway Road Penlan Swansea,2024-04-17T13:10:00.000+00:00,feeder,3,N Current (RMS),A,33.4
525760,Conway Road Penlan Swansea,2024-04-17T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.7
525760,Conway Road Penlan Swansea,2024-04-17T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,58.5
525760,Conway Road Penlan Swansea,2024-04-17T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.6
525760,Conway Road Penlan Swansea,2024-04-17T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.54
525760,Conway Road Penlan Swansea,2024-04-17T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
525760,Conway Road Penlan Swansea,2024-04-17T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.65
525760,Conway Road Penlan Swansea,2024-04-17T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,22.93
525760,Conway Road Penlan Swansea,2024-04-17T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,45.95
525760,Conway Road Penlan Swansea,2024-04-17T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,46.35
525760,Conway Road Penlan Swansea,2024-04-17T13:10:00.000+00:00,feeder,2,N Current (RMS),A,110.4
525760,Conway Road Penlan Swansea,2024-04-17T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,98.4
525760,Conway Road Penlan Swansea,2024-04-17T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,186.3
525760,Conway Road Penlan Swansea,2024-04-17T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,189.4
525760,Conway Road Penlan Swansea,2024-04-17T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
525760,Conway Road Penlan Swansea,2024-04-17T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.71
525760,Conway Road Penlan Swansea,2024-04-17T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.46
525760,Conway Road Penlan Swansea,2024-04-17T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.51
525760,Conway Road Penlan Swansea,2024-04-17T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,42.55
525760,Conway Road Penlan Swansea,2024-04-17T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,43.52
525760,Conway Road Penlan Swansea,2024-04-17T13:10:00.000+00:00,feeder,1,N Current (RMS),A,104.5
525760,Conway Road Penlan Swansea,2024-04-17T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,78.6
525760,Conway Road Penlan Swansea,2024-04-17T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,173.0
525760,Conway Road Penlan Swansea,2024-04-17T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,177.8
525760,Conway Road Penlan Swansea,2024-04-17T13:10:00.000+00:00,transformer,,Temperature,C,21.0
525760,Conway Road Penlan Swansea,2024-04-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
525760,Conway Road Penlan Swansea,2024-04-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
525760,Conway Road Penlan Swansea,2024-04-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
525760,Conway Road Penlan Swansea,2024-04-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
525760,Conway Road Penlan Swansea,2024-04-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
525760,Conway Road Penlan Swansea,2024-04-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
525760,Conway Road Penlan Swansea,2024-04-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
525760,Conway Road Penlan Swansea,2024-04-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
525760,Conway Road Penlan Swansea,2024-04-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
525760,Conway Road Penlan Swansea,2024-04-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,48.6
525760,Conway Road Penlan Swansea,2024-04-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,102.5
525760,Conway Road Penlan Swansea,2024-04-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,95.18
525760,Conway Road Penlan Swansea,2024-04-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,234.0
525760,Conway Road Penlan Swansea,2024-04-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.9
525760,Conway Road Penlan Swansea,2024-04-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,414.8
525760,Conway Road Penlan Swansea,2024-04-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,388.2
525760,Conway Road Penlan Swansea,2024-04-17T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.99
525760,Conway Road Penlan Swansea,2024-04-17T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.53
525760,Conway Road Penlan Swansea,2024-04-17T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.8
525760,Conway Road Penlan Swansea,2024-04-17T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.27
525760,Conway Road Penlan Swansea,2024-04-17T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.73
525760,Conway Road Penlan Swansea,2024-04-17T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.52
525760,Conway Road Penlan Swansea,2024-04-17T13:00:00.000+00:00,feeder,3,N Current (RMS),A,17.5
525760,Conway Road Penlan Swansea,2024-04-17T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.8
525760,Conway Road Penlan Swansea,2024-04-17T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,40.4
525760,Conway Road Penlan Swansea,2024-04-17T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.1
525760,Conway Road Penlan Swansea,2024-04-17T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.44
525760,Conway Road Penlan Swansea,2024-04-17T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
525760,Conway Road Penlan Swansea,2024-04-17T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.44
525760,Conway Road Penlan Swansea,2024-04-17T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,23.98
525760,Conway Road Penlan Swansea,2024-04-17T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,35.6
525760,Conway Road Penlan Swansea,2024-04-17T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,47.14
525760,Conway Road Penlan Swansea,2024-04-17T13:00:00.000+00:00,feeder,2,N Current (RMS),A,100.3
525760,Conway Road Penlan Swansea,2024-04-17T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,102.4
525760,Conway Road Penlan Swansea,2024-04-17T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,146.8
525760,Conway Road Penlan Swansea,2024-04-17T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,191.0
525760,Conway Road Penlan Swansea,2024-04-17T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
525760,Conway Road Penlan Swansea,2024-04-17T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.04
525760,Conway Road Penlan Swansea,2024-04-17T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.93
525760,Conway Road Penlan Swansea,2024-04-17T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.54
525760,Conway Road Penlan Swansea,2024-04-17T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,33.18
525760,Conway Road Penlan Swansea,2024-04-17T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,45.29
525760,Conway Road Penlan Swansea,2024-04-17T13:00:00.000+00:00,feeder,1,N Current (RMS),A,99.4
525760,Conway Road Penlan Swansea,2024-04-17T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,83.0
525760,Conway Road Penlan Swansea,2024-04-17T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,136.8
525760,Conway Road Penlan Swansea,2024-04-17T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,183.4
525760,Conway Road Penlan Swansea,2024-04-17T13:00:00.000+00:00,transformer,,Temperature,C,21.2
525760,Conway Road Penlan Swansea,2024-04-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
525760,Conway Road Penlan Swansea,2024-04-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.62
525760,Conway Road Penlan Swansea,2024-04-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
525760,Conway Road Penlan Swansea,2024-04-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.68
525760,Conway Road Penlan Swansea,2024-04-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
525760,Conway Road Penlan Swansea,2024-04-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.79
525760,Conway Road Penlan Swansea,2024-04-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
525760,Conway Road Penlan Swansea,2024-04-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
525760,Conway Road Penlan Swansea,2024-04-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.29
525760,Conway Road Penlan Swansea,2024-04-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,51.79
525760,Conway Road Penlan Swansea,2024-04-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,78.51
525760,Conway Road Penlan Swansea,2024-04-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,97.96
525760,Conway Road Penlan Swansea,2024-04-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,196.5
525760,Conway Road Penlan Swansea,2024-04-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,216.3
525760,Conway Road Penlan Swansea,2024-04-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,321.0
525760,Conway Road Penlan Swansea,2024-04-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,396.0
525760,Conway Road Penlan Swansea,2024-04-17T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.44
525760,Conway Road Penlan Swansea,2024-04-17T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.44
525760,Conway Road Penlan Swansea,2024-04-17T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.17
525760,Conway Road Penlan Swansea,2024-04-17T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.95
525760,Conway Road Penlan Swansea,2024-04-17T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.23
525760,Conway Road Penlan Swansea,2024-04-17T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.11
525760,Conway Road Penlan Swansea,2024-04-17T12:50:00.000+00:00,feeder,3,N Current (RMS),A,21.9
525760,Conway Road Penlan Swansea,2024-04-17T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.4
525760,Conway Road Penlan Swansea,2024-04-17T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,51.0
525760,Conway Road Penlan Swansea,2024-04-17T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.8
525760,Conway Road Penlan Swansea,2024-04-17T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
525760,Conway Road Penlan Swansea,2024-04-17T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.93
525760,Conway Road Penlan Swansea,2024-04-17T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.66
525760,Conway Road Penlan Swansea,2024-04-17T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,27.63
525760,Conway Road Penlan Swansea,2024-04-17T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,34.34
525760,Conway Road Penlan Swansea,2024-04-17T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,44.95
525760,Conway Road Penlan Swansea,2024-04-17T12:50:00.000+00:00,feeder,2,N Current (RMS),A,85.2
525760,Conway Road Penlan Swansea,2024-04-17T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,113.5
525760,Conway Road Penlan Swansea,2024-04-17T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,139.1
525760,Conway Road Penlan Swansea,2024-04-17T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,182.3
525760,Conway Road Penlan Swansea,2024-04-17T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.82
525760,Conway Road Penlan Swansea,2024-04-17T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.67
525760,Conway Road Penlan Swansea,2024-04-17T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.92
525760,Conway Road Penlan Swansea,2024-04-17T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.44
525760,Conway Road Penlan Swansea,2024-04-17T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,32.28
525760,Conway Road Penlan Swansea,2024-04-17T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,42.5
525760,Conway Road Penlan Swansea,2024-04-17T12:50:00.000+00:00,feeder,1,N Current (RMS),A,82.3
525760,Conway Road Penlan Swansea,2024-04-17T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,92.0
525760,Conway Road Penlan Swansea,2024-04-17T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,131.0
525760,Conway Road Penlan Swansea,2024-04-17T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,172.3
525760,Conway Road Penlan Swansea,2024-04-17T12:50:00.000+00:00,transformer,,Temperature,C,21.4
525760,Conway Road Penlan Swansea,2024-04-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
525760,Conway Road Penlan Swansea,2024-04-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.87
525760,Conway Road Penlan Swansea,2024-04-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
525760,Conway Road Penlan Swansea,2024-04-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.91
525760,Conway Road Penlan Swansea,2024-04-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
525760,Conway Road Penlan Swansea,2024-04-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.22
525760,Conway Road Penlan Swansea,2024-04-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.07
525760,Conway Road Penlan Swansea,2024-04-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.7
525760,Conway Road Penlan Swansea,2024-04-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.43
525760,Conway Road Penlan Swansea,2024-04-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,58.02
525760,Conway Road Penlan Swansea,2024-04-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,78.84
525760,Conway Road Penlan Swansea,2024-04-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,93.57
525760,Conway Road Penlan Swansea,2024-04-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,169.4
525760,Conway Road Penlan Swansea,2024-04-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,236.3
525760,Conway Road Penlan Swansea,2024-04-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,318.1
525760,Conway Road Penlan Swansea,2024-04-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,378.1
525760,Conway Road Penlan Swansea,2024-04-17T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.22
525760,Conway Road Penlan Swansea,2024-04-17T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.81
525760,Conway Road Penlan Swansea,2024-04-17T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.7
525760,Conway Road Penlan Swansea,2024-04-17T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.21
525760,Conway Road Penlan Swansea,2024-04-17T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.23
525760,Conway Road Penlan Swansea,2024-04-17T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.91
525760,Conway Road Penlan Swansea,2024-04-17T12:40:00.000+00:00,feeder,3,N Current (RMS),A,20.3
525760,Conway Road Penlan Swansea,2024-04-17T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.3
525760,Conway Road Penlan Swansea,2024-04-17T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,51.0
525760,Conway Road Penlan Swansea,2024-04-17T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.8
525760,Conway Road Penlan Swansea,2024-04-17T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.17
525760,Conway Road Penlan Swansea,2024-04-17T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
525760,Conway Road Penlan Swansea,2024-04-17T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.8
525760,Conway Road Penlan Swansea,2024-04-17T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,27.26
525760,Conway Road Penlan Swansea,2024-04-17T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,36.91
