Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525760,Conway Road Penlan Swansea,2024-04-17T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,49.52
525760,Conway Road Penlan Swansea,2024-04-17T12:40:00.000+00:00,feeder,2,N Current (RMS),A,95.5
525760,Conway Road Penlan Swansea,2024-04-17T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,111.0
525760,Conway Road Penlan Swansea,2024-04-17T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,148.7
525760,Conway Road Penlan Swansea,2024-04-17T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,199.4
525760,Conway Road Penlan Swansea,2024-04-17T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.38
525760,Conway Road Penlan Swansea,2024-04-17T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.84
525760,Conway Road Penlan Swansea,2024-04-17T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.03
525760,Conway Road Penlan Swansea,2024-04-17T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
525760,Conway Road Penlan Swansea,2024-04-17T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,34.79
525760,Conway Road Penlan Swansea,2024-04-17T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,46.69
525760,Conway Road Penlan Swansea,2024-04-17T12:40:00.000+00:00,feeder,1,N Current (RMS),A,91.7
525760,Conway Road Penlan Swansea,2024-04-17T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,89.3
525760,Conway Road Penlan Swansea,2024-04-17T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,140.7
525760,Conway Road Penlan Swansea,2024-04-17T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,188.0
525760,Conway Road Penlan Swansea,2024-04-17T12:40:00.000+00:00,transformer,,Temperature,C,21.8
525760,Conway Road Penlan Swansea,2024-04-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
525760,Conway Road Penlan Swansea,2024-04-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.43
525760,Conway Road Penlan Swansea,2024-04-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
525760,Conway Road Penlan Swansea,2024-04-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.53
525760,Conway Road Penlan Swansea,2024-04-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
525760,Conway Road Penlan Swansea,2024-04-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.68
525760,Conway Road Penlan Swansea,2024-04-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
525760,Conway Road Penlan Swansea,2024-04-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
525760,Conway Road Penlan Swansea,2024-04-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
525760,Conway Road Penlan Swansea,2024-04-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,57.48
525760,Conway Road Penlan Swansea,2024-04-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,83.94
525760,Conway Road Penlan Swansea,2024-04-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,102.12
525760,Conway Road Penlan Swansea,2024-04-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,188.4
525760,Conway Road Penlan Swansea,2024-04-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,232.2
525760,Conway Road Penlan Swansea,2024-04-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,337.4
525760,Conway Road Penlan Swansea,2024-04-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,410.4
525760,Conway Road Penlan Swansea,2024-04-17T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.27
525760,Conway Road Penlan Swansea,2024-04-17T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.95
525760,Conway Road Penlan Swansea,2024-04-17T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.82
525760,Conway Road Penlan Swansea,2024-04-17T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.99
525760,Conway Road Penlan Swansea,2024-04-17T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.73
525760,Conway Road Penlan Swansea,2024-04-17T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.12
525760,Conway Road Penlan Swansea,2024-04-17T12:30:00.000+00:00,feeder,3,N Current (RMS),A,22.6
525760,Conway Road Penlan Swansea,2024-04-17T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.6
525760,Conway Road Penlan Swansea,2024-04-17T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,49.0
525760,Conway Road Penlan Swansea,2024-04-17T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.5
525760,Conway Road Penlan Swansea,2024-04-17T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
525760,Conway Road Penlan Swansea,2024-04-17T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.45
525760,Conway Road Penlan Swansea,2024-04-17T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.19
525760,Conway Road Penlan Swansea,2024-04-17T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,30.62
525760,Conway Road Penlan Swansea,2024-04-17T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,33.46
525760,Conway Road Penlan Swansea,2024-04-17T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,49.29
525760,Conway Road Penlan Swansea,2024-04-17T12:30:00.000+00:00,feeder,2,N Current (RMS),A,89.5
525760,Conway Road Penlan Swansea,2024-04-17T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,125.5
525760,Conway Road Penlan Swansea,2024-04-17T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,136.7
525760,Conway Road Penlan Swansea,2024-04-17T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,200.6
525760,Conway Road Penlan Swansea,2024-04-17T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.05
525760,Conway Road Penlan Swansea,2024-04-17T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.33
525760,Conway Road Penlan Swansea,2024-04-17T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.97
525760,Conway Road Penlan Swansea,2024-04-17T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,24.26
525760,Conway Road Penlan Swansea,2024-04-17T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,31.5
525760,Conway Road Penlan Swansea,2024-04-17T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,46.4
525760,Conway Road Penlan Swansea,2024-04-17T12:30:00.000+00:00,feeder,1,N Current (RMS),A,86.7
525760,Conway Road Penlan Swansea,2024-04-17T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,99.4
525760,Conway Road Penlan Swansea,2024-04-17T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,129.0
525760,Conway Road Penlan Swansea,2024-04-17T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,189.0
525760,Conway Road Penlan Swansea,2024-04-17T12:30:00.000+00:00,transformer,,Temperature,C,21.7
525760,Conway Road Penlan Swansea,2024-04-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
525760,Conway Road Penlan Swansea,2024-04-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.38
525760,Conway Road Penlan Swansea,2024-04-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
525760,Conway Road Penlan Swansea,2024-04-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.65
525760,Conway Road Penlan Swansea,2024-04-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
525760,Conway Road Penlan Swansea,2024-04-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.65
525760,Conway Road Penlan Swansea,2024-04-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.04
525760,Conway Road Penlan Swansea,2024-04-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
525760,Conway Road Penlan Swansea,2024-04-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.61
525760,Conway Road Penlan Swansea,2024-04-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,62.88
525760,Conway Road Penlan Swansea,2024-04-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,76.7
525760,Conway Road Penlan Swansea,2024-04-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,100.82
525760,Conway Road Penlan Swansea,2024-04-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,173.8
525760,Conway Road Penlan Swansea,2024-04-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,255.9
525760,Conway Road Penlan Swansea,2024-04-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,311.0
525760,Conway Road Penlan Swansea,2024-04-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,409.2
525760,Conway Road Penlan Swansea,2024-04-17T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.99
525760,Conway Road Penlan Swansea,2024-04-17T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.64
525760,Conway Road Penlan Swansea,2024-04-17T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.1
525760,Conway Road Penlan Swansea,2024-04-17T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.34
525760,Conway Road Penlan Swansea,2024-04-17T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.72
525760,Conway Road Penlan Swansea,2024-04-17T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.42
525760,Conway Road Penlan Swansea,2024-04-17T12:20:00.000+00:00,feeder,3,N Current (RMS),A,24.2
525760,Conway Road Penlan Swansea,2024-04-17T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,35.8
525760,Conway Road Penlan Swansea,2024-04-17T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,48.8
525760,Conway Road Penlan Swansea,2024-04-17T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.8
525760,Conway Road Penlan Swansea,2024-04-17T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
525760,Conway Road Penlan Swansea,2024-04-17T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.29
525760,Conway Road Penlan Swansea,2024-04-17T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.99
525760,Conway Road Penlan Swansea,2024-04-17T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,22.74
525760,Conway Road Penlan Swansea,2024-04-17T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,29.89
525760,Conway Road Penlan Swansea,2024-04-17T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,42.2
525760,Conway Road Penlan Swansea,2024-04-17T12:20:00.000+00:00,feeder,2,N Current (RMS),A,86.7
525760,Conway Road Penlan Swansea,2024-04-17T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,95.1
525760,Conway Road Penlan Swansea,2024-04-17T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,122.5
525760,Conway Road Penlan Swansea,2024-04-17T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,171.9
525760,Conway Road Penlan Swansea,2024-04-17T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.17
525760,Conway Road Penlan Swansea,2024-04-17T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.76
525760,Conway Road Penlan Swansea,2024-04-17T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.23
525760,Conway Road Penlan Swansea,2024-04-17T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.72
525760,Conway Road Penlan Swansea,2024-04-17T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,28.48
525760,Conway Road Penlan Swansea,2024-04-17T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,40.06
525760,Conway Road Penlan Swansea,2024-04-17T12:20:00.000+00:00,feeder,1,N Current (RMS),A,85.2
525760,Conway Road Penlan Swansea,2024-04-17T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,74.2
525760,Conway Road Penlan Swansea,2024-04-17T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,116.9
525760,Conway Road Penlan Swansea,2024-04-17T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,163.4
525760,Conway Road Penlan Swansea,2024-04-17T12:20:00.000+00:00,transformer,,Temperature,C,21.3
525760,Conway Road Penlan Swansea,2024-04-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
525760,Conway Road Penlan Swansea,2024-04-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.27
525760,Conway Road Penlan Swansea,2024-04-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
525760,Conway Road Penlan Swansea,2024-04-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.5
525760,Conway Road Penlan Swansea,2024-04-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
525760,Conway Road Penlan Swansea,2024-04-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.6
525760,Conway Road Penlan Swansea,2024-04-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.01
525760,Conway Road Penlan Swansea,2024-04-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
525760,Conway Road Penlan Swansea,2024-04-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.34
525760,Conway Road Penlan Swansea,2024-04-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,48.8
525760,Conway Road Penlan Swansea,2024-04-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,70.1
525760,Conway Road Penlan Swansea,2024-04-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,87.69
525760,Conway Road Penlan Swansea,2024-04-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,171.2
525760,Conway Road Penlan Swansea,2024-04-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,201.7
525760,Conway Road Penlan Swansea,2024-04-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,285.0
525760,Conway Road Penlan Swansea,2024-04-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,356.4
525760,Conway Road Penlan Swansea,2024-04-17T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.12
525760,Conway Road Penlan Swansea,2024-04-17T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.73
525760,Conway Road Penlan Swansea,2024-04-17T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.19
525760,Conway Road Penlan Swansea,2024-04-17T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.73
525760,Conway Road Penlan Swansea,2024-04-17T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.7
525760,Conway Road Penlan Swansea,2024-04-17T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.42
525760,Conway Road Penlan Swansea,2024-04-17T12:10:00.000+00:00,feeder,3,N Current (RMS),A,20.9
525760,Conway Road Penlan Swansea,2024-04-17T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,37.4
525760,Conway Road Penlan Swansea,2024-04-17T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,53.2
525760,Conway Road Penlan Swansea,2024-04-17T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.5
525760,Conway Road Penlan Swansea,2024-04-17T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
525760,Conway Road Penlan Swansea,2024-04-17T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.61
525760,Conway Road Penlan Swansea,2024-04-17T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.5
525760,Conway Road Penlan Swansea,2024-04-17T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,29.19
525760,Conway Road Penlan Swansea,2024-04-17T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,34.93
525760,Conway Road Penlan Swansea,2024-04-17T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,45.79
525760,Conway Road Penlan Swansea,2024-04-17T12:10:00.000+00:00,feeder,2,N Current (RMS),A,84.5
525760,Conway Road Penlan Swansea,2024-04-17T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,120.6
525760,Conway Road Penlan Swansea,2024-04-17T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,141.3
525760,Conway Road Penlan Swansea,2024-04-17T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,186.6
525760,Conway Road Penlan Swansea,2024-04-17T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.19
525760,Conway Road Penlan Swansea,2024-04-17T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
525760,Conway Road Penlan Swansea,2024-04-17T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.24
525760,Conway Road Penlan Swansea,2024-04-17T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.97
525760,Conway Road Penlan Swansea,2024-04-17T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,33.16
525760,Conway Road Penlan Swansea,2024-04-17T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,43.03
525760,Conway Road Penlan Swansea,2024-04-17T12:10:00.000+00:00,feeder,1,N Current (RMS),A,81.6
525760,Conway Road Penlan Swansea,2024-04-17T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,95.0
525760,Conway Road Penlan Swansea,2024-04-17T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,134.1
525760,Conway Road Penlan Swansea,2024-04-17T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,175.3
525760,Conway Road Penlan Swansea,2024-04-17T12:10:00.000+00:00,transformer,,Temperature,C,21.1
525760,Conway Road Penlan Swansea,2024-04-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
525760,Conway Road Penlan Swansea,2024-04-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.87
525760,Conway Road Penlan Swansea,2024-04-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
525760,Conway Road Penlan Swansea,2024-04-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
525760,Conway Road Penlan Swansea,2024-04-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
525760,Conway Road Penlan Swansea,2024-04-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
525760,Conway Road Penlan Swansea,2024-04-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.24
525760,Conway Road Penlan Swansea,2024-04-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.24
525760,Conway Road Penlan Swansea,2024-04-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.92
525760,Conway Road Penlan Swansea,2024-04-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,60.89
525760,Conway Road Penlan Swansea,2024-04-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,80.78
525760,Conway Road Penlan Swansea,2024-04-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,96.24
525760,Conway Road Penlan Swansea,2024-04-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,168.5
525760,Conway Road Penlan Swansea,2024-04-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,249.3
525760,Conway Road Penlan Swansea,2024-04-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,326.0
525760,Conway Road Penlan Swansea,2024-04-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,390.5
525760,Conway Road Penlan Swansea,2024-04-17T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.42
525760,Conway Road Penlan Swansea,2024-04-17T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.3
525760,Conway Road Penlan Swansea,2024-04-17T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.47
525760,Conway Road Penlan Swansea,2024-04-17T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.63
525760,Conway Road Penlan Swansea,2024-04-17T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.82
525760,Conway Road Penlan Swansea,2024-04-17T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.69
525760,Conway Road Penlan Swansea,2024-04-17T12:00:00.000+00:00,feeder,3,N Current (RMS),A,21.0
525760,Conway Road Penlan Swansea,2024-04-17T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.8
525760,Conway Road Penlan Swansea,2024-04-17T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,54.5
525760,Conway Road Penlan Swansea,2024-04-17T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.1
525760,Conway Road Penlan Swansea,2024-04-17T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
525760,Conway Road Penlan Swansea,2024-04-17T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
525760,Conway Road Penlan Swansea,2024-04-17T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
525760,Conway Road Penlan Swansea,2024-04-17T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,29.15
525760,Conway Road Penlan Swansea,2024-04-17T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,38.82
525760,Conway Road Penlan Swansea,2024-04-17T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,49.24
525760,Conway Road Penlan Swansea,2024-04-17T12:00:00.000+00:00,feeder,2,N Current (RMS),A,95.5
525760,Conway Road Penlan Swansea,2024-04-17T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,118.5
525760,Conway Road Penlan Swansea,2024-04-17T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,156.8
525760,Conway Road Penlan Swansea,2024-04-17T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,199.5
525760,Conway Road Penlan Swansea,2024-04-17T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.52
525760,Conway Road Penlan Swansea,2024-04-17T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
525760,Conway Road Penlan Swansea,2024-04-17T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.01
525760,Conway Road Penlan Swansea,2024-04-17T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.08
525760,Conway Road Penlan Swansea,2024-04-17T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,37.13
525760,Conway Road Penlan Swansea,2024-04-17T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,46.45
525760,Conway Road Penlan Swansea,2024-04-17T12:00:00.000+00:00,feeder,1,N Current (RMS),A,92.1
525760,Conway Road Penlan Swansea,2024-04-17T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,93.9
525760,Conway Road Penlan Swansea,2024-04-17T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,149.8
525760,Conway Road Penlan Swansea,2024-04-17T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,188.5
525760,Conway Road Penlan Swansea,2024-04-17T12:00:00.000+00:00,transformer,,Temperature,C,21.2
525760,Conway Road Penlan Swansea,2024-04-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
525760,Conway Road Penlan Swansea,2024-04-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.0
525760,Conway Road Penlan Swansea,2024-04-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
525760,Conway Road Penlan Swansea,2024-04-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.07
525760,Conway Road Penlan Swansea,2024-04-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
525760,Conway Road Penlan Swansea,2024-04-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.25
525760,Conway Road Penlan Swansea,2024-04-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.13
525760,Conway Road Penlan Swansea,2024-04-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.27
525760,Conway Road Penlan Swansea,2024-04-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.95
525760,Conway Road Penlan Swansea,2024-04-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,60.87
525760,Conway Road Penlan Swansea,2024-04-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,88.77
525760,Conway Road Penlan Swansea,2024-04-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,102.38
525760,Conway Road Penlan Swansea,2024-04-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,191.3
525760,Conway Road Penlan Swansea,2024-04-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,246.8
525760,Conway Road Penlan Swansea,2024-04-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,357.4
525760,Conway Road Penlan Swansea,2024-04-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,414.4
525760,Conway Road Penlan Swansea,2024-04-17T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.48
525760,Conway Road Penlan Swansea,2024-04-17T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.55
525760,Conway Road Penlan Swansea,2024-04-17T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.18
525760,Conway Road Penlan Swansea,2024-04-17T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.34
525760,Conway Road Penlan Swansea,2024-04-17T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.33
525760,Conway Road Penlan Swansea,2024-04-17T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.7
525760,Conway Road Penlan Swansea,2024-04-17T11:50:00.000+00:00,feeder,3,N Current (RMS),A,22.5
525760,Conway Road Penlan Swansea,2024-04-17T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.3
525760,Conway Road Penlan Swansea,2024-04-17T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,52.0
525760,Conway Road Penlan Swansea,2024-04-17T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.0
525760,Conway Road Penlan Swansea,2024-04-17T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
525760,Conway Road Penlan Swansea,2024-04-17T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.27
525760,Conway Road Penlan Swansea,2024-04-17T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.69
525760,Conway Road Penlan Swansea,2024-04-17T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,28.54
525760,Conway Road Penlan Swansea,2024-04-17T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,37.77
525760,Conway Road Penlan Swansea,2024-04-17T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,50.41
525760,Conway Road Penlan Swansea,2024-04-17T11:50:00.000+00:00,feeder,2,N Current (RMS),A,104.8
525760,Conway Road Penlan Swansea,2024-04-17T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,116.8
525760,Conway Road Penlan Swansea,2024-04-17T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,153.4
525760,Conway Road Penlan Swansea,2024-04-17T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,205.9
525760,Conway Road Penlan Swansea,2024-04-17T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.04
525760,Conway Road Penlan Swansea,2024-04-17T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.12
525760,Conway Road Penlan Swansea,2024-04-17T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
525760,Conway Road Penlan Swansea,2024-04-17T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.02
525760,Conway Road Penlan Swansea,2024-04-17T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,36.09
525760,Conway Road Penlan Swansea,2024-04-17T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,47.64
525760,Conway Road Penlan Swansea,2024-04-17T11:50:00.000+00:00,feeder,1,N Current (RMS),A,100.7
525760,Conway Road Penlan Swansea,2024-04-17T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,94.3
525760,Conway Road Penlan Swansea,2024-04-17T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,145.7
525760,Conway Road Penlan Swansea,2024-04-17T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,194.9
525760,Conway Road Penlan Swansea,2024-04-17T11:50:00.000+00:00,transformer,,Temperature,C,21.0
525760,Conway Road Penlan Swansea,2024-04-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
525760,Conway Road Penlan Swansea,2024-04-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.31
525760,Conway Road Penlan Swansea,2024-04-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
525760,Conway Road Penlan Swansea,2024-04-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
525760,Conway Road Penlan Swansea,2024-04-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
525760,Conway Road Penlan Swansea,2024-04-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.61
525760,Conway Road Penlan Swansea,2024-04-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.42
525760,Conway Road Penlan Swansea,2024-04-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.94
525760,Conway Road Penlan Swansea,2024-04-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.48
525760,Conway Road Penlan Swansea,2024-04-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,58.9
525760,Conway Road Penlan Swansea,2024-04-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,86.19
525760,Conway Road Penlan Swansea,2024-04-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,104.75
525760,Conway Road Penlan Swansea,2024-04-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,214.6
525760,Conway Road Penlan Swansea,2024-04-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,240.3
525760,Conway Road Penlan Swansea,2024-04-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,349.0
525760,Conway Road Penlan Swansea,2024-04-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,426.8
525760,Conway Road Penlan Swansea,2024-04-17T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.36
525760,Conway Road Penlan Swansea,2024-04-17T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.67
525760,Conway Road Penlan Swansea,2024-04-17T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.72
525760,Conway Road Penlan Swansea,2024-04-17T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.78
525760,Conway Road Penlan Swansea,2024-04-17T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.35
525760,Conway Road Penlan Swansea,2024-04-17T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.23
525760,Conway Road Penlan Swansea,2024-04-17T11:40:00.000+00:00,feeder,3,N Current (RMS),A,19.9
525760,Conway Road Penlan Swansea,2024-04-17T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,37.5
525760,Conway Road Penlan Swansea,2024-04-17T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,51.7
525760,Conway Road Penlan Swansea,2024-04-17T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.2
525760,Conway Road Penlan Swansea,2024-04-17T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
525760,Conway Road Penlan Swansea,2024-04-17T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.28
525760,Conway Road Penlan Swansea,2024-04-17T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.67
525760,Conway Road Penlan Swansea,2024-04-17T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,23.28
525760,Conway Road Penlan Swansea,2024-04-17T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,42.32
525760,Conway Road Penlan Swansea,2024-04-17T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,60.44
525760,Conway Road Penlan Swansea,2024-04-17T11:40:00.000+00:00,feeder,2,N Current (RMS),A,144.5
525760,Conway Road Penlan Swansea,2024-04-17T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,95.4
525760,Conway Road Penlan Swansea,2024-04-17T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,171.4
525760,Conway Road Penlan Swansea,2024-04-17T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,244.5
525760,Conway Road Penlan Swansea,2024-04-17T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.24
525760,Conway Road Penlan Swansea,2024-04-17T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.3
525760,Conway Road Penlan Swansea,2024-04-17T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.74
525760,Conway Road Penlan Swansea,2024-04-17T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.33
525760,Conway Road Penlan Swansea,2024-04-17T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,40.59
525760,Conway Road Penlan Swansea,2024-04-17T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,57.9
525760,Conway Road Penlan Swansea,2024-04-17T11:40:00.000+00:00,feeder,1,N Current (RMS),A,139.5
525760,Conway Road Penlan Swansea,2024-04-17T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,79.5
525760,Conway Road Penlan Swansea,2024-04-17T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,163.8
525760,Conway Road Penlan Swansea,2024-04-17T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,234.2
525760,Conway Road Penlan Swansea,2024-04-17T11:40:00.000+00:00,transformer,,Temperature,C,21.1
525760,Conway Road Penlan Swansea,2024-04-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
525760,Conway Road Penlan Swansea,2024-04-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
525760,Conway Road Penlan Swansea,2024-04-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
525760,Conway Road Penlan Swansea,2024-04-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
525760,Conway Road Penlan Swansea,2024-04-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
525760,Conway Road Penlan Swansea,2024-04-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
525760,Conway Road Penlan Swansea,2024-04-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.17
525760,Conway Road Penlan Swansea,2024-04-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.25
525760,Conway Road Penlan Swansea,2024-04-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.79
525760,Conway Road Penlan Swansea,2024-04-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,51.39
525760,Conway Road Penlan Swansea,2024-04-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,95.26
525760,Conway Road Penlan Swansea,2024-04-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,124.57
525760,Conway Road Penlan Swansea,2024-04-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,289.1
525760,Conway Road Penlan Swansea,2024-04-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,210.2
525760,Conway Road Penlan Swansea,2024-04-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,385.4
525760,Conway Road Penlan Swansea,2024-04-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,503.5
525760,Conway Road Penlan Swansea,2024-04-17T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.03
525760,Conway Road Penlan Swansea,2024-04-17T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.21
525760,Conway Road Penlan Swansea,2024-04-17T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.07
525760,Conway Road Penlan Swansea,2024-04-17T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.52
525760,Conway Road Penlan Swansea,2024-04-17T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.1
525760,Conway Road Penlan Swansea,2024-04-17T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.32
525760,Conway Road Penlan Swansea,2024-04-17T11:30:00.000+00:00,feeder,3,N Current (RMS),A,35.4
525760,Conway Road Penlan Swansea,2024-04-17T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,40.7
525760,Conway Road Penlan Swansea,2024-04-17T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,71.4
525760,Conway Road Penlan Swansea,2024-04-17T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.1
525760,Conway Road Penlan Swansea,2024-04-17T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
525760,Conway Road Penlan Swansea,2024-04-17T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.21
525760,Conway Road Penlan Swansea,2024-04-17T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
525760,Conway Road Penlan Swansea,2024-04-17T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,25.58
525760,Conway Road Penlan Swansea,2024-04-17T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,40.19
525760,Conway Road Penlan Swansea,2024-04-17T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,54.51
525760,Conway Road Penlan Swansea,2024-04-17T11:30:00.000+00:00,feeder,2,N Current (RMS),A,124.2
525760,Conway Road Penlan Swansea,2024-04-17T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,104.6
525760,Conway Road Penlan Swansea,2024-04-17T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,163.6
525760,Conway Road Penlan Swansea,2024-04-17T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,220.9
525760,Conway Road Penlan Swansea,2024-04-17T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.59
525760,Conway Road Penlan Swansea,2024-04-17T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.13
525760,Conway Road Penlan Swansea,2024-04-17T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.41
525760,Conway Road Penlan Swansea,2024-04-17T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.84
525760,Conway Road Penlan Swansea,2024-04-17T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,38.56
525760,Conway Road Penlan Swansea,2024-04-17T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,51.8
525760,Conway Road Penlan Swansea,2024-04-17T11:30:00.000+00:00,feeder,1,N Current (RMS),A,118.8
525760,Conway Road Penlan Swansea,2024-04-17T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,85.2
525760,Conway Road Penlan Swansea,2024-04-17T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,156.3
525760,Conway Road Penlan Swansea,2024-04-17T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,209.9
525760,Conway Road Penlan Swansea,2024-04-17T11:30:00.000+00:00,transformer,,Temperature,C,21.4
525760,Conway Road Penlan Swansea,2024-04-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
525760,Conway Road Penlan Swansea,2024-04-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
525760,Conway Road Penlan Swansea,2024-04-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
525760,Conway Road Penlan Swansea,2024-04-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
525760,Conway Road Penlan Swansea,2024-04-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
525760,Conway Road Penlan Swansea,2024-04-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
525760,Conway Road Penlan Swansea,2024-04-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.77
525760,Conway Road Penlan Swansea,2024-04-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.54
525760,Conway Road Penlan Swansea,2024-04-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.49
525760,Conway Road Penlan Swansea,2024-04-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,55.94
525760,Conway Road Penlan Swansea,2024-04-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,95.84
525760,Conway Road Penlan Swansea,2024-04-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,113.63
525760,Conway Road Penlan Swansea,2024-04-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,251.2
525760,Conway Road Penlan Swansea,2024-04-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,227.7
525760,Conway Road Penlan Swansea,2024-04-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,388.6
525760,Conway Road Penlan Swansea,2024-04-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,459.7
525760,Conway Road Penlan Swansea,2024-04-17T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.1
525760,Conway Road Penlan Swansea,2024-04-17T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.24
525760,Conway Road Penlan Swansea,2024-04-17T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.18
525760,Conway Road Penlan Swansea,2024-04-17T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.12
525760,Conway Road Penlan Swansea,2024-04-17T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.11
525760,Conway Road Penlan Swansea,2024-04-17T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.77
525760,Conway Road Penlan Swansea,2024-04-17T11:20:00.000+00:00,feeder,3,N Current (RMS),A,29.5
525760,Conway Road Penlan Swansea,2024-04-17T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,36.4
525760,Conway Road Penlan Swansea,2024-04-17T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,57.9
525760,Conway Road Penlan Swansea,2024-04-17T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.2
525760,Conway Road Penlan Swansea,2024-04-17T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.08
525760,Conway Road Penlan Swansea,2024-04-17T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.19
525760,Conway Road Penlan Swansea,2024-04-17T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
525760,Conway Road Penlan Swansea,2024-04-17T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,31.7
525760,Conway Road Penlan Swansea,2024-04-17T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,36.8
525760,Conway Road Penlan Swansea,2024-04-17T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,46.03
525760,Conway Road Penlan Swansea,2024-04-17T11:20:00.000+00:00,feeder,2,N Current (RMS),A,78.8
525760,Conway Road Penlan Swansea,2024-04-17T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,128.8
525760,Conway Road Penlan Swansea,2024-04-17T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,149.2
525760,Conway Road Penlan Swansea,2024-04-17T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,185.4
525760,Conway Road Penlan Swansea,2024-04-17T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.64
525760,Conway Road Penlan Swansea,2024-04-17T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.91
525760,Conway Road Penlan Swansea,2024-04-17T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.92
525760,Conway Road Penlan Swansea,2024-04-17T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,25.5
525760,Conway Road Penlan Swansea,2024-04-17T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,35.1
525760,Conway Road Penlan Swansea,2024-04-17T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,43.15
525760,Conway Road Penlan Swansea,2024-04-17T11:20:00.000+00:00,feeder,1,N Current (RMS),A,75.4
525760,Conway Road Penlan Swansea,2024-04-17T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,104.0
525760,Conway Road Penlan Swansea,2024-04-17T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,141.6
525760,Conway Road Penlan Swansea,2024-04-17T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,174.3
525760,Conway Road Penlan Swansea,2024-04-17T11:20:00.000+00:00,transformer,,Temperature,C,20.9
525760,Conway Road Penlan Swansea,2024-04-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
525760,Conway Road Penlan Swansea,2024-04-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.02
525760,Conway Road Penlan Swansea,2024-04-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
525760,Conway Road Penlan Swansea,2024-04-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.24
525760,Conway Road Penlan Swansea,2024-04-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
525760,Conway Road Penlan Swansea,2024-04-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.76
525760,Conway Road Penlan Swansea,2024-04-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.55
525760,Conway Road Penlan Swansea,2024-04-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.53
525760,Conway Road Penlan Swansea,2024-04-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.65
525760,Conway Road Penlan Swansea,2024-04-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,64.79
525760,Conway Road Penlan Swansea,2024-04-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,83.18
525760,Conway Road Penlan Swansea,2024-04-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,95.01
525760,Conway Road Penlan Swansea,2024-04-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,155.4
525760,Conway Road Penlan Swansea,2024-04-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,263.4
525760,Conway Road Penlan Swansea,2024-04-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,335.8
525760,Conway Road Penlan Swansea,2024-04-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,383.0
525760,Conway Road Penlan Swansea,2024-04-17T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.53
525760,Conway Road Penlan Swansea,2024-04-17T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.91
525760,Conway Road Penlan Swansea,2024-04-17T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.11
525760,Conway Road Penlan Swansea,2024-04-17T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.52
525760,Conway Road Penlan Swansea,2024-04-17T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.56
525760,Conway Road Penlan Swansea,2024-04-17T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.25
525760,Conway Road Penlan Swansea,2024-04-17T11:10:00.000+00:00,feeder,3,N Current (RMS),A,16.3
525760,Conway Road Penlan Swansea,2024-04-17T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.9
525760,Conway Road Penlan Swansea,2024-04-17T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,44.4
525760,Conway Road Penlan Swansea,2024-04-17T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.7
525760,Conway Road Penlan Swansea,2024-04-17T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.66
525760,Conway Road Penlan Swansea,2024-04-17T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.01
525760,Conway Road Penlan Swansea,2024-04-17T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
525760,Conway Road Penlan Swansea,2024-04-17T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,34.13
525760,Conway Road Penlan Swansea,2024-04-17T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,40.26
525760,Conway Road Penlan Swansea,2024-04-17T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,45.83
525760,Conway Road Penlan Swansea,2024-04-17T11:10:00.000+00:00,feeder,2,N Current (RMS),A,75.8
525760,Conway Road Penlan Swansea,2024-04-17T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,138.6
525760,Conway Road Penlan Swansea,2024-04-17T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,163.0
525760,Conway Road Penlan Swansea,2024-04-17T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,185.3
525760,Conway Road Penlan Swansea,2024-04-17T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.25
525760,Conway Road Penlan Swansea,2024-04-17T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.59
525760,Conway Road Penlan Swansea,2024-04-17T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.42
525760,Conway Road Penlan Swansea,2024-04-17T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,27.51
525760,Conway Road Penlan Swansea,2024-04-17T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,38.16
525760,Conway Road Penlan Swansea,2024-04-17T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,42.73
525760,Conway Road Penlan Swansea,2024-04-17T11:10:00.000+00:00,feeder,1,N Current (RMS),A,71.7
525760,Conway Road Penlan Swansea,2024-04-17T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,111.9
525760,Conway Road Penlan Swansea,2024-04-17T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,153.9
525760,Conway Road Penlan Swansea,2024-04-17T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,173.3
525760,Conway Road Penlan Swansea,2024-04-17T11:10:00.000+00:00,transformer,,Temperature,C,21.0
525760,Conway Road Penlan Swansea,2024-04-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
525760,Conway Road Penlan Swansea,2024-04-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.43
525760,Conway Road Penlan Swansea,2024-04-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
525760,Conway Road Penlan Swansea,2024-04-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
525760,Conway Road Penlan Swansea,2024-04-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
525760,Conway Road Penlan Swansea,2024-04-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.97
525760,Conway Road Penlan Swansea,2024-04-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.44
525760,Conway Road Penlan Swansea,2024-04-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.51
525760,Conway Road Penlan Swansea,2024-04-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.21
525760,Conway Road Penlan Swansea,2024-04-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,69.16
525760,Conway Road Penlan Swansea,2024-04-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,88.99
525760,Conway Road Penlan Swansea,2024-04-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,94.81
525760,Conway Road Penlan Swansea,2024-04-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,153.5
525760,Conway Road Penlan Swansea,2024-04-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,280.7
525760,Conway Road Penlan Swansea,2024-04-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,359.2
525760,Conway Road Penlan Swansea,2024-04-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,383.7
525760,Conway Road Penlan Swansea,2024-04-17T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.25
525760,Conway Road Penlan Swansea,2024-04-17T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.61
525760,Conway Road Penlan Swansea,2024-04-17T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.05
525760,Conway Road Penlan Swansea,2024-04-17T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.16
525760,Conway Road Penlan Swansea,2024-04-17T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.39
525760,Conway Road Penlan Swansea,2024-04-17T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.03
525760,Conway Road Penlan Swansea,2024-04-17T11:00:00.000+00:00,feeder,3,N Current (RMS),A,18.4
525760,Conway Road Penlan Swansea,2024-04-17T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.9
525760,Conway Road Penlan Swansea,2024-04-17T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,44.7
525760,Conway Road Penlan Swansea,2024-04-17T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.7
525760,Conway Road Penlan Swansea,2024-04-17T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
525760,Conway Road Penlan Swansea,2024-04-17T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.34
525760,Conway Road Penlan Swansea,2024-04-17T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
525760,Conway Road Penlan Swansea,2024-04-17T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,31.39
525760,Conway Road Penlan Swansea,2024-04-17T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,35.53
525760,Conway Road Penlan Swansea,2024-04-17T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,50.97
525760,Conway Road Penlan Swansea,2024-04-17T11:00:00.000+00:00,feeder,2,N Current (RMS),A,93.9
525760,Conway Road Penlan Swansea,2024-04-17T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,127.7
525760,Conway Road Penlan Swansea,2024-04-17T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,143.7
525760,Conway Road Penlan Swansea,2024-04-17T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,206.7
525760,Conway Road Penlan Swansea,2024-04-17T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.78
525760,Conway Road Penlan Swansea,2024-04-17T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.49
525760,Conway Road Penlan Swansea,2024-04-17T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.12
525760,Conway Road Penlan Swansea,2024-04-17T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,25.79
525760,Conway Road Penlan Swansea,2024-04-17T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,33.48
525760,Conway Road Penlan Swansea,2024-04-17T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,48.85
525760,Conway Road Penlan Swansea,2024-04-17T11:00:00.000+00:00,feeder,1,N Current (RMS),A,93.2
525760,Conway Road Penlan Swansea,2024-04-17T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,104.9
525760,Conway Road Penlan Swansea,2024-04-17T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,135.1
525760,Conway Road Penlan Swansea,2024-04-17T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,198.6
525760,Conway Road Penlan Swansea,2024-04-17T11:00:00.000+00:00,transformer,,Temperature,C,21.4
525760,Conway Road Penlan Swansea,2024-04-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
525760,Conway Road Penlan Swansea,2024-04-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.71
525760,Conway Road Penlan Swansea,2024-04-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
