Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525760,Conway Road Penlan Swansea,2024-04-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
525760,Conway Road Penlan Swansea,2024-04-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
525760,Conway Road Penlan Swansea,2024-04-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
525760,Conway Road Penlan Swansea,2024-04-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.82
525760,Conway Road Penlan Swansea,2024-04-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.44
525760,Conway Road Penlan Swansea,2024-04-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.21
525760,Conway Road Penlan Swansea,2024-04-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,64.34
525760,Conway Road Penlan Swansea,2024-04-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,79.39
525760,Conway Road Penlan Swansea,2024-04-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,105.84
525760,Conway Road Penlan Swansea,2024-04-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,188.8
525760,Conway Road Penlan Swansea,2024-04-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,261.6
525760,Conway Road Penlan Swansea,2024-04-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,320.6
525760,Conway Road Penlan Swansea,2024-04-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,429.4
525760,Conway Road Penlan Swansea,2024-04-17T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.63
525760,Conway Road Penlan Swansea,2024-04-17T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.76
525760,Conway Road Penlan Swansea,2024-04-17T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.89
525760,Conway Road Penlan Swansea,2024-04-17T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.63
525760,Conway Road Penlan Swansea,2024-04-17T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.97
525760,Conway Road Penlan Swansea,2024-04-17T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.01
525760,Conway Road Penlan Swansea,2024-04-17T10:50:00.000+00:00,feeder,3,N Current (RMS),A,22.4
525760,Conway Road Penlan Swansea,2024-04-17T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,37.6
525760,Conway Road Penlan Swansea,2024-04-17T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,49.5
525760,Conway Road Penlan Swansea,2024-04-17T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.6
525760,Conway Road Penlan Swansea,2024-04-17T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
525760,Conway Road Penlan Swansea,2024-04-17T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.9
525760,Conway Road Penlan Swansea,2024-04-17T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.74
525760,Conway Road Penlan Swansea,2024-04-17T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,22.57
525760,Conway Road Penlan Swansea,2024-04-17T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.77
525760,Conway Road Penlan Swansea,2024-04-17T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,42.15
525760,Conway Road Penlan Swansea,2024-04-17T10:50:00.000+00:00,feeder,2,N Current (RMS),A,93.5
525760,Conway Road Penlan Swansea,2024-04-17T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,94.9
525760,Conway Road Penlan Swansea,2024-04-17T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,95.7
525760,Conway Road Penlan Swansea,2024-04-17T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,172.4
525760,Conway Road Penlan Swansea,2024-04-17T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.5
525760,Conway Road Penlan Swansea,2024-04-17T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
525760,Conway Road Penlan Swansea,2024-04-17T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.66
525760,Conway Road Penlan Swansea,2024-04-17T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.65
525760,Conway Road Penlan Swansea,2024-04-17T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.16
525760,Conway Road Penlan Swansea,2024-04-17T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,40.66
525760,Conway Road Penlan Swansea,2024-04-17T10:50:00.000+00:00,feeder,1,N Current (RMS),A,91.0
525760,Conway Road Penlan Swansea,2024-04-17T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,78.3
525760,Conway Road Penlan Swansea,2024-04-17T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,92.6
525760,Conway Road Penlan Swansea,2024-04-17T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,166.1
525760,Conway Road Penlan Swansea,2024-04-17T10:50:00.000+00:00,transformer,,Temperature,C,21.5
525760,Conway Road Penlan Swansea,2024-04-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
525760,Conway Road Penlan Swansea,2024-04-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
525760,Conway Road Penlan Swansea,2024-04-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
525760,Conway Road Penlan Swansea,2024-04-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
525760,Conway Road Penlan Swansea,2024-04-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
525760,Conway Road Penlan Swansea,2024-04-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
525760,Conway Road Penlan Swansea,2024-04-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.83
525760,Conway Road Penlan Swansea,2024-04-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.22
525760,Conway Road Penlan Swansea,2024-04-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
525760,Conway Road Penlan Swansea,2024-04-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,49.84
525760,Conway Road Penlan Swansea,2024-04-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,56.9
525760,Conway Road Penlan Swansea,2024-04-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,88.81
525760,Conway Road Penlan Swansea,2024-04-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,179.6
525760,Conway Road Penlan Swansea,2024-04-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,207.5
525760,Conway Road Penlan Swansea,2024-04-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,235.0
525760,Conway Road Penlan Swansea,2024-04-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,361.9
525760,Conway Road Penlan Swansea,2024-04-17T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.85
525760,Conway Road Penlan Swansea,2024-04-17T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.87
525760,Conway Road Penlan Swansea,2024-04-17T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.71
525760,Conway Road Penlan Swansea,2024-04-17T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.1
525760,Conway Road Penlan Swansea,2024-04-17T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.77
525760,Conway Road Penlan Swansea,2024-04-17T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.15
525760,Conway Road Penlan Swansea,2024-04-17T10:40:00.000+00:00,feeder,3,N Current (RMS),A,18.8
525760,Conway Road Penlan Swansea,2024-04-17T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.7
525760,Conway Road Penlan Swansea,2024-04-17T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,44.0
525760,Conway Road Penlan Swansea,2024-04-17T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.2
525760,Conway Road Penlan Swansea,2024-04-17T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
525760,Conway Road Penlan Swansea,2024-04-17T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.13
525760,Conway Road Penlan Swansea,2024-04-17T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.68
525760,Conway Road Penlan Swansea,2024-04-17T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,33.61
525760,Conway Road Penlan Swansea,2024-04-17T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,34.34
525760,Conway Road Penlan Swansea,2024-04-17T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,53.6
525760,Conway Road Penlan Swansea,2024-04-17T10:40:00.000+00:00,feeder,2,N Current (RMS),A,97.6
525760,Conway Road Penlan Swansea,2024-04-17T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,135.8
525760,Conway Road Penlan Swansea,2024-04-17T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,138.9
525760,Conway Road Penlan Swansea,2024-04-17T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,216.0
525760,Conway Road Penlan Swansea,2024-04-17T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.56
525760,Conway Road Penlan Swansea,2024-04-17T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
525760,Conway Road Penlan Swansea,2024-04-17T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.5
525760,Conway Road Penlan Swansea,2024-04-17T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,27.68
525760,Conway Road Penlan Swansea,2024-04-17T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,32.4
525760,Conway Road Penlan Swansea,2024-04-17T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,51.71
525760,Conway Road Penlan Swansea,2024-04-17T10:40:00.000+00:00,feeder,1,N Current (RMS),A,97.4
525760,Conway Road Penlan Swansea,2024-04-17T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,111.9
525760,Conway Road Penlan Swansea,2024-04-17T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,130.7
525760,Conway Road Penlan Swansea,2024-04-17T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,208.4
525760,Conway Road Penlan Swansea,2024-04-17T10:40:00.000+00:00,transformer,,Temperature,C,20.4
525760,Conway Road Penlan Swansea,2024-04-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
525760,Conway Road Penlan Swansea,2024-04-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.04
525760,Conway Road Penlan Swansea,2024-04-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
525760,Conway Road Penlan Swansea,2024-04-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.19
525760,Conway Road Penlan Swansea,2024-04-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
525760,Conway Road Penlan Swansea,2024-04-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.63
525760,Conway Road Penlan Swansea,2024-04-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.86
525760,Conway Road Penlan Swansea,2024-04-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.09
525760,Conway Road Penlan Swansea,2024-04-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
525760,Conway Road Penlan Swansea,2024-04-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,68.39
525760,Conway Road Penlan Swansea,2024-04-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,77.5
525760,Conway Road Penlan Swansea,2024-04-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,110.46
525760,Conway Road Penlan Swansea,2024-04-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,190.4
525760,Conway Road Penlan Swansea,2024-04-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,275.8
525760,Conway Road Penlan Swansea,2024-04-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,312.2
525760,Conway Road Penlan Swansea,2024-04-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,444.6
525760,Conway Road Penlan Swansea,2024-04-17T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.13
525760,Conway Road Penlan Swansea,2024-04-17T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.94
525760,Conway Road Penlan Swansea,2024-04-17T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.93
525760,Conway Road Penlan Swansea,2024-04-17T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.19
525760,Conway Road Penlan Swansea,2024-04-17T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.71
525760,Conway Road Penlan Swansea,2024-04-17T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.8
525760,Conway Road Penlan Swansea,2024-04-17T10:30:00.000+00:00,feeder,3,N Current (RMS),A,13.8
525760,Conway Road Penlan Swansea,2024-04-17T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.3
525760,Conway Road Penlan Swansea,2024-04-17T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.9
525760,Conway Road Penlan Swansea,2024-04-17T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.5
525760,Conway Road Penlan Swansea,2024-04-17T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
525760,Conway Road Penlan Swansea,2024-04-17T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.19
525760,Conway Road Penlan Swansea,2024-04-17T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.99
525760,Conway Road Penlan Swansea,2024-04-17T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,33.16
525760,Conway Road Penlan Swansea,2024-04-17T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,35.65
525760,Conway Road Penlan Swansea,2024-04-17T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,52.23
525760,Conway Road Penlan Swansea,2024-04-17T10:30:00.000+00:00,feeder,2,N Current (RMS),A,94.2
525760,Conway Road Penlan Swansea,2024-04-17T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,133.9
525760,Conway Road Penlan Swansea,2024-04-17T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,144.1
525760,Conway Road Penlan Swansea,2024-04-17T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,210.4
525760,Conway Road Penlan Swansea,2024-04-17T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.3
525760,Conway Road Penlan Swansea,2024-04-17T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
525760,Conway Road Penlan Swansea,2024-04-17T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.12
525760,Conway Road Penlan Swansea,2024-04-17T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,27.17
525760,Conway Road Penlan Swansea,2024-04-17T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,33.78
525760,Conway Road Penlan Swansea,2024-04-17T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,49.89
525760,Conway Road Penlan Swansea,2024-04-17T10:30:00.000+00:00,feeder,1,N Current (RMS),A,91.7
525760,Conway Road Penlan Swansea,2024-04-17T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,109.6
525760,Conway Road Penlan Swansea,2024-04-17T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,136.2
525760,Conway Road Penlan Swansea,2024-04-17T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,200.9
525760,Conway Road Penlan Swansea,2024-04-17T10:30:00.000+00:00,transformer,,Temperature,C,20.7
525760,Conway Road Penlan Swansea,2024-04-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
525760,Conway Road Penlan Swansea,2024-04-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.46
525760,Conway Road Penlan Swansea,2024-04-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
525760,Conway Road Penlan Swansea,2024-04-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.52
525760,Conway Road Penlan Swansea,2024-04-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
525760,Conway Road Penlan Swansea,2024-04-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.94
525760,Conway Road Penlan Swansea,2024-04-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.51
525760,Conway Road Penlan Swansea,2024-04-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.12
525760,Conway Road Penlan Swansea,2024-04-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.07
525760,Conway Road Penlan Swansea,2024-04-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,67.52
525760,Conway Road Penlan Swansea,2024-04-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,79.14
525760,Conway Road Penlan Swansea,2024-04-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,107.92
525760,Conway Road Penlan Swansea,2024-04-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,183.4
525760,Conway Road Penlan Swansea,2024-04-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,271.9
525760,Conway Road Penlan Swansea,2024-04-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,318.7
525760,Conway Road Penlan Swansea,2024-04-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,434.0
525760,Conway Road Penlan Swansea,2024-04-17T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.12
525760,Conway Road Penlan Swansea,2024-04-17T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.78
525760,Conway Road Penlan Swansea,2024-04-17T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.88
525760,Conway Road Penlan Swansea,2024-04-17T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.43
525760,Conway Road Penlan Swansea,2024-04-17T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.45
525760,Conway Road Penlan Swansea,2024-04-17T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.81
525760,Conway Road Penlan Swansea,2024-04-17T10:20:00.000+00:00,feeder,3,N Current (RMS),A,16.7
525760,Conway Road Penlan Swansea,2024-04-17T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,36.9
525760,Conway Road Penlan Swansea,2024-04-17T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,39.9
525760,Conway Road Penlan Swansea,2024-04-17T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.4
525760,Conway Road Penlan Swansea,2024-04-17T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
525760,Conway Road Penlan Swansea,2024-04-17T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.63
525760,Conway Road Penlan Swansea,2024-04-17T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.97
525760,Conway Road Penlan Swansea,2024-04-17T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,30.11
525760,Conway Road Penlan Swansea,2024-04-17T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,27.3
525760,Conway Road Penlan Swansea,2024-04-17T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,46.71
525760,Conway Road Penlan Swansea,2024-04-17T10:20:00.000+00:00,feeder,2,N Current (RMS),A,90.6
525760,Conway Road Penlan Swansea,2024-04-17T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,124.2
525760,Conway Road Penlan Swansea,2024-04-17T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,111.5
525760,Conway Road Penlan Swansea,2024-04-17T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,191.3
525760,Conway Road Penlan Swansea,2024-04-17T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.43
525760,Conway Road Penlan Swansea,2024-04-17T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
525760,Conway Road Penlan Swansea,2024-04-17T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.23
525760,Conway Road Penlan Swansea,2024-04-17T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,24.59
525760,Conway Road Penlan Swansea,2024-04-17T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,26.17
525760,Conway Road Penlan Swansea,2024-04-17T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,44.28
525760,Conway Road Penlan Swansea,2024-04-17T10:20:00.000+00:00,feeder,1,N Current (RMS),A,87.1
525760,Conway Road Penlan Swansea,2024-04-17T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,101.5
525760,Conway Road Penlan Swansea,2024-04-17T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,106.6
525760,Conway Road Penlan Swansea,2024-04-17T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,181.4
525760,Conway Road Penlan Swansea,2024-04-17T10:20:00.000+00:00,transformer,,Temperature,C,20.2
525760,Conway Road Penlan Swansea,2024-04-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
525760,Conway Road Penlan Swansea,2024-04-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.98
525760,Conway Road Penlan Swansea,2024-04-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
525760,Conway Road Penlan Swansea,2024-04-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.15
525760,Conway Road Penlan Swansea,2024-04-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
525760,Conway Road Penlan Swansea,2024-04-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.53
525760,Conway Road Penlan Swansea,2024-04-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.07
525760,Conway Road Penlan Swansea,2024-04-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.98
525760,Conway Road Penlan Swansea,2024-04-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.14
525760,Conway Road Penlan Swansea,2024-04-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,63.13
525760,Conway Road Penlan Swansea,2024-04-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,62.92
525760,Conway Road Penlan Swansea,2024-04-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,96.8
525760,Conway Road Penlan Swansea,2024-04-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,171.5
525760,Conway Road Penlan Swansea,2024-04-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,258.8
525760,Conway Road Penlan Swansea,2024-04-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,255.8
525760,Conway Road Penlan Swansea,2024-04-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,395.6
525760,Conway Road Penlan Swansea,2024-04-17T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.75
525760,Conway Road Penlan Swansea,2024-04-17T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.75
525760,Conway Road Penlan Swansea,2024-04-17T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.79
525760,Conway Road Penlan Swansea,2024-04-17T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.24
525760,Conway Road Penlan Swansea,2024-04-17T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.93
525760,Conway Road Penlan Swansea,2024-04-17T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.92
525760,Conway Road Penlan Swansea,2024-04-17T10:10:00.000+00:00,feeder,3,N Current (RMS),A,20.7
525760,Conway Road Penlan Swansea,2024-04-17T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.7
525760,Conway Road Penlan Swansea,2024-04-17T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,53.5
525760,Conway Road Penlan Swansea,2024-04-17T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,37.6
525760,Conway Road Penlan Swansea,2024-04-17T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.71
525760,Conway Road Penlan Swansea,2024-04-17T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.76
525760,Conway Road Penlan Swansea,2024-04-17T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.05
525760,Conway Road Penlan Swansea,2024-04-17T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,33.17
525760,Conway Road Penlan Swansea,2024-04-17T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
525760,Conway Road Penlan Swansea,2024-04-17T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,58.07
525760,Conway Road Penlan Swansea,2024-04-17T10:10:00.000+00:00,feeder,2,N Current (RMS),A,115.3
525760,Conway Road Penlan Swansea,2024-04-17T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,137.4
525760,Conway Road Penlan Swansea,2024-04-17T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,125.8
525760,Conway Road Penlan Swansea,2024-04-17T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,234.3
525760,Conway Road Penlan Swansea,2024-04-17T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.97
525760,Conway Road Penlan Swansea,2024-04-17T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
525760,Conway Road Penlan Swansea,2024-04-17T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.81
525760,Conway Road Penlan Swansea,2024-04-17T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,27.09
525760,Conway Road Penlan Swansea,2024-04-17T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,29.34
525760,Conway Road Penlan Swansea,2024-04-17T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,55.91
525760,Conway Road Penlan Swansea,2024-04-17T10:10:00.000+00:00,feeder,1,N Current (RMS),A,114.9
525760,Conway Road Penlan Swansea,2024-04-17T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,111.8
525760,Conway Road Penlan Swansea,2024-04-17T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,119.0
525760,Conway Road Penlan Swansea,2024-04-17T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,225.8
525760,Conway Road Penlan Swansea,2024-04-17T10:10:00.000+00:00,transformer,,Temperature,C,20.1
525760,Conway Road Penlan Swansea,2024-04-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
525760,Conway Road Penlan Swansea,2024-04-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
525760,Conway Road Penlan Swansea,2024-04-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
525760,Conway Road Penlan Swansea,2024-04-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
525760,Conway Road Penlan Swansea,2024-04-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
525760,Conway Road Penlan Swansea,2024-04-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
525760,Conway Road Penlan Swansea,2024-04-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.01
525760,Conway Road Penlan Swansea,2024-04-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.46
525760,Conway Road Penlan Swansea,2024-04-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.55
525760,Conway Road Penlan Swansea,2024-04-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,68.5
525760,Conway Road Penlan Swansea,2024-04-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,73.27
525760,Conway Road Penlan Swansea,2024-04-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,121.9
525760,Conway Road Penlan Swansea,2024-04-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,229.8
525760,Conway Road Penlan Swansea,2024-04-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,281.4
525760,Conway Road Penlan Swansea,2024-04-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,296.2
525760,Conway Road Penlan Swansea,2024-04-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,491.9
525760,Conway Road Penlan Swansea,2024-04-17T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.67
525760,Conway Road Penlan Swansea,2024-04-17T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.4
525760,Conway Road Penlan Swansea,2024-04-17T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.57
525760,Conway Road Penlan Swansea,2024-04-17T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.61
525760,Conway Road Penlan Swansea,2024-04-17T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.38
525760,Conway Road Penlan Swansea,2024-04-17T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.85
525760,Conway Road Penlan Swansea,2024-04-17T10:00:00.000+00:00,feeder,3,N Current (RMS),A,19.9
525760,Conway Road Penlan Swansea,2024-04-17T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.8
525760,Conway Road Penlan Swansea,2024-04-17T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,47.1
525760,Conway Road Penlan Swansea,2024-04-17T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,43.4
525760,Conway Road Penlan Swansea,2024-04-17T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.66
525760,Conway Road Penlan Swansea,2024-04-17T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.94
525760,Conway Road Penlan Swansea,2024-04-17T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
525760,Conway Road Penlan Swansea,2024-04-17T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,24.11
525760,Conway Road Penlan Swansea,2024-04-17T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,26.83
525760,Conway Road Penlan Swansea,2024-04-17T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,53.96
525760,Conway Road Penlan Swansea,2024-04-17T10:00:00.000+00:00,feeder,2,N Current (RMS),A,124.6
525760,Conway Road Penlan Swansea,2024-04-17T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,99.6
525760,Conway Road Penlan Swansea,2024-04-17T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,109.8
525760,Conway Road Penlan Swansea,2024-04-17T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,218.2
525760,Conway Road Penlan Swansea,2024-04-17T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.11
525760,Conway Road Penlan Swansea,2024-04-17T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
525760,Conway Road Penlan Swansea,2024-04-17T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.75
525760,Conway Road Penlan Swansea,2024-04-17T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.69
525760,Conway Road Penlan Swansea,2024-04-17T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,25.84
525760,Conway Road Penlan Swansea,2024-04-17T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,52.77
525760,Conway Road Penlan Swansea,2024-04-17T10:00:00.000+00:00,feeder,1,N Current (RMS),A,124.0
525760,Conway Road Penlan Swansea,2024-04-17T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,81.0
525760,Conway Road Penlan Swansea,2024-04-17T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,105.5
525760,Conway Road Penlan Swansea,2024-04-17T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,213.5
525760,Conway Road Penlan Swansea,2024-04-17T10:00:00.000+00:00,transformer,,Temperature,C,20.0
525760,Conway Road Penlan Swansea,2024-04-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
525760,Conway Road Penlan Swansea,2024-04-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.76
525760,Conway Road Penlan Swansea,2024-04-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
525760,Conway Road Penlan Swansea,2024-04-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
525760,Conway Road Penlan Swansea,2024-04-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
525760,Conway Road Penlan Swansea,2024-04-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.0
525760,Conway Road Penlan Swansea,2024-04-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.12
525760,Conway Road Penlan Swansea,2024-04-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.11
525760,Conway Road Penlan Swansea,2024-04-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.17
525760,Conway Road Penlan Swansea,2024-04-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,51.42
525760,Conway Road Penlan Swansea,2024-04-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,64.05
525760,Conway Road Penlan Swansea,2024-04-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,116.59
525760,Conway Road Penlan Swansea,2024-04-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,259.2
525760,Conway Road Penlan Swansea,2024-04-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,209.9
525760,Conway Road Penlan Swansea,2024-04-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,260.0
525760,Conway Road Penlan Swansea,2024-04-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,471.6
525760,Conway Road Penlan Swansea,2024-04-17T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.54
525760,Conway Road Penlan Swansea,2024-04-17T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.49
525760,Conway Road Penlan Swansea,2024-04-17T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.64
525760,Conway Road Penlan Swansea,2024-04-17T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.48
525760,Conway Road Penlan Swansea,2024-04-17T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.46
525760,Conway Road Penlan Swansea,2024-04-17T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.49
525760,Conway Road Penlan Swansea,2024-04-17T09:50:00.000+00:00,feeder,3,N Current (RMS),A,20.9
525760,Conway Road Penlan Swansea,2024-04-17T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.3
525760,Conway Road Penlan Swansea,2024-04-17T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,43.5
525760,Conway Road Penlan Swansea,2024-04-17T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,45.8
525760,Conway Road Penlan Swansea,2024-04-17T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.66
525760,Conway Road Penlan Swansea,2024-04-17T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.32
525760,Conway Road Penlan Swansea,2024-04-17T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
525760,Conway Road Penlan Swansea,2024-04-17T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,32.22
525760,Conway Road Penlan Swansea,2024-04-17T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,34.1
525760,Conway Road Penlan Swansea,2024-04-17T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,59.35
525760,Conway Road Penlan Swansea,2024-04-17T09:50:00.000+00:00,feeder,2,N Current (RMS),A,119.4
525760,Conway Road Penlan Swansea,2024-04-17T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,130.6
525760,Conway Road Penlan Swansea,2024-04-17T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,138.0
525760,Conway Road Penlan Swansea,2024-04-17T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,238.8
525760,Conway Road Penlan Swansea,2024-04-17T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.08
525760,Conway Road Penlan Swansea,2024-04-17T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
525760,Conway Road Penlan Swansea,2024-04-17T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.71
525760,Conway Road Penlan Swansea,2024-04-17T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,26.32
525760,Conway Road Penlan Swansea,2024-04-17T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,32.48
525760,Conway Road Penlan Swansea,2024-04-17T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,57.92
525760,Conway Road Penlan Swansea,2024-04-17T09:50:00.000+00:00,feeder,1,N Current (RMS),A,120.0
525760,Conway Road Penlan Swansea,2024-04-17T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,106.4
525760,Conway Road Penlan Swansea,2024-04-17T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,131.3
525760,Conway Road Penlan Swansea,2024-04-17T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,233.2
525760,Conway Road Penlan Swansea,2024-04-17T09:50:00.000+00:00,transformer,,Temperature,C,20.0
525760,Conway Road Penlan Swansea,2024-04-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
525760,Conway Road Penlan Swansea,2024-04-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.87
525760,Conway Road Penlan Swansea,2024-04-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
525760,Conway Road Penlan Swansea,2024-04-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
525760,Conway Road Penlan Swansea,2024-04-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
525760,Conway Road Penlan Swansea,2024-04-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.03
525760,Conway Road Penlan Swansea,2024-04-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.96
525760,Conway Road Penlan Swansea,2024-04-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.46
525760,Conway Road Penlan Swansea,2024-04-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.63
525760,Conway Road Penlan Swansea,2024-04-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,66.02
525760,Conway Road Penlan Swansea,2024-04-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,77.04
525760,Conway Road Penlan Swansea,2024-04-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,127.76
525760,Conway Road Penlan Swansea,2024-04-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,255.0
525760,Conway Road Penlan Swansea,2024-04-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,266.6
525760,Conway Road Penlan Swansea,2024-04-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,310.8
525760,Conway Road Penlan Swansea,2024-04-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,514.2
525760,Conway Road Penlan Swansea,2024-04-17T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.01
525760,Conway Road Penlan Swansea,2024-04-17T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.43
525760,Conway Road Penlan Swansea,2024-04-17T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.33
525760,Conway Road Penlan Swansea,2024-04-17T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.94
525760,Conway Road Penlan Swansea,2024-04-17T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.26
525760,Conway Road Penlan Swansea,2024-04-17T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.33
525760,Conway Road Penlan Swansea,2024-04-17T09:40:00.000+00:00,feeder,3,N Current (RMS),A,23.0
525760,Conway Road Penlan Swansea,2024-04-17T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.8
525760,Conway Road Penlan Swansea,2024-04-17T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,51.2
525760,Conway Road Penlan Swansea,2024-04-17T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,46.3
525760,Conway Road Penlan Swansea,2024-04-17T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
525760,Conway Road Penlan Swansea,2024-04-17T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.72
525760,Conway Road Penlan Swansea,2024-04-17T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.28
525760,Conway Road Penlan Swansea,2024-04-17T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,29.45
525760,Conway Road Penlan Swansea,2024-04-17T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,32.38
525760,Conway Road Penlan Swansea,2024-04-17T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,48.79
525760,Conway Road Penlan Swansea,2024-04-17T09:40:00.000+00:00,feeder,2,N Current (RMS),A,93.2
525760,Conway Road Penlan Swansea,2024-04-17T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,120.5
525760,Conway Road Penlan Swansea,2024-04-17T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,131.9
525760,Conway Road Penlan Swansea,2024-04-17T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,197.3
525760,Conway Road Penlan Swansea,2024-04-17T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.18
525760,Conway Road Penlan Swansea,2024-04-17T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
525760,Conway Road Penlan Swansea,2024-04-17T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.65
525760,Conway Road Penlan Swansea,2024-04-17T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.98
525760,Conway Road Penlan Swansea,2024-04-17T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,30.64
525760,Conway Road Penlan Swansea,2024-04-17T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,46.95
525760,Conway Road Penlan Swansea,2024-04-17T09:40:00.000+00:00,feeder,1,N Current (RMS),A,91.8
525760,Conway Road Penlan Swansea,2024-04-17T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,98.0
525760,Conway Road Penlan Swansea,2024-04-17T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,124.5
525760,Conway Road Penlan Swansea,2024-04-17T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,189.8
525760,Conway Road Penlan Swansea,2024-04-17T09:40:00.000+00:00,transformer,,Temperature,C,19.9
525760,Conway Road Penlan Swansea,2024-04-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
525760,Conway Road Penlan Swansea,2024-04-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.33
525760,Conway Road Penlan Swansea,2024-04-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
525760,Conway Road Penlan Swansea,2024-04-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
525760,Conway Road Penlan Swansea,2024-04-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
525760,Conway Road Penlan Swansea,2024-04-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
525760,Conway Road Penlan Swansea,2024-04-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.2
525760,Conway Road Penlan Swansea,2024-04-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.17
525760,Conway Road Penlan Swansea,2024-04-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.71
525760,Conway Road Penlan Swansea,2024-04-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,60.37
525760,Conway Road Penlan Swansea,2024-04-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,75.29
525760,Conway Road Penlan Swansea,2024-04-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,106.07
525760,Conway Road Penlan Swansea,2024-04-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,201.6
525760,Conway Road Penlan Swansea,2024-04-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,245.9
525760,Conway Road Penlan Swansea,2024-04-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,305.6
525760,Conway Road Penlan Swansea,2024-04-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,428.7
525760,Conway Road Penlan Swansea,2024-04-17T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.29
525760,Conway Road Penlan Swansea,2024-04-17T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.05
525760,Conway Road Penlan Swansea,2024-04-17T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.52
525760,Conway Road Penlan Swansea,2024-04-17T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.95
525760,Conway Road Penlan Swansea,2024-04-17T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.51
525760,Conway Road Penlan Swansea,2024-04-17T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.02
525760,Conway Road Penlan Swansea,2024-04-17T09:30:00.000+00:00,feeder,3,N Current (RMS),A,22.9
525760,Conway Road Penlan Swansea,2024-04-17T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.1
525760,Conway Road Penlan Swansea,2024-04-17T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,52.2
525760,Conway Road Penlan Swansea,2024-04-17T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,49.3
525760,Conway Road Penlan Swansea,2024-04-17T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
525760,Conway Road Penlan Swansea,2024-04-17T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.49
525760,Conway Road Penlan Swansea,2024-04-17T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.67
525760,Conway Road Penlan Swansea,2024-04-17T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,39.21
525760,Conway Road Penlan Swansea,2024-04-17T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,37.26
525760,Conway Road Penlan Swansea,2024-04-17T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,55.37
525760,Conway Road Penlan Swansea,2024-04-17T09:30:00.000+00:00,feeder,2,N Current (RMS),A,88.8
525760,Conway Road Penlan Swansea,2024-04-17T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,159.2
525760,Conway Road Penlan Swansea,2024-04-17T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,150.9
525760,Conway Road Penlan Swansea,2024-04-17T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,224.1
525760,Conway Road Penlan Swansea,2024-04-17T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.71
525760,Conway Road Penlan Swansea,2024-04-17T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
525760,Conway Road Penlan Swansea,2024-04-17T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.19
525760,Conway Road Penlan Swansea,2024-04-17T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,31.97
525760,Conway Road Penlan Swansea,2024-04-17T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,35.14
525760,Conway Road Penlan Swansea,2024-04-17T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,52.56
525760,Conway Road Penlan Swansea,2024-04-17T09:30:00.000+00:00,feeder,1,N Current (RMS),A,86.8
525760,Conway Road Penlan Swansea,2024-04-17T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,129.9
525760,Conway Road Penlan Swansea,2024-04-17T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,142.3
525760,Conway Road Penlan Swansea,2024-04-17T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,212.7
525760,Conway Road Penlan Swansea,2024-04-17T09:30:00.000+00:00,transformer,,Temperature,C,19.7
525760,Conway Road Penlan Swansea,2024-04-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
525760,Conway Road Penlan Swansea,2024-04-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
525760,Conway Road Penlan Swansea,2024-04-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
525760,Conway Road Penlan Swansea,2024-04-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
525760,Conway Road Penlan Swansea,2024-04-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
525760,Conway Road Penlan Swansea,2024-04-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
525760,Conway Road Penlan Swansea,2024-04-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.59
525760,Conway Road Penlan Swansea,2024-04-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.57
525760,Conway Road Penlan Swansea,2024-04-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.03
525760,Conway Road Penlan Swansea,2024-04-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,78.13
525760,Conway Road Penlan Swansea,2024-04-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,84.91
525760,Conway Road Penlan Swansea,2024-04-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,118.95
525760,Conway Road Penlan Swansea,2024-04-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,192.7
525760,Conway Road Penlan Swansea,2024-04-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,316.9
525760,Conway Road Penlan Swansea,2024-04-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,342.8
525760,Conway Road Penlan Swansea,2024-04-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,481.0
525760,Conway Road Penlan Swansea,2024-04-17T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.28
525760,Conway Road Penlan Swansea,2024-04-17T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.09
525760,Conway Road Penlan Swansea,2024-04-17T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.8
525760,Conway Road Penlan Swansea,2024-04-17T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.78
525760,Conway Road Penlan Swansea,2024-04-17T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.93
525760,Conway Road Penlan Swansea,2024-04-17T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
525760,Conway Road Penlan Swansea,2024-04-17T09:20:00.000+00:00,feeder,3,N Current (RMS),A,25.9
525760,Conway Road Penlan Swansea,2024-04-17T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.4
525760,Conway Road Penlan Swansea,2024-04-17T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,61.4
525760,Conway Road Penlan Swansea,2024-04-17T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,53.5
525760,Conway Road Penlan Swansea,2024-04-17T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
525760,Conway Road Penlan Swansea,2024-04-17T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.87
525760,Conway Road Penlan Swansea,2024-04-17T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.69
525760,Conway Road Penlan Swansea,2024-04-17T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,41.21
525760,Conway Road Penlan Swansea,2024-04-17T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,43.22
525760,Conway Road Penlan Swansea,2024-04-17T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,65.38
525760,Conway Road Penlan Swansea,2024-04-17T09:20:00.000+00:00,feeder,2,N Current (RMS),A,110.3
525760,Conway Road Penlan Swansea,2024-04-17T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,166.5
525760,Conway Road Penlan Swansea,2024-04-17T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,174.6
525760,Conway Road Penlan Swansea,2024-04-17T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,264.0
525760,Conway Road Penlan Swansea,2024-04-17T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.96
525760,Conway Road Penlan Swansea,2024-04-17T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
525760,Conway Road Penlan Swansea,2024-04-17T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.46
525760,Conway Road Penlan Swansea,2024-04-17T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,33.62
525760,Conway Road Penlan Swansea,2024-04-17T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,40.55
525760,Conway Road Penlan Swansea,2024-04-17T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,62.29
525760,Conway Road Penlan Swansea,2024-04-17T09:20:00.000+00:00,feeder,1,N Current (RMS),A,109.2
525760,Conway Road Penlan Swansea,2024-04-17T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,135.9
525760,Conway Road Penlan Swansea,2024-04-17T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,163.6
525760,Conway Road Penlan Swansea,2024-04-17T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,251.6
525760,Conway Road Penlan Swansea,2024-04-17T09:20:00.000+00:00,transformer,,Temperature,C,20.1
525760,Conway Road Penlan Swansea,2024-04-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
525760,Conway Road Penlan Swansea,2024-04-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.17
525760,Conway Road Penlan Swansea,2024-04-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
525760,Conway Road Penlan Swansea,2024-04-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
525760,Conway Road Penlan Swansea,2024-04-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
525760,Conway Road Penlan Swansea,2024-04-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
525760,Conway Road Penlan Swansea,2024-04-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.63
525760,Conway Road Penlan Swansea,2024-04-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.35
525760,Conway Road Penlan Swansea,2024-04-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.57
525760,Conway Road Penlan Swansea,2024-04-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,82.6
525760,Conway Road Penlan Swansea,2024-04-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,98.69
525760,Conway Road Penlan Swansea,2024-04-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,139.66
525760,Conway Road Penlan Swansea,2024-04-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,236.8
525760,Conway Road Penlan Swansea,2024-04-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,333.3
525760,Conway Road Penlan Swansea,2024-04-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,397.6
525760,Conway Road Penlan Swansea,2024-04-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,563.7
525760,Conway Road Penlan Swansea,2024-04-17T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.6
525760,Conway Road Penlan Swansea,2024-04-17T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.64
525760,Conway Road Penlan Swansea,2024-04-17T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.88
525760,Conway Road Penlan Swansea,2024-04-17T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.92
525760,Conway Road Penlan Swansea,2024-04-17T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.41
525760,Conway Road Penlan Swansea,2024-04-17T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.33
