Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525760,Conway Road Penlan Swansea,2024-04-17T09:10:00.000+00:00,feeder,3,N Current (RMS),A,21.1
525760,Conway Road Penlan Swansea,2024-04-17T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.8
525760,Conway Road Penlan Swansea,2024-04-17T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,47.0
525760,Conway Road Penlan Swansea,2024-04-17T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,46.0
525760,Conway Road Penlan Swansea,2024-04-17T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
525760,Conway Road Penlan Swansea,2024-04-17T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.12
525760,Conway Road Penlan Swansea,2024-04-17T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
525760,Conway Road Penlan Swansea,2024-04-17T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,37.9
525760,Conway Road Penlan Swansea,2024-04-17T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,35.22
525760,Conway Road Penlan Swansea,2024-04-17T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,61.16
525760,Conway Road Penlan Swansea,2024-04-17T09:10:00.000+00:00,feeder,2,N Current (RMS),A,109.0
525760,Conway Road Penlan Swansea,2024-04-17T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,152.9
525760,Conway Road Penlan Swansea,2024-04-17T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,142.7
525760,Conway Road Penlan Swansea,2024-04-17T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,246.2
525760,Conway Road Penlan Swansea,2024-04-17T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.08
525760,Conway Road Penlan Swansea,2024-04-17T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
525760,Conway Road Penlan Swansea,2024-04-17T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.05
525760,Conway Road Penlan Swansea,2024-04-17T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,30.84
525760,Conway Road Penlan Swansea,2024-04-17T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,33.76
525760,Conway Road Penlan Swansea,2024-04-17T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,58.11
525760,Conway Road Penlan Swansea,2024-04-17T09:10:00.000+00:00,feeder,1,N Current (RMS),A,105.4
525760,Conway Road Penlan Swansea,2024-04-17T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,124.5
525760,Conway Road Penlan Swansea,2024-04-17T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,136.9
525760,Conway Road Penlan Swansea,2024-04-17T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,234.4
525760,Conway Road Penlan Swansea,2024-04-17T09:10:00.000+00:00,transformer,,Temperature,C,20.9
525760,Conway Road Penlan Swansea,2024-04-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
525760,Conway Road Penlan Swansea,2024-04-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.03
525760,Conway Road Penlan Swansea,2024-04-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
525760,Conway Road Penlan Swansea,2024-04-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.4
525760,Conway Road Penlan Swansea,2024-04-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
525760,Conway Road Penlan Swansea,2024-04-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.32
525760,Conway Road Penlan Swansea,2024-04-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.3
525760,Conway Road Penlan Swansea,2024-04-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.49
525760,Conway Road Penlan Swansea,2024-04-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.97
525760,Conway Road Penlan Swansea,2024-04-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,75.66
525760,Conway Road Penlan Swansea,2024-04-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,80.39
525760,Conway Road Penlan Swansea,2024-04-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,129.61
525760,Conway Road Penlan Swansea,2024-04-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,229.1
525760,Conway Road Penlan Swansea,2024-04-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,305.0
525760,Conway Road Penlan Swansea,2024-04-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,325.1
525760,Conway Road Penlan Swansea,2024-04-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,522.2
525760,Conway Road Penlan Swansea,2024-04-17T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.44
525760,Conway Road Penlan Swansea,2024-04-17T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.44
525760,Conway Road Penlan Swansea,2024-04-17T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.68
525760,Conway Road Penlan Swansea,2024-04-17T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.95
525760,Conway Road Penlan Swansea,2024-04-17T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.61
525760,Conway Road Penlan Swansea,2024-04-17T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.96
525760,Conway Road Penlan Swansea,2024-04-17T09:00:00.000+00:00,feeder,3,N Current (RMS),A,23.8
525760,Conway Road Penlan Swansea,2024-04-17T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.4
525760,Conway Road Penlan Swansea,2024-04-17T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,56.8
525760,Conway Road Penlan Swansea,2024-04-17T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,53.0
525760,Conway Road Penlan Swansea,2024-04-17T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
525760,Conway Road Penlan Swansea,2024-04-17T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.47
525760,Conway Road Penlan Swansea,2024-04-17T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
525760,Conway Road Penlan Swansea,2024-04-17T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,31.54
525760,Conway Road Penlan Swansea,2024-04-17T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,36.34
525760,Conway Road Penlan Swansea,2024-04-17T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,53.06
525760,Conway Road Penlan Swansea,2024-04-17T09:00:00.000+00:00,feeder,2,N Current (RMS),A,95.7
525760,Conway Road Penlan Swansea,2024-04-17T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,129.3
525760,Conway Road Penlan Swansea,2024-04-17T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,147.6
525760,Conway Road Penlan Swansea,2024-04-17T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,214.0
525760,Conway Road Penlan Swansea,2024-04-17T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.44
525760,Conway Road Penlan Swansea,2024-04-17T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
525760,Conway Road Penlan Swansea,2024-04-17T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.55
525760,Conway Road Penlan Swansea,2024-04-17T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,25.77
525760,Conway Road Penlan Swansea,2024-04-17T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,35.28
525760,Conway Road Penlan Swansea,2024-04-17T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,49.93
525760,Conway Road Penlan Swansea,2024-04-17T09:00:00.000+00:00,feeder,1,N Current (RMS),A,88.8
525760,Conway Road Penlan Swansea,2024-04-17T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,105.6
525760,Conway Road Penlan Swansea,2024-04-17T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,142.9
525760,Conway Road Penlan Swansea,2024-04-17T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,201.9
525760,Conway Road Penlan Swansea,2024-04-17T09:00:00.000+00:00,transformer,,Temperature,C,20.4
525760,Conway Road Penlan Swansea,2024-04-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
525760,Conway Road Penlan Swansea,2024-04-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
525760,Conway Road Penlan Swansea,2024-04-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
525760,Conway Road Penlan Swansea,2024-04-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
525760,Conway Road Penlan Swansea,2024-04-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
525760,Conway Road Penlan Swansea,2024-04-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
525760,Conway Road Penlan Swansea,2024-04-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.06
525760,Conway Road Penlan Swansea,2024-04-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.95
525760,Conway Road Penlan Swansea,2024-04-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.82
525760,Conway Road Penlan Swansea,2024-04-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,65.27
525760,Conway Road Penlan Swansea,2024-04-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,85.24
525760,Conway Road Penlan Swansea,2024-04-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,114.95
525760,Conway Road Penlan Swansea,2024-04-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,197.7
525760,Conway Road Penlan Swansea,2024-04-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,266.1
525760,Conway Road Penlan Swansea,2024-04-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,343.7
525760,Conway Road Penlan Swansea,2024-04-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,464.4
525760,Conway Road Penlan Swansea,2024-04-17T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.51
525760,Conway Road Penlan Swansea,2024-04-17T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.1
525760,Conway Road Penlan Swansea,2024-04-17T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.22
525760,Conway Road Penlan Swansea,2024-04-17T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.44
525760,Conway Road Penlan Swansea,2024-04-17T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.52
525760,Conway Road Penlan Swansea,2024-04-17T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.47
525760,Conway Road Penlan Swansea,2024-04-17T08:50:00.000+00:00,feeder,3,N Current (RMS),A,28.1
525760,Conway Road Penlan Swansea,2024-04-17T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,37.1
525760,Conway Road Penlan Swansea,2024-04-17T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,61.0
525760,Conway Road Penlan Swansea,2024-04-17T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,55.5
525760,Conway Road Penlan Swansea,2024-04-17T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
525760,Conway Road Penlan Swansea,2024-04-17T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.83
525760,Conway Road Penlan Swansea,2024-04-17T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
525760,Conway Road Penlan Swansea,2024-04-17T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,32.05
525760,Conway Road Penlan Swansea,2024-04-17T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,41.43
525760,Conway Road Penlan Swansea,2024-04-17T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,55.9
525760,Conway Road Penlan Swansea,2024-04-17T08:50:00.000+00:00,feeder,2,N Current (RMS),A,97.8
525760,Conway Road Penlan Swansea,2024-04-17T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,132.0
525760,Conway Road Penlan Swansea,2024-04-17T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,167.9
525760,Conway Road Penlan Swansea,2024-04-17T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,225.6
525760,Conway Road Penlan Swansea,2024-04-17T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.44
525760,Conway Road Penlan Swansea,2024-04-17T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
525760,Conway Road Penlan Swansea,2024-04-17T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.15
525760,Conway Road Penlan Swansea,2024-04-17T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,26.13
525760,Conway Road Penlan Swansea,2024-04-17T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,39.0
525760,Conway Road Penlan Swansea,2024-04-17T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,52.6
525760,Conway Road Penlan Swansea,2024-04-17T08:50:00.000+00:00,feeder,1,N Current (RMS),A,94.0
525760,Conway Road Penlan Swansea,2024-04-17T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,107.4
525760,Conway Road Penlan Swansea,2024-04-17T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,158.1
525760,Conway Road Penlan Swansea,2024-04-17T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,212.9
525760,Conway Road Penlan Swansea,2024-04-17T08:50:00.000+00:00,transformer,,Temperature,C,19.3
525760,Conway Road Penlan Swansea,2024-04-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
525760,Conway Road Penlan Swansea,2024-04-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.82
525760,Conway Road Penlan Swansea,2024-04-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
525760,Conway Road Penlan Swansea,2024-04-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
525760,Conway Road Penlan Swansea,2024-04-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
525760,Conway Road Penlan Swansea,2024-04-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.1
525760,Conway Road Penlan Swansea,2024-04-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.96
525760,Conway Road Penlan Swansea,2024-04-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.78
525760,Conway Road Penlan Swansea,2024-04-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.34
525760,Conway Road Penlan Swansea,2024-04-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,66.62
525760,Conway Road Penlan Swansea,2024-04-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,94.95
525760,Conway Road Penlan Swansea,2024-04-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,120.97
525760,Conway Road Penlan Swansea,2024-04-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,213.7
525760,Conway Road Penlan Swansea,2024-04-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,271.9
525760,Conway Road Penlan Swansea,2024-04-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,384.1
525760,Conway Road Penlan Swansea,2024-04-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,489.3
525760,Conway Road Penlan Swansea,2024-04-17T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.4
525760,Conway Road Penlan Swansea,2024-04-17T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.26
525760,Conway Road Penlan Swansea,2024-04-17T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.5
525760,Conway Road Penlan Swansea,2024-04-17T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.79
525760,Conway Road Penlan Swansea,2024-04-17T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,20.11
525760,Conway Road Penlan Swansea,2024-04-17T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.46
525760,Conway Road Penlan Swansea,2024-04-17T08:40:00.000+00:00,feeder,3,N Current (RMS),A,43.3
525760,Conway Road Penlan Swansea,2024-04-17T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.9
525760,Conway Road Penlan Swansea,2024-04-17T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,82.1
525760,Conway Road Penlan Swansea,2024-04-17T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,54.5
525760,Conway Road Penlan Swansea,2024-04-17T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
525760,Conway Road Penlan Swansea,2024-04-17T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.09
525760,Conway Road Penlan Swansea,2024-04-17T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
525760,Conway Road Penlan Swansea,2024-04-17T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,44.95
525760,Conway Road Penlan Swansea,2024-04-17T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,35.72
525760,Conway Road Penlan Swansea,2024-04-17T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,63.02
525760,Conway Road Penlan Swansea,2024-04-17T08:40:00.000+00:00,feeder,2,N Current (RMS),A,109.0
525760,Conway Road Penlan Swansea,2024-04-17T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,181.5
525760,Conway Road Penlan Swansea,2024-04-17T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,145.2
525760,Conway Road Penlan Swansea,2024-04-17T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,253.6
525760,Conway Road Penlan Swansea,2024-04-17T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.29
525760,Conway Road Penlan Swansea,2024-04-17T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
525760,Conway Road Penlan Swansea,2024-04-17T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.18
525760,Conway Road Penlan Swansea,2024-04-17T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,37.1
525760,Conway Road Penlan Swansea,2024-04-17T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,33.91
525760,Conway Road Penlan Swansea,2024-04-17T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,59.42
525760,Conway Road Penlan Swansea,2024-04-17T08:40:00.000+00:00,feeder,1,N Current (RMS),A,107.2
525760,Conway Road Penlan Swansea,2024-04-17T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,149.8
525760,Conway Road Penlan Swansea,2024-04-17T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,137.6
525760,Conway Road Penlan Swansea,2024-04-17T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,240.0
525760,Conway Road Penlan Swansea,2024-04-17T08:40:00.000+00:00,transformer,,Temperature,C,19.3
525760,Conway Road Penlan Swansea,2024-04-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
525760,Conway Road Penlan Swansea,2024-04-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.11
525760,Conway Road Penlan Swansea,2024-04-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
525760,Conway Road Penlan Swansea,2024-04-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.45
525760,Conway Road Penlan Swansea,2024-04-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
525760,Conway Road Penlan Swansea,2024-04-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.31
525760,Conway Road Penlan Swansea,2024-04-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.85
525760,Conway Road Penlan Swansea,2024-04-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.6
525760,Conway Road Penlan Swansea,2024-04-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.23
525760,Conway Road Penlan Swansea,2024-04-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,87.84
525760,Conway Road Penlan Swansea,2024-04-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,89.74
525760,Conway Road Penlan Swansea,2024-04-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,134.89
525760,Conway Road Penlan Swansea,2024-04-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,226.1
525760,Conway Road Penlan Swansea,2024-04-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,354.0
525760,Conway Road Penlan Swansea,2024-04-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,362.5
525760,Conway Road Penlan Swansea,2024-04-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,544.0
525760,Conway Road Penlan Swansea,2024-04-17T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.48
525760,Conway Road Penlan Swansea,2024-04-17T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.43
525760,Conway Road Penlan Swansea,2024-04-17T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.71
525760,Conway Road Penlan Swansea,2024-04-17T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.65
525760,Conway Road Penlan Swansea,2024-04-17T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.48
525760,Conway Road Penlan Swansea,2024-04-17T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.24
525760,Conway Road Penlan Swansea,2024-04-17T08:30:00.000+00:00,feeder,3,N Current (RMS),A,32.3
525760,Conway Road Penlan Swansea,2024-04-17T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.4
525760,Conway Road Penlan Swansea,2024-04-17T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,60.5
525760,Conway Road Penlan Swansea,2024-04-17T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.6
525760,Conway Road Penlan Swansea,2024-04-17T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
525760,Conway Road Penlan Swansea,2024-04-17T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.46
525760,Conway Road Penlan Swansea,2024-04-17T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
525760,Conway Road Penlan Swansea,2024-04-17T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,40.03
525760,Conway Road Penlan Swansea,2024-04-17T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,33.53
525760,Conway Road Penlan Swansea,2024-04-17T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,53.44
525760,Conway Road Penlan Swansea,2024-04-17T08:30:00.000+00:00,feeder,2,N Current (RMS),A,83.5
525760,Conway Road Penlan Swansea,2024-04-17T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,162.4
525760,Conway Road Penlan Swansea,2024-04-17T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,138.1
525760,Conway Road Penlan Swansea,2024-04-17T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,216.2
525760,Conway Road Penlan Swansea,2024-04-17T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.97
525760,Conway Road Penlan Swansea,2024-04-17T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.93
525760,Conway Road Penlan Swansea,2024-04-17T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.51
525760,Conway Road Penlan Swansea,2024-04-17T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,32.96
525760,Conway Road Penlan Swansea,2024-04-17T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,31.44
525760,Conway Road Penlan Swansea,2024-04-17T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,50.15
525760,Conway Road Penlan Swansea,2024-04-17T08:30:00.000+00:00,feeder,1,N Current (RMS),A,82.9
525760,Conway Road Penlan Swansea,2024-04-17T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,133.6
525760,Conway Road Penlan Swansea,2024-04-17T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,129.7
525760,Conway Road Penlan Swansea,2024-04-17T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,203.6
525760,Conway Road Penlan Swansea,2024-04-17T08:30:00.000+00:00,transformer,,Temperature,C,19.1
525760,Conway Road Penlan Swansea,2024-04-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
525760,Conway Road Penlan Swansea,2024-04-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
525760,Conway Road Penlan Swansea,2024-04-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
525760,Conway Road Penlan Swansea,2024-04-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
525760,Conway Road Penlan Swansea,2024-04-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
525760,Conway Road Penlan Swansea,2024-04-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
525760,Conway Road Penlan Swansea,2024-04-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.66
525760,Conway Road Penlan Swansea,2024-04-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.96
525760,Conway Road Penlan Swansea,2024-04-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.72
525760,Conway Road Penlan Swansea,2024-04-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,78.64
525760,Conway Road Penlan Swansea,2024-04-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,79.45
525760,Conway Road Penlan Swansea,2024-04-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,110.82
525760,Conway Road Penlan Swansea,2024-04-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,163.6
525760,Conway Road Penlan Swansea,2024-04-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,318.6
525760,Conway Road Penlan Swansea,2024-04-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,323.4
525760,Conway Road Penlan Swansea,2024-04-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,448.8
525760,Conway Road Penlan Swansea,2024-04-17T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.65
525760,Conway Road Penlan Swansea,2024-04-17T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.96
525760,Conway Road Penlan Swansea,2024-04-17T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.3
525760,Conway Road Penlan Swansea,2024-04-17T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.88
525760,Conway Road Penlan Swansea,2024-04-17T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.51
525760,Conway Road Penlan Swansea,2024-04-17T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.4
525760,Conway Road Penlan Swansea,2024-04-17T08:20:00.000+00:00,feeder,3,N Current (RMS),A,19.3
525760,Conway Road Penlan Swansea,2024-04-17T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,34.7
525760,Conway Road Penlan Swansea,2024-04-17T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.2
525760,Conway Road Penlan Swansea,2024-04-17T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,41.2
525760,Conway Road Penlan Swansea,2024-04-17T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
525760,Conway Road Penlan Swansea,2024-04-17T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.73
525760,Conway Road Penlan Swansea,2024-04-17T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
525760,Conway Road Penlan Swansea,2024-04-17T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,36.73
525760,Conway Road Penlan Swansea,2024-04-17T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,35.97
525760,Conway Road Penlan Swansea,2024-04-17T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,50.71
525760,Conway Road Penlan Swansea,2024-04-17T08:20:00.000+00:00,feeder,2,N Current (RMS),A,77.9
525760,Conway Road Penlan Swansea,2024-04-17T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,149.6
525760,Conway Road Penlan Swansea,2024-04-17T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,146.4
525760,Conway Road Penlan Swansea,2024-04-17T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,207.0
525760,Conway Road Penlan Swansea,2024-04-17T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.99
525760,Conway Road Penlan Swansea,2024-04-17T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.74
525760,Conway Road Penlan Swansea,2024-04-17T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.48
525760,Conway Road Penlan Swansea,2024-04-17T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,30.07
525760,Conway Road Penlan Swansea,2024-04-17T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,33.93
525760,Conway Road Penlan Swansea,2024-04-17T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,47.35
525760,Conway Road Penlan Swansea,2024-04-17T08:20:00.000+00:00,feeder,1,N Current (RMS),A,74.4
525760,Conway Road Penlan Swansea,2024-04-17T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,122.3
525760,Conway Road Penlan Swansea,2024-04-17T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,138.3
525760,Conway Road Penlan Swansea,2024-04-17T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,193.8
525760,Conway Road Penlan Swansea,2024-04-17T08:20:00.000+00:00,transformer,,Temperature,C,18.9
525760,Conway Road Penlan Swansea,2024-04-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
525760,Conway Road Penlan Swansea,2024-04-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
525760,Conway Road Penlan Swansea,2024-04-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
525760,Conway Road Penlan Swansea,2024-04-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
525760,Conway Road Penlan Swansea,2024-04-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
525760,Conway Road Penlan Swansea,2024-04-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
525760,Conway Road Penlan Swansea,2024-04-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.72
525760,Conway Road Penlan Swansea,2024-04-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
525760,Conway Road Penlan Swansea,2024-04-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.66
525760,Conway Road Penlan Swansea,2024-04-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,74.68
525760,Conway Road Penlan Swansea,2024-04-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,78.41
525760,Conway Road Penlan Swansea,2024-04-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,107.47
525760,Conway Road Penlan Swansea,2024-04-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,161.5
525760,Conway Road Penlan Swansea,2024-04-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,303.6
525760,Conway Road Penlan Swansea,2024-04-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,318.6
525760,Conway Road Penlan Swansea,2024-04-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,438.7
525760,Conway Road Penlan Swansea,2024-04-17T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.9
525760,Conway Road Penlan Swansea,2024-04-17T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.22
525760,Conway Road Penlan Swansea,2024-04-17T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.34
525760,Conway Road Penlan Swansea,2024-04-17T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.92
525760,Conway Road Penlan Swansea,2024-04-17T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.94
525760,Conway Road Penlan Swansea,2024-04-17T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.91
525760,Conway Road Penlan Swansea,2024-04-17T08:10:00.000+00:00,feeder,3,N Current (RMS),A,22.0
525760,Conway Road Penlan Swansea,2024-04-17T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,38.2
525760,Conway Road Penlan Swansea,2024-04-17T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,44.8
525760,Conway Road Penlan Swansea,2024-04-17T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,47.1
525760,Conway Road Penlan Swansea,2024-04-17T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
525760,Conway Road Penlan Swansea,2024-04-17T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.87
525760,Conway Road Penlan Swansea,2024-04-17T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.03
525760,Conway Road Penlan Swansea,2024-04-17T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,41.01
525760,Conway Road Penlan Swansea,2024-04-17T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,35.53
525760,Conway Road Penlan Swansea,2024-04-17T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,53.36
525760,Conway Road Penlan Swansea,2024-04-17T08:10:00.000+00:00,feeder,2,N Current (RMS),A,81.4
525760,Conway Road Penlan Swansea,2024-04-17T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,166.6
525760,Conway Road Penlan Swansea,2024-04-17T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,144.8
525760,Conway Road Penlan Swansea,2024-04-17T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,216.8
525760,Conway Road Penlan Swansea,2024-04-17T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.28
525760,Conway Road Penlan Swansea,2024-04-17T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.71
525760,Conway Road Penlan Swansea,2024-04-17T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.23
525760,Conway Road Penlan Swansea,2024-04-17T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,33.87
525760,Conway Road Penlan Swansea,2024-04-17T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,33.1
525760,Conway Road Penlan Swansea,2024-04-17T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,49.81
525760,Conway Road Penlan Swansea,2024-04-17T08:10:00.000+00:00,feeder,1,N Current (RMS),A,80.3
525760,Conway Road Penlan Swansea,2024-04-17T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,137.4
525760,Conway Road Penlan Swansea,2024-04-17T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,135.0
525760,Conway Road Penlan Swansea,2024-04-17T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,202.9
525760,Conway Road Penlan Swansea,2024-04-17T08:10:00.000+00:00,transformer,,Temperature,C,19.0
525760,Conway Road Penlan Swansea,2024-04-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
525760,Conway Road Penlan Swansea,2024-04-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
525760,Conway Road Penlan Swansea,2024-04-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
525760,Conway Road Penlan Swansea,2024-04-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
525760,Conway Road Penlan Swansea,2024-04-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
525760,Conway Road Penlan Swansea,2024-04-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
525760,Conway Road Penlan Swansea,2024-04-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
525760,Conway Road Penlan Swansea,2024-04-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
525760,Conway Road Penlan Swansea,2024-04-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.55
525760,Conway Road Penlan Swansea,2024-04-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,83.8
525760,Conway Road Penlan Swansea,2024-04-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,79.57
525760,Conway Road Penlan Swansea,2024-04-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,114.08
525760,Conway Road Penlan Swansea,2024-04-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,172.6
525760,Conway Road Penlan Swansea,2024-04-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,339.8
525760,Conway Road Penlan Swansea,2024-04-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,323.1
525760,Conway Road Penlan Swansea,2024-04-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,463.4
525760,Conway Road Penlan Swansea,2024-04-17T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.83
525760,Conway Road Penlan Swansea,2024-04-17T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.32
525760,Conway Road Penlan Swansea,2024-04-17T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.58
525760,Conway Road Penlan Swansea,2024-04-17T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.38
525760,Conway Road Penlan Swansea,2024-04-17T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.16
525760,Conway Road Penlan Swansea,2024-04-17T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.98
525760,Conway Road Penlan Swansea,2024-04-17T08:00:00.000+00:00,feeder,3,N Current (RMS),A,40.7
525760,Conway Road Penlan Swansea,2024-04-17T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.8
525760,Conway Road Penlan Swansea,2024-04-17T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,51.0
525760,Conway Road Penlan Swansea,2024-04-17T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,67.5
525760,Conway Road Penlan Swansea,2024-04-17T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.78
525760,Conway Road Penlan Swansea,2024-04-17T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.23
525760,Conway Road Penlan Swansea,2024-04-17T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.05
525760,Conway Road Penlan Swansea,2024-04-17T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,33.42
525760,Conway Road Penlan Swansea,2024-04-17T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,37.18
525760,Conway Road Penlan Swansea,2024-04-17T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,54.31
525760,Conway Road Penlan Swansea,2024-04-17T08:00:00.000+00:00,feeder,2,N Current (RMS),A,94.7
525760,Conway Road Penlan Swansea,2024-04-17T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,135.9
525760,Conway Road Penlan Swansea,2024-04-17T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,151.7
525760,Conway Road Penlan Swansea,2024-04-17T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,220.2
525760,Conway Road Penlan Swansea,2024-04-17T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.49
525760,Conway Road Penlan Swansea,2024-04-17T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.54
525760,Conway Road Penlan Swansea,2024-04-17T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.38
525760,Conway Road Penlan Swansea,2024-04-17T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,27.66
525760,Conway Road Penlan Swansea,2024-04-17T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,34.66
525760,Conway Road Penlan Swansea,2024-04-17T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,51.5
525760,Conway Road Penlan Swansea,2024-04-17T08:00:00.000+00:00,feeder,1,N Current (RMS),A,93.2
525760,Conway Road Penlan Swansea,2024-04-17T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,112.3
525760,Conway Road Penlan Swansea,2024-04-17T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,141.4
525760,Conway Road Penlan Swansea,2024-04-17T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,209.1
525760,Conway Road Penlan Swansea,2024-04-17T08:00:00.000+00:00,transformer,,Temperature,C,19.5
525760,Conway Road Penlan Swansea,2024-04-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
525760,Conway Road Penlan Swansea,2024-04-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
525760,Conway Road Penlan Swansea,2024-04-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
525760,Conway Road Penlan Swansea,2024-04-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
525760,Conway Road Penlan Swansea,2024-04-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
525760,Conway Road Penlan Swansea,2024-04-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
525760,Conway Road Penlan Swansea,2024-04-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
525760,Conway Road Penlan Swansea,2024-04-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.01
525760,Conway Road Penlan Swansea,2024-04-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.9
525760,Conway Road Penlan Swansea,2024-04-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,67.46
525760,Conway Road Penlan Swansea,2024-04-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,84.0
525760,Conway Road Penlan Swansea,2024-04-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,121.78
525760,Conway Road Penlan Swansea,2024-04-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,225.8
525760,Conway Road Penlan Swansea,2024-04-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,273.5
525760,Conway Road Penlan Swansea,2024-04-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,340.9
525760,Conway Road Penlan Swansea,2024-04-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,493.7
525760,Conway Road Penlan Swansea,2024-04-17T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.73
525760,Conway Road Penlan Swansea,2024-04-17T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
525760,Conway Road Penlan Swansea,2024-04-17T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.1
525760,Conway Road Penlan Swansea,2024-04-17T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.18
525760,Conway Road Penlan Swansea,2024-04-17T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.39
525760,Conway Road Penlan Swansea,2024-04-17T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.94
525760,Conway Road Penlan Swansea,2024-04-17T07:50:00.000+00:00,feeder,3,N Current (RMS),A,42.4
525760,Conway Road Penlan Swansea,2024-04-17T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.8
525760,Conway Road Penlan Swansea,2024-04-17T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,68.4
525760,Conway Road Penlan Swansea,2024-04-17T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,63.6
525760,Conway Road Penlan Swansea,2024-04-17T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.71
525760,Conway Road Penlan Swansea,2024-04-17T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.93
525760,Conway Road Penlan Swansea,2024-04-17T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
525760,Conway Road Penlan Swansea,2024-04-17T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,29.76
525760,Conway Road Penlan Swansea,2024-04-17T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,37.7
525760,Conway Road Penlan Swansea,2024-04-17T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,54.1
525760,Conway Road Penlan Swansea,2024-04-17T07:50:00.000+00:00,feeder,2,N Current (RMS),A,101.6
525760,Conway Road Penlan Swansea,2024-04-17T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,122.6
525760,Conway Road Penlan Swansea,2024-04-17T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,154.0
525760,Conway Road Penlan Swansea,2024-04-17T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,220.3
525760,Conway Road Penlan Swansea,2024-04-17T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.8
525760,Conway Road Penlan Swansea,2024-04-17T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.49
525760,Conway Road Penlan Swansea,2024-04-17T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.4
525760,Conway Road Penlan Swansea,2024-04-17T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,24.35
525760,Conway Road Penlan Swansea,2024-04-17T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,35.47
525760,Conway Road Penlan Swansea,2024-04-17T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,51.54
525760,Conway Road Penlan Swansea,2024-04-17T07:50:00.000+00:00,feeder,1,N Current (RMS),A,99.8
525760,Conway Road Penlan Swansea,2024-04-17T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,100.0
525760,Conway Road Penlan Swansea,2024-04-17T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,145.1
525760,Conway Road Penlan Swansea,2024-04-17T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,210.0
525760,Conway Road Penlan Swansea,2024-04-17T07:50:00.000+00:00,transformer,,Temperature,C,19.8
525760,Conway Road Penlan Swansea,2024-04-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
525760,Conway Road Penlan Swansea,2024-04-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
525760,Conway Road Penlan Swansea,2024-04-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
525760,Conway Road Penlan Swansea,2024-04-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
525760,Conway Road Penlan Swansea,2024-04-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
525760,Conway Road Penlan Swansea,2024-04-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
525760,Conway Road Penlan Swansea,2024-04-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
525760,Conway Road Penlan Swansea,2024-04-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.44
525760,Conway Road Penlan Swansea,2024-04-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.05
525760,Conway Road Penlan Swansea,2024-04-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,60.29
525760,Conway Road Penlan Swansea,2024-04-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,89.56
525760,Conway Road Penlan Swansea,2024-04-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,120.58
525760,Conway Road Penlan Swansea,2024-04-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,237.8
525760,Conway Road Penlan Swansea,2024-04-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,247.1
525760,Conway Road Penlan Swansea,2024-04-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,365.1
525760,Conway Road Penlan Swansea,2024-04-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,490.8
525760,Conway Road Penlan Swansea,2024-04-17T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.92
525760,Conway Road Penlan Swansea,2024-04-17T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.09
525760,Conway Road Penlan Swansea,2024-04-17T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.51
525760,Conway Road Penlan Swansea,2024-04-17T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.81
525760,Conway Road Penlan Swansea,2024-04-17T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,22.49
525760,Conway Road Penlan Swansea,2024-04-17T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.52
525760,Conway Road Penlan Swansea,2024-04-17T07:40:00.000+00:00,feeder,3,N Current (RMS),A,53.8
525760,Conway Road Penlan Swansea,2024-04-17T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.7
525760,Conway Road Penlan Swansea,2024-04-17T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,94.4
525760,Conway Road Penlan Swansea,2024-04-17T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,67.1
525760,Conway Road Penlan Swansea,2024-04-17T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.61
525760,Conway Road Penlan Swansea,2024-04-17T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.19
525760,Conway Road Penlan Swansea,2024-04-17T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.81
525760,Conway Road Penlan Swansea,2024-04-17T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,28.65
525760,Conway Road Penlan Swansea,2024-04-17T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,35.52
525760,Conway Road Penlan Swansea,2024-04-17T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,46.64
525760,Conway Road Penlan Swansea,2024-04-17T07:40:00.000+00:00,feeder,2,N Current (RMS),A,85.5
525760,Conway Road Penlan Swansea,2024-04-17T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,118.1
525760,Conway Road Penlan Swansea,2024-04-17T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,147.0
525760,Conway Road Penlan Swansea,2024-04-17T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,190.9
525760,Conway Road Penlan Swansea,2024-04-17T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.48
525760,Conway Road Penlan Swansea,2024-04-17T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
525760,Conway Road Penlan Swansea,2024-04-17T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.41
525760,Conway Road Penlan Swansea,2024-04-17T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.49
525760,Conway Road Penlan Swansea,2024-04-17T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,33.88
525760,Conway Road Penlan Swansea,2024-04-17T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,44.16
525760,Conway Road Penlan Swansea,2024-04-17T07:40:00.000+00:00,feeder,1,N Current (RMS),A,82.2
525760,Conway Road Penlan Swansea,2024-04-17T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,96.6
525760,Conway Road Penlan Swansea,2024-04-17T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,140.1
525760,Conway Road Penlan Swansea,2024-04-17T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,180.9
525760,Conway Road Penlan Swansea,2024-04-17T07:40:00.000+00:00,transformer,,Temperature,C,21.3
525760,Conway Road Penlan Swansea,2024-04-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
525760,Conway Road Penlan Swansea,2024-04-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
525760,Conway Road Penlan Swansea,2024-04-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
525760,Conway Road Penlan Swansea,2024-04-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
525760,Conway Road Penlan Swansea,2024-04-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
525760,Conway Road Penlan Swansea,2024-04-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
525760,Conway Road Penlan Swansea,2024-04-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.79
525760,Conway Road Penlan Swansea,2024-04-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.9
525760,Conway Road Penlan Swansea,2024-04-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.11
525760,Conway Road Penlan Swansea,2024-04-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,59.95
525760,Conway Road Penlan Swansea,2024-04-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,91.89
525760,Conway Road Penlan Swansea,2024-04-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,106.32
525760,Conway Road Penlan Swansea,2024-04-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,200.0
525760,Conway Road Penlan Swansea,2024-04-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,246.1
525760,Conway Road Penlan Swansea,2024-04-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,376.6
525760,Conway Road Penlan Swansea,2024-04-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,435.1
525760,Conway Road Penlan Swansea,2024-04-17T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.6
525760,Conway Road Penlan Swansea,2024-04-17T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.19
525760,Conway Road Penlan Swansea,2024-04-17T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.61
525760,Conway Road Penlan Swansea,2024-04-17T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.83
525760,Conway Road Penlan Swansea,2024-04-17T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.63
525760,Conway Road Penlan Swansea,2024-04-17T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.08
525760,Conway Road Penlan Swansea,2024-04-17T07:30:00.000+00:00,feeder,3,N Current (RMS),A,31.7
525760,Conway Road Penlan Swansea,2024-04-17T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.5
525760,Conway Road Penlan Swansea,2024-04-17T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,52.9
525760,Conway Road Penlan Swansea,2024-04-17T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,60.3
525760,Conway Road Penlan Swansea,2024-04-17T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.63
525760,Conway Road Penlan Swansea,2024-04-17T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.84
525760,Conway Road Penlan Swansea,2024-04-17T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
525760,Conway Road Penlan Swansea,2024-04-17T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,25.74
525760,Conway Road Penlan Swansea,2024-04-17T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,38.9
525760,Conway Road Penlan Swansea,2024-04-17T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,43.16
525760,Conway Road Penlan Swansea,2024-04-17T07:30:00.000+00:00,feeder,2,N Current (RMS),A,82.0
525760,Conway Road Penlan Swansea,2024-04-17T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,106.5
525760,Conway Road Penlan Swansea,2024-04-17T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,159.4
525760,Conway Road Penlan Swansea,2024-04-17T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,176.6
525760,Conway Road Penlan Swansea,2024-04-17T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.44
525760,Conway Road Penlan Swansea,2024-04-17T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.36
525760,Conway Road Penlan Swansea,2024-04-17T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.74
525760,Conway Road Penlan Swansea,2024-04-17T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.03
525760,Conway Road Penlan Swansea,2024-04-17T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,36.41
