Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525760,Conway Road Penlan Swansea,2024-04-17T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,40.76
525760,Conway Road Penlan Swansea,2024-04-17T07:30:00.000+00:00,feeder,1,N Current (RMS),A,78.8
525760,Conway Road Penlan Swansea,2024-04-17T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,86.8
525760,Conway Road Penlan Swansea,2024-04-17T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,149.1
525760,Conway Road Penlan Swansea,2024-04-17T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,167.1
525760,Conway Road Penlan Swansea,2024-04-17T07:30:00.000+00:00,transformer,,Temperature,C,22.2
525760,Conway Road Penlan Swansea,2024-04-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
525760,Conway Road Penlan Swansea,2024-04-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
525760,Conway Road Penlan Swansea,2024-04-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
525760,Conway Road Penlan Swansea,2024-04-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
525760,Conway Road Penlan Swansea,2024-04-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
525760,Conway Road Penlan Swansea,2024-04-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
525760,Conway Road Penlan Swansea,2024-04-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.41
525760,Conway Road Penlan Swansea,2024-04-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.67
525760,Conway Road Penlan Swansea,2024-04-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.2
525760,Conway Road Penlan Swansea,2024-04-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,54.6
525760,Conway Road Penlan Swansea,2024-04-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,87.94
525760,Conway Road Penlan Swansea,2024-04-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,98.01
525760,Conway Road Penlan Swansea,2024-04-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,190.4
525760,Conway Road Penlan Swansea,2024-04-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,224.1
525760,Conway Road Penlan Swansea,2024-04-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,359.1
525760,Conway Road Penlan Swansea,2024-04-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,400.9
525760,Conway Road Penlan Swansea,2024-04-17T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.34
525760,Conway Road Penlan Swansea,2024-04-17T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.56
525760,Conway Road Penlan Swansea,2024-04-17T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.55
525760,Conway Road Penlan Swansea,2024-04-17T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.09
525760,Conway Road Penlan Swansea,2024-04-17T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.37
525760,Conway Road Penlan Swansea,2024-04-17T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.54
525760,Conway Road Penlan Swansea,2024-04-17T07:20:00.000+00:00,feeder,3,N Current (RMS),A,33.9
525760,Conway Road Penlan Swansea,2024-04-17T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,35.0
525760,Conway Road Penlan Swansea,2024-04-17T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,53.2
525760,Conway Road Penlan Swansea,2024-04-17T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,61.8
525760,Conway Road Penlan Swansea,2024-04-17T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
525760,Conway Road Penlan Swansea,2024-04-17T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.69
525760,Conway Road Penlan Swansea,2024-04-17T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
525760,Conway Road Penlan Swansea,2024-04-17T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,33.39
525760,Conway Road Penlan Swansea,2024-04-17T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,30.21
525760,Conway Road Penlan Swansea,2024-04-17T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,43.94
525760,Conway Road Penlan Swansea,2024-04-17T07:20:00.000+00:00,feeder,2,N Current (RMS),A,67.5
525760,Conway Road Penlan Swansea,2024-04-17T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,136.6
525760,Conway Road Penlan Swansea,2024-04-17T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,123.5
525760,Conway Road Penlan Swansea,2024-04-17T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,179.9
525760,Conway Road Penlan Swansea,2024-04-17T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.7
525760,Conway Road Penlan Swansea,2024-04-17T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.11
525760,Conway Road Penlan Swansea,2024-04-17T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.52
525760,Conway Road Penlan Swansea,2024-04-17T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,27.06
525760,Conway Road Penlan Swansea,2024-04-17T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,28.9
525760,Conway Road Penlan Swansea,2024-04-17T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,41.2
525760,Conway Road Penlan Swansea,2024-04-17T07:20:00.000+00:00,feeder,1,N Current (RMS),A,64.7
525760,Conway Road Penlan Swansea,2024-04-17T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,110.7
525760,Conway Road Penlan Swansea,2024-04-17T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,118.6
525760,Conway Road Penlan Swansea,2024-04-17T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,169.0
525760,Conway Road Penlan Swansea,2024-04-17T07:20:00.000+00:00,transformer,,Temperature,C,20.0
525760,Conway Road Penlan Swansea,2024-04-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
525760,Conway Road Penlan Swansea,2024-04-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
525760,Conway Road Penlan Swansea,2024-04-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
525760,Conway Road Penlan Swansea,2024-04-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
525760,Conway Road Penlan Swansea,2024-04-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
525760,Conway Road Penlan Swansea,2024-04-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
525760,Conway Road Penlan Swansea,2024-04-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.94
525760,Conway Road Penlan Swansea,2024-04-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.14
525760,Conway Road Penlan Swansea,2024-04-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.64
525760,Conway Road Penlan Swansea,2024-04-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,68.54
525760,Conway Road Penlan Swansea,2024-04-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,71.48
525760,Conway Road Penlan Swansea,2024-04-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,99.67
525760,Conway Road Penlan Swansea,2024-04-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,159.3
525760,Conway Road Penlan Swansea,2024-04-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,279.5
525760,Conway Road Penlan Swansea,2024-04-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,291.2
525760,Conway Road Penlan Swansea,2024-04-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,407.9
525760,Conway Road Penlan Swansea,2024-04-17T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.41
525760,Conway Road Penlan Swansea,2024-04-17T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.24
525760,Conway Road Penlan Swansea,2024-04-17T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.94
525760,Conway Road Penlan Swansea,2024-04-17T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.06
525760,Conway Road Penlan Swansea,2024-04-17T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.44
525760,Conway Road Penlan Swansea,2024-04-17T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.73
525760,Conway Road Penlan Swansea,2024-04-17T07:10:00.000+00:00,feeder,3,N Current (RMS),A,32.0
525760,Conway Road Penlan Swansea,2024-04-17T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.9
525760,Conway Road Penlan Swansea,2024-04-17T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,48.5
525760,Conway Road Penlan Swansea,2024-04-17T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,63.2
525760,Conway Road Penlan Swansea,2024-04-17T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
525760,Conway Road Penlan Swansea,2024-04-17T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.42
525760,Conway Road Penlan Swansea,2024-04-17T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.52
525760,Conway Road Penlan Swansea,2024-04-17T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,34.69
525760,Conway Road Penlan Swansea,2024-04-17T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,36.06
525760,Conway Road Penlan Swansea,2024-04-17T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,39.4
525760,Conway Road Penlan Swansea,2024-04-17T07:10:00.000+00:00,feeder,2,N Current (RMS),A,51.1
525760,Conway Road Penlan Swansea,2024-04-17T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,141.2
525760,Conway Road Penlan Swansea,2024-04-17T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,147.1
525760,Conway Road Penlan Swansea,2024-04-17T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,161.2
525760,Conway Road Penlan Swansea,2024-04-17T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.59
525760,Conway Road Penlan Swansea,2024-04-17T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.8
525760,Conway Road Penlan Swansea,2024-04-17T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.68
525760,Conway Road Penlan Swansea,2024-04-17T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,28.07
525760,Conway Road Penlan Swansea,2024-04-17T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,34.68
525760,Conway Road Penlan Swansea,2024-04-17T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,36.56
525760,Conway Road Penlan Swansea,2024-04-17T07:10:00.000+00:00,feeder,1,N Current (RMS),A,48.2
525760,Conway Road Penlan Swansea,2024-04-17T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,114.2
525760,Conway Road Penlan Swansea,2024-04-17T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,141.6
525760,Conway Road Penlan Swansea,2024-04-17T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,149.9
525760,Conway Road Penlan Swansea,2024-04-17T07:10:00.000+00:00,transformer,,Temperature,C,18.6
525760,Conway Road Penlan Swansea,2024-04-17T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
525760,Conway Road Penlan Swansea,2024-04-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
525760,Conway Road Penlan Swansea,2024-04-17T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
525760,Conway Road Penlan Swansea,2024-04-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
525760,Conway Road Penlan Swansea,2024-04-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
525760,Conway Road Penlan Swansea,2024-04-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
525760,Conway Road Penlan Swansea,2024-04-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.19
525760,Conway Road Penlan Swansea,2024-04-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.86
525760,Conway Road Penlan Swansea,2024-04-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.1
525760,Conway Road Penlan Swansea,2024-04-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,70.82
525760,Conway Road Penlan Swansea,2024-04-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,82.18
525760,Conway Road Penlan Swansea,2024-04-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,90.68
525760,Conway Road Penlan Swansea,2024-04-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,125.4
525760,Conway Road Penlan Swansea,2024-04-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,287.9
525760,Conway Road Penlan Swansea,2024-04-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,334.3
525760,Conway Road Penlan Swansea,2024-04-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,370.8
525760,Conway Road Penlan Swansea,2024-04-17T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.84
525760,Conway Road Penlan Swansea,2024-04-17T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.55
525760,Conway Road Penlan Swansea,2024-04-17T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.12
525760,Conway Road Penlan Swansea,2024-04-17T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.13
525760,Conway Road Penlan Swansea,2024-04-17T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.94
525760,Conway Road Penlan Swansea,2024-04-17T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
525760,Conway Road Penlan Swansea,2024-04-17T07:00:00.000+00:00,feeder,3,N Current (RMS),A,31.5
525760,Conway Road Penlan Swansea,2024-04-17T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.6
525760,Conway Road Penlan Swansea,2024-04-17T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,50.4
525760,Conway Road Penlan Swansea,2024-04-17T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,64.2
525760,Conway Road Penlan Swansea,2024-04-17T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.68
525760,Conway Road Penlan Swansea,2024-04-17T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.74
525760,Conway Road Penlan Swansea,2024-04-17T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.98
525760,Conway Road Penlan Swansea,2024-04-17T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,34.29
525760,Conway Road Penlan Swansea,2024-04-17T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,41.88
525760,Conway Road Penlan Swansea,2024-04-17T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,43.58
525760,Conway Road Penlan Swansea,2024-04-17T07:00:00.000+00:00,feeder,2,N Current (RMS),A,69.2
525760,Conway Road Penlan Swansea,2024-04-17T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,140.3
525760,Conway Road Penlan Swansea,2024-04-17T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,170.7
525760,Conway Road Penlan Swansea,2024-04-17T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,178.1
525760,Conway Road Penlan Swansea,2024-04-17T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.41
525760,Conway Road Penlan Swansea,2024-04-17T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
525760,Conway Road Penlan Swansea,2024-04-17T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.33
525760,Conway Road Penlan Swansea,2024-04-17T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,27.22
525760,Conway Road Penlan Swansea,2024-04-17T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,39.79
525760,Conway Road Penlan Swansea,2024-04-17T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,40.75
525760,Conway Road Penlan Swansea,2024-04-17T07:00:00.000+00:00,feeder,1,N Current (RMS),A,67.6
525760,Conway Road Penlan Swansea,2024-04-17T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,111.2
525760,Conway Road Penlan Swansea,2024-04-17T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,162.1
525760,Conway Road Penlan Swansea,2024-04-17T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,166.4
525760,Conway Road Penlan Swansea,2024-04-17T07:00:00.000+00:00,transformer,,Temperature,C,18.3
525760,Conway Road Penlan Swansea,2024-04-17T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
525760,Conway Road Penlan Swansea,2024-04-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
525760,Conway Road Penlan Swansea,2024-04-17T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
525760,Conway Road Penlan Swansea,2024-04-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
525760,Conway Road Penlan Swansea,2024-04-17T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
525760,Conway Road Penlan Swansea,2024-04-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
525760,Conway Road Penlan Swansea,2024-04-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.57
525760,Conway Road Penlan Swansea,2024-04-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.98
525760,Conway Road Penlan Swansea,2024-04-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.47
525760,Conway Road Penlan Swansea,2024-04-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,69.64
525760,Conway Road Penlan Swansea,2024-04-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,93.62
525760,Conway Road Penlan Swansea,2024-04-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,99.34
525760,Conway Road Penlan Swansea,2024-04-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,163.4
525760,Conway Road Penlan Swansea,2024-04-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,284.2
525760,Conway Road Penlan Swansea,2024-04-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,381.0
525760,Conway Road Penlan Swansea,2024-04-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,405.2
525760,Conway Road Penlan Swansea,2024-04-17T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.87
525760,Conway Road Penlan Swansea,2024-04-17T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.38
525760,Conway Road Penlan Swansea,2024-04-17T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.59
525760,Conway Road Penlan Swansea,2024-04-17T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.94
525760,Conway Road Penlan Swansea,2024-04-17T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.54
525760,Conway Road Penlan Swansea,2024-04-17T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.5
525760,Conway Road Penlan Swansea,2024-04-17T06:50:00.000+00:00,feeder,3,N Current (RMS),A,39.9
525760,Conway Road Penlan Swansea,2024-04-17T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.5
525760,Conway Road Penlan Swansea,2024-04-17T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,43.3
525760,Conway Road Penlan Swansea,2024-04-17T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,74.3
525760,Conway Road Penlan Swansea,2024-04-17T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.66
525760,Conway Road Penlan Swansea,2024-04-17T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.72
525760,Conway Road Penlan Swansea,2024-04-17T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.62
525760,Conway Road Penlan Swansea,2024-04-17T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,33.53
525760,Conway Road Penlan Swansea,2024-04-17T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,35.88
525760,Conway Road Penlan Swansea,2024-04-17T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,42.56
525760,Conway Road Penlan Swansea,2024-04-17T06:50:00.000+00:00,feeder,2,N Current (RMS),A,61.0
525760,Conway Road Penlan Swansea,2024-04-17T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,137.4
525760,Conway Road Penlan Swansea,2024-04-17T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,146.4
525760,Conway Road Penlan Swansea,2024-04-17T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,174.2
525760,Conway Road Penlan Swansea,2024-04-17T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.31
525760,Conway Road Penlan Swansea,2024-04-17T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.85
525760,Conway Road Penlan Swansea,2024-04-17T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.59
525760,Conway Road Penlan Swansea,2024-04-17T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,26.83
525760,Conway Road Penlan Swansea,2024-04-17T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,33.95
525760,Conway Road Penlan Swansea,2024-04-17T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,40.49
525760,Conway Road Penlan Swansea,2024-04-17T06:50:00.000+00:00,feeder,1,N Current (RMS),A,60.4
525760,Conway Road Penlan Swansea,2024-04-17T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,109.8
525760,Conway Road Penlan Swansea,2024-04-17T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,138.7
525760,Conway Road Penlan Swansea,2024-04-17T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,165.6
525760,Conway Road Penlan Swansea,2024-04-17T06:50:00.000+00:00,transformer,,Temperature,C,18.3
525760,Conway Road Penlan Swansea,2024-04-17T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
525760,Conway Road Penlan Swansea,2024-04-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
525760,Conway Road Penlan Swansea,2024-04-17T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
525760,Conway Road Penlan Swansea,2024-04-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
525760,Conway Road Penlan Swansea,2024-04-17T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
525760,Conway Road Penlan Swansea,2024-04-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
525760,Conway Road Penlan Swansea,2024-04-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
525760,Conway Road Penlan Swansea,2024-04-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
525760,Conway Road Penlan Swansea,2024-04-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.56
525760,Conway Road Penlan Swansea,2024-04-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,67.31
525760,Conway Road Penlan Swansea,2024-04-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,80.38
525760,Conway Road Penlan Swansea,2024-04-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,100.55
525760,Conway Road Penlan Swansea,2024-04-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,155.2
525760,Conway Road Penlan Swansea,2024-04-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,275.4
525760,Conway Road Penlan Swansea,2024-04-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,327.1
525760,Conway Road Penlan Swansea,2024-04-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,410.6
525760,Conway Road Penlan Swansea,2024-04-17T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.01
525760,Conway Road Penlan Swansea,2024-04-17T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.8
525760,Conway Road Penlan Swansea,2024-04-17T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.23
525760,Conway Road Penlan Swansea,2024-04-17T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.24
525760,Conway Road Penlan Swansea,2024-04-17T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.68
525760,Conway Road Penlan Swansea,2024-04-17T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.23
525760,Conway Road Penlan Swansea,2024-04-17T06:40:00.000+00:00,feeder,3,N Current (RMS),A,50.0
525760,Conway Road Penlan Swansea,2024-04-17T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,39.4
525760,Conway Road Penlan Swansea,2024-04-17T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,48.3
525760,Conway Road Penlan Swansea,2024-04-17T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,88.6
525760,Conway Road Penlan Swansea,2024-04-17T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.08
525760,Conway Road Penlan Swansea,2024-04-17T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
525760,Conway Road Penlan Swansea,2024-04-17T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.48
525760,Conway Road Penlan Swansea,2024-04-17T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,27.06
525760,Conway Road Penlan Swansea,2024-04-17T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,40.49
525760,Conway Road Penlan Swansea,2024-04-17T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,44.17
525760,Conway Road Penlan Swansea,2024-04-17T06:40:00.000+00:00,feeder,2,N Current (RMS),A,83.8
525760,Conway Road Penlan Swansea,2024-04-17T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,111.3
525760,Conway Road Penlan Swansea,2024-04-17T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,165.2
525760,Conway Road Penlan Swansea,2024-04-17T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,181.1
525760,Conway Road Penlan Swansea,2024-04-17T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
525760,Conway Road Penlan Swansea,2024-04-17T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.76
525760,Conway Road Penlan Swansea,2024-04-17T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
525760,Conway Road Penlan Swansea,2024-04-17T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.8
525760,Conway Road Penlan Swansea,2024-04-17T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,37.77
525760,Conway Road Penlan Swansea,2024-04-17T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,42.56
525760,Conway Road Penlan Swansea,2024-04-17T06:40:00.000+00:00,feeder,1,N Current (RMS),A,84.9
525760,Conway Road Penlan Swansea,2024-04-17T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,89.4
525760,Conway Road Penlan Swansea,2024-04-17T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,154.2
525760,Conway Road Penlan Swansea,2024-04-17T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,174.4
525760,Conway Road Penlan Swansea,2024-04-17T06:40:00.000+00:00,transformer,,Temperature,C,18.2
525760,Conway Road Penlan Swansea,2024-04-17T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
525760,Conway Road Penlan Swansea,2024-04-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
525760,Conway Road Penlan Swansea,2024-04-17T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
525760,Conway Road Penlan Swansea,2024-04-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
525760,Conway Road Penlan Swansea,2024-04-17T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
525760,Conway Road Penlan Swansea,2024-04-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
525760,Conway Road Penlan Swansea,2024-04-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
525760,Conway Road Penlan Swansea,2024-04-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
525760,Conway Road Penlan Swansea,2024-04-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.76
525760,Conway Road Penlan Swansea,2024-04-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,58.11
525760,Conway Road Penlan Swansea,2024-04-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,89.93
525760,Conway Road Penlan Swansea,2024-04-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,107.96
525760,Conway Road Penlan Swansea,2024-04-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,205.9
525760,Conway Road Penlan Swansea,2024-04-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,237.8
525760,Conway Road Penlan Swansea,2024-04-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,366.1
525760,Conway Road Penlan Swansea,2024-04-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,441.1
525760,Conway Road Penlan Swansea,2024-04-17T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.83
525760,Conway Road Penlan Swansea,2024-04-17T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.01
525760,Conway Road Penlan Swansea,2024-04-17T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.16
525760,Conway Road Penlan Swansea,2024-04-17T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.75
525760,Conway Road Penlan Swansea,2024-04-17T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.35
525760,Conway Road Penlan Swansea,2024-04-17T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.51
525760,Conway Road Penlan Swansea,2024-04-17T06:30:00.000+00:00,feeder,3,N Current (RMS),A,46.3
525760,Conway Road Penlan Swansea,2024-04-17T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,37.2
525760,Conway Road Penlan Swansea,2024-04-17T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,51.9
525760,Conway Road Penlan Swansea,2024-04-17T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,82.3
525760,Conway Road Penlan Swansea,2024-04-17T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
525760,Conway Road Penlan Swansea,2024-04-17T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.54
525760,Conway Road Penlan Swansea,2024-04-17T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.1
525760,Conway Road Penlan Swansea,2024-04-17T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,34.34
525760,Conway Road Penlan Swansea,2024-04-17T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,39.58
525760,Conway Road Penlan Swansea,2024-04-17T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,42.98
525760,Conway Road Penlan Swansea,2024-04-17T06:30:00.000+00:00,feeder,2,N Current (RMS),A,64.8
525760,Conway Road Penlan Swansea,2024-04-17T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,143.4
525760,Conway Road Penlan Swansea,2024-04-17T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,162.0
525760,Conway Road Penlan Swansea,2024-04-17T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,176.2
525760,Conway Road Penlan Swansea,2024-04-17T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.36
525760,Conway Road Penlan Swansea,2024-04-17T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.56
525760,Conway Road Penlan Swansea,2024-04-17T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
525760,Conway Road Penlan Swansea,2024-04-17T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,27.35
525760,Conway Road Penlan Swansea,2024-04-17T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,36.59
525760,Conway Road Penlan Swansea,2024-04-17T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,41.23
525760,Conway Road Penlan Swansea,2024-04-17T06:30:00.000+00:00,feeder,1,N Current (RMS),A,66.1
525760,Conway Road Penlan Swansea,2024-04-17T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,114.0
525760,Conway Road Penlan Swansea,2024-04-17T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,150.0
525760,Conway Road Penlan Swansea,2024-04-17T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,168.7
525760,Conway Road Penlan Swansea,2024-04-17T06:30:00.000+00:00,transformer,,Temperature,C,17.8
525760,Conway Road Penlan Swansea,2024-04-17T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
525760,Conway Road Penlan Swansea,2024-04-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
525760,Conway Road Penlan Swansea,2024-04-17T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
525760,Conway Road Penlan Swansea,2024-04-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
525760,Conway Road Penlan Swansea,2024-04-17T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
525760,Conway Road Penlan Swansea,2024-04-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
525760,Conway Road Penlan Swansea,2024-04-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
525760,Conway Road Penlan Swansea,2024-04-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
525760,Conway Road Penlan Swansea,2024-04-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
525760,Conway Road Penlan Swansea,2024-04-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,70.44
525760,Conway Road Penlan Swansea,2024-04-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,88.52
525760,Conway Road Penlan Swansea,2024-04-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,103.72
525760,Conway Road Penlan Swansea,2024-04-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,167.2
525760,Conway Road Penlan Swansea,2024-04-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,291.2
525760,Conway Road Penlan Swansea,2024-04-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,361.3
525760,Conway Road Penlan Swansea,2024-04-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,423.7
525760,Conway Road Penlan Swansea,2024-04-17T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.46
525760,Conway Road Penlan Swansea,2024-04-17T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.68
525760,Conway Road Penlan Swansea,2024-04-17T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.09
525760,Conway Road Penlan Swansea,2024-04-17T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.96
525760,Conway Road Penlan Swansea,2024-04-17T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.04
525760,Conway Road Penlan Swansea,2024-04-17T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.92
525760,Conway Road Penlan Swansea,2024-04-17T06:20:00.000+00:00,feeder,3,N Current (RMS),A,43.9
525760,Conway Road Penlan Swansea,2024-04-17T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,34.7
525760,Conway Road Penlan Swansea,2024-04-17T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,47.5
525760,Conway Road Penlan Swansea,2024-04-17T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,76.3
525760,Conway Road Penlan Swansea,2024-04-17T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.61
525760,Conway Road Penlan Swansea,2024-04-17T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.03
525760,Conway Road Penlan Swansea,2024-04-17T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.92
525760,Conway Road Penlan Swansea,2024-04-17T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,30.51
525760,Conway Road Penlan Swansea,2024-04-17T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,45.11
525760,Conway Road Penlan Swansea,2024-04-17T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,42.78
525760,Conway Road Penlan Swansea,2024-04-17T06:20:00.000+00:00,feeder,2,N Current (RMS),A,80.1
525760,Conway Road Penlan Swansea,2024-04-17T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,125.2
525760,Conway Road Penlan Swansea,2024-04-17T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,184.6
525760,Conway Road Penlan Swansea,2024-04-17T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,175.1
525760,Conway Road Penlan Swansea,2024-04-17T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
525760,Conway Road Penlan Swansea,2024-04-17T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
525760,Conway Road Penlan Swansea,2024-04-17T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
525760,Conway Road Penlan Swansea,2024-04-17T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,24.76
525760,Conway Road Penlan Swansea,2024-04-17T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,40.98
525760,Conway Road Penlan Swansea,2024-04-17T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,41.01
525760,Conway Road Penlan Swansea,2024-04-17T06:20:00.000+00:00,feeder,1,N Current (RMS),A,81.0
525760,Conway Road Penlan Swansea,2024-04-17T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,101.2
525760,Conway Road Penlan Swansea,2024-04-17T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,167.7
525760,Conway Road Penlan Swansea,2024-04-17T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,167.5
525760,Conway Road Penlan Swansea,2024-04-17T06:20:00.000+00:00,transformer,,Temperature,C,17.8
525760,Conway Road Penlan Swansea,2024-04-17T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
525760,Conway Road Penlan Swansea,2024-04-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
525760,Conway Road Penlan Swansea,2024-04-17T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
525760,Conway Road Penlan Swansea,2024-04-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
525760,Conway Road Penlan Swansea,2024-04-17T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
525760,Conway Road Penlan Swansea,2024-04-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
525760,Conway Road Penlan Swansea,2024-04-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
525760,Conway Road Penlan Swansea,2024-04-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.89
525760,Conway Road Penlan Swansea,2024-04-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.89
525760,Conway Road Penlan Swansea,2024-04-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,63.23
525760,Conway Road Penlan Swansea,2024-04-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,97.12
525760,Conway Road Penlan Swansea,2024-04-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,101.71
525760,Conway Road Penlan Swansea,2024-04-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,191.8
525760,Conway Road Penlan Swansea,2024-04-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,257.8
525760,Conway Road Penlan Swansea,2024-04-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,396.4
525760,Conway Road Penlan Swansea,2024-04-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,414.9
525760,Conway Road Penlan Swansea,2024-04-17T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.2
525760,Conway Road Penlan Swansea,2024-04-17T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.16
525760,Conway Road Penlan Swansea,2024-04-17T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.12
525760,Conway Road Penlan Swansea,2024-04-17T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.12
525760,Conway Road Penlan Swansea,2024-04-17T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.44
525760,Conway Road Penlan Swansea,2024-04-17T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.54
525760,Conway Road Penlan Swansea,2024-04-17T06:10:00.000+00:00,feeder,3,N Current (RMS),A,34.4
525760,Conway Road Penlan Swansea,2024-04-17T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,44.7
525760,Conway Road Penlan Swansea,2024-04-17T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,53.0
525760,Conway Road Penlan Swansea,2024-04-17T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,75.1
525760,Conway Road Penlan Swansea,2024-04-17T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.86
525760,Conway Road Penlan Swansea,2024-04-17T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.52
525760,Conway Road Penlan Swansea,2024-04-17T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.12
525760,Conway Road Penlan Swansea,2024-04-17T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,31.51
525760,Conway Road Penlan Swansea,2024-04-17T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,32.53
525760,Conway Road Penlan Swansea,2024-04-17T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,37.24
525760,Conway Road Penlan Swansea,2024-04-17T06:10:00.000+00:00,feeder,2,N Current (RMS),A,54.8
525760,Conway Road Penlan Swansea,2024-04-17T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,129.8
525760,Conway Road Penlan Swansea,2024-04-17T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,133.2
525760,Conway Road Penlan Swansea,2024-04-17T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,153.4
525760,Conway Road Penlan Swansea,2024-04-17T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
525760,Conway Road Penlan Swansea,2024-04-17T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.29
525760,Conway Road Penlan Swansea,2024-04-17T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.41
525760,Conway Road Penlan Swansea,2024-04-17T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,25.41
525760,Conway Road Penlan Swansea,2024-04-17T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,30.22
525760,Conway Road Penlan Swansea,2024-04-17T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,34.29
525760,Conway Road Penlan Swansea,2024-04-17T06:10:00.000+00:00,feeder,1,N Current (RMS),A,51.0
525760,Conway Road Penlan Swansea,2024-04-17T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,104.3
525760,Conway Road Penlan Swansea,2024-04-17T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,124.1
525760,Conway Road Penlan Swansea,2024-04-17T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,141.1
525760,Conway Road Penlan Swansea,2024-04-17T06:10:00.000+00:00,transformer,,Temperature,C,17.8
525760,Conway Road Penlan Swansea,2024-04-17T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
525760,Conway Road Penlan Swansea,2024-04-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
525760,Conway Road Penlan Swansea,2024-04-17T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
525760,Conway Road Penlan Swansea,2024-04-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
525760,Conway Road Penlan Swansea,2024-04-17T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
525760,Conway Road Penlan Swansea,2024-04-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
525760,Conway Road Penlan Swansea,2024-04-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
525760,Conway Road Penlan Swansea,2024-04-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
525760,Conway Road Penlan Swansea,2024-04-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.41
525760,Conway Road Penlan Swansea,2024-04-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,67.04
525760,Conway Road Penlan Swansea,2024-04-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,75.2
525760,Conway Road Penlan Swansea,2024-04-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,89.06
525760,Conway Road Penlan Swansea,2024-04-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,132.5
525760,Conway Road Penlan Swansea,2024-04-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,273.5
525760,Conway Road Penlan Swansea,2024-04-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,306.8
525760,Conway Road Penlan Swansea,2024-04-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,365.1
525760,Conway Road Penlan Swansea,2024-04-17T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.46
525760,Conway Road Penlan Swansea,2024-04-17T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.92
525760,Conway Road Penlan Swansea,2024-04-17T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.18
525760,Conway Road Penlan Swansea,2024-04-17T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.36
525760,Conway Road Penlan Swansea,2024-04-17T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.84
525760,Conway Road Penlan Swansea,2024-04-17T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.57
525760,Conway Road Penlan Swansea,2024-04-17T06:00:00.000+00:00,feeder,3,N Current (RMS),A,30.1
525760,Conway Road Penlan Swansea,2024-04-17T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.6
525760,Conway Road Penlan Swansea,2024-04-17T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,45.0
525760,Conway Road Penlan Swansea,2024-04-17T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,57.6
525760,Conway Road Penlan Swansea,2024-04-17T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.81
525760,Conway Road Penlan Swansea,2024-04-17T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.53
525760,Conway Road Penlan Swansea,2024-04-17T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.78
525760,Conway Road Penlan Swansea,2024-04-17T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,30.41
525760,Conway Road Penlan Swansea,2024-04-17T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,28.11
525760,Conway Road Penlan Swansea,2024-04-17T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,43.55
525760,Conway Road Penlan Swansea,2024-04-17T06:00:00.000+00:00,feeder,2,N Current (RMS),A,76.2
525760,Conway Road Penlan Swansea,2024-04-17T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,124.9
525760,Conway Road Penlan Swansea,2024-04-17T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,115.5
525760,Conway Road Penlan Swansea,2024-04-17T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,178.4
525760,Conway Road Penlan Swansea,2024-04-17T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
525760,Conway Road Penlan Swansea,2024-04-17T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.15
525760,Conway Road Penlan Swansea,2024-04-17T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.03
525760,Conway Road Penlan Swansea,2024-04-17T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,24.59
525760,Conway Road Penlan Swansea,2024-04-17T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,26.67
525760,Conway Road Penlan Swansea,2024-04-17T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,40.93
525760,Conway Road Penlan Swansea,2024-04-17T06:00:00.000+00:00,feeder,1,N Current (RMS),A,72.2
525760,Conway Road Penlan Swansea,2024-04-17T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,100.6
525760,Conway Road Penlan Swansea,2024-04-17T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,109.9
525760,Conway Road Penlan Swansea,2024-04-17T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,167.6
525760,Conway Road Penlan Swansea,2024-04-17T06:00:00.000+00:00,transformer,,Temperature,C,17.8
525760,Conway Road Penlan Swansea,2024-04-17T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
525760,Conway Road Penlan Swansea,2024-04-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
525760,Conway Road Penlan Swansea,2024-04-17T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
525760,Conway Road Penlan Swansea,2024-04-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
525760,Conway Road Penlan Swansea,2024-04-17T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
525760,Conway Road Penlan Swansea,2024-04-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
525760,Conway Road Penlan Swansea,2024-04-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
525760,Conway Road Penlan Swansea,2024-04-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
525760,Conway Road Penlan Swansea,2024-04-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.43
525760,Conway Road Penlan Swansea,2024-04-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,61.36
525760,Conway Road Penlan Swansea,2024-04-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,65.62
525760,Conway Road Penlan Swansea,2024-04-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,98.05
525760,Conway Road Penlan Swansea,2024-04-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,175.1
525760,Conway Road Penlan Swansea,2024-04-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,250.6
525760,Conway Road Penlan Swansea,2024-04-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,268.4
525760,Conway Road Penlan Swansea,2024-04-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,400.9
525760,Conway Road Penlan Swansea,2024-04-17T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.08
525760,Conway Road Penlan Swansea,2024-04-17T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.88
525760,Conway Road Penlan Swansea,2024-04-17T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.61
525760,Conway Road Penlan Swansea,2024-04-17T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.08
525760,Conway Road Penlan Swansea,2024-04-17T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.42
525760,Conway Road Penlan Swansea,2024-04-17T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.11
525760,Conway Road Penlan Swansea,2024-04-17T05:50:00.000+00:00,feeder,3,N Current (RMS),A,26.0
525760,Conway Road Penlan Swansea,2024-04-17T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.9
525760,Conway Road Penlan Swansea,2024-04-17T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,53.6
525760,Conway Road Penlan Swansea,2024-04-17T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,39.1
525760,Conway Road Penlan Swansea,2024-04-17T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.87
525760,Conway Road Penlan Swansea,2024-04-17T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
525760,Conway Road Penlan Swansea,2024-04-17T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.52
525760,Conway Road Penlan Swansea,2024-04-17T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,23.1
525760,Conway Road Penlan Swansea,2024-04-17T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,27.91
525760,Conway Road Penlan Swansea,2024-04-17T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,41.54
525760,Conway Road Penlan Swansea,2024-04-17T05:50:00.000+00:00,feeder,2,N Current (RMS),A,79.8
525760,Conway Road Penlan Swansea,2024-04-17T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,95.2
525760,Conway Road Penlan Swansea,2024-04-17T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,114.0
525760,Conway Road Penlan Swansea,2024-04-17T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,169.6
525760,Conway Road Penlan Swansea,2024-04-17T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
525760,Conway Road Penlan Swansea,2024-04-17T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.15
525760,Conway Road Penlan Swansea,2024-04-17T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.49
525760,Conway Road Penlan Swansea,2024-04-17T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.89
525760,Conway Road Penlan Swansea,2024-04-17T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,26.77
525760,Conway Road Penlan Swansea,2024-04-17T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,39.3
525760,Conway Road Penlan Swansea,2024-04-17T05:50:00.000+00:00,feeder,1,N Current (RMS),A,75.4
525760,Conway Road Penlan Swansea,2024-04-17T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,77.5
525760,Conway Road Penlan Swansea,2024-04-17T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,109.7
525760,Conway Road Penlan Swansea,2024-04-17T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,160.3
525760,Conway Road Penlan Swansea,2024-04-17T05:50:00.000+00:00,transformer,,Temperature,C,17.8
525760,Conway Road Penlan Swansea,2024-04-17T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
525760,Conway Road Penlan Swansea,2024-04-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
525760,Conway Road Penlan Swansea,2024-04-17T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
525760,Conway Road Penlan Swansea,2024-04-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
525760,Conway Road Penlan Swansea,2024-04-17T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
525760,Conway Road Penlan Swansea,2024-04-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
525760,Conway Road Penlan Swansea,2024-04-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
525760,Conway Road Penlan Swansea,2024-04-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
525760,Conway Road Penlan Swansea,2024-04-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
525760,Conway Road Penlan Swansea,2024-04-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,49.06
525760,Conway Road Penlan Swansea,2024-04-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,67.1
525760,Conway Road Penlan Swansea,2024-04-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,89.96
525760,Conway Road Penlan Swansea,2024-04-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,163.6
