Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525760,Conway Road Penlan Swansea,2024-04-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.6
525760,Conway Road Penlan Swansea,2024-04-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,273.7
525760,Conway Road Penlan Swansea,2024-04-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,366.2
525760,Conway Road Penlan Swansea,2024-04-17T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.78
525760,Conway Road Penlan Swansea,2024-04-17T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.35
525760,Conway Road Penlan Swansea,2024-04-17T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.24
525760,Conway Road Penlan Swansea,2024-04-17T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.96
525760,Conway Road Penlan Swansea,2024-04-17T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.24
525760,Conway Road Penlan Swansea,2024-04-17T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.58
525760,Conway Road Penlan Swansea,2024-04-17T05:40:00.000+00:00,feeder,3,N Current (RMS),A,14.1
525760,Conway Road Penlan Swansea,2024-04-17T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.8
525760,Conway Road Penlan Swansea,2024-04-17T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
525760,Conway Road Penlan Swansea,2024-04-17T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.7
525760,Conway Road Penlan Swansea,2024-04-17T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.44
525760,Conway Road Penlan Swansea,2024-04-17T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
525760,Conway Road Penlan Swansea,2024-04-17T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.28
525760,Conway Road Penlan Swansea,2024-04-17T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,21.75
525760,Conway Road Penlan Swansea,2024-04-17T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,27.26
525760,Conway Road Penlan Swansea,2024-04-17T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,34.81
525760,Conway Road Penlan Swansea,2024-04-17T05:40:00.000+00:00,feeder,2,N Current (RMS),A,66.3
525760,Conway Road Penlan Swansea,2024-04-17T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,89.9
525760,Conway Road Penlan Swansea,2024-04-17T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,111.6
525760,Conway Road Penlan Swansea,2024-04-17T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,144.4
525760,Conway Road Penlan Swansea,2024-04-17T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
525760,Conway Road Penlan Swansea,2024-04-17T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.46
525760,Conway Road Penlan Swansea,2024-04-17T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
525760,Conway Road Penlan Swansea,2024-04-17T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.82
525760,Conway Road Penlan Swansea,2024-04-17T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,25.77
525760,Conway Road Penlan Swansea,2024-04-17T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,33.22
525760,Conway Road Penlan Swansea,2024-04-17T05:40:00.000+00:00,feeder,1,N Current (RMS),A,64.0
525760,Conway Road Penlan Swansea,2024-04-17T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,73.3
525760,Conway Road Penlan Swansea,2024-04-17T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,105.9
525760,Conway Road Penlan Swansea,2024-04-17T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,137.6
525760,Conway Road Penlan Swansea,2024-04-17T05:40:00.000+00:00,transformer,,Temperature,C,17.8
525760,Conway Road Penlan Swansea,2024-04-17T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
525760,Conway Road Penlan Swansea,2024-04-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
525760,Conway Road Penlan Swansea,2024-04-17T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
525760,Conway Road Penlan Swansea,2024-04-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
525760,Conway Road Penlan Swansea,2024-04-17T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
525760,Conway Road Penlan Swansea,2024-04-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
525760,Conway Road Penlan Swansea,2024-04-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
525760,Conway Road Penlan Swansea,2024-04-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
525760,Conway Road Penlan Swansea,2024-04-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
525760,Conway Road Penlan Swansea,2024-04-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,44.54
525760,Conway Road Penlan Swansea,2024-04-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,57.27
525760,Conway Road Penlan Swansea,2024-04-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,75.61
525760,Conway Road Penlan Swansea,2024-04-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,141.0
525760,Conway Road Penlan Swansea,2024-04-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.6
525760,Conway Road Penlan Swansea,2024-04-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,234.1
525760,Conway Road Penlan Swansea,2024-04-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,312.1
525760,Conway Road Penlan Swansea,2024-04-17T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.35
525760,Conway Road Penlan Swansea,2024-04-17T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.83
525760,Conway Road Penlan Swansea,2024-04-17T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.39
525760,Conway Road Penlan Swansea,2024-04-17T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.28
525760,Conway Road Penlan Swansea,2024-04-17T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.65
525760,Conway Road Penlan Swansea,2024-04-17T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.62
525760,Conway Road Penlan Swansea,2024-04-17T05:30:00.000+00:00,feeder,3,N Current (RMS),A,16.1
525760,Conway Road Penlan Swansea,2024-04-17T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.8
525760,Conway Road Penlan Swansea,2024-04-17T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.1
525760,Conway Road Penlan Swansea,2024-04-17T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.6
525760,Conway Road Penlan Swansea,2024-04-17T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.5
525760,Conway Road Penlan Swansea,2024-04-17T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.71
525760,Conway Road Penlan Swansea,2024-04-17T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.33
525760,Conway Road Penlan Swansea,2024-04-17T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.79
525760,Conway Road Penlan Swansea,2024-04-17T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,28.45
525760,Conway Road Penlan Swansea,2024-04-17T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,27.95
525760,Conway Road Penlan Swansea,2024-04-17T05:30:00.000+00:00,feeder,2,N Current (RMS),A,51.2
525760,Conway Road Penlan Swansea,2024-04-17T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,90.6
525760,Conway Road Penlan Swansea,2024-04-17T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,117.0
525760,Conway Road Penlan Swansea,2024-04-17T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,115.2
525760,Conway Road Penlan Swansea,2024-04-17T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.72
525760,Conway Road Penlan Swansea,2024-04-17T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.51
525760,Conway Road Penlan Swansea,2024-04-17T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
525760,Conway Road Penlan Swansea,2024-04-17T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.44
525760,Conway Road Penlan Swansea,2024-04-17T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,26.41
525760,Conway Road Penlan Swansea,2024-04-17T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,25.94
525760,Conway Road Penlan Swansea,2024-04-17T05:30:00.000+00:00,feeder,1,N Current (RMS),A,48.6
525760,Conway Road Penlan Swansea,2024-04-17T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,71.9
525760,Conway Road Penlan Swansea,2024-04-17T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,109.4
525760,Conway Road Penlan Swansea,2024-04-17T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,106.5
525760,Conway Road Penlan Swansea,2024-04-17T05:30:00.000+00:00,transformer,,Temperature,C,17.9
525760,Conway Road Penlan Swansea,2024-04-17T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
525760,Conway Road Penlan Swansea,2024-04-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
525760,Conway Road Penlan Swansea,2024-04-17T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
525760,Conway Road Penlan Swansea,2024-04-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
525760,Conway Road Penlan Swansea,2024-04-17T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
525760,Conway Road Penlan Swansea,2024-04-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
525760,Conway Road Penlan Swansea,2024-04-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
525760,Conway Road Penlan Swansea,2024-04-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
525760,Conway Road Penlan Swansea,2024-04-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
525760,Conway Road Penlan Swansea,2024-04-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,43.52
525760,Conway Road Penlan Swansea,2024-04-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,59.5
525760,Conway Road Penlan Swansea,2024-04-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,61.5
525760,Conway Road Penlan Swansea,2024-04-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,108.3
525760,Conway Road Penlan Swansea,2024-04-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.5
525760,Conway Road Penlan Swansea,2024-04-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,243.9
525760,Conway Road Penlan Swansea,2024-04-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,251.1
525760,Conway Road Penlan Swansea,2024-04-17T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.91
525760,Conway Road Penlan Swansea,2024-04-17T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.25
525760,Conway Road Penlan Swansea,2024-04-17T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.56
525760,Conway Road Penlan Swansea,2024-04-17T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.43
525760,Conway Road Penlan Swansea,2024-04-17T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.28
525760,Conway Road Penlan Swansea,2024-04-17T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.11
525760,Conway Road Penlan Swansea,2024-04-17T05:20:00.000+00:00,feeder,3,N Current (RMS),A,19.8
525760,Conway Road Penlan Swansea,2024-04-17T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.1
525760,Conway Road Penlan Swansea,2024-04-17T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.3
525760,Conway Road Penlan Swansea,2024-04-17T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,39.8
525760,Conway Road Penlan Swansea,2024-04-17T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.18
525760,Conway Road Penlan Swansea,2024-04-17T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.44
525760,Conway Road Penlan Swansea,2024-04-17T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.9
525760,Conway Road Penlan Swansea,2024-04-17T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,26.31
525760,Conway Road Penlan Swansea,2024-04-17T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,25.15
525760,Conway Road Penlan Swansea,2024-04-17T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,25.56
525760,Conway Road Penlan Swansea,2024-04-17T05:20:00.000+00:00,feeder,2,N Current (RMS),A,37.2
525760,Conway Road Penlan Swansea,2024-04-17T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,108.2
525760,Conway Road Penlan Swansea,2024-04-17T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,103.4
525760,Conway Road Penlan Swansea,2024-04-17T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,105.5
525760,Conway Road Penlan Swansea,2024-04-17T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.63
525760,Conway Road Penlan Swansea,2024-04-17T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.45
525760,Conway Road Penlan Swansea,2024-04-17T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
525760,Conway Road Penlan Swansea,2024-04-17T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.82
525760,Conway Road Penlan Swansea,2024-04-17T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.53
525760,Conway Road Penlan Swansea,2024-04-17T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.54
525760,Conway Road Penlan Swansea,2024-04-17T05:20:00.000+00:00,feeder,1,N Current (RMS),A,36.0
525760,Conway Road Penlan Swansea,2024-04-17T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,85.3
525760,Conway Road Penlan Swansea,2024-04-17T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,98.0
525760,Conway Road Penlan Swansea,2024-04-17T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,96.8
525760,Conway Road Penlan Swansea,2024-04-17T05:20:00.000+00:00,transformer,,Temperature,C,18.0
525760,Conway Road Penlan Swansea,2024-04-17T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
525760,Conway Road Penlan Swansea,2024-04-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
525760,Conway Road Penlan Swansea,2024-04-17T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
525760,Conway Road Penlan Swansea,2024-04-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
525760,Conway Road Penlan Swansea,2024-04-17T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
525760,Conway Road Penlan Swansea,2024-04-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
525760,Conway Road Penlan Swansea,2024-04-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
525760,Conway Road Penlan Swansea,2024-04-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
525760,Conway Road Penlan Swansea,2024-04-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
525760,Conway Road Penlan Swansea,2024-04-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,52.56
525760,Conway Road Penlan Swansea,2024-04-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,53.96
525760,Conway Road Penlan Swansea,2024-04-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,58.21
525760,Conway Road Penlan Swansea,2024-04-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,79.4
525760,Conway Road Penlan Swansea,2024-04-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,214.8
525760,Conway Road Penlan Swansea,2024-04-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,221.0
525760,Conway Road Penlan Swansea,2024-04-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,237.4
525760,Conway Road Penlan Swansea,2024-04-17T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.37
525760,Conway Road Penlan Swansea,2024-04-17T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.34
525760,Conway Road Penlan Swansea,2024-04-17T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.23
525760,Conway Road Penlan Swansea,2024-04-17T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.18
525760,Conway Road Penlan Swansea,2024-04-17T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.17
525760,Conway Road Penlan Swansea,2024-04-17T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.38
525760,Conway Road Penlan Swansea,2024-04-17T05:10:00.000+00:00,feeder,3,N Current (RMS),A,22.5
525760,Conway Road Penlan Swansea,2024-04-17T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.8
525760,Conway Road Penlan Swansea,2024-04-17T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.5
525760,Conway Road Penlan Swansea,2024-04-17T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,39.6
525760,Conway Road Penlan Swansea,2024-04-17T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.98
525760,Conway Road Penlan Swansea,2024-04-17T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.76
525760,Conway Road Penlan Swansea,2024-04-17T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.96
525760,Conway Road Penlan Swansea,2024-04-17T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,28.02
525760,Conway Road Penlan Swansea,2024-04-17T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.86
525760,Conway Road Penlan Swansea,2024-04-17T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,24.59
525760,Conway Road Penlan Swansea,2024-04-17T05:10:00.000+00:00,feeder,2,N Current (RMS),A,41.7
525760,Conway Road Penlan Swansea,2024-04-17T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,114.9
525760,Conway Road Penlan Swansea,2024-04-17T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,83.0
525760,Conway Road Penlan Swansea,2024-04-17T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,101.7
525760,Conway Road Penlan Swansea,2024-04-17T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.69
525760,Conway Road Penlan Swansea,2024-04-17T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.54
525760,Conway Road Penlan Swansea,2024-04-17T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
525760,Conway Road Penlan Swansea,2024-04-17T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.37
525760,Conway Road Penlan Swansea,2024-04-17T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.37
525760,Conway Road Penlan Swansea,2024-04-17T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.98
525760,Conway Road Penlan Swansea,2024-04-17T05:10:00.000+00:00,feeder,1,N Current (RMS),A,39.8
525760,Conway Road Penlan Swansea,2024-04-17T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,91.5
525760,Conway Road Penlan Swansea,2024-04-17T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,78.4
525760,Conway Road Penlan Swansea,2024-04-17T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,94.2
525760,Conway Road Penlan Swansea,2024-04-17T05:10:00.000+00:00,transformer,,Temperature,C,18.0
525760,Conway Road Penlan Swansea,2024-04-17T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
525760,Conway Road Penlan Swansea,2024-04-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
525760,Conway Road Penlan Swansea,2024-04-17T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
525760,Conway Road Penlan Swansea,2024-04-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
525760,Conway Road Penlan Swansea,2024-04-17T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.33
525760,Conway Road Penlan Swansea,2024-04-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
525760,Conway Road Penlan Swansea,2024-04-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
525760,Conway Road Penlan Swansea,2024-04-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
525760,Conway Road Penlan Swansea,2024-04-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
525760,Conway Road Penlan Swansea,2024-04-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,54.57
525760,Conway Road Penlan Swansea,2024-04-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,42.4
525760,Conway Road Penlan Swansea,2024-04-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,56.96
525760,Conway Road Penlan Swansea,2024-04-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,92.1
525760,Conway Road Penlan Swansea,2024-04-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,222.6
525760,Conway Road Penlan Swansea,2024-04-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.7
525760,Conway Road Penlan Swansea,2024-04-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,232.5
525760,Conway Road Penlan Swansea,2024-04-17T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.87
525760,Conway Road Penlan Swansea,2024-04-17T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.27
525760,Conway Road Penlan Swansea,2024-04-17T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.92
525760,Conway Road Penlan Swansea,2024-04-17T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.13
525760,Conway Road Penlan Swansea,2024-04-17T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.42
525760,Conway Road Penlan Swansea,2024-04-17T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.71
525760,Conway Road Penlan Swansea,2024-04-17T05:00:00.000+00:00,feeder,3,N Current (RMS),A,24.4
525760,Conway Road Penlan Swansea,2024-04-17T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.2
525760,Conway Road Penlan Swansea,2024-04-17T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.2
525760,Conway Road Penlan Swansea,2024-04-17T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,45.1
525760,Conway Road Penlan Swansea,2024-04-17T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.81
525760,Conway Road Penlan Swansea,2024-04-17T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.18
525760,Conway Road Penlan Swansea,2024-04-17T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.4
525760,Conway Road Penlan Swansea,2024-04-17T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,24.71
525760,Conway Road Penlan Swansea,2024-04-17T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.61
525760,Conway Road Penlan Swansea,2024-04-17T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,23.03
525760,Conway Road Penlan Swansea,2024-04-17T05:00:00.000+00:00,feeder,2,N Current (RMS),A,40.8
525760,Conway Road Penlan Swansea,2024-04-17T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,102.2
525760,Conway Road Penlan Swansea,2024-04-17T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,74.3
525760,Conway Road Penlan Swansea,2024-04-17T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,96.4
525760,Conway Road Penlan Swansea,2024-04-17T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.43
525760,Conway Road Penlan Swansea,2024-04-17T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.57
525760,Conway Road Penlan Swansea,2024-04-17T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.67
525760,Conway Road Penlan Swansea,2024-04-17T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.87
525760,Conway Road Penlan Swansea,2024-04-17T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.18
525760,Conway Road Penlan Swansea,2024-04-17T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.94
525760,Conway Road Penlan Swansea,2024-04-17T05:00:00.000+00:00,feeder,1,N Current (RMS),A,39.0
525760,Conway Road Penlan Swansea,2024-04-17T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,81.9
525760,Conway Road Penlan Swansea,2024-04-17T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,69.8
525760,Conway Road Penlan Swansea,2024-04-17T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,90.8
525760,Conway Road Penlan Swansea,2024-04-17T05:00:00.000+00:00,transformer,,Temperature,C,18.1
525760,Conway Road Penlan Swansea,2024-04-17T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.21
525760,Conway Road Penlan Swansea,2024-04-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
525760,Conway Road Penlan Swansea,2024-04-17T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
525760,Conway Road Penlan Swansea,2024-04-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
525760,Conway Road Penlan Swansea,2024-04-17T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.42
525760,Conway Road Penlan Swansea,2024-04-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
525760,Conway Road Penlan Swansea,2024-04-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
525760,Conway Road Penlan Swansea,2024-04-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
525760,Conway Road Penlan Swansea,2024-04-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
525760,Conway Road Penlan Swansea,2024-04-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,49.71
525760,Conway Road Penlan Swansea,2024-04-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,39.2
525760,Conway Road Penlan Swansea,2024-04-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,55.68
525760,Conway Road Penlan Swansea,2024-04-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,93.0
525760,Conway Road Penlan Swansea,2024-04-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,203.4
525760,Conway Road Penlan Swansea,2024-04-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.1
525760,Conway Road Penlan Swansea,2024-04-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,228.3
525760,Conway Road Penlan Swansea,2024-04-17T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.06
525760,Conway Road Penlan Swansea,2024-04-17T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.66
525760,Conway Road Penlan Swansea,2024-04-17T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.28
525760,Conway Road Penlan Swansea,2024-04-17T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.29
525760,Conway Road Penlan Swansea,2024-04-17T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.26
525760,Conway Road Penlan Swansea,2024-04-17T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.36
525760,Conway Road Penlan Swansea,2024-04-17T04:50:00.000+00:00,feeder,3,N Current (RMS),A,27.9
525760,Conway Road Penlan Swansea,2024-04-17T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
525760,Conway Road Penlan Swansea,2024-04-17T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.7
525760,Conway Road Penlan Swansea,2024-04-17T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,43.6
525760,Conway Road Penlan Swansea,2024-04-17T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.38
525760,Conway Road Penlan Swansea,2024-04-17T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.87
525760,Conway Road Penlan Swansea,2024-04-17T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.1
525760,Conway Road Penlan Swansea,2024-04-17T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,25.4
525760,Conway Road Penlan Swansea,2024-04-17T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.37
525760,Conway Road Penlan Swansea,2024-04-17T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.82
525760,Conway Road Penlan Swansea,2024-04-17T04:50:00.000+00:00,feeder,2,N Current (RMS),A,39.6
525760,Conway Road Penlan Swansea,2024-04-17T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,105.0
525760,Conway Road Penlan Swansea,2024-04-17T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,76.8
525760,Conway Road Penlan Swansea,2024-04-17T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,95.9
525760,Conway Road Penlan Swansea,2024-04-17T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.91
525760,Conway Road Penlan Swansea,2024-04-17T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.42
525760,Conway Road Penlan Swansea,2024-04-17T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.31
525760,Conway Road Penlan Swansea,2024-04-17T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.41
525760,Conway Road Penlan Swansea,2024-04-17T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.72
525760,Conway Road Penlan Swansea,2024-04-17T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.47
525760,Conway Road Penlan Swansea,2024-04-17T04:50:00.000+00:00,feeder,1,N Current (RMS),A,37.9
525760,Conway Road Penlan Swansea,2024-04-17T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,84.0
525760,Conway Road Penlan Swansea,2024-04-17T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,71.6
525760,Conway Road Penlan Swansea,2024-04-17T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,88.8
525760,Conway Road Penlan Swansea,2024-04-17T04:50:00.000+00:00,transformer,,Temperature,C,18.2
525760,Conway Road Penlan Swansea,2024-04-17T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
525760,Conway Road Penlan Swansea,2024-04-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
525760,Conway Road Penlan Swansea,2024-04-17T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
525760,Conway Road Penlan Swansea,2024-04-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
525760,Conway Road Penlan Swansea,2024-04-17T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.4
525760,Conway Road Penlan Swansea,2024-04-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
525760,Conway Road Penlan Swansea,2024-04-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
525760,Conway Road Penlan Swansea,2024-04-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
525760,Conway Road Penlan Swansea,2024-04-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
525760,Conway Road Penlan Swansea,2024-04-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,50.1
525760,Conway Road Penlan Swansea,2024-04-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,40.35
525760,Conway Road Penlan Swansea,2024-04-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,54.64
525760,Conway Road Penlan Swansea,2024-04-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,92.0
525760,Conway Road Penlan Swansea,2024-04-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,204.8
525760,Conway Road Penlan Swansea,2024-04-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.5
525760,Conway Road Penlan Swansea,2024-04-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,223.6
525760,Conway Road Penlan Swansea,2024-04-17T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.42
525760,Conway Road Penlan Swansea,2024-04-17T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.62
525760,Conway Road Penlan Swansea,2024-04-17T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
525760,Conway Road Penlan Swansea,2024-04-17T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.5
525760,Conway Road Penlan Swansea,2024-04-17T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.29
525760,Conway Road Penlan Swansea,2024-04-17T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.23
525760,Conway Road Penlan Swansea,2024-04-17T04:40:00.000+00:00,feeder,3,N Current (RMS),A,29.9
525760,Conway Road Penlan Swansea,2024-04-17T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.9
525760,Conway Road Penlan Swansea,2024-04-17T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.8
525760,Conway Road Penlan Swansea,2024-04-17T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,42.9
525760,Conway Road Penlan Swansea,2024-04-17T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.92
525760,Conway Road Penlan Swansea,2024-04-17T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.54
525760,Conway Road Penlan Swansea,2024-04-17T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.79
525760,Conway Road Penlan Swansea,2024-04-17T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,24.86
525760,Conway Road Penlan Swansea,2024-04-17T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.14
525760,Conway Road Penlan Swansea,2024-04-17T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.44
525760,Conway Road Penlan Swansea,2024-04-17T04:40:00.000+00:00,feeder,2,N Current (RMS),A,36.4
525760,Conway Road Penlan Swansea,2024-04-17T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,102.0
525760,Conway Road Penlan Swansea,2024-04-17T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,79.8
525760,Conway Road Penlan Swansea,2024-04-17T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,93.6
525760,Conway Road Penlan Swansea,2024-04-17T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.5
525760,Conway Road Penlan Swansea,2024-04-17T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
525760,Conway Road Penlan Swansea,2024-04-17T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.08
525760,Conway Road Penlan Swansea,2024-04-17T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.01
525760,Conway Road Penlan Swansea,2024-04-17T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.53
525760,Conway Road Penlan Swansea,2024-04-17T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.92
525760,Conway Road Penlan Swansea,2024-04-17T04:40:00.000+00:00,feeder,1,N Current (RMS),A,34.9
525760,Conway Road Penlan Swansea,2024-04-17T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,81.8
525760,Conway Road Penlan Swansea,2024-04-17T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,74.8
525760,Conway Road Penlan Swansea,2024-04-17T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,86.1
525760,Conway Road Penlan Swansea,2024-04-17T04:40:00.000+00:00,transformer,,Temperature,C,18.2
525760,Conway Road Penlan Swansea,2024-04-17T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
525760,Conway Road Penlan Swansea,2024-04-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
525760,Conway Road Penlan Swansea,2024-04-17T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
525760,Conway Road Penlan Swansea,2024-04-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
525760,Conway Road Penlan Swansea,2024-04-17T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.38
525760,Conway Road Penlan Swansea,2024-04-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.36
525760,Conway Road Penlan Swansea,2024-04-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
525760,Conway Road Penlan Swansea,2024-04-17T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
525760,Conway Road Penlan Swansea,2024-04-17T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
525760,Conway Road Penlan Swansea,2024-04-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,48.37
525760,Conway Road Penlan Swansea,2024-04-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,40.96
525760,Conway Road Penlan Swansea,2024-04-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,53.59
525760,Conway Road Penlan Swansea,2024-04-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,84.6
525760,Conway Road Penlan Swansea,2024-04-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,196.9
525760,Conway Road Penlan Swansea,2024-04-17T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.1
525760,Conway Road Penlan Swansea,2024-04-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,218.3
525760,Conway Road Penlan Swansea,2024-04-17T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.18
525760,Conway Road Penlan Swansea,2024-04-17T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.41
525760,Conway Road Penlan Swansea,2024-04-17T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.13
525760,Conway Road Penlan Swansea,2024-04-17T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.3
525760,Conway Road Penlan Swansea,2024-04-17T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.21
525760,Conway Road Penlan Swansea,2024-04-17T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.03
525760,Conway Road Penlan Swansea,2024-04-17T04:30:00.000+00:00,feeder,3,N Current (RMS),A,22.0
525760,Conway Road Penlan Swansea,2024-04-17T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.4
525760,Conway Road Penlan Swansea,2024-04-17T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.4
525760,Conway Road Penlan Swansea,2024-04-17T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,40.0
525760,Conway Road Penlan Swansea,2024-04-17T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.56
525760,Conway Road Penlan Swansea,2024-04-17T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.24
525760,Conway Road Penlan Swansea,2024-04-17T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.06
525760,Conway Road Penlan Swansea,2024-04-17T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,23.14
525760,Conway Road Penlan Swansea,2024-04-17T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.06
525760,Conway Road Penlan Swansea,2024-04-17T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.08
525760,Conway Road Penlan Swansea,2024-04-17T04:30:00.000+00:00,feeder,2,N Current (RMS),A,36.6
525760,Conway Road Penlan Swansea,2024-04-17T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,95.0
525760,Conway Road Penlan Swansea,2024-04-17T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,75.3
525760,Conway Road Penlan Swansea,2024-04-17T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,91.8
525760,Conway Road Penlan Swansea,2024-04-17T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.16
525760,Conway Road Penlan Swansea,2024-04-17T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.63
525760,Conway Road Penlan Swansea,2024-04-17T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.53
525760,Conway Road Penlan Swansea,2024-04-17T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.52
525760,Conway Road Penlan Swansea,2024-04-17T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.57
525760,Conway Road Penlan Swansea,2024-04-17T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.6
525760,Conway Road Penlan Swansea,2024-04-17T04:30:00.000+00:00,feeder,1,N Current (RMS),A,34.8
525760,Conway Road Penlan Swansea,2024-04-17T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,75.7
525760,Conway Road Penlan Swansea,2024-04-17T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,70.6
525760,Conway Road Penlan Swansea,2024-04-17T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,84.8
525760,Conway Road Penlan Swansea,2024-04-17T04:30:00.000+00:00,transformer,,Temperature,C,18.3
525760,Conway Road Penlan Swansea,2024-04-17T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
525760,Conway Road Penlan Swansea,2024-04-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.69
525760,Conway Road Penlan Swansea,2024-04-17T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
525760,Conway Road Penlan Swansea,2024-04-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
525760,Conway Road Penlan Swansea,2024-04-17T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.35
525760,Conway Road Penlan Swansea,2024-04-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.76
525760,Conway Road Penlan Swansea,2024-04-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
525760,Conway Road Penlan Swansea,2024-04-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
525760,Conway Road Penlan Swansea,2024-04-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
525760,Conway Road Penlan Swansea,2024-04-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,45.96
525760,Conway Road Penlan Swansea,2024-04-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,38.84
525760,Conway Road Penlan Swansea,2024-04-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,51.71
525760,Conway Road Penlan Swansea,2024-04-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,81.5
525760,Conway Road Penlan Swansea,2024-04-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.7
525760,Conway Road Penlan Swansea,2024-04-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.4
525760,Conway Road Penlan Swansea,2024-04-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,210.2
525760,Conway Road Penlan Swansea,2024-04-17T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.68
525760,Conway Road Penlan Swansea,2024-04-17T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.06
525760,Conway Road Penlan Swansea,2024-04-17T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.1
525760,Conway Road Penlan Swansea,2024-04-17T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.26
525760,Conway Road Penlan Swansea,2024-04-17T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.35
525760,Conway Road Penlan Swansea,2024-04-17T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
525760,Conway Road Penlan Swansea,2024-04-17T04:20:00.000+00:00,feeder,3,N Current (RMS),A,14.9
525760,Conway Road Penlan Swansea,2024-04-17T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.0
525760,Conway Road Penlan Swansea,2024-04-17T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.1
525760,Conway Road Penlan Swansea,2024-04-17T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.6
525760,Conway Road Penlan Swansea,2024-04-17T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.9
525760,Conway Road Penlan Swansea,2024-04-17T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.79
525760,Conway Road Penlan Swansea,2024-04-17T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.75
525760,Conway Road Penlan Swansea,2024-04-17T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,24.12
525760,Conway Road Penlan Swansea,2024-04-17T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.71
525760,Conway Road Penlan Swansea,2024-04-17T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,23.21
525760,Conway Road Penlan Swansea,2024-04-17T04:20:00.000+00:00,feeder,2,N Current (RMS),A,36.7
525760,Conway Road Penlan Swansea,2024-04-17T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,98.8
525760,Conway Road Penlan Swansea,2024-04-17T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,78.2
525760,Conway Road Penlan Swansea,2024-04-17T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,96.2
525760,Conway Road Penlan Swansea,2024-04-17T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.37
525760,Conway Road Penlan Swansea,2024-04-17T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.34
525760,Conway Road Penlan Swansea,2024-04-17T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.03
525760,Conway Road Penlan Swansea,2024-04-17T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.22
525760,Conway Road Penlan Swansea,2024-04-17T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.21
525760,Conway Road Penlan Swansea,2024-04-17T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.66
525760,Conway Road Penlan Swansea,2024-04-17T04:20:00.000+00:00,feeder,1,N Current (RMS),A,34.7
525760,Conway Road Penlan Swansea,2024-04-17T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,78.4
525760,Conway Road Penlan Swansea,2024-04-17T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,73.7
525760,Conway Road Penlan Swansea,2024-04-17T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,88.6
525760,Conway Road Penlan Swansea,2024-04-17T04:20:00.000+00:00,transformer,,Temperature,C,18.4
525760,Conway Road Penlan Swansea,2024-04-17T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.24
525760,Conway Road Penlan Swansea,2024-04-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
525760,Conway Road Penlan Swansea,2024-04-17T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
525760,Conway Road Penlan Swansea,2024-04-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
525760,Conway Road Penlan Swansea,2024-04-17T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.38
525760,Conway Road Penlan Swansea,2024-04-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.8
525760,Conway Road Penlan Swansea,2024-04-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
525760,Conway Road Penlan Swansea,2024-04-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
525760,Conway Road Penlan Swansea,2024-04-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
525760,Conway Road Penlan Swansea,2024-04-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,50.6
525760,Conway Road Penlan Swansea,2024-04-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,40.28
525760,Conway Road Penlan Swansea,2024-04-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,51.87
525760,Conway Road Penlan Swansea,2024-04-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,79.2
525760,Conway Road Penlan Swansea,2024-04-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,204.6
525760,Conway Road Penlan Swansea,2024-04-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.7
525760,Conway Road Penlan Swansea,2024-04-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.9
525760,Conway Road Penlan Swansea,2024-04-17T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.36
525760,Conway Road Penlan Swansea,2024-04-17T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.29
525760,Conway Road Penlan Swansea,2024-04-17T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.46
525760,Conway Road Penlan Swansea,2024-04-17T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.5
525760,Conway Road Penlan Swansea,2024-04-17T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.68
525760,Conway Road Penlan Swansea,2024-04-17T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.22
525760,Conway Road Penlan Swansea,2024-04-17T04:10:00.000+00:00,feeder,3,N Current (RMS),A,34.0
525760,Conway Road Penlan Swansea,2024-04-17T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,52.0
525760,Conway Road Penlan Swansea,2024-04-17T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.2
525760,Conway Road Penlan Swansea,2024-04-17T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.7
525760,Conway Road Penlan Swansea,2024-04-17T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.3
525760,Conway Road Penlan Swansea,2024-04-17T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.05
525760,Conway Road Penlan Swansea,2024-04-17T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.97
525760,Conway Road Penlan Swansea,2024-04-17T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,24.1
525760,Conway Road Penlan Swansea,2024-04-17T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.41
525760,Conway Road Penlan Swansea,2024-04-17T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,24.32
525760,Conway Road Penlan Swansea,2024-04-17T04:10:00.000+00:00,feeder,2,N Current (RMS),A,39.4
525760,Conway Road Penlan Swansea,2024-04-17T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,99.4
525760,Conway Road Penlan Swansea,2024-04-17T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,80.6
525760,Conway Road Penlan Swansea,2024-04-17T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,101.0
525760,Conway Road Penlan Swansea,2024-04-17T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.65
525760,Conway Road Penlan Swansea,2024-04-17T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.74
525760,Conway Road Penlan Swansea,2024-04-17T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.13
525760,Conway Road Penlan Swansea,2024-04-17T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.27
525760,Conway Road Penlan Swansea,2024-04-17T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.61
525760,Conway Road Penlan Swansea,2024-04-17T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.99
525760,Conway Road Penlan Swansea,2024-04-17T04:10:00.000+00:00,feeder,1,N Current (RMS),A,37.8
525760,Conway Road Penlan Swansea,2024-04-17T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,79.0
525760,Conway Road Penlan Swansea,2024-04-17T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,74.9
525760,Conway Road Penlan Swansea,2024-04-17T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,94.2
525760,Conway Road Penlan Swansea,2024-04-17T04:10:00.000+00:00,transformer,,Temperature,C,18.4
525760,Conway Road Penlan Swansea,2024-04-17T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.27
525760,Conway Road Penlan Swansea,2024-04-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.92
525760,Conway Road Penlan Swansea,2024-04-17T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
525760,Conway Road Penlan Swansea,2024-04-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.33
525760,Conway Road Penlan Swansea,2024-04-17T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.42
525760,Conway Road Penlan Swansea,2024-04-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.03
525760,Conway Road Penlan Swansea,2024-04-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
525760,Conway Road Penlan Swansea,2024-04-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
525760,Conway Road Penlan Swansea,2024-04-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
525760,Conway Road Penlan Swansea,2024-04-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,54.87
525760,Conway Road Penlan Swansea,2024-04-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,41.71
525760,Conway Road Penlan Swansea,2024-04-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,54.53
525760,Conway Road Penlan Swansea,2024-04-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,93.9
525760,Conway Road Penlan Swansea,2024-04-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,223.9
525760,Conway Road Penlan Swansea,2024-04-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.4
525760,Conway Road Penlan Swansea,2024-04-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,222.0
525760,Conway Road Penlan Swansea,2024-04-17T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.16
525760,Conway Road Penlan Swansea,2024-04-17T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.97
525760,Conway Road Penlan Swansea,2024-04-17T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.27
525760,Conway Road Penlan Swansea,2024-04-17T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.74
525760,Conway Road Penlan Swansea,2024-04-17T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.65
525760,Conway Road Penlan Swansea,2024-04-17T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.61
525760,Conway Road Penlan Swansea,2024-04-17T04:00:00.000+00:00,feeder,3,N Current (RMS),A,16.9
525760,Conway Road Penlan Swansea,2024-04-17T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.6
525760,Conway Road Penlan Swansea,2024-04-17T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.0
525760,Conway Road Penlan Swansea,2024-04-17T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.7
525760,Conway Road Penlan Swansea,2024-04-17T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.13
525760,Conway Road Penlan Swansea,2024-04-17T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.65
525760,Conway Road Penlan Swansea,2024-04-17T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.32
525760,Conway Road Penlan Swansea,2024-04-17T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,24.54
525760,Conway Road Penlan Swansea,2024-04-17T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.27
525760,Conway Road Penlan Swansea,2024-04-17T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,22.94
