Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525760,Conway Road Penlan Swansea,2024-04-17T04:00:00.000+00:00,feeder,2,N Current (RMS),A,37.2
525760,Conway Road Penlan Swansea,2024-04-17T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,100.6
525760,Conway Road Penlan Swansea,2024-04-17T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,80.1
525760,Conway Road Penlan Swansea,2024-04-17T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,95.0
525760,Conway Road Penlan Swansea,2024-04-17T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.59
525760,Conway Road Penlan Swansea,2024-04-17T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.12
525760,Conway Road Penlan Swansea,2024-04-17T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.58
525760,Conway Road Penlan Swansea,2024-04-17T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.62
525760,Conway Road Penlan Swansea,2024-04-17T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.54
525760,Conway Road Penlan Swansea,2024-04-17T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.57
525760,Conway Road Penlan Swansea,2024-04-17T04:00:00.000+00:00,feeder,1,N Current (RMS),A,35.6
525760,Conway Road Penlan Swansea,2024-04-17T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,80.0
525760,Conway Road Penlan Swansea,2024-04-17T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,74.7
525760,Conway Road Penlan Swansea,2024-04-17T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,88.3
525760,Conway Road Penlan Swansea,2024-04-17T04:00:00.000+00:00,transformer,,Temperature,C,18.4
525760,Conway Road Penlan Swansea,2024-04-17T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.29
525760,Conway Road Penlan Swansea,2024-04-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.96
525760,Conway Road Penlan Swansea,2024-04-17T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
525760,Conway Road Penlan Swansea,2024-04-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.4
525760,Conway Road Penlan Swansea,2024-04-17T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.43
525760,Conway Road Penlan Swansea,2024-04-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.96
525760,Conway Road Penlan Swansea,2024-04-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
525760,Conway Road Penlan Swansea,2024-04-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
525760,Conway Road Penlan Swansea,2024-04-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
525760,Conway Road Penlan Swansea,2024-04-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,49.9
525760,Conway Road Penlan Swansea,2024-04-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,41.47
525760,Conway Road Penlan Swansea,2024-04-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,52.13
525760,Conway Road Penlan Swansea,2024-04-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,82.3
525760,Conway Road Penlan Swansea,2024-04-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,202.2
525760,Conway Road Penlan Swansea,2024-04-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.6
525760,Conway Road Penlan Swansea,2024-04-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.7
525760,Conway Road Penlan Swansea,2024-04-17T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.78
525760,Conway Road Penlan Swansea,2024-04-17T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.71
525760,Conway Road Penlan Swansea,2024-04-17T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.16
525760,Conway Road Penlan Swansea,2024-04-17T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.19
525760,Conway Road Penlan Swansea,2024-04-17T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.56
525760,Conway Road Penlan Swansea,2024-04-17T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.35
525760,Conway Road Penlan Swansea,2024-04-17T03:50:00.000+00:00,feeder,3,N Current (RMS),A,16.7
525760,Conway Road Penlan Swansea,2024-04-17T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
525760,Conway Road Penlan Swansea,2024-04-17T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
525760,Conway Road Penlan Swansea,2024-04-17T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.0
525760,Conway Road Penlan Swansea,2024-04-17T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.26
525760,Conway Road Penlan Swansea,2024-04-17T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.43
525760,Conway Road Penlan Swansea,2024-04-17T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.25
525760,Conway Road Penlan Swansea,2024-04-17T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,22.11
525760,Conway Road Penlan Swansea,2024-04-17T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.64
525760,Conway Road Penlan Swansea,2024-04-17T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.99
525760,Conway Road Penlan Swansea,2024-04-17T03:50:00.000+00:00,feeder,2,N Current (RMS),A,34.7
525760,Conway Road Penlan Swansea,2024-04-17T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,91.1
525760,Conway Road Penlan Swansea,2024-04-17T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,85.0
525760,Conway Road Penlan Swansea,2024-04-17T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,91.0
525760,Conway Road Penlan Swansea,2024-04-17T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.67
525760,Conway Road Penlan Swansea,2024-04-17T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.6
525760,Conway Road Penlan Swansea,2024-04-17T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.82
525760,Conway Road Penlan Swansea,2024-04-17T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.7
525760,Conway Road Penlan Swansea,2024-04-17T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.62
525760,Conway Road Penlan Swansea,2024-04-17T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.87
525760,Conway Road Penlan Swansea,2024-04-17T03:50:00.000+00:00,feeder,1,N Current (RMS),A,33.8
525760,Conway Road Penlan Swansea,2024-04-17T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,72.5
525760,Conway Road Penlan Swansea,2024-04-17T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,78.1
525760,Conway Road Penlan Swansea,2024-04-17T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,85.4
525760,Conway Road Penlan Swansea,2024-04-17T03:50:00.000+00:00,transformer,,Temperature,C,18.6
525760,Conway Road Penlan Swansea,2024-04-17T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
525760,Conway Road Penlan Swansea,2024-04-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.02
525760,Conway Road Penlan Swansea,2024-04-17T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
525760,Conway Road Penlan Swansea,2024-04-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.34
525760,Conway Road Penlan Swansea,2024-04-17T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.31
525760,Conway Road Penlan Swansea,2024-04-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.97
525760,Conway Road Penlan Swansea,2024-04-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
525760,Conway Road Penlan Swansea,2024-04-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
525760,Conway Road Penlan Swansea,2024-04-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
525760,Conway Road Penlan Swansea,2024-04-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,44.01
525760,Conway Road Penlan Swansea,2024-04-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,42.83
525760,Conway Road Penlan Swansea,2024-04-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,50.21
525760,Conway Road Penlan Swansea,2024-04-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,76.1
525760,Conway Road Penlan Swansea,2024-04-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.1
525760,Conway Road Penlan Swansea,2024-04-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.8
525760,Conway Road Penlan Swansea,2024-04-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.5
525760,Conway Road Penlan Swansea,2024-04-17T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.98
525760,Conway Road Penlan Swansea,2024-04-17T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.93
525760,Conway Road Penlan Swansea,2024-04-17T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.23
525760,Conway Road Penlan Swansea,2024-04-17T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.51
525760,Conway Road Penlan Swansea,2024-04-17T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.02
525760,Conway Road Penlan Swansea,2024-04-17T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.4
525760,Conway Road Penlan Swansea,2024-04-17T03:40:00.000+00:00,feeder,3,N Current (RMS),A,11.3
525760,Conway Road Penlan Swansea,2024-04-17T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.4
525760,Conway Road Penlan Swansea,2024-04-17T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.6
525760,Conway Road Penlan Swansea,2024-04-17T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.7
525760,Conway Road Penlan Swansea,2024-04-17T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.71
525760,Conway Road Penlan Swansea,2024-04-17T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.18
525760,Conway Road Penlan Swansea,2024-04-17T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.11
525760,Conway Road Penlan Swansea,2024-04-17T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,22.23
525760,Conway Road Penlan Swansea,2024-04-17T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.66
525760,Conway Road Penlan Swansea,2024-04-17T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.95
525760,Conway Road Penlan Swansea,2024-04-17T03:40:00.000+00:00,feeder,2,N Current (RMS),A,33.6
525760,Conway Road Penlan Swansea,2024-04-17T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,91.2
525760,Conway Road Penlan Swansea,2024-04-17T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,81.2
525760,Conway Road Penlan Swansea,2024-04-17T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,87.0
525760,Conway Road Penlan Swansea,2024-04-17T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.28
525760,Conway Road Penlan Swansea,2024-04-17T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.51
525760,Conway Road Penlan Swansea,2024-04-17T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.73
525760,Conway Road Penlan Swansea,2024-04-17T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.8
525760,Conway Road Penlan Swansea,2024-04-17T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.95
525760,Conway Road Penlan Swansea,2024-04-17T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.59
525760,Conway Road Penlan Swansea,2024-04-17T03:40:00.000+00:00,feeder,1,N Current (RMS),A,32.4
525760,Conway Road Penlan Swansea,2024-04-17T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,72.7
525760,Conway Road Penlan Swansea,2024-04-17T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,75.6
525760,Conway Road Penlan Swansea,2024-04-17T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,80.3
525760,Conway Road Penlan Swansea,2024-04-17T03:40:00.000+00:00,transformer,,Temperature,C,18.7
525760,Conway Road Penlan Swansea,2024-04-17T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
525760,Conway Road Penlan Swansea,2024-04-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.76
525760,Conway Road Penlan Swansea,2024-04-17T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
525760,Conway Road Penlan Swansea,2024-04-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.14
525760,Conway Road Penlan Swansea,2024-04-17T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
525760,Conway Road Penlan Swansea,2024-04-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.81
525760,Conway Road Penlan Swansea,2024-04-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
525760,Conway Road Penlan Swansea,2024-04-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
525760,Conway Road Penlan Swansea,2024-04-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
525760,Conway Road Penlan Swansea,2024-04-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,44.55
525760,Conway Road Penlan Swansea,2024-04-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,41.64
525760,Conway Road Penlan Swansea,2024-04-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,47.93
525760,Conway Road Penlan Swansea,2024-04-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,71.1
525760,Conway Road Penlan Swansea,2024-04-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.4
525760,Conway Road Penlan Swansea,2024-04-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.0
525760,Conway Road Penlan Swansea,2024-04-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.8
525760,Conway Road Penlan Swansea,2024-04-17T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.91
525760,Conway Road Penlan Swansea,2024-04-17T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.42
525760,Conway Road Penlan Swansea,2024-04-17T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.53
525760,Conway Road Penlan Swansea,2024-04-17T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
525760,Conway Road Penlan Swansea,2024-04-17T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.23
525760,Conway Road Penlan Swansea,2024-04-17T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.34
525760,Conway Road Penlan Swansea,2024-04-17T03:30:00.000+00:00,feeder,3,N Current (RMS),A,15.0
525760,Conway Road Penlan Swansea,2024-04-17T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.3
525760,Conway Road Penlan Swansea,2024-04-17T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.2
525760,Conway Road Penlan Swansea,2024-04-17T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.2
525760,Conway Road Penlan Swansea,2024-04-17T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.2
525760,Conway Road Penlan Swansea,2024-04-17T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.13
525760,Conway Road Penlan Swansea,2024-04-17T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.24
525760,Conway Road Penlan Swansea,2024-04-17T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.71
525760,Conway Road Penlan Swansea,2024-04-17T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.77
525760,Conway Road Penlan Swansea,2024-04-17T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.12
525760,Conway Road Penlan Swansea,2024-04-17T03:30:00.000+00:00,feeder,2,N Current (RMS),A,34.2
525760,Conway Road Penlan Swansea,2024-04-17T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,89.4
525760,Conway Road Penlan Swansea,2024-04-17T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,77.7
525760,Conway Road Penlan Swansea,2024-04-17T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,84.9
525760,Conway Road Penlan Swansea,2024-04-17T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.76
525760,Conway Road Penlan Swansea,2024-04-17T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.41
525760,Conway Road Penlan Swansea,2024-04-17T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.94
525760,Conway Road Penlan Swansea,2024-04-17T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.39
525760,Conway Road Penlan Swansea,2024-04-17T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.19
525760,Conway Road Penlan Swansea,2024-04-17T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.91
525760,Conway Road Penlan Swansea,2024-04-17T03:30:00.000+00:00,feeder,1,N Current (RMS),A,33.0
525760,Conway Road Penlan Swansea,2024-04-17T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,71.2
525760,Conway Road Penlan Swansea,2024-04-17T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,72.5
525760,Conway Road Penlan Swansea,2024-04-17T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,78.5
525760,Conway Road Penlan Swansea,2024-04-17T03:30:00.000+00:00,transformer,,Temperature,C,18.7
525760,Conway Road Penlan Swansea,2024-04-17T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
525760,Conway Road Penlan Swansea,2024-04-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.96
525760,Conway Road Penlan Swansea,2024-04-17T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
525760,Conway Road Penlan Swansea,2024-04-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.21
525760,Conway Road Penlan Swansea,2024-04-17T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
525760,Conway Road Penlan Swansea,2024-04-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.06
525760,Conway Road Penlan Swansea,2024-04-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
525760,Conway Road Penlan Swansea,2024-04-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
525760,Conway Road Penlan Swansea,2024-04-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
525760,Conway Road Penlan Swansea,2024-04-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,43.09
525760,Conway Road Penlan Swansea,2024-04-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,40.19
525760,Conway Road Penlan Swansea,2024-04-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,46.37
525760,Conway Road Penlan Swansea,2024-04-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,73.8
525760,Conway Road Penlan Swansea,2024-04-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.3
525760,Conway Road Penlan Swansea,2024-04-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.1
525760,Conway Road Penlan Swansea,2024-04-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.9
525760,Conway Road Penlan Swansea,2024-04-17T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.31
525760,Conway Road Penlan Swansea,2024-04-17T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.18
525760,Conway Road Penlan Swansea,2024-04-17T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.33
525760,Conway Road Penlan Swansea,2024-04-17T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.07
525760,Conway Road Penlan Swansea,2024-04-17T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.04
525760,Conway Road Penlan Swansea,2024-04-17T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.25
525760,Conway Road Penlan Swansea,2024-04-17T03:20:00.000+00:00,feeder,3,N Current (RMS),A,16.0
525760,Conway Road Penlan Swansea,2024-04-17T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.7
525760,Conway Road Penlan Swansea,2024-04-17T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.5
525760,Conway Road Penlan Swansea,2024-04-17T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.4
525760,Conway Road Penlan Swansea,2024-04-17T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.35
525760,Conway Road Penlan Swansea,2024-04-17T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.87
525760,Conway Road Penlan Swansea,2024-04-17T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.64
525760,Conway Road Penlan Swansea,2024-04-17T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,24.44
525760,Conway Road Penlan Swansea,2024-04-17T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.92
525760,Conway Road Penlan Swansea,2024-04-17T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.62
525760,Conway Road Penlan Swansea,2024-04-17T03:20:00.000+00:00,feeder,2,N Current (RMS),A,37.3
525760,Conway Road Penlan Swansea,2024-04-17T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,100.7
525760,Conway Road Penlan Swansea,2024-04-17T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,74.4
525760,Conway Road Penlan Swansea,2024-04-17T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,83.6
525760,Conway Road Penlan Swansea,2024-04-17T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.16
525760,Conway Road Penlan Swansea,2024-04-17T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.33
525760,Conway Road Penlan Swansea,2024-04-17T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.12
525760,Conway Road Penlan Swansea,2024-04-17T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.46
525760,Conway Road Penlan Swansea,2024-04-17T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.41
525760,Conway Road Penlan Swansea,2024-04-17T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.3
525760,Conway Road Penlan Swansea,2024-04-17T03:20:00.000+00:00,feeder,1,N Current (RMS),A,35.7
525760,Conway Road Penlan Swansea,2024-04-17T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,79.8
525760,Conway Road Penlan Swansea,2024-04-17T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,69.7
525760,Conway Road Penlan Swansea,2024-04-17T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,76.4
525760,Conway Road Penlan Swansea,2024-04-17T03:20:00.000+00:00,transformer,,Temperature,C,18.8
525760,Conway Road Penlan Swansea,2024-04-17T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
525760,Conway Road Penlan Swansea,2024-04-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.69
525760,Conway Road Penlan Swansea,2024-04-17T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
525760,Conway Road Penlan Swansea,2024-04-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.95
525760,Conway Road Penlan Swansea,2024-04-17T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.33
525760,Conway Road Penlan Swansea,2024-04-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.89
525760,Conway Road Penlan Swansea,2024-04-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
525760,Conway Road Penlan Swansea,2024-04-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
525760,Conway Road Penlan Swansea,2024-04-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
525760,Conway Road Penlan Swansea,2024-04-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,47.97
525760,Conway Road Penlan Swansea,2024-04-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,39.37
525760,Conway Road Penlan Swansea,2024-04-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,45.17
525760,Conway Road Penlan Swansea,2024-04-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,76.7
525760,Conway Road Penlan Swansea,2024-04-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,195.0
525760,Conway Road Penlan Swansea,2024-04-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.1
525760,Conway Road Penlan Swansea,2024-04-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.5
525760,Conway Road Penlan Swansea,2024-04-17T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.58
525760,Conway Road Penlan Swansea,2024-04-17T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.04
525760,Conway Road Penlan Swansea,2024-04-17T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.09
525760,Conway Road Penlan Swansea,2024-04-17T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.55
525760,Conway Road Penlan Swansea,2024-04-17T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.22
525760,Conway Road Penlan Swansea,2024-04-17T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.34
525760,Conway Road Penlan Swansea,2024-04-17T03:10:00.000+00:00,feeder,3,N Current (RMS),A,18.7
525760,Conway Road Penlan Swansea,2024-04-17T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.5
525760,Conway Road Penlan Swansea,2024-04-17T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.7
525760,Conway Road Penlan Swansea,2024-04-17T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,37.2
525760,Conway Road Penlan Swansea,2024-04-17T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.6
525760,Conway Road Penlan Swansea,2024-04-17T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.73
525760,Conway Road Penlan Swansea,2024-04-17T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
525760,Conway Road Penlan Swansea,2024-04-17T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
525760,Conway Road Penlan Swansea,2024-04-17T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.14
525760,Conway Road Penlan Swansea,2024-04-17T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.48
525760,Conway Road Penlan Swansea,2024-04-17T03:10:00.000+00:00,feeder,2,N Current (RMS),A,38.3
525760,Conway Road Penlan Swansea,2024-04-17T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,98.4
525760,Conway Road Penlan Swansea,2024-04-17T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,72.0
525760,Conway Road Penlan Swansea,2024-04-17T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,90.0
525760,Conway Road Penlan Swansea,2024-04-17T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.25
525760,Conway Road Penlan Swansea,2024-04-17T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.14
525760,Conway Road Penlan Swansea,2024-04-17T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.35
525760,Conway Road Penlan Swansea,2024-04-17T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.09
525760,Conway Road Penlan Swansea,2024-04-17T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.76
525760,Conway Road Penlan Swansea,2024-04-17T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.02
525760,Conway Road Penlan Swansea,2024-04-17T03:10:00.000+00:00,feeder,1,N Current (RMS),A,36.5
525760,Conway Road Penlan Swansea,2024-04-17T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,78.0
525760,Conway Road Penlan Swansea,2024-04-17T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,68.1
525760,Conway Road Penlan Swansea,2024-04-17T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,82.6
525760,Conway Road Penlan Swansea,2024-04-17T03:10:00.000+00:00,transformer,,Temperature,C,18.8
525760,Conway Road Penlan Swansea,2024-04-17T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
525760,Conway Road Penlan Swansea,2024-04-17T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.32
525760,Conway Road Penlan Swansea,2024-04-17T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
525760,Conway Road Penlan Swansea,2024-04-17T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.7
525760,Conway Road Penlan Swansea,2024-04-17T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
525760,Conway Road Penlan Swansea,2024-04-17T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.43
525760,Conway Road Penlan Swansea,2024-04-17T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
525760,Conway Road Penlan Swansea,2024-04-17T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
525760,Conway Road Penlan Swansea,2024-04-17T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
525760,Conway Road Penlan Swansea,2024-04-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,47.64
525760,Conway Road Penlan Swansea,2024-04-17T03:10:00.000+00:00,busbar,,L2 Active Power,kW,38.12
525760,Conway Road Penlan Swansea,2024-04-17T03:10:00.000+00:00,busbar,,L1 Active Power,kW,49.84
525760,Conway Road Penlan Swansea,2024-04-17T03:10:00.000+00:00,busbar,,N Current (RMS),A,83.0
525760,Conway Road Penlan Swansea,2024-04-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.4
525760,Conway Road Penlan Swansea,2024-04-17T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
525760,Conway Road Penlan Swansea,2024-04-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,202.6
525760,Conway Road Penlan Swansea,2024-04-17T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.02
525760,Conway Road Penlan Swansea,2024-04-17T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.17
525760,Conway Road Penlan Swansea,2024-04-17T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.15
525760,Conway Road Penlan Swansea,2024-04-17T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.86
525760,Conway Road Penlan Swansea,2024-04-17T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
525760,Conway Road Penlan Swansea,2024-04-17T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.16
525760,Conway Road Penlan Swansea,2024-04-17T03:00:00.000+00:00,feeder,3,N Current (RMS),A,14.6
525760,Conway Road Penlan Swansea,2024-04-17T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.6
525760,Conway Road Penlan Swansea,2024-04-17T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.8
525760,Conway Road Penlan Swansea,2024-04-17T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.6
525760,Conway Road Penlan Swansea,2024-04-17T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.66
525760,Conway Road Penlan Swansea,2024-04-17T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.63
525760,Conway Road Penlan Swansea,2024-04-17T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.75
525760,Conway Road Penlan Swansea,2024-04-17T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,26.86
525760,Conway Road Penlan Swansea,2024-04-17T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.31
525760,Conway Road Penlan Swansea,2024-04-17T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.64
525760,Conway Road Penlan Swansea,2024-04-17T03:00:00.000+00:00,feeder,2,N Current (RMS),A,40.2
525760,Conway Road Penlan Swansea,2024-04-17T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,109.3
525760,Conway Road Penlan Swansea,2024-04-17T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,76.6
525760,Conway Road Penlan Swansea,2024-04-17T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,90.4
525760,Conway Road Penlan Swansea,2024-04-17T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.36
525760,Conway Road Penlan Swansea,2024-04-17T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.28
525760,Conway Road Penlan Swansea,2024-04-17T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.88
525760,Conway Road Penlan Swansea,2024-04-17T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.41
525760,Conway Road Penlan Swansea,2024-04-17T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.73
525760,Conway Road Penlan Swansea,2024-04-17T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.93
525760,Conway Road Penlan Swansea,2024-04-17T03:00:00.000+00:00,feeder,1,N Current (RMS),A,38.6
525760,Conway Road Penlan Swansea,2024-04-17T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,86.9
525760,Conway Road Penlan Swansea,2024-04-17T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,72.0
525760,Conway Road Penlan Swansea,2024-04-17T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,82.0
525760,Conway Road Penlan Swansea,2024-04-17T03:00:00.000+00:00,transformer,,Temperature,C,18.9
525760,Conway Road Penlan Swansea,2024-04-17T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
525760,Conway Road Penlan Swansea,2024-04-17T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.95
525760,Conway Road Penlan Swansea,2024-04-17T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
525760,Conway Road Penlan Swansea,2024-04-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.41
525760,Conway Road Penlan Swansea,2024-04-17T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
525760,Conway Road Penlan Swansea,2024-04-17T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.06
525760,Conway Road Penlan Swansea,2024-04-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
525760,Conway Road Penlan Swansea,2024-04-17T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
525760,Conway Road Penlan Swansea,2024-04-17T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
525760,Conway Road Penlan Swansea,2024-04-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,53.13
525760,Conway Road Penlan Swansea,2024-04-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,40.04
525760,Conway Road Penlan Swansea,2024-04-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,49.72
525760,Conway Road Penlan Swansea,2024-04-17T03:00:00.000+00:00,busbar,,N Current (RMS),A,84.4
525760,Conway Road Penlan Swansea,2024-04-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,214.3
525760,Conway Road Penlan Swansea,2024-04-17T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.2
525760,Conway Road Penlan Swansea,2024-04-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.0
525760,Conway Road Penlan Swansea,2024-04-17T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.32
525760,Conway Road Penlan Swansea,2024-04-17T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.37
525760,Conway Road Penlan Swansea,2024-04-17T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.87
525760,Conway Road Penlan Swansea,2024-04-17T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.51
525760,Conway Road Penlan Swansea,2024-04-17T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.41
525760,Conway Road Penlan Swansea,2024-04-17T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.95
525760,Conway Road Penlan Swansea,2024-04-17T02:50:00.000+00:00,feeder,3,N Current (RMS),A,14.8
525760,Conway Road Penlan Swansea,2024-04-17T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.0
525760,Conway Road Penlan Swansea,2024-04-17T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.7
525760,Conway Road Penlan Swansea,2024-04-17T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.9
525760,Conway Road Penlan Swansea,2024-04-17T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.43
525760,Conway Road Penlan Swansea,2024-04-17T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.84
525760,Conway Road Penlan Swansea,2024-04-17T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.66
525760,Conway Road Penlan Swansea,2024-04-17T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,25.77
525760,Conway Road Penlan Swansea,2024-04-17T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.55
525760,Conway Road Penlan Swansea,2024-04-17T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.36
525760,Conway Road Penlan Swansea,2024-04-17T02:50:00.000+00:00,feeder,2,N Current (RMS),A,37.9
525760,Conway Road Penlan Swansea,2024-04-17T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,104.9
525760,Conway Road Penlan Swansea,2024-04-17T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,76.9
525760,Conway Road Penlan Swansea,2024-04-17T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,93.0
525760,Conway Road Penlan Swansea,2024-04-17T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.16
525760,Conway Road Penlan Swansea,2024-04-17T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.47
525760,Conway Road Penlan Swansea,2024-04-17T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.89
525760,Conway Road Penlan Swansea,2024-04-17T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.67
525760,Conway Road Penlan Swansea,2024-04-17T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.98
525760,Conway Road Penlan Swansea,2024-04-17T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.76
525760,Conway Road Penlan Swansea,2024-04-17T02:50:00.000+00:00,feeder,1,N Current (RMS),A,36.3
525760,Conway Road Penlan Swansea,2024-04-17T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,83.8
525760,Conway Road Penlan Swansea,2024-04-17T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,72.0
525760,Conway Road Penlan Swansea,2024-04-17T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,85.2
525760,Conway Road Penlan Swansea,2024-04-17T02:50:00.000+00:00,transformer,,Temperature,C,19.0
525760,Conway Road Penlan Swansea,2024-04-17T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
525760,Conway Road Penlan Swansea,2024-04-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.62
525760,Conway Road Penlan Swansea,2024-04-17T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
525760,Conway Road Penlan Swansea,2024-04-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.13
525760,Conway Road Penlan Swansea,2024-04-17T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
525760,Conway Road Penlan Swansea,2024-04-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.79
525760,Conway Road Penlan Swansea,2024-04-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
525760,Conway Road Penlan Swansea,2024-04-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
525760,Conway Road Penlan Swansea,2024-04-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
525760,Conway Road Penlan Swansea,2024-04-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,50.95
525760,Conway Road Penlan Swansea,2024-04-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,39.94
525760,Conway Road Penlan Swansea,2024-04-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,51.08
525760,Conway Road Penlan Swansea,2024-04-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,81.0
525760,Conway Road Penlan Swansea,2024-04-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,205.7
525760,Conway Road Penlan Swansea,2024-04-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.2
525760,Conway Road Penlan Swansea,2024-04-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,207.5
525760,Conway Road Penlan Swansea,2024-04-17T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.69
525760,Conway Road Penlan Swansea,2024-04-17T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.09
525760,Conway Road Penlan Swansea,2024-04-17T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.97
525760,Conway Road Penlan Swansea,2024-04-17T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.59
525760,Conway Road Penlan Swansea,2024-04-17T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.63
525760,Conway Road Penlan Swansea,2024-04-17T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.51
525760,Conway Road Penlan Swansea,2024-04-17T02:40:00.000+00:00,feeder,3,N Current (RMS),A,13.1
525760,Conway Road Penlan Swansea,2024-04-17T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.4
525760,Conway Road Penlan Swansea,2024-04-17T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.4
525760,Conway Road Penlan Swansea,2024-04-17T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.4
525760,Conway Road Penlan Swansea,2024-04-17T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.9
525760,Conway Road Penlan Swansea,2024-04-17T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.35
525760,Conway Road Penlan Swansea,2024-04-17T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.89
525760,Conway Road Penlan Swansea,2024-04-17T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,25.22
525760,Conway Road Penlan Swansea,2024-04-17T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.15
525760,Conway Road Penlan Swansea,2024-04-17T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
525760,Conway Road Penlan Swansea,2024-04-17T02:40:00.000+00:00,feeder,2,N Current (RMS),A,37.4
525760,Conway Road Penlan Swansea,2024-04-17T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,103.1
525760,Conway Road Penlan Swansea,2024-04-17T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,79.4
525760,Conway Road Penlan Swansea,2024-04-17T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,95.4
525760,Conway Road Penlan Swansea,2024-04-17T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.49
525760,Conway Road Penlan Swansea,2024-04-17T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.86
525760,Conway Road Penlan Swansea,2024-04-17T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.1
525760,Conway Road Penlan Swansea,2024-04-17T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.26
525760,Conway Road Penlan Swansea,2024-04-17T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.48
525760,Conway Road Penlan Swansea,2024-04-17T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.42
525760,Conway Road Penlan Swansea,2024-04-17T02:40:00.000+00:00,feeder,1,N Current (RMS),A,35.7
525760,Conway Road Penlan Swansea,2024-04-17T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,82.5
525760,Conway Road Penlan Swansea,2024-04-17T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,74.1
525760,Conway Road Penlan Swansea,2024-04-17T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,87.6
525760,Conway Road Penlan Swansea,2024-04-17T02:40:00.000+00:00,transformer,,Temperature,C,19.1
525760,Conway Road Penlan Swansea,2024-04-17T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
525760,Conway Road Penlan Swansea,2024-04-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.77
525760,Conway Road Penlan Swansea,2024-04-17T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
525760,Conway Road Penlan Swansea,2024-04-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.26
525760,Conway Road Penlan Swansea,2024-04-17T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
525760,Conway Road Penlan Swansea,2024-04-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.92
525760,Conway Road Penlan Swansea,2024-04-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
525760,Conway Road Penlan Swansea,2024-04-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
525760,Conway Road Penlan Swansea,2024-04-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
525760,Conway Road Penlan Swansea,2024-04-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,49.08
525760,Conway Road Penlan Swansea,2024-04-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,40.26
525760,Conway Road Penlan Swansea,2024-04-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,50.92
525760,Conway Road Penlan Swansea,2024-04-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,79.6
525760,Conway Road Penlan Swansea,2024-04-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,199.0
525760,Conway Road Penlan Swansea,2024-04-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.9
525760,Conway Road Penlan Swansea,2024-04-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.0
525760,Conway Road Penlan Swansea,2024-04-17T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.45
525760,Conway Road Penlan Swansea,2024-04-17T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.14
525760,Conway Road Penlan Swansea,2024-04-17T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.07
525760,Conway Road Penlan Swansea,2024-04-17T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.44
525760,Conway Road Penlan Swansea,2024-04-17T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.77
525760,Conway Road Penlan Swansea,2024-04-17T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.81
525760,Conway Road Penlan Swansea,2024-04-17T02:30:00.000+00:00,feeder,3,N Current (RMS),A,16.3
525760,Conway Road Penlan Swansea,2024-04-17T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.2
525760,Conway Road Penlan Swansea,2024-04-17T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.9
525760,Conway Road Penlan Swansea,2024-04-17T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.8
525760,Conway Road Penlan Swansea,2024-04-17T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.14
525760,Conway Road Penlan Swansea,2024-04-17T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.15
525760,Conway Road Penlan Swansea,2024-04-17T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.9
525760,Conway Road Penlan Swansea,2024-04-17T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,25.09
525760,Conway Road Penlan Swansea,2024-04-17T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.53
525760,Conway Road Penlan Swansea,2024-04-17T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.07
525760,Conway Road Penlan Swansea,2024-04-17T02:30:00.000+00:00,feeder,2,N Current (RMS),A,37.4
525760,Conway Road Penlan Swansea,2024-04-17T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,102.3
525760,Conway Road Penlan Swansea,2024-04-17T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,80.8
525760,Conway Road Penlan Swansea,2024-04-17T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,91.8
525760,Conway Road Penlan Swansea,2024-04-17T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.83
525760,Conway Road Penlan Swansea,2024-04-17T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.66
525760,Conway Road Penlan Swansea,2024-04-17T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.2
525760,Conway Road Penlan Swansea,2024-04-17T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.31
525760,Conway Road Penlan Swansea,2024-04-17T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.69
525760,Conway Road Penlan Swansea,2024-04-17T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.54
525760,Conway Road Penlan Swansea,2024-04-17T02:30:00.000+00:00,feeder,1,N Current (RMS),A,36.1
525760,Conway Road Penlan Swansea,2024-04-17T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,82.5
525760,Conway Road Penlan Swansea,2024-04-17T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,74.7
525760,Conway Road Penlan Swansea,2024-04-17T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,84.3
525760,Conway Road Penlan Swansea,2024-04-17T02:30:00.000+00:00,transformer,,Temperature,C,19.2
525760,Conway Road Penlan Swansea,2024-04-17T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
525760,Conway Road Penlan Swansea,2024-04-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.39
525760,Conway Road Penlan Swansea,2024-04-17T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
525760,Conway Road Penlan Swansea,2024-04-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.75
525760,Conway Road Penlan Swansea,2024-04-17T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
525760,Conway Road Penlan Swansea,2024-04-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.45
525760,Conway Road Penlan Swansea,2024-04-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
525760,Conway Road Penlan Swansea,2024-04-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
525760,Conway Road Penlan Swansea,2024-04-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
525760,Conway Road Penlan Swansea,2024-04-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,48.84
525760,Conway Road Penlan Swansea,2024-04-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,41.0
525760,Conway Road Penlan Swansea,2024-04-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,49.42
525760,Conway Road Penlan Swansea,2024-04-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,81.0
525760,Conway Road Penlan Swansea,2024-04-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.7
525760,Conway Road Penlan Swansea,2024-04-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.7
525760,Conway Road Penlan Swansea,2024-04-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.4
525760,Conway Road Penlan Swansea,2024-04-17T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.52
525760,Conway Road Penlan Swansea,2024-04-17T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.23
525760,Conway Road Penlan Swansea,2024-04-17T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.85
525760,Conway Road Penlan Swansea,2024-04-17T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.23
525760,Conway Road Penlan Swansea,2024-04-17T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.96
525760,Conway Road Penlan Swansea,2024-04-17T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.99
525760,Conway Road Penlan Swansea,2024-04-17T02:20:00.000+00:00,feeder,3,N Current (RMS),A,11.2
525760,Conway Road Penlan Swansea,2024-04-17T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.1
525760,Conway Road Penlan Swansea,2024-04-17T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.7
525760,Conway Road Penlan Swansea,2024-04-17T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.4
525760,Conway Road Penlan Swansea,2024-04-17T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.8
525760,Conway Road Penlan Swansea,2024-04-17T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.59
525760,Conway Road Penlan Swansea,2024-04-17T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.8
525760,Conway Road Penlan Swansea,2024-04-17T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,25.23
525760,Conway Road Penlan Swansea,2024-04-17T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.72
525760,Conway Road Penlan Swansea,2024-04-17T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.42
525760,Conway Road Penlan Swansea,2024-04-17T02:20:00.000+00:00,feeder,2,N Current (RMS),A,37.1
525760,Conway Road Penlan Swansea,2024-04-17T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,102.8
525760,Conway Road Penlan Swansea,2024-04-17T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,81.8
525760,Conway Road Penlan Swansea,2024-04-17T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,89.6
525760,Conway Road Penlan Swansea,2024-04-17T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.5
525760,Conway Road Penlan Swansea,2024-04-17T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.01
525760,Conway Road Penlan Swansea,2024-04-17T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.16
525760,Conway Road Penlan Swansea,2024-04-17T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.32
525760,Conway Road Penlan Swansea,2024-04-17T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.83
525760,Conway Road Penlan Swansea,2024-04-17T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
525760,Conway Road Penlan Swansea,2024-04-17T02:20:00.000+00:00,feeder,1,N Current (RMS),A,35.5
525760,Conway Road Penlan Swansea,2024-04-17T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,82.4
525760,Conway Road Penlan Swansea,2024-04-17T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,75.7
525760,Conway Road Penlan Swansea,2024-04-17T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,82.4
525760,Conway Road Penlan Swansea,2024-04-17T02:20:00.000+00:00,transformer,,Temperature,C,19.2
525760,Conway Road Penlan Swansea,2024-04-17T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
525760,Conway Road Penlan Swansea,2024-04-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.87
525760,Conway Road Penlan Swansea,2024-04-17T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
525760,Conway Road Penlan Swansea,2024-04-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.2
525760,Conway Road Penlan Swansea,2024-04-17T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
