Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525760,Conway Road Penlan Swansea,2024-04-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.91
525760,Conway Road Penlan Swansea,2024-04-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
525760,Conway Road Penlan Swansea,2024-04-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
525760,Conway Road Penlan Swansea,2024-04-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
525760,Conway Road Penlan Swansea,2024-04-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,49.78
525760,Conway Road Penlan Swansea,2024-04-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,41.5
525760,Conway Road Penlan Swansea,2024-04-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,48.41
525760,Conway Road Penlan Swansea,2024-04-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,77.6
525760,Conway Road Penlan Swansea,2024-04-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,200.9
525760,Conway Road Penlan Swansea,2024-04-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.0
525760,Conway Road Penlan Swansea,2024-04-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.5
525760,Conway Road Penlan Swansea,2024-04-17T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.58
525760,Conway Road Penlan Swansea,2024-04-17T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.63
525760,Conway Road Penlan Swansea,2024-04-17T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.79
525760,Conway Road Penlan Swansea,2024-04-17T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.29
525760,Conway Road Penlan Swansea,2024-04-17T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.88
525760,Conway Road Penlan Swansea,2024-04-17T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.16
525760,Conway Road Penlan Swansea,2024-04-17T02:10:00.000+00:00,feeder,3,N Current (RMS),A,15.1
525760,Conway Road Penlan Swansea,2024-04-17T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.1
525760,Conway Road Penlan Swansea,2024-04-17T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.5
525760,Conway Road Penlan Swansea,2024-04-17T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.0
525760,Conway Road Penlan Swansea,2024-04-17T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.16
525760,Conway Road Penlan Swansea,2024-04-17T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.14
525760,Conway Road Penlan Swansea,2024-04-17T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.51
525760,Conway Road Penlan Swansea,2024-04-17T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,25.65
525760,Conway Road Penlan Swansea,2024-04-17T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.19
525760,Conway Road Penlan Swansea,2024-04-17T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,23.7
525760,Conway Road Penlan Swansea,2024-04-17T02:10:00.000+00:00,feeder,2,N Current (RMS),A,39.4
525760,Conway Road Penlan Swansea,2024-04-17T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,105.3
525760,Conway Road Penlan Swansea,2024-04-17T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,80.0
525760,Conway Road Penlan Swansea,2024-04-17T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,98.7
525760,Conway Road Penlan Swansea,2024-04-17T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.63
525760,Conway Road Penlan Swansea,2024-04-17T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.78
525760,Conway Road Penlan Swansea,2024-04-17T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.52
525760,Conway Road Penlan Swansea,2024-04-17T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.55
525760,Conway Road Penlan Swansea,2024-04-17T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.38
525760,Conway Road Penlan Swansea,2024-04-17T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.06
525760,Conway Road Penlan Swansea,2024-04-17T02:10:00.000+00:00,feeder,1,N Current (RMS),A,38.2
525760,Conway Road Penlan Swansea,2024-04-17T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,84.0
525760,Conway Road Penlan Swansea,2024-04-17T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,74.3
525760,Conway Road Penlan Swansea,2024-04-17T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,90.8
525760,Conway Road Penlan Swansea,2024-04-17T02:10:00.000+00:00,transformer,,Temperature,C,19.2
525760,Conway Road Penlan Swansea,2024-04-17T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
525760,Conway Road Penlan Swansea,2024-04-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.63
525760,Conway Road Penlan Swansea,2024-04-17T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
525760,Conway Road Penlan Swansea,2024-04-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
525760,Conway Road Penlan Swansea,2024-04-17T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
525760,Conway Road Penlan Swansea,2024-04-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.48
525760,Conway Road Penlan Swansea,2024-04-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
525760,Conway Road Penlan Swansea,2024-04-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
525760,Conway Road Penlan Swansea,2024-04-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
525760,Conway Road Penlan Swansea,2024-04-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,50.49
525760,Conway Road Penlan Swansea,2024-04-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,40.45
525760,Conway Road Penlan Swansea,2024-04-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,52.92
525760,Conway Road Penlan Swansea,2024-04-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,87.0
525760,Conway Road Penlan Swansea,2024-04-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,205.5
525760,Conway Road Penlan Swansea,2024-04-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.1
525760,Conway Road Penlan Swansea,2024-04-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,216.0
525760,Conway Road Penlan Swansea,2024-04-17T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.44
525760,Conway Road Penlan Swansea,2024-04-17T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.13
525760,Conway Road Penlan Swansea,2024-04-17T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.14
525760,Conway Road Penlan Swansea,2024-04-17T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.87
525760,Conway Road Penlan Swansea,2024-04-17T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.28
525760,Conway Road Penlan Swansea,2024-04-17T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.43
525760,Conway Road Penlan Swansea,2024-04-17T02:00:00.000+00:00,feeder,3,N Current (RMS),A,15.6
525760,Conway Road Penlan Swansea,2024-04-17T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.7
525760,Conway Road Penlan Swansea,2024-04-17T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.9
525760,Conway Road Penlan Swansea,2024-04-17T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.7
525760,Conway Road Penlan Swansea,2024-04-17T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.31
525760,Conway Road Penlan Swansea,2024-04-17T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.22
525760,Conway Road Penlan Swansea,2024-04-17T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.82
525760,Conway Road Penlan Swansea,2024-04-17T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,25.78
525760,Conway Road Penlan Swansea,2024-04-17T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.61
525760,Conway Road Penlan Swansea,2024-04-17T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.58
525760,Conway Road Penlan Swansea,2024-04-17T02:00:00.000+00:00,feeder,2,N Current (RMS),A,38.0
525760,Conway Road Penlan Swansea,2024-04-17T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,105.8
525760,Conway Road Penlan Swansea,2024-04-17T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,81.5
525760,Conway Road Penlan Swansea,2024-04-17T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,90.3
525760,Conway Road Penlan Swansea,2024-04-17T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.85
525760,Conway Road Penlan Swansea,2024-04-17T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.8
525760,Conway Road Penlan Swansea,2024-04-17T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.03
525760,Conway Road Penlan Swansea,2024-04-17T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.63
525760,Conway Road Penlan Swansea,2024-04-17T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.78
525760,Conway Road Penlan Swansea,2024-04-17T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.03
525760,Conway Road Penlan Swansea,2024-04-17T02:00:00.000+00:00,feeder,1,N Current (RMS),A,36.4
525760,Conway Road Penlan Swansea,2024-04-17T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,84.3
525760,Conway Road Penlan Swansea,2024-04-17T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,75.6
525760,Conway Road Penlan Swansea,2024-04-17T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,82.5
525760,Conway Road Penlan Swansea,2024-04-17T02:00:00.000+00:00,transformer,,Temperature,C,19.2
525760,Conway Road Penlan Swansea,2024-04-17T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
525760,Conway Road Penlan Swansea,2024-04-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
525760,Conway Road Penlan Swansea,2024-04-17T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
525760,Conway Road Penlan Swansea,2024-04-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.67
525760,Conway Road Penlan Swansea,2024-04-17T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
525760,Conway Road Penlan Swansea,2024-04-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.46
525760,Conway Road Penlan Swansea,2024-04-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
525760,Conway Road Penlan Swansea,2024-04-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
525760,Conway Road Penlan Swansea,2024-04-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
525760,Conway Road Penlan Swansea,2024-04-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,50.29
525760,Conway Road Penlan Swansea,2024-04-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,41.67
525760,Conway Road Penlan Swansea,2024-04-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,49.03
525760,Conway Road Penlan Swansea,2024-04-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,79.0
525760,Conway Road Penlan Swansea,2024-04-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,204.8
525760,Conway Road Penlan Swansea,2024-04-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.1
525760,Conway Road Penlan Swansea,2024-04-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.4
525760,Conway Road Penlan Swansea,2024-04-17T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.09
525760,Conway Road Penlan Swansea,2024-04-17T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.83
525760,Conway Road Penlan Swansea,2024-04-17T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.71
525760,Conway Road Penlan Swansea,2024-04-17T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.17
525760,Conway Road Penlan Swansea,2024-04-17T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.09
525760,Conway Road Penlan Swansea,2024-04-17T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.25
525760,Conway Road Penlan Swansea,2024-04-17T01:50:00.000+00:00,feeder,3,N Current (RMS),A,16.0
525760,Conway Road Penlan Swansea,2024-04-17T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.7
525760,Conway Road Penlan Swansea,2024-04-17T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.1
525760,Conway Road Penlan Swansea,2024-04-17T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.6
525760,Conway Road Penlan Swansea,2024-04-17T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.81
525760,Conway Road Penlan Swansea,2024-04-17T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.51
525760,Conway Road Penlan Swansea,2024-04-17T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.37
525760,Conway Road Penlan Swansea,2024-04-17T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,26.53
525760,Conway Road Penlan Swansea,2024-04-17T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.04
525760,Conway Road Penlan Swansea,2024-04-17T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.13
525760,Conway Road Penlan Swansea,2024-04-17T01:50:00.000+00:00,feeder,2,N Current (RMS),A,39.2
525760,Conway Road Penlan Swansea,2024-04-17T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,108.6
525760,Conway Road Penlan Swansea,2024-04-17T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,79.7
525760,Conway Road Penlan Swansea,2024-04-17T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,92.3
525760,Conway Road Penlan Swansea,2024-04-17T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.45
525760,Conway Road Penlan Swansea,2024-04-17T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.12
525760,Conway Road Penlan Swansea,2024-04-17T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.55
525760,Conway Road Penlan Swansea,2024-04-17T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.26
525760,Conway Road Penlan Swansea,2024-04-17T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.44
525760,Conway Road Penlan Swansea,2024-04-17T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.48
525760,Conway Road Penlan Swansea,2024-04-17T01:50:00.000+00:00,feeder,1,N Current (RMS),A,37.6
525760,Conway Road Penlan Swansea,2024-04-17T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,86.7
525760,Conway Road Penlan Swansea,2024-04-17T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,74.9
525760,Conway Road Penlan Swansea,2024-04-17T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,84.3
525760,Conway Road Penlan Swansea,2024-04-17T01:50:00.000+00:00,transformer,,Temperature,C,19.3
525760,Conway Road Penlan Swansea,2024-04-17T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
525760,Conway Road Penlan Swansea,2024-04-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.55
525760,Conway Road Penlan Swansea,2024-04-17T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
525760,Conway Road Penlan Swansea,2024-04-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
525760,Conway Road Penlan Swansea,2024-04-17T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.33
525760,Conway Road Penlan Swansea,2024-04-17T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
525760,Conway Road Penlan Swansea,2024-04-17T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
525760,Conway Road Penlan Swansea,2024-04-17T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
525760,Conway Road Penlan Swansea,2024-04-17T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
525760,Conway Road Penlan Swansea,2024-04-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,51.96
525760,Conway Road Penlan Swansea,2024-04-17T01:50:00.000+00:00,busbar,,L2 Active Power,kW,41.57
525760,Conway Road Penlan Swansea,2024-04-17T01:50:00.000+00:00,busbar,,L1 Active Power,kW,49.86
525760,Conway Road Penlan Swansea,2024-04-17T01:50:00.000+00:00,busbar,,N Current (RMS),A,80.2
525760,Conway Road Penlan Swansea,2024-04-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,210.9
525760,Conway Road Penlan Swansea,2024-04-17T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.4
525760,Conway Road Penlan Swansea,2024-04-17T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.5
525760,Conway Road Penlan Swansea,2024-04-17T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.9
525760,Conway Road Penlan Swansea,2024-04-17T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.0
525760,Conway Road Penlan Swansea,2024-04-17T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.87
525760,Conway Road Penlan Swansea,2024-04-17T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.84
525760,Conway Road Penlan Swansea,2024-04-17T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.15
525760,Conway Road Penlan Swansea,2024-04-17T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.21
525760,Conway Road Penlan Swansea,2024-04-17T01:40:00.000+00:00,feeder,3,N Current (RMS),A,16.1
525760,Conway Road Penlan Swansea,2024-04-17T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.5
525760,Conway Road Penlan Swansea,2024-04-17T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.7
525760,Conway Road Penlan Swansea,2024-04-17T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,36.6
525760,Conway Road Penlan Swansea,2024-04-17T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.87
525760,Conway Road Penlan Swansea,2024-04-17T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.78
525760,Conway Road Penlan Swansea,2024-04-17T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.13
525760,Conway Road Penlan Swansea,2024-04-17T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,25.9
525760,Conway Road Penlan Swansea,2024-04-17T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.49
525760,Conway Road Penlan Swansea,2024-04-17T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.97
525760,Conway Road Penlan Swansea,2024-04-17T01:40:00.000+00:00,feeder,2,N Current (RMS),A,38.5
525760,Conway Road Penlan Swansea,2024-04-17T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,106.2
525760,Conway Road Penlan Swansea,2024-04-17T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,81.8
525760,Conway Road Penlan Swansea,2024-04-17T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,88.7
525760,Conway Road Penlan Swansea,2024-04-17T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.6
525760,Conway Road Penlan Swansea,2024-04-17T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.31
525760,Conway Road Penlan Swansea,2024-04-17T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.33
525760,Conway Road Penlan Swansea,2024-04-17T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.86
525760,Conway Road Penlan Swansea,2024-04-17T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.69
525760,Conway Road Penlan Swansea,2024-04-17T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.46
525760,Conway Road Penlan Swansea,2024-04-17T01:40:00.000+00:00,feeder,1,N Current (RMS),A,37.0
525760,Conway Road Penlan Swansea,2024-04-17T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,85.2
525760,Conway Road Penlan Swansea,2024-04-17T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,76.2
525760,Conway Road Penlan Swansea,2024-04-17T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,80.8
525760,Conway Road Penlan Swansea,2024-04-17T01:40:00.000+00:00,transformer,,Temperature,C,19.3
525760,Conway Road Penlan Swansea,2024-04-17T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
525760,Conway Road Penlan Swansea,2024-04-17T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.54
525760,Conway Road Penlan Swansea,2024-04-17T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
525760,Conway Road Penlan Swansea,2024-04-17T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
525760,Conway Road Penlan Swansea,2024-04-17T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.37
525760,Conway Road Penlan Swansea,2024-04-17T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.57
525760,Conway Road Penlan Swansea,2024-04-17T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
525760,Conway Road Penlan Swansea,2024-04-17T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
525760,Conway Road Penlan Swansea,2024-04-17T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
525760,Conway Road Penlan Swansea,2024-04-17T01:40:00.000+00:00,busbar,,L3 Active Power,kW,51.6
525760,Conway Road Penlan Swansea,2024-04-17T01:40:00.000+00:00,busbar,,L2 Active Power,kW,42.32
525760,Conway Road Penlan Swansea,2024-04-17T01:40:00.000+00:00,busbar,,L1 Active Power,kW,48.63
525760,Conway Road Penlan Swansea,2024-04-17T01:40:00.000+00:00,busbar,,N Current (RMS),A,79.7
525760,Conway Road Penlan Swansea,2024-04-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,209.3
525760,Conway Road Penlan Swansea,2024-04-17T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.9
525760,Conway Road Penlan Swansea,2024-04-17T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.0
525760,Conway Road Penlan Swansea,2024-04-17T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.95
525760,Conway Road Penlan Swansea,2024-04-17T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.85
525760,Conway Road Penlan Swansea,2024-04-17T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.62
525760,Conway Road Penlan Swansea,2024-04-17T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.97
525760,Conway Road Penlan Swansea,2024-04-17T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.51
525760,Conway Road Penlan Swansea,2024-04-17T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.66
525760,Conway Road Penlan Swansea,2024-04-17T01:30:00.000+00:00,feeder,3,N Current (RMS),A,13.2
525760,Conway Road Penlan Swansea,2024-04-17T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.8
525760,Conway Road Penlan Swansea,2024-04-17T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.9
525760,Conway Road Penlan Swansea,2024-04-17T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,34.2
525760,Conway Road Penlan Swansea,2024-04-17T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.83
525760,Conway Road Penlan Swansea,2024-04-17T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.65
525760,Conway Road Penlan Swansea,2024-04-17T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.91
525760,Conway Road Penlan Swansea,2024-04-17T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,25.52
525760,Conway Road Penlan Swansea,2024-04-17T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.43
525760,Conway Road Penlan Swansea,2024-04-17T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.47
525760,Conway Road Penlan Swansea,2024-04-17T01:30:00.000+00:00,feeder,2,N Current (RMS),A,38.0
525760,Conway Road Penlan Swansea,2024-04-17T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,104.5
525760,Conway Road Penlan Swansea,2024-04-17T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,92.4
525760,Conway Road Penlan Swansea,2024-04-17T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,94.2
525760,Conway Road Penlan Swansea,2024-04-17T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.42
525760,Conway Road Penlan Swansea,2024-04-17T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.23
525760,Conway Road Penlan Swansea,2024-04-17T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.25
525760,Conway Road Penlan Swansea,2024-04-17T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.53
525760,Conway Road Penlan Swansea,2024-04-17T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.38
525760,Conway Road Penlan Swansea,2024-04-17T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.9
525760,Conway Road Penlan Swansea,2024-04-17T01:30:00.000+00:00,feeder,1,N Current (RMS),A,36.4
525760,Conway Road Penlan Swansea,2024-04-17T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,83.7
525760,Conway Road Penlan Swansea,2024-04-17T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,85.2
525760,Conway Road Penlan Swansea,2024-04-17T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,86.5
525760,Conway Road Penlan Swansea,2024-04-17T01:30:00.000+00:00,transformer,,Temperature,C,19.3
525760,Conway Road Penlan Swansea,2024-04-17T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
525760,Conway Road Penlan Swansea,2024-04-17T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
525760,Conway Road Penlan Swansea,2024-04-17T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
525760,Conway Road Penlan Swansea,2024-04-17T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
525760,Conway Road Penlan Swansea,2024-04-17T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.36
525760,Conway Road Penlan Swansea,2024-04-17T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
525760,Conway Road Penlan Swansea,2024-04-17T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
525760,Conway Road Penlan Swansea,2024-04-17T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
525760,Conway Road Penlan Swansea,2024-04-17T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
525760,Conway Road Penlan Swansea,2024-04-17T01:30:00.000+00:00,busbar,,L3 Active Power,kW,51.02
525760,Conway Road Penlan Swansea,2024-04-17T01:30:00.000+00:00,busbar,,L2 Active Power,kW,47.33
525760,Conway Road Penlan Swansea,2024-04-17T01:30:00.000+00:00,busbar,,L1 Active Power,kW,51.03
525760,Conway Road Penlan Swansea,2024-04-17T01:30:00.000+00:00,busbar,,N Current (RMS),A,79.4
525760,Conway Road Penlan Swansea,2024-04-17T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,206.7
525760,Conway Road Penlan Swansea,2024-04-17T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.7
525760,Conway Road Penlan Swansea,2024-04-17T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.7
525760,Conway Road Penlan Swansea,2024-04-17T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.79
525760,Conway Road Penlan Swansea,2024-04-17T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.03
525760,Conway Road Penlan Swansea,2024-04-17T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.31
525760,Conway Road Penlan Swansea,2024-04-17T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.05
525760,Conway Road Penlan Swansea,2024-04-17T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.31
525760,Conway Road Penlan Swansea,2024-04-17T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.79
525760,Conway Road Penlan Swansea,2024-04-17T01:20:00.000+00:00,feeder,3,N Current (RMS),A,16.7
525760,Conway Road Penlan Swansea,2024-04-17T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.4
525760,Conway Road Penlan Swansea,2024-04-17T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.7
525760,Conway Road Penlan Swansea,2024-04-17T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.0
525760,Conway Road Penlan Swansea,2024-04-17T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.75
525760,Conway Road Penlan Swansea,2024-04-17T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.01
525760,Conway Road Penlan Swansea,2024-04-17T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.96
525760,Conway Road Penlan Swansea,2024-04-17T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,26.54
525760,Conway Road Penlan Swansea,2024-04-17T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.94
525760,Conway Road Penlan Swansea,2024-04-17T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,23.91
525760,Conway Road Penlan Swansea,2024-04-17T01:20:00.000+00:00,feeder,2,N Current (RMS),A,38.4
525760,Conway Road Penlan Swansea,2024-04-17T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,108.4
525760,Conway Road Penlan Swansea,2024-04-17T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,86.7
525760,Conway Road Penlan Swansea,2024-04-17T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,99.7
525760,Conway Road Penlan Swansea,2024-04-17T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.34
525760,Conway Road Penlan Swansea,2024-04-17T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.74
525760,Conway Road Penlan Swansea,2024-04-17T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.01
525760,Conway Road Penlan Swansea,2024-04-17T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.42
525760,Conway Road Penlan Swansea,2024-04-17T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.08
525760,Conway Road Penlan Swansea,2024-04-17T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.16
525760,Conway Road Penlan Swansea,2024-04-17T01:20:00.000+00:00,feeder,1,N Current (RMS),A,37.1
525760,Conway Road Penlan Swansea,2024-04-17T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,87.1
525760,Conway Road Penlan Swansea,2024-04-17T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,80.6
525760,Conway Road Penlan Swansea,2024-04-17T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,91.2
525760,Conway Road Penlan Swansea,2024-04-17T01:20:00.000+00:00,transformer,,Temperature,C,19.4
525760,Conway Road Penlan Swansea,2024-04-17T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.21
525760,Conway Road Penlan Swansea,2024-04-17T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.82
525760,Conway Road Penlan Swansea,2024-04-17T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
525760,Conway Road Penlan Swansea,2024-04-17T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.22
525760,Conway Road Penlan Swansea,2024-04-17T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.35
525760,Conway Road Penlan Swansea,2024-04-17T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.83
525760,Conway Road Penlan Swansea,2024-04-17T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
525760,Conway Road Penlan Swansea,2024-04-17T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
525760,Conway Road Penlan Swansea,2024-04-17T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
525760,Conway Road Penlan Swansea,2024-04-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,52.01
525760,Conway Road Penlan Swansea,2024-04-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,44.32
525760,Conway Road Penlan Swansea,2024-04-17T01:20:00.000+00:00,busbar,,L1 Active Power,kW,53.86
525760,Conway Road Penlan Swansea,2024-04-17T01:20:00.000+00:00,busbar,,N Current (RMS),A,83.2
525760,Conway Road Penlan Swansea,2024-04-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,210.7
525760,Conway Road Penlan Swansea,2024-04-17T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.4
525760,Conway Road Penlan Swansea,2024-04-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.4
525760,Conway Road Penlan Swansea,2024-04-17T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.14
525760,Conway Road Penlan Swansea,2024-04-17T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.65
525760,Conway Road Penlan Swansea,2024-04-17T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.07
525760,Conway Road Penlan Swansea,2024-04-17T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.79
525760,Conway Road Penlan Swansea,2024-04-17T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.01
525760,Conway Road Penlan Swansea,2024-04-17T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.12
525760,Conway Road Penlan Swansea,2024-04-17T01:10:00.000+00:00,feeder,3,N Current (RMS),A,15.2
525760,Conway Road Penlan Swansea,2024-04-17T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.4
525760,Conway Road Penlan Swansea,2024-04-17T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.6
525760,Conway Road Penlan Swansea,2024-04-17T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.0
525760,Conway Road Penlan Swansea,2024-04-17T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.68
525760,Conway Road Penlan Swansea,2024-04-17T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.89
525760,Conway Road Penlan Swansea,2024-04-17T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.62
525760,Conway Road Penlan Swansea,2024-04-17T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,28.23
525760,Conway Road Penlan Swansea,2024-04-17T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.01
525760,Conway Road Penlan Swansea,2024-04-17T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,23.5
525760,Conway Road Penlan Swansea,2024-04-17T01:10:00.000+00:00,feeder,2,N Current (RMS),A,41.1
525760,Conway Road Penlan Swansea,2024-04-17T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,115.2
525760,Conway Road Penlan Swansea,2024-04-17T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,83.0
525760,Conway Road Penlan Swansea,2024-04-17T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,97.8
525760,Conway Road Penlan Swansea,2024-04-17T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.44
525760,Conway Road Penlan Swansea,2024-04-17T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.73
525760,Conway Road Penlan Swansea,2024-04-17T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.56
525760,Conway Road Penlan Swansea,2024-04-17T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.78
525760,Conway Road Penlan Swansea,2024-04-17T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.29
525760,Conway Road Penlan Swansea,2024-04-17T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.6
525760,Conway Road Penlan Swansea,2024-04-17T01:10:00.000+00:00,feeder,1,N Current (RMS),A,39.7
525760,Conway Road Penlan Swansea,2024-04-17T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,92.6
525760,Conway Road Penlan Swansea,2024-04-17T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,77.7
525760,Conway Road Penlan Swansea,2024-04-17T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,88.8
525760,Conway Road Penlan Swansea,2024-04-17T01:10:00.000+00:00,transformer,,Temperature,C,19.4
525760,Conway Road Penlan Swansea,2024-04-17T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
525760,Conway Road Penlan Swansea,2024-04-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.82
525760,Conway Road Penlan Swansea,2024-04-17T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
525760,Conway Road Penlan Swansea,2024-04-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.16
525760,Conway Road Penlan Swansea,2024-04-17T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.37
525760,Conway Road Penlan Swansea,2024-04-17T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.8
525760,Conway Road Penlan Swansea,2024-04-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
525760,Conway Road Penlan Swansea,2024-04-17T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
525760,Conway Road Penlan Swansea,2024-04-17T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
525760,Conway Road Penlan Swansea,2024-04-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,55.8
525760,Conway Road Penlan Swansea,2024-04-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,43.31
525760,Conway Road Penlan Swansea,2024-04-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,53.22
525760,Conway Road Penlan Swansea,2024-04-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,87.1
525760,Conway Road Penlan Swansea,2024-04-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,226.0
525760,Conway Road Penlan Swansea,2024-04-17T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.4
525760,Conway Road Penlan Swansea,2024-04-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,216.7
525760,Conway Road Penlan Swansea,2024-04-17T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.56
525760,Conway Road Penlan Swansea,2024-04-17T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.94
525760,Conway Road Penlan Swansea,2024-04-17T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.66
525760,Conway Road Penlan Swansea,2024-04-17T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.91
525760,Conway Road Penlan Swansea,2024-04-17T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
525760,Conway Road Penlan Swansea,2024-04-17T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.78
525760,Conway Road Penlan Swansea,2024-04-17T01:00:00.000+00:00,feeder,3,N Current (RMS),A,13.4
525760,Conway Road Penlan Swansea,2024-04-17T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.5
525760,Conway Road Penlan Swansea,2024-04-17T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.8
525760,Conway Road Penlan Swansea,2024-04-17T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.5
525760,Conway Road Penlan Swansea,2024-04-17T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.21
525760,Conway Road Penlan Swansea,2024-04-17T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.07
525760,Conway Road Penlan Swansea,2024-04-17T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.92
525760,Conway Road Penlan Swansea,2024-04-17T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,28.46
525760,Conway Road Penlan Swansea,2024-04-17T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.39
525760,Conway Road Penlan Swansea,2024-04-17T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.9
525760,Conway Road Penlan Swansea,2024-04-17T01:00:00.000+00:00,feeder,2,N Current (RMS),A,41.6
525760,Conway Road Penlan Swansea,2024-04-17T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,116.5
525760,Conway Road Penlan Swansea,2024-04-17T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,84.8
525760,Conway Road Penlan Swansea,2024-04-17T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,92.0
525760,Conway Road Penlan Swansea,2024-04-17T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.99
525760,Conway Road Penlan Swansea,2024-04-17T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.85
525760,Conway Road Penlan Swansea,2024-04-17T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.94
525760,Conway Road Penlan Swansea,2024-04-17T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.94
525760,Conway Road Penlan Swansea,2024-04-17T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.57
525760,Conway Road Penlan Swansea,2024-04-17T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.12
525760,Conway Road Penlan Swansea,2024-04-17T01:00:00.000+00:00,feeder,1,N Current (RMS),A,40.2
525760,Conway Road Penlan Swansea,2024-04-17T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,93.6
525760,Conway Road Penlan Swansea,2024-04-17T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,79.0
525760,Conway Road Penlan Swansea,2024-04-17T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,83.3
525760,Conway Road Penlan Swansea,2024-04-17T01:00:00.000+00:00,transformer,,Temperature,C,19.5
525760,Conway Road Penlan Swansea,2024-04-17T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.26
525760,Conway Road Penlan Swansea,2024-04-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.09
525760,Conway Road Penlan Swansea,2024-04-17T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
525760,Conway Road Penlan Swansea,2024-04-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
525760,Conway Road Penlan Swansea,2024-04-17T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.42
525760,Conway Road Penlan Swansea,2024-04-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
525760,Conway Road Penlan Swansea,2024-04-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
525760,Conway Road Penlan Swansea,2024-04-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
525760,Conway Road Penlan Swansea,2024-04-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
525760,Conway Road Penlan Swansea,2024-04-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,56.31
525760,Conway Road Penlan Swansea,2024-04-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,43.96
525760,Conway Road Penlan Swansea,2024-04-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,49.79
525760,Conway Road Penlan Swansea,2024-04-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,85.9
525760,Conway Road Penlan Swansea,2024-04-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,228.4
525760,Conway Road Penlan Swansea,2024-04-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.4
525760,Conway Road Penlan Swansea,2024-04-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.2
525760,Conway Road Penlan Swansea,2024-04-17T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.62
525760,Conway Road Penlan Swansea,2024-04-17T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.73
525760,Conway Road Penlan Swansea,2024-04-17T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.58
525760,Conway Road Penlan Swansea,2024-04-17T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.01
525760,Conway Road Penlan Swansea,2024-04-17T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.71
525760,Conway Road Penlan Swansea,2024-04-17T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.09
525760,Conway Road Penlan Swansea,2024-04-17T00:50:00.000+00:00,feeder,3,N Current (RMS),A,15.2
525760,Conway Road Penlan Swansea,2024-04-17T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.3
525760,Conway Road Penlan Swansea,2024-04-17T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.0
525760,Conway Road Penlan Swansea,2024-04-17T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,36.0
525760,Conway Road Penlan Swansea,2024-04-17T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.86
525760,Conway Road Penlan Swansea,2024-04-17T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.09
525760,Conway Road Penlan Swansea,2024-04-17T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
525760,Conway Road Penlan Swansea,2024-04-17T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,29.45
525760,Conway Road Penlan Swansea,2024-04-17T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.93
525760,Conway Road Penlan Swansea,2024-04-17T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.6
525760,Conway Road Penlan Swansea,2024-04-17T00:50:00.000+00:00,feeder,2,N Current (RMS),A,42.6
525760,Conway Road Penlan Swansea,2024-04-17T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,120.2
525760,Conway Road Penlan Swansea,2024-04-17T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,82.4
525760,Conway Road Penlan Swansea,2024-04-17T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,94.8
525760,Conway Road Penlan Swansea,2024-04-17T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.68
525760,Conway Road Penlan Swansea,2024-04-17T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.01
525760,Conway Road Penlan Swansea,2024-04-17T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.94
525760,Conway Road Penlan Swansea,2024-04-17T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.73
525760,Conway Road Penlan Swansea,2024-04-17T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.2
525760,Conway Road Penlan Swansea,2024-04-17T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.97
525760,Conway Road Penlan Swansea,2024-04-17T00:50:00.000+00:00,feeder,1,N Current (RMS),A,41.0
525760,Conway Road Penlan Swansea,2024-04-17T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,96.6
525760,Conway Road Penlan Swansea,2024-04-17T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,76.7
525760,Conway Road Penlan Swansea,2024-04-17T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,86.6
525760,Conway Road Penlan Swansea,2024-04-17T00:50:00.000+00:00,transformer,,Temperature,C,19.6
525760,Conway Road Penlan Swansea,2024-04-17T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.28
525760,Conway Road Penlan Swansea,2024-04-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.88
525760,Conway Road Penlan Swansea,2024-04-17T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
525760,Conway Road Penlan Swansea,2024-04-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.22
525760,Conway Road Penlan Swansea,2024-04-17T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.42
525760,Conway Road Penlan Swansea,2024-04-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.84
525760,Conway Road Penlan Swansea,2024-04-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
525760,Conway Road Penlan Swansea,2024-04-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
525760,Conway Road Penlan Swansea,2024-04-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
525760,Conway Road Penlan Swansea,2024-04-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,58.19
525760,Conway Road Penlan Swansea,2024-04-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,42.84
525760,Conway Road Penlan Swansea,2024-04-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,51.66
525760,Conway Road Penlan Swansea,2024-04-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,90.7
525760,Conway Road Penlan Swansea,2024-04-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,235.6
525760,Conway Road Penlan Swansea,2024-04-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.2
525760,Conway Road Penlan Swansea,2024-04-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,210.9
525760,Conway Road Penlan Swansea,2024-04-17T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.4
525760,Conway Road Penlan Swansea,2024-04-17T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.27
525760,Conway Road Penlan Swansea,2024-04-17T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.01
525760,Conway Road Penlan Swansea,2024-04-17T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.63
525760,Conway Road Penlan Swansea,2024-04-17T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.45
525760,Conway Road Penlan Swansea,2024-04-17T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.89
525760,Conway Road Penlan Swansea,2024-04-17T00:40:00.000+00:00,feeder,3,N Current (RMS),A,15.7
525760,Conway Road Penlan Swansea,2024-04-17T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.8
525760,Conway Road Penlan Swansea,2024-04-17T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.0
525760,Conway Road Penlan Swansea,2024-04-17T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.8
525760,Conway Road Penlan Swansea,2024-04-17T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.26
525760,Conway Road Penlan Swansea,2024-04-17T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.19
525760,Conway Road Penlan Swansea,2024-04-17T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.61
525760,Conway Road Penlan Swansea,2024-04-17T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,31.25
525760,Conway Road Penlan Swansea,2024-04-17T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.82
525760,Conway Road Penlan Swansea,2024-04-17T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,23.24
525760,Conway Road Penlan Swansea,2024-04-17T00:40:00.000+00:00,feeder,2,N Current (RMS),A,45.0
525760,Conway Road Penlan Swansea,2024-04-17T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,127.6
525760,Conway Road Penlan Swansea,2024-04-17T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,82.1
525760,Conway Road Penlan Swansea,2024-04-17T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,97.9
525760,Conway Road Penlan Swansea,2024-04-17T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.06
525760,Conway Road Penlan Swansea,2024-04-17T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.23
525760,Conway Road Penlan Swansea,2024-04-17T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.27
525760,Conway Road Penlan Swansea,2024-04-17T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,25.23
525760,Conway Road Penlan Swansea,2024-04-17T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.08
525760,Conway Road Penlan Swansea,2024-04-17T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.67
525760,Conway Road Penlan Swansea,2024-04-17T00:40:00.000+00:00,feeder,1,N Current (RMS),A,43.4
525760,Conway Road Penlan Swansea,2024-04-17T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,102.8
525760,Conway Road Penlan Swansea,2024-04-17T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,76.5
525760,Conway Road Penlan Swansea,2024-04-17T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,89.6
525760,Conway Road Penlan Swansea,2024-04-17T00:40:00.000+00:00,transformer,,Temperature,C,19.8
525760,Conway Road Penlan Swansea,2024-04-17T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.24
525760,Conway Road Penlan Swansea,2024-04-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
525760,Conway Road Penlan Swansea,2024-04-17T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
525760,Conway Road Penlan Swansea,2024-04-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
525760,Conway Road Penlan Swansea,2024-04-17T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.4
525760,Conway Road Penlan Swansea,2024-04-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.57
525760,Conway Road Penlan Swansea,2024-04-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
525760,Conway Road Penlan Swansea,2024-04-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
525760,Conway Road Penlan Swansea,2024-04-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
525760,Conway Road Penlan Swansea,2024-04-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,61.12
525760,Conway Road Penlan Swansea,2024-04-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,42.34
525760,Conway Road Penlan Swansea,2024-04-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,52.81
525760,Conway Road Penlan Swansea,2024-04-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,97.0
525760,Conway Road Penlan Swansea,2024-04-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,247.8
525760,Conway Road Penlan Swansea,2024-04-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.6
525760,Conway Road Penlan Swansea,2024-04-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,216.0
525760,Conway Road Penlan Swansea,2024-04-17T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.23
525760,Conway Road Penlan Swansea,2024-04-17T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.63
525760,Conway Road Penlan Swansea,2024-04-17T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
525760,Conway Road Penlan Swansea,2024-04-17T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.2
525760,Conway Road Penlan Swansea,2024-04-17T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.02
525760,Conway Road Penlan Swansea,2024-04-17T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.44
525760,Conway Road Penlan Swansea,2024-04-17T00:30:00.000+00:00,feeder,3,N Current (RMS),A,15.4
525760,Conway Road Penlan Swansea,2024-04-17T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.2
