Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525760,Conway Road Penlan Swansea,2024-04-17T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.2
525760,Conway Road Penlan Swansea,2024-04-17T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,36.2
525760,Conway Road Penlan Swansea,2024-04-17T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.98
525760,Conway Road Penlan Swansea,2024-04-17T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.8
525760,Conway Road Penlan Swansea,2024-04-17T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.01
525760,Conway Road Penlan Swansea,2024-04-17T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,27.61
525760,Conway Road Penlan Swansea,2024-04-17T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.78
525760,Conway Road Penlan Swansea,2024-04-17T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,23.78
525760,Conway Road Penlan Swansea,2024-04-17T00:30:00.000+00:00,feeder,2,N Current (RMS),A,42.1
525760,Conway Road Penlan Swansea,2024-04-17T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,113.2
525760,Conway Road Penlan Swansea,2024-04-17T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,82.3
525760,Conway Road Penlan Swansea,2024-04-17T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,99.4
525760,Conway Road Penlan Swansea,2024-04-17T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.59
525760,Conway Road Penlan Swansea,2024-04-17T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.63
525760,Conway Road Penlan Swansea,2024-04-17T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.94
525760,Conway Road Penlan Swansea,2024-04-17T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.23
525760,Conway Road Penlan Swansea,2024-04-17T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.22
525760,Conway Road Penlan Swansea,2024-04-17T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.09
525760,Conway Road Penlan Swansea,2024-04-17T00:30:00.000+00:00,feeder,1,N Current (RMS),A,40.5
525760,Conway Road Penlan Swansea,2024-04-17T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,90.9
525760,Conway Road Penlan Swansea,2024-04-17T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,77.5
525760,Conway Road Penlan Swansea,2024-04-17T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,91.1
525760,Conway Road Penlan Swansea,2024-04-17T00:30:00.000+00:00,transformer,,Temperature,C,19.9
525760,Conway Road Penlan Swansea,2024-04-17T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.25
525760,Conway Road Penlan Swansea,2024-04-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
525760,Conway Road Penlan Swansea,2024-04-17T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
525760,Conway Road Penlan Swansea,2024-04-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
525760,Conway Road Penlan Swansea,2024-04-17T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.42
525760,Conway Road Penlan Swansea,2024-04-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
525760,Conway Road Penlan Swansea,2024-04-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
525760,Conway Road Penlan Swansea,2024-04-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
525760,Conway Road Penlan Swansea,2024-04-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
525760,Conway Road Penlan Swansea,2024-04-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,55.04
525760,Conway Road Penlan Swansea,2024-04-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,43.02
525760,Conway Road Penlan Swansea,2024-04-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,54.31
525760,Conway Road Penlan Swansea,2024-04-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,90.2
525760,Conway Road Penlan Swansea,2024-04-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,223.7
525760,Conway Road Penlan Swansea,2024-04-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.7
525760,Conway Road Penlan Swansea,2024-04-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,221.9
525760,Conway Road Penlan Swansea,2024-04-17T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.79
525760,Conway Road Penlan Swansea,2024-04-17T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.46
525760,Conway Road Penlan Swansea,2024-04-17T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.66
525760,Conway Road Penlan Swansea,2024-04-17T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.2
525760,Conway Road Penlan Swansea,2024-04-17T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.07
525760,Conway Road Penlan Swansea,2024-04-17T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.64
525760,Conway Road Penlan Swansea,2024-04-17T00:20:00.000+00:00,feeder,3,N Current (RMS),A,13.3
525760,Conway Road Penlan Swansea,2024-04-17T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.1
525760,Conway Road Penlan Swansea,2024-04-17T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.7
525760,Conway Road Penlan Swansea,2024-04-17T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.1
525760,Conway Road Penlan Swansea,2024-04-17T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.38
525760,Conway Road Penlan Swansea,2024-04-17T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.19
525760,Conway Road Penlan Swansea,2024-04-17T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.69
525760,Conway Road Penlan Swansea,2024-04-17T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,23.51
525760,Conway Road Penlan Swansea,2024-04-17T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.61
525760,Conway Road Penlan Swansea,2024-04-17T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,24.2
525760,Conway Road Penlan Swansea,2024-04-17T00:20:00.000+00:00,feeder,2,N Current (RMS),A,42.4
525760,Conway Road Penlan Swansea,2024-04-17T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,97.6
525760,Conway Road Penlan Swansea,2024-04-17T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,82.0
525760,Conway Road Penlan Swansea,2024-04-17T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,100.8
525760,Conway Road Penlan Swansea,2024-04-17T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.72
525760,Conway Road Penlan Swansea,2024-04-17T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.7
525760,Conway Road Penlan Swansea,2024-04-17T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.02
525760,Conway Road Penlan Swansea,2024-04-17T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.86
525760,Conway Road Penlan Swansea,2024-04-17T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.1
525760,Conway Road Penlan Swansea,2024-04-17T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.83
525760,Conway Road Penlan Swansea,2024-04-17T00:20:00.000+00:00,feeder,1,N Current (RMS),A,40.7
525760,Conway Road Penlan Swansea,2024-04-17T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,77.8
525760,Conway Road Penlan Swansea,2024-04-17T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,77.2
525760,Conway Road Penlan Swansea,2024-04-17T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,94.0
525760,Conway Road Penlan Swansea,2024-04-17T00:20:00.000+00:00,transformer,,Temperature,C,20.0
525760,Conway Road Penlan Swansea,2024-04-17T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.29
525760,Conway Road Penlan Swansea,2024-04-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
525760,Conway Road Penlan Swansea,2024-04-17T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
525760,Conway Road Penlan Swansea,2024-04-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
525760,Conway Road Penlan Swansea,2024-04-17T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.46
525760,Conway Road Penlan Swansea,2024-04-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
525760,Conway Road Penlan Swansea,2024-04-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
525760,Conway Road Penlan Swansea,2024-04-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
525760,Conway Road Penlan Swansea,2024-04-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
525760,Conway Road Penlan Swansea,2024-04-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,47.58
525760,Conway Road Penlan Swansea,2024-04-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,42.78
525760,Conway Road Penlan Swansea,2024-04-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,54.67
525760,Conway Road Penlan Swansea,2024-04-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,91.6
525760,Conway Road Penlan Swansea,2024-04-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.5
525760,Conway Road Penlan Swansea,2024-04-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.8
525760,Conway Road Penlan Swansea,2024-04-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,223.3
525760,Conway Road Penlan Swansea,2024-04-17T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.58
525760,Conway Road Penlan Swansea,2024-04-17T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.97
525760,Conway Road Penlan Swansea,2024-04-17T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.29
525760,Conway Road Penlan Swansea,2024-04-17T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.79
525760,Conway Road Penlan Swansea,2024-04-17T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.53
525760,Conway Road Penlan Swansea,2024-04-17T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.05
525760,Conway Road Penlan Swansea,2024-04-17T00:10:00.000+00:00,feeder,3,N Current (RMS),A,16.0
525760,Conway Road Penlan Swansea,2024-04-17T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.0
525760,Conway Road Penlan Swansea,2024-04-17T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.4
525760,Conway Road Penlan Swansea,2024-04-17T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.0
525760,Conway Road Penlan Swansea,2024-04-17T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.04
525760,Conway Road Penlan Swansea,2024-04-17T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.17
525760,Conway Road Penlan Swansea,2024-04-17T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.42
525760,Conway Road Penlan Swansea,2024-04-17T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,25.13
525760,Conway Road Penlan Swansea,2024-04-17T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.19
525760,Conway Road Penlan Swansea,2024-04-17T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.75
525760,Conway Road Penlan Swansea,2024-04-17T00:10:00.000+00:00,feeder,2,N Current (RMS),A,40.9
525760,Conway Road Penlan Swansea,2024-04-17T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,103.4
525760,Conway Road Penlan Swansea,2024-04-17T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,84.2
525760,Conway Road Penlan Swansea,2024-04-17T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,95.9
525760,Conway Road Penlan Swansea,2024-04-17T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.49
525760,Conway Road Penlan Swansea,2024-04-17T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.75
525760,Conway Road Penlan Swansea,2024-04-17T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.75
525760,Conway Road Penlan Swansea,2024-04-17T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.07
525760,Conway Road Penlan Swansea,2024-04-17T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.57
525760,Conway Road Penlan Swansea,2024-04-17T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.31
525760,Conway Road Penlan Swansea,2024-04-17T00:10:00.000+00:00,feeder,1,N Current (RMS),A,39.1
525760,Conway Road Penlan Swansea,2024-04-17T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,82.2
525760,Conway Road Penlan Swansea,2024-04-17T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,79.0
525760,Conway Road Penlan Swansea,2024-04-17T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,88.5
525760,Conway Road Penlan Swansea,2024-04-17T00:10:00.000+00:00,transformer,,Temperature,C,20.1
525760,Conway Road Penlan Swansea,2024-04-17T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.25
525760,Conway Road Penlan Swansea,2024-04-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
525760,Conway Road Penlan Swansea,2024-04-17T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
525760,Conway Road Penlan Swansea,2024-04-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
525760,Conway Road Penlan Swansea,2024-04-17T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.41
525760,Conway Road Penlan Swansea,2024-04-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
525760,Conway Road Penlan Swansea,2024-04-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
525760,Conway Road Penlan Swansea,2024-04-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
525760,Conway Road Penlan Swansea,2024-04-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
525760,Conway Road Penlan Swansea,2024-04-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,49.99
525760,Conway Road Penlan Swansea,2024-04-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,44.28
525760,Conway Road Penlan Swansea,2024-04-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,52.1
525760,Conway Road Penlan Swansea,2024-04-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,86.8
525760,Conway Road Penlan Swansea,2024-04-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.4
525760,Conway Road Penlan Swansea,2024-04-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.3
525760,Conway Road Penlan Swansea,2024-04-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,213.7
525760,Conway Road Penlan Swansea,2024-04-17T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.04
525760,Conway Road Penlan Swansea,2024-04-17T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.75
525760,Conway Road Penlan Swansea,2024-04-17T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.57
525760,Conway Road Penlan Swansea,2024-04-17T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.73
525760,Conway Road Penlan Swansea,2024-04-17T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.91
525760,Conway Road Penlan Swansea,2024-04-17T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.14
525760,Conway Road Penlan Swansea,2024-04-17T00:00:00.000+00:00,feeder,3,N Current (RMS),A,16.3
525760,Conway Road Penlan Swansea,2024-04-17T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.3
525760,Conway Road Penlan Swansea,2024-04-17T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.6
525760,Conway Road Penlan Swansea,2024-04-17T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.9
525760,Conway Road Penlan Swansea,2024-04-17T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
525760,Conway Road Penlan Swansea,2024-04-17T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.39
525760,Conway Road Penlan Swansea,2024-04-17T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.85
525760,Conway Road Penlan Swansea,2024-04-17T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,27.08
525760,Conway Road Penlan Swansea,2024-04-17T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.72
525760,Conway Road Penlan Swansea,2024-04-17T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,24.08
525760,Conway Road Penlan Swansea,2024-04-17T00:00:00.000+00:00,feeder,2,N Current (RMS),A,43.4
525760,Conway Road Penlan Swansea,2024-04-17T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,111.6
525760,Conway Road Penlan Swansea,2024-04-17T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,86.6
525760,Conway Road Penlan Swansea,2024-04-17T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,100.8
525760,Conway Road Penlan Swansea,2024-04-17T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.41
525760,Conway Road Penlan Swansea,2024-04-17T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.09
525760,Conway Road Penlan Swansea,2024-04-17T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.97
525760,Conway Road Penlan Swansea,2024-04-17T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.45
525760,Conway Road Penlan Swansea,2024-04-17T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.03
525760,Conway Road Penlan Swansea,2024-04-17T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.35
525760,Conway Road Penlan Swansea,2024-04-17T00:00:00.000+00:00,feeder,1,N Current (RMS),A,41.2
525760,Conway Road Penlan Swansea,2024-04-17T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,88.1
525760,Conway Road Penlan Swansea,2024-04-17T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,81.3
525760,Conway Road Penlan Swansea,2024-04-17T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,92.6
525760,Conway Road Penlan Swansea,2024-04-17T00:00:00.000+00:00,transformer,,Temperature,C,20.1
525760,Conway Road Penlan Swansea,2024-04-17T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.33
525760,Conway Road Penlan Swansea,2024-04-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
525760,Conway Road Penlan Swansea,2024-04-17T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
525760,Conway Road Penlan Swansea,2024-04-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
525760,Conway Road Penlan Swansea,2024-04-17T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.46
525760,Conway Road Penlan Swansea,2024-04-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
525760,Conway Road Penlan Swansea,2024-04-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
525760,Conway Road Penlan Swansea,2024-04-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
525760,Conway Road Penlan Swansea,2024-04-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
525760,Conway Road Penlan Swansea,2024-04-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,53.26
525760,Conway Road Penlan Swansea,2024-04-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,44.66
525760,Conway Road Penlan Swansea,2024-04-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,54.57
525760,Conway Road Penlan Swansea,2024-04-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,92.5
525760,Conway Road Penlan Swansea,2024-04-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,217.5
525760,Conway Road Penlan Swansea,2024-04-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.2
525760,Conway Road Penlan Swansea,2024-04-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,223.7
525760,Conway Road Penlan Swansea,2024-04-18T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.41
525760,Conway Road Penlan Swansea,2024-04-18T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.14
525760,Conway Road Penlan Swansea,2024-04-18T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.46
525760,Conway Road Penlan Swansea,2024-04-18T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.05
525760,Conway Road Penlan Swansea,2024-04-18T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.12
525760,Conway Road Penlan Swansea,2024-04-18T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.48
525760,Conway Road Penlan Swansea,2024-04-18T23:50:00.000+00:00,feeder,3,N Current (RMS),A,21.7
525760,Conway Road Penlan Swansea,2024-04-18T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.0
525760,Conway Road Penlan Swansea,2024-04-18T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.6
525760,Conway Road Penlan Swansea,2024-04-18T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,43.6
525760,Conway Road Penlan Swansea,2024-04-18T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.65
525760,Conway Road Penlan Swansea,2024-04-18T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.45
525760,Conway Road Penlan Swansea,2024-04-18T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.79
525760,Conway Road Penlan Swansea,2024-04-18T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,26.5
525760,Conway Road Penlan Swansea,2024-04-18T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.33
525760,Conway Road Penlan Swansea,2024-04-18T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,26.17
525760,Conway Road Penlan Swansea,2024-04-18T23:50:00.000+00:00,feeder,2,N Current (RMS),A,46.7
525760,Conway Road Penlan Swansea,2024-04-18T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,109.7
525760,Conway Road Penlan Swansea,2024-04-18T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,89.4
525760,Conway Road Penlan Swansea,2024-04-18T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,108.7
525760,Conway Road Penlan Swansea,2024-04-18T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.88
525760,Conway Road Penlan Swansea,2024-04-18T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.09
525760,Conway Road Penlan Swansea,2024-04-18T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.66
525760,Conway Road Penlan Swansea,2024-04-18T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.13
525760,Conway Road Penlan Swansea,2024-04-18T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.38
525760,Conway Road Penlan Swansea,2024-04-18T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,24.44
525760,Conway Road Penlan Swansea,2024-04-18T23:50:00.000+00:00,feeder,1,N Current (RMS),A,45.0
525760,Conway Road Penlan Swansea,2024-04-18T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,87.1
525760,Conway Road Penlan Swansea,2024-04-18T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,82.9
525760,Conway Road Penlan Swansea,2024-04-18T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,100.5
525760,Conway Road Penlan Swansea,2024-04-18T23:50:00.000+00:00,transformer,,Temperature,C,21.2
525760,Conway Road Penlan Swansea,2024-04-18T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.25
525760,Conway Road Penlan Swansea,2024-04-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
525760,Conway Road Penlan Swansea,2024-04-18T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
525760,Conway Road Penlan Swansea,2024-04-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.01
525760,Conway Road Penlan Swansea,2024-04-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.39
525760,Conway Road Penlan Swansea,2024-04-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
525760,Conway Road Penlan Swansea,2024-04-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
525760,Conway Road Penlan Swansea,2024-04-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
525760,Conway Road Penlan Swansea,2024-04-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
525760,Conway Road Penlan Swansea,2024-04-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,52.68
525760,Conway Road Penlan Swansea,2024-04-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,45.83
525760,Conway Road Penlan Swansea,2024-04-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,61.09
525760,Conway Road Penlan Swansea,2024-04-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,103.9
525760,Conway Road Penlan Swansea,2024-04-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,215.5
525760,Conway Road Penlan Swansea,2024-04-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.7
525760,Conway Road Penlan Swansea,2024-04-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,249.2
525760,Conway Road Penlan Swansea,2024-04-18T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.22
525760,Conway Road Penlan Swansea,2024-04-18T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.38
525760,Conway Road Penlan Swansea,2024-04-18T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.43
525760,Conway Road Penlan Swansea,2024-04-18T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.31
525760,Conway Road Penlan Swansea,2024-04-18T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.56
525760,Conway Road Penlan Swansea,2024-04-18T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.56
525760,Conway Road Penlan Swansea,2024-04-18T23:40:00.000+00:00,feeder,3,N Current (RMS),A,24.0
525760,Conway Road Penlan Swansea,2024-04-18T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.0
525760,Conway Road Penlan Swansea,2024-04-18T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.7
525760,Conway Road Penlan Swansea,2024-04-18T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,44.7
525760,Conway Road Penlan Swansea,2024-04-18T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.01
525760,Conway Road Penlan Swansea,2024-04-18T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.52
525760,Conway Road Penlan Swansea,2024-04-18T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.7
525760,Conway Road Penlan Swansea,2024-04-18T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,25.33
525760,Conway Road Penlan Swansea,2024-04-18T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.36
525760,Conway Road Penlan Swansea,2024-04-18T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,26.49
525760,Conway Road Penlan Swansea,2024-04-18T23:40:00.000+00:00,feeder,2,N Current (RMS),A,49.1
525760,Conway Road Penlan Swansea,2024-04-18T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,105.1
525760,Conway Road Penlan Swansea,2024-04-18T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,85.5
525760,Conway Road Penlan Swansea,2024-04-18T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,110.0
525760,Conway Road Penlan Swansea,2024-04-18T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.09
525760,Conway Road Penlan Swansea,2024-04-18T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.02
525760,Conway Road Penlan Swansea,2024-04-18T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.64
525760,Conway Road Penlan Swansea,2024-04-18T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.16
525760,Conway Road Penlan Swansea,2024-04-18T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.65
525760,Conway Road Penlan Swansea,2024-04-18T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,24.96
525760,Conway Road Penlan Swansea,2024-04-18T23:40:00.000+00:00,feeder,1,N Current (RMS),A,47.2
525760,Conway Road Penlan Swansea,2024-04-18T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,83.2
525760,Conway Road Penlan Swansea,2024-04-18T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,80.0
525760,Conway Road Penlan Swansea,2024-04-18T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,102.7
525760,Conway Road Penlan Swansea,2024-04-18T23:40:00.000+00:00,transformer,,Temperature,C,21.4
525760,Conway Road Penlan Swansea,2024-04-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.26
525760,Conway Road Penlan Swansea,2024-04-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
525760,Conway Road Penlan Swansea,2024-04-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
525760,Conway Road Penlan Swansea,2024-04-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
525760,Conway Road Penlan Swansea,2024-04-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.42
525760,Conway Road Penlan Swansea,2024-04-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
525760,Conway Road Penlan Swansea,2024-04-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
525760,Conway Road Penlan Swansea,2024-04-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
525760,Conway Road Penlan Swansea,2024-04-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
525760,Conway Road Penlan Swansea,2024-04-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,49.8
525760,Conway Road Penlan Swansea,2024-04-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,43.56
525760,Conway Road Penlan Swansea,2024-04-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,62.01
525760,Conway Road Penlan Swansea,2024-04-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,111.6
525760,Conway Road Penlan Swansea,2024-04-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.0
525760,Conway Road Penlan Swansea,2024-04-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.1
525760,Conway Road Penlan Swansea,2024-04-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,252.7
525760,Conway Road Penlan Swansea,2024-04-18T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.07
525760,Conway Road Penlan Swansea,2024-04-18T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.27
525760,Conway Road Penlan Swansea,2024-04-18T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.36
525760,Conway Road Penlan Swansea,2024-04-18T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.53
525760,Conway Road Penlan Swansea,2024-04-18T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.21
525760,Conway Road Penlan Swansea,2024-04-18T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.71
525760,Conway Road Penlan Swansea,2024-04-18T23:30:00.000+00:00,feeder,3,N Current (RMS),A,20.9
525760,Conway Road Penlan Swansea,2024-04-18T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.9
525760,Conway Road Penlan Swansea,2024-04-18T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.7
525760,Conway Road Penlan Swansea,2024-04-18T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,42.2
525760,Conway Road Penlan Swansea,2024-04-18T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.13
525760,Conway Road Penlan Swansea,2024-04-18T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.96
525760,Conway Road Penlan Swansea,2024-04-18T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.51
525760,Conway Road Penlan Swansea,2024-04-18T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,27.94
525760,Conway Road Penlan Swansea,2024-04-18T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.93
525760,Conway Road Penlan Swansea,2024-04-18T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,27.46
525760,Conway Road Penlan Swansea,2024-04-18T23:30:00.000+00:00,feeder,2,N Current (RMS),A,51.4
525760,Conway Road Penlan Swansea,2024-04-18T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,115.5
525760,Conway Road Penlan Swansea,2024-04-18T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,88.2
525760,Conway Road Penlan Swansea,2024-04-18T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,113.9
525760,Conway Road Penlan Swansea,2024-04-18T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.14
525760,Conway Road Penlan Swansea,2024-04-18T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.57
525760,Conway Road Penlan Swansea,2024-04-18T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
525760,Conway Road Penlan Swansea,2024-04-18T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.08
525760,Conway Road Penlan Swansea,2024-04-18T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.25
525760,Conway Road Penlan Swansea,2024-04-18T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,25.78
525760,Conway Road Penlan Swansea,2024-04-18T23:30:00.000+00:00,feeder,1,N Current (RMS),A,49.0
525760,Conway Road Penlan Swansea,2024-04-18T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,90.8
525760,Conway Road Penlan Swansea,2024-04-18T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,83.0
525760,Conway Road Penlan Swansea,2024-04-18T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,106.0
525760,Conway Road Penlan Swansea,2024-04-18T23:30:00.000+00:00,transformer,,Temperature,C,21.5
525760,Conway Road Penlan Swansea,2024-04-18T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.25
525760,Conway Road Penlan Swansea,2024-04-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
525760,Conway Road Penlan Swansea,2024-04-18T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
525760,Conway Road Penlan Swansea,2024-04-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
525760,Conway Road Penlan Swansea,2024-04-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.41
525760,Conway Road Penlan Swansea,2024-04-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
525760,Conway Road Penlan Swansea,2024-04-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
525760,Conway Road Penlan Swansea,2024-04-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
525760,Conway Road Penlan Swansea,2024-04-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
525760,Conway Road Penlan Swansea,2024-04-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,54.56
525760,Conway Road Penlan Swansea,2024-04-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,45.39
525760,Conway Road Penlan Swansea,2024-04-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,62.95
525760,Conway Road Penlan Swansea,2024-04-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,113.5
525760,Conway Road Penlan Swansea,2024-04-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,222.9
525760,Conway Road Penlan Swansea,2024-04-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.6
525760,Conway Road Penlan Swansea,2024-04-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,256.7
525760,Conway Road Penlan Swansea,2024-04-18T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.35
525760,Conway Road Penlan Swansea,2024-04-18T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.94
525760,Conway Road Penlan Swansea,2024-04-18T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.24
525760,Conway Road Penlan Swansea,2024-04-18T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.99
525760,Conway Road Penlan Swansea,2024-04-18T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.74
525760,Conway Road Penlan Swansea,2024-04-18T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.24
525760,Conway Road Penlan Swansea,2024-04-18T23:20:00.000+00:00,feeder,3,N Current (RMS),A,18.3
525760,Conway Road Penlan Swansea,2024-04-18T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.0
525760,Conway Road Penlan Swansea,2024-04-18T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.0
525760,Conway Road Penlan Swansea,2024-04-18T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.0
525760,Conway Road Penlan Swansea,2024-04-18T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.66
525760,Conway Road Penlan Swansea,2024-04-18T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.15
525760,Conway Road Penlan Swansea,2024-04-18T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.64
525760,Conway Road Penlan Swansea,2024-04-18T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
525760,Conway Road Penlan Swansea,2024-04-18T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.75
525760,Conway Road Penlan Swansea,2024-04-18T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,27.49
525760,Conway Road Penlan Swansea,2024-04-18T23:20:00.000+00:00,feeder,2,N Current (RMS),A,50.6
525760,Conway Road Penlan Swansea,2024-04-18T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,108.0
525760,Conway Road Penlan Swansea,2024-04-18T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,95.8
525760,Conway Road Penlan Swansea,2024-04-18T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,114.2
525760,Conway Road Penlan Swansea,2024-04-18T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.83
525760,Conway Road Penlan Swansea,2024-04-18T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.78
525760,Conway Road Penlan Swansea,2024-04-18T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.58
525760,Conway Road Penlan Swansea,2024-04-18T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.8
525760,Conway Road Penlan Swansea,2024-04-18T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.75
525760,Conway Road Penlan Swansea,2024-04-18T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,25.84
525760,Conway Road Penlan Swansea,2024-04-18T23:20:00.000+00:00,feeder,1,N Current (RMS),A,49.0
525760,Conway Road Penlan Swansea,2024-04-18T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,85.9
525760,Conway Road Penlan Swansea,2024-04-18T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,88.8
525760,Conway Road Penlan Swansea,2024-04-18T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,106.4
525760,Conway Road Penlan Swansea,2024-04-18T23:20:00.000+00:00,transformer,,Temperature,C,21.6
525760,Conway Road Penlan Swansea,2024-04-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.26
525760,Conway Road Penlan Swansea,2024-04-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
525760,Conway Road Penlan Swansea,2024-04-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
525760,Conway Road Penlan Swansea,2024-04-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
525760,Conway Road Penlan Swansea,2024-04-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.42
525760,Conway Road Penlan Swansea,2024-04-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
525760,Conway Road Penlan Swansea,2024-04-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
525760,Conway Road Penlan Swansea,2024-04-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
525760,Conway Road Penlan Swansea,2024-04-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
525760,Conway Road Penlan Swansea,2024-04-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,51.8
525760,Conway Road Penlan Swansea,2024-04-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,49.24
525760,Conway Road Penlan Swansea,2024-04-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,62.57
525760,Conway Road Penlan Swansea,2024-04-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,111.3
525760,Conway Road Penlan Swansea,2024-04-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,212.3
525760,Conway Road Penlan Swansea,2024-04-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,204.8
525760,Conway Road Penlan Swansea,2024-04-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,255.7
525760,Conway Road Penlan Swansea,2024-04-18T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.04
525760,Conway Road Penlan Swansea,2024-04-18T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.24
525760,Conway Road Penlan Swansea,2024-04-18T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.88
525760,Conway Road Penlan Swansea,2024-04-18T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.17
525760,Conway Road Penlan Swansea,2024-04-18T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.78
525760,Conway Road Penlan Swansea,2024-04-18T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.9
525760,Conway Road Penlan Swansea,2024-04-18T23:10:00.000+00:00,feeder,3,N Current (RMS),A,16.5
525760,Conway Road Penlan Swansea,2024-04-18T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.5
525760,Conway Road Penlan Swansea,2024-04-18T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.4
525760,Conway Road Penlan Swansea,2024-04-18T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,38.0
525760,Conway Road Penlan Swansea,2024-04-18T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.77
525760,Conway Road Penlan Swansea,2024-04-18T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.12
525760,Conway Road Penlan Swansea,2024-04-18T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.33
525760,Conway Road Penlan Swansea,2024-04-18T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,24.81
525760,Conway Road Penlan Swansea,2024-04-18T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.17
525760,Conway Road Penlan Swansea,2024-04-18T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,29.86
525760,Conway Road Penlan Swansea,2024-04-18T23:10:00.000+00:00,feeder,2,N Current (RMS),A,58.0
525760,Conway Road Penlan Swansea,2024-04-18T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,103.6
525760,Conway Road Penlan Swansea,2024-04-18T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,88.5
525760,Conway Road Penlan Swansea,2024-04-18T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,123.6
525760,Conway Road Penlan Swansea,2024-04-18T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.78
525760,Conway Road Penlan Swansea,2024-04-18T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.79
525760,Conway Road Penlan Swansea,2024-04-18T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
525760,Conway Road Penlan Swansea,2024-04-18T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.9
525760,Conway Road Penlan Swansea,2024-04-18T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.57
525760,Conway Road Penlan Swansea,2024-04-18T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,28.38
525760,Conway Road Penlan Swansea,2024-04-18T23:10:00.000+00:00,feeder,1,N Current (RMS),A,56.3
525760,Conway Road Penlan Swansea,2024-04-18T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,82.5
525760,Conway Road Penlan Swansea,2024-04-18T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,82.9
525760,Conway Road Penlan Swansea,2024-04-18T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,116.6
525760,Conway Road Penlan Swansea,2024-04-18T23:10:00.000+00:00,transformer,,Temperature,C,21.6
525760,Conway Road Penlan Swansea,2024-04-18T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.24
525760,Conway Road Penlan Swansea,2024-04-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
525760,Conway Road Penlan Swansea,2024-04-18T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
525760,Conway Road Penlan Swansea,2024-04-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
525760,Conway Road Penlan Swansea,2024-04-18T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.38
525760,Conway Road Penlan Swansea,2024-04-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
525760,Conway Road Penlan Swansea,2024-04-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
525760,Conway Road Penlan Swansea,2024-04-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
525760,Conway Road Penlan Swansea,2024-04-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
525760,Conway Road Penlan Swansea,2024-04-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,49.87
525760,Conway Road Penlan Swansea,2024-04-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,46.52
525760,Conway Road Penlan Swansea,2024-04-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,67.14
525760,Conway Road Penlan Swansea,2024-04-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,127.3
525760,Conway Road Penlan Swansea,2024-04-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,205.0
525760,Conway Road Penlan Swansea,2024-04-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.6
525760,Conway Road Penlan Swansea,2024-04-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,274.4
525760,Conway Road Penlan Swansea,2024-04-18T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.46
525760,Conway Road Penlan Swansea,2024-04-18T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.63
525760,Conway Road Penlan Swansea,2024-04-18T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.59
525760,Conway Road Penlan Swansea,2024-04-18T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.39
525760,Conway Road Penlan Swansea,2024-04-18T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.19
525760,Conway Road Penlan Swansea,2024-04-18T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.41
525760,Conway Road Penlan Swansea,2024-04-18T22:50:00.000+00:00,feeder,3,N Current (RMS),A,15.6
525760,Conway Road Penlan Swansea,2024-04-18T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.1
525760,Conway Road Penlan Swansea,2024-04-18T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.4
525760,Conway Road Penlan Swansea,2024-04-18T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.7
525760,Conway Road Penlan Swansea,2024-04-18T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.7
525760,Conway Road Penlan Swansea,2024-04-18T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.91
525760,Conway Road Penlan Swansea,2024-04-18T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.72
525760,Conway Road Penlan Swansea,2024-04-18T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,24.51
525760,Conway Road Penlan Swansea,2024-04-18T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,23.1
525760,Conway Road Penlan Swansea,2024-04-18T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,27.66
525760,Conway Road Penlan Swansea,2024-04-18T22:50:00.000+00:00,feeder,2,N Current (RMS),A,51.1
525760,Conway Road Penlan Swansea,2024-04-18T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,102.4
525760,Conway Road Penlan Swansea,2024-04-18T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,96.5
525760,Conway Road Penlan Swansea,2024-04-18T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,115.1
525760,Conway Road Penlan Swansea,2024-04-18T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.8
525760,Conway Road Penlan Swansea,2024-04-18T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.39
525760,Conway Road Penlan Swansea,2024-04-18T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.88
525760,Conway Road Penlan Swansea,2024-04-18T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.62
525760,Conway Road Penlan Swansea,2024-04-18T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.23
525760,Conway Road Penlan Swansea,2024-04-18T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,26.24
525760,Conway Road Penlan Swansea,2024-04-18T22:50:00.000+00:00,feeder,1,N Current (RMS),A,49.7
525760,Conway Road Penlan Swansea,2024-04-18T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,81.4
525760,Conway Road Penlan Swansea,2024-04-18T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,89.9
525760,Conway Road Penlan Swansea,2024-04-18T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,108.3
525760,Conway Road Penlan Swansea,2024-04-18T22:50:00.000+00:00,transformer,,Temperature,C,21.6
525760,Conway Road Penlan Swansea,2024-04-18T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.26
525760,Conway Road Penlan Swansea,2024-04-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
525760,Conway Road Penlan Swansea,2024-04-18T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
525760,Conway Road Penlan Swansea,2024-04-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
525760,Conway Road Penlan Swansea,2024-04-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.42
525760,Conway Road Penlan Swansea,2024-04-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
525760,Conway Road Penlan Swansea,2024-04-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
525760,Conway Road Penlan Swansea,2024-04-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
525760,Conway Road Penlan Swansea,2024-04-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
525760,Conway Road Penlan Swansea,2024-04-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,53.19
525760,Conway Road Penlan Swansea,2024-04-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,53.87
525760,Conway Road Penlan Swansea,2024-04-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,67.78
525760,Conway Road Penlan Swansea,2024-04-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,120.5
525760,Conway Road Penlan Swansea,2024-04-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,219.0
525760,Conway Road Penlan Swansea,2024-04-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,222.8
525760,Conway Road Penlan Swansea,2024-04-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,278.2
525760,Conway Road Penlan Swansea,2024-04-18T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.93
525760,Conway Road Penlan Swansea,2024-04-18T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.47
525760,Conway Road Penlan Swansea,2024-04-18T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.68
525760,Conway Road Penlan Swansea,2024-04-18T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.12
525760,Conway Road Penlan Swansea,2024-04-18T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.64
525760,Conway Road Penlan Swansea,2024-04-18T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.76
525760,Conway Road Penlan Swansea,2024-04-18T22:40:00.000+00:00,feeder,3,N Current (RMS),A,21.3
525760,Conway Road Penlan Swansea,2024-04-18T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.7
525760,Conway Road Penlan Swansea,2024-04-18T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.4
525760,Conway Road Penlan Swansea,2024-04-18T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,38.5
525760,Conway Road Penlan Swansea,2024-04-18T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.56
525760,Conway Road Penlan Swansea,2024-04-18T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.2
525760,Conway Road Penlan Swansea,2024-04-18T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.04
525760,Conway Road Penlan Swansea,2024-04-18T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,27.96
525760,Conway Road Penlan Swansea,2024-04-18T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,27.38
525760,Conway Road Penlan Swansea,2024-04-18T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,36.78
525760,Conway Road Penlan Swansea,2024-04-18T22:40:00.000+00:00,feeder,2,N Current (RMS),A,65.0
525760,Conway Road Penlan Swansea,2024-04-18T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,116.2
525760,Conway Road Penlan Swansea,2024-04-18T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,113.0
525760,Conway Road Penlan Swansea,2024-04-18T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,151.5
525760,Conway Road Penlan Swansea,2024-04-18T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.28
525760,Conway Road Penlan Swansea,2024-04-18T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.97
525760,Conway Road Penlan Swansea,2024-04-18T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.35
525760,Conway Road Penlan Swansea,2024-04-18T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.46
525760,Conway Road Penlan Swansea,2024-04-18T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.85
525760,Conway Road Penlan Swansea,2024-04-18T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,34.8
525760,Conway Road Penlan Swansea,2024-04-18T22:40:00.000+00:00,feeder,1,N Current (RMS),A,64.4
