Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525760,Conway Road Penlan Swansea,2024-04-18T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,92.7
525760,Conway Road Penlan Swansea,2024-04-18T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,103.6
525760,Conway Road Penlan Swansea,2024-04-18T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,142.5
525760,Conway Road Penlan Swansea,2024-04-18T22:40:00.000+00:00,transformer,,Temperature,C,21.5
525760,Conway Road Penlan Swansea,2024-04-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
525760,Conway Road Penlan Swansea,2024-04-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
525760,Conway Road Penlan Swansea,2024-04-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
525760,Conway Road Penlan Swansea,2024-04-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
525760,Conway Road Penlan Swansea,2024-04-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
525760,Conway Road Penlan Swansea,2024-04-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
525760,Conway Road Penlan Swansea,2024-04-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
525760,Conway Road Penlan Swansea,2024-04-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
525760,Conway Road Penlan Swansea,2024-04-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
525760,Conway Road Penlan Swansea,2024-04-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,54.54
525760,Conway Road Penlan Swansea,2024-04-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,58.88
525760,Conway Road Penlan Swansea,2024-04-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,80.34
525760,Conway Road Penlan Swansea,2024-04-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,147.2
525760,Conway Road Penlan Swansea,2024-04-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,224.3
525760,Conway Road Penlan Swansea,2024-04-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,241.7
525760,Conway Road Penlan Swansea,2024-04-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,327.6
525760,Conway Road Penlan Swansea,2024-04-18T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.34
525760,Conway Road Penlan Swansea,2024-04-18T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.74
525760,Conway Road Penlan Swansea,2024-04-18T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.97
525760,Conway Road Penlan Swansea,2024-04-18T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.67
525760,Conway Road Penlan Swansea,2024-04-18T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.23
525760,Conway Road Penlan Swansea,2024-04-18T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.5
525760,Conway Road Penlan Swansea,2024-04-18T22:30:00.000+00:00,feeder,3,N Current (RMS),A,15.1
525760,Conway Road Penlan Swansea,2024-04-18T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.0
525760,Conway Road Penlan Swansea,2024-04-18T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.0
525760,Conway Road Penlan Swansea,2024-04-18T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.1
525760,Conway Road Penlan Swansea,2024-04-18T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.73
525760,Conway Road Penlan Swansea,2024-04-18T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.8
525760,Conway Road Penlan Swansea,2024-04-18T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.42
525760,Conway Road Penlan Swansea,2024-04-18T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,30.02
525760,Conway Road Penlan Swansea,2024-04-18T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,27.83
525760,Conway Road Penlan Swansea,2024-04-18T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,32.85
525760,Conway Road Penlan Swansea,2024-04-18T22:30:00.000+00:00,feeder,2,N Current (RMS),A,57.1
525760,Conway Road Penlan Swansea,2024-04-18T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,124.9
525760,Conway Road Penlan Swansea,2024-04-18T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,115.6
525760,Conway Road Penlan Swansea,2024-04-18T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,136.2
525760,Conway Road Penlan Swansea,2024-04-18T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.71
525760,Conway Road Penlan Swansea,2024-04-18T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.71
525760,Conway Road Penlan Swansea,2024-04-18T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
525760,Conway Road Penlan Swansea,2024-04-18T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,24.11
525760,Conway Road Penlan Swansea,2024-04-18T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,25.2
525760,Conway Road Penlan Swansea,2024-04-18T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,30.94
525760,Conway Road Penlan Swansea,2024-04-18T22:30:00.000+00:00,feeder,1,N Current (RMS),A,56.0
525760,Conway Road Penlan Swansea,2024-04-18T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,99.8
525760,Conway Road Penlan Swansea,2024-04-18T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,106.1
525760,Conway Road Penlan Swansea,2024-04-18T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,127.6
525760,Conway Road Penlan Swansea,2024-04-18T22:30:00.000+00:00,transformer,,Temperature,C,21.6
525760,Conway Road Penlan Swansea,2024-04-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
525760,Conway Road Penlan Swansea,2024-04-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
525760,Conway Road Penlan Swansea,2024-04-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
525760,Conway Road Penlan Swansea,2024-04-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
525760,Conway Road Penlan Swansea,2024-04-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.33
525760,Conway Road Penlan Swansea,2024-04-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
525760,Conway Road Penlan Swansea,2024-04-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
525760,Conway Road Penlan Swansea,2024-04-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
525760,Conway Road Penlan Swansea,2024-04-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
525760,Conway Road Penlan Swansea,2024-04-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,58.81
525760,Conway Road Penlan Swansea,2024-04-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,59.26
525760,Conway Road Penlan Swansea,2024-04-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,72.29
525760,Conway Road Penlan Swansea,2024-04-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,123.0
525760,Conway Road Penlan Swansea,2024-04-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,242.2
525760,Conway Road Penlan Swansea,2024-04-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,245.1
525760,Conway Road Penlan Swansea,2024-04-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,296.4
525760,Conway Road Penlan Swansea,2024-04-18T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.12
525760,Conway Road Penlan Swansea,2024-04-18T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.86
525760,Conway Road Penlan Swansea,2024-04-18T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.55
525760,Conway Road Penlan Swansea,2024-04-18T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.6
525760,Conway Road Penlan Swansea,2024-04-18T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.71
525760,Conway Road Penlan Swansea,2024-04-18T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.28
525760,Conway Road Penlan Swansea,2024-04-18T22:20:00.000+00:00,feeder,3,N Current (RMS),A,12.9
525760,Conway Road Penlan Swansea,2024-04-18T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.2
525760,Conway Road Penlan Swansea,2024-04-18T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.2
525760,Conway Road Penlan Swansea,2024-04-18T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,35.1
525760,Conway Road Penlan Swansea,2024-04-18T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.99
525760,Conway Road Penlan Swansea,2024-04-18T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.34
525760,Conway Road Penlan Swansea,2024-04-18T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.26
525760,Conway Road Penlan Swansea,2024-04-18T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,31.58
525760,Conway Road Penlan Swansea,2024-04-18T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,27.52
525760,Conway Road Penlan Swansea,2024-04-18T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,35.18
525760,Conway Road Penlan Swansea,2024-04-18T22:20:00.000+00:00,feeder,2,N Current (RMS),A,57.3
525760,Conway Road Penlan Swansea,2024-04-18T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,129.4
525760,Conway Road Penlan Swansea,2024-04-18T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,113.5
525760,Conway Road Penlan Swansea,2024-04-18T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,143.8
525760,Conway Road Penlan Swansea,2024-04-18T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.15
525760,Conway Road Penlan Swansea,2024-04-18T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.4
525760,Conway Road Penlan Swansea,2024-04-18T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
525760,Conway Road Penlan Swansea,2024-04-18T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,25.55
525760,Conway Road Penlan Swansea,2024-04-18T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,25.08
525760,Conway Road Penlan Swansea,2024-04-18T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,33.11
525760,Conway Road Penlan Swansea,2024-04-18T22:20:00.000+00:00,feeder,1,N Current (RMS),A,56.5
525760,Conway Road Penlan Swansea,2024-04-18T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,104.3
525760,Conway Road Penlan Swansea,2024-04-18T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,105.1
525760,Conway Road Penlan Swansea,2024-04-18T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,134.6
525760,Conway Road Penlan Swansea,2024-04-18T22:20:00.000+00:00,transformer,,Temperature,C,21.6
525760,Conway Road Penlan Swansea,2024-04-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
525760,Conway Road Penlan Swansea,2024-04-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.87
525760,Conway Road Penlan Swansea,2024-04-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
525760,Conway Road Penlan Swansea,2024-04-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.35
525760,Conway Road Penlan Swansea,2024-04-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.31
525760,Conway Road Penlan Swansea,2024-04-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.81
525760,Conway Road Penlan Swansea,2024-04-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
525760,Conway Road Penlan Swansea,2024-04-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
525760,Conway Road Penlan Swansea,2024-04-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
525760,Conway Road Penlan Swansea,2024-04-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,61.73
525760,Conway Road Penlan Swansea,2024-04-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,58.3
525760,Conway Road Penlan Swansea,2024-04-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,76.57
525760,Conway Road Penlan Swansea,2024-04-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,123.5
525760,Conway Road Penlan Swansea,2024-04-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,251.1
525760,Conway Road Penlan Swansea,2024-04-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,239.8
525760,Conway Road Penlan Swansea,2024-04-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,310.2
525760,Conway Road Penlan Swansea,2024-04-18T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.15
525760,Conway Road Penlan Swansea,2024-04-18T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.84
525760,Conway Road Penlan Swansea,2024-04-18T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.31
525760,Conway Road Penlan Swansea,2024-04-18T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.74
525760,Conway Road Penlan Swansea,2024-04-18T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.89
525760,Conway Road Penlan Swansea,2024-04-18T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.68
525760,Conway Road Penlan Swansea,2024-04-18T22:10:00.000+00:00,feeder,3,N Current (RMS),A,14.1
525760,Conway Road Penlan Swansea,2024-04-18T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.5
525760,Conway Road Penlan Swansea,2024-04-18T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.1
525760,Conway Road Penlan Swansea,2024-04-18T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,37.4
525760,Conway Road Penlan Swansea,2024-04-18T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.52
525760,Conway Road Penlan Swansea,2024-04-18T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.31
525760,Conway Road Penlan Swansea,2024-04-18T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.28
525760,Conway Road Penlan Swansea,2024-04-18T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,35.12
525760,Conway Road Penlan Swansea,2024-04-18T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,28.55
525760,Conway Road Penlan Swansea,2024-04-18T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,37.13
525760,Conway Road Penlan Swansea,2024-04-18T22:10:00.000+00:00,feeder,2,N Current (RMS),A,58.2
525760,Conway Road Penlan Swansea,2024-04-18T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,142.9
525760,Conway Road Penlan Swansea,2024-04-18T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,117.1
525760,Conway Road Penlan Swansea,2024-04-18T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,151.0
525760,Conway Road Penlan Swansea,2024-04-18T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.8
525760,Conway Road Penlan Swansea,2024-04-18T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.71
525760,Conway Road Penlan Swansea,2024-04-18T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
525760,Conway Road Penlan Swansea,2024-04-18T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,28.52
525760,Conway Road Penlan Swansea,2024-04-18T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,26.25
525760,Conway Road Penlan Swansea,2024-04-18T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,34.88
525760,Conway Road Penlan Swansea,2024-04-18T22:10:00.000+00:00,feeder,1,N Current (RMS),A,57.1
525760,Conway Road Penlan Swansea,2024-04-18T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,115.8
525760,Conway Road Penlan Swansea,2024-04-18T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,109.6
525760,Conway Road Penlan Swansea,2024-04-18T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,141.3
525760,Conway Road Penlan Swansea,2024-04-18T22:10:00.000+00:00,transformer,,Temperature,C,21.8
525760,Conway Road Penlan Swansea,2024-04-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
525760,Conway Road Penlan Swansea,2024-04-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.35
525760,Conway Road Penlan Swansea,2024-04-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
525760,Conway Road Penlan Swansea,2024-04-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.87
525760,Conway Road Penlan Swansea,2024-04-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
525760,Conway Road Penlan Swansea,2024-04-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.39
525760,Conway Road Penlan Swansea,2024-04-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
525760,Conway Road Penlan Swansea,2024-04-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.19
525760,Conway Road Penlan Swansea,2024-04-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
525760,Conway Road Penlan Swansea,2024-04-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,68.38
525760,Conway Road Penlan Swansea,2024-04-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,60.69
525760,Conway Road Penlan Swansea,2024-04-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,80.7
525760,Conway Road Penlan Swansea,2024-04-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,125.6
525760,Conway Road Penlan Swansea,2024-04-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,276.9
525760,Conway Road Penlan Swansea,2024-04-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,248.4
525760,Conway Road Penlan Swansea,2024-04-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,325.4
525760,Conway Road Penlan Swansea,2024-04-18T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.33
525760,Conway Road Penlan Swansea,2024-04-18T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.33
525760,Conway Road Penlan Swansea,2024-04-18T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.06
525760,Conway Road Penlan Swansea,2024-04-18T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.85
525760,Conway Road Penlan Swansea,2024-04-18T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.93
525760,Conway Road Penlan Swansea,2024-04-18T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.57
525760,Conway Road Penlan Swansea,2024-04-18T22:00:00.000+00:00,feeder,3,N Current (RMS),A,20.1
525760,Conway Road Penlan Swansea,2024-04-18T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.4
525760,Conway Road Penlan Swansea,2024-04-18T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.2
525760,Conway Road Penlan Swansea,2024-04-18T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,41.9
525760,Conway Road Penlan Swansea,2024-04-18T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.33
525760,Conway Road Penlan Swansea,2024-04-18T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.92
525760,Conway Road Penlan Swansea,2024-04-18T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.01
525760,Conway Road Penlan Swansea,2024-04-18T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,30.17
525760,Conway Road Penlan Swansea,2024-04-18T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,27.9
525760,Conway Road Penlan Swansea,2024-04-18T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,39.68
525760,Conway Road Penlan Swansea,2024-04-18T22:00:00.000+00:00,feeder,2,N Current (RMS),A,68.8
525760,Conway Road Penlan Swansea,2024-04-18T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,124.9
525760,Conway Road Penlan Swansea,2024-04-18T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,115.1
525760,Conway Road Penlan Swansea,2024-04-18T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,161.0
525760,Conway Road Penlan Swansea,2024-04-18T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.99
525760,Conway Road Penlan Swansea,2024-04-18T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.75
525760,Conway Road Penlan Swansea,2024-04-18T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.47
525760,Conway Road Penlan Swansea,2024-04-18T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,24.31
525760,Conway Road Penlan Swansea,2024-04-18T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,25.78
525760,Conway Road Penlan Swansea,2024-04-18T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,38.34
525760,Conway Road Penlan Swansea,2024-04-18T22:00:00.000+00:00,feeder,1,N Current (RMS),A,68.5
525760,Conway Road Penlan Swansea,2024-04-18T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,100.1
525760,Conway Road Penlan Swansea,2024-04-18T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,108.0
525760,Conway Road Penlan Swansea,2024-04-18T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,155.3
525760,Conway Road Penlan Swansea,2024-04-18T22:00:00.000+00:00,transformer,,Temperature,C,21.9
525760,Conway Road Penlan Swansea,2024-04-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
525760,Conway Road Penlan Swansea,2024-04-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.88
525760,Conway Road Penlan Swansea,2024-04-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
525760,Conway Road Penlan Swansea,2024-04-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.42
525760,Conway Road Penlan Swansea,2024-04-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
525760,Conway Road Penlan Swansea,2024-04-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.77
525760,Conway Road Penlan Swansea,2024-04-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
525760,Conway Road Penlan Swansea,2024-04-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
525760,Conway Road Penlan Swansea,2024-04-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.52
525760,Conway Road Penlan Swansea,2024-04-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,59.33
525760,Conway Road Penlan Swansea,2024-04-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,59.61
525760,Conway Road Penlan Swansea,2024-04-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,87.6
525760,Conway Road Penlan Swansea,2024-04-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,153.2
525760,Conway Road Penlan Swansea,2024-04-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,243.1
525760,Conway Road Penlan Swansea,2024-04-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,244.8
525760,Conway Road Penlan Swansea,2024-04-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,353.7
525760,Conway Road Penlan Swansea,2024-04-18T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.41
525760,Conway Road Penlan Swansea,2024-04-18T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.2
525760,Conway Road Penlan Swansea,2024-04-18T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.19
525760,Conway Road Penlan Swansea,2024-04-18T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.26
525760,Conway Road Penlan Swansea,2024-04-18T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.09
525760,Conway Road Penlan Swansea,2024-04-18T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.93
525760,Conway Road Penlan Swansea,2024-04-18T21:50:00.000+00:00,feeder,3,N Current (RMS),A,19.7
525760,Conway Road Penlan Swansea,2024-04-18T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.6
525760,Conway Road Penlan Swansea,2024-04-18T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,35.4
525760,Conway Road Penlan Swansea,2024-04-18T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,43.3
525760,Conway Road Penlan Swansea,2024-04-18T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.96
525760,Conway Road Penlan Swansea,2024-04-18T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.28
525760,Conway Road Penlan Swansea,2024-04-18T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.54
525760,Conway Road Penlan Swansea,2024-04-18T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,30.96
525760,Conway Road Penlan Swansea,2024-04-18T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,27.47
525760,Conway Road Penlan Swansea,2024-04-18T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,41.38
525760,Conway Road Penlan Swansea,2024-04-18T21:50:00.000+00:00,feeder,2,N Current (RMS),A,72.7
525760,Conway Road Penlan Swansea,2024-04-18T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,127.2
525760,Conway Road Penlan Swansea,2024-04-18T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,113.3
525760,Conway Road Penlan Swansea,2024-04-18T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,167.9
525760,Conway Road Penlan Swansea,2024-04-18T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.51
525760,Conway Road Penlan Swansea,2024-04-18T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.12
525760,Conway Road Penlan Swansea,2024-04-18T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.07
525760,Conway Road Penlan Swansea,2024-04-18T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,24.72
525760,Conway Road Penlan Swansea,2024-04-18T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,25.45
525760,Conway Road Penlan Swansea,2024-04-18T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,40.05
525760,Conway Road Penlan Swansea,2024-04-18T21:50:00.000+00:00,feeder,1,N Current (RMS),A,72.3
525760,Conway Road Penlan Swansea,2024-04-18T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,100.9
525760,Conway Road Penlan Swansea,2024-04-18T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,106.5
525760,Conway Road Penlan Swansea,2024-04-18T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,162.4
525760,Conway Road Penlan Swansea,2024-04-18T21:50:00.000+00:00,transformer,,Temperature,C,22.1
525760,Conway Road Penlan Swansea,2024-04-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
525760,Conway Road Penlan Swansea,2024-04-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
525760,Conway Road Penlan Swansea,2024-04-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
525760,Conway Road Penlan Swansea,2024-04-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
525760,Conway Road Penlan Swansea,2024-04-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
525760,Conway Road Penlan Swansea,2024-04-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.49
525760,Conway Road Penlan Swansea,2024-04-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
525760,Conway Road Penlan Swansea,2024-04-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
525760,Conway Road Penlan Swansea,2024-04-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.72
525760,Conway Road Penlan Swansea,2024-04-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,60.95
525760,Conway Road Penlan Swansea,2024-04-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,61.01
525760,Conway Road Penlan Swansea,2024-04-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,91.36
525760,Conway Road Penlan Swansea,2024-04-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,160.6
525760,Conway Road Penlan Swansea,2024-04-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,248.0
525760,Conway Road Penlan Swansea,2024-04-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,249.7
525760,Conway Road Penlan Swansea,2024-04-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,369.1
525760,Conway Road Penlan Swansea,2024-04-18T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.26
525760,Conway Road Penlan Swansea,2024-04-18T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.91
525760,Conway Road Penlan Swansea,2024-04-18T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.22
525760,Conway Road Penlan Swansea,2024-04-18T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.41
525760,Conway Road Penlan Swansea,2024-04-18T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.94
525760,Conway Road Penlan Swansea,2024-04-18T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.68
525760,Conway Road Penlan Swansea,2024-04-18T21:40:00.000+00:00,feeder,3,N Current (RMS),A,23.3
525760,Conway Road Penlan Swansea,2024-04-18T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.8
525760,Conway Road Penlan Swansea,2024-04-18T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,39.6
525760,Conway Road Penlan Swansea,2024-04-18T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,46.0
525760,Conway Road Penlan Swansea,2024-04-18T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.96
525760,Conway Road Penlan Swansea,2024-04-18T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.42
525760,Conway Road Penlan Swansea,2024-04-18T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.45
525760,Conway Road Penlan Swansea,2024-04-18T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,36.45
525760,Conway Road Penlan Swansea,2024-04-18T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,29.58
525760,Conway Road Penlan Swansea,2024-04-18T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,40.92
525760,Conway Road Penlan Swansea,2024-04-18T21:40:00.000+00:00,feeder,2,N Current (RMS),A,67.7
525760,Conway Road Penlan Swansea,2024-04-18T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,149.0
525760,Conway Road Penlan Swansea,2024-04-18T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,121.6
525760,Conway Road Penlan Swansea,2024-04-18T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,165.9
525760,Conway Road Penlan Swansea,2024-04-18T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.63
525760,Conway Road Penlan Swansea,2024-04-18T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.88
525760,Conway Road Penlan Swansea,2024-04-18T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.61
525760,Conway Road Penlan Swansea,2024-04-18T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,29.08
525760,Conway Road Penlan Swansea,2024-04-18T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,27.74
525760,Conway Road Penlan Swansea,2024-04-18T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,38.78
525760,Conway Road Penlan Swansea,2024-04-18T21:40:00.000+00:00,feeder,1,N Current (RMS),A,65.3
525760,Conway Road Penlan Swansea,2024-04-18T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,118.3
525760,Conway Road Penlan Swansea,2024-04-18T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,115.6
525760,Conway Road Penlan Swansea,2024-04-18T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,157.2
525760,Conway Road Penlan Swansea,2024-04-18T21:40:00.000+00:00,transformer,,Temperature,C,22.1
525760,Conway Road Penlan Swansea,2024-04-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
525760,Conway Road Penlan Swansea,2024-04-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.83
525760,Conway Road Penlan Swansea,2024-04-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
525760,Conway Road Penlan Swansea,2024-04-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.27
525760,Conway Road Penlan Swansea,2024-04-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
525760,Conway Road Penlan Swansea,2024-04-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.63
525760,Conway Road Penlan Swansea,2024-04-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
525760,Conway Road Penlan Swansea,2024-04-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
525760,Conway Road Penlan Swansea,2024-04-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.39
525760,Conway Road Penlan Swansea,2024-04-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,70.94
525760,Conway Road Penlan Swansea,2024-04-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,66.27
525760,Conway Road Penlan Swansea,2024-04-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,90.39
525760,Conway Road Penlan Swansea,2024-04-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,149.7
525760,Conway Road Penlan Swansea,2024-04-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,288.1
525760,Conway Road Penlan Swansea,2024-04-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,270.5
525760,Conway Road Penlan Swansea,2024-04-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,365.0
525760,Conway Road Penlan Swansea,2024-04-18T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.19
525760,Conway Road Penlan Swansea,2024-04-18T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.21
525760,Conway Road Penlan Swansea,2024-04-18T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.72
525760,Conway Road Penlan Swansea,2024-04-18T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.51
525760,Conway Road Penlan Swansea,2024-04-18T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.52
525760,Conway Road Penlan Swansea,2024-04-18T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.03
525760,Conway Road Penlan Swansea,2024-04-18T21:30:00.000+00:00,feeder,3,N Current (RMS),A,11.6
525760,Conway Road Penlan Swansea,2024-04-18T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.1
525760,Conway Road Penlan Swansea,2024-04-18T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.8
525760,Conway Road Penlan Swansea,2024-04-18T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,38.0
525760,Conway Road Penlan Swansea,2024-04-18T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.3
525760,Conway Road Penlan Swansea,2024-04-18T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.25
525760,Conway Road Penlan Swansea,2024-04-18T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.27
525760,Conway Road Penlan Swansea,2024-04-18T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,40.68
525760,Conway Road Penlan Swansea,2024-04-18T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,29.89
525760,Conway Road Penlan Swansea,2024-04-18T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,42.18
525760,Conway Road Penlan Swansea,2024-04-18T21:30:00.000+00:00,feeder,2,N Current (RMS),A,71.3
525760,Conway Road Penlan Swansea,2024-04-18T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,165.3
525760,Conway Road Penlan Swansea,2024-04-18T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,122.2
525760,Conway Road Penlan Swansea,2024-04-18T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,171.0
525760,Conway Road Penlan Swansea,2024-04-18T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.97
525760,Conway Road Penlan Swansea,2024-04-18T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.82
525760,Conway Road Penlan Swansea,2024-04-18T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.22
525760,Conway Road Penlan Swansea,2024-04-18T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,32.53
525760,Conway Road Penlan Swansea,2024-04-18T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,27.58
525760,Conway Road Penlan Swansea,2024-04-18T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,40.11
525760,Conway Road Penlan Swansea,2024-04-18T21:30:00.000+00:00,feeder,1,N Current (RMS),A,69.2
525760,Conway Road Penlan Swansea,2024-04-18T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,131.8
525760,Conway Road Penlan Swansea,2024-04-18T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,114.3
525760,Conway Road Penlan Swansea,2024-04-18T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,162.5
525760,Conway Road Penlan Swansea,2024-04-18T21:30:00.000+00:00,transformer,,Temperature,C,22.3
525760,Conway Road Penlan Swansea,2024-04-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
525760,Conway Road Penlan Swansea,2024-04-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.49
525760,Conway Road Penlan Swansea,2024-04-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
525760,Conway Road Penlan Swansea,2024-04-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
525760,Conway Road Penlan Swansea,2024-04-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
525760,Conway Road Penlan Swansea,2024-04-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.56
525760,Conway Road Penlan Swansea,2024-04-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
525760,Conway Road Penlan Swansea,2024-04-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
525760,Conway Road Penlan Swansea,2024-04-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
525760,Conway Road Penlan Swansea,2024-04-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,79.73
525760,Conway Road Penlan Swansea,2024-04-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,64.99
525760,Conway Road Penlan Swansea,2024-04-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,91.32
525760,Conway Road Penlan Swansea,2024-04-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,150.5
525760,Conway Road Penlan Swansea,2024-04-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,322.3
525760,Conway Road Penlan Swansea,2024-04-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,264.9
525760,Conway Road Penlan Swansea,2024-04-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,368.7
525760,Conway Road Penlan Swansea,2024-04-18T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.24
525760,Conway Road Penlan Swansea,2024-04-18T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.04
525760,Conway Road Penlan Swansea,2024-04-18T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.8
525760,Conway Road Penlan Swansea,2024-04-18T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.39
525760,Conway Road Penlan Swansea,2024-04-18T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.13
525760,Conway Road Penlan Swansea,2024-04-18T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.59
525760,Conway Road Penlan Swansea,2024-04-18T21:20:00.000+00:00,feeder,3,N Current (RMS),A,10.9
525760,Conway Road Penlan Swansea,2024-04-18T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.7
525760,Conway Road Penlan Swansea,2024-04-18T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,38.4
525760,Conway Road Penlan Swansea,2024-04-18T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.5
525760,Conway Road Penlan Swansea,2024-04-18T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.38
525760,Conway Road Penlan Swansea,2024-04-18T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.51
525760,Conway Road Penlan Swansea,2024-04-18T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.77
525760,Conway Road Penlan Swansea,2024-04-18T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,38.26
525760,Conway Road Penlan Swansea,2024-04-18T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,32.31
525760,Conway Road Penlan Swansea,2024-04-18T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,43.46
525760,Conway Road Penlan Swansea,2024-04-18T21:20:00.000+00:00,feeder,2,N Current (RMS),A,71.5
525760,Conway Road Penlan Swansea,2024-04-18T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,156.5
525760,Conway Road Penlan Swansea,2024-04-18T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,132.1
525760,Conway Road Penlan Swansea,2024-04-18T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,176.6
525760,Conway Road Penlan Swansea,2024-04-18T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.9
525760,Conway Road Penlan Swansea,2024-04-18T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.21
525760,Conway Road Penlan Swansea,2024-04-18T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.62
525760,Conway Road Penlan Swansea,2024-04-18T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,30.62
525760,Conway Road Penlan Swansea,2024-04-18T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,29.93
525760,Conway Road Penlan Swansea,2024-04-18T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,41.19
525760,Conway Road Penlan Swansea,2024-04-18T21:20:00.000+00:00,feeder,1,N Current (RMS),A,69.8
525760,Conway Road Penlan Swansea,2024-04-18T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,124.7
525760,Conway Road Penlan Swansea,2024-04-18T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,123.7
525760,Conway Road Penlan Swansea,2024-04-18T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,167.4
525760,Conway Road Penlan Swansea,2024-04-18T21:20:00.000+00:00,transformer,,Temperature,C,22.6
525760,Conway Road Penlan Swansea,2024-04-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
525760,Conway Road Penlan Swansea,2024-04-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
525760,Conway Road Penlan Swansea,2024-04-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
525760,Conway Road Penlan Swansea,2024-04-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
525760,Conway Road Penlan Swansea,2024-04-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
525760,Conway Road Penlan Swansea,2024-04-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.85
525760,Conway Road Penlan Swansea,2024-04-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
525760,Conway Road Penlan Swansea,2024-04-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
525760,Conway Road Penlan Swansea,2024-04-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.65
525760,Conway Road Penlan Swansea,2024-04-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,76.28
525760,Conway Road Penlan Swansea,2024-04-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,71.36
525760,Conway Road Penlan Swansea,2024-04-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,94.24
525760,Conway Road Penlan Swansea,2024-04-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,147.6
525760,Conway Road Penlan Swansea,2024-04-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,309.6
525760,Conway Road Penlan Swansea,2024-04-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,290.9
525760,Conway Road Penlan Swansea,2024-04-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,381.7
525760,Conway Road Penlan Swansea,2024-04-18T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.87
525760,Conway Road Penlan Swansea,2024-04-18T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.9
525760,Conway Road Penlan Swansea,2024-04-18T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.53
525760,Conway Road Penlan Swansea,2024-04-18T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.13
525760,Conway Road Penlan Swansea,2024-04-18T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.21
525760,Conway Road Penlan Swansea,2024-04-18T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.65
525760,Conway Road Penlan Swansea,2024-04-18T21:10:00.000+00:00,feeder,3,N Current (RMS),A,13.7
525760,Conway Road Penlan Swansea,2024-04-18T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.2
525760,Conway Road Penlan Swansea,2024-04-18T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,43.2
525760,Conway Road Penlan Swansea,2024-04-18T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,41.9
525760,Conway Road Penlan Swansea,2024-04-18T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.93
525760,Conway Road Penlan Swansea,2024-04-18T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
525760,Conway Road Penlan Swansea,2024-04-18T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.24
525760,Conway Road Penlan Swansea,2024-04-18T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,33.75
525760,Conway Road Penlan Swansea,2024-04-18T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,33.32
525760,Conway Road Penlan Swansea,2024-04-18T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,46.29
525760,Conway Road Penlan Swansea,2024-04-18T21:10:00.000+00:00,feeder,2,N Current (RMS),A,81.2
525760,Conway Road Penlan Swansea,2024-04-18T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,139.4
525760,Conway Road Penlan Swansea,2024-04-18T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,136.8
525760,Conway Road Penlan Swansea,2024-04-18T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,188.5
525760,Conway Road Penlan Swansea,2024-04-18T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
525760,Conway Road Penlan Swansea,2024-04-18T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.68
525760,Conway Road Penlan Swansea,2024-04-18T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.86
525760,Conway Road Penlan Swansea,2024-04-18T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,26.93
525760,Conway Road Penlan Swansea,2024-04-18T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,30.9
525760,Conway Road Penlan Swansea,2024-04-18T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,44.18
525760,Conway Road Penlan Swansea,2024-04-18T21:10:00.000+00:00,feeder,1,N Current (RMS),A,80.2
525760,Conway Road Penlan Swansea,2024-04-18T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,110.6
525760,Conway Road Penlan Swansea,2024-04-18T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,127.9
525760,Conway Road Penlan Swansea,2024-04-18T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,180.0
525760,Conway Road Penlan Swansea,2024-04-18T21:10:00.000+00:00,transformer,,Temperature,C,22.7
525760,Conway Road Penlan Swansea,2024-04-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
525760,Conway Road Penlan Swansea,2024-04-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
525760,Conway Road Penlan Swansea,2024-04-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
525760,Conway Road Penlan Swansea,2024-04-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
525760,Conway Road Penlan Swansea,2024-04-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
525760,Conway Road Penlan Swansea,2024-04-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
525760,Conway Road Penlan Swansea,2024-04-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
525760,Conway Road Penlan Swansea,2024-04-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
525760,Conway Road Penlan Swansea,2024-04-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.15
525760,Conway Road Penlan Swansea,2024-04-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,67.82
525760,Conway Road Penlan Swansea,2024-04-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,74.43
525760,Conway Road Penlan Swansea,2024-04-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,100.13
525760,Conway Road Penlan Swansea,2024-04-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,171.4
525760,Conway Road Penlan Swansea,2024-04-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,277.4
525760,Conway Road Penlan Swansea,2024-04-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,304.5
525760,Conway Road Penlan Swansea,2024-04-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,406.9
525760,Conway Road Penlan Swansea,2024-04-18T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.69
525760,Conway Road Penlan Swansea,2024-04-18T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.21
525760,Conway Road Penlan Swansea,2024-04-18T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.37
525760,Conway Road Penlan Swansea,2024-04-18T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.21
525760,Conway Road Penlan Swansea,2024-04-18T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.99
525760,Conway Road Penlan Swansea,2024-04-18T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.16
525760,Conway Road Penlan Swansea,2024-04-18T21:00:00.000+00:00,feeder,3,N Current (RMS),A,21.1
525760,Conway Road Penlan Swansea,2024-04-18T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.3
525760,Conway Road Penlan Swansea,2024-04-18T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,42.1
525760,Conway Road Penlan Swansea,2024-04-18T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,47.4
525760,Conway Road Penlan Swansea,2024-04-18T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.89
525760,Conway Road Penlan Swansea,2024-04-18T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.72
525760,Conway Road Penlan Swansea,2024-04-18T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.3
525760,Conway Road Penlan Swansea,2024-04-18T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,37.74
525760,Conway Road Penlan Swansea,2024-04-18T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,33.37
525760,Conway Road Penlan Swansea,2024-04-18T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,47.28
525760,Conway Road Penlan Swansea,2024-04-18T21:00:00.000+00:00,feeder,2,N Current (RMS),A,80.1
525760,Conway Road Penlan Swansea,2024-04-18T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,155.8
525760,Conway Road Penlan Swansea,2024-04-18T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,137.4
525760,Conway Road Penlan Swansea,2024-04-18T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,192.8
525760,Conway Road Penlan Swansea,2024-04-18T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.31
525760,Conway Road Penlan Swansea,2024-04-18T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.49
525760,Conway Road Penlan Swansea,2024-04-18T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.21
525760,Conway Road Penlan Swansea,2024-04-18T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,30.26
525760,Conway Road Penlan Swansea,2024-04-18T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,31.07
525760,Conway Road Penlan Swansea,2024-04-18T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,44.92
525760,Conway Road Penlan Swansea,2024-04-18T21:00:00.000+00:00,feeder,1,N Current (RMS),A,78.5
525760,Conway Road Penlan Swansea,2024-04-18T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,124.3
525760,Conway Road Penlan Swansea,2024-04-18T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,129.2
525760,Conway Road Penlan Swansea,2024-04-18T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,183.0
525760,Conway Road Penlan Swansea,2024-04-18T21:00:00.000+00:00,transformer,,Temperature,C,22.7
525760,Conway Road Penlan Swansea,2024-04-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
525760,Conway Road Penlan Swansea,2024-04-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
525760,Conway Road Penlan Swansea,2024-04-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
525760,Conway Road Penlan Swansea,2024-04-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
525760,Conway Road Penlan Swansea,2024-04-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
525760,Conway Road Penlan Swansea,2024-04-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
525760,Conway Road Penlan Swansea,2024-04-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
525760,Conway Road Penlan Swansea,2024-04-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
525760,Conway Road Penlan Swansea,2024-04-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
525760,Conway Road Penlan Swansea,2024-04-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,74.22
525760,Conway Road Penlan Swansea,2024-04-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,74.43
525760,Conway Road Penlan Swansea,2024-04-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,103.36
525760,Conway Road Penlan Swansea,2024-04-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,174.8
525760,Conway Road Penlan Swansea,2024-04-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,304.5
525760,Conway Road Penlan Swansea,2024-04-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,305.3
