Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525760,Conway Road Penlan Swansea,2024-04-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,419.9
525760,Conway Road Penlan Swansea,2024-04-18T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.01
525760,Conway Road Penlan Swansea,2024-04-18T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.11
525760,Conway Road Penlan Swansea,2024-04-18T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.92
525760,Conway Road Penlan Swansea,2024-04-18T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.09
525760,Conway Road Penlan Swansea,2024-04-18T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.62
525760,Conway Road Penlan Swansea,2024-04-18T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.94
525760,Conway Road Penlan Swansea,2024-04-18T20:50:00.000+00:00,feeder,3,N Current (RMS),A,21.2
525760,Conway Road Penlan Swansea,2024-04-18T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.2
525760,Conway Road Penlan Swansea,2024-04-18T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,36.4
525760,Conway Road Penlan Swansea,2024-04-18T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,51.2
525760,Conway Road Penlan Swansea,2024-04-18T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.16
525760,Conway Road Penlan Swansea,2024-04-18T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
525760,Conway Road Penlan Swansea,2024-04-18T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.68
525760,Conway Road Penlan Swansea,2024-04-18T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,38.59
525760,Conway Road Penlan Swansea,2024-04-18T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,42.17
525760,Conway Road Penlan Swansea,2024-04-18T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,48.8
525760,Conway Road Penlan Swansea,2024-04-18T20:50:00.000+00:00,feeder,2,N Current (RMS),A,77.4
525760,Conway Road Penlan Swansea,2024-04-18T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,159.7
525760,Conway Road Penlan Swansea,2024-04-18T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,173.2
525760,Conway Road Penlan Swansea,2024-04-18T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,200.3
525760,Conway Road Penlan Swansea,2024-04-18T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.4
525760,Conway Road Penlan Swansea,2024-04-18T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.39
525760,Conway Road Penlan Swansea,2024-04-18T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.37
525760,Conway Road Penlan Swansea,2024-04-18T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,30.82
525760,Conway Road Penlan Swansea,2024-04-18T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,40.0
525760,Conway Road Penlan Swansea,2024-04-18T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,45.89
525760,Conway Road Penlan Swansea,2024-04-18T20:50:00.000+00:00,feeder,1,N Current (RMS),A,73.7
525760,Conway Road Penlan Swansea,2024-04-18T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,126.9
525760,Conway Road Penlan Swansea,2024-04-18T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,165.4
525760,Conway Road Penlan Swansea,2024-04-18T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,188.3
525760,Conway Road Penlan Swansea,2024-04-18T20:50:00.000+00:00,transformer,,Temperature,C,22.9
525760,Conway Road Penlan Swansea,2024-04-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
525760,Conway Road Penlan Swansea,2024-04-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
525760,Conway Road Penlan Swansea,2024-04-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
525760,Conway Road Penlan Swansea,2024-04-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
525760,Conway Road Penlan Swansea,2024-04-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
525760,Conway Road Penlan Swansea,2024-04-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
525760,Conway Road Penlan Swansea,2024-04-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
525760,Conway Road Penlan Swansea,2024-04-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
525760,Conway Road Penlan Swansea,2024-04-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.6
525760,Conway Road Penlan Swansea,2024-04-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,76.5
525760,Conway Road Penlan Swansea,2024-04-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,90.8
525760,Conway Road Penlan Swansea,2024-04-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,106.63
525760,Conway Road Penlan Swansea,2024-04-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,167.3
525760,Conway Road Penlan Swansea,2024-04-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,314.6
525760,Conway Road Penlan Swansea,2024-04-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,372.6
525760,Conway Road Penlan Swansea,2024-04-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,436.3
525760,Conway Road Penlan Swansea,2024-04-18T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.92
525760,Conway Road Penlan Swansea,2024-04-18T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.2
525760,Conway Road Penlan Swansea,2024-04-18T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.12
525760,Conway Road Penlan Swansea,2024-04-18T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.94
525760,Conway Road Penlan Swansea,2024-04-18T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.44
525760,Conway Road Penlan Swansea,2024-04-18T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.34
525760,Conway Road Penlan Swansea,2024-04-18T20:40:00.000+00:00,feeder,3,N Current (RMS),A,16.4
525760,Conway Road Penlan Swansea,2024-04-18T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.0
525760,Conway Road Penlan Swansea,2024-04-18T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,36.0
525760,Conway Road Penlan Swansea,2024-04-18T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,47.8
525760,Conway Road Penlan Swansea,2024-04-18T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.55
525760,Conway Road Penlan Swansea,2024-04-18T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
525760,Conway Road Penlan Swansea,2024-04-18T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.84
525760,Conway Road Penlan Swansea,2024-04-18T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,45.94
525760,Conway Road Penlan Swansea,2024-04-18T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,42.86
525760,Conway Road Penlan Swansea,2024-04-18T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,47.95
525760,Conway Road Penlan Swansea,2024-04-18T20:40:00.000+00:00,feeder,2,N Current (RMS),A,67.2
525760,Conway Road Penlan Swansea,2024-04-18T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,187.9
525760,Conway Road Penlan Swansea,2024-04-18T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,174.4
525760,Conway Road Penlan Swansea,2024-04-18T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,195.2
525760,Conway Road Penlan Swansea,2024-04-18T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
525760,Conway Road Penlan Swansea,2024-04-18T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.63
525760,Conway Road Penlan Swansea,2024-04-18T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.77
525760,Conway Road Penlan Swansea,2024-04-18T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,36.41
525760,Conway Road Penlan Swansea,2024-04-18T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,40.37
525760,Conway Road Penlan Swansea,2024-04-18T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,44.52
525760,Conway Road Penlan Swansea,2024-04-18T20:40:00.000+00:00,feeder,1,N Current (RMS),A,64.4
525760,Conway Road Penlan Swansea,2024-04-18T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,148.5
525760,Conway Road Penlan Swansea,2024-04-18T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,165.5
525760,Conway Road Penlan Swansea,2024-04-18T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,181.3
525760,Conway Road Penlan Swansea,2024-04-18T20:40:00.000+00:00,transformer,,Temperature,C,22.8
525760,Conway Road Penlan Swansea,2024-04-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
525760,Conway Road Penlan Swansea,2024-04-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
525760,Conway Road Penlan Swansea,2024-04-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
525760,Conway Road Penlan Swansea,2024-04-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
525760,Conway Road Penlan Swansea,2024-04-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
525760,Conway Road Penlan Swansea,2024-04-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
525760,Conway Road Penlan Swansea,2024-04-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
525760,Conway Road Penlan Swansea,2024-04-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
525760,Conway Road Penlan Swansea,2024-04-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.05
525760,Conway Road Penlan Swansea,2024-04-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,89.28
525760,Conway Road Penlan Swansea,2024-04-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,91.66
525760,Conway Road Penlan Swansea,2024-04-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,103.81
525760,Conway Road Penlan Swansea,2024-04-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,142.4
525760,Conway Road Penlan Swansea,2024-04-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,363.5
525760,Conway Road Penlan Swansea,2024-04-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,372.9
525760,Conway Road Penlan Swansea,2024-04-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,421.2
525760,Conway Road Penlan Swansea,2024-04-18T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.26
525760,Conway Road Penlan Swansea,2024-04-18T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.73
525760,Conway Road Penlan Swansea,2024-04-18T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.2
525760,Conway Road Penlan Swansea,2024-04-18T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.64
525760,Conway Road Penlan Swansea,2024-04-18T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.85
525760,Conway Road Penlan Swansea,2024-04-18T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.26
525760,Conway Road Penlan Swansea,2024-04-18T20:30:00.000+00:00,feeder,3,N Current (RMS),A,24.6
525760,Conway Road Penlan Swansea,2024-04-18T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.0
525760,Conway Road Penlan Swansea,2024-04-18T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.6
525760,Conway Road Penlan Swansea,2024-04-18T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,46.4
525760,Conway Road Penlan Swansea,2024-04-18T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.84
525760,Conway Road Penlan Swansea,2024-04-18T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
525760,Conway Road Penlan Swansea,2024-04-18T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.89
525760,Conway Road Penlan Swansea,2024-04-18T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,43.47
525760,Conway Road Penlan Swansea,2024-04-18T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,42.4
525760,Conway Road Penlan Swansea,2024-04-18T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,48.34
525760,Conway Road Penlan Swansea,2024-04-18T20:30:00.000+00:00,feeder,2,N Current (RMS),A,74.6
525760,Conway Road Penlan Swansea,2024-04-18T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,176.9
525760,Conway Road Penlan Swansea,2024-04-18T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,172.7
525760,Conway Road Penlan Swansea,2024-04-18T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,197.1
525760,Conway Road Penlan Swansea,2024-04-18T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.35
525760,Conway Road Penlan Swansea,2024-04-18T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.28
525760,Conway Road Penlan Swansea,2024-04-18T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.81
525760,Conway Road Penlan Swansea,2024-04-18T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,34.64
525760,Conway Road Penlan Swansea,2024-04-18T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,39.84
525760,Conway Road Penlan Swansea,2024-04-18T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,44.7
525760,Conway Road Penlan Swansea,2024-04-18T20:30:00.000+00:00,feeder,1,N Current (RMS),A,72.2
525760,Conway Road Penlan Swansea,2024-04-18T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,140.5
525760,Conway Road Penlan Swansea,2024-04-18T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,163.4
525760,Conway Road Penlan Swansea,2024-04-18T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,182.6
525760,Conway Road Penlan Swansea,2024-04-18T20:30:00.000+00:00,transformer,,Temperature,C,22.7
525760,Conway Road Penlan Swansea,2024-04-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
525760,Conway Road Penlan Swansea,2024-04-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
525760,Conway Road Penlan Swansea,2024-04-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
525760,Conway Road Penlan Swansea,2024-04-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
525760,Conway Road Penlan Swansea,2024-04-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
525760,Conway Road Penlan Swansea,2024-04-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.95
525760,Conway Road Penlan Swansea,2024-04-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
525760,Conway Road Penlan Swansea,2024-04-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
525760,Conway Road Penlan Swansea,2024-04-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
525760,Conway Road Penlan Swansea,2024-04-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,83.75
525760,Conway Road Penlan Swansea,2024-04-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,90.09
525760,Conway Road Penlan Swansea,2024-04-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,104.29
525760,Conway Road Penlan Swansea,2024-04-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,164.9
525760,Conway Road Penlan Swansea,2024-04-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,339.6
525760,Conway Road Penlan Swansea,2024-04-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,366.6
525760,Conway Road Penlan Swansea,2024-04-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,424.0
525760,Conway Road Penlan Swansea,2024-04-18T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.35
525760,Conway Road Penlan Swansea,2024-04-18T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.57
525760,Conway Road Penlan Swansea,2024-04-18T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.02
525760,Conway Road Penlan Swansea,2024-04-18T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.29
525760,Conway Road Penlan Swansea,2024-04-18T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.58
525760,Conway Road Penlan Swansea,2024-04-18T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.12
525760,Conway Road Penlan Swansea,2024-04-18T20:20:00.000+00:00,feeder,3,N Current (RMS),A,30.1
525760,Conway Road Penlan Swansea,2024-04-18T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.9
525760,Conway Road Penlan Swansea,2024-04-18T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,44.7
525760,Conway Road Penlan Swansea,2024-04-18T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,54.6
525760,Conway Road Penlan Swansea,2024-04-18T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.48
525760,Conway Road Penlan Swansea,2024-04-18T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
525760,Conway Road Penlan Swansea,2024-04-18T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.18
525760,Conway Road Penlan Swansea,2024-04-18T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,45.38
525760,Conway Road Penlan Swansea,2024-04-18T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,38.24
525760,Conway Road Penlan Swansea,2024-04-18T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,50.63
525760,Conway Road Penlan Swansea,2024-04-18T20:20:00.000+00:00,feeder,2,N Current (RMS),A,79.6
525760,Conway Road Penlan Swansea,2024-04-18T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,185.0
525760,Conway Road Penlan Swansea,2024-04-18T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,156.0
525760,Conway Road Penlan Swansea,2024-04-18T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,206.0
525760,Conway Road Penlan Swansea,2024-04-18T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
525760,Conway Road Penlan Swansea,2024-04-18T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.38
525760,Conway Road Penlan Swansea,2024-04-18T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.09
525760,Conway Road Penlan Swansea,2024-04-18T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,35.91
525760,Conway Road Penlan Swansea,2024-04-18T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,35.22
525760,Conway Road Penlan Swansea,2024-04-18T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,47.1
525760,Conway Road Penlan Swansea,2024-04-18T20:20:00.000+00:00,feeder,1,N Current (RMS),A,77.9
525760,Conway Road Penlan Swansea,2024-04-18T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,146.1
525760,Conway Road Penlan Swansea,2024-04-18T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,145.0
525760,Conway Road Penlan Swansea,2024-04-18T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,191.9
525760,Conway Road Penlan Swansea,2024-04-18T20:20:00.000+00:00,transformer,,Temperature,C,22.8
525760,Conway Road Penlan Swansea,2024-04-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
525760,Conway Road Penlan Swansea,2024-04-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
525760,Conway Road Penlan Swansea,2024-04-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
525760,Conway Road Penlan Swansea,2024-04-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
525760,Conway Road Penlan Swansea,2024-04-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
525760,Conway Road Penlan Swansea,2024-04-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
525760,Conway Road Penlan Swansea,2024-04-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
525760,Conway Road Penlan Swansea,2024-04-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
525760,Conway Road Penlan Swansea,2024-04-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.93
525760,Conway Road Penlan Swansea,2024-04-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,87.58
525760,Conway Road Penlan Swansea,2024-04-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,84.05
525760,Conway Road Penlan Swansea,2024-04-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,110.86
525760,Conway Road Penlan Swansea,2024-04-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,178.6
525760,Conway Road Penlan Swansea,2024-04-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,356.0
525760,Conway Road Penlan Swansea,2024-04-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,342.5
525760,Conway Road Penlan Swansea,2024-04-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,449.7
525760,Conway Road Penlan Swansea,2024-04-18T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.91
525760,Conway Road Penlan Swansea,2024-04-18T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.55
525760,Conway Road Penlan Swansea,2024-04-18T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.19
525760,Conway Road Penlan Swansea,2024-04-18T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.93
525760,Conway Road Penlan Swansea,2024-04-18T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.07
525760,Conway Road Penlan Swansea,2024-04-18T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.93
525760,Conway Road Penlan Swansea,2024-04-18T20:10:00.000+00:00,feeder,3,N Current (RMS),A,28.2
525760,Conway Road Penlan Swansea,2024-04-18T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.5
525760,Conway Road Penlan Swansea,2024-04-18T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,42.6
525760,Conway Road Penlan Swansea,2024-04-18T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,53.4
525760,Conway Road Penlan Swansea,2024-04-18T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.1
525760,Conway Road Penlan Swansea,2024-04-18T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
525760,Conway Road Penlan Swansea,2024-04-18T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.93
525760,Conway Road Penlan Swansea,2024-04-18T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,47.86
525760,Conway Road Penlan Swansea,2024-04-18T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,39.92
525760,Conway Road Penlan Swansea,2024-04-18T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,45.54
525760,Conway Road Penlan Swansea,2024-04-18T20:10:00.000+00:00,feeder,2,N Current (RMS),A,70.1
525760,Conway Road Penlan Swansea,2024-04-18T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,194.6
525760,Conway Road Penlan Swansea,2024-04-18T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,162.6
525760,Conway Road Penlan Swansea,2024-04-18T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,185.4
525760,Conway Road Penlan Swansea,2024-04-18T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.17
525760,Conway Road Penlan Swansea,2024-04-18T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.23
525760,Conway Road Penlan Swansea,2024-04-18T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.12
525760,Conway Road Penlan Swansea,2024-04-18T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,38.43
525760,Conway Road Penlan Swansea,2024-04-18T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,36.48
525760,Conway Road Penlan Swansea,2024-04-18T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,42.02
525760,Conway Road Penlan Swansea,2024-04-18T20:10:00.000+00:00,feeder,1,N Current (RMS),A,69.5
525760,Conway Road Penlan Swansea,2024-04-18T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,156.0
525760,Conway Road Penlan Swansea,2024-04-18T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,150.0
525760,Conway Road Penlan Swansea,2024-04-18T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,171.3
525760,Conway Road Penlan Swansea,2024-04-18T20:10:00.000+00:00,transformer,,Temperature,C,22.6
525760,Conway Road Penlan Swansea,2024-04-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
525760,Conway Road Penlan Swansea,2024-04-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.18
525760,Conway Road Penlan Swansea,2024-04-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
525760,Conway Road Penlan Swansea,2024-04-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
525760,Conway Road Penlan Swansea,2024-04-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
525760,Conway Road Penlan Swansea,2024-04-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.17
525760,Conway Road Penlan Swansea,2024-04-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
525760,Conway Road Penlan Swansea,2024-04-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
525760,Conway Road Penlan Swansea,2024-04-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.37
525760,Conway Road Penlan Swansea,2024-04-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,92.22
525760,Conway Road Penlan Swansea,2024-04-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,86.47
525760,Conway Road Penlan Swansea,2024-04-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,100.49
525760,Conway Road Penlan Swansea,2024-04-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,153.6
525760,Conway Road Penlan Swansea,2024-04-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,373.8
525760,Conway Road Penlan Swansea,2024-04-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,352.2
525760,Conway Road Penlan Swansea,2024-04-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,407.3
525760,Conway Road Penlan Swansea,2024-04-18T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.68
525760,Conway Road Penlan Swansea,2024-04-18T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.24
525760,Conway Road Penlan Swansea,2024-04-18T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.04
525760,Conway Road Penlan Swansea,2024-04-18T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.26
525760,Conway Road Penlan Swansea,2024-04-18T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.35
525760,Conway Road Penlan Swansea,2024-04-18T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.82
525760,Conway Road Penlan Swansea,2024-04-18T20:00:00.000+00:00,feeder,3,N Current (RMS),A,22.2
525760,Conway Road Penlan Swansea,2024-04-18T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,31.8
525760,Conway Road Penlan Swansea,2024-04-18T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.5
525760,Conway Road Penlan Swansea,2024-04-18T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,52.8
525760,Conway Road Penlan Swansea,2024-04-18T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.88
525760,Conway Road Penlan Swansea,2024-04-18T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
525760,Conway Road Penlan Swansea,2024-04-18T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.43
525760,Conway Road Penlan Swansea,2024-04-18T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,43.78
525760,Conway Road Penlan Swansea,2024-04-18T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,39.83
525760,Conway Road Penlan Swansea,2024-04-18T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,46.19
525760,Conway Road Penlan Swansea,2024-04-18T20:00:00.000+00:00,feeder,2,N Current (RMS),A,70.5
525760,Conway Road Penlan Swansea,2024-04-18T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,177.9
525760,Conway Road Penlan Swansea,2024-04-18T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,161.5
525760,Conway Road Penlan Swansea,2024-04-18T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,187.0
525760,Conway Road Penlan Swansea,2024-04-18T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.45
525760,Conway Road Penlan Swansea,2024-04-18T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.21
525760,Conway Road Penlan Swansea,2024-04-18T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.38
525760,Conway Road Penlan Swansea,2024-04-18T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,34.67
525760,Conway Road Penlan Swansea,2024-04-18T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,36.54
525760,Conway Road Penlan Swansea,2024-04-18T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,42.86
525760,Conway Road Penlan Swansea,2024-04-18T20:00:00.000+00:00,feeder,1,N Current (RMS),A,69.1
525760,Conway Road Penlan Swansea,2024-04-18T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,140.5
525760,Conway Road Penlan Swansea,2024-04-18T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,149.4
525760,Conway Road Penlan Swansea,2024-04-18T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,174.0
525760,Conway Road Penlan Swansea,2024-04-18T20:00:00.000+00:00,transformer,,Temperature,C,22.6
525760,Conway Road Penlan Swansea,2024-04-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
525760,Conway Road Penlan Swansea,2024-04-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.61
525760,Conway Road Penlan Swansea,2024-04-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
525760,Conway Road Penlan Swansea,2024-04-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.46
525760,Conway Road Penlan Swansea,2024-04-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
525760,Conway Road Penlan Swansea,2024-04-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.55
525760,Conway Road Penlan Swansea,2024-04-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
525760,Conway Road Penlan Swansea,2024-04-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
525760,Conway Road Penlan Swansea,2024-04-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.99
525760,Conway Road Penlan Swansea,2024-04-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,85.7
525760,Conway Road Penlan Swansea,2024-04-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,83.73
525760,Conway Road Penlan Swansea,2024-04-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,101.86
525760,Conway Road Penlan Swansea,2024-04-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,155.6
525760,Conway Road Penlan Swansea,2024-04-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,346.6
525760,Conway Road Penlan Swansea,2024-04-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,339.5
525760,Conway Road Penlan Swansea,2024-04-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,411.3
525760,Conway Road Penlan Swansea,2024-04-18T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.68
525760,Conway Road Penlan Swansea,2024-04-18T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.9
525760,Conway Road Penlan Swansea,2024-04-18T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.46
525760,Conway Road Penlan Swansea,2024-04-18T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.16
525760,Conway Road Penlan Swansea,2024-04-18T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.32
525760,Conway Road Penlan Swansea,2024-04-18T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.2
525760,Conway Road Penlan Swansea,2024-04-18T19:50:00.000+00:00,feeder,3,N Current (RMS),A,24.8
525760,Conway Road Penlan Swansea,2024-04-18T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.0
525760,Conway Road Penlan Swansea,2024-04-18T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.1
525760,Conway Road Penlan Swansea,2024-04-18T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,54.1
525760,Conway Road Penlan Swansea,2024-04-18T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.99
525760,Conway Road Penlan Swansea,2024-04-18T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
525760,Conway Road Penlan Swansea,2024-04-18T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
525760,Conway Road Penlan Swansea,2024-04-18T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,44.86
525760,Conway Road Penlan Swansea,2024-04-18T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,47.37
525760,Conway Road Penlan Swansea,2024-04-18T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,47.97
525760,Conway Road Penlan Swansea,2024-04-18T19:50:00.000+00:00,feeder,2,N Current (RMS),A,73.5
525760,Conway Road Penlan Swansea,2024-04-18T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,183.3
525760,Conway Road Penlan Swansea,2024-04-18T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,193.3
525760,Conway Road Penlan Swansea,2024-04-18T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,194.4
525760,Conway Road Penlan Swansea,2024-04-18T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.38
525760,Conway Road Penlan Swansea,2024-04-18T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.93
525760,Conway Road Penlan Swansea,2024-04-18T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.23
525760,Conway Road Penlan Swansea,2024-04-18T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,35.39
525760,Conway Road Penlan Swansea,2024-04-18T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,44.05
525760,Conway Road Penlan Swansea,2024-04-18T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,44.38
525760,Conway Road Penlan Swansea,2024-04-18T19:50:00.000+00:00,feeder,1,N Current (RMS),A,71.7
525760,Conway Road Penlan Swansea,2024-04-18T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,144.2
525760,Conway Road Penlan Swansea,2024-04-18T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,180.8
525760,Conway Road Penlan Swansea,2024-04-18T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,180.6
525760,Conway Road Penlan Swansea,2024-04-18T19:50:00.000+00:00,transformer,,Temperature,C,22.5
525760,Conway Road Penlan Swansea,2024-04-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
525760,Conway Road Penlan Swansea,2024-04-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.47
525760,Conway Road Penlan Swansea,2024-04-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
525760,Conway Road Penlan Swansea,2024-04-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
525760,Conway Road Penlan Swansea,2024-04-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
525760,Conway Road Penlan Swansea,2024-04-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.0
525760,Conway Road Penlan Swansea,2024-04-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
525760,Conway Road Penlan Swansea,2024-04-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
525760,Conway Road Penlan Swansea,2024-04-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.31
525760,Conway Road Penlan Swansea,2024-04-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,86.41
525760,Conway Road Penlan Swansea,2024-04-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,100.73
525760,Conway Road Penlan Swansea,2024-04-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,105.55
525760,Conway Road Penlan Swansea,2024-04-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,162.7
525760,Conway Road Penlan Swansea,2024-04-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,351.6
525760,Conway Road Penlan Swansea,2024-04-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,411.0
525760,Conway Road Penlan Swansea,2024-04-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,427.3
525760,Conway Road Penlan Swansea,2024-04-18T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.96
525760,Conway Road Penlan Swansea,2024-04-18T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.09
525760,Conway Road Penlan Swansea,2024-04-18T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.51
525760,Conway Road Penlan Swansea,2024-04-18T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.66
525760,Conway Road Penlan Swansea,2024-04-18T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.06
525760,Conway Road Penlan Swansea,2024-04-18T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.93
525760,Conway Road Penlan Swansea,2024-04-18T19:40:00.000+00:00,feeder,3,N Current (RMS),A,25.4
525760,Conway Road Penlan Swansea,2024-04-18T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.8
525760,Conway Road Penlan Swansea,2024-04-18T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,42.3
525760,Conway Road Penlan Swansea,2024-04-18T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,53.2
525760,Conway Road Penlan Swansea,2024-04-18T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.12
525760,Conway Road Penlan Swansea,2024-04-18T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
525760,Conway Road Penlan Swansea,2024-04-18T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.87
525760,Conway Road Penlan Swansea,2024-04-18T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,47.49
525760,Conway Road Penlan Swansea,2024-04-18T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,51.72
525760,Conway Road Penlan Swansea,2024-04-18T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,48.8
525760,Conway Road Penlan Swansea,2024-04-18T19:40:00.000+00:00,feeder,2,N Current (RMS),A,69.8
525760,Conway Road Penlan Swansea,2024-04-18T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,194.0
525760,Conway Road Penlan Swansea,2024-04-18T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,209.8
525760,Conway Road Penlan Swansea,2024-04-18T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,199.0
525760,Conway Road Penlan Swansea,2024-04-18T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.41
525760,Conway Road Penlan Swansea,2024-04-18T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.45
525760,Conway Road Penlan Swansea,2024-04-18T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.86
525760,Conway Road Penlan Swansea,2024-04-18T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,37.45
525760,Conway Road Penlan Swansea,2024-04-18T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,47.83
525760,Conway Road Penlan Swansea,2024-04-18T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,45.01
525760,Conway Road Penlan Swansea,2024-04-18T19:40:00.000+00:00,feeder,1,N Current (RMS),A,68.6
525760,Conway Road Penlan Swansea,2024-04-18T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,152.6
525760,Conway Road Penlan Swansea,2024-04-18T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,195.1
525760,Conway Road Penlan Swansea,2024-04-18T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,184.1
525760,Conway Road Penlan Swansea,2024-04-18T19:40:00.000+00:00,transformer,,Temperature,C,22.6
525760,Conway Road Penlan Swansea,2024-04-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
525760,Conway Road Penlan Swansea,2024-04-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
525760,Conway Road Penlan Swansea,2024-04-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
525760,Conway Road Penlan Swansea,2024-04-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
525760,Conway Road Penlan Swansea,2024-04-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
525760,Conway Road Penlan Swansea,2024-04-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
525760,Conway Road Penlan Swansea,2024-04-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
525760,Conway Road Penlan Swansea,2024-04-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
525760,Conway Road Penlan Swansea,2024-04-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.5
525760,Conway Road Penlan Swansea,2024-04-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,91.61
525760,Conway Road Penlan Swansea,2024-04-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,109.61
525760,Conway Road Penlan Swansea,2024-04-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,106.74
525760,Conway Road Penlan Swansea,2024-04-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,155.1
525760,Conway Road Penlan Swansea,2024-04-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,372.6
525760,Conway Road Penlan Swansea,2024-04-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,444.4
525760,Conway Road Penlan Swansea,2024-04-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,434.1
525760,Conway Road Penlan Swansea,2024-04-18T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.85
525760,Conway Road Penlan Swansea,2024-04-18T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.35
525760,Conway Road Penlan Swansea,2024-04-18T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.52
525760,Conway Road Penlan Swansea,2024-04-18T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.8
525760,Conway Road Penlan Swansea,2024-04-18T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.12
525760,Conway Road Penlan Swansea,2024-04-18T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.33
525760,Conway Road Penlan Swansea,2024-04-18T19:30:00.000+00:00,feeder,3,N Current (RMS),A,28.2
525760,Conway Road Penlan Swansea,2024-04-18T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.4
525760,Conway Road Penlan Swansea,2024-04-18T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,53.7
525760,Conway Road Penlan Swansea,2024-04-18T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,59.7
525760,Conway Road Penlan Swansea,2024-04-18T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.13
525760,Conway Road Penlan Swansea,2024-04-18T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
525760,Conway Road Penlan Swansea,2024-04-18T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.16
525760,Conway Road Penlan Swansea,2024-04-18T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,51.55
525760,Conway Road Penlan Swansea,2024-04-18T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,45.98
525760,Conway Road Penlan Swansea,2024-04-18T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,51.77
525760,Conway Road Penlan Swansea,2024-04-18T19:30:00.000+00:00,feeder,2,N Current (RMS),A,71.4
525760,Conway Road Penlan Swansea,2024-04-18T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,209.9
525760,Conway Road Penlan Swansea,2024-04-18T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,187.0
525760,Conway Road Penlan Swansea,2024-04-18T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,210.9
525760,Conway Road Penlan Swansea,2024-04-18T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.49
525760,Conway Road Penlan Swansea,2024-04-18T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.77
525760,Conway Road Penlan Swansea,2024-04-18T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.56
525760,Conway Road Penlan Swansea,2024-04-18T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,41.14
525760,Conway Road Penlan Swansea,2024-04-18T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,42.0
525760,Conway Road Penlan Swansea,2024-04-18T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,47.74
525760,Conway Road Penlan Swansea,2024-04-18T19:30:00.000+00:00,feeder,1,N Current (RMS),A,70.5
525760,Conway Road Penlan Swansea,2024-04-18T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,167.1
525760,Conway Road Penlan Swansea,2024-04-18T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,172.0
525760,Conway Road Penlan Swansea,2024-04-18T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,195.0
525760,Conway Road Penlan Swansea,2024-04-18T19:30:00.000+00:00,transformer,,Temperature,C,22.7
525760,Conway Road Penlan Swansea,2024-04-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
525760,Conway Road Penlan Swansea,2024-04-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
525760,Conway Road Penlan Swansea,2024-04-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
525760,Conway Road Penlan Swansea,2024-04-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
525760,Conway Road Penlan Swansea,2024-04-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
525760,Conway Road Penlan Swansea,2024-04-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
525760,Conway Road Penlan Swansea,2024-04-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
525760,Conway Road Penlan Swansea,2024-04-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
525760,Conway Road Penlan Swansea,2024-04-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.92
525760,Conway Road Penlan Swansea,2024-04-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,99.48
525760,Conway Road Penlan Swansea,2024-04-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,101.1
525760,Conway Road Penlan Swansea,2024-04-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,113.84
525760,Conway Road Penlan Swansea,2024-04-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,157.0
525760,Conway Road Penlan Swansea,2024-04-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,403.8
525760,Conway Road Penlan Swansea,2024-04-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,410.6
525760,Conway Road Penlan Swansea,2024-04-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,462.7
525760,Conway Road Penlan Swansea,2024-04-18T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.07
525760,Conway Road Penlan Swansea,2024-04-18T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.97
525760,Conway Road Penlan Swansea,2024-04-18T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.12
525760,Conway Road Penlan Swansea,2024-04-18T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.06
525760,Conway Road Penlan Swansea,2024-04-18T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.35
525760,Conway Road Penlan Swansea,2024-04-18T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.6
525760,Conway Road Penlan Swansea,2024-04-18T19:20:00.000+00:00,feeder,3,N Current (RMS),A,40.1
525760,Conway Road Penlan Swansea,2024-04-18T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.4
525760,Conway Road Penlan Swansea,2024-04-18T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,46.9
525760,Conway Road Penlan Swansea,2024-04-18T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,73.4
525760,Conway Road Penlan Swansea,2024-04-18T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.74
525760,Conway Road Penlan Swansea,2024-04-18T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
525760,Conway Road Penlan Swansea,2024-04-18T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.37
525760,Conway Road Penlan Swansea,2024-04-18T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,46.77
525760,Conway Road Penlan Swansea,2024-04-18T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,48.94
525760,Conway Road Penlan Swansea,2024-04-18T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,56.51
525760,Conway Road Penlan Swansea,2024-04-18T19:20:00.000+00:00,feeder,2,N Current (RMS),A,79.1
525760,Conway Road Penlan Swansea,2024-04-18T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,191.2
525760,Conway Road Penlan Swansea,2024-04-18T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,199.1
525760,Conway Road Penlan Swansea,2024-04-18T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,230.1
525760,Conway Road Penlan Swansea,2024-04-18T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
525760,Conway Road Penlan Swansea,2024-04-18T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.08
525760,Conway Road Penlan Swansea,2024-04-18T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.13
525760,Conway Road Penlan Swansea,2024-04-18T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,37.37
525760,Conway Road Penlan Swansea,2024-04-18T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,44.88
525760,Conway Road Penlan Swansea,2024-04-18T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,52.22
525760,Conway Road Penlan Swansea,2024-04-18T19:20:00.000+00:00,feeder,1,N Current (RMS),A,77.5
525760,Conway Road Penlan Swansea,2024-04-18T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,152.3
525760,Conway Road Penlan Swansea,2024-04-18T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,183.7
525760,Conway Road Penlan Swansea,2024-04-18T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,213.0
525760,Conway Road Penlan Swansea,2024-04-18T19:20:00.000+00:00,transformer,,Temperature,C,22.8
525760,Conway Road Penlan Swansea,2024-04-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
525760,Conway Road Penlan Swansea,2024-04-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
525760,Conway Road Penlan Swansea,2024-04-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
525760,Conway Road Penlan Swansea,2024-04-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
525760,Conway Road Penlan Swansea,2024-04-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
525760,Conway Road Penlan Swansea,2024-04-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
525760,Conway Road Penlan Swansea,2024-04-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
525760,Conway Road Penlan Swansea,2024-04-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
525760,Conway Road Penlan Swansea,2024-04-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.88
525760,Conway Road Penlan Swansea,2024-04-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,91.2
525760,Conway Road Penlan Swansea,2024-04-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,105.17
525760,Conway Road Penlan Swansea,2024-04-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,126.33
525760,Conway Road Penlan Swansea,2024-04-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,187.4
525760,Conway Road Penlan Swansea,2024-04-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,371.4
525760,Conway Road Penlan Swansea,2024-04-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,427.7
525760,Conway Road Penlan Swansea,2024-04-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,513.4
525760,Conway Road Penlan Swansea,2024-04-18T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.95
525760,Conway Road Penlan Swansea,2024-04-18T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.07
525760,Conway Road Penlan Swansea,2024-04-18T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.89
525760,Conway Road Penlan Swansea,2024-04-18T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.35
525760,Conway Road Penlan Swansea,2024-04-18T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.63
525760,Conway Road Penlan Swansea,2024-04-18T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.21
525760,Conway Road Penlan Swansea,2024-04-18T19:10:00.000+00:00,feeder,3,N Current (RMS),A,35.4
525760,Conway Road Penlan Swansea,2024-04-18T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.4
525760,Conway Road Penlan Swansea,2024-04-18T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,44.1
525760,Conway Road Penlan Swansea,2024-04-18T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,67.3
525760,Conway Road Penlan Swansea,2024-04-18T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.82
525760,Conway Road Penlan Swansea,2024-04-18T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.14
525760,Conway Road Penlan Swansea,2024-04-18T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.27
525760,Conway Road Penlan Swansea,2024-04-18T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,48.92
525760,Conway Road Penlan Swansea,2024-04-18T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,45.06
525760,Conway Road Penlan Swansea,2024-04-18T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,55.73
525760,Conway Road Penlan Swansea,2024-04-18T19:10:00.000+00:00,feeder,2,N Current (RMS),A,78.3
525760,Conway Road Penlan Swansea,2024-04-18T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,199.7
