Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525760,Conway Road Penlan Swansea,2024-04-18T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,184.4
525760,Conway Road Penlan Swansea,2024-04-18T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,227.5
525760,Conway Road Penlan Swansea,2024-04-18T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
525760,Conway Road Penlan Swansea,2024-04-18T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.33
525760,Conway Road Penlan Swansea,2024-04-18T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.15
525760,Conway Road Penlan Swansea,2024-04-18T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,38.64
525760,Conway Road Penlan Swansea,2024-04-18T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,41.49
525760,Conway Road Penlan Swansea,2024-04-18T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,52.27
525760,Conway Road Penlan Swansea,2024-04-18T19:10:00.000+00:00,feeder,1,N Current (RMS),A,76.9
525760,Conway Road Penlan Swansea,2024-04-18T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,157.4
525760,Conway Road Penlan Swansea,2024-04-18T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,171.0
525760,Conway Road Penlan Swansea,2024-04-18T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,213.6
525760,Conway Road Penlan Swansea,2024-04-18T19:10:00.000+00:00,transformer,,Temperature,C,22.8
525760,Conway Road Penlan Swansea,2024-04-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
525760,Conway Road Penlan Swansea,2024-04-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
525760,Conway Road Penlan Swansea,2024-04-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
525760,Conway Road Penlan Swansea,2024-04-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
525760,Conway Road Penlan Swansea,2024-04-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
525760,Conway Road Penlan Swansea,2024-04-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
525760,Conway Road Penlan Swansea,2024-04-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
525760,Conway Road Penlan Swansea,2024-04-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
525760,Conway Road Penlan Swansea,2024-04-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.77
525760,Conway Road Penlan Swansea,2024-04-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,93.92
525760,Conway Road Penlan Swansea,2024-04-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,97.17
525760,Conway Road Penlan Swansea,2024-04-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,124.2
525760,Conway Road Penlan Swansea,2024-04-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,182.4
525760,Conway Road Penlan Swansea,2024-04-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,382.3
525760,Conway Road Penlan Swansea,2024-04-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,397.1
525760,Conway Road Penlan Swansea,2024-04-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,505.4
525760,Conway Road Penlan Swansea,2024-04-18T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.45
525760,Conway Road Penlan Swansea,2024-04-18T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.82
525760,Conway Road Penlan Swansea,2024-04-18T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.61
525760,Conway Road Penlan Swansea,2024-04-18T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.44
525760,Conway Road Penlan Swansea,2024-04-18T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.3
525760,Conway Road Penlan Swansea,2024-04-18T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.57
525760,Conway Road Penlan Swansea,2024-04-18T19:00:00.000+00:00,feeder,3,N Current (RMS),A,26.8
525760,Conway Road Penlan Swansea,2024-04-18T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.4
525760,Conway Road Penlan Swansea,2024-04-18T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,39.5
525760,Conway Road Penlan Swansea,2024-04-18T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,56.2
525760,Conway Road Penlan Swansea,2024-04-18T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.24
525760,Conway Road Penlan Swansea,2024-04-18T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.43
525760,Conway Road Penlan Swansea,2024-04-18T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
525760,Conway Road Penlan Swansea,2024-04-18T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,44.9
525760,Conway Road Penlan Swansea,2024-04-18T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,44.45
525760,Conway Road Penlan Swansea,2024-04-18T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,52.21
525760,Conway Road Penlan Swansea,2024-04-18T19:00:00.000+00:00,feeder,2,N Current (RMS),A,70.5
525760,Conway Road Penlan Swansea,2024-04-18T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,182.9
525760,Conway Road Penlan Swansea,2024-04-18T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,181.5
525760,Conway Road Penlan Swansea,2024-04-18T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,212.2
525760,Conway Road Penlan Swansea,2024-04-18T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.31
525760,Conway Road Penlan Swansea,2024-04-18T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.46
525760,Conway Road Penlan Swansea,2024-04-18T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.8
525760,Conway Road Penlan Swansea,2024-04-18T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,35.37
525760,Conway Road Penlan Swansea,2024-04-18T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,40.88
525760,Conway Road Penlan Swansea,2024-04-18T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,48.67
525760,Conway Road Penlan Swansea,2024-04-18T19:00:00.000+00:00,feeder,1,N Current (RMS),A,69.8
525760,Conway Road Penlan Swansea,2024-04-18T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,143.8
525760,Conway Road Penlan Swansea,2024-04-18T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,168.1
525760,Conway Road Penlan Swansea,2024-04-18T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,198.4
525760,Conway Road Penlan Swansea,2024-04-18T19:00:00.000+00:00,transformer,,Temperature,C,23.0
525760,Conway Road Penlan Swansea,2024-04-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
525760,Conway Road Penlan Swansea,2024-04-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
525760,Conway Road Penlan Swansea,2024-04-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
525760,Conway Road Penlan Swansea,2024-04-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
525760,Conway Road Penlan Swansea,2024-04-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
525760,Conway Road Penlan Swansea,2024-04-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
525760,Conway Road Penlan Swansea,2024-04-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
525760,Conway Road Penlan Swansea,2024-04-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
525760,Conway Road Penlan Swansea,2024-04-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.22
525760,Conway Road Penlan Swansea,2024-04-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,87.71
525760,Conway Road Penlan Swansea,2024-04-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,94.63
525760,Conway Road Penlan Swansea,2024-04-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,114.45
525760,Conway Road Penlan Swansea,2024-04-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,159.9
525760,Conway Road Penlan Swansea,2024-04-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,356.2
525760,Conway Road Penlan Swansea,2024-04-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,385.8
525760,Conway Road Penlan Swansea,2024-04-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,464.5
525760,Conway Road Penlan Swansea,2024-04-18T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.45
525760,Conway Road Penlan Swansea,2024-04-18T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.48
525760,Conway Road Penlan Swansea,2024-04-18T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.48
525760,Conway Road Penlan Swansea,2024-04-18T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.4
525760,Conway Road Penlan Swansea,2024-04-18T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.37
525760,Conway Road Penlan Swansea,2024-04-18T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.04
525760,Conway Road Penlan Swansea,2024-04-18T18:50:00.000+00:00,feeder,3,N Current (RMS),A,27.3
525760,Conway Road Penlan Swansea,2024-04-18T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.8
525760,Conway Road Penlan Swansea,2024-04-18T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,44.5
525760,Conway Road Penlan Swansea,2024-04-18T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,49.7
525760,Conway Road Penlan Swansea,2024-04-18T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.14
525760,Conway Road Penlan Swansea,2024-04-18T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
525760,Conway Road Penlan Swansea,2024-04-18T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
525760,Conway Road Penlan Swansea,2024-04-18T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,42.93
525760,Conway Road Penlan Swansea,2024-04-18T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,44.6
525760,Conway Road Penlan Swansea,2024-04-18T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,52.67
525760,Conway Road Penlan Swansea,2024-04-18T18:50:00.000+00:00,feeder,2,N Current (RMS),A,73.2
525760,Conway Road Penlan Swansea,2024-04-18T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,175.1
525760,Conway Road Penlan Swansea,2024-04-18T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,181.6
525760,Conway Road Penlan Swansea,2024-04-18T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,214.3
525760,Conway Road Penlan Swansea,2024-04-18T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.3
525760,Conway Road Penlan Swansea,2024-04-18T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.28
525760,Conway Road Penlan Swansea,2024-04-18T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.95
525760,Conway Road Penlan Swansea,2024-04-18T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,34.23
525760,Conway Road Penlan Swansea,2024-04-18T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,41.55
525760,Conway Road Penlan Swansea,2024-04-18T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,49.6
525760,Conway Road Penlan Swansea,2024-04-18T18:50:00.000+00:00,feeder,1,N Current (RMS),A,72.7
525760,Conway Road Penlan Swansea,2024-04-18T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,139.3
525760,Conway Road Penlan Swansea,2024-04-18T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,170.0
525760,Conway Road Penlan Swansea,2024-04-18T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,202.5
525760,Conway Road Penlan Swansea,2024-04-18T18:50:00.000+00:00,transformer,,Temperature,C,23.0
525760,Conway Road Penlan Swansea,2024-04-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
525760,Conway Road Penlan Swansea,2024-04-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
525760,Conway Road Penlan Swansea,2024-04-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
525760,Conway Road Penlan Swansea,2024-04-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
525760,Conway Road Penlan Swansea,2024-04-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
525760,Conway Road Penlan Swansea,2024-04-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
525760,Conway Road Penlan Swansea,2024-04-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
525760,Conway Road Penlan Swansea,2024-04-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
525760,Conway Road Penlan Swansea,2024-04-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.74
525760,Conway Road Penlan Swansea,2024-04-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,83.55
525760,Conway Road Penlan Swansea,2024-04-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,96.51
525760,Conway Road Penlan Swansea,2024-04-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,114.31
525760,Conway Road Penlan Swansea,2024-04-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,167.5
525760,Conway Road Penlan Swansea,2024-04-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,339.8
525760,Conway Road Penlan Swansea,2024-04-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,392.4
525760,Conway Road Penlan Swansea,2024-04-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,465.1
525760,Conway Road Penlan Swansea,2024-04-18T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.98
525760,Conway Road Penlan Swansea,2024-04-18T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.36
525760,Conway Road Penlan Swansea,2024-04-18T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.99
525760,Conway Road Penlan Swansea,2024-04-18T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.66
525760,Conway Road Penlan Swansea,2024-04-18T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.04
525760,Conway Road Penlan Swansea,2024-04-18T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.12
525760,Conway Road Penlan Swansea,2024-04-18T18:40:00.000+00:00,feeder,3,N Current (RMS),A,23.4
525760,Conway Road Penlan Swansea,2024-04-18T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.4
525760,Conway Road Penlan Swansea,2024-04-18T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,42.2
525760,Conway Road Penlan Swansea,2024-04-18T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,47.4
525760,Conway Road Penlan Swansea,2024-04-18T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.84
525760,Conway Road Penlan Swansea,2024-04-18T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
525760,Conway Road Penlan Swansea,2024-04-18T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
525760,Conway Road Penlan Swansea,2024-04-18T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,41.92
525760,Conway Road Penlan Swansea,2024-04-18T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,47.14
525760,Conway Road Penlan Swansea,2024-04-18T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,52.75
525760,Conway Road Penlan Swansea,2024-04-18T18:40:00.000+00:00,feeder,2,N Current (RMS),A,78.3
525760,Conway Road Penlan Swansea,2024-04-18T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,171.4
525760,Conway Road Penlan Swansea,2024-04-18T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,191.5
525760,Conway Road Penlan Swansea,2024-04-18T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,214.8
525760,Conway Road Penlan Swansea,2024-04-18T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
525760,Conway Road Penlan Swansea,2024-04-18T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.69
525760,Conway Road Penlan Swansea,2024-04-18T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.12
525760,Conway Road Penlan Swansea,2024-04-18T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,33.1
525760,Conway Road Penlan Swansea,2024-04-18T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,44.02
525760,Conway Road Penlan Swansea,2024-04-18T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,49.72
525760,Conway Road Penlan Swansea,2024-04-18T18:40:00.000+00:00,feeder,1,N Current (RMS),A,77.3
525760,Conway Road Penlan Swansea,2024-04-18T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,134.8
525760,Conway Road Penlan Swansea,2024-04-18T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,179.5
525760,Conway Road Penlan Swansea,2024-04-18T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,203.1
525760,Conway Road Penlan Swansea,2024-04-18T18:40:00.000+00:00,transformer,,Temperature,C,23.1
525760,Conway Road Penlan Swansea,2024-04-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
525760,Conway Road Penlan Swansea,2024-04-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
525760,Conway Road Penlan Swansea,2024-04-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
525760,Conway Road Penlan Swansea,2024-04-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
525760,Conway Road Penlan Swansea,2024-04-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
525760,Conway Road Penlan Swansea,2024-04-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
525760,Conway Road Penlan Swansea,2024-04-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
525760,Conway Road Penlan Swansea,2024-04-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
525760,Conway Road Penlan Swansea,2024-04-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.72
525760,Conway Road Penlan Swansea,2024-04-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,81.68
525760,Conway Road Penlan Swansea,2024-04-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,101.2
525760,Conway Road Penlan Swansea,2024-04-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,113.59
525760,Conway Road Penlan Swansea,2024-04-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,175.2
525760,Conway Road Penlan Swansea,2024-04-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,332.4
525760,Conway Road Penlan Swansea,2024-04-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,410.5
525760,Conway Road Penlan Swansea,2024-04-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,462.7
525760,Conway Road Penlan Swansea,2024-04-18T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.54
525760,Conway Road Penlan Swansea,2024-04-18T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.05
525760,Conway Road Penlan Swansea,2024-04-18T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.63
525760,Conway Road Penlan Swansea,2024-04-18T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.25
525760,Conway Road Penlan Swansea,2024-04-18T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.56
525760,Conway Road Penlan Swansea,2024-04-18T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.26
525760,Conway Road Penlan Swansea,2024-04-18T18:30:00.000+00:00,feeder,3,N Current (RMS),A,22.3
525760,Conway Road Penlan Swansea,2024-04-18T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.2
525760,Conway Road Penlan Swansea,2024-04-18T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,45.9
525760,Conway Road Penlan Swansea,2024-04-18T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,43.0
525760,Conway Road Penlan Swansea,2024-04-18T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.49
525760,Conway Road Penlan Swansea,2024-04-18T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
525760,Conway Road Penlan Swansea,2024-04-18T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
525760,Conway Road Penlan Swansea,2024-04-18T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,41.75
525760,Conway Road Penlan Swansea,2024-04-18T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,53.0
525760,Conway Road Penlan Swansea,2024-04-18T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,51.1
525760,Conway Road Penlan Swansea,2024-04-18T18:30:00.000+00:00,feeder,2,N Current (RMS),A,80.3
525760,Conway Road Penlan Swansea,2024-04-18T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,170.0
525760,Conway Road Penlan Swansea,2024-04-18T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,214.7
525760,Conway Road Penlan Swansea,2024-04-18T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,207.7
525760,Conway Road Penlan Swansea,2024-04-18T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
525760,Conway Road Penlan Swansea,2024-04-18T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.08
525760,Conway Road Penlan Swansea,2024-04-18T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.81
525760,Conway Road Penlan Swansea,2024-04-18T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,32.97
525760,Conway Road Penlan Swansea,2024-04-18T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,49.13
525760,Conway Road Penlan Swansea,2024-04-18T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,47.84
525760,Conway Road Penlan Swansea,2024-04-18T18:30:00.000+00:00,feeder,1,N Current (RMS),A,79.3
525760,Conway Road Penlan Swansea,2024-04-18T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,133.9
525760,Conway Road Penlan Swansea,2024-04-18T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,199.5
525760,Conway Road Penlan Swansea,2024-04-18T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,195.2
525760,Conway Road Penlan Swansea,2024-04-18T18:30:00.000+00:00,transformer,,Temperature,C,23.1
525760,Conway Road Penlan Swansea,2024-04-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
525760,Conway Road Penlan Swansea,2024-04-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
525760,Conway Road Penlan Swansea,2024-04-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
525760,Conway Road Penlan Swansea,2024-04-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
525760,Conway Road Penlan Swansea,2024-04-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
525760,Conway Road Penlan Swansea,2024-04-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
525760,Conway Road Penlan Swansea,2024-04-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
525760,Conway Road Penlan Swansea,2024-04-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
525760,Conway Road Penlan Swansea,2024-04-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.02
525760,Conway Road Penlan Swansea,2024-04-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,82.96
525760,Conway Road Penlan Swansea,2024-04-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,112.68
525760,Conway Road Penlan Swansea,2024-04-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,109.2
525760,Conway Road Penlan Swansea,2024-04-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,174.1
525760,Conway Road Penlan Swansea,2024-04-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,336.6
525760,Conway Road Penlan Swansea,2024-04-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,456.7
525760,Conway Road Penlan Swansea,2024-04-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,443.8
525760,Conway Road Penlan Swansea,2024-04-18T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.01
525760,Conway Road Penlan Swansea,2024-04-18T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.72
525760,Conway Road Penlan Swansea,2024-04-18T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.24
525760,Conway Road Penlan Swansea,2024-04-18T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.6
525760,Conway Road Penlan Swansea,2024-04-18T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.41
525760,Conway Road Penlan Swansea,2024-04-18T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.37
525760,Conway Road Penlan Swansea,2024-04-18T18:20:00.000+00:00,feeder,3,N Current (RMS),A,17.3
525760,Conway Road Penlan Swansea,2024-04-18T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,37.3
525760,Conway Road Penlan Swansea,2024-04-18T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,48.3
525760,Conway Road Penlan Swansea,2024-04-18T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,44.1
525760,Conway Road Penlan Swansea,2024-04-18T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.21
525760,Conway Road Penlan Swansea,2024-04-18T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.97
525760,Conway Road Penlan Swansea,2024-04-18T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.82
525760,Conway Road Penlan Swansea,2024-04-18T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,45.72
525760,Conway Road Penlan Swansea,2024-04-18T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,50.05
525760,Conway Road Penlan Swansea,2024-04-18T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,53.47
525760,Conway Road Penlan Swansea,2024-04-18T18:20:00.000+00:00,feeder,2,N Current (RMS),A,74.0
525760,Conway Road Penlan Swansea,2024-04-18T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,185.9
525760,Conway Road Penlan Swansea,2024-04-18T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,203.3
525760,Conway Road Penlan Swansea,2024-04-18T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,217.0
525760,Conway Road Penlan Swansea,2024-04-18T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.37
525760,Conway Road Penlan Swansea,2024-04-18T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.82
525760,Conway Road Penlan Swansea,2024-04-18T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.22
525760,Conway Road Penlan Swansea,2024-04-18T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,36.38
525760,Conway Road Penlan Swansea,2024-04-18T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,46.56
525760,Conway Road Penlan Swansea,2024-04-18T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,49.65
525760,Conway Road Penlan Swansea,2024-04-18T18:20:00.000+00:00,feeder,1,N Current (RMS),A,71.7
525760,Conway Road Penlan Swansea,2024-04-18T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,147.5
525760,Conway Road Penlan Swansea,2024-04-18T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,189.5
525760,Conway Road Penlan Swansea,2024-04-18T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,202.2
525760,Conway Road Penlan Swansea,2024-04-18T18:20:00.000+00:00,transformer,,Temperature,C,23.1
525760,Conway Road Penlan Swansea,2024-04-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
525760,Conway Road Penlan Swansea,2024-04-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
525760,Conway Road Penlan Swansea,2024-04-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
525760,Conway Road Penlan Swansea,2024-04-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
525760,Conway Road Penlan Swansea,2024-04-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
525760,Conway Road Penlan Swansea,2024-04-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
525760,Conway Road Penlan Swansea,2024-04-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
525760,Conway Road Penlan Swansea,2024-04-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
525760,Conway Road Penlan Swansea,2024-04-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.64
525760,Conway Road Penlan Swansea,2024-04-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,90.7
525760,Conway Road Penlan Swansea,2024-04-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,108.02
525760,Conway Road Penlan Swansea,2024-04-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,113.49
525760,Conway Road Penlan Swansea,2024-04-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,155.9
525760,Conway Road Penlan Swansea,2024-04-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,367.2
525760,Conway Road Penlan Swansea,2024-04-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,438.3
525760,Conway Road Penlan Swansea,2024-04-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,460.5
525760,Conway Road Penlan Swansea,2024-04-18T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.96
525760,Conway Road Penlan Swansea,2024-04-18T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.67
525760,Conway Road Penlan Swansea,2024-04-18T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.78
525760,Conway Road Penlan Swansea,2024-04-18T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.42
525760,Conway Road Penlan Swansea,2024-04-18T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.94
525760,Conway Road Penlan Swansea,2024-04-18T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.55
525760,Conway Road Penlan Swansea,2024-04-18T18:10:00.000+00:00,feeder,3,N Current (RMS),A,26.8
525760,Conway Road Penlan Swansea,2024-04-18T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.5
525760,Conway Road Penlan Swansea,2024-04-18T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,53.9
525760,Conway Road Penlan Swansea,2024-04-18T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.3
525760,Conway Road Penlan Swansea,2024-04-18T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.15
525760,Conway Road Penlan Swansea,2024-04-18T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.68
525760,Conway Road Penlan Swansea,2024-04-18T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
525760,Conway Road Penlan Swansea,2024-04-18T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,45.53
525760,Conway Road Penlan Swansea,2024-04-18T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,51.44
525760,Conway Road Penlan Swansea,2024-04-18T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,52.06
525760,Conway Road Penlan Swansea,2024-04-18T18:10:00.000+00:00,feeder,2,N Current (RMS),A,73.1
525760,Conway Road Penlan Swansea,2024-04-18T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,185.7
525760,Conway Road Penlan Swansea,2024-04-18T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,208.9
525760,Conway Road Penlan Swansea,2024-04-18T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,211.2
525760,Conway Road Penlan Swansea,2024-04-18T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.27
525760,Conway Road Penlan Swansea,2024-04-18T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.06
525760,Conway Road Penlan Swansea,2024-04-18T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.32
525760,Conway Road Penlan Swansea,2024-04-18T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,35.83
525760,Conway Road Penlan Swansea,2024-04-18T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,47.75
525760,Conway Road Penlan Swansea,2024-04-18T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,47.37
525760,Conway Road Penlan Swansea,2024-04-18T18:10:00.000+00:00,feeder,1,N Current (RMS),A,69.4
525760,Conway Road Penlan Swansea,2024-04-18T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,145.7
525760,Conway Road Penlan Swansea,2024-04-18T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,194.3
525760,Conway Road Penlan Swansea,2024-04-18T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,193.0
525760,Conway Road Penlan Swansea,2024-04-18T18:10:00.000+00:00,transformer,,Temperature,C,23.3
525760,Conway Road Penlan Swansea,2024-04-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
525760,Conway Road Penlan Swansea,2024-04-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
525760,Conway Road Penlan Swansea,2024-04-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
525760,Conway Road Penlan Swansea,2024-04-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
525760,Conway Road Penlan Swansea,2024-04-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
525760,Conway Road Penlan Swansea,2024-04-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
525760,Conway Road Penlan Swansea,2024-04-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
525760,Conway Road Penlan Swansea,2024-04-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
525760,Conway Road Penlan Swansea,2024-04-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.38
525760,Conway Road Penlan Swansea,2024-04-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,87.78
525760,Conway Road Penlan Swansea,2024-04-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,112.14
525760,Conway Road Penlan Swansea,2024-04-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,108.98
525760,Conway Road Penlan Swansea,2024-04-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,163.0
525760,Conway Road Penlan Swansea,2024-04-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,356.5
525760,Conway Road Penlan Swansea,2024-04-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,454.8
525760,Conway Road Penlan Swansea,2024-04-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,442.2
525760,Conway Road Penlan Swansea,2024-04-18T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.8
525760,Conway Road Penlan Swansea,2024-04-18T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.12
525760,Conway Road Penlan Swansea,2024-04-18T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.19
525760,Conway Road Penlan Swansea,2024-04-18T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.02
525760,Conway Road Penlan Swansea,2024-04-18T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.58
525760,Conway Road Penlan Swansea,2024-04-18T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.23
525760,Conway Road Penlan Swansea,2024-04-18T18:00:00.000+00:00,feeder,3,N Current (RMS),A,24.6
525760,Conway Road Penlan Swansea,2024-04-18T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.1
525760,Conway Road Penlan Swansea,2024-04-18T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,49.1
525760,Conway Road Penlan Swansea,2024-04-18T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,39.0
525760,Conway Road Penlan Swansea,2024-04-18T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.59
525760,Conway Road Penlan Swansea,2024-04-18T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
525760,Conway Road Penlan Swansea,2024-04-18T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.73
525760,Conway Road Penlan Swansea,2024-04-18T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,41.12
525760,Conway Road Penlan Swansea,2024-04-18T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,51.66
525760,Conway Road Penlan Swansea,2024-04-18T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,53.62
525760,Conway Road Penlan Swansea,2024-04-18T18:00:00.000+00:00,feeder,2,N Current (RMS),A,83.8
525760,Conway Road Penlan Swansea,2024-04-18T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,168.1
525760,Conway Road Penlan Swansea,2024-04-18T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,210.7
525760,Conway Road Penlan Swansea,2024-04-18T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,218.3
525760,Conway Road Penlan Swansea,2024-04-18T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
525760,Conway Road Penlan Swansea,2024-04-18T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.9
525760,Conway Road Penlan Swansea,2024-04-18T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.92
525760,Conway Road Penlan Swansea,2024-04-18T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,32.36
525760,Conway Road Penlan Swansea,2024-04-18T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,48.03
525760,Conway Road Penlan Swansea,2024-04-18T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,49.49
525760,Conway Road Penlan Swansea,2024-04-18T18:00:00.000+00:00,feeder,1,N Current (RMS),A,80.1
525760,Conway Road Penlan Swansea,2024-04-18T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,131.9
525760,Conway Road Penlan Swansea,2024-04-18T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,196.4
525760,Conway Road Penlan Swansea,2024-04-18T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,202.1
525760,Conway Road Penlan Swansea,2024-04-18T18:00:00.000+00:00,transformer,,Temperature,C,23.3
525760,Conway Road Penlan Swansea,2024-04-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
525760,Conway Road Penlan Swansea,2024-04-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
525760,Conway Road Penlan Swansea,2024-04-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
525760,Conway Road Penlan Swansea,2024-04-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
525760,Conway Road Penlan Swansea,2024-04-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
525760,Conway Road Penlan Swansea,2024-04-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
525760,Conway Road Penlan Swansea,2024-04-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
525760,Conway Road Penlan Swansea,2024-04-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
525760,Conway Road Penlan Swansea,2024-04-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.39
525760,Conway Road Penlan Swansea,2024-04-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,80.5
525760,Conway Road Penlan Swansea,2024-04-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,111.26
525760,Conway Road Penlan Swansea,2024-04-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,112.34
525760,Conway Road Penlan Swansea,2024-04-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,184.2
525760,Conway Road Penlan Swansea,2024-04-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,327.6
525760,Conway Road Penlan Swansea,2024-04-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,452.7
525760,Conway Road Penlan Swansea,2024-04-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,457.4
525760,Conway Road Penlan Swansea,2024-04-18T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.93
525760,Conway Road Penlan Swansea,2024-04-18T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.8
525760,Conway Road Penlan Swansea,2024-04-18T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.34
525760,Conway Road Penlan Swansea,2024-04-18T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.87
525760,Conway Road Penlan Swansea,2024-04-18T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
525760,Conway Road Penlan Swansea,2024-04-18T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.46
525760,Conway Road Penlan Swansea,2024-04-18T17:50:00.000+00:00,feeder,3,N Current (RMS),A,21.0
525760,Conway Road Penlan Swansea,2024-04-18T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.5
525760,Conway Road Penlan Swansea,2024-04-18T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,46.5
525760,Conway Road Penlan Swansea,2024-04-18T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,39.9
525760,Conway Road Penlan Swansea,2024-04-18T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.03
525760,Conway Road Penlan Swansea,2024-04-18T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
525760,Conway Road Penlan Swansea,2024-04-18T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.57
525760,Conway Road Penlan Swansea,2024-04-18T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,50.38
525760,Conway Road Penlan Swansea,2024-04-18T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,49.34
525760,Conway Road Penlan Swansea,2024-04-18T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,52.96
525760,Conway Road Penlan Swansea,2024-04-18T17:50:00.000+00:00,feeder,2,N Current (RMS),A,62.8
525760,Conway Road Penlan Swansea,2024-04-18T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,205.3
525760,Conway Road Penlan Swansea,2024-04-18T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,201.7
525760,Conway Road Penlan Swansea,2024-04-18T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,216.1
525760,Conway Road Penlan Swansea,2024-04-18T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
525760,Conway Road Penlan Swansea,2024-04-18T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.02
525760,Conway Road Penlan Swansea,2024-04-18T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.52
525760,Conway Road Penlan Swansea,2024-04-18T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,39.6
525760,Conway Road Penlan Swansea,2024-04-18T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,46.29
525760,Conway Road Penlan Swansea,2024-04-18T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,48.86
525760,Conway Road Penlan Swansea,2024-04-18T17:50:00.000+00:00,feeder,1,N Current (RMS),A,60.4
525760,Conway Road Penlan Swansea,2024-04-18T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,161.1
525760,Conway Road Penlan Swansea,2024-04-18T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,189.9
525760,Conway Road Penlan Swansea,2024-04-18T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,200.2
525760,Conway Road Penlan Swansea,2024-04-18T17:50:00.000+00:00,transformer,,Temperature,C,23.3
525760,Conway Road Penlan Swansea,2024-04-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
525760,Conway Road Penlan Swansea,2024-04-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
525760,Conway Road Penlan Swansea,2024-04-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
525760,Conway Road Penlan Swansea,2024-04-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
525760,Conway Road Penlan Swansea,2024-04-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
525760,Conway Road Penlan Swansea,2024-04-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
525760,Conway Road Penlan Swansea,2024-04-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
525760,Conway Road Penlan Swansea,2024-04-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
525760,Conway Road Penlan Swansea,2024-04-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.29
525760,Conway Road Penlan Swansea,2024-04-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,96.85
525760,Conway Road Penlan Swansea,2024-04-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,106.62
525760,Conway Road Penlan Swansea,2024-04-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,111.27
525760,Conway Road Penlan Swansea,2024-04-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,138.0
525760,Conway Road Penlan Swansea,2024-04-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,393.8
525760,Conway Road Penlan Swansea,2024-04-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,435.1
525760,Conway Road Penlan Swansea,2024-04-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,454.2
525760,Conway Road Penlan Swansea,2024-04-18T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.36
525760,Conway Road Penlan Swansea,2024-04-18T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.1
525760,Conway Road Penlan Swansea,2024-04-18T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.46
525760,Conway Road Penlan Swansea,2024-04-18T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.04
525760,Conway Road Penlan Swansea,2024-04-18T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.46
525760,Conway Road Penlan Swansea,2024-04-18T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.91
525760,Conway Road Penlan Swansea,2024-04-18T17:40:00.000+00:00,feeder,3,N Current (RMS),A,16.6
525760,Conway Road Penlan Swansea,2024-04-18T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.1
525760,Conway Road Penlan Swansea,2024-04-18T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,48.4
525760,Conway Road Penlan Swansea,2024-04-18T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,43.2
525760,Conway Road Penlan Swansea,2024-04-18T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.3
525760,Conway Road Penlan Swansea,2024-04-18T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
525760,Conway Road Penlan Swansea,2024-04-18T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.76
525760,Conway Road Penlan Swansea,2024-04-18T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,46.5
525760,Conway Road Penlan Swansea,2024-04-18T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,41.22
525760,Conway Road Penlan Swansea,2024-04-18T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,52.01
525760,Conway Road Penlan Swansea,2024-04-18T17:40:00.000+00:00,feeder,2,N Current (RMS),A,72.4
525760,Conway Road Penlan Swansea,2024-04-18T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,189.8
525760,Conway Road Penlan Swansea,2024-04-18T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,168.8
525760,Conway Road Penlan Swansea,2024-04-18T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,212.5
525760,Conway Road Penlan Swansea,2024-04-18T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
525760,Conway Road Penlan Swansea,2024-04-18T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.91
525760,Conway Road Penlan Swansea,2024-04-18T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.5
525760,Conway Road Penlan Swansea,2024-04-18T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,37.38
525760,Conway Road Penlan Swansea,2024-04-18T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,38.53
525760,Conway Road Penlan Swansea,2024-04-18T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,48.37
525760,Conway Road Penlan Swansea,2024-04-18T17:40:00.000+00:00,feeder,1,N Current (RMS),A,70.2
525760,Conway Road Penlan Swansea,2024-04-18T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,152.3
525760,Conway Road Penlan Swansea,2024-04-18T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,158.7
525760,Conway Road Penlan Swansea,2024-04-18T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,198.1
525760,Conway Road Penlan Swansea,2024-04-18T17:40:00.000+00:00,transformer,,Temperature,C,23.3
525760,Conway Road Penlan Swansea,2024-04-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
525760,Conway Road Penlan Swansea,2024-04-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
525760,Conway Road Penlan Swansea,2024-04-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
525760,Conway Road Penlan Swansea,2024-04-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
525760,Conway Road Penlan Swansea,2024-04-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
525760,Conway Road Penlan Swansea,2024-04-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
525760,Conway Road Penlan Swansea,2024-04-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
525760,Conway Road Penlan Swansea,2024-04-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
525760,Conway Road Penlan Swansea,2024-04-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.2
525760,Conway Road Penlan Swansea,2024-04-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,91.92
525760,Conway Road Penlan Swansea,2024-04-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,91.21
525760,Conway Road Penlan Swansea,2024-04-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,110.3
525760,Conway Road Penlan Swansea,2024-04-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,149.4
525760,Conway Road Penlan Swansea,2024-04-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,373.9
525760,Conway Road Penlan Swansea,2024-04-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,372.8
525760,Conway Road Penlan Swansea,2024-04-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,449.9
525760,Conway Road Penlan Swansea,2024-04-18T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.78
525760,Conway Road Penlan Swansea,2024-04-18T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.24
525760,Conway Road Penlan Swansea,2024-04-18T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.44
525760,Conway Road Penlan Swansea,2024-04-18T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.6
525760,Conway Road Penlan Swansea,2024-04-18T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.47
525760,Conway Road Penlan Swansea,2024-04-18T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.22
525760,Conway Road Penlan Swansea,2024-04-18T17:30:00.000+00:00,feeder,3,N Current (RMS),A,24.2
525760,Conway Road Penlan Swansea,2024-04-18T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.3
525760,Conway Road Penlan Swansea,2024-04-18T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,56.4
525760,Conway Road Penlan Swansea,2024-04-18T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,48.3
525760,Conway Road Penlan Swansea,2024-04-18T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.53
525760,Conway Road Penlan Swansea,2024-04-18T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
525760,Conway Road Penlan Swansea,2024-04-18T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.05
525760,Conway Road Penlan Swansea,2024-04-18T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,35.39
525760,Conway Road Penlan Swansea,2024-04-18T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,41.53
525760,Conway Road Penlan Swansea,2024-04-18T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,57.95
525760,Conway Road Penlan Swansea,2024-04-18T17:30:00.000+00:00,feeder,2,N Current (RMS),A,105.8
525760,Conway Road Penlan Swansea,2024-04-18T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,147.2
525760,Conway Road Penlan Swansea,2024-04-18T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,169.4
525760,Conway Road Penlan Swansea,2024-04-18T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,235.7
525760,Conway Road Penlan Swansea,2024-04-18T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.34
525760,Conway Road Penlan Swansea,2024-04-18T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.38
525760,Conway Road Penlan Swansea,2024-04-18T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.75
525760,Conway Road Penlan Swansea,2024-04-18T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,28.57
525760,Conway Road Penlan Swansea,2024-04-18T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,38.59
525760,Conway Road Penlan Swansea,2024-04-18T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,54.79
525760,Conway Road Penlan Swansea,2024-04-18T17:30:00.000+00:00,feeder,1,N Current (RMS),A,103.9
525760,Conway Road Penlan Swansea,2024-04-18T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,117.9
525760,Conway Road Penlan Swansea,2024-04-18T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,158.0
525760,Conway Road Penlan Swansea,2024-04-18T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,223.2
525760,Conway Road Penlan Swansea,2024-04-18T17:30:00.000+00:00,transformer,,Temperature,C,23.3
525760,Conway Road Penlan Swansea,2024-04-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
525760,Conway Road Penlan Swansea,2024-04-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
525760,Conway Road Penlan Swansea,2024-04-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
525760,Conway Road Penlan Swansea,2024-04-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
525760,Conway Road Penlan Swansea,2024-04-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
525760,Conway Road Penlan Swansea,2024-04-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
