Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525760,Conway Road Penlan Swansea,2024-04-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
525760,Conway Road Penlan Swansea,2024-04-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
525760,Conway Road Penlan Swansea,2024-04-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.13
525760,Conway Road Penlan Swansea,2024-04-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,71.57
525760,Conway Road Penlan Swansea,2024-04-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,93.59
525760,Conway Road Penlan Swansea,2024-04-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,123.96
525760,Conway Road Penlan Swansea,2024-04-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,223.2
525760,Conway Road Penlan Swansea,2024-04-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,294.7
525760,Conway Road Penlan Swansea,2024-04-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,380.8
525760,Conway Road Penlan Swansea,2024-04-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,503.8
525760,Conway Road Penlan Swansea,2024-04-18T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.69
525760,Conway Road Penlan Swansea,2024-04-18T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
525760,Conway Road Penlan Swansea,2024-04-18T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.42
525760,Conway Road Penlan Swansea,2024-04-18T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.66
525760,Conway Road Penlan Swansea,2024-04-18T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.92
525760,Conway Road Penlan Swansea,2024-04-18T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.94
525760,Conway Road Penlan Swansea,2024-04-18T17:20:00.000+00:00,feeder,3,N Current (RMS),A,27.5
525760,Conway Road Penlan Swansea,2024-04-18T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.7
525760,Conway Road Penlan Swansea,2024-04-18T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,62.7
525760,Conway Road Penlan Swansea,2024-04-18T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,42.7
525760,Conway Road Penlan Swansea,2024-04-18T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.51
525760,Conway Road Penlan Swansea,2024-04-18T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
525760,Conway Road Penlan Swansea,2024-04-18T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
525760,Conway Road Penlan Swansea,2024-04-18T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,35.84
525760,Conway Road Penlan Swansea,2024-04-18T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,39.4
525760,Conway Road Penlan Swansea,2024-04-18T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,60.66
525760,Conway Road Penlan Swansea,2024-04-18T17:20:00.000+00:00,feeder,2,N Current (RMS),A,112.7
525760,Conway Road Penlan Swansea,2024-04-18T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,147.8
525760,Conway Road Penlan Swansea,2024-04-18T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,160.9
525760,Conway Road Penlan Swansea,2024-04-18T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,246.6
525760,Conway Road Penlan Swansea,2024-04-18T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
525760,Conway Road Penlan Swansea,2024-04-18T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.17
525760,Conway Road Penlan Swansea,2024-04-18T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.69
525760,Conway Road Penlan Swansea,2024-04-18T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,28.52
525760,Conway Road Penlan Swansea,2024-04-18T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,36.88
525760,Conway Road Penlan Swansea,2024-04-18T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,56.69
525760,Conway Road Penlan Swansea,2024-04-18T17:20:00.000+00:00,feeder,1,N Current (RMS),A,108.7
525760,Conway Road Penlan Swansea,2024-04-18T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,117.0
525760,Conway Road Penlan Swansea,2024-04-18T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,151.4
525760,Conway Road Penlan Swansea,2024-04-18T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,230.9
525760,Conway Road Penlan Swansea,2024-04-18T17:20:00.000+00:00,transformer,,Temperature,C,23.3
525760,Conway Road Penlan Swansea,2024-04-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
525760,Conway Road Penlan Swansea,2024-04-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
525760,Conway Road Penlan Swansea,2024-04-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
525760,Conway Road Penlan Swansea,2024-04-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
525760,Conway Road Penlan Swansea,2024-04-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
525760,Conway Road Penlan Swansea,2024-04-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
525760,Conway Road Penlan Swansea,2024-04-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
525760,Conway Road Penlan Swansea,2024-04-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
525760,Conway Road Penlan Swansea,2024-04-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.48
525760,Conway Road Penlan Swansea,2024-04-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,72.02
525760,Conway Road Penlan Swansea,2024-04-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,91.2
525760,Conway Road Penlan Swansea,2024-04-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,127.28
525760,Conway Road Penlan Swansea,2024-04-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,230.7
525760,Conway Road Penlan Swansea,2024-04-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,294.5
525760,Conway Road Penlan Swansea,2024-04-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,371.3
525760,Conway Road Penlan Swansea,2024-04-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,517.1
525760,Conway Road Penlan Swansea,2024-04-18T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.82
525760,Conway Road Penlan Swansea,2024-04-18T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.2
525760,Conway Road Penlan Swansea,2024-04-18T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.09
525760,Conway Road Penlan Swansea,2024-04-18T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.25
525760,Conway Road Penlan Swansea,2024-04-18T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.71
525760,Conway Road Penlan Swansea,2024-04-18T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.19
525760,Conway Road Penlan Swansea,2024-04-18T17:10:00.000+00:00,feeder,3,N Current (RMS),A,40.3
525760,Conway Road Penlan Swansea,2024-04-18T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,41.2
525760,Conway Road Penlan Swansea,2024-04-18T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,75.7
525760,Conway Road Penlan Swansea,2024-04-18T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,56.0
525760,Conway Road Penlan Swansea,2024-04-18T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.37
525760,Conway Road Penlan Swansea,2024-04-18T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
525760,Conway Road Penlan Swansea,2024-04-18T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
525760,Conway Road Penlan Swansea,2024-04-18T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,38.96
525760,Conway Road Penlan Swansea,2024-04-18T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,38.66
525760,Conway Road Penlan Swansea,2024-04-18T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,55.88
525760,Conway Road Penlan Swansea,2024-04-18T17:10:00.000+00:00,feeder,2,N Current (RMS),A,92.4
525760,Conway Road Penlan Swansea,2024-04-18T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,159.2
525760,Conway Road Penlan Swansea,2024-04-18T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,158.0
525760,Conway Road Penlan Swansea,2024-04-18T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,226.9
525760,Conway Road Penlan Swansea,2024-04-18T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
525760,Conway Road Penlan Swansea,2024-04-18T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.69
525760,Conway Road Penlan Swansea,2024-04-18T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.97
525760,Conway Road Penlan Swansea,2024-04-18T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,31.13
525760,Conway Road Penlan Swansea,2024-04-18T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,35.9
525760,Conway Road Penlan Swansea,2024-04-18T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,52.92
525760,Conway Road Penlan Swansea,2024-04-18T17:10:00.000+00:00,feeder,1,N Current (RMS),A,92.2
525760,Conway Road Penlan Swansea,2024-04-18T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,126.7
525760,Conway Road Penlan Swansea,2024-04-18T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,147.7
525760,Conway Road Penlan Swansea,2024-04-18T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,215.5
525760,Conway Road Penlan Swansea,2024-04-18T17:10:00.000+00:00,transformer,,Temperature,C,23.4
525760,Conway Road Penlan Swansea,2024-04-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
525760,Conway Road Penlan Swansea,2024-04-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
525760,Conway Road Penlan Swansea,2024-04-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
525760,Conway Road Penlan Swansea,2024-04-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
525760,Conway Road Penlan Swansea,2024-04-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
525760,Conway Road Penlan Swansea,2024-04-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
525760,Conway Road Penlan Swansea,2024-04-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
525760,Conway Road Penlan Swansea,2024-04-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
525760,Conway Road Penlan Swansea,2024-04-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.06
525760,Conway Road Penlan Swansea,2024-04-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,79.34
525760,Conway Road Penlan Swansea,2024-04-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,92.26
525760,Conway Road Penlan Swansea,2024-04-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,121.99
525760,Conway Road Penlan Swansea,2024-04-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,193.3
525760,Conway Road Penlan Swansea,2024-04-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,321.9
525760,Conway Road Penlan Swansea,2024-04-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,375.2
525760,Conway Road Penlan Swansea,2024-04-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,495.1
525760,Conway Road Penlan Swansea,2024-04-18T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.71
525760,Conway Road Penlan Swansea,2024-04-18T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.27
525760,Conway Road Penlan Swansea,2024-04-18T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.12
525760,Conway Road Penlan Swansea,2024-04-18T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.01
525760,Conway Road Penlan Swansea,2024-04-18T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.62
525760,Conway Road Penlan Swansea,2024-04-18T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.6
525760,Conway Road Penlan Swansea,2024-04-18T17:00:00.000+00:00,feeder,3,N Current (RMS),A,29.2
525760,Conway Road Penlan Swansea,2024-04-18T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,42.7
525760,Conway Road Penlan Swansea,2024-04-18T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,61.1
525760,Conway Road Penlan Swansea,2024-04-18T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,61.7
525760,Conway Road Penlan Swansea,2024-04-18T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.45
525760,Conway Road Penlan Swansea,2024-04-18T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
525760,Conway Road Penlan Swansea,2024-04-18T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
525760,Conway Road Penlan Swansea,2024-04-18T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,34.42
525760,Conway Road Penlan Swansea,2024-04-18T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,45.09
525760,Conway Road Penlan Swansea,2024-04-18T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,51.51
525760,Conway Road Penlan Swansea,2024-04-18T17:00:00.000+00:00,feeder,2,N Current (RMS),A,87.7
525760,Conway Road Penlan Swansea,2024-04-18T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,141.2
525760,Conway Road Penlan Swansea,2024-04-18T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,183.5
525760,Conway Road Penlan Swansea,2024-04-18T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,209.3
525760,Conway Road Penlan Swansea,2024-04-18T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
525760,Conway Road Penlan Swansea,2024-04-18T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
525760,Conway Road Penlan Swansea,2024-04-18T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.53
525760,Conway Road Penlan Swansea,2024-04-18T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,27.67
525760,Conway Road Penlan Swansea,2024-04-18T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,42.04
525760,Conway Road Penlan Swansea,2024-04-18T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,48.4
525760,Conway Road Penlan Swansea,2024-04-18T17:00:00.000+00:00,feeder,1,N Current (RMS),A,85.4
525760,Conway Road Penlan Swansea,2024-04-18T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,112.8
525760,Conway Road Penlan Swansea,2024-04-18T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,171.8
525760,Conway Road Penlan Swansea,2024-04-18T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,197.4
525760,Conway Road Penlan Swansea,2024-04-18T17:00:00.000+00:00,transformer,,Temperature,C,23.5
525760,Conway Road Penlan Swansea,2024-04-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
525760,Conway Road Penlan Swansea,2024-04-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
525760,Conway Road Penlan Swansea,2024-04-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
525760,Conway Road Penlan Swansea,2024-04-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
525760,Conway Road Penlan Swansea,2024-04-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
525760,Conway Road Penlan Swansea,2024-04-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.35
525760,Conway Road Penlan Swansea,2024-04-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
525760,Conway Road Penlan Swansea,2024-04-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
525760,Conway Road Penlan Swansea,2024-04-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.14
525760,Conway Road Penlan Swansea,2024-04-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,72.1
525760,Conway Road Penlan Swansea,2024-04-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,101.75
525760,Conway Road Penlan Swansea,2024-04-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,114.51
525760,Conway Road Penlan Swansea,2024-04-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,199.2
525760,Conway Road Penlan Swansea,2024-04-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,293.0
525760,Conway Road Penlan Swansea,2024-04-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,412.9
525760,Conway Road Penlan Swansea,2024-04-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,465.7
525760,Conway Road Penlan Swansea,2024-04-18T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.18
525760,Conway Road Penlan Swansea,2024-04-18T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.81
525760,Conway Road Penlan Swansea,2024-04-18T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.77
525760,Conway Road Penlan Swansea,2024-04-18T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.98
525760,Conway Road Penlan Swansea,2024-04-18T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.54
525760,Conway Road Penlan Swansea,2024-04-18T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.92
525760,Conway Road Penlan Swansea,2024-04-18T16:50:00.000+00:00,feeder,3,N Current (RMS),A,25.6
525760,Conway Road Penlan Swansea,2024-04-18T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,51.2
525760,Conway Road Penlan Swansea,2024-04-18T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,65.1
525760,Conway Road Penlan Swansea,2024-04-18T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,55.2
525760,Conway Road Penlan Swansea,2024-04-18T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.92
525760,Conway Road Penlan Swansea,2024-04-18T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
525760,Conway Road Penlan Swansea,2024-04-18T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
525760,Conway Road Penlan Swansea,2024-04-18T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,28.88
525760,Conway Road Penlan Swansea,2024-04-18T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,45.99
525760,Conway Road Penlan Swansea,2024-04-18T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,53.25
525760,Conway Road Penlan Swansea,2024-04-18T16:50:00.000+00:00,feeder,2,N Current (RMS),A,101.2
525760,Conway Road Penlan Swansea,2024-04-18T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,119.3
525760,Conway Road Penlan Swansea,2024-04-18T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,186.5
525760,Conway Road Penlan Swansea,2024-04-18T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,215.5
525760,Conway Road Penlan Swansea,2024-04-18T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
525760,Conway Road Penlan Swansea,2024-04-18T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.19
525760,Conway Road Penlan Swansea,2024-04-18T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.67
525760,Conway Road Penlan Swansea,2024-04-18T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.4
525760,Conway Road Penlan Swansea,2024-04-18T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,42.6
525760,Conway Road Penlan Swansea,2024-04-18T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,50.01
525760,Conway Road Penlan Swansea,2024-04-18T16:50:00.000+00:00,feeder,1,N Current (RMS),A,97.3
525760,Conway Road Penlan Swansea,2024-04-18T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,95.7
525760,Conway Road Penlan Swansea,2024-04-18T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,173.4
525760,Conway Road Penlan Swansea,2024-04-18T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,203.0
525760,Conway Road Penlan Swansea,2024-04-18T16:50:00.000+00:00,transformer,,Temperature,C,23.8
525760,Conway Road Penlan Swansea,2024-04-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
525760,Conway Road Penlan Swansea,2024-04-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.33
525760,Conway Road Penlan Swansea,2024-04-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
525760,Conway Road Penlan Swansea,2024-04-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
525760,Conway Road Penlan Swansea,2024-04-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
525760,Conway Road Penlan Swansea,2024-04-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
525760,Conway Road Penlan Swansea,2024-04-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
525760,Conway Road Penlan Swansea,2024-04-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
525760,Conway Road Penlan Swansea,2024-04-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.33
525760,Conway Road Penlan Swansea,2024-04-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,64.27
525760,Conway Road Penlan Swansea,2024-04-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,104.13
525760,Conway Road Penlan Swansea,2024-04-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,116.18
525760,Conway Road Penlan Swansea,2024-04-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,215.1
525760,Conway Road Penlan Swansea,2024-04-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,260.9
525760,Conway Road Penlan Swansea,2024-04-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,421.3
525760,Conway Road Penlan Swansea,2024-04-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,471.0
525760,Conway Road Penlan Swansea,2024-04-18T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.49
525760,Conway Road Penlan Swansea,2024-04-18T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.88
525760,Conway Road Penlan Swansea,2024-04-18T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.7
525760,Conway Road Penlan Swansea,2024-04-18T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.02
525760,Conway Road Penlan Swansea,2024-04-18T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.7
525760,Conway Road Penlan Swansea,2024-04-18T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.16
525760,Conway Road Penlan Swansea,2024-04-18T16:40:00.000+00:00,feeder,3,N Current (RMS),A,24.7
525760,Conway Road Penlan Swansea,2024-04-18T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,49.5
525760,Conway Road Penlan Swansea,2024-04-18T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,61.6
525760,Conway Road Penlan Swansea,2024-04-18T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,55.8
525760,Conway Road Penlan Swansea,2024-04-18T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.65
525760,Conway Road Penlan Swansea,2024-04-18T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
525760,Conway Road Penlan Swansea,2024-04-18T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
525760,Conway Road Penlan Swansea,2024-04-18T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,28.68
525760,Conway Road Penlan Swansea,2024-04-18T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,49.2
525760,Conway Road Penlan Swansea,2024-04-18T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,56.22
525760,Conway Road Penlan Swansea,2024-04-18T16:40:00.000+00:00,feeder,2,N Current (RMS),A,111.1
525760,Conway Road Penlan Swansea,2024-04-18T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,117.6
525760,Conway Road Penlan Swansea,2024-04-18T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,198.6
525760,Conway Road Penlan Swansea,2024-04-18T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,226.8
525760,Conway Road Penlan Swansea,2024-04-18T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
525760,Conway Road Penlan Swansea,2024-04-18T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.19
525760,Conway Road Penlan Swansea,2024-04-18T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.59
525760,Conway Road Penlan Swansea,2024-04-18T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.31
525760,Conway Road Penlan Swansea,2024-04-18T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,45.38
525760,Conway Road Penlan Swansea,2024-04-18T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,53.63
525760,Conway Road Penlan Swansea,2024-04-18T16:40:00.000+00:00,feeder,1,N Current (RMS),A,110.3
525760,Conway Road Penlan Swansea,2024-04-18T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,94.8
525760,Conway Road Penlan Swansea,2024-04-18T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,183.8
525760,Conway Road Penlan Swansea,2024-04-18T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,216.7
525760,Conway Road Penlan Swansea,2024-04-18T16:40:00.000+00:00,transformer,,Temperature,C,23.7
525760,Conway Road Penlan Swansea,2024-04-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
525760,Conway Road Penlan Swansea,2024-04-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.68
525760,Conway Road Penlan Swansea,2024-04-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
525760,Conway Road Penlan Swansea,2024-04-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
525760,Conway Road Penlan Swansea,2024-04-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
525760,Conway Road Penlan Swansea,2024-04-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
525760,Conway Road Penlan Swansea,2024-04-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
525760,Conway Road Penlan Swansea,2024-04-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
525760,Conway Road Penlan Swansea,2024-04-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.16
525760,Conway Road Penlan Swansea,2024-04-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,64.01
525760,Conway Road Penlan Swansea,2024-04-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,109.26
525760,Conway Road Penlan Swansea,2024-04-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,123.01
525760,Conway Road Penlan Swansea,2024-04-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,239.8
525760,Conway Road Penlan Swansea,2024-04-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,259.0
525760,Conway Road Penlan Swansea,2024-04-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,440.0
525760,Conway Road Penlan Swansea,2024-04-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,496.8
525760,Conway Road Penlan Swansea,2024-04-18T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.87
525760,Conway Road Penlan Swansea,2024-04-18T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.98
525760,Conway Road Penlan Swansea,2024-04-18T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.72
525760,Conway Road Penlan Swansea,2024-04-18T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.93
525760,Conway Road Penlan Swansea,2024-04-18T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.52
525760,Conway Road Penlan Swansea,2024-04-18T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.25
525760,Conway Road Penlan Swansea,2024-04-18T16:30:00.000+00:00,feeder,3,N Current (RMS),A,25.1
525760,Conway Road Penlan Swansea,2024-04-18T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,42.1
525760,Conway Road Penlan Swansea,2024-04-18T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,60.4
525760,Conway Road Penlan Swansea,2024-04-18T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,52.9
525760,Conway Road Penlan Swansea,2024-04-18T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.65
525760,Conway Road Penlan Swansea,2024-04-18T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
525760,Conway Road Penlan Swansea,2024-04-18T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
525760,Conway Road Penlan Swansea,2024-04-18T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,29.08
525760,Conway Road Penlan Swansea,2024-04-18T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,43.72
525760,Conway Road Penlan Swansea,2024-04-18T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,49.63
525760,Conway Road Penlan Swansea,2024-04-18T16:30:00.000+00:00,feeder,2,N Current (RMS),A,92.1
525760,Conway Road Penlan Swansea,2024-04-18T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,120.4
525760,Conway Road Penlan Swansea,2024-04-18T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,177.5
525760,Conway Road Penlan Swansea,2024-04-18T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,201.1
525760,Conway Road Penlan Swansea,2024-04-18T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
525760,Conway Road Penlan Swansea,2024-04-18T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.48
525760,Conway Road Penlan Swansea,2024-04-18T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.56
525760,Conway Road Penlan Swansea,2024-04-18T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.69
525760,Conway Road Penlan Swansea,2024-04-18T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,40.1
525760,Conway Road Penlan Swansea,2024-04-18T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,47.0
525760,Conway Road Penlan Swansea,2024-04-18T16:30:00.000+00:00,feeder,1,N Current (RMS),A,90.6
525760,Conway Road Penlan Swansea,2024-04-18T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,97.4
525760,Conway Road Penlan Swansea,2024-04-18T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,163.5
525760,Conway Road Penlan Swansea,2024-04-18T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,191.0
525760,Conway Road Penlan Swansea,2024-04-18T16:30:00.000+00:00,transformer,,Temperature,C,23.7
525760,Conway Road Penlan Swansea,2024-04-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
525760,Conway Road Penlan Swansea,2024-04-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
525760,Conway Road Penlan Swansea,2024-04-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
525760,Conway Road Penlan Swansea,2024-04-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
525760,Conway Road Penlan Swansea,2024-04-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
525760,Conway Road Penlan Swansea,2024-04-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
525760,Conway Road Penlan Swansea,2024-04-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
525760,Conway Road Penlan Swansea,2024-04-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
525760,Conway Road Penlan Swansea,2024-04-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.18
525760,Conway Road Penlan Swansea,2024-04-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,62.69
525760,Conway Road Penlan Swansea,2024-04-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,98.35
525760,Conway Road Penlan Swansea,2024-04-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,108.88
525760,Conway Road Penlan Swansea,2024-04-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,201.1
525760,Conway Road Penlan Swansea,2024-04-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,256.7
525760,Conway Road Penlan Swansea,2024-04-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,398.4
525760,Conway Road Penlan Swansea,2024-04-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,442.0
525760,Conway Road Penlan Swansea,2024-04-18T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.06
525760,Conway Road Penlan Swansea,2024-04-18T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.08
525760,Conway Road Penlan Swansea,2024-04-18T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.53
525760,Conway Road Penlan Swansea,2024-04-18T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.32
525760,Conway Road Penlan Swansea,2024-04-18T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.38
525760,Conway Road Penlan Swansea,2024-04-18T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.14
525760,Conway Road Penlan Swansea,2024-04-18T16:20:00.000+00:00,feeder,3,N Current (RMS),A,27.9
525760,Conway Road Penlan Swansea,2024-04-18T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,57.5
525760,Conway Road Penlan Swansea,2024-04-18T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,63.5
525760,Conway Road Penlan Swansea,2024-04-18T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,59.6
525760,Conway Road Penlan Swansea,2024-04-18T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.93
525760,Conway Road Penlan Swansea,2024-04-18T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.29
525760,Conway Road Penlan Swansea,2024-04-18T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
525760,Conway Road Penlan Swansea,2024-04-18T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,30.19
525760,Conway Road Penlan Swansea,2024-04-18T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,40.18
525760,Conway Road Penlan Swansea,2024-04-18T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,50.79
525760,Conway Road Penlan Swansea,2024-04-18T16:20:00.000+00:00,feeder,2,N Current (RMS),A,89.4
525760,Conway Road Penlan Swansea,2024-04-18T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,124.4
525760,Conway Road Penlan Swansea,2024-04-18T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,162.9
525760,Conway Road Penlan Swansea,2024-04-18T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,205.3
525760,Conway Road Penlan Swansea,2024-04-18T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
525760,Conway Road Penlan Swansea,2024-04-18T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.07
525760,Conway Road Penlan Swansea,2024-04-18T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.46
525760,Conway Road Penlan Swansea,2024-04-18T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,24.22
525760,Conway Road Penlan Swansea,2024-04-18T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,37.41
525760,Conway Road Penlan Swansea,2024-04-18T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,47.22
525760,Conway Road Penlan Swansea,2024-04-18T16:20:00.000+00:00,feeder,1,N Current (RMS),A,85.3
525760,Conway Road Penlan Swansea,2024-04-18T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,99.0
525760,Conway Road Penlan Swansea,2024-04-18T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,152.6
525760,Conway Road Penlan Swansea,2024-04-18T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,191.7
525760,Conway Road Penlan Swansea,2024-04-18T16:20:00.000+00:00,transformer,,Temperature,C,23.7
525760,Conway Road Penlan Swansea,2024-04-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
525760,Conway Road Penlan Swansea,2024-04-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
525760,Conway Road Penlan Swansea,2024-04-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
525760,Conway Road Penlan Swansea,2024-04-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
525760,Conway Road Penlan Swansea,2024-04-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
525760,Conway Road Penlan Swansea,2024-04-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
525760,Conway Road Penlan Swansea,2024-04-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
525760,Conway Road Penlan Swansea,2024-04-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
525760,Conway Road Penlan Swansea,2024-04-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.31
525760,Conway Road Penlan Swansea,2024-04-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,67.74
525760,Conway Road Penlan Swansea,2024-04-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,92.97
525760,Conway Road Penlan Swansea,2024-04-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,112.15
525760,Conway Road Penlan Swansea,2024-04-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,192.1
525760,Conway Road Penlan Swansea,2024-04-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,277.3
525760,Conway Road Penlan Swansea,2024-04-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,375.5
525760,Conway Road Penlan Swansea,2024-04-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,454.2
525760,Conway Road Penlan Swansea,2024-04-18T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.31
525760,Conway Road Penlan Swansea,2024-04-18T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.54
525760,Conway Road Penlan Swansea,2024-04-18T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.88
525760,Conway Road Penlan Swansea,2024-04-18T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.98
525760,Conway Road Penlan Swansea,2024-04-18T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.81
525760,Conway Road Penlan Swansea,2024-04-18T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.02
525760,Conway Road Penlan Swansea,2024-04-18T16:10:00.000+00:00,feeder,3,N Current (RMS),A,28.4
525760,Conway Road Penlan Swansea,2024-04-18T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,46.1
525760,Conway Road Penlan Swansea,2024-04-18T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,64.9
525760,Conway Road Penlan Swansea,2024-04-18T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,43.3
525760,Conway Road Penlan Swansea,2024-04-18T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.02
525760,Conway Road Penlan Swansea,2024-04-18T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
525760,Conway Road Penlan Swansea,2024-04-18T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
525760,Conway Road Penlan Swansea,2024-04-18T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,32.08
525760,Conway Road Penlan Swansea,2024-04-18T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,44.6
525760,Conway Road Penlan Swansea,2024-04-18T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,54.13
525760,Conway Road Penlan Swansea,2024-04-18T16:10:00.000+00:00,feeder,2,N Current (RMS),A,94.2
525760,Conway Road Penlan Swansea,2024-04-18T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,131.2
525760,Conway Road Penlan Swansea,2024-04-18T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,180.1
525760,Conway Road Penlan Swansea,2024-04-18T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,219.0
525760,Conway Road Penlan Swansea,2024-04-18T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
525760,Conway Road Penlan Swansea,2024-04-18T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.86
525760,Conway Road Penlan Swansea,2024-04-18T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.39
525760,Conway Road Penlan Swansea,2024-04-18T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,25.88
525760,Conway Road Penlan Swansea,2024-04-18T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,41.64
525760,Conway Road Penlan Swansea,2024-04-18T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,50.12
525760,Conway Road Penlan Swansea,2024-04-18T16:10:00.000+00:00,feeder,1,N Current (RMS),A,88.6
525760,Conway Road Penlan Swansea,2024-04-18T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,105.0
525760,Conway Road Penlan Swansea,2024-04-18T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,168.9
525760,Conway Road Penlan Swansea,2024-04-18T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,203.5
525760,Conway Road Penlan Swansea,2024-04-18T16:10:00.000+00:00,transformer,,Temperature,C,23.7
525760,Conway Road Penlan Swansea,2024-04-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
525760,Conway Road Penlan Swansea,2024-04-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
525760,Conway Road Penlan Swansea,2024-04-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
525760,Conway Road Penlan Swansea,2024-04-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
525760,Conway Road Penlan Swansea,2024-04-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
525760,Conway Road Penlan Swansea,2024-04-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
525760,Conway Road Penlan Swansea,2024-04-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
525760,Conway Road Penlan Swansea,2024-04-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
525760,Conway Road Penlan Swansea,2024-04-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.2
525760,Conway Road Penlan Swansea,2024-04-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,68.93
525760,Conway Road Penlan Swansea,2024-04-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,102.05
525760,Conway Road Penlan Swansea,2024-04-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,114.28
525760,Conway Road Penlan Swansea,2024-04-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,193.1
525760,Conway Road Penlan Swansea,2024-04-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,279.5
525760,Conway Road Penlan Swansea,2024-04-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,411.2
525760,Conway Road Penlan Swansea,2024-04-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,462.9
525760,Conway Road Penlan Swansea,2024-04-18T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.18
525760,Conway Road Penlan Swansea,2024-04-18T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.1
525760,Conway Road Penlan Swansea,2024-04-18T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.29
525760,Conway Road Penlan Swansea,2024-04-18T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.23
525760,Conway Road Penlan Swansea,2024-04-18T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.47
525760,Conway Road Penlan Swansea,2024-04-18T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.15
525760,Conway Road Penlan Swansea,2024-04-18T16:00:00.000+00:00,feeder,3,N Current (RMS),A,33.4
525760,Conway Road Penlan Swansea,2024-04-18T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,47.5
525760,Conway Road Penlan Swansea,2024-04-18T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,72.3
525760,Conway Road Penlan Swansea,2024-04-18T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,44.2
525760,Conway Road Penlan Swansea,2024-04-18T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.92
525760,Conway Road Penlan Swansea,2024-04-18T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.82
525760,Conway Road Penlan Swansea,2024-04-18T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
525760,Conway Road Penlan Swansea,2024-04-18T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,35.18
525760,Conway Road Penlan Swansea,2024-04-18T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,44.39
525760,Conway Road Penlan Swansea,2024-04-18T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,51.51
525760,Conway Road Penlan Swansea,2024-04-18T16:00:00.000+00:00,feeder,2,N Current (RMS),A,86.4
525760,Conway Road Penlan Swansea,2024-04-18T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,144.2
525760,Conway Road Penlan Swansea,2024-04-18T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,180.2
525760,Conway Road Penlan Swansea,2024-04-18T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,209.2
525760,Conway Road Penlan Swansea,2024-04-18T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.18
525760,Conway Road Penlan Swansea,2024-04-18T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.38
525760,Conway Road Penlan Swansea,2024-04-18T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.3
525760,Conway Road Penlan Swansea,2024-04-18T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,28.48
525760,Conway Road Penlan Swansea,2024-04-18T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,41.11
525760,Conway Road Penlan Swansea,2024-04-18T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,47.72
525760,Conway Road Penlan Swansea,2024-04-18T16:00:00.000+00:00,feeder,1,N Current (RMS),A,82.6
525760,Conway Road Penlan Swansea,2024-04-18T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,116.1
525760,Conway Road Penlan Swansea,2024-04-18T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,167.4
525760,Conway Road Penlan Swansea,2024-04-18T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,194.5
525760,Conway Road Penlan Swansea,2024-04-18T16:00:00.000+00:00,transformer,,Temperature,C,23.7
525760,Conway Road Penlan Swansea,2024-04-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
525760,Conway Road Penlan Swansea,2024-04-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
525760,Conway Road Penlan Swansea,2024-04-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
525760,Conway Road Penlan Swansea,2024-04-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
525760,Conway Road Penlan Swansea,2024-04-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
525760,Conway Road Penlan Swansea,2024-04-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
525760,Conway Road Penlan Swansea,2024-04-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
525760,Conway Road Penlan Swansea,2024-04-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.54
525760,Conway Road Penlan Swansea,2024-04-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.52
525760,Conway Road Penlan Swansea,2024-04-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,74.89
525760,Conway Road Penlan Swansea,2024-04-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,102.96
525760,Conway Road Penlan Swansea,2024-04-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,109.39
525760,Conway Road Penlan Swansea,2024-04-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,179.9
525760,Conway Road Penlan Swansea,2024-04-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,304.5
525760,Conway Road Penlan Swansea,2024-04-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,417.0
525760,Conway Road Penlan Swansea,2024-04-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,445.0
525760,Conway Road Penlan Swansea,2024-04-18T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.51
525760,Conway Road Penlan Swansea,2024-04-18T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.83
525760,Conway Road Penlan Swansea,2024-04-18T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.66
525760,Conway Road Penlan Swansea,2024-04-18T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.92
525760,Conway Road Penlan Swansea,2024-04-18T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.12
525760,Conway Road Penlan Swansea,2024-04-18T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.54
525760,Conway Road Penlan Swansea,2024-04-18T15:50:00.000+00:00,feeder,3,N Current (RMS),A,28.1
525760,Conway Road Penlan Swansea,2024-04-18T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,46.8
525760,Conway Road Penlan Swansea,2024-04-18T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,68.8
525760,Conway Road Penlan Swansea,2024-04-18T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,51.3
525760,Conway Road Penlan Swansea,2024-04-18T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.86
525760,Conway Road Penlan Swansea,2024-04-18T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.89
525760,Conway Road Penlan Swansea,2024-04-18T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
525760,Conway Road Penlan Swansea,2024-04-18T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,29.63
525760,Conway Road Penlan Swansea,2024-04-18T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,45.42
525760,Conway Road Penlan Swansea,2024-04-18T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,51.09
525760,Conway Road Penlan Swansea,2024-04-18T15:50:00.000+00:00,feeder,2,N Current (RMS),A,99.8
525760,Conway Road Penlan Swansea,2024-04-18T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,122.4
525760,Conway Road Penlan Swansea,2024-04-18T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,184.5
525760,Conway Road Penlan Swansea,2024-04-18T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,207.6
525760,Conway Road Penlan Swansea,2024-04-18T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
525760,Conway Road Penlan Swansea,2024-04-18T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.13
525760,Conway Road Penlan Swansea,2024-04-18T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.92
525760,Conway Road Penlan Swansea,2024-04-18T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,24.03
525760,Conway Road Penlan Swansea,2024-04-18T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,42.53
525760,Conway Road Penlan Swansea,2024-04-18T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,47.48
525760,Conway Road Penlan Swansea,2024-04-18T15:50:00.000+00:00,feeder,1,N Current (RMS),A,94.2
525760,Conway Road Penlan Swansea,2024-04-18T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,98.5
525760,Conway Road Penlan Swansea,2024-04-18T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,173.1
525760,Conway Road Penlan Swansea,2024-04-18T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,193.5
525760,Conway Road Penlan Swansea,2024-04-18T15:50:00.000+00:00,transformer,,Temperature,C,23.5
525760,Conway Road Penlan Swansea,2024-04-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
525760,Conway Road Penlan Swansea,2024-04-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
525760,Conway Road Penlan Swansea,2024-04-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
525760,Conway Road Penlan Swansea,2024-04-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
525760,Conway Road Penlan Swansea,2024-04-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
525760,Conway Road Penlan Swansea,2024-04-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
525760,Conway Road Penlan Swansea,2024-04-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
525760,Conway Road Penlan Swansea,2024-04-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.59
525760,Conway Road Penlan Swansea,2024-04-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.71
525760,Conway Road Penlan Swansea,2024-04-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,64.59
525760,Conway Road Penlan Swansea,2024-04-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,104.06
525760,Conway Road Penlan Swansea,2024-04-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,110.11
525760,Conway Road Penlan Swansea,2024-04-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,211.1
525760,Conway Road Penlan Swansea,2024-04-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,263.6
525760,Conway Road Penlan Swansea,2024-04-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,421.8
525760,Conway Road Penlan Swansea,2024-04-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,448.1
525760,Conway Road Penlan Swansea,2024-04-18T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.39
525760,Conway Road Penlan Swansea,2024-04-18T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.88
525760,Conway Road Penlan Swansea,2024-04-18T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.81
525760,Conway Road Penlan Swansea,2024-04-18T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.72
525760,Conway Road Penlan Swansea,2024-04-18T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.88
525760,Conway Road Penlan Swansea,2024-04-18T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.22
525760,Conway Road Penlan Swansea,2024-04-18T15:40:00.000+00:00,feeder,3,N Current (RMS),A,25.0
525760,Conway Road Penlan Swansea,2024-04-18T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,45.6
525760,Conway Road Penlan Swansea,2024-04-18T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,43.4
