Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525760,Conway Road Penlan Swansea,2024-04-18T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,45.4
525760,Conway Road Penlan Swansea,2024-04-18T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.86
525760,Conway Road Penlan Swansea,2024-04-18T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.65
525760,Conway Road Penlan Swansea,2024-04-18T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
525760,Conway Road Penlan Swansea,2024-04-18T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,26.35
525760,Conway Road Penlan Swansea,2024-04-18T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,46.79
525760,Conway Road Penlan Swansea,2024-04-18T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,54.81
525760,Conway Road Penlan Swansea,2024-04-18T15:40:00.000+00:00,feeder,2,N Current (RMS),A,118.8
525760,Conway Road Penlan Swansea,2024-04-18T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,110.4
525760,Conway Road Penlan Swansea,2024-04-18T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,191.1
525760,Conway Road Penlan Swansea,2024-04-18T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,224.9
525760,Conway Road Penlan Swansea,2024-04-18T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.49
525760,Conway Road Penlan Swansea,2024-04-18T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.12
525760,Conway Road Penlan Swansea,2024-04-18T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.34
525760,Conway Road Penlan Swansea,2024-04-18T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.34
525760,Conway Road Penlan Swansea,2024-04-18T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,43.72
525760,Conway Road Penlan Swansea,2024-04-18T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,51.36
525760,Conway Road Penlan Swansea,2024-04-18T15:40:00.000+00:00,feeder,1,N Current (RMS),A,113.5
525760,Conway Road Penlan Swansea,2024-04-18T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,88.2
525760,Conway Road Penlan Swansea,2024-04-18T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,178.9
525760,Conway Road Penlan Swansea,2024-04-18T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,211.6
525760,Conway Road Penlan Swansea,2024-04-18T15:40:00.000+00:00,transformer,,Temperature,C,23.7
525760,Conway Road Penlan Swansea,2024-04-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
525760,Conway Road Penlan Swansea,2024-04-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
525760,Conway Road Penlan Swansea,2024-04-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
525760,Conway Road Penlan Swansea,2024-04-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
525760,Conway Road Penlan Swansea,2024-04-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
525760,Conway Road Penlan Swansea,2024-04-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
525760,Conway Road Penlan Swansea,2024-04-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
525760,Conway Road Penlan Swansea,2024-04-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.41
525760,Conway Road Penlan Swansea,2024-04-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.7
525760,Conway Road Penlan Swansea,2024-04-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,58.41
525760,Conway Road Penlan Swansea,2024-04-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,100.38
525760,Conway Road Penlan Swansea,2024-04-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,116.39
525760,Conway Road Penlan Swansea,2024-04-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,242.9
525760,Conway Road Penlan Swansea,2024-04-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,240.2
525760,Conway Road Penlan Swansea,2024-04-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,409.5
525760,Conway Road Penlan Swansea,2024-04-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,478.2
525760,Conway Road Penlan Swansea,2024-04-18T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.72
525760,Conway Road Penlan Swansea,2024-04-18T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.33
525760,Conway Road Penlan Swansea,2024-04-18T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.99
525760,Conway Road Penlan Swansea,2024-04-18T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.28
525760,Conway Road Penlan Swansea,2024-04-18T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.59
525760,Conway Road Penlan Swansea,2024-04-18T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.51
525760,Conway Road Penlan Swansea,2024-04-18T15:30:00.000+00:00,feeder,3,N Current (RMS),A,24.3
525760,Conway Road Penlan Swansea,2024-04-18T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,52.2
525760,Conway Road Penlan Swansea,2024-04-18T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,43.6
525760,Conway Road Penlan Swansea,2024-04-18T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,47.0
525760,Conway Road Penlan Swansea,2024-04-18T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.74
525760,Conway Road Penlan Swansea,2024-04-18T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.31
525760,Conway Road Penlan Swansea,2024-04-18T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.48
525760,Conway Road Penlan Swansea,2024-04-18T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,23.68
525760,Conway Road Penlan Swansea,2024-04-18T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,43.0
525760,Conway Road Penlan Swansea,2024-04-18T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,45.88
525760,Conway Road Penlan Swansea,2024-04-18T15:30:00.000+00:00,feeder,2,N Current (RMS),A,102.2
525760,Conway Road Penlan Swansea,2024-04-18T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,99.6
525760,Conway Road Penlan Swansea,2024-04-18T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,175.5
525760,Conway Road Penlan Swansea,2024-04-18T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,187.7
525760,Conway Road Penlan Swansea,2024-04-18T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
525760,Conway Road Penlan Swansea,2024-04-18T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.16
525760,Conway Road Penlan Swansea,2024-04-18T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.57
525760,Conway Road Penlan Swansea,2024-04-18T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.89
525760,Conway Road Penlan Swansea,2024-04-18T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,40.17
525760,Conway Road Penlan Swansea,2024-04-18T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,43.01
525760,Conway Road Penlan Swansea,2024-04-18T15:30:00.000+00:00,feeder,1,N Current (RMS),A,97.5
525760,Conway Road Penlan Swansea,2024-04-18T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,78.5
525760,Conway Road Penlan Swansea,2024-04-18T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,164.3
525760,Conway Road Penlan Swansea,2024-04-18T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,176.4
525760,Conway Road Penlan Swansea,2024-04-18T15:30:00.000+00:00,transformer,,Temperature,C,23.6
525760,Conway Road Penlan Swansea,2024-04-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
525760,Conway Road Penlan Swansea,2024-04-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
525760,Conway Road Penlan Swansea,2024-04-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
525760,Conway Road Penlan Swansea,2024-04-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
525760,Conway Road Penlan Swansea,2024-04-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
525760,Conway Road Penlan Swansea,2024-04-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
525760,Conway Road Penlan Swansea,2024-04-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
525760,Conway Road Penlan Swansea,2024-04-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.48
525760,Conway Road Penlan Swansea,2024-04-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.08
525760,Conway Road Penlan Swansea,2024-04-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,54.85
525760,Conway Road Penlan Swansea,2024-04-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,92.76
525760,Conway Road Penlan Swansea,2024-04-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,99.4
525760,Conway Road Penlan Swansea,2024-04-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,206.5
525760,Conway Road Penlan Swansea,2024-04-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,225.6
525760,Conway Road Penlan Swansea,2024-04-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,378.2
525760,Conway Road Penlan Swansea,2024-04-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,407.1
525760,Conway Road Penlan Swansea,2024-04-18T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.71
525760,Conway Road Penlan Swansea,2024-04-18T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.71
525760,Conway Road Penlan Swansea,2024-04-18T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.31
525760,Conway Road Penlan Swansea,2024-04-18T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.88
525760,Conway Road Penlan Swansea,2024-04-18T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.68
525760,Conway Road Penlan Swansea,2024-04-18T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.04
525760,Conway Road Penlan Swansea,2024-04-18T15:20:00.000+00:00,feeder,3,N Current (RMS),A,43.8
525760,Conway Road Penlan Swansea,2024-04-18T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,78.3
525760,Conway Road Penlan Swansea,2024-04-18T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,38.7
525760,Conway Road Penlan Swansea,2024-04-18T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,44.2
525760,Conway Road Penlan Swansea,2024-04-18T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.35
525760,Conway Road Penlan Swansea,2024-04-18T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.58
525760,Conway Road Penlan Swansea,2024-04-18T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
525760,Conway Road Penlan Swansea,2024-04-18T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,31.61
525760,Conway Road Penlan Swansea,2024-04-18T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,47.9
525760,Conway Road Penlan Swansea,2024-04-18T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,47.48
525760,Conway Road Penlan Swansea,2024-04-18T15:20:00.000+00:00,feeder,2,N Current (RMS),A,88.0
525760,Conway Road Penlan Swansea,2024-04-18T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,131.2
525760,Conway Road Penlan Swansea,2024-04-18T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,195.9
525760,Conway Road Penlan Swansea,2024-04-18T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,194.8
525760,Conway Road Penlan Swansea,2024-04-18T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
525760,Conway Road Penlan Swansea,2024-04-18T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.39
525760,Conway Road Penlan Swansea,2024-04-18T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.13
525760,Conway Road Penlan Swansea,2024-04-18T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,24.89
525760,Conway Road Penlan Swansea,2024-04-18T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,44.75
525760,Conway Road Penlan Swansea,2024-04-18T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,44.63
525760,Conway Road Penlan Swansea,2024-04-18T15:20:00.000+00:00,feeder,1,N Current (RMS),A,86.2
525760,Conway Road Penlan Swansea,2024-04-18T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,102.7
525760,Conway Road Penlan Swansea,2024-04-18T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,183.3
525760,Conway Road Penlan Swansea,2024-04-18T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,183.5
525760,Conway Road Penlan Swansea,2024-04-18T15:20:00.000+00:00,transformer,,Temperature,C,23.7
525760,Conway Road Penlan Swansea,2024-04-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
525760,Conway Road Penlan Swansea,2024-04-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
525760,Conway Road Penlan Swansea,2024-04-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
525760,Conway Road Penlan Swansea,2024-04-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
525760,Conway Road Penlan Swansea,2024-04-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
525760,Conway Road Penlan Swansea,2024-04-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
525760,Conway Road Penlan Swansea,2024-04-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
525760,Conway Road Penlan Swansea,2024-04-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.9
525760,Conway Road Penlan Swansea,2024-04-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.22
525760,Conway Road Penlan Swansea,2024-04-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,75.38
525760,Conway Road Penlan Swansea,2024-04-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,101.33
525760,Conway Road Penlan Swansea,2024-04-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,102.15
525760,Conway Road Penlan Swansea,2024-04-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,157.7
525760,Conway Road Penlan Swansea,2024-04-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,309.2
525760,Conway Road Penlan Swansea,2024-04-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,413.9
525760,Conway Road Penlan Swansea,2024-04-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,419.5
525760,Conway Road Penlan Swansea,2024-04-18T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.73
525760,Conway Road Penlan Swansea,2024-04-18T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.09
525760,Conway Road Penlan Swansea,2024-04-18T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.91
525760,Conway Road Penlan Swansea,2024-04-18T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.43
525760,Conway Road Penlan Swansea,2024-04-18T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.69
525760,Conway Road Penlan Swansea,2024-04-18T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.58
525760,Conway Road Penlan Swansea,2024-04-18T15:10:00.000+00:00,feeder,3,N Current (RMS),A,20.5
525760,Conway Road Penlan Swansea,2024-04-18T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,44.4
525760,Conway Road Penlan Swansea,2024-04-18T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.9
525760,Conway Road Penlan Swansea,2024-04-18T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,45.9
525760,Conway Road Penlan Swansea,2024-04-18T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.3
525760,Conway Road Penlan Swansea,2024-04-18T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.21
525760,Conway Road Penlan Swansea,2024-04-18T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.89
525760,Conway Road Penlan Swansea,2024-04-18T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,32.78
525760,Conway Road Penlan Swansea,2024-04-18T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,52.06
525760,Conway Road Penlan Swansea,2024-04-18T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,45.72
525760,Conway Road Penlan Swansea,2024-04-18T15:10:00.000+00:00,feeder,2,N Current (RMS),A,93.3
525760,Conway Road Penlan Swansea,2024-04-18T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,135.1
525760,Conway Road Penlan Swansea,2024-04-18T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,212.2
525760,Conway Road Penlan Swansea,2024-04-18T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,187.5
525760,Conway Road Penlan Swansea,2024-04-18T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
525760,Conway Road Penlan Swansea,2024-04-18T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.61
525760,Conway Road Penlan Swansea,2024-04-18T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.19
525760,Conway Road Penlan Swansea,2024-04-18T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,25.84
525760,Conway Road Penlan Swansea,2024-04-18T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,48.49
525760,Conway Road Penlan Swansea,2024-04-18T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,42.26
525760,Conway Road Penlan Swansea,2024-04-18T15:10:00.000+00:00,feeder,1,N Current (RMS),A,90.5
525760,Conway Road Penlan Swansea,2024-04-18T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,106.0
525760,Conway Road Penlan Swansea,2024-04-18T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,197.7
525760,Conway Road Penlan Swansea,2024-04-18T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,173.5
525760,Conway Road Penlan Swansea,2024-04-18T15:10:00.000+00:00,transformer,,Temperature,C,24.0
525760,Conway Road Penlan Swansea,2024-04-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
525760,Conway Road Penlan Swansea,2024-04-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
525760,Conway Road Penlan Swansea,2024-04-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
525760,Conway Road Penlan Swansea,2024-04-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
525760,Conway Road Penlan Swansea,2024-04-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
525760,Conway Road Penlan Swansea,2024-04-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
525760,Conway Road Penlan Swansea,2024-04-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
525760,Conway Road Penlan Swansea,2024-04-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.7
525760,Conway Road Penlan Swansea,2024-04-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.22
525760,Conway Road Penlan Swansea,2024-04-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,69.05
525760,Conway Road Penlan Swansea,2024-04-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,109.24
525760,Conway Road Penlan Swansea,2024-04-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,98.56
525760,Conway Road Penlan Swansea,2024-04-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,189.2
525760,Conway Road Penlan Swansea,2024-04-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,282.7
525760,Conway Road Penlan Swansea,2024-04-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,445.0
525760,Conway Road Penlan Swansea,2024-04-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,404.2
525760,Conway Road Penlan Swansea,2024-04-18T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.7
525760,Conway Road Penlan Swansea,2024-04-18T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.28
525760,Conway Road Penlan Swansea,2024-04-18T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.14
525760,Conway Road Penlan Swansea,2024-04-18T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.25
525760,Conway Road Penlan Swansea,2024-04-18T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.64
525760,Conway Road Penlan Swansea,2024-04-18T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.14
525760,Conway Road Penlan Swansea,2024-04-18T15:00:00.000+00:00,feeder,3,N Current (RMS),A,19.8
525760,Conway Road Penlan Swansea,2024-04-18T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.7
525760,Conway Road Penlan Swansea,2024-04-18T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,37.1
525760,Conway Road Penlan Swansea,2024-04-18T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,44.8
525760,Conway Road Penlan Swansea,2024-04-18T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.24
525760,Conway Road Penlan Swansea,2024-04-18T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.8
525760,Conway Road Penlan Swansea,2024-04-18T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.19
525760,Conway Road Penlan Swansea,2024-04-18T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,31.74
525760,Conway Road Penlan Swansea,2024-04-18T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,45.23
525760,Conway Road Penlan Swansea,2024-04-18T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,42.82
525760,Conway Road Penlan Swansea,2024-04-18T15:00:00.000+00:00,feeder,2,N Current (RMS),A,80.8
525760,Conway Road Penlan Swansea,2024-04-18T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,131.6
525760,Conway Road Penlan Swansea,2024-04-18T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,185.9
525760,Conway Road Penlan Swansea,2024-04-18T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,177.4
525760,Conway Road Penlan Swansea,2024-04-18T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
525760,Conway Road Penlan Swansea,2024-04-18T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.35
525760,Conway Road Penlan Swansea,2024-04-18T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.88
525760,Conway Road Penlan Swansea,2024-04-18T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,25.07
525760,Conway Road Penlan Swansea,2024-04-18T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,42.98
525760,Conway Road Penlan Swansea,2024-04-18T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,39.46
525760,Conway Road Penlan Swansea,2024-04-18T15:00:00.000+00:00,feeder,1,N Current (RMS),A,77.4
525760,Conway Road Penlan Swansea,2024-04-18T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,103.6
525760,Conway Road Penlan Swansea,2024-04-18T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,176.9
525760,Conway Road Penlan Swansea,2024-04-18T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,163.7
525760,Conway Road Penlan Swansea,2024-04-18T15:00:00.000+00:00,transformer,,Temperature,C,24.1
525760,Conway Road Penlan Swansea,2024-04-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
525760,Conway Road Penlan Swansea,2024-04-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
525760,Conway Road Penlan Swansea,2024-04-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
525760,Conway Road Penlan Swansea,2024-04-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
525760,Conway Road Penlan Swansea,2024-04-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
525760,Conway Road Penlan Swansea,2024-04-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
525760,Conway Road Penlan Swansea,2024-04-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
525760,Conway Road Penlan Swansea,2024-04-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
525760,Conway Road Penlan Swansea,2024-04-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.84
525760,Conway Road Penlan Swansea,2024-04-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,65.05
525760,Conway Road Penlan Swansea,2024-04-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,96.85
525760,Conway Road Penlan Swansea,2024-04-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,92.41
525760,Conway Road Penlan Swansea,2024-04-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,171.3
525760,Conway Road Penlan Swansea,2024-04-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,267.9
525760,Conway Road Penlan Swansea,2024-04-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,397.7
525760,Conway Road Penlan Swansea,2024-04-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,382.7
525760,Conway Road Penlan Swansea,2024-04-18T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.15
525760,Conway Road Penlan Swansea,2024-04-18T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.23
525760,Conway Road Penlan Swansea,2024-04-18T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.3
525760,Conway Road Penlan Swansea,2024-04-18T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.8
525760,Conway Road Penlan Swansea,2024-04-18T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.07
525760,Conway Road Penlan Swansea,2024-04-18T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.27
525760,Conway Road Penlan Swansea,2024-04-18T14:50:00.000+00:00,feeder,3,N Current (RMS),A,23.7
525760,Conway Road Penlan Swansea,2024-04-18T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,38.9
525760,Conway Road Penlan Swansea,2024-04-18T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,48.7
525760,Conway Road Penlan Swansea,2024-04-18T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,50.6
525760,Conway Road Penlan Swansea,2024-04-18T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.33
525760,Conway Road Penlan Swansea,2024-04-18T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
525760,Conway Road Penlan Swansea,2024-04-18T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.19
525760,Conway Road Penlan Swansea,2024-04-18T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,26.22
525760,Conway Road Penlan Swansea,2024-04-18T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,35.15
525760,Conway Road Penlan Swansea,2024-04-18T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,37.5
525760,Conway Road Penlan Swansea,2024-04-18T14:50:00.000+00:00,feeder,2,N Current (RMS),A,72.7
525760,Conway Road Penlan Swansea,2024-04-18T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,109.4
525760,Conway Road Penlan Swansea,2024-04-18T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,145.8
525760,Conway Road Penlan Swansea,2024-04-18T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,155.1
525760,Conway Road Penlan Swansea,2024-04-18T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
525760,Conway Road Penlan Swansea,2024-04-18T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.28
525760,Conway Road Penlan Swansea,2024-04-18T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.71
525760,Conway Road Penlan Swansea,2024-04-18T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.62
525760,Conway Road Penlan Swansea,2024-04-18T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,32.87
525760,Conway Road Penlan Swansea,2024-04-18T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,34.89
525760,Conway Road Penlan Swansea,2024-04-18T14:50:00.000+00:00,feeder,1,N Current (RMS),A,70.4
525760,Conway Road Penlan Swansea,2024-04-18T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,85.5
525760,Conway Road Penlan Swansea,2024-04-18T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,136.7
525760,Conway Road Penlan Swansea,2024-04-18T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,144.5
525760,Conway Road Penlan Swansea,2024-04-18T14:50:00.000+00:00,transformer,,Temperature,C,24.3
525760,Conway Road Penlan Swansea,2024-04-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
525760,Conway Road Penlan Swansea,2024-04-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
525760,Conway Road Penlan Swansea,2024-04-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
525760,Conway Road Penlan Swansea,2024-04-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
525760,Conway Road Penlan Swansea,2024-04-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
525760,Conway Road Penlan Swansea,2024-04-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
525760,Conway Road Penlan Swansea,2024-04-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
525760,Conway Road Penlan Swansea,2024-04-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
525760,Conway Road Penlan Swansea,2024-04-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.81
525760,Conway Road Penlan Swansea,2024-04-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,55.63
525760,Conway Road Penlan Swansea,2024-04-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,79.09
525760,Conway Road Penlan Swansea,2024-04-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,83.65
525760,Conway Road Penlan Swansea,2024-04-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,161.8
525760,Conway Road Penlan Swansea,2024-04-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,229.7
525760,Conway Road Penlan Swansea,2024-04-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,326.9
525760,Conway Road Penlan Swansea,2024-04-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,345.6
525760,Conway Road Penlan Swansea,2024-04-18T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.42
525760,Conway Road Penlan Swansea,2024-04-18T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.12
525760,Conway Road Penlan Swansea,2024-04-18T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.51
525760,Conway Road Penlan Swansea,2024-04-18T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.78
525760,Conway Road Penlan Swansea,2024-04-18T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.87
525760,Conway Road Penlan Swansea,2024-04-18T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.52
525760,Conway Road Penlan Swansea,2024-04-18T14:40:00.000+00:00,feeder,3,N Current (RMS),A,27.0
525760,Conway Road Penlan Swansea,2024-04-18T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.7
525760,Conway Road Penlan Swansea,2024-04-18T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,59.5
525760,Conway Road Penlan Swansea,2024-04-18T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,51.5
525760,Conway Road Penlan Swansea,2024-04-18T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.89
525760,Conway Road Penlan Swansea,2024-04-18T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
525760,Conway Road Penlan Swansea,2024-04-18T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.83
525760,Conway Road Penlan Swansea,2024-04-18T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.7
525760,Conway Road Penlan Swansea,2024-04-18T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,27.07
525760,Conway Road Penlan Swansea,2024-04-18T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,40.45
525760,Conway Road Penlan Swansea,2024-04-18T14:40:00.000+00:00,feeder,2,N Current (RMS),A,89.2
525760,Conway Road Penlan Swansea,2024-04-18T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,79.9
525760,Conway Road Penlan Swansea,2024-04-18T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,112.2
525760,Conway Road Penlan Swansea,2024-04-18T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,166.3
525760,Conway Road Penlan Swansea,2024-04-18T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
525760,Conway Road Penlan Swansea,2024-04-18T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.91
525760,Conway Road Penlan Swansea,2024-04-18T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.97
525760,Conway Road Penlan Swansea,2024-04-18T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.88
525760,Conway Road Penlan Swansea,2024-04-18T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,26.03
525760,Conway Road Penlan Swansea,2024-04-18T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,38.82
525760,Conway Road Penlan Swansea,2024-04-18T14:40:00.000+00:00,feeder,1,N Current (RMS),A,87.8
525760,Conway Road Penlan Swansea,2024-04-18T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,63.0
525760,Conway Road Penlan Swansea,2024-04-18T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,108.3
525760,Conway Road Penlan Swansea,2024-04-18T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,159.8
525760,Conway Road Penlan Swansea,2024-04-18T14:40:00.000+00:00,transformer,,Temperature,C,24.6
525760,Conway Road Penlan Swansea,2024-04-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
525760,Conway Road Penlan Swansea,2024-04-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
525760,Conway Road Penlan Swansea,2024-04-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
525760,Conway Road Penlan Swansea,2024-04-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
525760,Conway Road Penlan Swansea,2024-04-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
525760,Conway Road Penlan Swansea,2024-04-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
525760,Conway Road Penlan Swansea,2024-04-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
525760,Conway Road Penlan Swansea,2024-04-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
525760,Conway Road Penlan Swansea,2024-04-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.66
525760,Conway Road Penlan Swansea,2024-04-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,41.36
525760,Conway Road Penlan Swansea,2024-04-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,66.97
525760,Conway Road Penlan Swansea,2024-04-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,90.8
525760,Conway Road Penlan Swansea,2024-04-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,198.3
525760,Conway Road Penlan Swansea,2024-04-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.6
525760,Conway Road Penlan Swansea,2024-04-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,275.1
525760,Conway Road Penlan Swansea,2024-04-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,373.4
525760,Conway Road Penlan Swansea,2024-04-18T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.75
525760,Conway Road Penlan Swansea,2024-04-18T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.28
525760,Conway Road Penlan Swansea,2024-04-18T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.62
525760,Conway Road Penlan Swansea,2024-04-18T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.54
525760,Conway Road Penlan Swansea,2024-04-18T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.81
525760,Conway Road Penlan Swansea,2024-04-18T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.13
525760,Conway Road Penlan Swansea,2024-04-18T14:30:00.000+00:00,feeder,3,N Current (RMS),A,27.9
525760,Conway Road Penlan Swansea,2024-04-18T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.8
525760,Conway Road Penlan Swansea,2024-04-18T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,49.2
525760,Conway Road Penlan Swansea,2024-04-18T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,52.3
525760,Conway Road Penlan Swansea,2024-04-18T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.29
525760,Conway Road Penlan Swansea,2024-04-18T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
525760,Conway Road Penlan Swansea,2024-04-18T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.02
525760,Conway Road Penlan Swansea,2024-04-18T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.55
525760,Conway Road Penlan Swansea,2024-04-18T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,30.04
525760,Conway Road Penlan Swansea,2024-04-18T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,38.3
525760,Conway Road Penlan Swansea,2024-04-18T14:30:00.000+00:00,feeder,2,N Current (RMS),A,83.5
525760,Conway Road Penlan Swansea,2024-04-18T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,87.4
525760,Conway Road Penlan Swansea,2024-04-18T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,123.7
525760,Conway Road Penlan Swansea,2024-04-18T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,158.1
525760,Conway Road Penlan Swansea,2024-04-18T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.75
525760,Conway Road Penlan Swansea,2024-04-18T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
525760,Conway Road Penlan Swansea,2024-04-18T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.92
525760,Conway Road Penlan Swansea,2024-04-18T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.5
525760,Conway Road Penlan Swansea,2024-04-18T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,27.95
525760,Conway Road Penlan Swansea,2024-04-18T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,36.5
525760,Conway Road Penlan Swansea,2024-04-18T14:30:00.000+00:00,feeder,1,N Current (RMS),A,82.3
525760,Conway Road Penlan Swansea,2024-04-18T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,69.2
525760,Conway Road Penlan Swansea,2024-04-18T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,115.5
525760,Conway Road Penlan Swansea,2024-04-18T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,150.8
525760,Conway Road Penlan Swansea,2024-04-18T14:30:00.000+00:00,transformer,,Temperature,C,24.8
525760,Conway Road Penlan Swansea,2024-04-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
525760,Conway Road Penlan Swansea,2024-04-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
525760,Conway Road Penlan Swansea,2024-04-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
525760,Conway Road Penlan Swansea,2024-04-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
525760,Conway Road Penlan Swansea,2024-04-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
525760,Conway Road Penlan Swansea,2024-04-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
525760,Conway Road Penlan Swansea,2024-04-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
525760,Conway Road Penlan Swansea,2024-04-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
525760,Conway Road Penlan Swansea,2024-04-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.52
525760,Conway Road Penlan Swansea,2024-04-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,43.59
525760,Conway Road Penlan Swansea,2024-04-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,69.79
525760,Conway Road Penlan Swansea,2024-04-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,86.93
525760,Conway Road Penlan Swansea,2024-04-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,192.5
525760,Conway Road Penlan Swansea,2024-04-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.5
525760,Conway Road Penlan Swansea,2024-04-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,286.5
525760,Conway Road Penlan Swansea,2024-04-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,358.2
525760,Conway Road Penlan Swansea,2024-04-18T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.11
525760,Conway Road Penlan Swansea,2024-04-18T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.42
525760,Conway Road Penlan Swansea,2024-04-18T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.23
525760,Conway Road Penlan Swansea,2024-04-18T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.9
525760,Conway Road Penlan Swansea,2024-04-18T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.1
525760,Conway Road Penlan Swansea,2024-04-18T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.96
525760,Conway Road Penlan Swansea,2024-04-18T14:20:00.000+00:00,feeder,3,N Current (RMS),A,22.5
525760,Conway Road Penlan Swansea,2024-04-18T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.9
525760,Conway Road Penlan Swansea,2024-04-18T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,42.5
525760,Conway Road Penlan Swansea,2024-04-18T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,46.8
525760,Conway Road Penlan Swansea,2024-04-18T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.01
525760,Conway Road Penlan Swansea,2024-04-18T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
525760,Conway Road Penlan Swansea,2024-04-18T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.55
525760,Conway Road Penlan Swansea,2024-04-18T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.02
525760,Conway Road Penlan Swansea,2024-04-18T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,28.13
525760,Conway Road Penlan Swansea,2024-04-18T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,34.55
525760,Conway Road Penlan Swansea,2024-04-18T14:20:00.000+00:00,feeder,2,N Current (RMS),A,87.5
525760,Conway Road Penlan Swansea,2024-04-18T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,68.2
525760,Conway Road Penlan Swansea,2024-04-18T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,116.5
525760,Conway Road Penlan Swansea,2024-04-18T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,143.3
525760,Conway Road Penlan Swansea,2024-04-18T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.57
525760,Conway Road Penlan Swansea,2024-04-18T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.34
525760,Conway Road Penlan Swansea,2024-04-18T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
525760,Conway Road Penlan Swansea,2024-04-18T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.25
525760,Conway Road Penlan Swansea,2024-04-18T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,25.86
525760,Conway Road Penlan Swansea,2024-04-18T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,33.43
525760,Conway Road Penlan Swansea,2024-04-18T14:20:00.000+00:00,feeder,1,N Current (RMS),A,87.3
525760,Conway Road Penlan Swansea,2024-04-18T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,54.1
525760,Conway Road Penlan Swansea,2024-04-18T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,107.5
525760,Conway Road Penlan Swansea,2024-04-18T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,138.7
525760,Conway Road Penlan Swansea,2024-04-18T14:20:00.000+00:00,transformer,,Temperature,C,24.9
525760,Conway Road Penlan Swansea,2024-04-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
525760,Conway Road Penlan Swansea,2024-04-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
525760,Conway Road Penlan Swansea,2024-04-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
525760,Conway Road Penlan Swansea,2024-04-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
525760,Conway Road Penlan Swansea,2024-04-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
525760,Conway Road Penlan Swansea,2024-04-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
525760,Conway Road Penlan Swansea,2024-04-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
525760,Conway Road Penlan Swansea,2024-04-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
525760,Conway Road Penlan Swansea,2024-04-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
525760,Conway Road Penlan Swansea,2024-04-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,35.17
525760,Conway Road Penlan Swansea,2024-04-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,64.09
525760,Conway Road Penlan Swansea,2024-04-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,78.94
525760,Conway Road Penlan Swansea,2024-04-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,189.0
525760,Conway Road Penlan Swansea,2024-04-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
525760,Conway Road Penlan Swansea,2024-04-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,264.4
525760,Conway Road Penlan Swansea,2024-04-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,326.5
525760,Conway Road Penlan Swansea,2024-04-18T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.11
525760,Conway Road Penlan Swansea,2024-04-18T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.67
525760,Conway Road Penlan Swansea,2024-04-18T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.87
525760,Conway Road Penlan Swansea,2024-04-18T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.01
525760,Conway Road Penlan Swansea,2024-04-18T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.05
525760,Conway Road Penlan Swansea,2024-04-18T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.77
525760,Conway Road Penlan Swansea,2024-04-18T14:10:00.000+00:00,feeder,3,N Current (RMS),A,22.6
525760,Conway Road Penlan Swansea,2024-04-18T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.8
525760,Conway Road Penlan Swansea,2024-04-18T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,46.0
525760,Conway Road Penlan Swansea,2024-04-18T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,46.4
525760,Conway Road Penlan Swansea,2024-04-18T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.18
525760,Conway Road Penlan Swansea,2024-04-18T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
525760,Conway Road Penlan Swansea,2024-04-18T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.61
525760,Conway Road Penlan Swansea,2024-04-18T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.16
525760,Conway Road Penlan Swansea,2024-04-18T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,25.67
525760,Conway Road Penlan Swansea,2024-04-18T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
525760,Conway Road Penlan Swansea,2024-04-18T14:10:00.000+00:00,feeder,2,N Current (RMS),A,98.0
525760,Conway Road Penlan Swansea,2024-04-18T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,51.2
525760,Conway Road Penlan Swansea,2024-04-18T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,106.7
525760,Conway Road Penlan Swansea,2024-04-18T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,141.8
525760,Conway Road Penlan Swansea,2024-04-18T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.56
525760,Conway Road Penlan Swansea,2024-04-18T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.43
525760,Conway Road Penlan Swansea,2024-04-18T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.26
525760,Conway Road Penlan Swansea,2024-04-18T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.3
525760,Conway Road Penlan Swansea,2024-04-18T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,24.8
525760,Conway Road Penlan Swansea,2024-04-18T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,32.65
525760,Conway Road Penlan Swansea,2024-04-18T14:10:00.000+00:00,feeder,1,N Current (RMS),A,94.6
525760,Conway Road Penlan Swansea,2024-04-18T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.8
525760,Conway Road Penlan Swansea,2024-04-18T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,103.6
525760,Conway Road Penlan Swansea,2024-04-18T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,136.4
525760,Conway Road Penlan Swansea,2024-04-18T14:10:00.000+00:00,transformer,,Temperature,C,25.1
525760,Conway Road Penlan Swansea,2024-04-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
525760,Conway Road Penlan Swansea,2024-04-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
525760,Conway Road Penlan Swansea,2024-04-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
525760,Conway Road Penlan Swansea,2024-04-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
525760,Conway Road Penlan Swansea,2024-04-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
525760,Conway Road Penlan Swansea,2024-04-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
525760,Conway Road Penlan Swansea,2024-04-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
525760,Conway Road Penlan Swansea,2024-04-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
525760,Conway Road Penlan Swansea,2024-04-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.52
525760,Conway Road Penlan Swansea,2024-04-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,25.47
525760,Conway Road Penlan Swansea,2024-04-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,61.53
525760,Conway Road Penlan Swansea,2024-04-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,77.42
525760,Conway Road Penlan Swansea,2024-04-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,210.6
525760,Conway Road Penlan Swansea,2024-04-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
525760,Conway Road Penlan Swansea,2024-04-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,253.9
525760,Conway Road Penlan Swansea,2024-04-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,322.0
525760,Conway Road Penlan Swansea,2024-04-18T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.81
525760,Conway Road Penlan Swansea,2024-04-18T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.73
525760,Conway Road Penlan Swansea,2024-04-18T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.19
525760,Conway Road Penlan Swansea,2024-04-18T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.55
525760,Conway Road Penlan Swansea,2024-04-18T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.18
525760,Conway Road Penlan Swansea,2024-04-18T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.51
525760,Conway Road Penlan Swansea,2024-04-18T14:00:00.000+00:00,feeder,3,N Current (RMS),A,23.3
525760,Conway Road Penlan Swansea,2024-04-18T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.1
525760,Conway Road Penlan Swansea,2024-04-18T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,51.1
525760,Conway Road Penlan Swansea,2024-04-18T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,46.2
525760,Conway Road Penlan Swansea,2024-04-18T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.85
525760,Conway Road Penlan Swansea,2024-04-18T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
525760,Conway Road Penlan Swansea,2024-04-18T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
525760,Conway Road Penlan Swansea,2024-04-18T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.62
525760,Conway Road Penlan Swansea,2024-04-18T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.4
525760,Conway Road Penlan Swansea,2024-04-18T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,26.37
525760,Conway Road Penlan Swansea,2024-04-18T14:00:00.000+00:00,feeder,2,N Current (RMS),A,88.4
525760,Conway Road Penlan Swansea,2024-04-18T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.8
525760,Conway Road Penlan Swansea,2024-04-18T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,86.9
525760,Conway Road Penlan Swansea,2024-04-18T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,110.3
525760,Conway Road Penlan Swansea,2024-04-18T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.62
525760,Conway Road Penlan Swansea,2024-04-18T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.12
525760,Conway Road Penlan Swansea,2024-04-18T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.17
525760,Conway Road Penlan Swansea,2024-04-18T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.29
525760,Conway Road Penlan Swansea,2024-04-18T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.35
525760,Conway Road Penlan Swansea,2024-04-18T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,24.59
525760,Conway Road Penlan Swansea,2024-04-18T14:00:00.000+00:00,feeder,1,N Current (RMS),A,82.1
525760,Conway Road Penlan Swansea,2024-04-18T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.8
