Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525760,Conway Road Penlan Swansea,2024-04-18T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,87.0
525760,Conway Road Penlan Swansea,2024-04-18T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,103.1
525760,Conway Road Penlan Swansea,2024-04-18T14:00:00.000+00:00,transformer,,Temperature,C,25.2
525760,Conway Road Penlan Swansea,2024-04-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
525760,Conway Road Penlan Swansea,2024-04-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
525760,Conway Road Penlan Swansea,2024-04-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
525760,Conway Road Penlan Swansea,2024-04-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
525760,Conway Road Penlan Swansea,2024-04-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
525760,Conway Road Penlan Swansea,2024-04-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
525760,Conway Road Penlan Swansea,2024-04-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
525760,Conway Road Penlan Swansea,2024-04-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
525760,Conway Road Penlan Swansea,2024-04-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.04
525760,Conway Road Penlan Swansea,2024-04-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,19.46
525760,Conway Road Penlan Swansea,2024-04-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,52.93
525760,Conway Road Penlan Swansea,2024-04-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,61.46
525760,Conway Road Penlan Swansea,2024-04-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,189.3
525760,Conway Road Penlan Swansea,2024-04-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
525760,Conway Road Penlan Swansea,2024-04-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,220.5
525760,Conway Road Penlan Swansea,2024-04-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,256.6
525760,Conway Road Penlan Swansea,2024-04-18T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.22
525760,Conway Road Penlan Swansea,2024-04-18T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.89
525760,Conway Road Penlan Swansea,2024-04-18T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.6
525760,Conway Road Penlan Swansea,2024-04-18T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.52
525760,Conway Road Penlan Swansea,2024-04-18T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.04
525760,Conway Road Penlan Swansea,2024-04-18T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.93
525760,Conway Road Penlan Swansea,2024-04-18T13:50:00.000+00:00,feeder,3,N Current (RMS),A,24.4
525760,Conway Road Penlan Swansea,2024-04-18T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.1
525760,Conway Road Penlan Swansea,2024-04-18T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,54.7
525760,Conway Road Penlan Swansea,2024-04-18T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,48.0
525760,Conway Road Penlan Swansea,2024-04-18T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.32
525760,Conway Road Penlan Swansea,2024-04-18T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
525760,Conway Road Penlan Swansea,2024-04-18T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
525760,Conway Road Penlan Swansea,2024-04-18T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.1
525760,Conway Road Penlan Swansea,2024-04-18T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.59
525760,Conway Road Penlan Swansea,2024-04-18T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,31.46
525760,Conway Road Penlan Swansea,2024-04-18T13:50:00.000+00:00,feeder,2,N Current (RMS),A,70.8
525760,Conway Road Penlan Swansea,2024-04-18T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,83.2
525760,Conway Road Penlan Swansea,2024-04-18T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,88.6
525760,Conway Road Penlan Swansea,2024-04-18T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,133.2
525760,Conway Road Penlan Swansea,2024-04-18T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
525760,Conway Road Penlan Swansea,2024-04-18T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.2
525760,Conway Road Penlan Swansea,2024-04-18T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.77
525760,Conway Road Penlan Swansea,2024-04-18T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.01
525760,Conway Road Penlan Swansea,2024-04-18T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.94
525760,Conway Road Penlan Swansea,2024-04-18T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,28.92
525760,Conway Road Penlan Swansea,2024-04-18T13:50:00.000+00:00,feeder,1,N Current (RMS),A,65.4
525760,Conway Road Penlan Swansea,2024-04-18T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,64.7
525760,Conway Road Penlan Swansea,2024-04-18T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,85.9
525760,Conway Road Penlan Swansea,2024-04-18T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,123.2
525760,Conway Road Penlan Swansea,2024-04-18T13:50:00.000+00:00,transformer,,Temperature,C,25.4
525760,Conway Road Penlan Swansea,2024-04-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
525760,Conway Road Penlan Swansea,2024-04-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
525760,Conway Road Penlan Swansea,2024-04-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
525760,Conway Road Penlan Swansea,2024-04-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
525760,Conway Road Penlan Swansea,2024-04-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
525760,Conway Road Penlan Swansea,2024-04-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
525760,Conway Road Penlan Swansea,2024-04-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
525760,Conway Road Penlan Swansea,2024-04-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
525760,Conway Road Penlan Swansea,2024-04-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.23
525760,Conway Road Penlan Swansea,2024-04-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,41.64
525760,Conway Road Penlan Swansea,2024-04-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,53.57
525760,Conway Road Penlan Swansea,2024-04-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,71.31
525760,Conway Road Penlan Swansea,2024-04-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,153.8
525760,Conway Road Penlan Swansea,2024-04-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.1
525760,Conway Road Penlan Swansea,2024-04-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,226.1
525760,Conway Road Penlan Swansea,2024-04-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,301.0
525760,Conway Road Penlan Swansea,2024-04-18T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.73
525760,Conway Road Penlan Swansea,2024-04-18T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.81
525760,Conway Road Penlan Swansea,2024-04-18T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.6
525760,Conway Road Penlan Swansea,2024-04-18T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.62
525760,Conway Road Penlan Swansea,2024-04-18T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.99
525760,Conway Road Penlan Swansea,2024-04-18T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.65
525760,Conway Road Penlan Swansea,2024-04-18T13:40:00.000+00:00,feeder,3,N Current (RMS),A,26.4
525760,Conway Road Penlan Swansea,2024-04-18T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.6
525760,Conway Road Penlan Swansea,2024-04-18T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,56.2
525760,Conway Road Penlan Swansea,2024-04-18T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,52.4
525760,Conway Road Penlan Swansea,2024-04-18T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.18
525760,Conway Road Penlan Swansea,2024-04-18T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.84
525760,Conway Road Penlan Swansea,2024-04-18T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
525760,Conway Road Penlan Swansea,2024-04-18T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,27.02
525760,Conway Road Penlan Swansea,2024-04-18T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,28.69
525760,Conway Road Penlan Swansea,2024-04-18T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,39.41
525760,Conway Road Penlan Swansea,2024-04-18T13:40:00.000+00:00,feeder,2,N Current (RMS),A,74.8
525760,Conway Road Penlan Swansea,2024-04-18T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,113.4
525760,Conway Road Penlan Swansea,2024-04-18T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,119.2
525760,Conway Road Penlan Swansea,2024-04-18T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,163.3
525760,Conway Road Penlan Swansea,2024-04-18T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
525760,Conway Road Penlan Swansea,2024-04-18T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.97
525760,Conway Road Penlan Swansea,2024-04-18T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.26
525760,Conway Road Penlan Swansea,2024-04-18T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.47
525760,Conway Road Penlan Swansea,2024-04-18T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,27.18
525760,Conway Road Penlan Swansea,2024-04-18T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,36.41
525760,Conway Road Penlan Swansea,2024-04-18T13:40:00.000+00:00,feeder,1,N Current (RMS),A,69.6
525760,Conway Road Penlan Swansea,2024-04-18T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,89.6
525760,Conway Road Penlan Swansea,2024-04-18T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,113.3
525760,Conway Road Penlan Swansea,2024-04-18T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,151.3
525760,Conway Road Penlan Swansea,2024-04-18T13:40:00.000+00:00,transformer,,Temperature,C,25.6
525760,Conway Road Penlan Swansea,2024-04-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
525760,Conway Road Penlan Swansea,2024-04-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
525760,Conway Road Penlan Swansea,2024-04-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
525760,Conway Road Penlan Swansea,2024-04-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
525760,Conway Road Penlan Swansea,2024-04-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
525760,Conway Road Penlan Swansea,2024-04-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
525760,Conway Road Penlan Swansea,2024-04-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
525760,Conway Road Penlan Swansea,2024-04-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.68
525760,Conway Road Penlan Swansea,2024-04-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.46
525760,Conway Road Penlan Swansea,2024-04-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,56.1
525760,Conway Road Penlan Swansea,2024-04-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,68.85
525760,Conway Road Penlan Swansea,2024-04-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,87.47
525760,Conway Road Penlan Swansea,2024-04-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,166.2
525760,Conway Road Penlan Swansea,2024-04-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,232.8
525760,Conway Road Penlan Swansea,2024-04-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,285.2
525760,Conway Road Penlan Swansea,2024-04-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,362.7
525760,Conway Road Penlan Swansea,2024-04-18T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.38
525760,Conway Road Penlan Swansea,2024-04-18T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.98
525760,Conway Road Penlan Swansea,2024-04-18T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.81
525760,Conway Road Penlan Swansea,2024-04-18T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.32
525760,Conway Road Penlan Swansea,2024-04-18T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.7
525760,Conway Road Penlan Swansea,2024-04-18T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.41
525760,Conway Road Penlan Swansea,2024-04-18T13:30:00.000+00:00,feeder,3,N Current (RMS),A,21.2
525760,Conway Road Penlan Swansea,2024-04-18T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,41.6
525760,Conway Road Penlan Swansea,2024-04-18T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,49.9
525760,Conway Road Penlan Swansea,2024-04-18T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,46.5
525760,Conway Road Penlan Swansea,2024-04-18T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.83
525760,Conway Road Penlan Swansea,2024-04-18T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
525760,Conway Road Penlan Swansea,2024-04-18T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
525760,Conway Road Penlan Swansea,2024-04-18T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,25.4
525760,Conway Road Penlan Swansea,2024-04-18T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,26.85
525760,Conway Road Penlan Swansea,2024-04-18T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,36.66
525760,Conway Road Penlan Swansea,2024-04-18T13:30:00.000+00:00,feeder,2,N Current (RMS),A,68.3
525760,Conway Road Penlan Swansea,2024-04-18T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,106.3
525760,Conway Road Penlan Swansea,2024-04-18T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,112.1
525760,Conway Road Penlan Swansea,2024-04-18T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,152.8
525760,Conway Road Penlan Swansea,2024-04-18T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
525760,Conway Road Penlan Swansea,2024-04-18T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.2
525760,Conway Road Penlan Swansea,2024-04-18T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.47
525760,Conway Road Penlan Swansea,2024-04-18T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.32
525760,Conway Road Penlan Swansea,2024-04-18T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,24.97
525760,Conway Road Penlan Swansea,2024-04-18T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,34.17
525760,Conway Road Penlan Swansea,2024-04-18T13:30:00.000+00:00,feeder,1,N Current (RMS),A,66.1
525760,Conway Road Penlan Swansea,2024-04-18T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,84.6
525760,Conway Road Penlan Swansea,2024-04-18T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,104.7
525760,Conway Road Penlan Swansea,2024-04-18T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,143.1
525760,Conway Road Penlan Swansea,2024-04-18T13:30:00.000+00:00,transformer,,Temperature,C,25.8
525760,Conway Road Penlan Swansea,2024-04-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
525760,Conway Road Penlan Swansea,2024-04-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
525760,Conway Road Penlan Swansea,2024-04-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
525760,Conway Road Penlan Swansea,2024-04-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
525760,Conway Road Penlan Swansea,2024-04-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
525760,Conway Road Penlan Swansea,2024-04-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
525760,Conway Road Penlan Swansea,2024-04-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
525760,Conway Road Penlan Swansea,2024-04-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
525760,Conway Road Penlan Swansea,2024-04-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.23
525760,Conway Road Penlan Swansea,2024-04-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,55.03
525760,Conway Road Penlan Swansea,2024-04-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,63.52
525760,Conway Road Penlan Swansea,2024-04-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,81.24
525760,Conway Road Penlan Swansea,2024-04-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,147.8
525760,Conway Road Penlan Swansea,2024-04-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,228.0
525760,Conway Road Penlan Swansea,2024-04-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,263.9
525760,Conway Road Penlan Swansea,2024-04-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,339.1
525760,Conway Road Penlan Swansea,2024-04-18T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.86
525760,Conway Road Penlan Swansea,2024-04-18T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
525760,Conway Road Penlan Swansea,2024-04-18T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.15
525760,Conway Road Penlan Swansea,2024-04-18T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.78
525760,Conway Road Penlan Swansea,2024-04-18T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.96
525760,Conway Road Penlan Swansea,2024-04-18T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.41
525760,Conway Road Penlan Swansea,2024-04-18T13:20:00.000+00:00,feeder,3,N Current (RMS),A,21.2
525760,Conway Road Penlan Swansea,2024-04-18T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,38.4
525760,Conway Road Penlan Swansea,2024-04-18T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,50.6
525760,Conway Road Penlan Swansea,2024-04-18T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,45.6
525760,Conway Road Penlan Swansea,2024-04-18T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.11
525760,Conway Road Penlan Swansea,2024-04-18T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
525760,Conway Road Penlan Swansea,2024-04-18T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.8
525760,Conway Road Penlan Swansea,2024-04-18T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,27.4
525760,Conway Road Penlan Swansea,2024-04-18T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,24.21
525760,Conway Road Penlan Swansea,2024-04-18T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,35.28
525760,Conway Road Penlan Swansea,2024-04-18T13:20:00.000+00:00,feeder,2,N Current (RMS),A,65.8
525760,Conway Road Penlan Swansea,2024-04-18T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,114.4
525760,Conway Road Penlan Swansea,2024-04-18T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,101.0
525760,Conway Road Penlan Swansea,2024-04-18T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,146.3
525760,Conway Road Penlan Swansea,2024-04-18T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.29
525760,Conway Road Penlan Swansea,2024-04-18T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.35
525760,Conway Road Penlan Swansea,2024-04-18T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.79
525760,Conway Road Penlan Swansea,2024-04-18T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.06
525760,Conway Road Penlan Swansea,2024-04-18T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.62
525760,Conway Road Penlan Swansea,2024-04-18T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,33.01
525760,Conway Road Penlan Swansea,2024-04-18T13:20:00.000+00:00,feeder,1,N Current (RMS),A,64.4
525760,Conway Road Penlan Swansea,2024-04-18T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,91.8
525760,Conway Road Penlan Swansea,2024-04-18T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,95.0
525760,Conway Road Penlan Swansea,2024-04-18T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,137.4
525760,Conway Road Penlan Swansea,2024-04-18T13:20:00.000+00:00,transformer,,Temperature,C,25.8
525760,Conway Road Penlan Swansea,2024-04-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
525760,Conway Road Penlan Swansea,2024-04-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
525760,Conway Road Penlan Swansea,2024-04-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
525760,Conway Road Penlan Swansea,2024-04-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
525760,Conway Road Penlan Swansea,2024-04-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
525760,Conway Road Penlan Swansea,2024-04-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
525760,Conway Road Penlan Swansea,2024-04-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
525760,Conway Road Penlan Swansea,2024-04-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
525760,Conway Road Penlan Swansea,2024-04-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.15
525760,Conway Road Penlan Swansea,2024-04-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,58.24
525760,Conway Road Penlan Swansea,2024-04-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,58.79
525760,Conway Road Penlan Swansea,2024-04-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,78.71
525760,Conway Road Penlan Swansea,2024-04-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,142.6
525760,Conway Road Penlan Swansea,2024-04-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,241.1
525760,Conway Road Penlan Swansea,2024-04-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,243.4
525760,Conway Road Penlan Swansea,2024-04-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,326.4
525760,Conway Road Penlan Swansea,2024-04-18T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.95
525760,Conway Road Penlan Swansea,2024-04-18T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.76
525760,Conway Road Penlan Swansea,2024-04-18T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.39
525760,Conway Road Penlan Swansea,2024-04-18T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.5
525760,Conway Road Penlan Swansea,2024-04-18T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.09
525760,Conway Road Penlan Swansea,2024-04-18T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.98
525760,Conway Road Penlan Swansea,2024-04-18T13:10:00.000+00:00,feeder,3,N Current (RMS),A,23.6
525760,Conway Road Penlan Swansea,2024-04-18T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,37.6
525760,Conway Road Penlan Swansea,2024-04-18T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,48.6
525760,Conway Road Penlan Swansea,2024-04-18T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,48.8
525760,Conway Road Penlan Swansea,2024-04-18T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.4
525760,Conway Road Penlan Swansea,2024-04-18T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
525760,Conway Road Penlan Swansea,2024-04-18T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
525760,Conway Road Penlan Swansea,2024-04-18T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,22.6
525760,Conway Road Penlan Swansea,2024-04-18T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,26.94
525760,Conway Road Penlan Swansea,2024-04-18T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,37.86
525760,Conway Road Penlan Swansea,2024-04-18T13:10:00.000+00:00,feeder,2,N Current (RMS),A,77.4
525760,Conway Road Penlan Swansea,2024-04-18T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,95.9
525760,Conway Road Penlan Swansea,2024-04-18T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,112.3
525760,Conway Road Penlan Swansea,2024-04-18T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,157.3
525760,Conway Road Penlan Swansea,2024-04-18T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.15
525760,Conway Road Penlan Swansea,2024-04-18T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.04
525760,Conway Road Penlan Swansea,2024-04-18T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.07
525760,Conway Road Penlan Swansea,2024-04-18T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.96
525760,Conway Road Penlan Swansea,2024-04-18T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,25.19
525760,Conway Road Penlan Swansea,2024-04-18T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,35.36
525760,Conway Road Penlan Swansea,2024-04-18T13:10:00.000+00:00,feeder,1,N Current (RMS),A,74.3
525760,Conway Road Penlan Swansea,2024-04-18T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,75.6
525760,Conway Road Penlan Swansea,2024-04-18T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,105.3
525760,Conway Road Penlan Swansea,2024-04-18T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,147.4
525760,Conway Road Penlan Swansea,2024-04-18T13:10:00.000+00:00,transformer,,Temperature,C,26.1
525760,Conway Road Penlan Swansea,2024-04-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
525760,Conway Road Penlan Swansea,2024-04-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
525760,Conway Road Penlan Swansea,2024-04-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
525760,Conway Road Penlan Swansea,2024-04-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
525760,Conway Road Penlan Swansea,2024-04-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
525760,Conway Road Penlan Swansea,2024-04-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
525760,Conway Road Penlan Swansea,2024-04-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
525760,Conway Road Penlan Swansea,2024-04-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.81
525760,Conway Road Penlan Swansea,2024-04-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.15
525760,Conway Road Penlan Swansea,2024-04-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,49.07
525760,Conway Road Penlan Swansea,2024-04-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,63.22
525760,Conway Road Penlan Swansea,2024-04-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,84.2
525760,Conway Road Penlan Swansea,2024-04-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,169.7
525760,Conway Road Penlan Swansea,2024-04-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,204.2
525760,Conway Road Penlan Swansea,2024-04-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,261.9
525760,Conway Road Penlan Swansea,2024-04-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,349.6
525760,Conway Road Penlan Swansea,2024-04-18T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.72
525760,Conway Road Penlan Swansea,2024-04-18T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.24
525760,Conway Road Penlan Swansea,2024-04-18T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.97
525760,Conway Road Penlan Swansea,2024-04-18T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.16
525760,Conway Road Penlan Swansea,2024-04-18T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.47
525760,Conway Road Penlan Swansea,2024-04-18T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.64
525760,Conway Road Penlan Swansea,2024-04-18T13:00:00.000+00:00,feeder,3,N Current (RMS),A,24.9
525760,Conway Road Penlan Swansea,2024-04-18T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.4
525760,Conway Road Penlan Swansea,2024-04-18T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,53.0
525760,Conway Road Penlan Swansea,2024-04-18T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,51.5
525760,Conway Road Penlan Swansea,2024-04-18T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.5
525760,Conway Road Penlan Swansea,2024-04-18T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.33
525760,Conway Road Penlan Swansea,2024-04-18T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
525760,Conway Road Penlan Swansea,2024-04-18T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.21
525760,Conway Road Penlan Swansea,2024-04-18T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,31.68
525760,Conway Road Penlan Swansea,2024-04-18T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,39.06
525760,Conway Road Penlan Swansea,2024-04-18T13:00:00.000+00:00,feeder,2,N Current (RMS),A,89.0
525760,Conway Road Penlan Swansea,2024-04-18T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,78.3
525760,Conway Road Penlan Swansea,2024-04-18T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,130.9
525760,Conway Road Penlan Swansea,2024-04-18T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,162.0
525760,Conway Road Penlan Swansea,2024-04-18T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
525760,Conway Road Penlan Swansea,2024-04-18T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.42
525760,Conway Road Penlan Swansea,2024-04-18T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.17
525760,Conway Road Penlan Swansea,2024-04-18T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.61
525760,Conway Road Penlan Swansea,2024-04-18T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,28.97
525760,Conway Road Penlan Swansea,2024-04-18T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,36.31
525760,Conway Road Penlan Swansea,2024-04-18T13:00:00.000+00:00,feeder,1,N Current (RMS),A,85.2
525760,Conway Road Penlan Swansea,2024-04-18T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,62.3
525760,Conway Road Penlan Swansea,2024-04-18T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,120.0
525760,Conway Road Penlan Swansea,2024-04-18T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,151.2
525760,Conway Road Penlan Swansea,2024-04-18T13:00:00.000+00:00,transformer,,Temperature,C,26.6
525760,Conway Road Penlan Swansea,2024-04-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
525760,Conway Road Penlan Swansea,2024-04-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
525760,Conway Road Penlan Swansea,2024-04-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
525760,Conway Road Penlan Swansea,2024-04-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
525760,Conway Road Penlan Swansea,2024-04-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
525760,Conway Road Penlan Swansea,2024-04-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
525760,Conway Road Penlan Swansea,2024-04-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
525760,Conway Road Penlan Swansea,2024-04-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.14
525760,Conway Road Penlan Swansea,2024-04-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.35
525760,Conway Road Penlan Swansea,2024-04-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,40.98
525760,Conway Road Penlan Swansea,2024-04-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,73.12
525760,Conway Road Penlan Swansea,2024-04-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,87.0
525760,Conway Road Penlan Swansea,2024-04-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,195.1
525760,Conway Road Penlan Swansea,2024-04-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.2
525760,Conway Road Penlan Swansea,2024-04-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,301.1
525760,Conway Road Penlan Swansea,2024-04-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,361.3
525760,Conway Road Penlan Swansea,2024-04-18T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.27
525760,Conway Road Penlan Swansea,2024-04-18T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.31
525760,Conway Road Penlan Swansea,2024-04-18T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.6
525760,Conway Road Penlan Swansea,2024-04-18T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.04
525760,Conway Road Penlan Swansea,2024-04-18T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.18
525760,Conway Road Penlan Swansea,2024-04-18T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.68
525760,Conway Road Penlan Swansea,2024-04-18T12:50:00.000+00:00,feeder,3,N Current (RMS),A,20.4
525760,Conway Road Penlan Swansea,2024-04-18T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,38.5
525760,Conway Road Penlan Swansea,2024-04-18T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,46.9
525760,Conway Road Penlan Swansea,2024-04-18T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,47.4
525760,Conway Road Penlan Swansea,2024-04-18T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
525760,Conway Road Penlan Swansea,2024-04-18T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.42
525760,Conway Road Penlan Swansea,2024-04-18T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.36
525760,Conway Road Penlan Swansea,2024-04-18T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.13
525760,Conway Road Penlan Swansea,2024-04-18T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,28.7
525760,Conway Road Penlan Swansea,2024-04-18T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,47.24
525760,Conway Road Penlan Swansea,2024-04-18T12:50:00.000+00:00,feeder,2,N Current (RMS),A,106.1
525760,Conway Road Penlan Swansea,2024-04-18T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,85.2
525760,Conway Road Penlan Swansea,2024-04-18T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,119.2
525760,Conway Road Penlan Swansea,2024-04-18T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,195.1
525760,Conway Road Penlan Swansea,2024-04-18T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.91
525760,Conway Road Penlan Swansea,2024-04-18T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.64
525760,Conway Road Penlan Swansea,2024-04-18T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.25
525760,Conway Road Penlan Swansea,2024-04-18T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.36
525760,Conway Road Penlan Swansea,2024-04-18T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,26.81
525760,Conway Road Penlan Swansea,2024-04-18T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,44.61
525760,Conway Road Penlan Swansea,2024-04-18T12:50:00.000+00:00,feeder,1,N Current (RMS),A,103.2
525760,Conway Road Penlan Swansea,2024-04-18T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,69.0
525760,Conway Road Penlan Swansea,2024-04-18T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,111.7
525760,Conway Road Penlan Swansea,2024-04-18T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,184.5
525760,Conway Road Penlan Swansea,2024-04-18T12:50:00.000+00:00,transformer,,Temperature,C,27.0
525760,Conway Road Penlan Swansea,2024-04-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
525760,Conway Road Penlan Swansea,2024-04-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
525760,Conway Road Penlan Swansea,2024-04-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
525760,Conway Road Penlan Swansea,2024-04-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
525760,Conway Road Penlan Swansea,2024-04-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
525760,Conway Road Penlan Swansea,2024-04-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
525760,Conway Road Penlan Swansea,2024-04-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.65
525760,Conway Road Penlan Swansea,2024-04-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
525760,Conway Road Penlan Swansea,2024-04-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.49
525760,Conway Road Penlan Swansea,2024-04-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,45.53
525760,Conway Road Penlan Swansea,2024-04-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,66.7
525760,Conway Road Penlan Swansea,2024-04-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,102.52
525760,Conway Road Penlan Swansea,2024-04-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,222.7
525760,Conway Road Penlan Swansea,2024-04-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.2
525760,Conway Road Penlan Swansea,2024-04-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,275.6
525760,Conway Road Penlan Swansea,2024-04-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,423.6
525760,Conway Road Penlan Swansea,2024-04-18T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.82
525760,Conway Road Penlan Swansea,2024-04-18T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.67
525760,Conway Road Penlan Swansea,2024-04-18T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.12
525760,Conway Road Penlan Swansea,2024-04-18T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.14
525760,Conway Road Penlan Swansea,2024-04-18T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.16
525760,Conway Road Penlan Swansea,2024-04-18T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.56
525760,Conway Road Penlan Swansea,2024-04-18T12:40:00.000+00:00,feeder,3,N Current (RMS),A,20.4
525760,Conway Road Penlan Swansea,2024-04-18T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.0
525760,Conway Road Penlan Swansea,2024-04-18T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,51.0
525760,Conway Road Penlan Swansea,2024-04-18T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,47.2
525760,Conway Road Penlan Swansea,2024-04-18T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
525760,Conway Road Penlan Swansea,2024-04-18T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
525760,Conway Road Penlan Swansea,2024-04-18T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
525760,Conway Road Penlan Swansea,2024-04-18T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.9
525760,Conway Road Penlan Swansea,2024-04-18T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,22.81
525760,Conway Road Penlan Swansea,2024-04-18T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
525760,Conway Road Penlan Swansea,2024-04-18T12:40:00.000+00:00,feeder,2,N Current (RMS),A,74.4
525760,Conway Road Penlan Swansea,2024-04-18T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,85.0
525760,Conway Road Penlan Swansea,2024-04-18T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,96.1
525760,Conway Road Penlan Swansea,2024-04-18T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,153.3
525760,Conway Road Penlan Swansea,2024-04-18T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.82
525760,Conway Road Penlan Swansea,2024-04-18T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.46
525760,Conway Road Penlan Swansea,2024-04-18T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.34
525760,Conway Road Penlan Swansea,2024-04-18T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.23
525760,Conway Road Penlan Swansea,2024-04-18T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.26
525760,Conway Road Penlan Swansea,2024-04-18T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,34.47
525760,Conway Road Penlan Swansea,2024-04-18T12:40:00.000+00:00,feeder,1,N Current (RMS),A,71.8
525760,Conway Road Penlan Swansea,2024-04-18T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,69.2
525760,Conway Road Penlan Swansea,2024-04-18T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,90.3
525760,Conway Road Penlan Swansea,2024-04-18T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,143.2
525760,Conway Road Penlan Swansea,2024-04-18T12:40:00.000+00:00,transformer,,Temperature,C,26.9
525760,Conway Road Penlan Swansea,2024-04-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
525760,Conway Road Penlan Swansea,2024-04-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
525760,Conway Road Penlan Swansea,2024-04-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
525760,Conway Road Penlan Swansea,2024-04-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
525760,Conway Road Penlan Swansea,2024-04-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
525760,Conway Road Penlan Swansea,2024-04-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
525760,Conway Road Penlan Swansea,2024-04-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.77
525760,Conway Road Penlan Swansea,2024-04-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
525760,Conway Road Penlan Swansea,2024-04-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.45
525760,Conway Road Penlan Swansea,2024-04-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,44.27
525760,Conway Road Penlan Swansea,2024-04-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,56.22
525760,Conway Road Penlan Swansea,2024-04-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,82.02
525760,Conway Road Penlan Swansea,2024-04-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,159.9
525760,Conway Road Penlan Swansea,2024-04-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.4
525760,Conway Road Penlan Swansea,2024-04-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,234.0
525760,Conway Road Penlan Swansea,2024-04-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,340.1
525760,Conway Road Penlan Swansea,2024-04-18T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.73
525760,Conway Road Penlan Swansea,2024-04-18T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.07
525760,Conway Road Penlan Swansea,2024-04-18T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.89
525760,Conway Road Penlan Swansea,2024-04-18T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.82
525760,Conway Road Penlan Swansea,2024-04-18T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.45
525760,Conway Road Penlan Swansea,2024-04-18T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.73
525760,Conway Road Penlan Swansea,2024-04-18T12:30:00.000+00:00,feeder,3,N Current (RMS),A,26.4
525760,Conway Road Penlan Swansea,2024-04-18T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.8
525760,Conway Road Penlan Swansea,2024-04-18T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,53.6
525760,Conway Road Penlan Swansea,2024-04-18T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,47.6
525760,Conway Road Penlan Swansea,2024-04-18T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
525760,Conway Road Penlan Swansea,2024-04-18T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
525760,Conway Road Penlan Swansea,2024-04-18T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.15
525760,Conway Road Penlan Swansea,2024-04-18T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
525760,Conway Road Penlan Swansea,2024-04-18T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.34
525760,Conway Road Penlan Swansea,2024-04-18T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,32.04
525760,Conway Road Penlan Swansea,2024-04-18T12:30:00.000+00:00,feeder,2,N Current (RMS),A,83.5
525760,Conway Road Penlan Swansea,2024-04-18T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,45.7
525760,Conway Road Penlan Swansea,2024-04-18T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,82.7
525760,Conway Road Penlan Swansea,2024-04-18T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,133.1
525760,Conway Road Penlan Swansea,2024-04-18T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.06
525760,Conway Road Penlan Swansea,2024-04-18T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.78
525760,Conway Road Penlan Swansea,2024-04-18T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.62
525760,Conway Road Penlan Swansea,2024-04-18T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.24
525760,Conway Road Penlan Swansea,2024-04-18T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.4
525760,Conway Road Penlan Swansea,2024-04-18T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,29.65
525760,Conway Road Penlan Swansea,2024-04-18T12:30:00.000+00:00,feeder,1,N Current (RMS),A,78.8
525760,Conway Road Penlan Swansea,2024-04-18T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.5
525760,Conway Road Penlan Swansea,2024-04-18T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,79.0
525760,Conway Road Penlan Swansea,2024-04-18T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,123.9
525760,Conway Road Penlan Swansea,2024-04-18T12:30:00.000+00:00,transformer,,Temperature,C,26.9
525760,Conway Road Penlan Swansea,2024-04-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
525760,Conway Road Penlan Swansea,2024-04-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
525760,Conway Road Penlan Swansea,2024-04-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
525760,Conway Road Penlan Swansea,2024-04-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
525760,Conway Road Penlan Swansea,2024-04-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
525760,Conway Road Penlan Swansea,2024-04-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
525760,Conway Road Penlan Swansea,2024-04-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.05
525760,Conway Road Penlan Swansea,2024-04-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.76
525760,Conway Road Penlan Swansea,2024-04-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.67
525760,Conway Road Penlan Swansea,2024-04-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,26.07
525760,Conway Road Penlan Swansea,2024-04-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,50.19
525760,Conway Road Penlan Swansea,2024-04-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,72.42
525760,Conway Road Penlan Swansea,2024-04-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,184.6
525760,Conway Road Penlan Swansea,2024-04-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
525760,Conway Road Penlan Swansea,2024-04-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,210.3
525760,Conway Road Penlan Swansea,2024-04-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,301.7
525760,Conway Road Penlan Swansea,2024-04-18T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.32
525760,Conway Road Penlan Swansea,2024-04-18T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.1
525760,Conway Road Penlan Swansea,2024-04-18T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.38
525760,Conway Road Penlan Swansea,2024-04-18T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.56
525760,Conway Road Penlan Swansea,2024-04-18T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.72
525760,Conway Road Penlan Swansea,2024-04-18T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.34
525760,Conway Road Penlan Swansea,2024-04-18T12:20:00.000+00:00,feeder,3,N Current (RMS),A,28.6
525760,Conway Road Penlan Swansea,2024-04-18T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,34.0
525760,Conway Road Penlan Swansea,2024-04-18T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,51.1
525760,Conway Road Penlan Swansea,2024-04-18T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,45.8
525760,Conway Road Penlan Swansea,2024-04-18T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
525760,Conway Road Penlan Swansea,2024-04-18T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.58
525760,Conway Road Penlan Swansea,2024-04-18T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
525760,Conway Road Penlan Swansea,2024-04-18T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.15
525760,Conway Road Penlan Swansea,2024-04-18T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,35.81
525760,Conway Road Penlan Swansea,2024-04-18T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,34.44
525760,Conway Road Penlan Swansea,2024-04-18T12:20:00.000+00:00,feeder,2,N Current (RMS),A,100.4
525760,Conway Road Penlan Swansea,2024-04-18T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,67.7
525760,Conway Road Penlan Swansea,2024-04-18T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,151.8
525760,Conway Road Penlan Swansea,2024-04-18T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,142.9
525760,Conway Road Penlan Swansea,2024-04-18T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.71
525760,Conway Road Penlan Swansea,2024-04-18T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.68
525760,Conway Road Penlan Swansea,2024-04-18T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.12
525760,Conway Road Penlan Swansea,2024-04-18T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.18
525760,Conway Road Penlan Swansea,2024-04-18T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,33.3
525760,Conway Road Penlan Swansea,2024-04-18T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,31.51
525760,Conway Road Penlan Swansea,2024-04-18T12:20:00.000+00:00,feeder,1,N Current (RMS),A,93.3
525760,Conway Road Penlan Swansea,2024-04-18T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,54.2
525760,Conway Road Penlan Swansea,2024-04-18T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,140.6
525760,Conway Road Penlan Swansea,2024-04-18T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,131.3
525760,Conway Road Penlan Swansea,2024-04-18T12:20:00.000+00:00,transformer,,Temperature,C,27.1
525760,Conway Road Penlan Swansea,2024-04-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
525760,Conway Road Penlan Swansea,2024-04-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
525760,Conway Road Penlan Swansea,2024-04-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
525760,Conway Road Penlan Swansea,2024-04-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
525760,Conway Road Penlan Swansea,2024-04-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
525760,Conway Road Penlan Swansea,2024-04-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
525760,Conway Road Penlan Swansea,2024-04-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.85
525760,Conway Road Penlan Swansea,2024-04-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.37
525760,Conway Road Penlan Swansea,2024-04-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.47
525760,Conway Road Penlan Swansea,2024-04-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,34.88
525760,Conway Road Penlan Swansea,2024-04-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,80.83
525760,Conway Road Penlan Swansea,2024-04-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,76.28
525760,Conway Road Penlan Swansea,2024-04-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,218.2
525760,Conway Road Penlan Swansea,2024-04-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
525760,Conway Road Penlan Swansea,2024-04-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,338.6
525760,Conway Road Penlan Swansea,2024-04-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,317.2
