Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525760,Conway Road Penlan Swansea,2024-04-18T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.62
525760,Conway Road Penlan Swansea,2024-04-18T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.82
525760,Conway Road Penlan Swansea,2024-04-18T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.24
525760,Conway Road Penlan Swansea,2024-04-18T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.01
525760,Conway Road Penlan Swansea,2024-04-18T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.48
525760,Conway Road Penlan Swansea,2024-04-18T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.46
525760,Conway Road Penlan Swansea,2024-04-18T12:10:00.000+00:00,feeder,3,N Current (RMS),A,29.6
525760,Conway Road Penlan Swansea,2024-04-18T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.8
525760,Conway Road Penlan Swansea,2024-04-18T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,49.7
525760,Conway Road Penlan Swansea,2024-04-18T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,45.9
525760,Conway Road Penlan Swansea,2024-04-18T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
525760,Conway Road Penlan Swansea,2024-04-18T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.93
525760,Conway Road Penlan Swansea,2024-04-18T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
525760,Conway Road Penlan Swansea,2024-04-18T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,20.96
525760,Conway Road Penlan Swansea,2024-04-18T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,35.48
525760,Conway Road Penlan Swansea,2024-04-18T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,34.29
525760,Conway Road Penlan Swansea,2024-04-18T12:10:00.000+00:00,feeder,2,N Current (RMS),A,77.5
525760,Conway Road Penlan Swansea,2024-04-18T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,90.1
525760,Conway Road Penlan Swansea,2024-04-18T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,146.9
525760,Conway Road Penlan Swansea,2024-04-18T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,142.4
525760,Conway Road Penlan Swansea,2024-04-18T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.1
525760,Conway Road Penlan Swansea,2024-04-18T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
525760,Conway Road Penlan Swansea,2024-04-18T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.67
525760,Conway Road Penlan Swansea,2024-04-18T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.84
525760,Conway Road Penlan Swansea,2024-04-18T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,32.98
525760,Conway Road Penlan Swansea,2024-04-18T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,31.32
525760,Conway Road Penlan Swansea,2024-04-18T12:10:00.000+00:00,feeder,1,N Current (RMS),A,72.1
525760,Conway Road Penlan Swansea,2024-04-18T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,72.3
525760,Conway Road Penlan Swansea,2024-04-18T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,136.4
525760,Conway Road Penlan Swansea,2024-04-18T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,130.7
525760,Conway Road Penlan Swansea,2024-04-18T12:10:00.000+00:00,transformer,,Temperature,C,27.4
525760,Conway Road Penlan Swansea,2024-04-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
525760,Conway Road Penlan Swansea,2024-04-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
525760,Conway Road Penlan Swansea,2024-04-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
525760,Conway Road Penlan Swansea,2024-04-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
525760,Conway Road Penlan Swansea,2024-04-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
525760,Conway Road Penlan Swansea,2024-04-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
525760,Conway Road Penlan Swansea,2024-04-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.25
525760,Conway Road Penlan Swansea,2024-04-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.55
525760,Conway Road Penlan Swansea,2024-04-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
525760,Conway Road Penlan Swansea,2024-04-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,44.8
525760,Conway Road Penlan Swansea,2024-04-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,79.94
525760,Conway Road Penlan Swansea,2024-04-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,76.07
525760,Conway Road Penlan Swansea,2024-04-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,176.0
525760,Conway Road Penlan Swansea,2024-04-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.7
525760,Conway Road Penlan Swansea,2024-04-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,330.0
525760,Conway Road Penlan Swansea,2024-04-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,316.5
525760,Conway Road Penlan Swansea,2024-04-18T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.06
525760,Conway Road Penlan Swansea,2024-04-18T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.35
525760,Conway Road Penlan Swansea,2024-04-18T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.72
525760,Conway Road Penlan Swansea,2024-04-18T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.63
525760,Conway Road Penlan Swansea,2024-04-18T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.95
525760,Conway Road Penlan Swansea,2024-04-18T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.21
525760,Conway Road Penlan Swansea,2024-04-18T12:00:00.000+00:00,feeder,3,N Current (RMS),A,28.1
525760,Conway Road Penlan Swansea,2024-04-18T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.2
525760,Conway Road Penlan Swansea,2024-04-18T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,46.5
525760,Conway Road Penlan Swansea,2024-04-18T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,44.2
525760,Conway Road Penlan Swansea,2024-04-18T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
525760,Conway Road Penlan Swansea,2024-04-18T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.41
525760,Conway Road Penlan Swansea,2024-04-18T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.55
525760,Conway Road Penlan Swansea,2024-04-18T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,27.09
525760,Conway Road Penlan Swansea,2024-04-18T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,35.97
525760,Conway Road Penlan Swansea,2024-04-18T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,35.08
525760,Conway Road Penlan Swansea,2024-04-18T12:00:00.000+00:00,feeder,2,N Current (RMS),A,61.2
525760,Conway Road Penlan Swansea,2024-04-18T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,112.1
525760,Conway Road Penlan Swansea,2024-04-18T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,148.2
525760,Conway Road Penlan Swansea,2024-04-18T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,145.0
525760,Conway Road Penlan Swansea,2024-04-18T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.33
525760,Conway Road Penlan Swansea,2024-04-18T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
525760,Conway Road Penlan Swansea,2024-04-18T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.5
525760,Conway Road Penlan Swansea,2024-04-18T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.55
525760,Conway Road Penlan Swansea,2024-04-18T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,33.16
525760,Conway Road Penlan Swansea,2024-04-18T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,32.25
525760,Conway Road Penlan Swansea,2024-04-18T12:00:00.000+00:00,feeder,1,N Current (RMS),A,58.4
525760,Conway Road Penlan Swansea,2024-04-18T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,89.2
525760,Conway Road Penlan Swansea,2024-04-18T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,136.6
525760,Conway Road Penlan Swansea,2024-04-18T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,134.2
525760,Conway Road Penlan Swansea,2024-04-18T12:00:00.000+00:00,transformer,,Temperature,C,27.8
525760,Conway Road Penlan Swansea,2024-04-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
525760,Conway Road Penlan Swansea,2024-04-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
525760,Conway Road Penlan Swansea,2024-04-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
525760,Conway Road Penlan Swansea,2024-04-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
525760,Conway Road Penlan Swansea,2024-04-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
525760,Conway Road Penlan Swansea,2024-04-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
525760,Conway Road Penlan Swansea,2024-04-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.36
525760,Conway Road Penlan Swansea,2024-04-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.8
525760,Conway Road Penlan Swansea,2024-04-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.77
525760,Conway Road Penlan Swansea,2024-04-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,55.27
525760,Conway Road Penlan Swansea,2024-04-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,80.08
525760,Conway Road Penlan Swansea,2024-04-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,77.53
525760,Conway Road Penlan Swansea,2024-04-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,146.1
525760,Conway Road Penlan Swansea,2024-04-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,228.2
525760,Conway Road Penlan Swansea,2024-04-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,329.4
525760,Conway Road Penlan Swansea,2024-04-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,321.7
525760,Conway Road Penlan Swansea,2024-04-18T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.6
525760,Conway Road Penlan Swansea,2024-04-18T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.94
525760,Conway Road Penlan Swansea,2024-04-18T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.16
525760,Conway Road Penlan Swansea,2024-04-18T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.2
525760,Conway Road Penlan Swansea,2024-04-18T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.19
525760,Conway Road Penlan Swansea,2024-04-18T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.78
525760,Conway Road Penlan Swansea,2024-04-18T11:50:00.000+00:00,feeder,3,N Current (RMS),A,23.1
525760,Conway Road Penlan Swansea,2024-04-18T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,35.7
525760,Conway Road Penlan Swansea,2024-04-18T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,54.6
525760,Conway Road Penlan Swansea,2024-04-18T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,56.0
525760,Conway Road Penlan Swansea,2024-04-18T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
525760,Conway Road Penlan Swansea,2024-04-18T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.85
525760,Conway Road Penlan Swansea,2024-04-18T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.53
525760,Conway Road Penlan Swansea,2024-04-18T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.74
525760,Conway Road Penlan Swansea,2024-04-18T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,27.23
525760,Conway Road Penlan Swansea,2024-04-18T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,39.36
525760,Conway Road Penlan Swansea,2024-04-18T11:50:00.000+00:00,feeder,2,N Current (RMS),A,63.6
525760,Conway Road Penlan Swansea,2024-04-18T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,125.0
525760,Conway Road Penlan Swansea,2024-04-18T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,144.5
525760,Conway Road Penlan Swansea,2024-04-18T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,163.3
525760,Conway Road Penlan Swansea,2024-04-18T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.91
525760,Conway Road Penlan Swansea,2024-04-18T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
525760,Conway Road Penlan Swansea,2024-04-18T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.05
525760,Conway Road Penlan Swansea,2024-04-18T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.86
525760,Conway Road Penlan Swansea,2024-04-18T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,32.72
525760,Conway Road Penlan Swansea,2024-04-18T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,36.47
525760,Conway Road Penlan Swansea,2024-04-18T11:50:00.000+00:00,feeder,1,N Current (RMS),A,60.4
525760,Conway Road Penlan Swansea,2024-04-18T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,98.7
525760,Conway Road Penlan Swansea,2024-04-18T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,135.5
525760,Conway Road Penlan Swansea,2024-04-18T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,151.9
525760,Conway Road Penlan Swansea,2024-04-18T11:50:00.000+00:00,transformer,,Temperature,C,28.0
525760,Conway Road Penlan Swansea,2024-04-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
525760,Conway Road Penlan Swansea,2024-04-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
525760,Conway Road Penlan Swansea,2024-04-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
525760,Conway Road Penlan Swansea,2024-04-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
525760,Conway Road Penlan Swansea,2024-04-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
525760,Conway Road Penlan Swansea,2024-04-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
525760,Conway Road Penlan Swansea,2024-04-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.15
525760,Conway Road Penlan Swansea,2024-04-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.47
525760,Conway Road Penlan Swansea,2024-04-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.08
525760,Conway Road Penlan Swansea,2024-04-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,60.79
525760,Conway Road Penlan Swansea,2024-04-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,79.19
525760,Conway Road Penlan Swansea,2024-04-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,86.2
525760,Conway Road Penlan Swansea,2024-04-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,145.7
525760,Conway Road Penlan Swansea,2024-04-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,251.0
525760,Conway Road Penlan Swansea,2024-04-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,326.6
525760,Conway Road Penlan Swansea,2024-04-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,358.2
525760,Conway Road Penlan Swansea,2024-04-18T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.26
525760,Conway Road Penlan Swansea,2024-04-18T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.33
525760,Conway Road Penlan Swansea,2024-04-18T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.61
525760,Conway Road Penlan Swansea,2024-04-18T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.15
525760,Conway Road Penlan Swansea,2024-04-18T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.38
525760,Conway Road Penlan Swansea,2024-04-18T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.27
525760,Conway Road Penlan Swansea,2024-04-18T11:40:00.000+00:00,feeder,3,N Current (RMS),A,25.0
525760,Conway Road Penlan Swansea,2024-04-18T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.0
525760,Conway Road Penlan Swansea,2024-04-18T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,56.7
525760,Conway Road Penlan Swansea,2024-04-18T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,54.5
525760,Conway Road Penlan Swansea,2024-04-18T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.78
525760,Conway Road Penlan Swansea,2024-04-18T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.76
525760,Conway Road Penlan Swansea,2024-04-18T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
525760,Conway Road Penlan Swansea,2024-04-18T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.12
525760,Conway Road Penlan Swansea,2024-04-18T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,26.12
525760,Conway Road Penlan Swansea,2024-04-18T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,27.5
525760,Conway Road Penlan Swansea,2024-04-18T11:40:00.000+00:00,feeder,2,N Current (RMS),A,59.3
525760,Conway Road Penlan Swansea,2024-04-18T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,87.8
525760,Conway Road Penlan Swansea,2024-04-18T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,109.3
525760,Conway Road Penlan Swansea,2024-04-18T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,116.1
525760,Conway Road Penlan Swansea,2024-04-18T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.58
525760,Conway Road Penlan Swansea,2024-04-18T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
525760,Conway Road Penlan Swansea,2024-04-18T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.09
525760,Conway Road Penlan Swansea,2024-04-18T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.58
525760,Conway Road Penlan Swansea,2024-04-18T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.62
525760,Conway Road Penlan Swansea,2024-04-18T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,25.33
525760,Conway Road Penlan Swansea,2024-04-18T11:40:00.000+00:00,feeder,1,N Current (RMS),A,56.2
525760,Conway Road Penlan Swansea,2024-04-18T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,72.2
525760,Conway Road Penlan Swansea,2024-04-18T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,103.0
525760,Conway Road Penlan Swansea,2024-04-18T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,107.8
525760,Conway Road Penlan Swansea,2024-04-18T11:40:00.000+00:00,transformer,,Temperature,C,28.9
525760,Conway Road Penlan Swansea,2024-04-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
525760,Conway Road Penlan Swansea,2024-04-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
525760,Conway Road Penlan Swansea,2024-04-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
525760,Conway Road Penlan Swansea,2024-04-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
525760,Conway Road Penlan Swansea,2024-04-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
525760,Conway Road Penlan Swansea,2024-04-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
525760,Conway Road Penlan Swansea,2024-04-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.62
525760,Conway Road Penlan Swansea,2024-04-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.7
525760,Conway Road Penlan Swansea,2024-04-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.56
525760,Conway Road Penlan Swansea,2024-04-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,44.85
525760,Conway Road Penlan Swansea,2024-04-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,64.11
525760,Conway Road Penlan Swansea,2024-04-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,65.11
525760,Conway Road Penlan Swansea,2024-04-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,135.9
525760,Conway Road Penlan Swansea,2024-04-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.1
525760,Conway Road Penlan Swansea,2024-04-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,266.7
525760,Conway Road Penlan Swansea,2024-04-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,274.7
525760,Conway Road Penlan Swansea,2024-04-18T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.34
525760,Conway Road Penlan Swansea,2024-04-18T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.04
525760,Conway Road Penlan Swansea,2024-04-18T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.36
525760,Conway Road Penlan Swansea,2024-04-18T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.33
525760,Conway Road Penlan Swansea,2024-04-18T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.04
525760,Conway Road Penlan Swansea,2024-04-18T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.43
525760,Conway Road Penlan Swansea,2024-04-18T11:30:00.000+00:00,feeder,3,N Current (RMS),A,23.4
525760,Conway Road Penlan Swansea,2024-04-18T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.2
525760,Conway Road Penlan Swansea,2024-04-18T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,51.3
525760,Conway Road Penlan Swansea,2024-04-18T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,46.2
525760,Conway Road Penlan Swansea,2024-04-18T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
525760,Conway Road Penlan Swansea,2024-04-18T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.49
525760,Conway Road Penlan Swansea,2024-04-18T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
525760,Conway Road Penlan Swansea,2024-04-18T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,27.02
525760,Conway Road Penlan Swansea,2024-04-18T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,31.78
525760,Conway Road Penlan Swansea,2024-04-18T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,41.97
525760,Conway Road Penlan Swansea,2024-04-18T11:30:00.000+00:00,feeder,2,N Current (RMS),A,71.4
525760,Conway Road Penlan Swansea,2024-04-18T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,112.4
525760,Conway Road Penlan Swansea,2024-04-18T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,132.6
525760,Conway Road Penlan Swansea,2024-04-18T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,174.7
525760,Conway Road Penlan Swansea,2024-04-18T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.47
525760,Conway Road Penlan Swansea,2024-04-18T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.5
525760,Conway Road Penlan Swansea,2024-04-18T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.08
525760,Conway Road Penlan Swansea,2024-04-18T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.13
525760,Conway Road Penlan Swansea,2024-04-18T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,29.28
525760,Conway Road Penlan Swansea,2024-04-18T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,39.79
525760,Conway Road Penlan Swansea,2024-04-18T11:30:00.000+00:00,feeder,1,N Current (RMS),A,72.2
525760,Conway Road Penlan Swansea,2024-04-18T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,92.1
525760,Conway Road Penlan Swansea,2024-04-18T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,122.3
525760,Conway Road Penlan Swansea,2024-04-18T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,166.2
525760,Conway Road Penlan Swansea,2024-04-18T11:30:00.000+00:00,transformer,,Temperature,C,28.9
525760,Conway Road Penlan Swansea,2024-04-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
525760,Conway Road Penlan Swansea,2024-04-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
525760,Conway Road Penlan Swansea,2024-04-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
525760,Conway Road Penlan Swansea,2024-04-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
525760,Conway Road Penlan Swansea,2024-04-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
525760,Conway Road Penlan Swansea,2024-04-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
525760,Conway Road Penlan Swansea,2024-04-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.69
525760,Conway Road Penlan Swansea,2024-04-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.03
525760,Conway Road Penlan Swansea,2024-04-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.01
525760,Conway Road Penlan Swansea,2024-04-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,56.48
525760,Conway Road Penlan Swansea,2024-04-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,73.1
525760,Conway Road Penlan Swansea,2024-04-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,92.18
525760,Conway Road Penlan Swansea,2024-04-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,162.8
525760,Conway Road Penlan Swansea,2024-04-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,234.5
525760,Conway Road Penlan Swansea,2024-04-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,303.4
525760,Conway Road Penlan Swansea,2024-04-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,384.2
525760,Conway Road Penlan Swansea,2024-04-18T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.58
525760,Conway Road Penlan Swansea,2024-04-18T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.56
525760,Conway Road Penlan Swansea,2024-04-18T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.6
525760,Conway Road Penlan Swansea,2024-04-18T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.7
525760,Conway Road Penlan Swansea,2024-04-18T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.34
525760,Conway Road Penlan Swansea,2024-04-18T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.51
525760,Conway Road Penlan Swansea,2024-04-18T11:20:00.000+00:00,feeder,3,N Current (RMS),A,26.0
525760,Conway Road Penlan Swansea,2024-04-18T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.6
525760,Conway Road Penlan Swansea,2024-04-18T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,52.8
525760,Conway Road Penlan Swansea,2024-04-18T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,46.6
525760,Conway Road Penlan Swansea,2024-04-18T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.35
525760,Conway Road Penlan Swansea,2024-04-18T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.41
525760,Conway Road Penlan Swansea,2024-04-18T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.41
525760,Conway Road Penlan Swansea,2024-04-18T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,24.82
525760,Conway Road Penlan Swansea,2024-04-18T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,34.68
525760,Conway Road Penlan Swansea,2024-04-18T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,45.19
525760,Conway Road Penlan Swansea,2024-04-18T11:20:00.000+00:00,feeder,2,N Current (RMS),A,84.6
525760,Conway Road Penlan Swansea,2024-04-18T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,103.7
525760,Conway Road Penlan Swansea,2024-04-18T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,144.1
525760,Conway Road Penlan Swansea,2024-04-18T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,187.0
525760,Conway Road Penlan Swansea,2024-04-18T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.29
525760,Conway Road Penlan Swansea,2024-04-18T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
525760,Conway Road Penlan Swansea,2024-04-18T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.62
525760,Conway Road Penlan Swansea,2024-04-18T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.99
525760,Conway Road Penlan Swansea,2024-04-18T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,32.11
525760,Conway Road Penlan Swansea,2024-04-18T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,43.18
525760,Conway Road Penlan Swansea,2024-04-18T11:20:00.000+00:00,feeder,1,N Current (RMS),A,86.2
525760,Conway Road Penlan Swansea,2024-04-18T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,84.0
525760,Conway Road Penlan Swansea,2024-04-18T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,133.4
525760,Conway Road Penlan Swansea,2024-04-18T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,179.3
525760,Conway Road Penlan Swansea,2024-04-18T11:20:00.000+00:00,transformer,,Temperature,C,29.5
525760,Conway Road Penlan Swansea,2024-04-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
525760,Conway Road Penlan Swansea,2024-04-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
525760,Conway Road Penlan Swansea,2024-04-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
525760,Conway Road Penlan Swansea,2024-04-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
525760,Conway Road Penlan Swansea,2024-04-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
525760,Conway Road Penlan Swansea,2024-04-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
525760,Conway Road Penlan Swansea,2024-04-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.22
525760,Conway Road Penlan Swansea,2024-04-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.55
525760,Conway Road Penlan Swansea,2024-04-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.64
525760,Conway Road Penlan Swansea,2024-04-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,51.51
525760,Conway Road Penlan Swansea,2024-04-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,79.13
525760,Conway Road Penlan Swansea,2024-04-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,98.88
525760,Conway Road Penlan Swansea,2024-04-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,193.7
525760,Conway Road Penlan Swansea,2024-04-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,215.1
525760,Conway Road Penlan Swansea,2024-04-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,327.8
525760,Conway Road Penlan Swansea,2024-04-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,410.3
525760,Conway Road Penlan Swansea,2024-04-18T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.72
525760,Conway Road Penlan Swansea,2024-04-18T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.32
525760,Conway Road Penlan Swansea,2024-04-18T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.52
525760,Conway Road Penlan Swansea,2024-04-18T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.88
525760,Conway Road Penlan Swansea,2024-04-18T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.7
525760,Conway Road Penlan Swansea,2024-04-18T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.75
525760,Conway Road Penlan Swansea,2024-04-18T11:10:00.000+00:00,feeder,3,N Current (RMS),A,22.3
525760,Conway Road Penlan Swansea,2024-04-18T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.4
525760,Conway Road Penlan Swansea,2024-04-18T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,53.0
525760,Conway Road Penlan Swansea,2024-04-18T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,47.2
525760,Conway Road Penlan Swansea,2024-04-18T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.34
525760,Conway Road Penlan Swansea,2024-04-18T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.16
525760,Conway Road Penlan Swansea,2024-04-18T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.45
525760,Conway Road Penlan Swansea,2024-04-18T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.07
525760,Conway Road Penlan Swansea,2024-04-18T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,24.95
525760,Conway Road Penlan Swansea,2024-04-18T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,45.66
525760,Conway Road Penlan Swansea,2024-04-18T11:10:00.000+00:00,feeder,2,N Current (RMS),A,110.6
525760,Conway Road Penlan Swansea,2024-04-18T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,70.0
525760,Conway Road Penlan Swansea,2024-04-18T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,104.8
525760,Conway Road Penlan Swansea,2024-04-18T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,188.5
525760,Conway Road Penlan Swansea,2024-04-18T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.48
525760,Conway Road Penlan Swansea,2024-04-18T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
525760,Conway Road Penlan Swansea,2024-04-18T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.61
525760,Conway Road Penlan Swansea,2024-04-18T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.13
525760,Conway Road Penlan Swansea,2024-04-18T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.65
525760,Conway Road Penlan Swansea,2024-04-18T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,43.67
525760,Conway Road Penlan Swansea,2024-04-18T11:10:00.000+00:00,feeder,1,N Current (RMS),A,110.3
525760,Conway Road Penlan Swansea,2024-04-18T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,57.7
525760,Conway Road Penlan Swansea,2024-04-18T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,99.2
525760,Conway Road Penlan Swansea,2024-04-18T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,181.0
525760,Conway Road Penlan Swansea,2024-04-18T11:10:00.000+00:00,transformer,,Temperature,C,30.1
525760,Conway Road Penlan Swansea,2024-04-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
525760,Conway Road Penlan Swansea,2024-04-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
525760,Conway Road Penlan Swansea,2024-04-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
525760,Conway Road Penlan Swansea,2024-04-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
525760,Conway Road Penlan Swansea,2024-04-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
525760,Conway Road Penlan Swansea,2024-04-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
525760,Conway Road Penlan Swansea,2024-04-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.54
525760,Conway Road Penlan Swansea,2024-04-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.23
525760,Conway Road Penlan Swansea,2024-04-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.59
525760,Conway Road Penlan Swansea,2024-04-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,36.07
525760,Conway Road Penlan Swansea,2024-04-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,61.29
525760,Conway Road Penlan Swansea,2024-04-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,100.08
525760,Conway Road Penlan Swansea,2024-04-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,236.9
525760,Conway Road Penlan Swansea,2024-04-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
525760,Conway Road Penlan Swansea,2024-04-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,254.7
525760,Conway Road Penlan Swansea,2024-04-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,414.3
525760,Conway Road Penlan Swansea,2024-04-18T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.98
525760,Conway Road Penlan Swansea,2024-04-18T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.27
525760,Conway Road Penlan Swansea,2024-04-18T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.41
525760,Conway Road Penlan Swansea,2024-04-18T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.1
525760,Conway Road Penlan Swansea,2024-04-18T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.44
525760,Conway Road Penlan Swansea,2024-04-18T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.79
525760,Conway Road Penlan Swansea,2024-04-18T11:00:00.000+00:00,feeder,3,N Current (RMS),A,23.1
525760,Conway Road Penlan Swansea,2024-04-18T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,31.7
525760,Conway Road Penlan Swansea,2024-04-18T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,48.7
525760,Conway Road Penlan Swansea,2024-04-18T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,48.8
525760,Conway Road Penlan Swansea,2024-04-18T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
525760,Conway Road Penlan Swansea,2024-04-18T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.93
525760,Conway Road Penlan Swansea,2024-04-18T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
525760,Conway Road Penlan Swansea,2024-04-18T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.06
525760,Conway Road Penlan Swansea,2024-04-18T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,30.15
525760,Conway Road Penlan Swansea,2024-04-18T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,40.78
525760,Conway Road Penlan Swansea,2024-04-18T11:00:00.000+00:00,feeder,2,N Current (RMS),A,105.6
525760,Conway Road Penlan Swansea,2024-04-18T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,65.9
525760,Conway Road Penlan Swansea,2024-04-18T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,126.7
525760,Conway Road Penlan Swansea,2024-04-18T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,168.7
525760,Conway Road Penlan Swansea,2024-04-18T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.73
525760,Conway Road Penlan Swansea,2024-04-18T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.39
525760,Conway Road Penlan Swansea,2024-04-18T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.17
525760,Conway Road Penlan Swansea,2024-04-18T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.18
525760,Conway Road Penlan Swansea,2024-04-18T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,28.13
525760,Conway Road Penlan Swansea,2024-04-18T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,38.48
525760,Conway Road Penlan Swansea,2024-04-18T11:00:00.000+00:00,feeder,1,N Current (RMS),A,103.0
525760,Conway Road Penlan Swansea,2024-04-18T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,53.7
525760,Conway Road Penlan Swansea,2024-04-18T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,118.0
525760,Conway Road Penlan Swansea,2024-04-18T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,159.6
525760,Conway Road Penlan Swansea,2024-04-18T11:00:00.000+00:00,transformer,,Temperature,C,29.7
525760,Conway Road Penlan Swansea,2024-04-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
525760,Conway Road Penlan Swansea,2024-04-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
525760,Conway Road Penlan Swansea,2024-04-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
525760,Conway Road Penlan Swansea,2024-04-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
525760,Conway Road Penlan Swansea,2024-04-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
525760,Conway Road Penlan Swansea,2024-04-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
525760,Conway Road Penlan Swansea,2024-04-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.37
525760,Conway Road Penlan Swansea,2024-04-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.59
525760,Conway Road Penlan Swansea,2024-04-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.08
525760,Conway Road Penlan Swansea,2024-04-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,34.34
525760,Conway Road Penlan Swansea,2024-04-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,69.72
525760,Conway Road Penlan Swansea,2024-04-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,90.04
525760,Conway Road Penlan Swansea,2024-04-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,228.8
525760,Conway Road Penlan Swansea,2024-04-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.7
525760,Conway Road Penlan Swansea,2024-04-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,291.1
525760,Conway Road Penlan Swansea,2024-04-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,373.4
525760,Conway Road Penlan Swansea,2024-04-18T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.55
525760,Conway Road Penlan Swansea,2024-04-18T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.29
525760,Conway Road Penlan Swansea,2024-04-18T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.03
525760,Conway Road Penlan Swansea,2024-04-18T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.72
525760,Conway Road Penlan Swansea,2024-04-18T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.15
525760,Conway Road Penlan Swansea,2024-04-18T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.29
525760,Conway Road Penlan Swansea,2024-04-18T10:50:00.000+00:00,feeder,3,N Current (RMS),A,27.4
525760,Conway Road Penlan Swansea,2024-04-18T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.8
525760,Conway Road Penlan Swansea,2024-04-18T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,44.0
525760,Conway Road Penlan Swansea,2024-04-18T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,50.3
525760,Conway Road Penlan Swansea,2024-04-18T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
525760,Conway Road Penlan Swansea,2024-04-18T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.26
525760,Conway Road Penlan Swansea,2024-04-18T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
525760,Conway Road Penlan Swansea,2024-04-18T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.26
525760,Conway Road Penlan Swansea,2024-04-18T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,27.08
525760,Conway Road Penlan Swansea,2024-04-18T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,43.77
525760,Conway Road Penlan Swansea,2024-04-18T10:50:00.000+00:00,feeder,2,N Current (RMS),A,103.7
525760,Conway Road Penlan Swansea,2024-04-18T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,77.6
525760,Conway Road Penlan Swansea,2024-04-18T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,113.4
525760,Conway Road Penlan Swansea,2024-04-18T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,181.5
525760,Conway Road Penlan Swansea,2024-04-18T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.96
525760,Conway Road Penlan Swansea,2024-04-18T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.2
525760,Conway Road Penlan Swansea,2024-04-18T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.86
525760,Conway Road Penlan Swansea,2024-04-18T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.67
525760,Conway Road Penlan Swansea,2024-04-18T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,25.99
525760,Conway Road Penlan Swansea,2024-04-18T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,41.3
525760,Conway Road Penlan Swansea,2024-04-18T10:50:00.000+00:00,feeder,1,N Current (RMS),A,99.8
525760,Conway Road Penlan Swansea,2024-04-18T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,62.8
525760,Conway Road Penlan Swansea,2024-04-18T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,108.6
525760,Conway Road Penlan Swansea,2024-04-18T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,171.8
525760,Conway Road Penlan Swansea,2024-04-18T10:50:00.000+00:00,transformer,,Temperature,C,29.1
525760,Conway Road Penlan Swansea,2024-04-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
525760,Conway Road Penlan Swansea,2024-04-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
525760,Conway Road Penlan Swansea,2024-04-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
525760,Conway Road Penlan Swansea,2024-04-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
525760,Conway Road Penlan Swansea,2024-04-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
525760,Conway Road Penlan Swansea,2024-04-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
525760,Conway Road Penlan Swansea,2024-04-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.35
525760,Conway Road Penlan Swansea,2024-04-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.75
525760,Conway Road Penlan Swansea,2024-04-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.65
525760,Conway Road Penlan Swansea,2024-04-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,39.64
525760,Conway Road Penlan Swansea,2024-04-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,63.22
525760,Conway Road Penlan Swansea,2024-04-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,96.36
525760,Conway Road Penlan Swansea,2024-04-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,227.8
525760,Conway Road Penlan Swansea,2024-04-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.7
525760,Conway Road Penlan Swansea,2024-04-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,263.0
525760,Conway Road Penlan Swansea,2024-04-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,400.3
525760,Conway Road Penlan Swansea,2024-04-18T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.03
525760,Conway Road Penlan Swansea,2024-04-18T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.83
525760,Conway Road Penlan Swansea,2024-04-18T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.37
525760,Conway Road Penlan Swansea,2024-04-18T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.23
525760,Conway Road Penlan Swansea,2024-04-18T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.65
525760,Conway Road Penlan Swansea,2024-04-18T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.89
525760,Conway Road Penlan Swansea,2024-04-18T10:40:00.000+00:00,feeder,3,N Current (RMS),A,23.2
525760,Conway Road Penlan Swansea,2024-04-18T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.1
525760,Conway Road Penlan Swansea,2024-04-18T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,41.5
525760,Conway Road Penlan Swansea,2024-04-18T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,43.8
525760,Conway Road Penlan Swansea,2024-04-18T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.77
525760,Conway Road Penlan Swansea,2024-04-18T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.46
525760,Conway Road Penlan Swansea,2024-04-18T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
525760,Conway Road Penlan Swansea,2024-04-18T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.35
525760,Conway Road Penlan Swansea,2024-04-18T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,26.11
525760,Conway Road Penlan Swansea,2024-04-18T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,33.79
525760,Conway Road Penlan Swansea,2024-04-18T10:40:00.000+00:00,feeder,2,N Current (RMS),A,71.3
525760,Conway Road Penlan Swansea,2024-04-18T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,82.2
525760,Conway Road Penlan Swansea,2024-04-18T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,109.5
525760,Conway Road Penlan Swansea,2024-04-18T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,142.4
525760,Conway Road Penlan Swansea,2024-04-18T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.18
525760,Conway Road Penlan Swansea,2024-04-18T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
525760,Conway Road Penlan Swansea,2024-04-18T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.62
525760,Conway Road Penlan Swansea,2024-04-18T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.48
525760,Conway Road Penlan Swansea,2024-04-18T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.94
525760,Conway Road Penlan Swansea,2024-04-18T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,31.59
525760,Conway Road Penlan Swansea,2024-04-18T10:40:00.000+00:00,feeder,1,N Current (RMS),A,68.4
525760,Conway Road Penlan Swansea,2024-04-18T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,66.1
525760,Conway Road Penlan Swansea,2024-04-18T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,104.5
525760,Conway Road Penlan Swansea,2024-04-18T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,133.4
525760,Conway Road Penlan Swansea,2024-04-18T10:40:00.000+00:00,transformer,,Temperature,C,29.4
525760,Conway Road Penlan Swansea,2024-04-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
525760,Conway Road Penlan Swansea,2024-04-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
525760,Conway Road Penlan Swansea,2024-04-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
525760,Conway Road Penlan Swansea,2024-04-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
525760,Conway Road Penlan Swansea,2024-04-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
525760,Conway Road Penlan Swansea,2024-04-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
525760,Conway Road Penlan Swansea,2024-04-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.99
525760,Conway Road Penlan Swansea,2024-04-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.88
525760,Conway Road Penlan Swansea,2024-04-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.04
525760,Conway Road Penlan Swansea,2024-04-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,41.06
525760,Conway Road Penlan Swansea,2024-04-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,60.7
525760,Conway Road Penlan Swansea,2024-04-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,75.27
525760,Conway Road Penlan Swansea,2024-04-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,160.3
525760,Conway Road Penlan Swansea,2024-04-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.6
525760,Conway Road Penlan Swansea,2024-04-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,252.6
525760,Conway Road Penlan Swansea,2024-04-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,315.7
525760,Conway Road Penlan Swansea,2024-04-18T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.69
525760,Conway Road Penlan Swansea,2024-04-18T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.03
525760,Conway Road Penlan Swansea,2024-04-18T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.68
525760,Conway Road Penlan Swansea,2024-04-18T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.09
525760,Conway Road Penlan Swansea,2024-04-18T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.43
525760,Conway Road Penlan Swansea,2024-04-18T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.2
525760,Conway Road Penlan Swansea,2024-04-18T10:30:00.000+00:00,feeder,3,N Current (RMS),A,23.5
525760,Conway Road Penlan Swansea,2024-04-18T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.6
525760,Conway Road Penlan Swansea,2024-04-18T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,47.8
525760,Conway Road Penlan Swansea,2024-04-18T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,40.4
525760,Conway Road Penlan Swansea,2024-04-18T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.73
525760,Conway Road Penlan Swansea,2024-04-18T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.87
525760,Conway Road Penlan Swansea,2024-04-18T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
525760,Conway Road Penlan Swansea,2024-04-18T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.6
525760,Conway Road Penlan Swansea,2024-04-18T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,27.06
525760,Conway Road Penlan Swansea,2024-04-18T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,34.51
525760,Conway Road Penlan Swansea,2024-04-18T10:30:00.000+00:00,feeder,2,N Current (RMS),A,80.1
525760,Conway Road Penlan Swansea,2024-04-18T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,70.6
525760,Conway Road Penlan Swansea,2024-04-18T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,113.3
