Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525760,Conway Road Penlan Swansea,2024-04-18T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,142.7
525760,Conway Road Penlan Swansea,2024-04-18T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.25
525760,Conway Road Penlan Swansea,2024-04-18T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
525760,Conway Road Penlan Swansea,2024-04-18T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.55
525760,Conway Road Penlan Swansea,2024-04-18T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.56
525760,Conway Road Penlan Swansea,2024-04-18T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,25.55
525760,Conway Road Penlan Swansea,2024-04-18T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,32.65
525760,Conway Road Penlan Swansea,2024-04-18T10:30:00.000+00:00,feeder,1,N Current (RMS),A,78.1
525760,Conway Road Penlan Swansea,2024-04-18T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,58.1
525760,Conway Road Penlan Swansea,2024-04-18T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,107.0
525760,Conway Road Penlan Swansea,2024-04-18T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,135.3
525760,Conway Road Penlan Swansea,2024-04-18T10:30:00.000+00:00,transformer,,Temperature,C,28.9
525760,Conway Road Penlan Swansea,2024-04-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
525760,Conway Road Penlan Swansea,2024-04-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
525760,Conway Road Penlan Swansea,2024-04-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
525760,Conway Road Penlan Swansea,2024-04-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
525760,Conway Road Penlan Swansea,2024-04-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
525760,Conway Road Penlan Swansea,2024-04-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
525760,Conway Road Penlan Swansea,2024-04-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.67
525760,Conway Road Penlan Swansea,2024-04-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.18
525760,Conway Road Penlan Swansea,2024-04-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.39
525760,Conway Road Penlan Swansea,2024-04-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,37.24
525760,Conway Road Penlan Swansea,2024-04-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,64.03
525760,Conway Road Penlan Swansea,2024-04-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,76.37
525760,Conway Road Penlan Swansea,2024-04-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,173.1
525760,Conway Road Penlan Swansea,2024-04-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.6
525760,Conway Road Penlan Swansea,2024-04-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,265.3
525760,Conway Road Penlan Swansea,2024-04-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,315.9
525760,Conway Road Penlan Swansea,2024-04-18T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.34
525760,Conway Road Penlan Swansea,2024-04-18T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.6
525760,Conway Road Penlan Swansea,2024-04-18T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.97
525760,Conway Road Penlan Swansea,2024-04-18T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.22
525760,Conway Road Penlan Swansea,2024-04-18T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.23
525760,Conway Road Penlan Swansea,2024-04-18T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.65
525760,Conway Road Penlan Swansea,2024-04-18T10:20:00.000+00:00,feeder,3,N Current (RMS),A,19.8
525760,Conway Road Penlan Swansea,2024-04-18T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,35.6
525760,Conway Road Penlan Swansea,2024-04-18T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,47.3
525760,Conway Road Penlan Swansea,2024-04-18T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,42.2
525760,Conway Road Penlan Swansea,2024-04-18T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
525760,Conway Road Penlan Swansea,2024-04-18T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.12
525760,Conway Road Penlan Swansea,2024-04-18T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
525760,Conway Road Penlan Swansea,2024-04-18T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.63
525760,Conway Road Penlan Swansea,2024-04-18T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,25.78
525760,Conway Road Penlan Swansea,2024-04-18T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,41.11
525760,Conway Road Penlan Swansea,2024-04-18T10:20:00.000+00:00,feeder,2,N Current (RMS),A,93.0
525760,Conway Road Penlan Swansea,2024-04-18T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,74.0
525760,Conway Road Penlan Swansea,2024-04-18T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,106.3
525760,Conway Road Penlan Swansea,2024-04-18T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,169.2
525760,Conway Road Penlan Swansea,2024-04-18T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.14
525760,Conway Road Penlan Swansea,2024-04-18T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
525760,Conway Road Penlan Swansea,2024-04-18T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.5
525760,Conway Road Penlan Swansea,2024-04-18T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.56
525760,Conway Road Penlan Swansea,2024-04-18T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.5
525760,Conway Road Penlan Swansea,2024-04-18T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,39.29
525760,Conway Road Penlan Swansea,2024-04-18T10:20:00.000+00:00,feeder,1,N Current (RMS),A,91.2
525760,Conway Road Penlan Swansea,2024-04-18T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,61.5
525760,Conway Road Penlan Swansea,2024-04-18T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,101.0
525760,Conway Road Penlan Swansea,2024-04-18T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,162.1
525760,Conway Road Penlan Swansea,2024-04-18T10:20:00.000+00:00,transformer,,Temperature,C,28.4
525760,Conway Road Penlan Swansea,2024-04-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
525760,Conway Road Penlan Swansea,2024-04-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
525760,Conway Road Penlan Swansea,2024-04-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
525760,Conway Road Penlan Swansea,2024-04-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
525760,Conway Road Penlan Swansea,2024-04-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
525760,Conway Road Penlan Swansea,2024-04-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
525760,Conway Road Penlan Swansea,2024-04-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.69
525760,Conway Road Penlan Swansea,2024-04-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.02
525760,Conway Road Penlan Swansea,2024-04-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.1
525760,Conway Road Penlan Swansea,2024-04-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,40.41
525760,Conway Road Penlan Swansea,2024-04-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,61.51
525760,Conway Road Penlan Swansea,2024-04-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,90.05
525760,Conway Road Penlan Swansea,2024-04-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,196.7
525760,Conway Road Penlan Swansea,2024-04-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.9
525760,Conway Road Penlan Swansea,2024-04-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,251.9
525760,Conway Road Penlan Swansea,2024-04-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,370.9
525760,Conway Road Penlan Swansea,2024-04-18T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.33
525760,Conway Road Penlan Swansea,2024-04-18T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.88
525760,Conway Road Penlan Swansea,2024-04-18T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.62
525760,Conway Road Penlan Swansea,2024-04-18T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.97
525760,Conway Road Penlan Swansea,2024-04-18T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.41
525760,Conway Road Penlan Swansea,2024-04-18T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.47
525760,Conway Road Penlan Swansea,2024-04-18T10:10:00.000+00:00,feeder,3,N Current (RMS),A,26.1
525760,Conway Road Penlan Swansea,2024-04-18T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.2
525760,Conway Road Penlan Swansea,2024-04-18T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,52.8
525760,Conway Road Penlan Swansea,2024-04-18T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,46.0
525760,Conway Road Penlan Swansea,2024-04-18T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
525760,Conway Road Penlan Swansea,2024-04-18T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.08
525760,Conway Road Penlan Swansea,2024-04-18T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.55
525760,Conway Road Penlan Swansea,2024-04-18T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.31
525760,Conway Road Penlan Swansea,2024-04-18T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,25.35
525760,Conway Road Penlan Swansea,2024-04-18T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,46.1
525760,Conway Road Penlan Swansea,2024-04-18T10:10:00.000+00:00,feeder,2,N Current (RMS),A,101.6
525760,Conway Road Penlan Swansea,2024-04-18T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,88.9
525760,Conway Road Penlan Swansea,2024-04-18T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,104.7
525760,Conway Road Penlan Swansea,2024-04-18T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,188.4
525760,Conway Road Penlan Swansea,2024-04-18T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.26
525760,Conway Road Penlan Swansea,2024-04-18T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
525760,Conway Road Penlan Swansea,2024-04-18T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.75
525760,Conway Road Penlan Swansea,2024-04-18T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.41
525760,Conway Road Penlan Swansea,2024-04-18T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,24.46
525760,Conway Road Penlan Swansea,2024-04-18T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,44.08
525760,Conway Road Penlan Swansea,2024-04-18T10:10:00.000+00:00,feeder,1,N Current (RMS),A,98.9
525760,Conway Road Penlan Swansea,2024-04-18T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,73.0
525760,Conway Road Penlan Swansea,2024-04-18T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,100.7
525760,Conway Road Penlan Swansea,2024-04-18T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,180.8
525760,Conway Road Penlan Swansea,2024-04-18T10:10:00.000+00:00,transformer,,Temperature,C,27.9
525760,Conway Road Penlan Swansea,2024-04-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
525760,Conway Road Penlan Swansea,2024-04-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
525760,Conway Road Penlan Swansea,2024-04-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
525760,Conway Road Penlan Swansea,2024-04-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
525760,Conway Road Penlan Swansea,2024-04-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
525760,Conway Road Penlan Swansea,2024-04-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
525760,Conway Road Penlan Swansea,2024-04-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.78
525760,Conway Road Penlan Swansea,2024-04-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.88
525760,Conway Road Penlan Swansea,2024-04-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.92
525760,Conway Road Penlan Swansea,2024-04-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,45.69
525760,Conway Road Penlan Swansea,2024-04-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,62.22
525760,Conway Road Penlan Swansea,2024-04-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,100.66
525760,Conway Road Penlan Swansea,2024-04-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,220.5
525760,Conway Road Penlan Swansea,2024-04-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.6
525760,Conway Road Penlan Swansea,2024-04-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,255.1
525760,Conway Road Penlan Swansea,2024-04-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,412.0
525760,Conway Road Penlan Swansea,2024-04-18T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.46
525760,Conway Road Penlan Swansea,2024-04-18T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.29
525760,Conway Road Penlan Swansea,2024-04-18T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.13
525760,Conway Road Penlan Swansea,2024-04-18T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.13
525760,Conway Road Penlan Swansea,2024-04-18T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.17
525760,Conway Road Penlan Swansea,2024-04-18T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.43
525760,Conway Road Penlan Swansea,2024-04-18T10:00:00.000+00:00,feeder,3,N Current (RMS),A,27.5
525760,Conway Road Penlan Swansea,2024-04-18T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,31.2
525760,Conway Road Penlan Swansea,2024-04-18T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,56.6
525760,Conway Road Penlan Swansea,2024-04-18T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,46.7
525760,Conway Road Penlan Swansea,2024-04-18T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
525760,Conway Road Penlan Swansea,2024-04-18T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.42
525760,Conway Road Penlan Swansea,2024-04-18T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
525760,Conway Road Penlan Swansea,2024-04-18T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.65
525760,Conway Road Penlan Swansea,2024-04-18T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,27.5
525760,Conway Road Penlan Swansea,2024-04-18T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,41.89
525760,Conway Road Penlan Swansea,2024-04-18T10:00:00.000+00:00,feeder,2,N Current (RMS),A,105.7
525760,Conway Road Penlan Swansea,2024-04-18T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,72.1
525760,Conway Road Penlan Swansea,2024-04-18T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,113.9
525760,Conway Road Penlan Swansea,2024-04-18T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,173.9
525760,Conway Road Penlan Swansea,2024-04-18T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.2
525760,Conway Road Penlan Swansea,2024-04-18T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.38
525760,Conway Road Penlan Swansea,2024-04-18T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.78
525760,Conway Road Penlan Swansea,2024-04-18T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.01
525760,Conway Road Penlan Swansea,2024-04-18T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,26.6
525760,Conway Road Penlan Swansea,2024-04-18T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,40.0
525760,Conway Road Penlan Swansea,2024-04-18T10:00:00.000+00:00,feeder,1,N Current (RMS),A,101.4
525760,Conway Road Penlan Swansea,2024-04-18T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,60.4
525760,Conway Road Penlan Swansea,2024-04-18T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,109.7
525760,Conway Road Penlan Swansea,2024-04-18T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,166.4
525760,Conway Road Penlan Swansea,2024-04-18T10:00:00.000+00:00,transformer,,Temperature,C,27.7
525760,Conway Road Penlan Swansea,2024-04-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
525760,Conway Road Penlan Swansea,2024-04-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
525760,Conway Road Penlan Swansea,2024-04-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
525760,Conway Road Penlan Swansea,2024-04-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
525760,Conway Road Penlan Swansea,2024-04-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
525760,Conway Road Penlan Swansea,2024-04-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
525760,Conway Road Penlan Swansea,2024-04-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.87
525760,Conway Road Penlan Swansea,2024-04-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.09
525760,Conway Road Penlan Swansea,2024-04-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.14
525760,Conway Road Penlan Swansea,2024-04-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,37.8
525760,Conway Road Penlan Swansea,2024-04-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,67.27
525760,Conway Road Penlan Swansea,2024-04-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,92.32
525760,Conway Road Penlan Swansea,2024-04-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,230.3
525760,Conway Road Penlan Swansea,2024-04-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.6
525760,Conway Road Penlan Swansea,2024-04-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,277.1
525760,Conway Road Penlan Swansea,2024-04-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,382.9
525760,Conway Road Penlan Swansea,2024-04-18T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.65
525760,Conway Road Penlan Swansea,2024-04-18T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.61
525760,Conway Road Penlan Swansea,2024-04-18T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.27
525760,Conway Road Penlan Swansea,2024-04-18T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.59
525760,Conway Road Penlan Swansea,2024-04-18T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.89
525760,Conway Road Penlan Swansea,2024-04-18T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.86
525760,Conway Road Penlan Swansea,2024-04-18T09:50:00.000+00:00,feeder,3,N Current (RMS),A,30.0
525760,Conway Road Penlan Swansea,2024-04-18T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,39.1
525760,Conway Road Penlan Swansea,2024-04-18T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,64.4
525760,Conway Road Penlan Swansea,2024-04-18T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,48.6
525760,Conway Road Penlan Swansea,2024-04-18T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
525760,Conway Road Penlan Swansea,2024-04-18T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.98
525760,Conway Road Penlan Swansea,2024-04-18T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.95
525760,Conway Road Penlan Swansea,2024-04-18T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.98
525760,Conway Road Penlan Swansea,2024-04-18T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,23.96
525760,Conway Road Penlan Swansea,2024-04-18T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,37.82
525760,Conway Road Penlan Swansea,2024-04-18T09:50:00.000+00:00,feeder,2,N Current (RMS),A,94.0
525760,Conway Road Penlan Swansea,2024-04-18T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,68.5
525760,Conway Road Penlan Swansea,2024-04-18T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,99.6
525760,Conway Road Penlan Swansea,2024-04-18T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,156.0
525760,Conway Road Penlan Swansea,2024-04-18T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.54
525760,Conway Road Penlan Swansea,2024-04-18T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
525760,Conway Road Penlan Swansea,2024-04-18T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.69
525760,Conway Road Penlan Swansea,2024-04-18T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.02
525760,Conway Road Penlan Swansea,2024-04-18T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.24
525760,Conway Road Penlan Swansea,2024-04-18T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,35.55
525760,Conway Road Penlan Swansea,2024-04-18T09:50:00.000+00:00,feeder,1,N Current (RMS),A,88.5
525760,Conway Road Penlan Swansea,2024-04-18T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,56.1
525760,Conway Road Penlan Swansea,2024-04-18T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,96.2
525760,Conway Road Penlan Swansea,2024-04-18T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,146.9
525760,Conway Road Penlan Swansea,2024-04-18T09:50:00.000+00:00,transformer,,Temperature,C,27.3
525760,Conway Road Penlan Swansea,2024-04-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
525760,Conway Road Penlan Swansea,2024-04-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
525760,Conway Road Penlan Swansea,2024-04-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
525760,Conway Road Penlan Swansea,2024-04-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
525760,Conway Road Penlan Swansea,2024-04-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
525760,Conway Road Penlan Swansea,2024-04-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
525760,Conway Road Penlan Swansea,2024-04-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.95
525760,Conway Road Penlan Swansea,2024-04-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.5
525760,Conway Road Penlan Swansea,2024-04-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.01
525760,Conway Road Penlan Swansea,2024-04-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,37.59
525760,Conway Road Penlan Swansea,2024-04-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,62.1
525760,Conway Road Penlan Swansea,2024-04-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,84.23
525760,Conway Road Penlan Swansea,2024-04-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,201.5
525760,Conway Road Penlan Swansea,2024-04-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
525760,Conway Road Penlan Swansea,2024-04-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,256.3
525760,Conway Road Penlan Swansea,2024-04-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,347.4
525760,Conway Road Penlan Swansea,2024-04-18T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.51
525760,Conway Road Penlan Swansea,2024-04-18T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.87
525760,Conway Road Penlan Swansea,2024-04-18T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.11
525760,Conway Road Penlan Swansea,2024-04-18T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.34
525760,Conway Road Penlan Swansea,2024-04-18T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.88
525760,Conway Road Penlan Swansea,2024-04-18T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.57
525760,Conway Road Penlan Swansea,2024-04-18T09:40:00.000+00:00,feeder,3,N Current (RMS),A,27.2
525760,Conway Road Penlan Swansea,2024-04-18T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,32.0
525760,Conway Road Penlan Swansea,2024-04-18T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,57.8
525760,Conway Road Penlan Swansea,2024-04-18T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,51.4
525760,Conway Road Penlan Swansea,2024-04-18T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
525760,Conway Road Penlan Swansea,2024-04-18T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.43
525760,Conway Road Penlan Swansea,2024-04-18T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
525760,Conway Road Penlan Swansea,2024-04-18T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.09
525760,Conway Road Penlan Swansea,2024-04-18T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,27.79
525760,Conway Road Penlan Swansea,2024-04-18T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,42.84
525760,Conway Road Penlan Swansea,2024-04-18T09:40:00.000+00:00,feeder,2,N Current (RMS),A,97.0
525760,Conway Road Penlan Swansea,2024-04-18T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,80.8
525760,Conway Road Penlan Swansea,2024-04-18T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,114.9
525760,Conway Road Penlan Swansea,2024-04-18T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,175.6
525760,Conway Road Penlan Swansea,2024-04-18T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.71
525760,Conway Road Penlan Swansea,2024-04-18T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
525760,Conway Road Penlan Swansea,2024-04-18T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.38
525760,Conway Road Penlan Swansea,2024-04-18T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.54
525760,Conway Road Penlan Swansea,2024-04-18T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,26.71
525760,Conway Road Penlan Swansea,2024-04-18T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,40.33
525760,Conway Road Penlan Swansea,2024-04-18T09:40:00.000+00:00,feeder,1,N Current (RMS),A,92.4
525760,Conway Road Penlan Swansea,2024-04-18T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,66.1
525760,Conway Road Penlan Swansea,2024-04-18T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,110.3
525760,Conway Road Penlan Swansea,2024-04-18T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,165.5
525760,Conway Road Penlan Swansea,2024-04-18T09:40:00.000+00:00,transformer,,Temperature,C,26.8
525760,Conway Road Penlan Swansea,2024-04-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
525760,Conway Road Penlan Swansea,2024-04-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
525760,Conway Road Penlan Swansea,2024-04-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
525760,Conway Road Penlan Swansea,2024-04-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
525760,Conway Road Penlan Swansea,2024-04-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
525760,Conway Road Penlan Swansea,2024-04-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
525760,Conway Road Penlan Swansea,2024-04-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.03
525760,Conway Road Penlan Swansea,2024-04-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.55
525760,Conway Road Penlan Swansea,2024-04-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.9
525760,Conway Road Penlan Swansea,2024-04-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,41.96
525760,Conway Road Penlan Swansea,2024-04-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,68.38
525760,Conway Road Penlan Swansea,2024-04-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,94.74
525760,Conway Road Penlan Swansea,2024-04-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,210.3
525760,Conway Road Penlan Swansea,2024-04-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.2
525760,Conway Road Penlan Swansea,2024-04-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,280.6
525760,Conway Road Penlan Swansea,2024-04-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,388.6
525760,Conway Road Penlan Swansea,2024-04-18T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.24
525760,Conway Road Penlan Swansea,2024-04-18T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.45
525760,Conway Road Penlan Swansea,2024-04-18T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.35
525760,Conway Road Penlan Swansea,2024-04-18T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.91
525760,Conway Road Penlan Swansea,2024-04-18T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.46
525760,Conway Road Penlan Swansea,2024-04-18T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.71
525760,Conway Road Penlan Swansea,2024-04-18T09:30:00.000+00:00,feeder,3,N Current (RMS),A,31.1
525760,Conway Road Penlan Swansea,2024-04-18T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.1
525760,Conway Road Penlan Swansea,2024-04-18T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,64.2
525760,Conway Road Penlan Swansea,2024-04-18T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,46.8
525760,Conway Road Penlan Swansea,2024-04-18T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.51
525760,Conway Road Penlan Swansea,2024-04-18T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.84
525760,Conway Road Penlan Swansea,2024-04-18T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.94
525760,Conway Road Penlan Swansea,2024-04-18T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,23.94
525760,Conway Road Penlan Swansea,2024-04-18T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,25.83
525760,Conway Road Penlan Swansea,2024-04-18T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,44.72
525760,Conway Road Penlan Swansea,2024-04-18T09:30:00.000+00:00,feeder,2,N Current (RMS),A,93.0
525760,Conway Road Penlan Swansea,2024-04-18T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,99.6
525760,Conway Road Penlan Swansea,2024-04-18T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,106.9
525760,Conway Road Penlan Swansea,2024-04-18T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,183.5
525760,Conway Road Penlan Swansea,2024-04-18T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.24
525760,Conway Road Penlan Swansea,2024-04-18T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
525760,Conway Road Penlan Swansea,2024-04-18T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.31
525760,Conway Road Penlan Swansea,2024-04-18T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.53
525760,Conway Road Penlan Swansea,2024-04-18T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,24.85
525760,Conway Road Penlan Swansea,2024-04-18T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,42.95
525760,Conway Road Penlan Swansea,2024-04-18T09:30:00.000+00:00,feeder,1,N Current (RMS),A,91.9
525760,Conway Road Penlan Swansea,2024-04-18T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,81.6
525760,Conway Road Penlan Swansea,2024-04-18T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,102.7
525760,Conway Road Penlan Swansea,2024-04-18T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,176.2
525760,Conway Road Penlan Swansea,2024-04-18T09:30:00.000+00:00,transformer,,Temperature,C,26.4
525760,Conway Road Penlan Swansea,2024-04-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
525760,Conway Road Penlan Swansea,2024-04-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
525760,Conway Road Penlan Swansea,2024-04-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
525760,Conway Road Penlan Swansea,2024-04-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
525760,Conway Road Penlan Swansea,2024-04-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
525760,Conway Road Penlan Swansea,2024-04-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
525760,Conway Road Penlan Swansea,2024-04-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.99
525760,Conway Road Penlan Swansea,2024-04-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.93
525760,Conway Road Penlan Swansea,2024-04-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.73
525760,Conway Road Penlan Swansea,2024-04-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,50.37
525760,Conway Road Penlan Swansea,2024-04-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,66.14
525760,Conway Road Penlan Swansea,2024-04-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,98.38
525760,Conway Road Penlan Swansea,2024-04-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,199.8
525760,Conway Road Penlan Swansea,2024-04-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,209.2
525760,Conway Road Penlan Swansea,2024-04-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,271.2
525760,Conway Road Penlan Swansea,2024-04-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,403.1
525760,Conway Road Penlan Swansea,2024-04-18T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.34
525760,Conway Road Penlan Swansea,2024-04-18T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.72
525760,Conway Road Penlan Swansea,2024-04-18T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.42
525760,Conway Road Penlan Swansea,2024-04-18T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.28
525760,Conway Road Penlan Swansea,2024-04-18T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.1
525760,Conway Road Penlan Swansea,2024-04-18T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.66
525760,Conway Road Penlan Swansea,2024-04-18T09:20:00.000+00:00,feeder,3,N Current (RMS),A,28.6
525760,Conway Road Penlan Swansea,2024-04-18T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.1
525760,Conway Road Penlan Swansea,2024-04-18T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,50.6
525760,Conway Road Penlan Swansea,2024-04-18T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,54.4
525760,Conway Road Penlan Swansea,2024-04-18T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.69
525760,Conway Road Penlan Swansea,2024-04-18T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.85
525760,Conway Road Penlan Swansea,2024-04-18T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.48
525760,Conway Road Penlan Swansea,2024-04-18T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,26.27
525760,Conway Road Penlan Swansea,2024-04-18T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,31.28
525760,Conway Road Penlan Swansea,2024-04-18T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,39.19
525760,Conway Road Penlan Swansea,2024-04-18T09:20:00.000+00:00,feeder,2,N Current (RMS),A,70.4
525760,Conway Road Penlan Swansea,2024-04-18T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,109.1
525760,Conway Road Penlan Swansea,2024-04-18T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,128.6
525760,Conway Road Penlan Swansea,2024-04-18T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,161.1
525760,Conway Road Penlan Swansea,2024-04-18T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.12
525760,Conway Road Penlan Swansea,2024-04-18T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
525760,Conway Road Penlan Swansea,2024-04-18T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.51
525760,Conway Road Penlan Swansea,2024-04-18T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.13
525760,Conway Road Penlan Swansea,2024-04-18T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,29.66
525760,Conway Road Penlan Swansea,2024-04-18T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,36.74
525760,Conway Road Penlan Swansea,2024-04-18T09:20:00.000+00:00,feeder,1,N Current (RMS),A,67.3
525760,Conway Road Penlan Swansea,2024-04-18T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,88.0
525760,Conway Road Penlan Swansea,2024-04-18T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,122.0
525760,Conway Road Penlan Swansea,2024-04-18T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,151.2
525760,Conway Road Penlan Swansea,2024-04-18T09:20:00.000+00:00,transformer,,Temperature,C,26.1
525760,Conway Road Penlan Swansea,2024-04-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
525760,Conway Road Penlan Swansea,2024-04-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
525760,Conway Road Penlan Swansea,2024-04-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
525760,Conway Road Penlan Swansea,2024-04-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
525760,Conway Road Penlan Swansea,2024-04-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
525760,Conway Road Penlan Swansea,2024-04-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
525760,Conway Road Penlan Swansea,2024-04-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.15
525760,Conway Road Penlan Swansea,2024-04-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.95
525760,Conway Road Penlan Swansea,2024-04-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.46
525760,Conway Road Penlan Swansea,2024-04-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,54.68
525760,Conway Road Penlan Swansea,2024-04-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,73.03
525760,Conway Road Penlan Swansea,2024-04-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,88.6
525760,Conway Road Penlan Swansea,2024-04-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,163.8
525760,Conway Road Penlan Swansea,2024-04-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,227.1
525760,Conway Road Penlan Swansea,2024-04-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,299.3
525760,Conway Road Penlan Swansea,2024-04-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,364.1
525760,Conway Road Penlan Swansea,2024-04-18T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.29
525760,Conway Road Penlan Swansea,2024-04-18T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.86
525760,Conway Road Penlan Swansea,2024-04-18T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.35
525760,Conway Road Penlan Swansea,2024-04-18T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.32
525760,Conway Road Penlan Swansea,2024-04-18T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.33
525760,Conway Road Penlan Swansea,2024-04-18T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.04
525760,Conway Road Penlan Swansea,2024-04-18T09:10:00.000+00:00,feeder,3,N Current (RMS),A,31.4
525760,Conway Road Penlan Swansea,2024-04-18T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.8
525760,Conway Road Penlan Swansea,2024-04-18T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,53.0
525760,Conway Road Penlan Swansea,2024-04-18T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,57.2
525760,Conway Road Penlan Swansea,2024-04-18T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.16
525760,Conway Road Penlan Swansea,2024-04-18T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.72
525760,Conway Road Penlan Swansea,2024-04-18T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
525760,Conway Road Penlan Swansea,2024-04-18T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,23.09
525760,Conway Road Penlan Swansea,2024-04-18T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,30.87
525760,Conway Road Penlan Swansea,2024-04-18T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,41.6
525760,Conway Road Penlan Swansea,2024-04-18T09:10:00.000+00:00,feeder,2,N Current (RMS),A,80.2
525760,Conway Road Penlan Swansea,2024-04-18T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,96.5
525760,Conway Road Penlan Swansea,2024-04-18T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,126.9
525760,Conway Road Penlan Swansea,2024-04-18T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,170.3
525760,Conway Road Penlan Swansea,2024-04-18T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.64
525760,Conway Road Penlan Swansea,2024-04-18T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
525760,Conway Road Penlan Swansea,2024-04-18T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.1
525760,Conway Road Penlan Swansea,2024-04-18T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.05
525760,Conway Road Penlan Swansea,2024-04-18T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,29.11
525760,Conway Road Penlan Swansea,2024-04-18T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,39.65
525760,Conway Road Penlan Swansea,2024-04-18T09:10:00.000+00:00,feeder,1,N Current (RMS),A,78.2
525760,Conway Road Penlan Swansea,2024-04-18T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,80.0
525760,Conway Road Penlan Swansea,2024-04-18T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,119.6
525760,Conway Road Penlan Swansea,2024-04-18T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,162.6
525760,Conway Road Penlan Swansea,2024-04-18T09:10:00.000+00:00,transformer,,Temperature,C,25.8
525760,Conway Road Penlan Swansea,2024-04-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
525760,Conway Road Penlan Swansea,2024-04-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
525760,Conway Road Penlan Swansea,2024-04-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
525760,Conway Road Penlan Swansea,2024-04-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
525760,Conway Road Penlan Swansea,2024-04-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
525760,Conway Road Penlan Swansea,2024-04-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
525760,Conway Road Penlan Swansea,2024-04-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.08
525760,Conway Road Penlan Swansea,2024-04-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.13
525760,Conway Road Penlan Swansea,2024-04-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.74
525760,Conway Road Penlan Swansea,2024-04-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,49.46
525760,Conway Road Penlan Swansea,2024-04-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,72.31
525760,Conway Road Penlan Swansea,2024-04-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,94.28
525760,Conway Road Penlan Swansea,2024-04-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,186.0
525760,Conway Road Penlan Swansea,2024-04-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,206.7
525760,Conway Road Penlan Swansea,2024-04-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,296.0
525760,Conway Road Penlan Swansea,2024-04-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,386.1
525760,Conway Road Penlan Swansea,2024-04-18T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.89
525760,Conway Road Penlan Swansea,2024-04-18T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.09
525760,Conway Road Penlan Swansea,2024-04-18T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.4
525760,Conway Road Penlan Swansea,2024-04-18T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.28
525760,Conway Road Penlan Swansea,2024-04-18T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.8
525760,Conway Road Penlan Swansea,2024-04-18T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.4
525760,Conway Road Penlan Swansea,2024-04-18T09:00:00.000+00:00,feeder,3,N Current (RMS),A,31.7
525760,Conway Road Penlan Swansea,2024-04-18T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.0
525760,Conway Road Penlan Swansea,2024-04-18T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,54.8
525760,Conway Road Penlan Swansea,2024-04-18T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,47.0
525760,Conway Road Penlan Swansea,2024-04-18T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.39
525760,Conway Road Penlan Swansea,2024-04-18T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.13
525760,Conway Road Penlan Swansea,2024-04-18T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
525760,Conway Road Penlan Swansea,2024-04-18T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,22.67
525760,Conway Road Penlan Swansea,2024-04-18T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,35.06
525760,Conway Road Penlan Swansea,2024-04-18T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,45.53
525760,Conway Road Penlan Swansea,2024-04-18T09:00:00.000+00:00,feeder,2,N Current (RMS),A,94.4
525760,Conway Road Penlan Swansea,2024-04-18T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,94.2
525760,Conway Road Penlan Swansea,2024-04-18T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,142.8
525760,Conway Road Penlan Swansea,2024-04-18T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,185.5
525760,Conway Road Penlan Swansea,2024-04-18T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.19
525760,Conway Road Penlan Swansea,2024-04-18T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
525760,Conway Road Penlan Swansea,2024-04-18T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.06
525760,Conway Road Penlan Swansea,2024-04-18T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.8
525760,Conway Road Penlan Swansea,2024-04-18T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,32.92
525760,Conway Road Penlan Swansea,2024-04-18T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,43.07
525760,Conway Road Penlan Swansea,2024-04-18T09:00:00.000+00:00,feeder,1,N Current (RMS),A,90.9
525760,Conway Road Penlan Swansea,2024-04-18T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,78.4
525760,Conway Road Penlan Swansea,2024-04-18T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,133.9
525760,Conway Road Penlan Swansea,2024-04-18T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,175.8
525760,Conway Road Penlan Swansea,2024-04-18T09:00:00.000+00:00,transformer,,Temperature,C,25.6
525760,Conway Road Penlan Swansea,2024-04-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
525760,Conway Road Penlan Swansea,2024-04-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
525760,Conway Road Penlan Swansea,2024-04-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
525760,Conway Road Penlan Swansea,2024-04-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
525760,Conway Road Penlan Swansea,2024-04-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
525760,Conway Road Penlan Swansea,2024-04-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
525760,Conway Road Penlan Swansea,2024-04-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.47
525760,Conway Road Penlan Swansea,2024-04-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.09
525760,Conway Road Penlan Swansea,2024-04-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.46
525760,Conway Road Penlan Swansea,2024-04-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,47.76
525760,Conway Road Penlan Swansea,2024-04-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,80.78
525760,Conway Road Penlan Swansea,2024-04-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,99.0
525760,Conway Road Penlan Swansea,2024-04-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,213.7
525760,Conway Road Penlan Swansea,2024-04-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,198.1
525760,Conway Road Penlan Swansea,2024-04-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,328.3
525760,Conway Road Penlan Swansea,2024-04-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,403.8
525760,Conway Road Penlan Swansea,2024-04-18T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.82
525760,Conway Road Penlan Swansea,2024-04-18T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.57
525760,Conway Road Penlan Swansea,2024-04-18T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.25
525760,Conway Road Penlan Swansea,2024-04-18T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.54
525760,Conway Road Penlan Swansea,2024-04-18T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.11
525760,Conway Road Penlan Swansea,2024-04-18T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.85
525760,Conway Road Penlan Swansea,2024-04-18T08:50:00.000+00:00,feeder,3,N Current (RMS),A,28.1
525760,Conway Road Penlan Swansea,2024-04-18T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,34.0
525760,Conway Road Penlan Swansea,2024-04-18T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,59.2
525760,Conway Road Penlan Swansea,2024-04-18T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,48.6
525760,Conway Road Penlan Swansea,2024-04-18T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
525760,Conway Road Penlan Swansea,2024-04-18T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.97
525760,Conway Road Penlan Swansea,2024-04-18T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
525760,Conway Road Penlan Swansea,2024-04-18T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,29.41
525760,Conway Road Penlan Swansea,2024-04-18T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,36.69
525760,Conway Road Penlan Swansea,2024-04-18T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,51.64
525760,Conway Road Penlan Swansea,2024-04-18T08:50:00.000+00:00,feeder,2,N Current (RMS),A,94.6
525760,Conway Road Penlan Swansea,2024-04-18T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,120.3
525760,Conway Road Penlan Swansea,2024-04-18T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,149.3
525760,Conway Road Penlan Swansea,2024-04-18T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,209.5
525760,Conway Road Penlan Swansea,2024-04-18T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.63
525760,Conway Road Penlan Swansea,2024-04-18T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
525760,Conway Road Penlan Swansea,2024-04-18T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.33
525760,Conway Road Penlan Swansea,2024-04-18T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,24.45
525760,Conway Road Penlan Swansea,2024-04-18T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,34.12
525760,Conway Road Penlan Swansea,2024-04-18T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,49.36
525760,Conway Road Penlan Swansea,2024-04-18T08:50:00.000+00:00,feeder,1,N Current (RMS),A,94.3
525760,Conway Road Penlan Swansea,2024-04-18T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,100.1
525760,Conway Road Penlan Swansea,2024-04-18T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,138.7
525760,Conway Road Penlan Swansea,2024-04-18T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,200.7
525760,Conway Road Penlan Swansea,2024-04-18T08:50:00.000+00:00,transformer,,Temperature,C,25.4
525760,Conway Road Penlan Swansea,2024-04-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
525760,Conway Road Penlan Swansea,2024-04-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
525760,Conway Road Penlan Swansea,2024-04-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
525760,Conway Road Penlan Swansea,2024-04-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
525760,Conway Road Penlan Swansea,2024-04-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
525760,Conway Road Penlan Swansea,2024-04-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
525760,Conway Road Penlan Swansea,2024-04-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.18
525760,Conway Road Penlan Swansea,2024-04-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.04
