Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525760,Conway Road Penlan Swansea,2024-04-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.38
525760,Conway Road Penlan Swansea,2024-04-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,61.4
525760,Conway Road Penlan Swansea,2024-04-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,84.92
525760,Conway Road Penlan Swansea,2024-04-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,111.85
525760,Conway Road Penlan Swansea,2024-04-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,206.5
525760,Conway Road Penlan Swansea,2024-04-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,250.7
525760,Conway Road Penlan Swansea,2024-04-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,344.1
525760,Conway Road Penlan Swansea,2024-04-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,454.5
525760,Conway Road Penlan Swansea,2024-04-18T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.4
525760,Conway Road Penlan Swansea,2024-04-18T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.64
525760,Conway Road Penlan Swansea,2024-04-18T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.87
525760,Conway Road Penlan Swansea,2024-04-18T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.12
525760,Conway Road Penlan Swansea,2024-04-18T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.97
525760,Conway Road Penlan Swansea,2024-04-18T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.09
525760,Conway Road Penlan Swansea,2024-04-18T08:40:00.000+00:00,feeder,3,N Current (RMS),A,28.7
525760,Conway Road Penlan Swansea,2024-04-18T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.5
525760,Conway Road Penlan Swansea,2024-04-18T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,59.4
525760,Conway Road Penlan Swansea,2024-04-18T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,49.3
525760,Conway Road Penlan Swansea,2024-04-18T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
525760,Conway Road Penlan Swansea,2024-04-18T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.79
525760,Conway Road Penlan Swansea,2024-04-18T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.75
525760,Conway Road Penlan Swansea,2024-04-18T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,29.83
525760,Conway Road Penlan Swansea,2024-04-18T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,34.1
525760,Conway Road Penlan Swansea,2024-04-18T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,46.64
525760,Conway Road Penlan Swansea,2024-04-18T08:40:00.000+00:00,feeder,2,N Current (RMS),A,82.3
525760,Conway Road Penlan Swansea,2024-04-18T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,122.7
525760,Conway Road Penlan Swansea,2024-04-18T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,139.3
525760,Conway Road Penlan Swansea,2024-04-18T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,190.5
525760,Conway Road Penlan Swansea,2024-04-18T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.49
525760,Conway Road Penlan Swansea,2024-04-18T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
525760,Conway Road Penlan Swansea,2024-04-18T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.68
525760,Conway Road Penlan Swansea,2024-04-18T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,24.68
525760,Conway Road Penlan Swansea,2024-04-18T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,32.21
525760,Conway Road Penlan Swansea,2024-04-18T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,44.3
525760,Conway Road Penlan Swansea,2024-04-18T08:40:00.000+00:00,feeder,1,N Current (RMS),A,80.5
525760,Conway Road Penlan Swansea,2024-04-18T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,101.7
525760,Conway Road Penlan Swansea,2024-04-18T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,131.5
525760,Conway Road Penlan Swansea,2024-04-18T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,181.3
525760,Conway Road Penlan Swansea,2024-04-18T08:40:00.000+00:00,transformer,,Temperature,C,25.3
525760,Conway Road Penlan Swansea,2024-04-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
525760,Conway Road Penlan Swansea,2024-04-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
525760,Conway Road Penlan Swansea,2024-04-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
525760,Conway Road Penlan Swansea,2024-04-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
525760,Conway Road Penlan Swansea,2024-04-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
525760,Conway Road Penlan Swansea,2024-04-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
525760,Conway Road Penlan Swansea,2024-04-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.74
525760,Conway Road Penlan Swansea,2024-04-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.53
525760,Conway Road Penlan Swansea,2024-04-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.8
525760,Conway Road Penlan Swansea,2024-04-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,62.64
525760,Conway Road Penlan Swansea,2024-04-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,80.28
525760,Conway Road Penlan Swansea,2024-04-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,102.04
525760,Conway Road Penlan Swansea,2024-04-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,180.0
525760,Conway Road Penlan Swansea,2024-04-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,256.9
525760,Conway Road Penlan Swansea,2024-04-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,327.0
525760,Conway Road Penlan Swansea,2024-04-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,416.8
525760,Conway Road Penlan Swansea,2024-04-18T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.59
525760,Conway Road Penlan Swansea,2024-04-18T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.29
525760,Conway Road Penlan Swansea,2024-04-18T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.39
525760,Conway Road Penlan Swansea,2024-04-18T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.73
525760,Conway Road Penlan Swansea,2024-04-18T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.77
525760,Conway Road Penlan Swansea,2024-04-18T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.98
525760,Conway Road Penlan Swansea,2024-04-18T08:30:00.000+00:00,feeder,3,N Current (RMS),A,22.6
525760,Conway Road Penlan Swansea,2024-04-18T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.4
525760,Conway Road Penlan Swansea,2024-04-18T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,45.1
525760,Conway Road Penlan Swansea,2024-04-18T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,43.4
525760,Conway Road Penlan Swansea,2024-04-18T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
525760,Conway Road Penlan Swansea,2024-04-18T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.18
525760,Conway Road Penlan Swansea,2024-04-18T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
525760,Conway Road Penlan Swansea,2024-04-18T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,39.87
525760,Conway Road Penlan Swansea,2024-04-18T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,37.65
525760,Conway Road Penlan Swansea,2024-04-18T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,44.8
525760,Conway Road Penlan Swansea,2024-04-18T08:30:00.000+00:00,feeder,2,N Current (RMS),A,56.6
525760,Conway Road Penlan Swansea,2024-04-18T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,163.5
525760,Conway Road Penlan Swansea,2024-04-18T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,154.6
525760,Conway Road Penlan Swansea,2024-04-18T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,182.8
525760,Conway Road Penlan Swansea,2024-04-18T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
525760,Conway Road Penlan Swansea,2024-04-18T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
525760,Conway Road Penlan Swansea,2024-04-18T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.28
525760,Conway Road Penlan Swansea,2024-04-18T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,32.87
525760,Conway Road Penlan Swansea,2024-04-18T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,35.09
525760,Conway Road Penlan Swansea,2024-04-18T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,41.97
525760,Conway Road Penlan Swansea,2024-04-18T08:30:00.000+00:00,feeder,1,N Current (RMS),A,55.9
525760,Conway Road Penlan Swansea,2024-04-18T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,134.7
525760,Conway Road Penlan Swansea,2024-04-18T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,144.0
525760,Conway Road Penlan Swansea,2024-04-18T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,171.9
525760,Conway Road Penlan Swansea,2024-04-18T08:30:00.000+00:00,transformer,,Temperature,C,25.3
525760,Conway Road Penlan Swansea,2024-04-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
525760,Conway Road Penlan Swansea,2024-04-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
525760,Conway Road Penlan Swansea,2024-04-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
525760,Conway Road Penlan Swansea,2024-04-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
525760,Conway Road Penlan Swansea,2024-04-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
525760,Conway Road Penlan Swansea,2024-04-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
525760,Conway Road Penlan Swansea,2024-04-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
525760,Conway Road Penlan Swansea,2024-04-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.33
525760,Conway Road Penlan Swansea,2024-04-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.81
525760,Conway Road Penlan Swansea,2024-04-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,80.48
525760,Conway Road Penlan Swansea,2024-04-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,83.52
525760,Conway Road Penlan Swansea,2024-04-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,96.75
525760,Conway Road Penlan Swansea,2024-04-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,128.4
525760,Conway Road Penlan Swansea,2024-04-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,329.6
525760,Conway Road Penlan Swansea,2024-04-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,341.5
525760,Conway Road Penlan Swansea,2024-04-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,395.6
525760,Conway Road Penlan Swansea,2024-04-18T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.88
525760,Conway Road Penlan Swansea,2024-04-18T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.32
525760,Conway Road Penlan Swansea,2024-04-18T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.75
525760,Conway Road Penlan Swansea,2024-04-18T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.24
525760,Conway Road Penlan Swansea,2024-04-18T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.78
525760,Conway Road Penlan Swansea,2024-04-18T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.96
525760,Conway Road Penlan Swansea,2024-04-18T08:20:00.000+00:00,feeder,3,N Current (RMS),A,27.2
525760,Conway Road Penlan Swansea,2024-04-18T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,35.4
525760,Conway Road Penlan Swansea,2024-04-18T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,56.9
525760,Conway Road Penlan Swansea,2024-04-18T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,43.5
525760,Conway Road Penlan Swansea,2024-04-18T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
525760,Conway Road Penlan Swansea,2024-04-18T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.44
525760,Conway Road Penlan Swansea,2024-04-18T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
525760,Conway Road Penlan Swansea,2024-04-18T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.95
525760,Conway Road Penlan Swansea,2024-04-18T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,37.36
525760,Conway Road Penlan Swansea,2024-04-18T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,41.14
525760,Conway Road Penlan Swansea,2024-04-18T08:20:00.000+00:00,feeder,2,N Current (RMS),A,90.7
525760,Conway Road Penlan Swansea,2024-04-18T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,83.9
525760,Conway Road Penlan Swansea,2024-04-18T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,152.3
525760,Conway Road Penlan Swansea,2024-04-18T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,168.2
525760,Conway Road Penlan Swansea,2024-04-18T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
525760,Conway Road Penlan Swansea,2024-04-18T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
525760,Conway Road Penlan Swansea,2024-04-18T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.14
525760,Conway Road Penlan Swansea,2024-04-18T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.07
525760,Conway Road Penlan Swansea,2024-04-18T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,35.56
525760,Conway Road Penlan Swansea,2024-04-18T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,38.67
525760,Conway Road Penlan Swansea,2024-04-18T08:20:00.000+00:00,feeder,1,N Current (RMS),A,86.9
525760,Conway Road Penlan Swansea,2024-04-18T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,67.6
525760,Conway Road Penlan Swansea,2024-04-18T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,144.9
525760,Conway Road Penlan Swansea,2024-04-18T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,158.6
525760,Conway Road Penlan Swansea,2024-04-18T08:20:00.000+00:00,transformer,,Temperature,C,25.4
525760,Conway Road Penlan Swansea,2024-04-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
525760,Conway Road Penlan Swansea,2024-04-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
525760,Conway Road Penlan Swansea,2024-04-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
525760,Conway Road Penlan Swansea,2024-04-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
525760,Conway Road Penlan Swansea,2024-04-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
525760,Conway Road Penlan Swansea,2024-04-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
525760,Conway Road Penlan Swansea,2024-04-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.85
525760,Conway Road Penlan Swansea,2024-04-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.98
525760,Conway Road Penlan Swansea,2024-04-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.83
525760,Conway Road Penlan Swansea,2024-04-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,44.26
525760,Conway Road Penlan Swansea,2024-04-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,86.7
525760,Conway Road Penlan Swansea,2024-04-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,89.77
525760,Conway Road Penlan Swansea,2024-04-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,198.3
525760,Conway Road Penlan Swansea,2024-04-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.8
525760,Conway Road Penlan Swansea,2024-04-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,353.1
525760,Conway Road Penlan Swansea,2024-04-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,368.1
525760,Conway Road Penlan Swansea,2024-04-18T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.97
525760,Conway Road Penlan Swansea,2024-04-18T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.91
525760,Conway Road Penlan Swansea,2024-04-18T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
525760,Conway Road Penlan Swansea,2024-04-18T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.98
525760,Conway Road Penlan Swansea,2024-04-18T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.68
525760,Conway Road Penlan Swansea,2024-04-18T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.3
525760,Conway Road Penlan Swansea,2024-04-18T08:10:00.000+00:00,feeder,3,N Current (RMS),A,24.0
525760,Conway Road Penlan Swansea,2024-04-18T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,38.0
525760,Conway Road Penlan Swansea,2024-04-18T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,54.0
525760,Conway Road Penlan Swansea,2024-04-18T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,45.5
525760,Conway Road Penlan Swansea,2024-04-18T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
525760,Conway Road Penlan Swansea,2024-04-18T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.2
525760,Conway Road Penlan Swansea,2024-04-18T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
525760,Conway Road Penlan Swansea,2024-04-18T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,27.3
525760,Conway Road Penlan Swansea,2024-04-18T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,42.1
525760,Conway Road Penlan Swansea,2024-04-18T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,45.41
525760,Conway Road Penlan Swansea,2024-04-18T08:10:00.000+00:00,feeder,2,N Current (RMS),A,87.0
525760,Conway Road Penlan Swansea,2024-04-18T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,113.8
525760,Conway Road Penlan Swansea,2024-04-18T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,172.2
525760,Conway Road Penlan Swansea,2024-04-18T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,186.4
525760,Conway Road Penlan Swansea,2024-04-18T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.75
525760,Conway Road Penlan Swansea,2024-04-18T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
525760,Conway Road Penlan Swansea,2024-04-18T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.94
525760,Conway Road Penlan Swansea,2024-04-18T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.22
525760,Conway Road Penlan Swansea,2024-04-18T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,39.84
525760,Conway Road Penlan Swansea,2024-04-18T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,42.93
525760,Conway Road Penlan Swansea,2024-04-18T08:10:00.000+00:00,feeder,1,N Current (RMS),A,84.4
525760,Conway Road Penlan Swansea,2024-04-18T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,92.6
525760,Conway Road Penlan Swansea,2024-04-18T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,162.7
525760,Conway Road Penlan Swansea,2024-04-18T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,176.7
525760,Conway Road Penlan Swansea,2024-04-18T08:10:00.000+00:00,transformer,,Temperature,C,25.4
525760,Conway Road Penlan Swansea,2024-04-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
525760,Conway Road Penlan Swansea,2024-04-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
525760,Conway Road Penlan Swansea,2024-04-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
525760,Conway Road Penlan Swansea,2024-04-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
525760,Conway Road Penlan Swansea,2024-04-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
525760,Conway Road Penlan Swansea,2024-04-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
525760,Conway Road Penlan Swansea,2024-04-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.51
525760,Conway Road Penlan Swansea,2024-04-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.62
525760,Conway Road Penlan Swansea,2024-04-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.29
525760,Conway Road Penlan Swansea,2024-04-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,58.5
525760,Conway Road Penlan Swansea,2024-04-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,94.62
525760,Conway Road Penlan Swansea,2024-04-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,98.64
525760,Conway Road Penlan Swansea,2024-04-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,189.3
525760,Conway Road Penlan Swansea,2024-04-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,242.4
525760,Conway Road Penlan Swansea,2024-04-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,386.2
525760,Conway Road Penlan Swansea,2024-04-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,405.6
525760,Conway Road Penlan Swansea,2024-04-18T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.41
525760,Conway Road Penlan Swansea,2024-04-18T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.42
525760,Conway Road Penlan Swansea,2024-04-18T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.88
525760,Conway Road Penlan Swansea,2024-04-18T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.69
525760,Conway Road Penlan Swansea,2024-04-18T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.8
525760,Conway Road Penlan Swansea,2024-04-18T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.3
525760,Conway Road Penlan Swansea,2024-04-18T08:00:00.000+00:00,feeder,3,N Current (RMS),A,29.8
525760,Conway Road Penlan Swansea,2024-04-18T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,37.9
525760,Conway Road Penlan Swansea,2024-04-18T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,57.2
525760,Conway Road Penlan Swansea,2024-04-18T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,65.5
525760,Conway Road Penlan Swansea,2024-04-18T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.78
525760,Conway Road Penlan Swansea,2024-04-18T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.35
525760,Conway Road Penlan Swansea,2024-04-18T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
525760,Conway Road Penlan Swansea,2024-04-18T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,33.06
525760,Conway Road Penlan Swansea,2024-04-18T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,33.43
525760,Conway Road Penlan Swansea,2024-04-18T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,47.35
525760,Conway Road Penlan Swansea,2024-04-18T08:00:00.000+00:00,feeder,2,N Current (RMS),A,78.5
525760,Conway Road Penlan Swansea,2024-04-18T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,135.7
525760,Conway Road Penlan Swansea,2024-04-18T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,137.7
525760,Conway Road Penlan Swansea,2024-04-18T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,194.2
525760,Conway Road Penlan Swansea,2024-04-18T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
525760,Conway Road Penlan Swansea,2024-04-18T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
525760,Conway Road Penlan Swansea,2024-04-18T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.89
525760,Conway Road Penlan Swansea,2024-04-18T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,27.45
525760,Conway Road Penlan Swansea,2024-04-18T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,31.19
525760,Conway Road Penlan Swansea,2024-04-18T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,44.03
525760,Conway Road Penlan Swansea,2024-04-18T08:00:00.000+00:00,feeder,1,N Current (RMS),A,75.9
525760,Conway Road Penlan Swansea,2024-04-18T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,112.5
525760,Conway Road Penlan Swansea,2024-04-18T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,128.4
525760,Conway Road Penlan Swansea,2024-04-18T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,181.1
525760,Conway Road Penlan Swansea,2024-04-18T08:00:00.000+00:00,transformer,,Temperature,C,25.1
525760,Conway Road Penlan Swansea,2024-04-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
525760,Conway Road Penlan Swansea,2024-04-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
525760,Conway Road Penlan Swansea,2024-04-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
525760,Conway Road Penlan Swansea,2024-04-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
525760,Conway Road Penlan Swansea,2024-04-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
525760,Conway Road Penlan Swansea,2024-04-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
525760,Conway Road Penlan Swansea,2024-04-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
525760,Conway Road Penlan Swansea,2024-04-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.99
525760,Conway Road Penlan Swansea,2024-04-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.55
525760,Conway Road Penlan Swansea,2024-04-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,69.2
525760,Conway Road Penlan Swansea,2024-04-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,78.42
525760,Conway Road Penlan Swansea,2024-04-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,106.68
525760,Conway Road Penlan Swansea,2024-04-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,180.1
525760,Conway Road Penlan Swansea,2024-04-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,283.1
525760,Conway Road Penlan Swansea,2024-04-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,321.3
525760,Conway Road Penlan Swansea,2024-04-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,438.0
525760,Conway Road Penlan Swansea,2024-04-18T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.32
525760,Conway Road Penlan Swansea,2024-04-18T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.51
525760,Conway Road Penlan Swansea,2024-04-18T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.31
525760,Conway Road Penlan Swansea,2024-04-18T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.71
525760,Conway Road Penlan Swansea,2024-04-18T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.49
525760,Conway Road Penlan Swansea,2024-04-18T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.88
525760,Conway Road Penlan Swansea,2024-04-18T07:50:00.000+00:00,feeder,3,N Current (RMS),A,34.6
525760,Conway Road Penlan Swansea,2024-04-18T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.8
525760,Conway Road Penlan Swansea,2024-04-18T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,52.0
525760,Conway Road Penlan Swansea,2024-04-18T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,68.1
525760,Conway Road Penlan Swansea,2024-04-18T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.48
525760,Conway Road Penlan Swansea,2024-04-18T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.03
525760,Conway Road Penlan Swansea,2024-04-18T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.61
525760,Conway Road Penlan Swansea,2024-04-18T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,31.29
525760,Conway Road Penlan Swansea,2024-04-18T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,34.83
525760,Conway Road Penlan Swansea,2024-04-18T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,47.99
525760,Conway Road Penlan Swansea,2024-04-18T07:50:00.000+00:00,feeder,2,N Current (RMS),A,82.5
525760,Conway Road Penlan Swansea,2024-04-18T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,128.7
525760,Conway Road Penlan Swansea,2024-04-18T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,143.1
525760,Conway Road Penlan Swansea,2024-04-18T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,196.9
525760,Conway Road Penlan Swansea,2024-04-18T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.27
525760,Conway Road Penlan Swansea,2024-04-18T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
525760,Conway Road Penlan Swansea,2024-04-18T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.06
525760,Conway Road Penlan Swansea,2024-04-18T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,26.02
525760,Conway Road Penlan Swansea,2024-04-18T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,32.66
525760,Conway Road Penlan Swansea,2024-04-18T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,45.46
525760,Conway Road Penlan Swansea,2024-04-18T07:50:00.000+00:00,feeder,1,N Current (RMS),A,80.5
525760,Conway Road Penlan Swansea,2024-04-18T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,106.8
525760,Conway Road Penlan Swansea,2024-04-18T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,134.1
525760,Conway Road Penlan Swansea,2024-04-18T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,186.8
525760,Conway Road Penlan Swansea,2024-04-18T07:50:00.000+00:00,transformer,,Temperature,C,24.8
525760,Conway Road Penlan Swansea,2024-04-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
525760,Conway Road Penlan Swansea,2024-04-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
525760,Conway Road Penlan Swansea,2024-04-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
525760,Conway Road Penlan Swansea,2024-04-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
525760,Conway Road Penlan Swansea,2024-04-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
525760,Conway Road Penlan Swansea,2024-04-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
525760,Conway Road Penlan Swansea,2024-04-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
525760,Conway Road Penlan Swansea,2024-04-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.69
525760,Conway Road Penlan Swansea,2024-04-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.75
525760,Conway Road Penlan Swansea,2024-04-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,65.02
525760,Conway Road Penlan Swansea,2024-04-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,79.98
525760,Conway Road Penlan Swansea,2024-04-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,109.32
525760,Conway Road Penlan Swansea,2024-04-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,194.8
525760,Conway Road Penlan Swansea,2024-04-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,266.4
525760,Conway Road Penlan Swansea,2024-04-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,327.2
525760,Conway Road Penlan Swansea,2024-04-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,448.4
525760,Conway Road Penlan Swansea,2024-04-18T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.88
525760,Conway Road Penlan Swansea,2024-04-18T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.62
525760,Conway Road Penlan Swansea,2024-04-18T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.24
525760,Conway Road Penlan Swansea,2024-04-18T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.27
525760,Conway Road Penlan Swansea,2024-04-18T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.47
525760,Conway Road Penlan Swansea,2024-04-18T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.46
525760,Conway Road Penlan Swansea,2024-04-18T07:40:00.000+00:00,feeder,3,N Current (RMS),A,35.8
525760,Conway Road Penlan Swansea,2024-04-18T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.5
525760,Conway Road Penlan Swansea,2024-04-18T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,48.1
525760,Conway Road Penlan Swansea,2024-04-18T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,66.4
525760,Conway Road Penlan Swansea,2024-04-18T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
525760,Conway Road Penlan Swansea,2024-04-18T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.45
525760,Conway Road Penlan Swansea,2024-04-18T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
525760,Conway Road Penlan Swansea,2024-04-18T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,28.64
525760,Conway Road Penlan Swansea,2024-04-18T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,30.77
525760,Conway Road Penlan Swansea,2024-04-18T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,43.93
525760,Conway Road Penlan Swansea,2024-04-18T07:40:00.000+00:00,feeder,2,N Current (RMS),A,76.5
525760,Conway Road Penlan Swansea,2024-04-18T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,118.0
525760,Conway Road Penlan Swansea,2024-04-18T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,126.4
525760,Conway Road Penlan Swansea,2024-04-18T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,180.6
525760,Conway Road Penlan Swansea,2024-04-18T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.43
525760,Conway Road Penlan Swansea,2024-04-18T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
525760,Conway Road Penlan Swansea,2024-04-18T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.61
525760,Conway Road Penlan Swansea,2024-04-18T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.42
525760,Conway Road Penlan Swansea,2024-04-18T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,28.33
525760,Conway Road Penlan Swansea,2024-04-18T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,41.41
525760,Conway Road Penlan Swansea,2024-04-18T07:40:00.000+00:00,feeder,1,N Current (RMS),A,76.1
525760,Conway Road Penlan Swansea,2024-04-18T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,96.3
525760,Conway Road Penlan Swansea,2024-04-18T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,116.5
525760,Conway Road Penlan Swansea,2024-04-18T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,170.6
525760,Conway Road Penlan Swansea,2024-04-18T07:40:00.000+00:00,transformer,,Temperature,C,24.1
525760,Conway Road Penlan Swansea,2024-04-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
525760,Conway Road Penlan Swansea,2024-04-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
525760,Conway Road Penlan Swansea,2024-04-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
525760,Conway Road Penlan Swansea,2024-04-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
525760,Conway Road Penlan Swansea,2024-04-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
525760,Conway Road Penlan Swansea,2024-04-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
525760,Conway Road Penlan Swansea,2024-04-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
525760,Conway Road Penlan Swansea,2024-04-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.18
525760,Conway Road Penlan Swansea,2024-04-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.89
525760,Conway Road Penlan Swansea,2024-04-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,59.33
525760,Conway Road Penlan Swansea,2024-04-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,70.57
525760,Conway Road Penlan Swansea,2024-04-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,100.8
525760,Conway Road Penlan Swansea,2024-04-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,185.6
525760,Conway Road Penlan Swansea,2024-04-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,243.4
525760,Conway Road Penlan Swansea,2024-04-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,288.8
525760,Conway Road Penlan Swansea,2024-04-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,414.0
525760,Conway Road Penlan Swansea,2024-04-18T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.98
525760,Conway Road Penlan Swansea,2024-04-18T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.44
525760,Conway Road Penlan Swansea,2024-04-18T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.71
525760,Conway Road Penlan Swansea,2024-04-18T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.2
525760,Conway Road Penlan Swansea,2024-04-18T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.93
525760,Conway Road Penlan Swansea,2024-04-18T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.44
525760,Conway Road Penlan Swansea,2024-04-18T07:30:00.000+00:00,feeder,3,N Current (RMS),A,32.7
525760,Conway Road Penlan Swansea,2024-04-18T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.1
525760,Conway Road Penlan Swansea,2024-04-18T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,50.4
525760,Conway Road Penlan Swansea,2024-04-18T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,53.7
525760,Conway Road Penlan Swansea,2024-04-18T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
525760,Conway Road Penlan Swansea,2024-04-18T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.09
525760,Conway Road Penlan Swansea,2024-04-18T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
525760,Conway Road Penlan Swansea,2024-04-18T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,27.29
525760,Conway Road Penlan Swansea,2024-04-18T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,39.02
525760,Conway Road Penlan Swansea,2024-04-18T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,43.17
525760,Conway Road Penlan Swansea,2024-04-18T07:30:00.000+00:00,feeder,2,N Current (RMS),A,78.6
525760,Conway Road Penlan Swansea,2024-04-18T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,112.5
525760,Conway Road Penlan Swansea,2024-04-18T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,159.8
525760,Conway Road Penlan Swansea,2024-04-18T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,177.0
525760,Conway Road Penlan Swansea,2024-04-18T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.89
525760,Conway Road Penlan Swansea,2024-04-18T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
525760,Conway Road Penlan Swansea,2024-04-18T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.4
525760,Conway Road Penlan Swansea,2024-04-18T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.24
525760,Conway Road Penlan Swansea,2024-04-18T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,36.11
525760,Conway Road Penlan Swansea,2024-04-18T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,40.39
525760,Conway Road Penlan Swansea,2024-04-18T07:30:00.000+00:00,feeder,1,N Current (RMS),A,75.6
525760,Conway Road Penlan Swansea,2024-04-18T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,91.6
525760,Conway Road Penlan Swansea,2024-04-18T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,147.9
525760,Conway Road Penlan Swansea,2024-04-18T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,166.0
525760,Conway Road Penlan Swansea,2024-04-18T07:30:00.000+00:00,transformer,,Temperature,C,22.6
525760,Conway Road Penlan Swansea,2024-04-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
525760,Conway Road Penlan Swansea,2024-04-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
525760,Conway Road Penlan Swansea,2024-04-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
525760,Conway Road Penlan Swansea,2024-04-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
525760,Conway Road Penlan Swansea,2024-04-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
525760,Conway Road Penlan Swansea,2024-04-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
525760,Conway Road Penlan Swansea,2024-04-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.01
525760,Conway Road Penlan Swansea,2024-04-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.24
525760,Conway Road Penlan Swansea,2024-04-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.58
525760,Conway Road Penlan Swansea,2024-04-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,55.74
525760,Conway Road Penlan Swansea,2024-04-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,87.06
525760,Conway Road Penlan Swansea,2024-04-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,96.0
525760,Conway Road Penlan Swansea,2024-04-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,185.0
525760,Conway Road Penlan Swansea,2024-04-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,228.8
525760,Conway Road Penlan Swansea,2024-04-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,355.9
525760,Conway Road Penlan Swansea,2024-04-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,393.8
525760,Conway Road Penlan Swansea,2024-04-18T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.62
525760,Conway Road Penlan Swansea,2024-04-18T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.09
525760,Conway Road Penlan Swansea,2024-04-18T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.11
525760,Conway Road Penlan Swansea,2024-04-18T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.49
525760,Conway Road Penlan Swansea,2024-04-18T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.19
525760,Conway Road Penlan Swansea,2024-04-18T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.87
525760,Conway Road Penlan Swansea,2024-04-18T07:20:00.000+00:00,feeder,3,N Current (RMS),A,30.5
525760,Conway Road Penlan Swansea,2024-04-18T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,37.3
525760,Conway Road Penlan Swansea,2024-04-18T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,56.1
525760,Conway Road Penlan Swansea,2024-04-18T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,60.0
525760,Conway Road Penlan Swansea,2024-04-18T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.36
525760,Conway Road Penlan Swansea,2024-04-18T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.89
525760,Conway Road Penlan Swansea,2024-04-18T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
525760,Conway Road Penlan Swansea,2024-04-18T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,30.88
525760,Conway Road Penlan Swansea,2024-04-18T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,37.45
525760,Conway Road Penlan Swansea,2024-04-18T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,44.88
525760,Conway Road Penlan Swansea,2024-04-18T07:20:00.000+00:00,feeder,2,N Current (RMS),A,74.4
525760,Conway Road Penlan Swansea,2024-04-18T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,127.5
525760,Conway Road Penlan Swansea,2024-04-18T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,153.9
525760,Conway Road Penlan Swansea,2024-04-18T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,184.2
525760,Conway Road Penlan Swansea,2024-04-18T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.31
525760,Conway Road Penlan Swansea,2024-04-18T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
525760,Conway Road Penlan Swansea,2024-04-18T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.31
525760,Conway Road Penlan Swansea,2024-04-18T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,25.43
525760,Conway Road Penlan Swansea,2024-04-18T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,34.39
525760,Conway Road Penlan Swansea,2024-04-18T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,42.13
525760,Conway Road Penlan Swansea,2024-04-18T07:20:00.000+00:00,feeder,1,N Current (RMS),A,72.5
525760,Conway Road Penlan Swansea,2024-04-18T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,104.9
525760,Conway Road Penlan Swansea,2024-04-18T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,141.4
525760,Conway Road Penlan Swansea,2024-04-18T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,173.2
525760,Conway Road Penlan Swansea,2024-04-18T07:20:00.000+00:00,transformer,,Temperature,C,20.4
525760,Conway Road Penlan Swansea,2024-04-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
525760,Conway Road Penlan Swansea,2024-04-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
525760,Conway Road Penlan Swansea,2024-04-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
525760,Conway Road Penlan Swansea,2024-04-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
525760,Conway Road Penlan Swansea,2024-04-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
525760,Conway Road Penlan Swansea,2024-04-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
525760,Conway Road Penlan Swansea,2024-04-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.56
525760,Conway Road Penlan Swansea,2024-04-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.27
525760,Conway Road Penlan Swansea,2024-04-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.34
525760,Conway Road Penlan Swansea,2024-04-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,64.8
525760,Conway Road Penlan Swansea,2024-04-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,85.03
525760,Conway Road Penlan Swansea,2024-04-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,100.88
525760,Conway Road Penlan Swansea,2024-04-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,173.0
525760,Conway Road Penlan Swansea,2024-04-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,266.6
525760,Conway Road Penlan Swansea,2024-04-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,348.5
525760,Conway Road Penlan Swansea,2024-04-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,414.2
525760,Conway Road Penlan Swansea,2024-04-18T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.4
525760,Conway Road Penlan Swansea,2024-04-18T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.42
525760,Conway Road Penlan Swansea,2024-04-18T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.6
525760,Conway Road Penlan Swansea,2024-04-18T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.46
525760,Conway Road Penlan Swansea,2024-04-18T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.24
525760,Conway Road Penlan Swansea,2024-04-18T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.59
525760,Conway Road Penlan Swansea,2024-04-18T07:10:00.000+00:00,feeder,3,N Current (RMS),A,38.2
525760,Conway Road Penlan Swansea,2024-04-18T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.7
525760,Conway Road Penlan Swansea,2024-04-18T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,58.8
525760,Conway Road Penlan Swansea,2024-04-18T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,75.3
525760,Conway Road Penlan Swansea,2024-04-18T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.45
525760,Conway Road Penlan Swansea,2024-04-18T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.84
525760,Conway Road Penlan Swansea,2024-04-18T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
525760,Conway Road Penlan Swansea,2024-04-18T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,36.25
525760,Conway Road Penlan Swansea,2024-04-18T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,31.62
525760,Conway Road Penlan Swansea,2024-04-18T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,44.11
525760,Conway Road Penlan Swansea,2024-04-18T07:10:00.000+00:00,feeder,2,N Current (RMS),A,63.8
525760,Conway Road Penlan Swansea,2024-04-18T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,149.0
525760,Conway Road Penlan Swansea,2024-04-18T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,130.4
525760,Conway Road Penlan Swansea,2024-04-18T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,181.2
525760,Conway Road Penlan Swansea,2024-04-18T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
525760,Conway Road Penlan Swansea,2024-04-18T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.2
525760,Conway Road Penlan Swansea,2024-04-18T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.47
525760,Conway Road Penlan Swansea,2024-04-18T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,29.88
525760,Conway Road Penlan Swansea,2024-04-18T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,29.49
525760,Conway Road Penlan Swansea,2024-04-18T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,41.23
525760,Conway Road Penlan Swansea,2024-04-18T07:10:00.000+00:00,feeder,1,N Current (RMS),A,62.6
525760,Conway Road Penlan Swansea,2024-04-18T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,122.7
525760,Conway Road Penlan Swansea,2024-04-18T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,122.0
525760,Conway Road Penlan Swansea,2024-04-18T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,169.6
525760,Conway Road Penlan Swansea,2024-04-18T07:10:00.000+00:00,transformer,,Temperature,C,17.8
525760,Conway Road Penlan Swansea,2024-04-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
525760,Conway Road Penlan Swansea,2024-04-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
525760,Conway Road Penlan Swansea,2024-04-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
525760,Conway Road Penlan Swansea,2024-04-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
525760,Conway Road Penlan Swansea,2024-04-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
525760,Conway Road Penlan Swansea,2024-04-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
525760,Conway Road Penlan Swansea,2024-04-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
525760,Conway Road Penlan Swansea,2024-04-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
525760,Conway Road Penlan Swansea,2024-04-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.59
525760,Conway Road Penlan Swansea,2024-04-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,73.6
525760,Conway Road Penlan Swansea,2024-04-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,75.35
525760,Conway Road Penlan Swansea,2024-04-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,102.92
525760,Conway Road Penlan Swansea,2024-04-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,157.1
525760,Conway Road Penlan Swansea,2024-04-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,301.7
525760,Conway Road Penlan Swansea,2024-04-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,309.1
525760,Conway Road Penlan Swansea,2024-04-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,422.8
525760,Conway Road Penlan Swansea,2024-04-18T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.93
525760,Conway Road Penlan Swansea,2024-04-18T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.12
525760,Conway Road Penlan Swansea,2024-04-18T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.47
525760,Conway Road Penlan Swansea,2024-04-18T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.33
525760,Conway Road Penlan Swansea,2024-04-18T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.85
525760,Conway Road Penlan Swansea,2024-04-18T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.99
525760,Conway Road Penlan Swansea,2024-04-18T07:00:00.000+00:00,feeder,3,N Current (RMS),A,29.4
525760,Conway Road Penlan Swansea,2024-04-18T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,43.8
525760,Conway Road Penlan Swansea,2024-04-18T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,61.1
525760,Conway Road Penlan Swansea,2024-04-18T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,72.6
525760,Conway Road Penlan Swansea,2024-04-18T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.72
