Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
525760,Conway Road Penlan Swansea,2024-04-18T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.3
525760,Conway Road Penlan Swansea,2024-04-18T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
525760,Conway Road Penlan Swansea,2024-04-18T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,27.17
525760,Conway Road Penlan Swansea,2024-04-18T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,34.83
525760,Conway Road Penlan Swansea,2024-04-18T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,39.0
525760,Conway Road Penlan Swansea,2024-04-18T07:00:00.000+00:00,feeder,2,N Current (RMS),A,68.1
525760,Conway Road Penlan Swansea,2024-04-18T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,113.2
525760,Conway Road Penlan Swansea,2024-04-18T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,143.0
525760,Conway Road Penlan Swansea,2024-04-18T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,161.5
525760,Conway Road Penlan Swansea,2024-04-18T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
525760,Conway Road Penlan Swansea,2024-04-18T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.56
525760,Conway Road Penlan Swansea,2024-04-18T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.6
525760,Conway Road Penlan Swansea,2024-04-18T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.03
525760,Conway Road Penlan Swansea,2024-04-18T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,33.01
525760,Conway Road Penlan Swansea,2024-04-18T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,36.07
525760,Conway Road Penlan Swansea,2024-04-18T07:00:00.000+00:00,feeder,1,N Current (RMS),A,62.6
525760,Conway Road Penlan Swansea,2024-04-18T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,91.4
525760,Conway Road Penlan Swansea,2024-04-18T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,135.7
525760,Conway Road Penlan Swansea,2024-04-18T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,149.6
525760,Conway Road Penlan Swansea,2024-04-18T07:00:00.000+00:00,transformer,,Temperature,C,17.0
525760,Conway Road Penlan Swansea,2024-04-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
525760,Conway Road Penlan Swansea,2024-04-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
525760,Conway Road Penlan Swansea,2024-04-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
525760,Conway Road Penlan Swansea,2024-04-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
525760,Conway Road Penlan Swansea,2024-04-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
525760,Conway Road Penlan Swansea,2024-04-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
525760,Conway Road Penlan Swansea,2024-04-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
525760,Conway Road Penlan Swansea,2024-04-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.86
525760,Conway Road Penlan Swansea,2024-04-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.78
525760,Conway Road Penlan Swansea,2024-04-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,59.52
525760,Conway Road Penlan Swansea,2024-04-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,82.69
525760,Conway Road Penlan Swansea,2024-04-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,92.06
525760,Conway Road Penlan Swansea,2024-04-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,156.1
525760,Conway Road Penlan Swansea,2024-04-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,245.7
525760,Conway Road Penlan Swansea,2024-04-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,338.4
525760,Conway Road Penlan Swansea,2024-04-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,380.3
525760,Conway Road Penlan Swansea,2024-04-18T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.86
525760,Conway Road Penlan Swansea,2024-04-18T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.41
525760,Conway Road Penlan Swansea,2024-04-18T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.15
525760,Conway Road Penlan Swansea,2024-04-18T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.34
525760,Conway Road Penlan Swansea,2024-04-18T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.43
525760,Conway Road Penlan Swansea,2024-04-18T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.6
525760,Conway Road Penlan Swansea,2024-04-18T06:50:00.000+00:00,feeder,3,N Current (RMS),A,40.2
525760,Conway Road Penlan Swansea,2024-04-18T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.6
525760,Conway Road Penlan Swansea,2024-04-18T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,55.6
525760,Conway Road Penlan Swansea,2024-04-18T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,70.6
525760,Conway Road Penlan Swansea,2024-04-18T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
525760,Conway Road Penlan Swansea,2024-04-18T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.42
525760,Conway Road Penlan Swansea,2024-04-18T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
525760,Conway Road Penlan Swansea,2024-04-18T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,31.19
525760,Conway Road Penlan Swansea,2024-04-18T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,33.63
525760,Conway Road Penlan Swansea,2024-04-18T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,36.94
525760,Conway Road Penlan Swansea,2024-04-18T06:50:00.000+00:00,feeder,2,N Current (RMS),A,54.0
525760,Conway Road Penlan Swansea,2024-04-18T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,128.5
525760,Conway Road Penlan Swansea,2024-04-18T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,137.8
525760,Conway Road Penlan Swansea,2024-04-18T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,153.4
525760,Conway Road Penlan Swansea,2024-04-18T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
525760,Conway Road Penlan Swansea,2024-04-18T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.5
525760,Conway Road Penlan Swansea,2024-04-18T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.98
525760,Conway Road Penlan Swansea,2024-04-18T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,25.75
525760,Conway Road Penlan Swansea,2024-04-18T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,31.8
525760,Conway Road Penlan Swansea,2024-04-18T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,34.15
525760,Conway Road Penlan Swansea,2024-04-18T06:50:00.000+00:00,feeder,1,N Current (RMS),A,50.5
525760,Conway Road Penlan Swansea,2024-04-18T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,105.9
525760,Conway Road Penlan Swansea,2024-04-18T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,130.5
525760,Conway Road Penlan Swansea,2024-04-18T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,142.3
525760,Conway Road Penlan Swansea,2024-04-18T06:50:00.000+00:00,transformer,,Temperature,C,17.0
525760,Conway Road Penlan Swansea,2024-04-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
525760,Conway Road Penlan Swansea,2024-04-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
525760,Conway Road Penlan Swansea,2024-04-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
525760,Conway Road Penlan Swansea,2024-04-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
525760,Conway Road Penlan Swansea,2024-04-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
525760,Conway Road Penlan Swansea,2024-04-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
525760,Conway Road Penlan Swansea,2024-04-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
525760,Conway Road Penlan Swansea,2024-04-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.34
525760,Conway Road Penlan Swansea,2024-04-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.07
525760,Conway Road Penlan Swansea,2024-04-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,63.28
525760,Conway Road Penlan Swansea,2024-04-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,78.86
525760,Conway Road Penlan Swansea,2024-04-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,87.69
525760,Conway Road Penlan Swansea,2024-04-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,135.4
525760,Conway Road Penlan Swansea,2024-04-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,259.7
525760,Conway Road Penlan Swansea,2024-04-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,322.0
525760,Conway Road Penlan Swansea,2024-04-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,362.6
525760,Conway Road Penlan Swansea,2024-04-18T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.08
525760,Conway Road Penlan Swansea,2024-04-18T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.5
525760,Conway Road Penlan Swansea,2024-04-18T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.19
525760,Conway Road Penlan Swansea,2024-04-18T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.02
525760,Conway Road Penlan Swansea,2024-04-18T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
525760,Conway Road Penlan Swansea,2024-04-18T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.4
525760,Conway Road Penlan Swansea,2024-04-18T06:40:00.000+00:00,feeder,3,N Current (RMS),A,41.4
525760,Conway Road Penlan Swansea,2024-04-18T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.8
525760,Conway Road Penlan Swansea,2024-04-18T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,67.0
525760,Conway Road Penlan Swansea,2024-04-18T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,73.7
525760,Conway Road Penlan Swansea,2024-04-18T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.48
525760,Conway Road Penlan Swansea,2024-04-18T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.13
525760,Conway Road Penlan Swansea,2024-04-18T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
525760,Conway Road Penlan Swansea,2024-04-18T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,30.07
525760,Conway Road Penlan Swansea,2024-04-18T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,37.71
525760,Conway Road Penlan Swansea,2024-04-18T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,39.14
525760,Conway Road Penlan Swansea,2024-04-18T06:40:00.000+00:00,feeder,2,N Current (RMS),A,58.3
525760,Conway Road Penlan Swansea,2024-04-18T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,124.1
525760,Conway Road Penlan Swansea,2024-04-18T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,154.1
525760,Conway Road Penlan Swansea,2024-04-18T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,160.5
525760,Conway Road Penlan Swansea,2024-04-18T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.25
525760,Conway Road Penlan Swansea,2024-04-18T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.62
525760,Conway Road Penlan Swansea,2024-04-18T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.85
525760,Conway Road Penlan Swansea,2024-04-18T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,24.38
525760,Conway Road Penlan Swansea,2024-04-18T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,35.67
525760,Conway Road Penlan Swansea,2024-04-18T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,36.31
525760,Conway Road Penlan Swansea,2024-04-18T06:40:00.000+00:00,feeder,1,N Current (RMS),A,54.6
525760,Conway Road Penlan Swansea,2024-04-18T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,100.5
525760,Conway Road Penlan Swansea,2024-04-18T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,146.0
525760,Conway Road Penlan Swansea,2024-04-18T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,149.4
525760,Conway Road Penlan Swansea,2024-04-18T06:40:00.000+00:00,transformer,,Temperature,C,16.8
525760,Conway Road Penlan Swansea,2024-04-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
525760,Conway Road Penlan Swansea,2024-04-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
525760,Conway Road Penlan Swansea,2024-04-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
525760,Conway Road Penlan Swansea,2024-04-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
525760,Conway Road Penlan Swansea,2024-04-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
525760,Conway Road Penlan Swansea,2024-04-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
525760,Conway Road Penlan Swansea,2024-04-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
525760,Conway Road Penlan Swansea,2024-04-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.01
525760,Conway Road Penlan Swansea,2024-04-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
525760,Conway Road Penlan Swansea,2024-04-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,62.47
525760,Conway Road Penlan Swansea,2024-04-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,89.39
525760,Conway Road Penlan Swansea,2024-04-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,92.85
525760,Conway Road Penlan Swansea,2024-04-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,150.1
525760,Conway Road Penlan Swansea,2024-04-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,256.6
525760,Conway Road Penlan Swansea,2024-04-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,364.3
525760,Conway Road Penlan Swansea,2024-04-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,381.3
525760,Conway Road Penlan Swansea,2024-04-18T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.87
525760,Conway Road Penlan Swansea,2024-04-18T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.69
525760,Conway Road Penlan Swansea,2024-04-18T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.32
525760,Conway Road Penlan Swansea,2024-04-18T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.41
525760,Conway Road Penlan Swansea,2024-04-18T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.4
525760,Conway Road Penlan Swansea,2024-04-18T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.41
525760,Conway Road Penlan Swansea,2024-04-18T06:30:00.000+00:00,feeder,3,N Current (RMS),A,39.4
525760,Conway Road Penlan Swansea,2024-04-18T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,37.5
525760,Conway Road Penlan Swansea,2024-04-18T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,52.5
525760,Conway Road Penlan Swansea,2024-04-18T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,73.9
525760,Conway Road Penlan Swansea,2024-04-18T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.2
525760,Conway Road Penlan Swansea,2024-04-18T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.35
525760,Conway Road Penlan Swansea,2024-04-18T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
525760,Conway Road Penlan Swansea,2024-04-18T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,34.96
525760,Conway Road Penlan Swansea,2024-04-18T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,35.58
525760,Conway Road Penlan Swansea,2024-04-18T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,43.4
525760,Conway Road Penlan Swansea,2024-04-18T06:30:00.000+00:00,feeder,2,N Current (RMS),A,59.6
525760,Conway Road Penlan Swansea,2024-04-18T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,144.5
525760,Conway Road Penlan Swansea,2024-04-18T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,145.7
525760,Conway Road Penlan Swansea,2024-04-18T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,177.9
525760,Conway Road Penlan Swansea,2024-04-18T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.66
525760,Conway Road Penlan Swansea,2024-04-18T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.49
525760,Conway Road Penlan Swansea,2024-04-18T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.24
525760,Conway Road Penlan Swansea,2024-04-18T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,28.15
525760,Conway Road Penlan Swansea,2024-04-18T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,33.64
525760,Conway Road Penlan Swansea,2024-04-18T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,40.81
525760,Conway Road Penlan Swansea,2024-04-18T06:30:00.000+00:00,feeder,1,N Current (RMS),A,57.6
525760,Conway Road Penlan Swansea,2024-04-18T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,116.2
525760,Conway Road Penlan Swansea,2024-04-18T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,138.2
525760,Conway Road Penlan Swansea,2024-04-18T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,167.6
525760,Conway Road Penlan Swansea,2024-04-18T06:30:00.000+00:00,transformer,,Temperature,C,16.7
525760,Conway Road Penlan Swansea,2024-04-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
525760,Conway Road Penlan Swansea,2024-04-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
525760,Conway Road Penlan Swansea,2024-04-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
525760,Conway Road Penlan Swansea,2024-04-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
525760,Conway Road Penlan Swansea,2024-04-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
525760,Conway Road Penlan Swansea,2024-04-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
525760,Conway Road Penlan Swansea,2024-04-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.32
525760,Conway Road Penlan Swansea,2024-04-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.55
525760,Conway Road Penlan Swansea,2024-04-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.22
525760,Conway Road Penlan Swansea,2024-04-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,71.52
525760,Conway Road Penlan Swansea,2024-04-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,81.62
525760,Conway Road Penlan Swansea,2024-04-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,101.62
525760,Conway Road Penlan Swansea,2024-04-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,150.7
525760,Conway Road Penlan Swansea,2024-04-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,294.8
525760,Conway Road Penlan Swansea,2024-04-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,332.9
525760,Conway Road Penlan Swansea,2024-04-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,416.4
525760,Conway Road Penlan Swansea,2024-04-18T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.9
525760,Conway Road Penlan Swansea,2024-04-18T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.05
525760,Conway Road Penlan Swansea,2024-04-18T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.6
525760,Conway Road Penlan Swansea,2024-04-18T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.89
525760,Conway Road Penlan Swansea,2024-04-18T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.21
525760,Conway Road Penlan Swansea,2024-04-18T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.69
525760,Conway Road Penlan Swansea,2024-04-18T06:20:00.000+00:00,feeder,3,N Current (RMS),A,51.6
525760,Conway Road Penlan Swansea,2024-04-18T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.2
525760,Conway Road Penlan Swansea,2024-04-18T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,39.1
525760,Conway Road Penlan Swansea,2024-04-18T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,80.0
525760,Conway Road Penlan Swansea,2024-04-18T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.16
525760,Conway Road Penlan Swansea,2024-04-18T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
525760,Conway Road Penlan Swansea,2024-04-18T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
525760,Conway Road Penlan Swansea,2024-04-18T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,30.09
525760,Conway Road Penlan Swansea,2024-04-18T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,45.0
525760,Conway Road Penlan Swansea,2024-04-18T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,39.33
525760,Conway Road Penlan Swansea,2024-04-18T06:20:00.000+00:00,feeder,2,N Current (RMS),A,72.4
525760,Conway Road Penlan Swansea,2024-04-18T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,126.2
525760,Conway Road Penlan Swansea,2024-04-18T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,183.7
525760,Conway Road Penlan Swansea,2024-04-18T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,161.9
525760,Conway Road Penlan Swansea,2024-04-18T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
525760,Conway Road Penlan Swansea,2024-04-18T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.54
525760,Conway Road Penlan Swansea,2024-04-18T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.32
525760,Conway Road Penlan Swansea,2024-04-18T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,24.53
525760,Conway Road Penlan Swansea,2024-04-18T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,42.07
525760,Conway Road Penlan Swansea,2024-04-18T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,36.38
525760,Conway Road Penlan Swansea,2024-04-18T06:20:00.000+00:00,feeder,1,N Current (RMS),A,67.7
525760,Conway Road Penlan Swansea,2024-04-18T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,102.4
525760,Conway Road Penlan Swansea,2024-04-18T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,172.0
525760,Conway Road Penlan Swansea,2024-04-18T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,150.1
525760,Conway Road Penlan Swansea,2024-04-18T06:20:00.000+00:00,transformer,,Temperature,C,16.5
525760,Conway Road Penlan Swansea,2024-04-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
525760,Conway Road Penlan Swansea,2024-04-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
525760,Conway Road Penlan Swansea,2024-04-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
525760,Conway Road Penlan Swansea,2024-04-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
525760,Conway Road Penlan Swansea,2024-04-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
525760,Conway Road Penlan Swansea,2024-04-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
525760,Conway Road Penlan Swansea,2024-04-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
525760,Conway Road Penlan Swansea,2024-04-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
525760,Conway Road Penlan Swansea,2024-04-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.63
525760,Conway Road Penlan Swansea,2024-04-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,61.5
525760,Conway Road Penlan Swansea,2024-04-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,96.29
525760,Conway Road Penlan Swansea,2024-04-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,94.41
525760,Conway Road Penlan Swansea,2024-04-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,165.5
525760,Conway Road Penlan Swansea,2024-04-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,256.0
525760,Conway Road Penlan Swansea,2024-04-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,392.6
525760,Conway Road Penlan Swansea,2024-04-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,388.9
525760,Conway Road Penlan Swansea,2024-04-18T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.57
525760,Conway Road Penlan Swansea,2024-04-18T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.17
525760,Conway Road Penlan Swansea,2024-04-18T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.9
525760,Conway Road Penlan Swansea,2024-04-18T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.95
525760,Conway Road Penlan Swansea,2024-04-18T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.5
525760,Conway Road Penlan Swansea,2024-04-18T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.3
525760,Conway Road Penlan Swansea,2024-04-18T06:10:00.000+00:00,feeder,3,N Current (RMS),A,44.1
525760,Conway Road Penlan Swansea,2024-04-18T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.9
525760,Conway Road Penlan Swansea,2024-04-18T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,55.7
525760,Conway Road Penlan Swansea,2024-04-18T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,77.8
525760,Conway Road Penlan Swansea,2024-04-18T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
525760,Conway Road Penlan Swansea,2024-04-18T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.47
525760,Conway Road Penlan Swansea,2024-04-18T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
525760,Conway Road Penlan Swansea,2024-04-18T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,27.25
525760,Conway Road Penlan Swansea,2024-04-18T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,36.91
525760,Conway Road Penlan Swansea,2024-04-18T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,42.16
525760,Conway Road Penlan Swansea,2024-04-18T06:10:00.000+00:00,feeder,2,N Current (RMS),A,73.2
525760,Conway Road Penlan Swansea,2024-04-18T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,111.9
525760,Conway Road Penlan Swansea,2024-04-18T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,150.8
525760,Conway Road Penlan Swansea,2024-04-18T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,172.1
525760,Conway Road Penlan Swansea,2024-04-18T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
525760,Conway Road Penlan Swansea,2024-04-18T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
525760,Conway Road Penlan Swansea,2024-04-18T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.34
525760,Conway Road Penlan Swansea,2024-04-18T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.36
525760,Conway Road Penlan Swansea,2024-04-18T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,34.91
525760,Conway Road Penlan Swansea,2024-04-18T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,40.11
525760,Conway Road Penlan Swansea,2024-04-18T06:10:00.000+00:00,feeder,1,N Current (RMS),A,70.4
525760,Conway Road Penlan Swansea,2024-04-18T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,91.5
525760,Conway Road Penlan Swansea,2024-04-18T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,142.8
525760,Conway Road Penlan Swansea,2024-04-18T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,163.8
525760,Conway Road Penlan Swansea,2024-04-18T06:10:00.000+00:00,transformer,,Temperature,C,16.5
525760,Conway Road Penlan Swansea,2024-04-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
525760,Conway Road Penlan Swansea,2024-04-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
525760,Conway Road Penlan Swansea,2024-04-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
525760,Conway Road Penlan Swansea,2024-04-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
525760,Conway Road Penlan Swansea,2024-04-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
525760,Conway Road Penlan Swansea,2024-04-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
525760,Conway Road Penlan Swansea,2024-04-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
525760,Conway Road Penlan Swansea,2024-04-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
525760,Conway Road Penlan Swansea,2024-04-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.92
525760,Conway Road Penlan Swansea,2024-04-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,56.56
525760,Conway Road Penlan Swansea,2024-04-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,85.33
525760,Conway Road Penlan Swansea,2024-04-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,100.56
525760,Conway Road Penlan Swansea,2024-04-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,182.7
525760,Conway Road Penlan Swansea,2024-04-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,231.0
525760,Conway Road Penlan Swansea,2024-04-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,347.2
525760,Conway Road Penlan Swansea,2024-04-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,410.4
525760,Conway Road Penlan Swansea,2024-04-18T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.56
525760,Conway Road Penlan Swansea,2024-04-18T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.95
525760,Conway Road Penlan Swansea,2024-04-18T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.97
525760,Conway Road Penlan Swansea,2024-04-18T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.07
525760,Conway Road Penlan Swansea,2024-04-18T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.12
525760,Conway Road Penlan Swansea,2024-04-18T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.38
525760,Conway Road Penlan Swansea,2024-04-18T06:00:00.000+00:00,feeder,3,N Current (RMS),A,41.4
525760,Conway Road Penlan Swansea,2024-04-18T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,38.0
525760,Conway Road Penlan Swansea,2024-04-18T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,78.7
525760,Conway Road Penlan Swansea,2024-04-18T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,72.8
525760,Conway Road Penlan Swansea,2024-04-18T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.67
525760,Conway Road Penlan Swansea,2024-04-18T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.95
525760,Conway Road Penlan Swansea,2024-04-18T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
525760,Conway Road Penlan Swansea,2024-04-18T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,34.39
525760,Conway Road Penlan Swansea,2024-04-18T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,38.42
525760,Conway Road Penlan Swansea,2024-04-18T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,42.03
525760,Conway Road Penlan Swansea,2024-04-18T06:00:00.000+00:00,feeder,2,N Current (RMS),A,58.0
525760,Conway Road Penlan Swansea,2024-04-18T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,140.1
525760,Conway Road Penlan Swansea,2024-04-18T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,156.3
525760,Conway Road Penlan Swansea,2024-04-18T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,171.0
525760,Conway Road Penlan Swansea,2024-04-18T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
525760,Conway Road Penlan Swansea,2024-04-18T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
525760,Conway Road Penlan Swansea,2024-04-18T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.98
525760,Conway Road Penlan Swansea,2024-04-18T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,28.16
525760,Conway Road Penlan Swansea,2024-04-18T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,36.31
525760,Conway Road Penlan Swansea,2024-04-18T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,39.86
525760,Conway Road Penlan Swansea,2024-04-18T06:00:00.000+00:00,feeder,1,N Current (RMS),A,56.0
525760,Conway Road Penlan Swansea,2024-04-18T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,114.4
525760,Conway Road Penlan Swansea,2024-04-18T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,147.8
525760,Conway Road Penlan Swansea,2024-04-18T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,162.3
525760,Conway Road Penlan Swansea,2024-04-18T06:00:00.000+00:00,transformer,,Temperature,C,16.5
525760,Conway Road Penlan Swansea,2024-04-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
525760,Conway Road Penlan Swansea,2024-04-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
525760,Conway Road Penlan Swansea,2024-04-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
525760,Conway Road Penlan Swansea,2024-04-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
525760,Conway Road Penlan Swansea,2024-04-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
525760,Conway Road Penlan Swansea,2024-04-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
525760,Conway Road Penlan Swansea,2024-04-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
525760,Conway Road Penlan Swansea,2024-04-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.89
525760,Conway Road Penlan Swansea,2024-04-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.13
525760,Conway Road Penlan Swansea,2024-04-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,71.62
525760,Conway Road Penlan Swansea,2024-04-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,93.86
525760,Conway Road Penlan Swansea,2024-04-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,99.27
525760,Conway Road Penlan Swansea,2024-04-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,145.1
525760,Conway Road Penlan Swansea,2024-04-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,290.5
525760,Conway Road Penlan Swansea,2024-04-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,380.5
525760,Conway Road Penlan Swansea,2024-04-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,403.2
525760,Conway Road Penlan Swansea,2024-04-18T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.74
525760,Conway Road Penlan Swansea,2024-04-18T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.47
525760,Conway Road Penlan Swansea,2024-04-18T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.51
525760,Conway Road Penlan Swansea,2024-04-18T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.49
525760,Conway Road Penlan Swansea,2024-04-18T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.07
525760,Conway Road Penlan Swansea,2024-04-18T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.26
525760,Conway Road Penlan Swansea,2024-04-18T05:50:00.000+00:00,feeder,3,N Current (RMS),A,28.3
525760,Conway Road Penlan Swansea,2024-04-18T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,37.6
525760,Conway Road Penlan Swansea,2024-04-18T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,58.2
525760,Conway Road Penlan Swansea,2024-04-18T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,56.6
525760,Conway Road Penlan Swansea,2024-04-18T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.53
525760,Conway Road Penlan Swansea,2024-04-18T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.41
525760,Conway Road Penlan Swansea,2024-04-18T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.78
525760,Conway Road Penlan Swansea,2024-04-18T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,28.1
525760,Conway Road Penlan Swansea,2024-04-18T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,32.14
525760,Conway Road Penlan Swansea,2024-04-18T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,37.38
525760,Conway Road Penlan Swansea,2024-04-18T05:50:00.000+00:00,feeder,2,N Current (RMS),A,57.0
525760,Conway Road Penlan Swansea,2024-04-18T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,114.1
525760,Conway Road Penlan Swansea,2024-04-18T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,129.5
525760,Conway Road Penlan Swansea,2024-04-18T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,150.9
525760,Conway Road Penlan Swansea,2024-04-18T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
525760,Conway Road Penlan Swansea,2024-04-18T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.12
525760,Conway Road Penlan Swansea,2024-04-18T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.94
525760,Conway Road Penlan Swansea,2024-04-18T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.09
525760,Conway Road Penlan Swansea,2024-04-18T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,30.64
525760,Conway Road Penlan Swansea,2024-04-18T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,35.49
525760,Conway Road Penlan Swansea,2024-04-18T05:50:00.000+00:00,feeder,1,N Current (RMS),A,54.3
525760,Conway Road Penlan Swansea,2024-04-18T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,93.4
525760,Conway Road Penlan Swansea,2024-04-18T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,123.7
525760,Conway Road Penlan Swansea,2024-04-18T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,143.4
525760,Conway Road Penlan Swansea,2024-04-18T05:50:00.000+00:00,transformer,,Temperature,C,16.5
525760,Conway Road Penlan Swansea,2024-04-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
525760,Conway Road Penlan Swansea,2024-04-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.11
525760,Conway Road Penlan Swansea,2024-04-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
525760,Conway Road Penlan Swansea,2024-04-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.46
525760,Conway Road Penlan Swansea,2024-04-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
525760,Conway Road Penlan Swansea,2024-04-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.84
525760,Conway Road Penlan Swansea,2024-04-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
525760,Conway Road Penlan Swansea,2024-04-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
525760,Conway Road Penlan Swansea,2024-04-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.68
525760,Conway Road Penlan Swansea,2024-04-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,59.67
525760,Conway Road Penlan Swansea,2024-04-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,75.86
525760,Conway Road Penlan Swansea,2024-04-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,86.13
525760,Conway Road Penlan Swansea,2024-04-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,131.3
525760,Conway Road Penlan Swansea,2024-04-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,240.8
525760,Conway Road Penlan Swansea,2024-04-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,306.1
525760,Conway Road Penlan Swansea,2024-04-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,347.9
525760,Conway Road Penlan Swansea,2024-04-18T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.45
525760,Conway Road Penlan Swansea,2024-04-18T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.09
525760,Conway Road Penlan Swansea,2024-04-18T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.27
525760,Conway Road Penlan Swansea,2024-04-18T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.83
525760,Conway Road Penlan Swansea,2024-04-18T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.82
525760,Conway Road Penlan Swansea,2024-04-18T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.03
525760,Conway Road Penlan Swansea,2024-04-18T05:40:00.000+00:00,feeder,3,N Current (RMS),A,26.9
525760,Conway Road Penlan Swansea,2024-04-18T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.3
525760,Conway Road Penlan Swansea,2024-04-18T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,44.3
525760,Conway Road Penlan Swansea,2024-04-18T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.2
525760,Conway Road Penlan Swansea,2024-04-18T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.75
525760,Conway Road Penlan Swansea,2024-04-18T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.38
525760,Conway Road Penlan Swansea,2024-04-18T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.28
525760,Conway Road Penlan Swansea,2024-04-18T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,29.06
525760,Conway Road Penlan Swansea,2024-04-18T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,27.93
525760,Conway Road Penlan Swansea,2024-04-18T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,26.95
525760,Conway Road Penlan Swansea,2024-04-18T05:40:00.000+00:00,feeder,2,N Current (RMS),A,43.3
525760,Conway Road Penlan Swansea,2024-04-18T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,119.7
525760,Conway Road Penlan Swansea,2024-04-18T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,115.0
525760,Conway Road Penlan Swansea,2024-04-18T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,110.8
525760,Conway Road Penlan Swansea,2024-04-18T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.35
525760,Conway Road Penlan Swansea,2024-04-18T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.5
525760,Conway Road Penlan Swansea,2024-04-18T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
525760,Conway Road Penlan Swansea,2024-04-18T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.24
525760,Conway Road Penlan Swansea,2024-04-18T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,26.23
525760,Conway Road Penlan Swansea,2024-04-18T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,24.99
525760,Conway Road Penlan Swansea,2024-04-18T05:40:00.000+00:00,feeder,1,N Current (RMS),A,41.8
525760,Conway Road Penlan Swansea,2024-04-18T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,95.4
525760,Conway Road Penlan Swansea,2024-04-18T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,108.9
525760,Conway Road Penlan Swansea,2024-04-18T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,102.3
525760,Conway Road Penlan Swansea,2024-04-18T05:40:00.000+00:00,transformer,,Temperature,C,16.5
525760,Conway Road Penlan Swansea,2024-04-18T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
525760,Conway Road Penlan Swansea,2024-04-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
525760,Conway Road Penlan Swansea,2024-04-18T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
525760,Conway Road Penlan Swansea,2024-04-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
525760,Conway Road Penlan Swansea,2024-04-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
525760,Conway Road Penlan Swansea,2024-04-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
525760,Conway Road Penlan Swansea,2024-04-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
525760,Conway Road Penlan Swansea,2024-04-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
525760,Conway Road Penlan Swansea,2024-04-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
525760,Conway Road Penlan Swansea,2024-04-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,56.14
525760,Conway Road Penlan Swansea,2024-04-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,63.98
525760,Conway Road Penlan Swansea,2024-04-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,58.97
525760,Conway Road Penlan Swansea,2024-04-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,96.0
525760,Conway Road Penlan Swansea,2024-04-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,230.0
525760,Conway Road Penlan Swansea,2024-04-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,261.4
525760,Conway Road Penlan Swansea,2024-04-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,240.2
525760,Conway Road Penlan Swansea,2024-04-18T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
525760,Conway Road Penlan Swansea,2024-04-18T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.3
525760,Conway Road Penlan Swansea,2024-04-18T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.44
525760,Conway Road Penlan Swansea,2024-04-18T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.51
525760,Conway Road Penlan Swansea,2024-04-18T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.48
525760,Conway Road Penlan Swansea,2024-04-18T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.08
525760,Conway Road Penlan Swansea,2024-04-18T05:30:00.000+00:00,feeder,3,N Current (RMS),A,15.4
525760,Conway Road Penlan Swansea,2024-04-18T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.6
525760,Conway Road Penlan Swansea,2024-04-18T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.4
525760,Conway Road Penlan Swansea,2024-04-18T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,36.1
525760,Conway Road Penlan Swansea,2024-04-18T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.7
525760,Conway Road Penlan Swansea,2024-04-18T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.91
525760,Conway Road Penlan Swansea,2024-04-18T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.74
525760,Conway Road Penlan Swansea,2024-04-18T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.62
525760,Conway Road Penlan Swansea,2024-04-18T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,24.8
525760,Conway Road Penlan Swansea,2024-04-18T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,26.64
525760,Conway Road Penlan Swansea,2024-04-18T05:30:00.000+00:00,feeder,2,N Current (RMS),A,48.7
525760,Conway Road Penlan Swansea,2024-04-18T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,90.5
525760,Conway Road Penlan Swansea,2024-04-18T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,102.8
525760,Conway Road Penlan Swansea,2024-04-18T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,110.8
525760,Conway Road Penlan Swansea,2024-04-18T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
525760,Conway Road Penlan Swansea,2024-04-18T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.57
525760,Conway Road Penlan Swansea,2024-04-18T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
525760,Conway Road Penlan Swansea,2024-04-18T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.64
525760,Conway Road Penlan Swansea,2024-04-18T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.06
525760,Conway Road Penlan Swansea,2024-04-18T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,25.19
525760,Conway Road Penlan Swansea,2024-04-18T05:30:00.000+00:00,feeder,1,N Current (RMS),A,46.6
525760,Conway Road Penlan Swansea,2024-04-18T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,73.3
525760,Conway Road Penlan Swansea,2024-04-18T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,96.5
525760,Conway Road Penlan Swansea,2024-04-18T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,104.1
525760,Conway Road Penlan Swansea,2024-04-18T05:30:00.000+00:00,transformer,,Temperature,C,16.6
525760,Conway Road Penlan Swansea,2024-04-18T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
525760,Conway Road Penlan Swansea,2024-04-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
525760,Conway Road Penlan Swansea,2024-04-18T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
525760,Conway Road Penlan Swansea,2024-04-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
525760,Conway Road Penlan Swansea,2024-04-18T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
525760,Conway Road Penlan Swansea,2024-04-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
525760,Conway Road Penlan Swansea,2024-04-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
525760,Conway Road Penlan Swansea,2024-04-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
525760,Conway Road Penlan Swansea,2024-04-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
525760,Conway Road Penlan Swansea,2024-04-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,43.77
525760,Conway Road Penlan Swansea,2024-04-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,53.33
525760,Conway Road Penlan Swansea,2024-04-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,59.91
525760,Conway Road Penlan Swansea,2024-04-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,102.8
525760,Conway Road Penlan Swansea,2024-04-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.4
525760,Conway Road Penlan Swansea,2024-04-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,220.7
525760,Conway Road Penlan Swansea,2024-04-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,245.8
525760,Conway Road Penlan Swansea,2024-04-18T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.25
525760,Conway Road Penlan Swansea,2024-04-18T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.39
525760,Conway Road Penlan Swansea,2024-04-18T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.49
525760,Conway Road Penlan Swansea,2024-04-18T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.99
525760,Conway Road Penlan Swansea,2024-04-18T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.53
525760,Conway Road Penlan Swansea,2024-04-18T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.04
525760,Conway Road Penlan Swansea,2024-04-18T05:20:00.000+00:00,feeder,3,N Current (RMS),A,19.8
525760,Conway Road Penlan Swansea,2024-04-18T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.2
525760,Conway Road Penlan Swansea,2024-04-18T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.5
525760,Conway Road Penlan Swansea,2024-04-18T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,39.3
525760,Conway Road Penlan Swansea,2024-04-18T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.02
525760,Conway Road Penlan Swansea,2024-04-18T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.72
525760,Conway Road Penlan Swansea,2024-04-18T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.16
525760,Conway Road Penlan Swansea,2024-04-18T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.11
525760,Conway Road Penlan Swansea,2024-04-18T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,23.14
525760,Conway Road Penlan Swansea,2024-04-18T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,27.55
525760,Conway Road Penlan Swansea,2024-04-18T05:20:00.000+00:00,feeder,2,N Current (RMS),A,52.7
525760,Conway Road Penlan Swansea,2024-04-18T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,80.9
525760,Conway Road Penlan Swansea,2024-04-18T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,96.0
525760,Conway Road Penlan Swansea,2024-04-18T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,114.8
525760,Conway Road Penlan Swansea,2024-04-18T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.4
525760,Conway Road Penlan Swansea,2024-04-18T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.26
525760,Conway Road Penlan Swansea,2024-04-18T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.85
525760,Conway Road Penlan Swansea,2024-04-18T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.76
525760,Conway Road Penlan Swansea,2024-04-18T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.65
525760,Conway Road Penlan Swansea,2024-04-18T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,26.32
525760,Conway Road Penlan Swansea,2024-04-18T05:20:00.000+00:00,feeder,1,N Current (RMS),A,51.1
525760,Conway Road Penlan Swansea,2024-04-18T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,66.1
525760,Conway Road Penlan Swansea,2024-04-18T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,90.6
525760,Conway Road Penlan Swansea,2024-04-18T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,108.9
